Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,1,7,45,120.0,20.0,1.3,7.5,31.5,15.76,0.0
2017,1,1,8,0,240.0,40.0,1.3,8.0,63.0,31.47,21.06
2017,1,1,8,15,336.5,51.0,1.3,8.0,101.5,39.39,29.5
2017,1,1,8,30,433.0,62.0,1.3,8.0,140.0,49.31,38.99
2017,1,1,8,45,497.0,69.0,1.35,8.5,180.0,52.94,42.54
2017,1,1,9,0,561.0,76.0,1.4,9.0,220.0,56.63,45.97
2017,1,1,9,15,294.0,101.0,1.45,9.0,177.5,77.28,64.69
2017,1,1,9,30,27.0,126.0,1.5,9.0,135.0,106.49,85.89
2017,1,1,9,45,33.0,139.0,1.55,9.0,151.0,120.84,97.34
2017,1,1,10,0,39.0,152.0,1.6,9.0,167.0,135.78,109.45
2017,1,1,10,15,98.0,169.5,1.7,9.0,211.0,164.4,130.89
2017,1,1,10,30,157.0,187.0,1.8,9.0,255.0,196.37,155.58
2017,1,1,10,45,104.0,190.5,1.9,9.0,236.0,196.23,157.86
2017,1,1,11,0,51.0,194.0,2.0,9.0,217.0,189.45,154.08
2017,1,1,11,15,40.0,193.5,2.05,9.0,212.0,189.27,154.35
2017,1,1,11,30,29.0,193.0,2.1,9.0,207.0,187.96,153.54
2017,1,1,11,45,39.5,201.5,2.15,9.5,221.0,202.6,165.38
2017,1,1,12,0,50.0,210.0,2.2,10.0,235.0,218.01,177.83
2017,1,1,12,15,40.0,204.0,2.2,10.0,224.0,210.97,172.19
2017,1,1,12,30,30.0,198.0,2.2,10.0,213.0,203.09,165.85
2017,1,1,12,45,167.0,200.5,2.25,10.0,282.0,281.49,231.19
2017,1,1,13,0,304.0,203.0,2.3,10.0,351.0,366.26,300.73
2017,1,1,13,15,321.5,193.0,2.25,9.5,345.0,373.09,307.26
2017,1,1,13,30,339.0,183.0,2.2,9.0,339.0,379.03,313.46
2017,1,1,13,45,568.5,134.5,2.2,9.0,380.0,468.6,387.78
2017,1,1,14,0,798.0,86.0,2.2,9.0,421.0,552.91,456.21
2017,1,1,14,15,777.0,83.5,2.15,9.0,391.5,541.13,446.97
2017,1,1,14,30,756.0,81.0,2.1,9.0,362.0,528.98,437.78
2017,1,1,14,45,732.0,76.5,2.1,9.0,327.5,508.53,421.96
2017,1,1,15,0,708.0,72.0,2.1,9.0,293.0,485.88,403.9
2017,1,1,15,15,665.5,67.5,2.0,8.5,254.0,451.41,376.03
2017,1,1,15,30,623.0,63.0,1.9,8.0,215.0,415.79,346.27
2017,1,1,15,45,564.5,56.0,1.8,8.0,174.0,368.59,305.36
2017,1,1,16,0,506.0,49.0,1.7,8.0,133.0,321.77,263.42
2017,1,1,16,15,399.5,40.0,1.6,7.5,94.0,251.93,201.53
2017,1,1,16,30,293.0,31.0,1.5,7.0,55.0,185.63,131.39
2017,1,1,16,45,146.5,15.5,1.45,6.5,27.5,73.43,0.0
2017,1,1,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,45,20.0,18.5,0.85,6.0,20.5,16.28,0.0
2017,1,2,8,0,40.0,37.0,0.8,6.0,41.0,31.24,21.07
2017,1,2,8,15,72.5,55.5,0.8,6.0,67.0,45.75,35.45
2017,1,2,8,30,105.0,74.0,0.8,6.0,93.0,59.89,48.88
2017,1,2,8,45,128.0,91.0,0.8,6.5,120.0,72.67,60.77
2017,1,2,9,0,151.0,108.0,0.8,7.0,147.0,85.12,72.13
2017,1,2,9,15,166.5,124.0,0.85,7.0,173.0,96.59,82.55
2017,1,2,9,30,182.0,140.0,0.9,7.0,199.0,118.64,92.64
2017,1,2,9,45,209.5,148.5,1.0,7.5,223.5,140.05,106.73
2017,1,2,10,0,237.0,157.0,1.1,8.0,248.0,160.36,121.44
2017,1,2,10,15,190.0,172.5,1.15,8.0,248.5,180.77,140.81
2017,1,2,10,30,143.0,188.0,1.2,8.0,249.0,193.94,154.23
2017,1,2,10,45,93.0,189.5,1.3,8.0,230.0,192.46,155.29
2017,1,2,11,0,43.0,191.0,1.4,8.0,211.0,184.46,150.39
2017,1,2,11,15,21.5,156.5,1.4,8.0,166.5,151.05,123.09
2017,1,2,11,30,0.0,122.0,1.4,8.0,122.0,113.05,91.51
2017,1,2,11,45,0.0,124.0,1.45,8.0,124.0,115.12,93.29
2017,1,2,12,0,0.0,126.0,1.5,8.0,126.0,117.19,95.02
2017,1,2,12,15,0.0,132.0,1.5,8.0,132.0,123.01,99.93
2017,1,2,12,30,0.0,138.0,1.5,8.0,138.0,128.93,104.92
2017,1,2,12,45,0.0,140.0,1.5,8.0,140.0,131.16,106.83
2017,1,2,13,0,0.0,142.0,1.5,8.0,142.0,133.47,108.83
2017,1,2,13,15,0.0,139.0,1.5,8.0,139.0,131.01,106.86
2017,1,2,13,30,0.0,136.0,1.5,8.0,136.0,128.58,104.93
2017,1,2,13,45,84.0,160.0,1.5,8.0,195.5,205.33,170.72
2017,1,2,14,0,168.0,184.0,1.5,8.0,255.0,287.88,239.78
2017,1,2,14,15,84.0,151.0,1.45,8.0,186.5,200.14,166.36
2017,1,2,14,30,0.0,118.0,1.4,8.0,118.0,113.49,92.52
2017,1,2,14,45,0.0,106.5,1.35,8.0,106.5,102.63,83.53
2017,1,2,15,0,0.0,95.0,1.3,8.0,95.0,91.72,74.25
2017,1,2,15,15,0.0,82.0,1.2,7.5,82.0,79.15,63.54
2017,1,2,15,30,0.0,69.0,1.1,7.0,69.0,66.49,52.59
2017,1,2,15,45,0.0,55.5,1.05,7.0,55.5,53.15,40.78
2017,1,2,16,0,0.0,42.0,1.0,7.0,42.0,39.64,28.71
2017,1,2,16,15,0.0,29.5,1.0,7.0,29.5,27.4,17.67
2017,1,2,16,30,0.0,17.0,1.0,7.0,17.0,15.77,6.54
2017,1,2,16,45,0.0,8.5,1.05,7.0,8.5,7.87,0.0
2017,1,2,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,1.5,1.95,8.0,1.5,1.39,0.0
2017,1,3,8,0,0.0,3.0,2.0,8.0,3.0,2.77,0.0
2017,1,3,8,15,0.0,5.5,2.05,8.0,5.5,5.09,0.0
2017,1,3,8,30,0.0,8.0,2.1,8.0,8.0,7.4,1.07
2017,1,3,8,45,0.0,10.5,2.15,8.5,10.5,9.72,3.24
2017,1,3,9,0,0.0,13.0,2.2,9.0,13.0,12.04,5.38
2017,1,3,9,15,0.0,15.0,2.25,9.0,15.0,13.9,7.1
2017,1,3,9,30,0.0,17.0,2.3,9.0,17.0,15.76,8.17
2017,1,3,9,45,0.0,19.0,2.35,9.5,19.0,17.62,9.76
2017,1,3,10,0,0.0,21.0,2.4,10.0,21.0,19.48,11.33
2017,1,3,10,15,0.0,31.0,2.45,10.0,31.0,28.78,19.37
2017,1,3,10,30,0.0,41.0,2.5,10.0,41.0,38.09,27.39
2017,1,3,10,45,0.0,59.5,2.6,10.5,59.5,55.33,42.1
2017,1,3,11,0,0.0,78.0,2.7,11.0,78.0,72.61,56.68
2017,1,3,11,15,0.0,97.0,2.75,11.0,97.0,90.1,71.44
2017,1,3,11,30,0.0,116.0,2.8,11.0,116.0,107.58,86.11
2017,1,3,11,45,0.0,65.5,2.85,11.0,65.5,60.95,46.57
2017,1,3,12,0,0.0,15.0,2.9,11.0,15.0,13.92,6.34
2017,1,3,12,15,0.0,14.0,2.9,11.0,14.0,13.0,5.54
2017,1,3,12,30,0.0,13.0,2.9,11.0,13.0,12.07,4.74
2017,1,3,12,45,0.0,13.5,2.9,11.5,13.5,12.53,5.13
2017,1,3,13,0,0.0,14.0,2.9,12.0,14.0,12.99,5.51
2017,1,3,13,15,0.0,18.0,2.85,12.0,18.0,16.71,8.72
2017,1,3,13,30,0.0,22.0,2.8,12.0,22.0,20.42,11.93
2017,1,3,13,45,0.0,40.5,2.8,12.0,40.5,37.63,26.72
2017,1,3,14,0,0.0,59.0,2.8,12.0,59.0,54.86,41.52
2017,1,3,14,15,0.0,80.5,2.75,11.5,80.5,75.14,59.0
2017,1,3,14,30,0.0,102.0,2.7,11.0,102.0,96.95,77.8
2017,1,3,14,45,0.0,92.0,2.7,11.0,92.0,87.45,69.77
2017,1,3,15,0,0.0,82.0,2.7,11.0,82.0,77.92,61.69
2017,1,3,15,15,0.0,71.0,2.7,11.0,71.0,67.3,52.58
2017,1,3,15,30,0.0,60.0,2.7,11.0,60.0,56.63,43.33
2017,1,3,15,45,0.0,48.5,2.7,11.0,48.5,45.36,33.45
2017,1,3,16,0,0.0,37.0,2.7,11.0,37.0,34.37,23.74
2017,1,3,16,15,0.0,26.0,2.7,11.0,26.0,24.13,14.61
2017,1,3,16,30,0.0,15.0,2.7,11.0,15.0,13.9,5.08
2017,1,3,16,45,0.0,7.5,2.75,11.0,7.5,6.94,0.0
2017,1,3,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,5.5,1.65,12.0,5.5,5.09,0.0
2017,1,4,8,0,0.0,11.0,1.6,12.0,11.0,10.18,2.87
2017,1,4,8,15,0.0,18.0,1.65,12.0,18.0,16.68,9.06
2017,1,4,8,30,0.0,25.0,1.7,12.0,25.0,23.18,15.11
2017,1,4,8,45,0.0,32.0,1.8,12.0,32.0,29.69,21.13
2017,1,4,9,0,0.0,39.0,1.9,12.0,39.0,36.21,27.1
2017,1,4,9,15,0.0,46.0,1.9,12.0,46.0,42.73,33.01
2017,1,4,9,30,0.0,53.0,1.9,12.0,53.0,49.26,36.94
2017,1,4,9,45,0.0,59.0,1.95,12.0,59.0,54.86,41.69
2017,1,4,10,0,0.0,65.0,2.0,12.0,65.0,60.46,46.42
2017,1,4,10,15,0.0,62.5,1.95,12.0,62.5,58.13,44.34
2017,1,4,10,30,0.0,60.0,1.9,12.0,60.0,55.8,42.29
2017,1,4,10,45,0.0,50.0,1.9,12.0,50.0,46.48,34.27
2017,1,4,11,0,0.0,40.0,1.9,12.0,40.0,37.17,26.28
2017,1,4,11,15,0.0,68.0,1.85,12.0,68.0,63.28,48.49
2017,1,4,11,30,0.0,96.0,1.8,12.0,96.0,89.27,70.38
2017,1,4,11,45,0.0,71.0,1.75,12.0,71.0,66.08,50.74
2017,1,4,12,0,0.0,46.0,1.7,12.0,46.0,42.76,30.95
2017,1,4,12,15,0.0,46.0,1.6,12.0,46.0,42.76,30.97
2017,1,4,12,30,0.0,46.0,1.5,12.0,46.0,42.76,30.98
2017,1,4,12,45,0.0,48.0,1.45,12.0,48.0,44.63,32.58
2017,1,4,13,0,0.0,50.0,1.4,12.0,50.0,46.49,34.19
2017,1,4,13,15,17.0,118.0,1.3,11.5,126.0,119.89,96.56
2017,1,4,13,30,34.0,186.0,1.2,11.0,202.0,202.35,165.14
2017,1,4,13,45,17.0,140.5,1.2,11.0,148.5,143.12,115.97
2017,1,4,14,0,0.0,95.0,1.2,11.0,95.0,89.09,70.68
2017,1,4,14,15,0.0,54.5,1.15,10.5,54.5,50.66,38.19
2017,1,4,14,30,0.0,14.0,1.1,10.0,14.0,12.98,5.68
2017,1,4,14,45,0.0,12.5,1.05,10.0,12.5,11.59,4.49
2017,1,4,15,0,0.0,11.0,1.0,10.0,11.0,10.19,3.28
2017,1,4,15,15,0.0,9.5,0.9,10.0,9.5,8.8,2.06
2017,1,4,15,30,0.0,8.0,0.8,10.0,8.0,7.41,0.83
2017,1,4,15,45,0.0,6.5,0.7,10.0,6.5,6.02,0.0
2017,1,4,16,0,0.0,5.0,0.6,10.0,5.0,4.62,0.0
2017,1,4,16,15,0.0,3.5,0.55,10.0,3.5,3.24,0.0
2017,1,4,16,30,0.0,2.0,0.5,10.0,2.0,1.85,0.0
2017,1,4,16,45,0.0,1.0,0.45,10.0,1.0,0.92,0.0
2017,1,4,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,7,45,196.0,15.0,1.3,6.5,34.0,11.56,0.0
2017,1,5,8,0,392.0,30.0,1.4,7.0,68.0,23.89,14.7
2017,1,5,8,15,482.5,37.0,1.45,7.0,108.0,28.41,19.82
2017,1,5,8,30,573.0,44.0,1.5,7.0,148.0,32.86,24.27
2017,1,5,8,45,635.5,48.0,1.55,7.5,190.0,37.93,29.08
2017,1,5,9,0,698.0,52.0,1.6,8.0,232.0,39.99,31.03
2017,1,5,9,15,734.5,55.5,1.6,8.0,271.0,41.62,32.56
2017,1,5,9,30,771.0,59.0,1.6,8.0,310.0,76.32,40.48
2017,1,5,9,45,799.0,61.0,1.65,8.5,345.0,119.15,64.43
2017,1,5,10,0,827.0,63.0,1.7,9.0,380.0,163.61,97.47
2017,1,5,10,15,845.0,64.5,1.7,9.0,409.5,207.17,134.62
2017,1,5,10,30,863.0,66.0,1.7,9.0,439.0,254.35,176.83
2017,1,5,10,45,877.0,67.0,1.7,9.0,462.0,296.12,215.4
2017,1,5,11,0,891.0,68.0,1.7,9.0,485.0,337.19,253.36
2017,1,5,11,15,899.5,68.5,1.7,9.0,501.0,375.01,288.38
2017,1,5,11,30,908.0,69.0,1.7,9.0,517.0,411.3,321.52
2017,1,5,11,45,913.5,69.0,1.75,9.0,525.5,444.16,351.45
2017,1,5,12,0,919.0,69.0,1.8,9.0,534.0,474.93,379.11
2017,1,5,12,15,920.0,69.0,1.8,9.0,534.0,501.36,402.67
2017,1,5,12,30,921.0,69.0,1.8,9.0,534.0,525.19,423.69
2017,1,5,12,45,922.5,67.5,1.8,9.0,527.0,545.01,441.21
2017,1,5,13,0,924.0,66.0,1.8,9.0,520.0,562.02,456.23
2017,1,5,13,15,918.0,65.5,1.8,9.0,505.0,573.14,466.43
2017,1,5,13,30,912.0,65.0,1.8,9.0,490.0,581.16,474.04
2017,1,5,13,45,901.0,64.0,1.8,9.0,467.5,582.74,476.52
2017,1,5,14,0,890.0,63.0,1.8,9.0,445.0,581.22,476.45
2017,1,5,14,15,874.0,61.0,1.75,8.5,415.5,572.69,471.36
2017,1,5,14,30,858.0,59.0,1.7,8.0,386.0,561.27,463.77
2017,1,5,14,45,836.5,56.5,1.7,8.0,351.0,543.45,450.25
2017,1,5,15,0,815.0,54.0,1.7,8.0,316.0,526.76,437.05
2017,1,5,15,15,781.0,51.0,1.6,7.5,276.5,496.93,413.15
2017,1,5,15,30,747.0,48.0,1.5,7.0,237.0,465.41,386.97
2017,1,5,15,45,691.0,44.0,1.4,7.0,194.5,420.16,347.91
2017,1,5,16,0,635.0,40.0,1.3,7.0,152.0,374.77,307.3
2017,1,5,16,15,546.5,33.5,1.25,6.5,110.5,311.94,251.47
2017,1,5,16,30,458.0,27.0,1.2,6.0,69.0,251.79,189.43
2017,1,5,16,45,229.0,13.5,1.2,5.5,34.5,122.46,0.0
2017,1,5,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,214.5,15.0,0.9,2.5,36.0,11.57,0.0
2017,1,6,8,0,429.0,30.0,0.8,3.0,72.0,23.91,15.05
2017,1,6,8,15,516.5,37.5,0.8,3.5,113.0,28.89,20.61
2017,1,6,8,30,604.0,45.0,0.8,4.0,154.0,36.97,28.4
2017,1,6,8,45,654.0,50.0,0.8,4.5,195.5,39.81,31.21
2017,1,6,9,0,704.0,55.0,0.8,5.0,237.0,42.67,33.93
2017,1,6,9,15,738.0,59.0,0.75,5.5,275.5,44.63,35.71
2017,1,6,9,30,772.0,63.0,0.7,6.0,314.0,79.69,43.76
2017,1,6,9,45,633.0,91.5,0.7,6.5,312.0,126.28,77.82
2017,1,6,10,0,494.0,120.0,0.7,7.0,310.0,162.73,112.09
2017,1,6,10,15,607.5,103.0,0.7,7.0,354.0,194.63,134.61
2017,1,6,10,30,721.0,86.0,0.7,7.0,398.0,234.18,165.74
2017,1,6,10,45,795.0,80.0,0.7,7.5,440.0,283.41,207.22
2017,1,6,11,0,869.0,74.0,0.7,8.0,482.0,333.77,249.79
2017,1,6,11,15,874.5,75.0,0.7,8.0,496.0,370.87,283.59
2017,1,6,11,30,880.0,76.0,0.7,8.0,510.0,407.9,316.67
2017,1,6,11,45,888.5,74.0,0.75,8.0,518.0,439.39,345.0
2017,1,6,12,0,897.0,72.0,0.8,8.0,526.0,468.96,371.31
2017,1,6,12,15,895.0,72.0,0.75,8.0,525.0,493.55,392.6
2017,1,6,12,30,893.0,72.0,0.7,8.0,524.0,515.46,411.27
2017,1,6,12,45,873.0,76.0,0.7,8.5,512.5,529.56,423.17
2017,1,6,13,0,853.0,80.0,0.7,9.0,501.0,541.72,433.23
2017,1,6,13,15,586.0,136.0,0.65,9.0,421.5,469.68,378.05
2017,1,6,13,30,319.0,192.0,0.6,9.0,342.0,378.94,307.15
2017,1,6,13,45,390.0,169.5,0.6,9.0,344.0,408.01,332.12
2017,1,6,14,0,461.0,147.0,0.6,9.0,346.0,429.94,350.41
2017,1,6,14,15,277.5,155.0,0.55,9.0,272.5,329.63,270.28
2017,1,6,14,30,94.0,163.0,0.5,9.0,199.0,221.93,182.33
2017,1,6,14,45,86.0,149.0,0.5,9.0,180.0,204.2,168.64
2017,1,6,15,0,78.0,135.0,0.5,9.0,161.0,186.23,153.94
2017,1,6,15,15,72.0,118.5,0.55,8.5,140.0,166.1,137.53
2017,1,6,15,30,66.0,102.0,0.6,8.0,119.0,145.72,120.49
2017,1,6,15,45,55.5,84.5,0.65,8.0,97.5,121.48,99.48
2017,1,6,16,0,45.0,67.0,0.7,8.0,76.0,97.1,77.98
2017,1,6,16,15,28.0,50.0,0.75,8.0,55.0,70.21,54.0
2017,1,6,16,30,11.0,33.0,0.8,8.0,34.0,43.08,29.02
2017,1,6,16,45,5.5,16.5,0.85,8.0,17.0,19.1,0.0
2017,1,6,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,6.0,3.3,11.5,6.0,5.55,0.0
2017,1,7,8,0,0.0,12.0,3.3,12.0,12.0,11.11,3.65
2017,1,7,8,15,0.0,19.5,3.25,12.0,19.5,18.08,10.27
2017,1,7,8,30,0.0,27.0,3.2,12.0,27.0,25.05,16.75
2017,1,7,8,45,0.0,35.0,3.2,12.5,35.0,32.49,23.57
2017,1,7,9,0,0.0,43.0,3.2,13.0,43.0,39.94,30.31
2017,1,7,9,15,0.0,50.5,3.05,13.0,50.5,46.93,36.62
2017,1,7,9,30,0.0,58.0,2.9,13.0,58.0,53.92,40.76
2017,1,7,9,45,0.0,65.0,2.8,13.5,65.0,60.46,46.2
2017,1,7,10,0,0.0,72.0,2.7,14.0,72.0,67.0,51.57
2017,1,7,10,15,0.0,69.0,2.55,14.0,69.0,64.2,49.11
2017,1,7,10,30,0.0,66.0,2.4,14.0,66.0,61.4,46.66
2017,1,7,10,45,0.0,89.0,2.25,14.0,89.0,82.65,64.5
2017,1,7,11,0,0.0,112.0,2.1,14.0,112.0,103.52,81.84
2017,1,7,11,15,0.0,131.0,2.0,14.0,131.0,120.9,96.15
2017,1,7,11,30,0.0,150.0,1.9,14.0,150.0,138.46,110.53
2017,1,7,11,45,0.0,142.0,1.85,14.0,142.0,131.61,104.77
2017,1,7,12,0,0.0,134.0,1.8,14.0,134.0,124.57,98.93
2017,1,7,12,15,0.0,123.0,1.75,13.5,123.0,114.59,90.85
2017,1,7,12,30,0.0,112.0,1.7,13.0,112.0,104.46,82.61
2017,1,7,12,45,0.0,128.5,1.7,13.0,128.5,120.18,95.75
2017,1,7,13,0,0.0,145.0,1.7,13.0,145.0,136.24,109.08
2017,1,7,13,15,0.0,86.5,1.6,13.0,86.5,80.59,62.74
2017,1,7,13,30,0.0,28.0,1.5,13.0,28.0,26.0,16.62
2017,1,7,13,45,0.0,37.5,1.45,13.0,37.5,34.84,24.23
2017,1,7,14,0,0.0,47.0,1.4,13.0,47.0,43.68,31.81
2017,1,7,14,15,0.0,75.0,1.25,13.0,75.0,69.8,54.09
2017,1,7,14,30,0.0,103.0,1.1,13.0,103.0,97.77,77.77
2017,1,7,14,45,0.0,94.0,1.0,13.0,94.0,89.29,70.66
2017,1,7,15,0,0.0,85.0,0.9,13.0,85.0,80.79,63.57
2017,1,7,15,15,0.0,74.0,0.8,12.5,74.0,70.19,54.72
2017,1,7,15,30,0.0,63.0,0.7,12.0,63.0,59.54,45.69
2017,1,7,15,45,0.0,52.0,0.6,12.0,52.0,48.83,36.39
2017,1,7,16,0,0.0,41.0,0.5,12.0,41.0,38.1,26.96
2017,1,7,16,15,0.0,29.5,0.55,11.5,29.5,27.39,17.51
2017,1,7,16,30,0.0,18.0,0.6,11.0,18.0,16.69,7.81
2017,1,7,16,45,0.0,9.0,0.65,11.0,9.0,8.33,0.0
2017,1,7,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,3.05,14.0,1.5,1.39,0.0
2017,1,8,8,0,0.0,3.0,3.1,14.0,3.0,2.77,0.0
2017,1,8,8,15,0.0,5.5,3.1,14.0,5.5,5.09,0.0
2017,1,8,8,30,0.0,8.0,3.1,14.0,8.0,7.4,0.93
2017,1,8,8,45,0.0,10.5,3.15,14.0,10.5,9.72,3.06
2017,1,8,9,0,0.0,13.0,3.2,14.0,13.0,12.04,5.18
2017,1,8,9,15,0.0,15.5,3.3,14.0,15.5,14.36,7.28
2017,1,8,9,30,0.0,18.0,3.4,14.0,18.0,16.69,8.71
2017,1,8,9,45,0.0,20.0,3.5,14.0,20.0,18.55,10.29
2017,1,8,10,0,0.0,22.0,3.6,14.0,22.0,20.41,11.87
2017,1,8,10,15,0.0,24.0,3.6,14.0,24.0,22.27,13.43
2017,1,8,10,30,0.0,26.0,3.6,14.0,26.0,24.13,14.99
2017,1,8,10,45,0.0,45.5,3.65,14.0,45.5,42.28,30.41
2017,1,8,11,0,0.0,65.0,3.7,14.0,65.0,60.47,45.75
2017,1,8,11,15,0.0,39.5,3.7,14.0,39.5,36.71,25.58
2017,1,8,11,30,0.0,14.0,3.7,14.0,14.0,12.99,5.42
2017,1,8,11,45,0.0,29.5,3.7,14.0,29.5,27.4,17.67
2017,1,8,12,0,0.0,45.0,3.7,14.0,45.0,41.83,29.88
2017,1,8,12,15,0.0,38.0,3.65,14.0,38.0,35.32,24.36
2017,1,8,12,30,0.0,31.0,3.6,14.0,31.0,28.8,18.84
2017,1,8,12,45,0.0,25.0,3.55,14.0,25.0,23.22,14.11
2017,1,8,13,0,0.0,19.0,3.5,14.0,19.0,17.64,9.38
2017,1,8,13,15,0.0,25.5,3.4,14.0,25.5,23.68,14.53
2017,1,8,13,30,0.0,32.0,3.3,14.0,32.0,29.72,19.7
2017,1,8,13,45,0.0,26.0,3.2,14.0,26.0,24.14,14.97
2017,1,8,14,0,0.0,20.0,3.1,14.0,20.0,18.56,10.23
2017,1,8,14,15,0.0,31.0,3.0,14.0,31.0,28.78,19.0
2017,1,8,14,30,0.0,42.0,2.9,14.0,42.0,39.01,27.78
2017,1,8,14,45,0.0,38.0,2.8,14.0,38.0,35.28,24.64
2017,1,8,15,0,0.0,34.0,2.7,14.0,34.0,31.56,21.48
2017,1,8,15,15,0.0,29.5,2.55,13.5,29.5,27.37,17.94
2017,1,8,15,30,0.0,25.0,2.4,13.0,25.0,23.18,14.36
2017,1,8,15,45,0.0,20.5,2.3,13.0,20.5,19.0,10.7
2017,1,8,16,0,0.0,16.0,2.2,13.0,16.0,14.82,7.01
2017,1,8,16,15,0.0,11.5,2.15,13.0,11.5,10.65,3.31
2017,1,8,16,30,0.0,7.0,2.1,13.0,7.0,6.48,0.0
2017,1,8,16,45,0.0,3.5,2.1,13.0,3.5,3.24,0.0
2017,1,8,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,14.5,1.25,11.0,14.5,13.45,0.0
2017,1,9,8,0,0.0,29.0,1.3,11.0,29.0,26.58,16.76
2017,1,9,8,15,0.0,46.0,1.25,11.0,46.0,41.29,30.84
2017,1,9,8,30,0.0,63.0,1.2,11.0,63.0,55.79,44.31
2017,1,9,8,45,6.0,79.5,1.2,11.5,81.0,69.75,57.04
2017,1,9,9,0,12.0,96.0,1.2,12.0,99.0,83.53,69.39
2017,1,9,9,15,17.0,111.0,1.2,12.0,116.0,96.06,80.56
2017,1,9,9,30,22.0,126.0,1.2,12.0,133.0,110.45,88.33
2017,1,9,9,45,27.5,139.5,1.2,12.0,149.5,120.79,96.32
2017,1,9,10,0,33.0,153.0,1.2,12.0,166.0,135.78,108.33
2017,1,9,10,15,55.5,170.0,1.2,12.0,194.0,157.14,124.97
2017,1,9,10,30,78.0,187.0,1.2,12.0,222.0,180.72,143.56
2017,1,9,10,45,72.0,195.5,1.25,12.0,228.5,191.91,153.14
2017,1,9,11,0,66.0,204.0,1.3,12.0,235.0,202.47,162.17
2017,1,9,11,15,111.0,215.5,1.3,12.0,270.0,232.63,186.01
2017,1,9,11,30,156.0,227.0,1.3,12.0,305.0,266.48,213.0
2017,1,9,11,45,78.5,196.0,1.3,12.0,235.5,213.66,171.65
2017,1,9,12,0,1.0,165.0,1.3,12.0,166.0,153.62,123.32
2017,1,9,12,15,5.0,173.0,1.3,12.0,176.0,163.53,131.64
2017,1,9,12,30,9.0,181.0,1.3,12.0,186.0,173.79,140.08
2017,1,9,12,45,4.5,156.5,1.35,12.0,159.0,149.05,119.79
2017,1,9,13,0,0.0,132.0,1.4,12.0,132.0,123.76,98.96
2017,1,9,13,15,0.0,92.5,1.4,12.0,92.5,86.28,67.76
2017,1,9,13,30,0.0,53.0,1.4,12.0,53.0,49.28,36.57
2017,1,9,13,45,0.0,68.0,1.45,12.0,68.0,63.27,48.56
2017,1,9,14,0,0.0,83.0,1.5,12.0,83.0,77.38,60.6
2017,1,9,14,15,0.0,56.0,1.45,12.0,56.0,52.06,39.13
2017,1,9,14,30,0.0,29.0,1.4,12.0,29.0,26.91,17.62
2017,1,9,14,45,0.0,26.0,1.4,12.0,26.0,24.12,15.25
2017,1,9,15,0,0.0,23.0,1.4,12.0,23.0,21.33,12.86
2017,1,9,15,15,0.0,20.0,1.4,11.5,20.0,18.54,10.48
2017,1,9,15,30,0.0,17.0,1.4,11.0,17.0,15.75,8.07
2017,1,9,15,45,0.0,14.0,1.4,11.0,14.0,12.97,5.61
2017,1,9,16,0,0.0,11.0,1.4,11.0,11.0,10.18,3.13
2017,1,9,16,15,0.0,8.0,1.35,11.0,8.0,7.4,0.64
2017,1,9,16,30,0.0,5.0,1.3,11.0,5.0,4.62,0.0
2017,1,9,16,45,0.0,2.5,1.3,11.0,2.5,2.31,0.0
2017,1,9,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,13.0,1.85,11.5,13.0,12.06,0.0
2017,1,10,8,0,0.0,26.0,1.9,12.0,26.0,24.12,14.63
2017,1,10,8,15,0.0,41.0,1.9,12.0,41.0,37.35,27.25
2017,1,10,8,30,0.0,56.0,1.9,12.0,56.0,50.42,39.37
2017,1,10,8,45,0.0,72.0,1.9,12.0,72.0,64.11,51.92
2017,1,10,9,0,0.0,88.0,1.9,12.0,88.0,77.61,64.16
2017,1,10,9,15,1.0,102.5,1.95,12.0,102.5,89.83,75.09
2017,1,10,9,30,2.0,117.0,2.0,12.0,117.0,102.89,82.56
2017,1,10,9,45,4.5,128.5,2.05,12.0,130.0,114.13,91.81
2017,1,10,10,0,7.0,140.0,2.1,12.0,143.0,125.58,101.15
2017,1,10,10,15,3.5,118.0,2.1,12.0,119.5,108.13,86.47
2017,1,10,10,30,0.0,96.0,2.1,12.0,96.0,88.77,70.19
2017,1,10,10,45,0.0,115.5,2.15,12.5,115.5,106.35,84.76
2017,1,10,11,0,0.0,135.0,2.2,13.0,135.0,124.06,99.24
2017,1,10,11,15,0.0,94.5,2.2,13.0,94.5,87.84,68.85
2017,1,10,11,30,0.0,54.0,2.2,13.0,54.0,50.22,37.13
2017,1,10,11,45,0.0,61.5,2.2,13.0,61.5,57.22,43.05
2017,1,10,12,0,0.0,69.0,2.2,13.0,69.0,64.22,48.94
2017,1,10,12,15,0.0,39.5,2.2,13.0,39.5,36.71,25.65
2017,1,10,12,30,0.0,10.0,2.2,13.0,10.0,9.28,2.28
2017,1,10,12,45,0.0,10.0,2.2,13.0,10.0,9.28,2.29
2017,1,10,13,0,0.0,10.0,2.2,13.0,10.0,9.28,2.29
2017,1,10,13,15,0.0,37.0,2.2,13.0,37.0,34.38,23.75
2017,1,10,13,30,0.0,64.0,2.2,13.0,64.0,59.54,45.14
2017,1,10,13,45,0.0,80.0,2.25,13.0,80.0,74.48,57.82
2017,1,10,14,0,0.0,96.0,2.3,13.0,96.0,89.96,70.96
2017,1,10,14,15,0.0,51.5,2.35,13.0,51.5,47.87,35.37
2017,1,10,14,30,0.0,7.0,2.4,13.0,7.0,6.49,0.0
2017,1,10,14,45,0.0,6.0,2.45,13.0,6.0,5.56,0.0
2017,1,10,15,0,0.0,5.0,2.5,13.0,5.0,4.63,0.0
2017,1,10,15,15,0.0,4.5,2.55,13.0,4.5,4.17,0.0
2017,1,10,15,30,0.0,4.0,2.6,13.0,4.0,3.7,0.0
2017,1,10,15,45,0.0,3.0,2.7,13.0,3.0,2.78,0.0
2017,1,10,16,0,0.0,2.0,2.8,13.0,2.0,1.85,0.0
2017,1,10,16,15,0.0,1.5,2.85,13.0,1.5,1.39,0.0
2017,1,10,16,30,0.0,1.0,2.9,13.0,1.0,0.92,0.0
2017,1,10,16,45,0.0,0.5,2.95,13.0,0.5,0.46,0.0
2017,1,10,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,7,45,179.0,17.0,1.4,9.5,35.0,13.3,0.0
2017,1,11,8,0,358.0,34.0,1.4,10.0,70.0,27.57,17.75
2017,1,11,8,15,452.5,42.0,1.45,10.0,110.5,32.79,23.47
2017,1,11,8,30,547.0,50.0,1.5,10.0,151.0,37.91,28.52
2017,1,11,8,45,602.0,55.5,1.55,10.0,192.5,40.7,31.29
2017,1,11,9,0,657.0,61.0,1.6,10.0,234.0,43.5,33.95
2017,1,11,9,15,694.5,65.0,1.6,10.0,273.0,45.04,35.39
2017,1,11,9,30,732.0,69.0,1.6,10.0,312.0,83.76,47.28
2017,1,11,9,45,405.5,117.0,1.65,10.5,254.0,126.53,86.22
2017,1,11,10,0,79.0,165.0,1.7,11.0,196.0,151.12,119.62
2017,1,11,10,15,39.5,127.0,1.7,11.0,142.5,120.28,95.4
2017,1,11,10,30,0.0,89.0,1.7,11.0,89.0,82.54,65.14
2017,1,11,10,45,22.0,143.0,1.75,11.0,153.5,134.97,108.56
2017,1,11,11,0,44.0,197.0,1.8,11.0,218.0,189.95,153.5
2017,1,11,11,15,111.0,212.5,1.75,11.0,268.0,230.01,185.01
2017,1,11,11,30,178.0,228.0,1.7,11.0,318.0,276.04,221.72
2017,1,11,11,45,207.5,229.5,1.7,11.0,336.0,298.62,240.2
2017,1,11,12,0,237.0,231.0,1.7,11.0,354.0,322.44,259.85
2017,1,11,12,15,270.5,226.5,1.6,11.0,366.5,346.4,279.44
2017,1,11,12,30,304.0,222.0,1.5,11.0,379.0,369.01,297.93
2017,1,11,12,45,344.0,211.0,1.45,11.0,386.5,389.07,314.6
2017,1,11,13,0,384.0,200.0,1.4,11.0,394.0,409.26,331.38
2017,1,11,13,15,353.0,199.5,1.3,10.5,374.0,400.73,325.52
2017,1,11,13,30,322.0,199.0,1.2,10.0,354.0,390.26,318.13
2017,1,11,13,45,377.0,179.0,1.2,10.0,352.5,406.81,332.68
2017,1,11,14,0,432.0,159.0,1.2,10.0,351.0,430.07,352.16
2017,1,11,14,15,291.0,165.0,1.15,10.0,291.0,350.81,288.54
2017,1,11,14,30,150.0,171.0,1.1,10.0,231.0,271.02,223.45
2017,1,11,14,45,144.5,157.5,1.1,10.0,211.0,255.3,211.4
2017,1,11,15,0,139.0,144.0,1.1,10.0,191.0,239.07,198.35
2017,1,11,15,15,133.0,127.0,1.0,9.5,168.0,217.79,181.09
2017,1,11,15,30,127.0,110.0,0.9,9.0,145.0,195.96,162.99
2017,1,11,15,45,116.0,92.5,0.8,9.0,120.5,170.37,140.94
2017,1,11,16,0,105.0,75.0,0.7,9.0,96.0,144.49,118.18
2017,1,11,16,15,87.0,57.0,0.7,8.5,71.5,114.19,91.42
2017,1,11,16,30,69.0,39.0,0.7,8.0,47.0,83.61,63.43
2017,1,11,16,45,34.5,23.5,0.75,8.0,27.5,46.66,21.87
2017,1,11,17,0,0.0,8.0,0.8,8.0,8.0,7.63,0.0
2017,1,11,17,15,0.0,4.0,0.8,8.0,4.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
