Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,7,45,153.0,18.0,1.65,7.0,33.5,14.18,0.0
2017,1,12,8,0,306.0,36.0,1.7,7.0,67.0,29.45,19.65
2017,1,12,8,15,396.5,46.0,1.7,7.0,107.0,36.44,27.06
2017,1,12,8,30,487.0,56.0,1.7,7.0,147.0,43.24,33.71
2017,1,12,8,45,548.0,62.5,1.7,7.0,188.0,46.64,37.1
2017,1,12,9,0,609.0,69.0,1.7,7.0,229.0,50.05,40.36
2017,1,12,9,15,483.5,94.0,1.65,7.0,233.5,67.47,56.29
2017,1,12,9,30,358.0,119.0,1.6,7.0,238.0,103.25,74.71
2017,1,12,9,45,181.5,129.0,1.55,7.0,189.5,119.61,90.73
2017,1,12,10,0,5.0,139.0,1.5,7.0,141.0,124.59,102.2
2017,1,12,10,15,2.5,122.0,1.5,7.0,123.0,111.4,90.88
2017,1,12,10,30,0.0,105.0,1.5,7.0,105.0,96.75,78.34
2017,1,12,10,45,230.5,137.5,1.5,7.5,248.0,183.16,144.0
2017,1,12,11,0,461.0,170.0,1.5,8.0,391.0,293.55,229.92
2017,1,12,11,15,447.5,183.5,1.45,8.0,404.0,321.81,254.93
2017,1,12,11,30,434.0,197.0,1.4,8.0,417.0,348.35,278.34
2017,1,12,11,45,390.0,209.0,1.4,8.0,409.0,357.63,287.89
2017,1,12,12,0,346.0,221.0,1.4,8.0,401.0,364.28,294.82
2017,1,12,12,15,355.5,216.0,1.4,8.0,401.5,377.16,306.29
2017,1,12,12,30,365.0,211.0,1.4,8.0,402.0,389.29,317.04
2017,1,12,12,45,191.0,200.0,1.4,8.0,300.0,295.0,241.95
2017,1,12,13,0,17.0,189.0,1.4,8.0,198.0,187.65,153.47
2017,1,12,13,15,64.5,203.0,1.35,8.0,234.5,233.94,192.78
2017,1,12,13,30,112.0,217.0,1.3,8.0,271.0,278.37,229.67
2017,1,12,13,45,76.5,199.5,1.3,8.0,236.0,243.06,200.6
2017,1,12,14,0,41.0,182.0,1.3,8.0,201.0,206.6,170.53
2017,1,12,14,15,75.5,177.0,1.25,8.0,208.5,223.99,185.92
2017,1,12,14,30,110.0,172.0,1.2,8.0,216.0,249.05,207.32
2017,1,12,14,45,106.5,158.0,1.2,8.0,198.0,234.08,195.14
2017,1,12,15,0,103.0,144.0,1.2,8.0,180.0,218.65,182.61
2017,1,12,15,15,98.0,127.5,1.1,7.5,158.5,198.91,166.43
2017,1,12,15,30,93.0,111.0,1.0,7.0,137.0,178.75,149.56
2017,1,12,15,45,82.5,93.5,0.95,7.0,114.0,153.99,128.1
2017,1,12,16,0,72.0,76.0,0.9,7.0,91.0,129.04,106.05
2017,1,12,16,15,58.0,58.0,0.95,6.5,68.0,101.42,81.48
2017,1,12,16,30,44.0,40.0,1.0,6.0,45.0,73.43,55.84
2017,1,12,16,45,22.0,24.0,1.05,6.0,26.5,36.46,17.77
2017,1,12,17,0,0.0,8.0,1.1,6.0,8.0,7.63,0.0
2017,1,12,17,15,0.0,4.0,1.1,6.0,4.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,7,45,232.5,14.5,1.0,5.5,38.5,11.94,0.0
2017,1,13,8,0,465.0,29.0,1.0,6.0,77.0,24.9,15.9
2017,1,13,8,15,550.0,36.0,1.0,6.0,119.5,29.89,21.33
2017,1,13,8,30,635.0,43.0,1.0,6.0,162.0,34.8,26.21
2017,1,13,8,45,691.0,47.0,1.05,6.5,205.5,36.82,28.24
2017,1,13,9,0,747.0,51.0,1.1,7.0,249.0,38.91,30.2
2017,1,13,9,15,780.0,54.0,1.1,7.5,289.0,40.13,31.29
2017,1,13,9,30,813.0,57.0,1.1,8.0,329.0,77.74,39.82
2017,1,13,9,45,840.0,58.0,1.15,8.5,365.0,126.75,68.76
2017,1,13,10,0,867.0,59.0,1.2,9.0,401.0,172.55,102.96
2017,1,13,10,15,882.0,60.5,1.2,9.0,430.5,217.67,141.65
2017,1,13,10,30,897.0,62.0,1.2,9.0,460.0,262.62,182.2
2017,1,13,10,45,907.5,63.0,1.2,9.5,483.0,305.52,221.43
2017,1,13,11,0,918.0,64.0,1.2,10.0,506.0,347.41,259.51
2017,1,13,11,15,924.5,64.5,1.2,10.0,522.0,386.25,295.07
2017,1,13,11,30,931.0,65.0,1.2,10.0,538.0,423.37,328.53
2017,1,13,11,45,934.0,65.5,1.25,10.5,546.5,457.15,358.21
2017,1,13,12,0,937.0,66.0,1.3,11.0,555.0,488.66,385.37
2017,1,13,12,15,937.5,66.0,1.3,11.0,555.5,516.08,409.2
2017,1,13,12,30,938.0,66.0,1.3,11.0,556.0,540.81,430.46
2017,1,13,12,45,935.5,65.5,1.3,11.0,549.0,560.69,447.62
2017,1,13,13,0,933.0,65.0,1.3,11.0,542.0,577.57,462.19
2017,1,13,13,15,927.5,64.0,1.3,11.0,527.0,589.21,472.56
2017,1,13,13,30,922.0,63.0,1.3,11.0,512.0,597.69,480.38
2017,1,13,13,45,912.5,62.0,1.3,11.0,490.0,600.72,483.92
2017,1,13,14,0,903.0,61.0,1.3,11.0,468.0,600.58,484.95
2017,1,13,14,15,889.0,59.5,1.25,11.0,439.5,594.16,480.71
2017,1,13,14,30,875.0,58.0,1.2,11.0,411.0,584.75,474.04
2017,1,13,14,45,854.0,56.0,1.2,11.0,376.5,567.87,461.8
2017,1,13,15,0,833.0,54.0,1.2,11.0,342.0,548.44,447.23
2017,1,13,15,15,803.0,51.5,1.15,10.5,302.5,524.86,429.26
2017,1,13,15,30,773.0,49.0,1.1,10.0,263.0,495.63,406.15
2017,1,13,15,45,727.0,45.0,1.05,9.5,220.0,454.52,372.65
2017,1,13,16,0,681.0,41.0,1.0,9.0,177.0,412.8,337.14
2017,1,13,16,15,605.5,35.5,1.0,8.5,134.0,354.84,287.12
2017,1,13,16,30,530.0,30.0,1.0,8.0,91.0,298.68,235.12
2017,1,13,16,45,388.5,21.0,1.05,7.5,55.0,210.04,132.06
2017,1,13,17,0,247.0,12.0,1.1,7.0,19.0,110.48,0.0
2017,1,13,17,15,123.5,6.0,1.1,7.0,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,7,45,226.0,15.0,1.05,6.5,38.5,11.45,0.0
2017,1,14,8,0,452.0,30.0,0.9,7.0,77.0,25.87,16.71
2017,1,14,8,15,538.0,37.0,0.85,7.0,119.5,30.8,22.08
2017,1,14,8,30,624.0,44.0,0.8,7.0,162.0,35.67,26.92
2017,1,14,8,45,677.0,48.5,0.8,7.5,204.5,38.09,29.3
2017,1,14,9,0,730.0,53.0,0.8,8.0,247.0,40.56,31.6
2017,1,14,9,15,763.5,56.5,0.75,8.5,287.5,42.13,33.0
2017,1,14,9,30,797.0,60.0,0.7,9.0,328.0,80.11,41.88
2017,1,14,9,45,820.0,62.5,0.7,9.5,363.5,124.83,67.49
2017,1,14,10,0,843.0,65.0,0.7,10.0,399.0,170.76,101.89
2017,1,14,10,15,859.0,67.0,0.75,10.5,429.0,215.9,140.0
2017,1,14,10,30,875.0,69.0,0.8,11.0,459.0,264.64,182.79
2017,1,14,10,45,885.5,70.0,0.85,11.5,482.0,306.84,220.88
2017,1,14,11,0,896.0,71.0,0.9,12.0,505.0,348.09,257.94
2017,1,14,11,15,902.5,72.0,0.9,12.0,521.0,386.79,292.77
2017,1,14,11,30,909.0,73.0,0.9,12.0,537.0,423.84,325.57
2017,1,14,11,45,912.5,73.5,0.9,12.5,545.5,457.34,354.26
2017,1,14,12,0,916.0,74.0,0.9,13.0,554.0,488.66,380.47
2017,1,14,12,15,916.5,74.0,0.9,13.0,554.5,515.72,403.53
2017,1,14,12,30,917.0,74.0,0.9,13.0,555.0,540.17,424.12
2017,1,14,12,45,916.0,73.0,0.9,13.0,548.5,560.09,440.94
2017,1,14,13,0,915.0,72.0,0.9,13.0,542.0,577.12,455.31
2017,1,14,13,15,909.0,71.0,0.9,12.5,527.5,588.41,466.03
2017,1,14,13,30,903.0,70.0,0.9,12.0,513.0,596.58,474.32
2017,1,14,13,45,892.5,69.0,0.95,12.0,490.5,599.05,477.84
2017,1,14,14,0,882.0,68.0,1.0,12.0,468.0,598.4,478.93
2017,1,14,14,15,867.0,66.5,1.0,12.0,439.5,591.52,474.77
2017,1,14,14,30,852.0,65.0,1.0,12.0,411.0,585.13,470.72
2017,1,14,14,45,830.0,62.5,1.0,12.0,376.5,567.48,458.03
2017,1,14,15,0,808.0,60.0,1.0,12.0,342.0,547.26,443.06
2017,1,14,15,15,776.5,57.0,0.95,11.5,302.5,518.74,421.61
2017,1,14,15,30,745.0,54.0,0.9,11.0,263.0,488.39,397.92
2017,1,14,15,45,696.5,50.0,0.9,10.5,220.0,446.28,364.27
2017,1,14,16,0,648.0,46.0,0.9,10.0,177.0,403.59,328.63
2017,1,14,16,15,570.5,39.5,0.95,9.5,134.5,343.87,277.88
2017,1,14,16,30,493.0,33.0,1.0,9.0,92.0,285.97,225.49
2017,1,14,16,45,351.0,23.0,1.05,8.5,56.0,202.99,133.37
2017,1,14,17,0,209.0,13.0,1.1,8.0,20.0,96.8,0.0
2017,1,14,17,15,104.5,6.5,1.1,7.5,10.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,7,45,203.0,16.5,0.95,4.5,37.5,12.74,0.6
2017,1,15,8,0,406.0,33.0,1.0,5.0,75.0,26.4,17.38
2017,1,15,8,15,494.5,40.5,0.95,5.0,117.0,31.22,22.66
2017,1,15,8,30,583.0,48.0,0.9,5.0,159.0,35.95,27.4
2017,1,15,8,45,639.5,53.0,0.9,5.5,202.0,38.41,29.83
2017,1,15,9,0,696.0,58.0,0.9,6.0,245.0,44.87,35.82
2017,1,15,9,15,731.5,62.0,0.85,6.5,285.0,46.71,37.46
2017,1,15,9,30,767.0,66.0,0.8,7.0,325.0,84.51,46.58
2017,1,15,9,45,804.0,66.0,0.8,7.5,362.5,127.05,70.46
2017,1,15,10,0,841.0,66.0,0.8,8.0,400.0,172.16,103.97
2017,1,15,10,15,857.0,67.5,0.8,8.0,430.0,216.87,142.32
2017,1,15,10,30,873.0,69.0,0.8,8.0,460.0,265.21,185.47
2017,1,15,10,45,886.0,70.0,0.8,8.5,484.0,308.11,224.33
2017,1,15,11,0,899.0,71.0,0.8,9.0,508.0,350.26,262.24
2017,1,15,11,15,905.5,71.5,0.75,9.0,524.0,388.7,296.93
2017,1,15,11,30,912.0,72.0,0.7,9.0,540.0,425.48,329.46
2017,1,15,11,45,917.0,72.0,0.65,9.5,549.0,459.31,358.2
2017,1,15,12,0,922.0,72.0,0.6,10.0,558.0,491.02,384.39
2017,1,15,12,15,921.5,72.0,0.55,10.0,558.5,517.83,406.82
2017,1,15,12,30,921.0,72.0,0.5,10.0,559.0,541.96,426.65
2017,1,15,12,45,920.0,71.0,0.45,10.5,552.0,562.01,442.17
2017,1,15,13,0,919.0,70.0,0.4,11.0,545.0,579.16,455.1
2017,1,15,13,15,912.5,69.0,0.4,11.0,530.0,590.27,464.71
2017,1,15,13,30,906.0,68.0,0.4,11.0,515.0,598.23,471.88
2017,1,15,13,45,896.0,67.0,0.45,11.0,493.0,601.03,475.74
2017,1,15,14,0,886.0,66.0,0.5,11.0,471.0,600.7,477.22
2017,1,15,14,15,871.5,64.5,0.55,11.0,442.5,594.11,473.93
2017,1,15,14,30,857.0,63.0,0.6,11.0,414.0,584.59,468.29
2017,1,15,14,45,836.0,60.5,0.65,11.0,379.5,570.92,459.19
2017,1,15,15,0,815.0,58.0,0.7,11.0,345.0,551.21,445.24
2017,1,15,15,15,785.0,55.0,0.7,10.5,305.5,523.43,424.9
2017,1,15,15,30,755.0,52.0,0.7,10.0,266.0,493.76,402.27
2017,1,15,15,45,709.5,48.0,0.75,9.5,224.0,453.02,370.23
2017,1,15,16,0,664.0,44.0,0.8,9.0,182.0,411.63,336.03
2017,1,15,16,15,590.0,38.0,0.85,8.5,139.0,353.74,286.8
2017,1,15,16,30,516.0,32.0,0.9,8.0,96.0,297.56,235.97
2017,1,15,16,45,381.5,23.0,0.95,7.5,59.0,213.21,145.91
2017,1,15,17,0,247.0,14.0,1.0,7.0,22.0,113.83,0.0
2017,1,15,17,15,123.5,7.0,0.95,7.0,11.0,6.67,0.0
2017,1,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,7,45,238.0,15.0,1.3,3.5,40.0,11.4,0.33
2017,1,16,8,0,476.0,30.0,1.4,4.0,80.0,25.76,16.93
2017,1,16,8,15,559.5,36.5,1.4,4.5,123.0,30.2,21.8
2017,1,16,8,30,643.0,43.0,1.4,5.0,166.0,34.62,26.17
2017,1,16,8,45,697.0,47.0,1.4,5.5,210.0,36.64,28.2
2017,1,16,9,0,751.0,51.0,1.4,6.0,254.0,38.73,30.16
2017,1,16,9,15,783.5,54.0,1.35,6.5,294.0,39.95,31.24
2017,1,16,9,30,816.0,57.0,1.3,7.0,334.0,79.81,40.78
2017,1,16,9,45,838.5,59.0,1.3,7.5,370.0,125.15,67.32
2017,1,16,10,0,861.0,61.0,1.3,8.0,406.0,175.96,106.5
2017,1,16,10,15,876.0,63.0,1.25,8.0,436.0,221.56,145.88
2017,1,16,10,30,891.0,65.0,1.2,8.0,466.0,267.03,187.03
2017,1,16,10,45,899.5,66.5,1.2,8.5,489.0,309.92,226.43
2017,1,16,11,0,908.0,68.0,1.2,9.0,512.0,351.69,264.52
2017,1,16,11,15,914.0,69.0,1.15,9.5,528.0,390.81,299.63
2017,1,16,11,30,920.0,70.0,1.1,10.0,544.0,428.22,332.41
2017,1,16,11,45,921.0,71.0,1.1,10.5,552.0,461.65,361.42
2017,1,16,12,0,922.0,72.0,1.1,11.0,560.0,492.74,387.79
2017,1,16,12,15,921.5,72.0,1.1,11.0,560.5,519.64,411.01
2017,1,16,12,30,921.0,72.0,1.1,11.0,561.0,543.86,431.68
2017,1,16,12,45,913.0,73.0,1.1,11.0,553.0,562.36,447.61
2017,1,16,13,0,905.0,74.0,1.1,11.0,545.0,577.77,460.9
2017,1,16,13,15,899.0,73.5,1.05,11.0,530.5,589.61,470.89
2017,1,16,13,30,893.0,73.0,1.0,11.0,516.0,598.38,478.35
2017,1,16,13,45,882.0,72.0,1.0,11.0,494.0,600.62,481.23
2017,1,16,14,0,871.0,71.0,1.0,11.0,472.0,599.76,481.71
2017,1,16,14,15,856.5,69.0,0.95,11.0,443.5,595.9,479.28
2017,1,16,14,30,842.0,67.0,0.9,11.0,415.0,586.14,472.34
2017,1,16,14,45,821.5,64.5,0.85,11.0,380.5,569.44,459.99
2017,1,16,15,0,801.0,62.0,0.8,11.0,346.0,550.16,445.38
2017,1,16,15,15,770.0,59.0,0.75,10.5,306.5,521.93,424.24
2017,1,16,15,30,739.0,56.0,0.7,10.0,267.0,491.84,400.92
2017,1,16,15,45,696.0,51.0,0.7,9.5,225.0,451.43,368.9
2017,1,16,16,0,653.0,46.0,0.7,9.0,183.0,410.28,334.79
2017,1,16,16,15,578.5,39.5,0.75,8.5,140.0,351.58,285.22
2017,1,16,16,30,504.0,33.0,0.8,8.0,97.0,294.64,234.3
2017,1,16,16,45,377.0,24.0,0.9,7.5,60.5,214.41,151.16
2017,1,16,17,0,250.0,15.0,1.0,7.0,24.0,116.77,0.0
2017,1,16,17,15,125.0,7.5,1.0,7.0,12.0,54.71,0.0
2017,1,16,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,7,45,81.0,19.0,0.6,4.5,28.0,15.97,3.23
2017,1,17,8,0,162.0,38.0,0.6,5.0,56.0,29.51,20.23
2017,1,17,8,15,193.5,55.0,0.5,5.5,86.0,44.05,34.25
2017,1,17,8,30,225.0,72.0,0.4,6.0,116.0,56.68,46.18
2017,1,17,8,45,247.0,88.0,0.3,6.5,146.0,68.2,56.87
2017,1,17,9,0,269.0,104.0,0.2,7.0,176.0,79.37,66.98
2017,1,17,9,15,288.5,116.5,0.3,7.5,205.0,87.83,74.46
2017,1,17,9,30,308.0,129.0,0.4,8.0,234.0,114.1,84.25
2017,1,17,9,45,264.0,149.0,0.5,8.5,246.0,143.32,106.26
2017,1,17,10,0,220.0,169.0,0.6,9.0,258.0,171.9,130.86
2017,1,17,10,15,321.0,166.5,0.55,9.5,306.5,199.67,149.45
2017,1,17,10,30,422.0,164.0,0.5,10.0,355.0,236.71,176.89
2017,1,17,10,45,515.0,149.5,0.5,10.5,394.5,271.62,204.05
2017,1,17,11,0,608.0,135.0,0.5,11.0,434.0,313.74,237.69
2017,1,17,11,15,662.0,124.5,0.4,11.0,459.5,349.75,267.58
2017,1,17,11,30,716.0,114.0,0.3,11.0,485.0,387.98,298.91
2017,1,17,11,45,783.5,106.0,0.25,11.0,518.0,437.5,338.41
2017,1,17,12,0,851.0,98.0,0.2,11.0,551.0,487.03,377.2
2017,1,17,12,15,851.5,98.0,0.25,11.0,552.0,513.45,399.37
2017,1,17,12,30,852.0,98.0,0.3,11.0,553.0,537.42,419.6
2017,1,17,12,45,862.5,92.5,0.35,11.0,548.5,558.57,437.54
2017,1,17,13,0,873.0,87.0,0.4,11.0,544.0,577.28,453.49
2017,1,17,13,15,866.5,86.0,0.4,11.0,529.5,588.53,463.1
2017,1,17,13,30,860.0,85.0,0.4,11.0,515.0,596.74,470.37
2017,1,17,13,45,849.0,84.0,0.4,11.0,493.0,599.27,473.36
2017,1,17,14,0,838.0,83.0,0.4,11.0,471.0,598.74,474.03
2017,1,17,14,15,747.5,89.5,0.4,11.0,420.5,557.68,444.24
2017,1,17,14,30,657.0,96.0,0.4,11.0,370.0,512.86,411.47
2017,1,17,14,45,495.5,114.5,0.45,11.0,311.5,432.93,350.88
2017,1,17,15,0,334.0,133.0,0.5,11.0,253.0,349.35,285.63
2017,1,17,15,15,311.0,122.5,0.6,10.5,224.0,323.61,266.84
2017,1,17,15,30,288.0,112.0,0.7,10.0,195.0,297.46,246.44
2017,1,17,15,45,263.5,97.0,0.8,10.0,164.0,264.65,219.41
2017,1,17,16,0,239.0,82.0,0.9,10.0,133.0,231.79,191.42
2017,1,17,16,15,207.5,64.5,0.95,9.5,101.5,192.13,157.06
2017,1,17,16,30,176.0,47.0,1.0,9.0,70.0,152.88,121.85
2017,1,17,16,45,88.0,32.0,1.05,9.0,43.5,93.41,65.43
2017,1,17,17,0,0.0,17.0,1.1,9.0,17.0,17.14,0.0
2017,1,17,17,15,0.0,8.5,1.1,9.0,8.5,8.1,0.0
2017,1,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,1.4,9.5,0.5,0.46,0.0
2017,1,18,8,0,0.0,1.0,1.4,10.0,1.0,0.92,0.0
2017,1,18,8,15,0.0,1.5,1.4,10.0,1.5,1.39,0.0
2017,1,18,8,30,0.0,2.0,1.4,10.0,2.0,1.85,0.0
2017,1,18,8,45,0.0,3.0,1.45,10.0,3.0,2.78,0.0
2017,1,18,9,0,0.0,4.0,1.5,10.0,4.0,3.7,0.0
2017,1,18,9,15,0.0,4.5,1.6,10.0,4.5,4.17,0.0
2017,1,18,9,30,0.0,5.0,1.7,10.0,5.0,4.63,0.0
2017,1,18,9,45,0.0,22.5,1.8,10.5,22.5,20.87,12.53
2017,1,18,10,0,0.0,40.0,1.9,11.0,40.0,37.15,26.53
2017,1,18,10,15,0.0,32.0,1.95,11.0,32.0,29.71,20.06
2017,1,18,10,30,0.0,24.0,2.0,11.0,24.0,22.28,13.61
2017,1,18,10,45,0.0,17.0,2.05,11.0,17.0,15.78,7.98
2017,1,18,11,0,0.0,10.0,2.1,11.0,10.0,9.28,2.35
2017,1,18,11,15,0.0,18.0,2.15,11.0,18.0,16.71,8.75
2017,1,18,11,30,0.0,26.0,2.2,11.0,26.0,24.15,15.12
2017,1,18,11,45,0.0,45.5,2.25,11.0,45.5,42.31,30.64
2017,1,18,12,0,0.0,65.0,2.3,11.0,65.0,60.49,46.09
2017,1,18,12,15,0.0,66.5,2.35,11.0,66.5,61.89,47.26
2017,1,18,12,30,0.0,68.0,2.4,11.0,68.0,63.29,48.45
2017,1,18,12,45,0.0,55.0,2.45,11.0,55.0,51.16,38.15
2017,1,18,13,0,0.0,42.0,2.5,11.0,42.0,39.05,27.85
2017,1,18,13,15,0.0,25.5,2.6,11.0,25.5,23.69,14.72
2017,1,18,13,30,0.0,9.0,2.7,11.0,9.0,8.35,1.54
2017,1,18,13,45,0.0,11.0,2.85,11.0,11.0,10.21,3.15
2017,1,18,14,0,0.0,13.0,3.0,11.0,13.0,12.06,4.77
2017,1,18,14,15,0.0,56.0,3.05,11.0,56.0,52.07,39.24
2017,1,18,14,30,0.0,99.0,3.1,11.0,99.0,93.27,74.49
2017,1,18,14,45,0.0,52.0,3.15,11.0,52.0,48.33,36.13
2017,1,18,15,0,0.0,5.0,3.2,11.0,5.0,4.63,0.0
2017,1,18,15,15,0.0,4.5,3.2,11.0,4.5,4.17,0.0
2017,1,18,15,30,0.0,4.0,3.2,11.0,4.0,3.7,0.0
2017,1,18,15,45,0.0,3.5,3.25,11.0,3.5,3.24,0.0
2017,1,18,16,0,0.0,3.0,3.3,11.0,3.0,2.78,0.0
2017,1,18,16,15,0.0,2.0,3.3,11.0,2.0,1.85,0.0
2017,1,18,16,30,0.0,1.0,3.3,11.0,1.0,0.92,0.0
2017,1,18,16,45,0.0,0.5,3.3,11.0,0.5,0.46,0.0
2017,1,18,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,2.0,1.15,9.5,2.0,1.85,0.0
2017,1,19,8,0,0.0,4.0,1.2,10.0,4.0,3.7,0.0
2017,1,19,8,15,0.0,6.5,1.2,10.0,6.5,6.01,0.0
2017,1,19,8,30,0.0,9.0,1.2,10.0,9.0,8.33,1.9
2017,1,19,8,45,0.0,11.5,1.2,10.0,11.5,10.65,4.07
2017,1,19,9,0,0.0,14.0,1.2,10.0,14.0,12.97,6.22
2017,1,19,9,15,0.0,16.5,1.2,10.0,16.5,15.29,8.35
2017,1,19,9,30,0.0,19.0,1.2,10.0,19.0,17.62,9.76
2017,1,19,9,45,0.0,24.0,1.25,10.5,24.0,22.27,13.75
2017,1,19,10,0,0.0,29.0,1.3,11.0,29.0,26.92,17.71
2017,1,19,10,15,0.0,24.0,1.3,11.0,24.0,22.27,13.65
2017,1,19,10,30,0.0,19.0,1.3,11.0,19.0,17.63,9.61
2017,1,19,10,45,0.0,78.5,1.3,11.0,78.5,73.08,57.07
2017,1,19,11,0,0.0,138.0,1.3,11.0,138.0,126.86,102.12
2017,1,19,11,15,94.0,188.5,1.3,11.0,238.0,204.66,164.53
2017,1,19,11,30,188.0,239.0,1.3,11.0,338.0,291.83,233.83
2017,1,19,11,45,187.5,246.0,1.3,11.0,345.5,307.47,246.57
2017,1,19,12,0,187.0,253.0,1.3,11.0,353.0,322.73,259.26
2017,1,19,12,15,285.5,235.5,1.25,11.0,389.5,365.92,293.96
2017,1,19,12,30,384.0,218.0,1.2,11.0,426.0,410.71,329.82
2017,1,19,12,45,277.5,231.0,1.2,11.0,380.0,378.36,304.67
2017,1,19,13,0,171.0,244.0,1.2,11.0,334.0,336.16,271.5
2017,1,19,13,15,85.5,191.5,1.15,11.0,236.5,234.81,190.63
2017,1,19,13,30,0.0,139.0,1.1,11.0,139.0,130.98,104.98
2017,1,19,13,45,417.5,110.0,1.1,11.0,306.5,372.3,307.63
2017,1,19,14,0,835.0,81.0,1.1,11.0,474.0,599.5,484.63
2017,1,19,14,15,819.5,79.0,1.05,11.0,445.5,592.22,477.25
2017,1,19,14,30,804.0,77.0,1.0,11.0,417.0,582.03,470.05
2017,1,19,14,45,618.0,99.5,1.0,11.0,348.5,496.95,404.57
2017,1,19,15,0,432.0,122.0,1.0,11.0,280.0,405.91,333.18
2017,1,19,15,15,405.0,113.5,0.95,10.5,248.5,378.71,312.73
2017,1,19,15,30,378.0,105.0,0.9,10.0,217.0,350.73,290.52
2017,1,19,15,45,349.0,91.5,0.85,10.0,183.0,315.29,261.15
2017,1,19,16,0,320.0,78.0,0.8,10.0,149.0,279.64,230.75
2017,1,19,16,15,279.5,63.0,0.8,9.5,115.0,236.43,193.64
2017,1,19,16,30,239.0,48.0,0.8,9.0,81.0,194.29,156.03
2017,1,19,16,45,119.5,35.0,0.8,9.0,51.5,111.97,82.07
2017,1,19,17,0,0.0,22.0,0.8,9.0,22.0,24.22,0.0
2017,1,19,17,15,0.0,11.0,0.8,9.0,11.0,10.48,0.0
2017,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,6.0,2.45,10.0,6.0,0.0,0.0
2017,1,20,7,30,0.0,12.0,2.4,10.0,12.0,11.44,0.0
2017,1,20,7,45,141.0,27.5,2.4,10.0,43.5,21.75,8.06
2017,1,20,8,0,282.0,43.0,2.4,10.0,75.0,33.6,23.41
2017,1,20,8,15,376.0,53.5,2.3,10.0,116.0,41.0,30.92
2017,1,20,8,30,470.0,64.0,2.2,10.0,157.0,49.86,39.33
2017,1,20,8,45,527.5,71.5,2.15,10.0,199.0,53.81,43.17
2017,1,20,9,0,585.0,79.0,2.1,10.0,241.0,57.75,46.84
2017,1,20,9,15,341.0,112.5,2.0,10.0,210.5,80.19,67.06
2017,1,20,9,30,97.0,146.0,1.9,10.0,180.0,120.89,95.55
2017,1,20,9,45,266.0,144.0,1.85,10.0,250.5,141.05,103.92
2017,1,20,10,0,435.0,142.0,1.8,10.0,321.0,177.02,125.69
2017,1,20,10,15,230.5,160.5,1.8,10.0,256.5,178.88,136.75
2017,1,20,10,30,26.0,179.0,1.8,10.0,192.0,166.54,134.86
2017,1,20,10,45,136.0,200.0,1.8,10.0,268.0,213.3,170.32
2017,1,20,11,0,246.0,221.0,1.8,10.0,344.0,273.84,217.74
2017,1,20,11,15,131.5,208.5,1.9,10.0,275.0,235.62,189.72
2017,1,20,11,30,17.0,196.0,2.0,10.0,206.0,186.64,151.46
2017,1,20,11,45,55.0,221.0,2.1,10.0,251.5,227.4,184.91
2017,1,20,12,0,93.0,246.0,2.2,10.0,297.0,271.55,220.89
2017,1,20,12,15,54.0,222.5,2.2,10.0,252.0,235.52,191.69
2017,1,20,12,30,15.0,199.0,2.2,10.0,207.0,193.81,157.54
2017,1,20,12,45,16.0,198.5,2.2,10.0,207.0,195.05,158.78
2017,1,20,13,0,17.0,198.0,2.2,10.0,207.0,196.32,159.97
2017,1,20,13,15,8.5,132.0,2.2,9.5,136.5,128.74,104.12
2017,1,20,13,30,0.0,66.0,2.2,9.0,66.0,61.42,47.28
2017,1,20,13,45,0.0,77.0,2.2,9.0,77.0,71.69,56.2
2017,1,20,14,0,0.0,88.0,2.2,9.0,88.0,82.08,65.17
2017,1,20,14,15,202.0,122.0,2.2,9.0,208.5,255.87,215.27
2017,1,20,14,30,404.0,156.0,2.2,9.0,329.0,426.89,356.26
2017,1,20,14,45,203.5,142.5,2.2,9.0,229.5,283.88,237.53
2017,1,20,15,0,3.0,129.0,2.2,9.0,130.0,127.85,104.45
2017,1,20,15,15,1.5,115.0,2.25,9.0,115.5,113.67,92.78
2017,1,20,15,30,0.0,101.0,2.3,9.0,101.0,99.46,80.67
2017,1,20,15,45,0.0,85.0,2.35,9.0,85.0,83.78,67.14
2017,1,20,16,0,0.0,69.0,2.4,9.0,69.0,67.92,53.28
2017,1,20,16,15,0.0,53.0,2.4,8.5,53.0,51.81,39.11
2017,1,20,16,30,0.0,37.0,2.4,8.0,37.0,35.32,24.47
2017,1,20,16,45,0.0,23.5,2.4,8.0,23.5,21.82,11.94
2017,1,20,17,0,0.0,10.0,2.4,8.0,10.0,9.27,0.0
2017,1,20,17,15,0.0,5.0,2.3,8.0,5.0,4.77,0.0
2017,1,20,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.0,1.4,8.0,2.0,0.0,0.0
2017,1,21,7,30,0.0,4.0,1.3,8.0,4.0,3.81,0.0
2017,1,21,7,45,42.5,29.0,1.25,8.5,34.0,24.55,10.59
2017,1,21,8,0,85.0,54.0,1.2,9.0,64.0,43.6,32.29
2017,1,21,8,15,158.5,74.0,1.15,9.0,102.0,57.66,45.91
2017,1,21,8,30,232.0,94.0,1.1,9.0,140.0,72.13,59.49
2017,1,21,8,45,154.5,106.0,1.05,9.5,139.5,83.21,69.66
2017,1,21,9,0,77.0,118.0,1.0,10.0,139.0,95.91,81.01
2017,1,21,9,15,95.0,132.5,1.0,10.0,163.0,102.59,86.94
2017,1,21,9,30,113.0,147.0,1.0,10.0,187.0,122.7,96.33
2017,1,21,9,45,56.5,85.5,1.0,10.5,105.5,79.73,60.63
2017,1,21,10,0,0.0,24.0,1.0,11.0,24.0,22.27,13.66
2017,1,21,10,15,12.0,101.5,1.05,11.0,107.0,95.84,76.06
2017,1,21,10,30,24.0,179.0,1.1,11.0,190.0,166.18,134.08
2017,1,21,10,45,125.5,201.5,1.15,11.0,264.0,211.86,168.34
2017,1,21,11,0,227.0,224.0,1.2,11.0,338.0,271.69,214.9
2017,1,21,11,15,165.0,232.5,1.25,11.0,317.0,268.53,214.27
2017,1,21,11,30,103.0,241.0,1.3,11.0,296.0,260.22,209.02
2017,1,21,11,45,82.0,239.5,1.4,11.0,283.5,255.8,206.14
2017,1,21,12,0,61.0,238.0,1.5,11.0,271.0,249.58,201.56
2017,1,21,12,15,72.5,242.0,1.5,11.0,282.0,262.97,212.59
2017,1,21,12,30,84.0,246.0,1.5,11.0,293.0,276.9,224.03
2017,1,21,12,45,60.5,233.0,1.55,11.0,266.0,255.83,207.22
2017,1,21,13,0,37.0,220.0,1.6,11.0,239.0,233.17,189.04
2017,1,21,13,15,36.5,214.5,1.6,10.5,233.0,230.02,187.15
2017,1,21,13,30,36.0,209.0,1.6,10.0,227.0,226.71,185.05
2017,1,21,13,45,21.5,187.5,1.6,10.0,198.5,192.4,156.98
2017,1,21,14,0,7.0,166.0,1.6,10.0,170.0,163.21,132.91
2017,1,21,14,15,3.5,144.5,1.55,10.0,146.5,140.32,114.03
2017,1,21,14,30,0.0,123.0,1.5,10.0,123.0,117.22,94.79
2017,1,21,14,45,0.0,91.5,1.45,10.0,91.5,86.08,68.58
2017,1,21,15,0,0.0,60.0,1.4,10.0,60.0,55.79,42.77
2017,1,21,15,15,0.0,53.0,1.4,10.0,53.0,49.26,37.23
2017,1,21,15,30,0.0,46.0,1.4,10.0,46.0,42.73,31.6
2017,1,21,15,45,0.0,39.0,1.45,10.0,39.0,36.21,25.92
2017,1,21,16,0,0.0,32.0,1.5,10.0,32.0,29.69,20.18
2017,1,21,16,15,0.0,24.5,1.55,9.5,24.5,22.72,14.01
2017,1,21,16,30,0.0,17.0,1.6,9.0,17.0,15.75,7.8
2017,1,21,16,45,0.0,11.0,1.65,9.0,11.0,10.18,2.62
2017,1,21,17,0,0.0,5.0,1.7,9.0,5.0,4.62,0.0
2017,1,21,17,15,0.0,2.5,1.7,9.0,2.5,2.38,0.0
2017,1,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,3.0,1.7,10.5,3.0,0.0,0.0
2017,1,22,7,30,0.0,6.0,1.6,10.0,6.0,5.72,0.0
2017,1,22,7,45,4.0,23.0,1.55,10.0,23.5,21.04,8.71
2017,1,22,8,0,8.0,40.0,1.5,10.0,41.0,35.79,25.47
2017,1,22,8,15,23.0,59.0,1.35,10.0,63.5,50.55,39.47
2017,1,22,8,30,38.0,78.0,1.2,10.0,86.0,65.63,53.5
2017,1,22,8,45,54.5,96.5,1.1,10.5,110.5,80.05,66.6
2017,1,22,9,0,71.0,115.0,1.0,11.0,135.0,94.15,79.14
2017,1,22,9,15,81.0,131.0,0.95,11.0,157.5,106.53,90.08
