Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,30,91.0,147.0,0.9,11.0,180.0,126.14,99.44
2017,1,22,9,45,84.5,161.5,0.9,11.5,194.5,144.02,113.16
2017,1,22,10,0,78.0,176.0,0.9,12.0,209.0,161.22,127.04
2017,1,22,10,15,402.0,135.5,1.0,12.0,321.0,190.27,137.8
2017,1,22,10,30,726.0,95.0,1.1,12.0,433.0,255.53,181.72
2017,1,22,10,45,370.5,140.5,1.25,12.0,313.0,227.21,173.19
2017,1,22,11,0,15.0,186.0,1.4,12.0,193.0,173.97,139.77
2017,1,22,11,15,7.5,104.5,1.5,12.0,108.0,99.78,78.7
2017,1,22,11,30,0.0,23.0,1.6,12.0,23.0,21.36,12.63
2017,1,22,11,45,33.0,132.5,1.75,12.0,150.5,137.78,110.55
2017,1,22,12,0,66.0,242.0,1.9,12.0,278.0,255.72,206.57
2017,1,22,12,15,33.0,167.0,1.95,11.5,185.0,173.39,139.82
2017,1,22,12,30,0.0,92.0,2.0,11.0,92.0,85.73,67.2
2017,1,22,12,45,0.0,51.0,2.1,11.0,51.0,47.44,34.93
2017,1,22,13,0,0.0,10.0,2.2,11.0,10.0,9.28,2.32
2017,1,22,13,15,0.0,9.5,2.15,11.0,9.5,8.82,1.93
2017,1,22,13,30,0.0,9.0,2.1,11.0,9.0,8.35,1.54
2017,1,22,13,45,0.0,8.5,2.1,11.0,8.5,7.89,1.15
2017,1,22,14,0,0.0,8.0,2.1,11.0,8.0,7.42,0.75
2017,1,22,14,15,0.0,40.0,2.05,11.0,40.0,37.16,26.43
2017,1,22,14,30,0.0,72.0,2.0,11.0,72.0,67.0,52.05
2017,1,22,14,45,0.0,39.0,1.95,11.0,39.0,36.22,25.7
2017,1,22,15,0,0.0,6.0,1.9,11.0,6.0,5.56,0.0
2017,1,22,15,15,0.0,5.5,1.85,10.5,5.5,5.09,0.0
2017,1,22,15,30,0.0,5.0,1.8,10.0,5.0,4.63,0.0
2017,1,22,15,45,0.0,4.0,1.8,10.0,4.0,3.7,0.0
2017,1,22,16,0,0.0,3.0,1.8,10.0,3.0,2.78,0.0
2017,1,22,16,15,0.0,2.0,1.8,10.0,2.0,1.85,0.0
2017,1,22,16,30,0.0,1.0,1.8,10.0,1.0,0.92,0.0
2017,1,22,16,45,0.0,0.5,1.8,10.0,0.5,0.46,0.0
2017,1,22,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,1.5,0.75,7.0,1.5,0.0,0.0
2017,1,23,7,30,0.0,3.0,0.7,7.0,3.0,2.86,0.0
2017,1,23,7,45,0.0,16.5,0.7,7.0,16.5,15.31,5.31
2017,1,23,8,0,0.0,30.0,0.7,7.0,30.0,27.8,18.9
2017,1,23,8,15,0.0,47.5,0.7,7.0,47.5,43.07,33.32
2017,1,23,8,30,0.0,65.0,0.7,7.0,65.0,58.08,47.37
2017,1,23,8,45,2.0,83.5,0.75,7.5,84.5,73.64,61.62
2017,1,23,9,0,4.0,102.0,0.8,8.0,104.0,88.96,75.4
2017,1,23,9,15,11.0,117.5,0.8,8.0,122.0,102.0,87.05
2017,1,23,9,30,18.0,133.0,0.8,8.0,140.0,117.12,95.18
2017,1,23,9,45,171.5,148.5,0.85,8.0,220.0,140.27,107.69
2017,1,23,10,0,325.0,164.0,0.9,8.0,300.0,183.17,136.23
2017,1,23,10,15,366.0,170.0,0.95,8.0,333.5,214.81,161.52
2017,1,23,10,30,407.0,176.0,1.0,8.0,367.0,247.37,188.6
2017,1,23,10,45,203.5,151.5,1.05,8.5,247.0,191.22,150.41
2017,1,23,11,0,0.0,127.0,1.1,9.0,127.0,117.14,94.29
2017,1,23,11,15,28.0,179.0,1.15,9.0,194.5,173.36,140.81
2017,1,23,11,30,56.0,231.0,1.2,9.0,262.0,233.04,189.26
2017,1,23,11,45,56.5,235.0,1.25,9.0,266.0,241.02,195.68
2017,1,23,12,0,57.0,239.0,1.3,9.0,270.0,248.92,202.26
2017,1,23,12,15,155.5,244.5,1.3,9.0,330.5,309.57,251.61
2017,1,23,12,30,254.0,250.0,1.3,9.0,391.0,377.07,305.79
2017,1,23,12,45,127.0,130.0,1.35,9.0,200.5,196.36,160.8
2017,1,23,13,0,0.0,10.0,1.4,9.0,10.0,9.28,2.36
2017,1,23,13,15,309.5,76.5,1.35,9.0,237.5,268.12,224.98
2017,1,23,13,30,619.0,143.0,1.3,9.0,465.0,529.36,432.45
2017,1,23,13,45,416.5,179.0,1.3,9.0,392.0,449.46,367.07
2017,1,23,14,0,214.0,215.0,1.3,9.0,319.0,354.75,290.99
2017,1,23,14,15,107.0,116.0,1.25,8.5,168.0,185.76,154.11
2017,1,23,14,30,0.0,17.0,1.2,8.0,17.0,15.77,8.11
2017,1,23,14,45,178.0,79.0,1.15,8.0,146.5,197.8,167.89
2017,1,23,15,0,356.0,141.0,1.1,8.0,276.0,377.58,316.29
2017,1,23,15,15,328.5,131.5,1.0,8.0,246.0,349.83,292.22
2017,1,23,15,30,301.0,122.0,0.9,8.0,216.0,321.76,269.04
2017,1,23,15,45,429.0,94.0,0.85,8.0,206.0,367.71,306.83
2017,1,23,16,0,557.0,66.0,0.8,8.0,196.0,400.62,331.72
2017,1,23,16,15,480.0,58.0,0.85,7.5,153.0,339.65,280.15
2017,1,23,16,30,403.0,50.0,0.9,7.0,110.0,280.52,228.8
2017,1,23,16,45,272.0,38.0,0.95,7.0,72.0,196.38,153.5
2017,1,23,17,0,141.0,26.0,1.0,7.0,34.0,111.39,46.97
2017,1,23,17,15,70.5,13.0,1.0,7.0,17.0,40.7,0.0
2017,1,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,7.0,0.9,6.0,7.0,0.0,0.0
2017,1,24,7,30,0.0,14.0,0.9,6.0,14.0,13.34,0.0
2017,1,24,7,45,109.5,29.0,0.9,6.5,42.5,23.85,11.94
2017,1,24,8,0,219.0,44.0,0.9,7.0,71.0,34.13,24.51
2017,1,24,8,15,275.5,59.0,0.9,7.0,106.5,44.99,35.06
2017,1,24,8,30,332.0,74.0,0.9,7.0,142.0,55.48,45.03
2017,1,24,8,45,373.0,86.0,0.95,7.0,179.5,63.28,52.36
2017,1,24,9,0,414.0,98.0,1.0,7.0,217.0,70.83,59.32
2017,1,24,9,15,455.0,103.0,1.0,7.0,251.5,75.5,63.54
2017,1,24,9,30,496.0,108.0,1.0,7.0,286.0,107.9,71.91
2017,1,24,9,45,659.5,90.0,1.05,7.5,352.0,137.88,84.55
2017,1,24,10,0,823.0,72.0,1.1,8.0,418.0,185.86,116.46
2017,1,24,10,15,839.5,74.0,1.05,8.0,449.0,231.27,156.15
2017,1,24,10,30,856.0,76.0,1.0,8.0,480.0,276.87,197.37
2017,1,24,10,45,869.0,77.0,1.0,8.5,504.5,320.49,236.97
2017,1,24,11,0,882.0,78.0,1.0,9.0,529.0,366.25,277.69
2017,1,24,11,15,889.5,79.0,1.0,9.0,546.5,405.86,313.35
2017,1,24,11,30,897.0,80.0,1.0,9.0,564.0,443.95,347.03
2017,1,24,11,45,900.5,80.5,1.0,9.5,573.5,478.09,376.21
2017,1,24,12,0,904.0,81.0,1.0,10.0,583.0,510.09,402.93
2017,1,24,12,15,904.5,81.0,1.0,10.0,584.5,537.79,426.46
2017,1,24,12,30,905.0,81.0,1.0,10.0,586.0,562.9,447.53
2017,1,24,12,45,576.5,163.5,1.0,10.0,484.0,485.1,388.48
2017,1,24,13,0,248.0,246.0,1.0,10.0,382.0,389.11,313.13
2017,1,24,13,15,574.0,161.0,1.0,10.0,464.5,508.46,410.42
2017,1,24,13,30,900.0,76.0,1.0,10.0,547.0,626.01,502.16
2017,1,24,13,45,892.0,74.5,1.05,10.0,525.5,629.92,505.52
2017,1,24,14,0,884.0,73.0,1.1,10.0,504.0,630.68,507.72
2017,1,24,14,15,870.5,71.0,1.1,10.0,476.0,624.4,504.09
2017,1,24,14,30,857.0,69.0,1.1,10.0,448.0,618.72,500.73
2017,1,24,14,45,839.0,66.5,1.1,10.0,413.5,603.41,490.01
2017,1,24,15,0,821.0,64.0,1.1,10.0,379.0,585.37,477.01
2017,1,24,15,15,793.5,61.0,1.05,9.5,339.5,558.55,457.29
2017,1,24,15,30,766.0,58.0,1.0,9.0,300.0,529.67,435.36
2017,1,24,15,45,726.0,54.0,1.0,9.0,256.5,490.77,404.29
2017,1,24,16,0,686.0,50.0,1.0,9.0,213.0,450.88,371.2
2017,1,24,16,15,621.0,44.5,1.0,8.5,168.5,395.61,324.89
2017,1,24,16,30,556.0,39.0,1.0,8.0,124.0,341.31,277.25
2017,1,24,16,45,446.5,30.0,1.05,7.5,83.5,264.53,207.83
2017,1,24,17,0,337.0,21.0,1.1,7.0,43.0,187.49,96.2
2017,1,24,17,15,168.5,10.5,1.1,7.0,21.5,78.22,0.0
2017,1,24,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,9.5,0.6,6.0,9.5,0.0,0.0
2017,1,25,7,30,0.0,19.0,0.5,6.0,19.0,18.11,0.0
2017,1,25,7,45,217.5,28.0,0.4,6.5,55.0,22.03,11.06
2017,1,25,8,0,435.0,37.0,0.3,7.0,91.0,29.26,20.34
2017,1,25,8,15,517.0,44.5,0.25,7.0,134.5,33.91,25.18
2017,1,25,8,30,599.0,52.0,0.2,7.0,178.0,38.47,29.68
2017,1,25,8,45,655.0,56.5,0.2,7.5,222.5,40.38,31.53
2017,1,25,9,0,711.0,61.0,0.2,8.0,267.0,46.5,37.12
2017,1,25,9,15,694.0,68.0,0.2,8.0,293.0,50.88,41.07
2017,1,25,9,30,677.0,75.0,0.2,8.0,319.0,92.86,52.28
2017,1,25,9,45,763.0,71.0,0.2,8.5,372.5,138.53,79.82
2017,1,25,10,0,849.0,67.0,0.2,9.0,426.0,187.28,115.29
2017,1,25,10,15,864.5,69.0,0.25,9.5,457.0,237.89,158.55
2017,1,25,10,30,880.0,71.0,0.3,10.0,488.0,284.03,199.33
2017,1,25,10,45,890.5,72.0,0.35,10.5,512.5,327.57,238.31
2017,1,25,11,0,901.0,73.0,0.4,11.0,537.0,370.18,276.03
2017,1,25,11,15,491.5,158.0,0.45,11.0,412.5,326.24,252.68
2017,1,25,11,30,82.0,243.0,0.5,11.0,288.0,254.52,202.57
2017,1,25,11,45,50.0,226.0,0.6,11.0,254.0,230.4,184.54
2017,1,25,12,0,18.0,209.0,0.7,11.0,220.0,202.15,162.29
2017,1,25,12,15,9.0,187.0,0.75,11.0,192.5,178.61,143.44
2017,1,25,12,30,0.0,165.0,0.8,11.0,165.0,154.07,123.51
2017,1,25,12,45,206.0,190.5,0.9,11.0,304.0,303.59,246.7
2017,1,25,13,0,412.0,216.0,1.0,11.0,443.0,459.03,369.03
2017,1,25,13,15,660.5,144.5,1.0,11.0,498.0,547.99,438.82
2017,1,25,13,30,909.0,73.0,1.0,11.0,553.0,631.07,503.81
2017,1,25,13,45,506.0,146.0,1.0,11.0,411.5,472.56,381.19
2017,1,25,14,0,103.0,219.0,1.0,11.0,270.0,284.23,230.2
2017,1,25,14,15,101.5,206.5,1.0,10.5,254.5,273.05,223.26
2017,1,25,14,30,100.0,194.0,1.0,10.0,239.0,261.42,214.81
2017,1,25,14,45,173.0,176.0,1.05,10.0,246.5,297.39,245.84
2017,1,25,15,0,246.0,158.0,1.1,10.0,254.0,332.43,275.54
2017,1,25,15,15,239.0,142.5,1.1,9.5,227.5,311.23,259.0
2017,1,25,15,30,232.0,127.0,1.1,9.0,201.0,289.13,241.67
2017,1,25,15,45,463.5,88.0,1.1,9.0,209.5,383.06,319.99
2017,1,25,16,0,695.0,49.0,1.1,9.0,218.0,457.21,378.1
2017,1,25,16,15,631.5,43.5,1.1,8.5,173.0,402.35,331.16
2017,1,25,16,30,568.0,38.0,1.1,8.0,128.0,348.49,283.91
2017,1,25,16,45,455.0,30.0,1.15,7.5,86.5,270.38,213.84
2017,1,25,17,0,342.0,22.0,1.2,7.0,45.0,198.36,113.91
2017,1,25,17,15,171.0,11.0,1.2,6.5,22.5,80.28,0.0
2017,1,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,10.0,0.85,6.0,10.0,0.0,0.0
2017,1,26,7,30,0.0,20.0,0.7,6.0,20.0,19.06,0.0
2017,1,26,7,45,220.5,28.0,0.6,6.5,55.5,21.99,11.4
2017,1,26,8,0,441.0,36.0,0.5,7.0,91.0,28.2,19.43
2017,1,26,8,15,521.0,43.5,0.45,7.0,134.5,32.9,24.26
2017,1,26,8,30,601.0,51.0,0.4,7.0,178.0,37.49,28.77
2017,1,26,8,45,655.0,55.5,0.4,7.5,222.5,43.26,34.14
2017,1,26,9,0,709.0,60.0,0.4,8.0,267.0,45.48,36.14
2017,1,26,9,15,743.0,63.5,0.4,8.0,308.5,53.4,43.34
2017,1,26,9,30,777.0,67.0,0.4,8.0,350.0,97.85,52.69
2017,1,26,9,45,811.0,67.0,0.4,8.5,388.5,141.97,80.56
2017,1,26,10,0,845.0,67.0,0.4,9.0,427.0,188.44,116.72
2017,1,26,10,15,686.5,109.5,0.4,9.5,416.0,230.56,160.12
2017,1,26,10,30,528.0,152.0,0.4,10.0,405.0,260.43,192.67
2017,1,26,10,45,716.5,111.5,0.4,10.5,472.5,307.59,227.82
2017,1,26,11,0,905.0,71.0,0.4,11.0,540.0,371.96,277.8
2017,1,26,11,15,912.5,71.5,0.45,11.0,557.5,412.07,313.21
2017,1,26,11,30,920.0,72.0,0.5,11.0,575.0,450.6,346.84
2017,1,26,11,45,925.0,72.5,0.55,11.0,585.5,486.23,377.55
2017,1,26,12,0,930.0,73.0,0.6,11.0,596.0,519.76,405.99
2017,1,26,12,15,931.0,73.0,0.6,11.0,598.0,548.48,429.84
2017,1,26,12,30,932.0,73.0,0.6,11.0,600.0,574.55,451.2
2017,1,26,12,45,931.0,72.5,0.65,11.0,594.0,596.24,469.49
2017,1,26,13,0,930.0,72.0,0.7,11.0,588.0,614.99,485.37
2017,1,26,13,15,925.5,71.5,0.7,11.0,574.5,628.64,496.76
2017,1,26,13,30,921.0,71.0,0.7,11.0,561.0,639.14,505.7
2017,1,26,13,45,912.0,70.0,0.75,11.5,539.5,643.16,509.49
2017,1,26,14,0,903.0,69.0,0.8,12.0,518.0,643.96,510.87
2017,1,26,14,15,890.5,68.0,0.8,11.5,489.5,639.42,509.52
2017,1,26,14,30,878.0,67.0,0.8,11.0,461.0,631.82,505.83
2017,1,26,14,45,858.0,65.0,0.8,11.0,426.0,615.48,494.59
2017,1,26,15,0,838.0,63.0,0.8,11.0,391.0,600.48,484.02
2017,1,26,15,15,811.5,60.5,0.8,10.5,351.0,574.54,465.77
2017,1,26,15,30,785.0,58.0,0.8,10.0,311.0,546.45,445.28
2017,1,26,15,45,744.0,54.0,0.8,10.0,267.0,506.42,413.91
2017,1,26,16,0,703.0,50.0,0.8,10.0,223.0,465.39,380.55
2017,1,26,16,15,641.0,44.5,0.85,9.5,178.0,410.9,335.9
2017,1,26,16,30,579.0,39.0,0.9,9.0,133.0,357.28,289.68
2017,1,26,16,45,472.0,31.0,0.95,8.5,91.0,281.22,222.22
2017,1,26,17,0,365.0,23.0,1.0,8.0,49.0,206.3,127.57
2017,1,26,17,15,182.5,11.5,1.0,7.5,24.5,86.06,0.0
2017,1,26,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.5,1.0,4.5,11.5,10.96,0.0
2017,1,27,7,30,0.0,23.0,1.0,5.0,23.0,21.92,0.0
2017,1,27,7,45,264.5,29.0,1.05,5.5,62.5,23.7,13.14
2017,1,27,8,0,529.0,35.0,1.1,6.0,102.0,29.81,20.96
2017,1,27,8,15,605.5,41.5,1.1,6.5,148.0,34.06,25.35
2017,1,27,8,30,682.0,48.0,1.1,7.0,194.0,38.29,29.46
2017,1,27,8,45,734.0,51.5,1.1,7.5,240.5,39.71,30.85
2017,1,27,9,0,786.0,55.0,1.1,8.0,287.0,41.23,32.23
2017,1,27,9,15,816.0,58.0,1.1,8.5,329.0,51.2,32.29
2017,1,27,9,30,846.0,61.0,1.1,9.0,371.0,98.77,50.37
2017,1,27,9,45,870.0,62.5,1.1,9.5,409.0,151.38,85.68
2017,1,27,10,0,894.0,64.0,1.1,10.0,447.0,200.23,124.52
2017,1,27,10,15,907.5,65.5,1.1,10.0,478.5,247.82,166.37
2017,1,27,10,30,921.0,67.0,1.1,10.0,510.0,295.11,209.29
2017,1,27,10,45,930.5,68.0,1.15,10.5,535.0,340.26,250.37
2017,1,27,11,0,940.0,69.0,1.2,11.0,560.0,384.32,289.99
2017,1,27,11,15,945.5,70.0,1.15,11.0,577.0,425.58,326.8
2017,1,27,11,30,951.0,71.0,1.1,11.0,594.0,465.04,361.23
2017,1,27,11,45,953.0,71.5,1.1,11.5,603.0,500.47,391.22
2017,1,27,12,0,955.0,72.0,1.1,12.0,612.0,533.51,418.52
2017,1,27,12,15,955.0,72.0,1.0,12.0,613.5,562.51,442.09
2017,1,27,12,30,955.0,72.0,0.9,12.0,615.0,588.73,462.87
2017,1,27,12,45,950.5,72.5,0.8,12.0,608.0,610.08,479.42
2017,1,27,13,0,946.0,73.0,0.7,12.0,601.0,628.29,493.2
2017,1,27,13,15,940.5,72.0,0.65,12.0,586.5,641.15,503.35
2017,1,27,13,30,935.0,71.0,0.6,12.0,572.0,650.75,510.97
2017,1,27,13,45,924.5,70.5,0.55,12.5,549.5,654.56,513.3
2017,1,27,14,0,914.0,70.0,0.5,13.0,527.0,655.08,513.19
2017,1,27,14,15,901.0,68.5,0.45,13.0,498.0,649.71,509.72
2017,1,27,14,30,888.0,67.0,0.4,13.0,469.0,641.22,503.95
2017,1,27,14,45,868.0,65.0,0.35,13.0,433.5,624.8,492.32
2017,1,27,15,0,848.0,63.0,0.3,13.0,398.0,609.71,481.38
2017,1,27,15,15,821.5,60.5,0.35,12.5,358.0,583.59,464.19
2017,1,27,15,30,795.0,58.0,0.4,12.0,318.0,555.3,444.74
2017,1,27,15,45,754.0,54.5,0.5,11.5,273.5,515.56,416.13
2017,1,27,16,0,713.0,51.0,0.6,11.0,229.0,474.77,385.15
2017,1,27,16,15,651.0,45.5,0.7,10.5,183.5,419.81,341.16
2017,1,27,16,30,589.0,40.0,0.8,10.0,138.0,365.67,295.34
2017,1,27,16,45,480.0,32.0,0.95,9.5,95.0,287.9,227.63
2017,1,27,17,0,371.0,24.0,1.1,9.0,52.0,218.64,142.9
2017,1,27,17,15,185.5,12.0,1.1,8.5,26.0,88.41,0.0
2017,1,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,12.0,1.4,4.5,12.0,11.44,0.0
2017,1,28,7,30,0.0,24.0,1.4,5.0,24.0,22.88,0.0
2017,1,28,7,45,249.0,30.5,1.4,5.5,63.0,25.04,14.54
2017,1,28,8,0,498.0,37.0,1.4,6.0,102.0,28.93,20.22
2017,1,28,8,15,579.0,44.0,1.35,6.5,148.5,33.18,24.56
2017,1,28,8,30,660.0,51.0,1.3,7.0,195.0,40.94,31.88
2017,1,28,8,45,710.0,55.5,1.3,7.5,241.0,43.11,33.96
2017,1,28,9,0,760.0,60.0,1.3,8.0,287.0,45.34,35.97
2017,1,28,9,15,793.0,63.5,1.25,8.5,330.0,57.12,36.37
2017,1,28,9,30,826.0,67.0,1.2,9.0,373.0,104.3,55.25
2017,1,28,9,45,852.5,68.5,1.2,9.5,411.5,151.57,86.44
2017,1,28,10,0,879.0,70.0,1.2,10.0,450.0,200.41,125.46
2017,1,28,10,15,859.5,70.5,1.1,10.5,464.5,239.99,161.78
2017,1,28,10,30,840.0,71.0,1.0,11.0,479.0,280.17,199.36
2017,1,28,10,45,885.0,74.0,0.95,11.5,522.0,334.38,245.89
2017,1,28,11,0,930.0,77.0,0.9,12.0,565.0,390.69,293.31
2017,1,28,11,15,936.5,77.5,0.8,12.0,583.0,431.71,328.98
2017,1,28,11,30,943.0,78.0,0.7,12.0,601.0,471.0,362.3
2017,1,28,11,45,945.5,79.0,0.65,12.5,610.5,507.06,391.76
2017,1,28,12,0,948.0,80.0,0.6,13.0,620.0,540.8,418.48
2017,1,28,12,15,948.5,80.0,0.55,13.0,621.5,570.07,441.87
2017,1,28,12,30,949.0,80.0,0.5,13.0,623.0,596.59,462.66
2017,1,28,12,45,947.5,79.5,0.5,13.5,617.0,618.65,479.46
2017,1,28,13,0,946.0,79.0,0.5,14.0,611.0,637.67,493.73
2017,1,28,13,15,940.5,78.0,0.45,14.0,596.0,650.69,503.71
2017,1,28,13,30,935.0,77.0,0.4,14.0,581.0,660.43,511.21
2017,1,28,13,45,926.5,76.0,0.35,14.0,559.0,665.06,514.95
2017,1,28,14,0,918.0,75.0,0.3,14.0,537.0,666.4,516.32
2017,1,28,14,15,904.5,73.0,0.25,14.0,507.5,660.25,512.35
2017,1,28,14,30,891.0,71.0,0.2,14.0,478.0,650.94,506.15
2017,1,28,14,45,873.5,68.5,0.2,14.0,443.0,639.46,498.81
2017,1,28,15,0,856.0,66.0,0.2,14.0,408.0,621.38,486.61
2017,1,28,15,15,829.5,63.0,0.2,13.5,367.0,594.53,468.6
2017,1,28,15,30,803.0,60.0,0.2,13.0,326.0,565.45,448.37
2017,1,28,15,45,764.5,56.0,0.25,13.0,281.0,526.28,419.44
2017,1,28,16,0,726.0,52.0,0.3,13.0,236.0,485.94,388.38
2017,1,28,16,15,664.5,46.5,0.4,12.5,189.5,430.7,345.29
2017,1,28,16,30,603.0,41.0,0.5,12.0,143.0,376.2,300.32
2017,1,28,16,45,497.5,33.0,0.6,12.0,99.5,299.24,234.15
2017,1,28,17,0,392.0,25.0,0.7,12.0,56.0,225.27,151.51
2017,1,28,17,15,196.0,12.5,0.8,11.5,28.0,93.91,0.0
2017,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,13.5,1.4,5.5,13.5,12.87,0.0
2017,1,29,7,30,0.0,27.0,1.4,6.0,27.0,22.76,0.0
2017,1,29,7,45,282.5,31.0,1.4,6.5,68.5,25.4,15.08
2017,1,29,8,0,565.0,35.0,1.4,7.0,110.0,29.57,20.74
2017,1,29,8,15,640.0,41.0,1.35,7.5,157.5,33.37,24.65
2017,1,29,8,30,715.0,47.0,1.3,8.0,205.0,37.17,28.34
2017,1,29,8,45,762.0,51.0,1.3,8.5,251.5,39.09,30.16
2017,1,29,9,0,809.0,55.0,1.3,9.0,298.0,41.06,31.93
2017,1,29,9,15,839.0,58.0,1.25,9.5,341.5,55.04,32.59
2017,1,29,9,30,869.0,61.0,1.2,10.0,385.0,104.05,52.69
2017,1,29,9,45,883.0,65.0,1.2,10.5,423.0,158.97,90.83
2017,1,29,10,0,897.0,69.0,1.2,11.0,461.0,209.17,131.5
2017,1,29,10,15,911.5,71.0,1.1,11.5,493.0,257.85,173.82
2017,1,29,10,30,926.0,73.0,1.0,12.0,525.0,306.35,216.85
2017,1,29,10,45,936.5,74.5,0.95,12.5,550.5,352.78,258.17
2017,1,29,11,0,947.0,76.0,0.9,13.0,576.0,398.21,297.86
2017,1,29,11,15,953.0,76.5,0.85,13.0,594.0,439.79,334.17
2017,1,29,11,30,959.0,77.0,0.8,13.0,612.0,479.56,368.08
2017,1,29,11,45,784.5,121.0,0.8,13.5,563.5,473.97,367.41
2017,1,29,12,0,610.0,165.0,0.8,14.0,515.0,458.77,358.06
2017,1,29,12,15,787.5,121.5,0.8,14.0,575.0,529.97,413.77
2017,1,29,12,30,965.0,78.0,0.8,14.0,635.0,606.34,471.87
2017,1,29,12,45,847.0,101.5,0.8,14.0,586.5,588.44,459.45
2017,1,29,13,0,729.0,125.0,0.8,14.0,538.0,563.01,441.83
2017,1,29,13,15,672.5,138.0,0.8,14.0,512.0,557.57,438.85
2017,1,29,13,30,616.0,151.0,0.8,14.0,486.0,548.15,432.45
2017,1,29,13,45,615.0,145.0,0.8,14.0,468.5,550.77,435.61
2017,1,29,14,0,614.0,139.0,0.8,14.0,451.0,551.02,436.83
2017,1,29,14,15,604.0,133.0,0.8,14.0,426.0,543.17,431.96
2017,1,29,14,30,594.0,127.0,0.8,14.0,401.0,532.95,425.28
2017,1,29,14,45,664.0,100.5,0.8,14.0,385.5,548.78,439.09
2017,1,29,15,0,734.0,74.0,0.8,14.0,370.0,557.55,447.24
2017,1,29,15,15,695.0,75.0,0.75,13.5,333.0,531.34,427.84
2017,1,29,15,30,656.0,76.0,0.7,13.0,296.0,501.72,405.7
2017,1,29,15,45,622.0,70.0,0.7,12.5,255.5,465.59,378.43
2017,1,29,16,0,588.0,64.0,0.7,12.0,215.0,428.56,349.32
2017,1,29,16,15,519.5,58.5,0.75,11.5,173.5,372.85,304.2
2017,1,29,16,30,451.0,53.0,0.8,11.0,132.0,318.44,258.21
2017,1,29,16,45,366.0,41.0,0.85,10.5,92.0,251.43,199.86
2017,1,29,17,0,281.0,29.0,0.9,10.0,52.0,188.3,132.16
2017,1,29,17,15,140.5,14.5,0.95,9.5,26.0,73.1,0.0
2017,1,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,14.5,1.3,5.5,14.5,13.82,0.0
2017,1,30,7,30,0.0,29.0,1.2,6.0,29.0,24.25,0.0
2017,1,30,7,45,280.5,33.0,1.2,6.5,71.0,27.24,16.89
2017,1,30,8,0,561.0,37.0,1.2,7.0,113.0,31.46,22.47
2017,1,30,8,15,636.5,43.5,1.15,7.5,160.5,35.64,26.74
2017,1,30,8,30,712.0,50.0,1.1,8.0,208.0,39.81,30.76
2017,1,30,8,45,757.5,54.0,1.1,8.5,255.5,41.6,32.46
2017,1,30,9,0,803.0,58.0,1.1,9.0,303.0,43.46,34.12
2017,1,30,9,15,833.5,61.5,1.05,9.5,346.5,59.73,35.27
2017,1,30,9,30,864.0,65.0,1.0,10.0,390.0,109.07,56.54
2017,1,30,9,45,886.0,67.0,0.95,10.5,429.0,158.37,89.94
2017,1,30,10,0,908.0,69.0,0.9,11.0,468.0,213.32,134.3
2017,1,30,10,15,922.0,70.5,0.8,11.5,500.5,262.09,176.62
2017,1,30,10,30,936.0,72.0,0.7,12.0,533.0,310.6,219.46
2017,1,30,10,45,947.0,73.0,0.65,12.5,558.5,357.27,260.66
2017,1,30,11,0,958.0,74.0,0.6,13.0,584.0,402.94,300.17
2017,1,30,11,15,963.5,74.5,0.55,13.5,601.5,444.81,335.7
2017,1,30,11,30,969.0,75.0,0.5,14.0,619.0,484.82,368.62
2017,1,30,11,45,793.5,120.0,0.45,14.5,570.5,479.57,367.7
2017,1,30,12,0,618.0,165.0,0.4,15.0,522.0,464.62,358.23
2017,1,30,12,15,796.0,120.5,0.35,15.0,582.0,535.97,412.68
2017,1,30,12,30,974.0,76.0,0.3,15.0,642.0,612.43,469.02
2017,1,30,12,45,956.5,81.5,0.3,15.0,632.0,632.15,483.86
2017,1,30,13,0,939.0,87.0,0.3,15.0,622.0,648.27,496.55
2017,1,30,13,15,933.0,86.0,0.3,15.0,607.5,661.08,506.9
2017,1,30,13,30,927.0,85.0,0.3,15.0,593.0,670.62,514.83
2017,1,30,13,45,918.5,83.5,0.3,15.5,570.5,674.8,517.96
2017,1,30,14,0,910.0,82.0,0.3,16.0,548.0,678.97,520.95
2017,1,30,14,15,896.0,80.0,0.25,16.0,518.5,672.87,517.0
2017,1,30,14,30,882.0,78.0,0.2,16.0,489.0,663.57,510.87
2017,1,30,14,45,806.5,77.0,0.2,16.0,431.0,613.2,475.94
2017,1,30,15,0,731.0,76.0,0.2,16.0,373.0,560.75,439.2
2017,1,30,15,15,761.0,71.5,0.25,15.5,354.0,568.34,447.34
2017,1,30,15,30,791.0,67.0,0.3,15.0,335.0,572.49,451.8
2017,1,30,15,45,751.5,62.5,0.4,14.5,289.5,532.04,423.16
2017,1,30,16,0,712.0,58.0,0.5,14.0,244.0,490.4,392.59
2017,1,30,16,15,649.0,52.5,0.55,13.5,197.0,438.39,351.64
2017,1,30,16,30,586.0,47.0,0.6,13.0,150.0,383.77,306.53
2017,1,30,16,45,476.0,38.0,0.7,13.0,105.5,303.73,238.69
2017,1,30,17,0,366.0,29.0,0.8,13.0,61.0,229.44,163.3
2017,1,30,17,15,183.0,14.5,0.8,12.5,30.5,91.68,0.0
2017,1,30,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,7,15,118.0,9.0,0.95,7.5,14.5,8.58,0.0
2017,1,31,7,30,236.0,18.0,0.9,8.0,29.0,14.72,0.0
2017,1,31,7,45,378.0,28.5,0.85,8.5,70.0,22.73,13.28
2017,1,31,8,0,520.0,39.0,0.8,9.0,111.0,30.39,21.4
2017,1,31,8,15,597.0,46.0,0.75,9.5,158.0,34.56,25.59
2017,1,31,8,30,674.0,53.0,0.7,10.0,205.0,42.4,32.87
2017,1,31,8,45,723.5,57.0,0.7,10.5,252.0,44.06,34.43
2017,1,31,9,0,773.0,61.0,0.7,11.0,299.0,45.81,35.97
2017,1,31,9,15,804.5,64.5,0.65,11.5,342.5,63.57,37.32
2017,1,31,9,30,836.0,68.0,0.6,12.0,386.0,111.67,58.69
2017,1,31,9,45,864.5,69.0,0.55,12.5,425.5,159.67,90.94
2017,1,31,10,0,893.0,70.0,0.5,13.0,465.0,213.97,134.14
2017,1,31,10,15,907.5,71.5,0.45,13.5,497.5,262.28,175.54
2017,1,31,10,30,922.0,73.0,0.4,14.0,530.0,310.39,217.46
2017,1,31,10,45,932.5,74.0,0.4,14.5,555.5,356.41,257.69
2017,1,31,11,0,943.0,75.0,0.4,15.0,581.0,401.43,296.31
2017,1,31,11,15,949.0,76.0,0.4,15.0,599.0,443.47,332.32
2017,1,31,11,30,955.0,77.0,0.4,15.0,617.0,483.74,366.06
2017,1,31,11,45,958.5,77.5,0.4,15.5,627.0,520.43,395.55
2017,1,31,12,0,962.0,78.0,0.4,16.0,637.0,554.8,422.46
2017,1,31,12,15,962.0,78.0,0.4,16.0,638.5,584.39,446.02
2017,1,31,12,30,962.0,78.0,0.4,16.0,640.0,611.17,467.07
2017,1,31,12,45,962.5,76.5,0.45,16.0,634.0,633.78,485.43
2017,1,31,13,0,963.0,75.0,0.5,16.0,628.0,653.36,501.42
2017,1,31,13,15,957.5,74.0,0.5,16.0,613.5,666.7,512.15
2017,1,31,13,30,952.0,73.0,0.5,16.0,599.0,676.7,520.44
2017,1,31,13,45,758.0,115.5,0.5,16.0,524.0,615.09,475.89
2017,1,31,14,0,564.0,158.0,0.5,16.0,449.0,539.59,420.98
2017,1,31,14,15,298.0,172.0,0.5,16.0,325.0,379.24,300.45
2017,1,31,14,30,32.0,186.0,0.5,16.0,201.0,209.61,165.86
2017,1,31,14,45,35.5,175.5,0.5,16.0,191.0,202.89,161.92
2017,1,31,15,0,39.0,165.0,0.5,16.0,181.0,196.08,156.95
2017,1,31,15,15,36.5,149.5,0.5,15.5,163.5,179.53,144.21
2017,1,31,15,30,34.0,134.0,0.5,15.0,146.0,162.83,131.15
2017,1,31,15,45,30.0,117.0,0.55,14.5,126.5,143.24,115.46
2017,1,31,16,0,26.0,100.0,0.6,14.0,107.0,123.54,99.29
2017,1,31,16,15,19.5,82.0,0.6,13.5,87.0,101.02,80.28
2017,1,31,16,30,13.0,64.0,0.6,13.0,67.0,72.9,56.2
2017,1,31,16,45,6.5,46.0,0.6,13.0,47.5,50.86,36.85
2017,1,31,17,0,0.0,28.0,0.6,13.0,28.0,28.14,16.15
2017,1,31,17,15,0.0,14.0,0.55,12.5,14.0,13.0,0.0
2017,1,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.5,1.25,9.5,0.5,0.48,0.0
2017,2,1,7,30,0.0,1.0,1.2,10.0,1.0,0.92,0.0
2017,2,1,7,45,0.0,3.5,1.15,10.5,3.5,3.24,0.0
2017,2,1,8,0,0.0,6.0,1.1,11.0,6.0,5.55,0.0
2017,2,1,8,15,0.0,9.0,1.1,11.0,9.0,8.33,1.86
2017,2,1,8,30,0.0,12.0,1.1,11.0,12.0,11.11,4.45
2017,2,1,8,45,0.0,14.5,1.15,11.5,14.5,13.43,6.57
2017,2,1,9,0,0.0,17.0,1.2,12.0,17.0,15.76,8.67
2017,2,1,9,15,0.0,19.5,1.2,12.0,19.5,18.08,10.05
2017,2,1,9,30,0.0,22.0,1.2,12.0,22.0,20.41,12.03
2017,2,1,9,45,40.5,107.0,1.3,12.5,125.5,100.27,78.17
2017,2,1,10,0,81.0,192.0,1.4,13.0,229.0,177.1,139.66
2017,2,1,10,15,90.0,207.0,1.45,13.0,250.5,197.74,156.07
2017,2,1,10,30,99.0,222.0,1.5,13.0,272.0,219.25,173.48
2017,2,1,10,45,163.0,233.0,1.55,13.5,319.5,253.39,199.41
2017,2,1,11,0,227.0,244.0,1.6,14.0,367.0,295.53,232.1
2017,2,1,11,15,564.5,165.0,1.6,14.0,483.0,370.93,288.68
2017,2,1,11,30,902.0,86.0,1.6,14.0,599.0,472.41,367.06
2017,2,1,11,45,608.5,171.5,1.65,14.0,520.0,446.78,351.06
2017,2,1,12,0,315.0,257.0,1.7,14.0,441.0,398.83,315.77
2017,2,1,12,15,610.0,173.0,1.65,14.0,531.0,493.85,391.47
2017,2,1,12,30,905.0,89.0,1.6,14.0,621.0,594.0,469.5
2017,2,1,12,45,523.0,180.0,1.6,14.0,487.0,485.63,386.12
2017,2,1,13,0,141.0,271.0,1.6,14.0,353.0,351.19,279.67
2017,2,1,13,15,138.5,265.5,1.6,14.0,344.5,350.11,280.02
2017,2,1,13,30,136.0,260.0,1.6,14.0,336.0,348.41,279.15
2017,2,1,13,45,304.0,223.0,1.6,14.0,384.0,429.02,345.26
2017,2,1,14,0,472.0,186.0,1.6,14.0,432.0,511.91,411.46
2017,2,1,14,15,236.0,100.5,1.55,13.5,223.5,271.07,222.45
2017,2,1,14,30,0.0,15.0,1.5,13.0,15.0,13.92,6.23
2017,2,1,14,45,69.5,97.5,1.45,13.0,126.5,146.92,120.46
2017,2,1,15,0,139.0,180.0,1.4,13.0,238.0,286.02,234.97
2017,2,1,15,15,130.5,164.0,1.35,12.5,214.0,264.57,217.6
2017,2,1,15,30,122.0,148.0,1.3,12.0,190.0,242.74,200.41
2017,2,1,15,45,115.5,129.0,1.3,12.0,164.5,218.01,180.23
2017,2,1,16,0,109.0,110.0,1.3,12.0,139.0,192.83,159.23
2017,2,1,16,15,95.5,90.5,1.4,12.0,112.5,162.69,133.49
2017,2,1,16,30,82.0,71.0,1.5,12.0,86.0,132.43,107.06
2017,2,1,16,45,60.0,51.5,1.6,12.0,61.0,97.69,76.28
2017,2,1,17,0,38.0,32.0,1.7,12.0,36.0,62.61,43.62
2017,2,1,17,15,19.0,16.0,1.8,11.5,18.0,28.98,0.0
2017,2,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
