Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.0,2.15,11.0,1.0,0.95,0.0
2017,2,2,7,30,0.0,2.0,2.1,11.0,2.0,1.85,0.0
2017,2,2,7,45,0.0,5.0,2.05,11.5,5.0,4.62,0.0
2017,2,2,8,0,0.0,8.0,2.0,12.0,8.0,7.4,0.89
2017,2,2,8,15,0.0,11.0,1.95,12.0,11.0,10.18,3.49
2017,2,2,8,30,0.0,14.0,1.9,12.0,14.0,12.97,6.08
2017,2,2,8,45,0.0,17.5,1.9,12.5,17.5,16.22,9.04
2017,2,2,9,0,0.0,21.0,1.9,13.0,21.0,19.47,11.95
2017,2,2,9,15,0.0,24.5,1.8,13.0,24.5,22.73,13.98
2017,2,2,9,30,0.0,28.0,1.7,13.0,28.0,25.98,16.75
2017,2,2,9,45,0.0,36.5,1.65,13.0,36.5,33.9,23.49
2017,2,2,10,0,0.0,45.0,1.6,13.0,45.0,41.82,30.18
2017,2,2,10,15,0.0,50.0,1.55,13.0,50.0,46.48,34.07
2017,2,2,10,30,0.0,55.0,1.5,13.0,55.0,51.15,37.95
2017,2,2,10,45,0.0,34.5,1.5,13.5,34.5,32.06,21.65
2017,2,2,11,0,0.0,14.0,1.5,14.0,14.0,13.0,5.41
2017,2,2,11,15,0.0,12.5,1.45,14.0,12.5,11.61,4.22
2017,2,2,11,30,0.0,11.0,1.4,14.0,11.0,10.22,3.02
2017,2,2,11,45,0.0,11.0,1.4,14.0,11.0,10.22,3.02
2017,2,2,12,0,0.0,11.0,1.4,14.0,11.0,10.22,3.02
2017,2,2,12,15,3.5,103.0,1.35,14.0,105.0,97.84,76.49
2017,2,2,12,30,7.0,195.0,1.3,14.0,199.0,186.06,148.34
2017,2,2,12,45,3.5,143.0,1.3,14.0,145.0,135.7,107.24
2017,2,2,13,0,0.0,91.0,1.3,14.0,91.0,84.81,65.48
2017,2,2,13,15,1.5,133.5,1.3,14.0,134.5,126.05,99.7
2017,2,2,13,30,3.0,176.0,1.3,14.0,178.0,168.4,134.29
2017,2,2,13,45,1.5,134.5,1.3,14.0,135.5,127.57,100.98
2017,2,2,14,0,0.0,93.0,1.3,14.0,93.0,86.77,67.43
2017,2,2,14,15,0.0,117.0,1.25,14.0,117.0,110.18,87.08
2017,2,2,14,30,0.0,141.0,1.2,14.0,141.0,134.61,107.39
2017,2,2,14,45,0.0,82.5,1.2,14.0,82.5,76.88,59.53
2017,2,2,15,0,0.0,24.0,1.2,14.0,24.0,22.27,13.44
2017,2,2,15,15,0.0,21.5,1.2,14.0,21.5,19.94,11.5
2017,2,2,15,30,0.0,19.0,1.2,14.0,19.0,17.62,9.53
2017,2,2,15,45,0.0,16.5,1.2,14.0,16.5,15.29,7.54
2017,2,2,16,0,0.0,14.0,1.2,14.0,14.0,12.97,5.54
2017,2,2,16,15,0.0,11.0,1.2,13.5,11.0,10.19,3.12
2017,2,2,16,30,0.0,8.0,1.2,13.0,8.0,7.4,0.69
2017,2,2,16,45,0.0,5.5,1.25,13.0,5.5,5.09,0.0
2017,2,2,17,0,0.0,3.0,1.3,13.0,3.0,2.77,0.0
2017,2,2,17,15,0.0,1.5,1.3,13.0,1.5,1.39,0.0
2017,2,2,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.5,1.8,12.0,0.5,0.48,0.0
2017,2,3,7,30,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2017,2,3,7,45,0.0,3.0,1.65,12.5,3.0,2.77,0.0
2017,2,3,8,0,0.0,5.0,1.6,13.0,5.0,4.62,0.0
2017,2,3,8,15,0.0,7.5,1.6,13.0,7.5,6.94,0.56
2017,2,3,8,30,0.0,10.0,1.6,13.0,10.0,9.26,2.7
2017,2,3,8,45,0.0,12.0,1.6,13.0,12.0,11.12,4.4
2017,2,3,9,0,0.0,14.0,1.6,13.0,14.0,12.97,6.09
2017,2,3,9,15,0.0,16.0,1.6,13.0,16.0,14.83,7.17
2017,2,3,9,30,0.0,18.0,1.6,13.0,18.0,16.69,8.75
2017,2,3,9,45,0.0,17.5,1.65,13.5,17.5,16.23,8.3
2017,2,3,10,0,0.0,17.0,1.7,14.0,17.0,15.77,7.85
2017,2,3,10,15,0.0,65.5,1.7,14.0,65.5,60.94,46.15
2017,2,3,10,30,0.0,114.0,1.7,14.0,114.0,105.19,83.0
2017,2,3,10,45,0.0,78.0,1.7,14.0,78.0,72.63,55.67
2017,2,3,11,0,0.0,42.0,1.7,14.0,42.0,39.05,27.44
2017,2,3,11,15,0.0,61.0,1.7,14.0,61.0,56.77,42.32
2017,2,3,11,30,0.0,80.0,1.7,14.0,80.0,74.52,57.09
2017,2,3,11,45,12.0,155.0,1.7,14.0,162.5,149.35,118.77
2017,2,3,12,0,24.0,230.0,1.7,14.0,245.0,225.06,179.74
2017,2,3,12,15,12.0,142.0,1.65,14.0,149.5,138.67,109.7
2017,2,3,12,30,0.0,54.0,1.6,14.0,54.0,50.26,36.66
2017,2,3,12,45,0.0,82.5,1.6,14.0,82.5,76.87,58.98
2017,2,3,13,0,0.0,111.0,1.6,14.0,111.0,103.64,81.17
2017,2,3,13,15,0.0,116.0,1.55,14.0,116.0,108.46,85.16
2017,2,3,13,30,0.0,121.0,1.5,14.0,121.0,113.36,89.27
2017,2,3,13,45,0.0,121.0,1.5,14.0,121.0,113.54,89.52
2017,2,3,14,0,0.0,121.0,1.5,14.0,121.0,113.77,89.85
2017,2,3,14,15,0.0,96.5,1.45,13.5,96.5,90.21,70.57
2017,2,3,14,30,0.0,72.0,1.4,13.0,72.0,67.01,51.39
2017,2,3,14,45,0.0,45.5,1.4,13.0,45.5,42.28,30.55
2017,2,3,15,0,0.0,19.0,1.4,13.0,19.0,17.63,9.52
2017,2,3,15,15,0.0,17.0,1.3,13.0,17.0,15.77,7.96
2017,2,3,15,30,0.0,15.0,1.2,13.0,15.0,13.91,6.38
2017,2,3,15,45,0.0,13.0,1.2,13.0,13.0,12.05,4.78
2017,2,3,16,0,0.0,11.0,1.2,13.0,11.0,10.19,3.17
2017,2,3,16,15,0.0,9.0,1.15,12.5,9.0,8.33,1.56
2017,2,3,16,30,0.0,7.0,1.1,12.0,7.0,6.48,0.0
2017,2,3,16,45,0.0,5.0,1.05,12.0,5.0,4.62,0.0
2017,2,3,17,0,0.0,3.0,1.0,12.0,3.0,2.77,0.0
2017,2,3,17,15,0.0,1.5,1.0,11.5,1.5,1.39,0.0
2017,2,3,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,125.5,10.0,1.1,11.0,17.0,9.53,0.0
2017,2,4,7,30,251.0,20.0,1.1,11.0,34.0,16.16,0.3
2017,2,4,7,45,373.5,29.5,1.1,11.5,74.0,23.1,14.01
2017,2,4,8,0,496.0,39.0,1.1,12.0,114.0,29.74,20.7
2017,2,4,8,15,566.0,45.0,1.1,12.0,158.5,33.07,24.05
2017,2,4,8,30,636.0,51.0,1.1,12.0,203.0,39.79,30.29
2017,2,4,8,45,676.5,56.5,1.1,12.5,247.5,42.85,33.06
2017,2,4,9,0,717.0,62.0,1.1,13.0,292.0,45.86,35.69
2017,2,4,9,15,358.5,80.0,1.1,13.0,195.0,67.59,44.82
2017,2,4,9,30,0.0,98.0,1.1,13.0,98.0,89.45,70.72
2017,2,4,9,45,0.0,106.5,1.1,13.0,106.5,97.34,77.15
2017,2,4,10,0,0.0,115.0,1.1,13.0,115.0,105.24,83.55
2017,2,4,10,15,14.0,158.0,1.05,13.0,165.5,145.88,116.47
2017,2,4,10,30,28.0,201.0,1.0,13.0,216.0,187.82,149.95
2017,2,4,10,45,55.0,224.0,0.95,13.5,254.5,215.51,171.05
2017,2,4,11,0,82.0,247.0,0.9,14.0,293.0,249.41,197.14
2017,2,4,11,15,41.0,183.0,0.85,14.0,206.0,183.53,145.23
2017,2,4,11,30,0.0,119.0,0.8,14.0,119.0,110.53,86.48
2017,2,4,11,45,3.5,157.5,0.8,14.0,160.0,147.66,116.92
2017,2,4,12,0,7.0,196.0,0.8,14.0,201.0,185.35,147.12
2017,2,4,12,15,6.0,193.0,0.8,14.0,197.0,182.89,144.96
2017,2,4,12,30,5.0,190.0,0.8,14.0,193.0,180.29,142.9
2017,2,4,12,45,2.5,148.5,0.8,14.0,150.0,140.32,110.7
2017,2,4,13,0,0.0,107.0,0.8,14.0,107.0,99.87,77.78
2017,2,4,13,15,1.0,141.0,0.75,14.0,141.5,132.88,105.02
2017,2,4,13,30,2.0,175.0,0.7,14.0,176.0,166.73,132.45
2017,2,4,13,45,92.0,209.5,0.7,14.0,258.5,266.32,213.89
2017,2,4,14,0,182.0,244.0,0.7,14.0,341.0,372.64,297.64
2017,2,4,14,15,132.0,228.0,0.7,14.0,296.5,326.66,261.05
2017,2,4,14,30,82.0,212.0,0.7,14.0,252.0,271.15,217.56
2017,2,4,14,45,41.0,116.0,0.7,14.0,136.0,141.59,113.63
2017,2,4,15,0,0.0,20.0,0.7,14.0,20.0,18.56,10.23
2017,2,4,15,15,0.0,18.0,0.65,13.5,18.0,16.7,8.75
2017,2,4,15,30,0.0,16.0,0.6,13.0,16.0,14.83,7.2
2017,2,4,15,45,0.0,14.0,0.55,13.0,14.0,12.97,5.61
2017,2,4,16,0,0.0,12.0,0.5,13.0,12.0,11.12,4.0
2017,2,4,16,15,240.5,35.0,0.55,12.5,82.0,195.86,163.6
2017,2,4,16,30,481.0,58.0,0.6,12.0,152.0,351.32,286.7
2017,2,4,16,45,392.0,47.0,0.65,11.5,110.0,280.23,224.93
2017,2,4,17,0,303.0,36.0,0.7,11.0,68.0,213.51,164.17
2017,2,4,17,15,151.5,18.0,0.7,10.5,34.0,107.75,33.43
2017,2,4,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,7,15,4.5,10.5,0.9,9.5,11.0,10.01,0.0
2017,2,5,7,30,9.0,21.0,0.9,10.0,22.0,18.96,3.27
2017,2,5,7,45,53.0,39.5,0.95,10.5,47.5,33.35,22.98
2017,2,5,8,0,97.0,58.0,1.0,11.0,73.0,48.0,36.97
2017,2,5,8,15,118.5,78.0,1.0,11.0,102.5,63.28,51.16
2017,2,5,8,30,140.0,98.0,1.0,11.0,132.0,78.13,64.76
2017,2,5,8,45,157.5,117.0,1.05,11.0,162.5,91.91,77.17
2017,2,5,9,0,175.0,136.0,1.1,11.0,193.0,105.29,89.0
2017,2,5,9,15,188.0,152.0,1.15,11.0,220.5,125.21,97.29
2017,2,5,9,30,201.0,168.0,1.2,11.0,248.0,151.61,115.28
2017,2,5,9,45,104.5,165.0,1.25,11.5,207.0,150.62,117.3
2017,2,5,10,0,8.0,162.0,1.3,12.0,166.0,146.22,117.53
2017,2,5,10,15,6.0,166.5,1.35,12.0,170.0,151.29,121.62
2017,2,5,10,30,4.0,171.0,1.4,12.0,174.0,156.0,125.36
2017,2,5,10,45,28.0,204.5,1.45,12.5,220.5,191.03,153.02
2017,2,5,11,0,52.0,238.0,1.5,13.0,267.0,231.34,184.73
2017,2,5,11,15,55.0,247.0,1.55,13.0,278.5,244.91,195.55
2017,2,5,11,30,58.0,256.0,1.6,13.0,290.0,258.69,206.63
2017,2,5,11,45,37.0,237.5,1.65,13.0,259.5,236.6,189.13
2017,2,5,12,0,16.0,219.0,1.7,13.0,229.0,211.11,168.76
2017,2,5,12,15,10.5,204.5,1.75,13.0,211.5,196.03,156.7
2017,2,5,12,30,5.0,190.0,1.8,13.0,194.0,180.3,144.01
2017,2,5,12,45,2.5,138.0,1.85,13.0,140.0,130.43,103.37
2017,2,5,13,0,0.0,86.0,1.9,13.0,86.0,80.14,61.84
2017,2,5,13,15,0.0,77.5,1.95,13.0,77.5,72.19,55.3
2017,2,5,13,30,0.0,69.0,2.0,13.0,69.0,64.24,48.71
2017,2,5,13,45,0.0,78.0,2.05,13.0,78.0,72.64,55.83
2017,2,5,14,0,0.0,87.0,2.1,13.0,87.0,81.05,62.96
2017,2,5,14,15,57.5,153.0,2.1,12.5,181.5,189.27,154.6
2017,2,5,14,30,115.0,219.0,2.1,12.0,276.0,309.56,253.62
2017,2,5,14,45,57.5,149.0,2.1,12.0,177.5,187.87,153.73
2017,2,5,15,0,0.0,79.0,2.1,12.0,79.0,73.55,57.25
2017,2,5,15,15,0.0,53.0,2.1,12.0,53.0,49.26,36.78
2017,2,5,15,30,0.0,27.0,2.1,12.0,27.0,25.05,16.03
2017,2,5,15,45,0.0,23.5,2.15,12.0,23.5,21.79,13.25
2017,2,5,16,0,0.0,20.0,2.2,12.0,20.0,18.54,10.43
2017,2,5,16,15,0.0,16.0,2.25,11.5,16.0,14.82,7.21
2017,2,5,16,30,0.0,12.0,2.3,11.0,12.0,11.11,3.94
2017,2,5,16,45,0.0,8.5,2.4,11.0,8.5,7.87,1.05
2017,2,5,17,0,0.0,5.0,2.5,11.0,5.0,4.62,0.0
2017,2,5,17,15,0.0,2.5,2.6,11.0,2.5,2.31,0.0
2017,2,5,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,3.0,1.2,11.0,3.0,2.86,0.0
2017,2,6,7,30,0.0,6.0,1.2,11.0,6.0,5.55,0.0
2017,2,6,7,45,0.0,12.5,1.25,11.5,12.5,11.58,4.32
2017,2,6,8,0,0.0,19.0,1.3,12.0,19.0,17.61,10.01
2017,2,6,8,15,0.0,26.0,1.35,12.0,26.0,24.11,16.06
2017,2,6,8,30,0.0,33.0,1.4,12.0,33.0,30.62,22.06
2017,2,6,8,45,0.0,40.0,1.45,12.5,40.0,37.14,27.93
2017,2,6,9,0,0.0,47.0,1.5,13.0,47.0,43.66,33.71
2017,2,6,9,15,0.0,53.5,1.5,13.0,53.5,49.73,37.13
2017,2,6,9,30,0.0,60.0,1.5,13.0,60.0,55.79,42.21
2017,2,6,9,45,0.0,73.5,1.5,13.0,73.5,68.4,52.8
2017,2,6,10,0,0.0,87.0,1.5,13.0,87.0,80.82,63.13
2017,2,6,10,15,0.0,93.5,1.5,13.0,93.5,86.78,67.97
2017,2,6,10,30,0.0,100.0,1.5,13.0,100.0,92.76,72.82
2017,2,6,10,45,1.5,137.5,1.5,13.5,138.5,126.97,100.85
2017,2,6,11,0,3.0,175.0,1.5,14.0,177.0,161.32,128.49
2017,2,6,11,15,1.5,147.5,1.55,14.0,148.5,136.83,108.33
2017,2,6,11,30,0.0,120.0,1.6,14.0,120.0,111.47,87.49
2017,2,6,11,45,0.5,146.5,1.65,14.0,147.0,136.19,107.77
2017,2,6,12,0,1.0,173.0,1.7,14.0,174.0,161.18,128.02
2017,2,6,12,15,1.5,176.0,1.7,14.0,177.5,164.71,130.8
2017,2,6,12,30,2.0,179.0,1.7,14.0,181.0,168.3,133.71
2017,2,6,12,45,3.0,182.5,1.7,14.0,185.0,172.73,137.35
2017,2,6,13,0,4.0,186.0,1.7,14.0,189.0,177.28,141.11
2017,2,6,13,15,2.0,167.0,1.7,14.0,168.5,158.4,125.86
2017,2,6,13,30,0.0,148.0,1.7,14.0,148.0,139.25,110.36
2017,2,6,13,45,0.0,148.5,1.7,14.0,148.5,140.11,111.25
2017,2,6,14,0,0.0,149.0,1.7,14.0,149.0,141.06,112.2
2017,2,6,14,15,0.0,143.5,1.65,13.5,143.5,136.18,108.57
2017,2,6,14,30,0.0,138.0,1.6,13.0,138.0,131.32,104.97
2017,2,6,14,45,0.0,104.0,1.55,13.0,104.0,97.9,77.36
2017,2,6,15,0,0.0,70.0,1.5,13.0,70.0,65.13,49.98
2017,2,6,15,15,0.0,76.0,1.5,12.5,76.0,70.77,55.02
2017,2,6,15,30,0.0,82.0,1.5,12.0,82.0,77.16,60.69
2017,2,6,15,45,0.0,71.5,1.5,12.0,71.5,67.03,52.13
2017,2,6,16,0,0.0,61.0,1.5,12.0,61.0,56.87,43.46
2017,2,6,16,15,0.0,50.0,1.55,12.0,50.0,46.47,34.47
2017,2,6,16,30,0.0,39.0,1.6,12.0,39.0,36.22,25.48
2017,2,6,16,45,0.0,28.5,1.65,12.0,28.5,26.45,16.82
2017,2,6,17,0,0.0,18.0,1.7,12.0,18.0,16.69,8.08
2017,2,6,17,15,0.0,9.0,1.7,12.0,9.0,8.33,0.0
2017,2,6,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.0,2.6,14.0,1.0,0.95,0.0
2017,2,7,7,30,0.0,2.0,2.6,14.0,2.0,1.85,0.0
2017,2,7,7,45,0.0,5.0,2.6,14.0,5.0,4.62,0.0
2017,2,7,8,0,0.0,8.0,2.6,14.0,8.0,7.4,0.88
2017,2,7,8,15,0.0,11.0,2.55,14.0,11.0,10.18,3.45
2017,2,7,8,30,0.0,14.0,2.5,14.0,14.0,12.97,6.01
2017,2,7,8,45,0.0,17.0,2.5,14.0,17.0,15.75,8.54
2017,2,7,9,0,0.0,20.0,2.5,14.0,20.0,18.54,11.04
2017,2,7,9,15,0.0,23.0,2.3,14.0,23.0,21.34,12.69
2017,2,7,9,30,0.0,26.0,2.1,14.0,26.0,24.13,15.05
2017,2,7,9,45,0.0,17.5,1.95,14.0,17.5,16.24,8.26
2017,2,7,10,0,0.0,9.0,1.8,14.0,9.0,8.35,1.49
2017,2,7,10,15,0.0,15.0,1.75,14.0,15.0,13.92,6.23
2017,2,7,10,30,0.0,21.0,1.7,14.0,21.0,19.5,10.96
2017,2,7,10,45,0.0,58.0,1.65,14.0,58.0,53.97,40.05
2017,2,7,11,0,0.0,95.0,1.6,14.0,95.0,88.44,68.74
2017,2,7,11,15,0.0,79.0,1.55,14.0,79.0,73.59,56.25
2017,2,7,11,30,0.0,63.0,1.5,14.0,63.0,58.65,43.75
2017,2,7,11,45,0.0,39.5,1.5,14.0,39.5,36.74,25.37
2017,2,7,12,0,0.0,16.0,1.5,14.0,16.0,14.87,6.93
2017,2,7,12,15,0.0,48.5,1.4,14.0,48.5,45.14,32.43
2017,2,7,12,30,0.0,81.0,1.3,14.0,81.0,75.48,57.73
2017,2,7,12,45,0.0,87.5,1.25,14.0,87.5,81.55,62.74
2017,2,7,13,0,0.0,94.0,1.2,14.0,94.0,87.64,67.8
2017,2,7,13,15,9.0,154.5,1.1,14.0,160.0,150.86,119.91
2017,2,7,13,30,18.0,215.0,1.0,14.0,226.0,216.18,172.53
2017,2,7,13,45,9.0,190.5,0.95,14.0,196.0,187.22,149.03
2017,2,7,14,0,0.0,166.0,0.9,14.0,166.0,157.81,125.34
2017,2,7,14,15,0.0,122.5,0.85,14.0,122.5,115.42,90.99
2017,2,7,14,30,0.0,79.0,0.8,14.0,79.0,73.56,56.52
2017,2,7,14,45,0.0,109.5,0.8,14.0,109.5,103.32,81.57
2017,2,7,15,0,0.0,140.0,0.8,14.0,140.0,135.21,108.08
2017,2,7,15,15,0.0,83.5,0.7,13.5,83.5,78.18,60.87
2017,2,7,15,30,0.0,27.0,0.6,13.0,27.0,25.05,15.97
2017,2,7,15,45,0.0,23.5,0.5,13.0,23.5,21.79,13.24
2017,2,7,16,0,0.0,20.0,0.4,13.0,20.0,18.54,10.44
2017,2,7,16,15,0.0,16.5,0.4,13.0,16.5,15.29,7.6
2017,2,7,16,30,0.0,13.0,0.4,13.0,13.0,12.04,4.73
2017,2,7,16,45,0.0,9.5,0.45,13.0,9.5,8.79,1.84
2017,2,7,17,0,0.0,6.0,0.5,13.0,6.0,5.55,0.0
2017,2,7,17,15,0.0,3.0,0.5,12.5,3.0,2.77,0.0
2017,2,7,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.0,1.25,13.0,3.0,2.86,0.0
2017,2,8,7,30,0.0,6.0,1.2,13.0,6.0,5.55,0.0
2017,2,8,7,45,0.0,11.5,1.2,13.5,11.5,10.65,3.54
2017,2,8,8,0,0.0,17.0,1.2,14.0,17.0,15.75,8.3
2017,2,8,8,15,0.0,23.5,1.15,14.0,23.5,21.79,13.86
2017,2,8,8,30,0.0,30.0,1.1,14.0,30.0,27.83,19.39
2017,2,8,8,45,0.0,36.5,1.1,14.0,36.5,33.88,24.85
2017,2,8,9,0,0.0,43.0,1.1,14.0,43.0,39.94,30.25
2017,2,8,9,15,0.0,28.5,1.05,14.0,28.5,26.45,17.09
2017,2,8,9,30,0.0,14.0,1.0,14.0,14.0,12.98,5.51
2017,2,8,9,45,0.0,19.5,1.0,14.0,19.5,18.1,9.87
2017,2,8,10,0,0.0,25.0,1.0,14.0,25.0,23.21,14.2
2017,2,8,10,15,0.0,45.5,1.0,14.0,45.5,42.3,30.36
2017,2,8,10,30,0.0,66.0,1.0,14.0,66.0,61.42,46.37
2017,2,8,10,45,0.0,96.0,1.0,14.5,96.0,89.3,69.36
2017,2,8,11,0,0.0,126.0,1.0,15.0,126.0,116.58,91.49
2017,2,8,11,15,0.0,120.5,0.95,15.0,120.5,111.8,87.38
2017,2,8,11,30,0.0,115.0,0.9,15.0,115.0,106.91,83.29
2017,2,8,11,45,0.0,112.0,0.9,15.0,112.0,104.24,81.06
2017,2,8,12,0,0.0,109.0,0.9,15.0,109.0,101.54,78.81
2017,2,8,12,15,0.0,96.5,0.85,15.0,96.5,89.96,69.29
2017,2,8,12,30,0.0,84.0,0.8,15.0,84.0,78.28,59.7
2017,2,8,12,45,0.0,102.5,0.8,15.0,102.5,95.6,73.99
2017,2,8,13,0,0.0,121.0,0.8,15.0,121.0,113.07,88.29
2017,2,8,13,15,0.0,103.5,0.75,15.0,103.5,96.61,74.82
2017,2,8,13,30,0.0,86.0,0.7,15.0,86.0,80.14,61.36
2017,2,8,13,45,0.0,56.5,0.7,15.0,56.5,52.58,38.59
2017,2,8,14,0,0.0,27.0,0.7,15.0,27.0,25.09,15.59
2017,2,8,14,15,0.0,67.0,0.65,15.0,67.0,62.36,47.0
2017,2,8,14,30,0.0,107.0,0.6,15.0,107.0,100.5,78.72
2017,2,8,14,45,0.0,72.5,0.6,15.0,72.5,67.48,51.34
2017,2,8,15,0,0.0,38.0,0.6,15.0,38.0,35.3,24.42
2017,2,8,15,15,0.0,37.5,0.55,15.0,37.5,34.83,24.12
2017,2,8,15,30,0.0,37.0,0.5,15.0,37.0,34.35,23.79
2017,2,8,15,45,0.0,32.0,0.5,15.0,32.0,29.7,19.85
2017,2,8,16,0,0.0,27.0,0.5,15.0,27.0,25.04,15.89
2017,2,8,16,15,0.0,22.5,0.5,14.5,22.5,20.86,12.31
2017,2,8,16,30,0.0,18.0,0.5,14.0,18.0,16.68,8.67
2017,2,8,16,45,0.0,13.0,0.5,14.0,13.0,12.04,4.57
2017,2,8,17,0,0.0,8.0,0.5,14.0,8.0,7.4,0.47
2017,2,8,17,15,0.0,4.5,0.5,14.0,4.5,4.16,0.0
2017,2,8,17,30,0.0,1.0,0.5,14.0,1.0,0.95,0.0
2017,2,8,17,45,0.0,0.5,0.5,14.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,1.85,13.0,1.0,0.92,0.0
2017,2,9,8,0,0.0,2.0,1.9,13.0,2.0,1.85,0.0
2017,2,9,8,15,0.0,3.0,1.9,13.0,3.0,2.78,0.0
2017,2,9,8,30,0.0,4.0,1.9,13.0,4.0,3.7,0.0
2017,2,9,8,45,0.0,4.5,1.9,13.5,4.5,4.17,0.0
2017,2,9,9,0,0.0,5.0,1.9,14.0,5.0,4.63,0.0
2017,2,9,9,15,0.0,15.0,1.85,14.0,15.0,13.91,6.31
2017,2,9,9,30,0.0,25.0,1.8,14.0,25.0,23.2,14.25
2017,2,9,9,45,0.0,22.5,1.8,14.0,22.5,20.88,12.23
2017,2,9,10,0,0.0,20.0,1.8,14.0,20.0,18.57,10.21
2017,2,9,10,15,0.0,44.5,1.8,14.0,44.5,41.37,29.53
2017,2,9,10,30,0.0,69.0,1.8,14.0,69.0,64.23,48.69
2017,2,9,10,45,0.0,53.0,1.8,14.0,53.0,49.31,36.06
2017,2,9,11,0,0.0,37.0,1.8,14.0,37.0,34.4,23.47
2017,2,9,11,15,0.0,26.5,1.8,14.0,26.5,24.63,15.2
2017,2,9,11,30,0.0,16.0,1.8,14.0,16.0,14.87,6.94
2017,2,9,11,45,0.0,16.5,1.8,14.0,16.5,15.34,7.33
2017,2,9,12,0,0.0,17.0,1.8,14.0,17.0,15.8,7.71
2017,2,9,12,15,0.0,22.0,1.75,14.0,22.0,20.45,11.64
2017,2,9,12,30,0.0,27.0,1.7,14.0,27.0,25.11,15.56
2017,2,9,12,45,0.0,34.5,1.7,14.0,34.5,32.09,21.45
2017,2,9,13,0,0.0,42.0,1.7,14.0,42.0,39.08,27.33
2017,2,9,13,15,0.0,45.0,1.7,14.0,45.0,41.87,29.69
2017,2,9,13,30,0.0,48.0,1.7,14.0,48.0,44.66,32.07
2017,2,9,13,45,0.0,66.5,1.7,14.0,66.5,61.91,46.58
2017,2,9,14,0,0.0,85.0,1.7,14.0,85.0,79.19,61.08
2017,2,9,14,15,0.0,55.5,1.7,14.0,55.5,51.63,38.07
2017,2,9,14,30,0.0,26.0,1.7,14.0,26.0,24.15,14.91
2017,2,9,14,45,0.0,48.5,1.7,14.0,48.5,45.09,32.75
2017,2,9,15,0,0.0,71.0,1.7,14.0,71.0,66.07,50.58
2017,2,9,15,15,0.0,50.0,1.65,13.5,50.0,46.47,34.14
2017,2,9,15,30,0.0,29.0,1.6,13.0,29.0,26.91,17.55
2017,2,9,15,45,0.0,25.0,1.6,13.0,25.0,23.19,14.39
2017,2,9,16,0,0.0,21.0,1.6,13.0,21.0,19.47,11.19
2017,2,9,16,15,0.0,17.5,1.55,13.0,17.5,16.22,8.37
2017,2,9,16,30,0.0,14.0,1.5,13.0,14.0,12.97,5.51
2017,2,9,16,45,0.0,10.0,1.45,13.0,10.0,9.26,2.23
2017,2,9,17,0,0.0,6.0,1.4,13.0,6.0,5.55,0.0
2017,2,9,17,15,0.0,3.5,1.3,13.0,3.5,3.24,0.0
2017,2,9,17,30,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2017,2,9,17,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,8.0,0.8,12.0,8.0,7.63,0.0
2017,2,10,7,30,0.0,16.0,0.8,12.0,16.0,14.84,5.36
2017,2,10,7,45,0.0,31.0,0.8,12.0,31.0,28.76,19.45
2017,2,10,8,0,0.0,46.0,0.8,12.0,46.0,42.09,31.89
2017,2,10,8,15,0.0,62.5,0.8,12.0,62.5,56.49,45.12
2017,2,10,8,30,0.0,79.0,0.8,12.0,79.0,70.71,58.01
2017,2,10,8,45,0.0,96.0,0.8,12.0,96.0,85.15,70.89
2017,2,10,9,0,0.0,113.0,0.8,12.0,113.0,99.41,83.4
2017,2,10,9,15,0.0,76.5,0.8,12.0,76.5,70.95,55.29
2017,2,10,9,30,0.0,40.0,0.8,12.0,40.0,37.15,26.38
2017,2,10,9,45,22.0,119.0,0.85,12.5,129.5,109.0,86.04
2017,2,10,10,0,44.0,198.0,0.9,13.0,219.0,178.43,141.78
2017,2,10,10,15,64.0,218.5,0.9,13.0,251.5,204.54,161.9
2017,2,10,10,30,84.0,239.0,0.9,13.0,284.0,232.82,184.04
2017,2,10,10,45,189.0,247.0,0.9,13.0,354.5,279.84,219.46
2017,2,10,11,0,294.0,255.0,0.9,13.0,425.0,337.09,263.46
2017,2,10,11,15,161.5,248.5,0.9,13.0,342.5,292.22,230.55
2017,2,10,11,30,29.0,242.0,0.9,13.0,260.0,234.45,186.07
2017,2,10,11,45,14.5,201.0,0.9,13.5,210.0,193.03,153.09
2017,2,10,12,0,0.0,160.0,0.9,14.0,160.0,148.73,117.25
2017,2,10,12,15,87.0,229.5,0.9,14.0,284.5,264.23,210.5
2017,2,10,12,30,174.0,299.0,0.9,14.0,409.0,388.88,307.0
2017,2,10,12,45,158.5,296.0,0.95,14.0,395.0,384.51,303.16
2017,2,10,13,0,143.0,293.0,1.0,14.0,381.0,378.86,299.29
2017,2,10,13,15,237.5,275.5,1.0,13.5,418.0,428.9,340.21
2017,2,10,13,30,332.0,258.0,1.0,13.0,455.0,487.49,386.84
2017,2,10,13,45,406.5,230.0,1.0,13.0,463.0,516.02,409.93
2017,2,10,14,0,481.0,202.0,1.0,13.0,471.0,552.22,438.76
2017,2,10,14,15,405.5,206.5,0.95,13.0,425.5,510.52,406.69
2017,2,10,14,30,330.0,211.0,0.9,13.0,380.0,458.63,367.33
2017,2,10,14,45,363.0,189.5,0.9,13.0,363.5,459.65,370.2
2017,2,10,15,0,396.0,168.0,0.9,13.0,347.0,468.6,378.39
2017,2,10,15,15,469.5,138.0,0.85,12.5,332.0,482.82,391.71
2017,2,10,15,30,543.0,108.0,0.8,12.0,317.0,496.7,404.35
2017,2,10,15,45,509.0,101.5,0.75,12.0,278.5,456.32,372.83
2017,2,10,16,0,475.0,95.0,0.7,12.0,240.0,420.12,344.2
2017,2,10,16,15,436.0,83.0,0.65,11.5,199.0,374.2,307.59
2017,2,10,16,30,397.0,71.0,0.6,11.0,158.0,328.82,270.03
2017,2,10,16,45,344.0,56.5,0.6,11.0,118.5,273.71,222.8
2017,2,10,17,0,291.0,42.0,0.6,11.0,79.0,220.96,175.45
2017,2,10,17,15,145.5,29.0,0.6,10.5,47.5,128.54,86.61
2017,2,10,17,30,0.0,16.0,0.6,10.0,16.0,15.25,0.0
2017,2,10,17,45,0.0,8.0,0.65,10.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,7,15,204.0,12.0,1.5,7.0,28.5,11.44,0.0
2017,2,11,7,30,408.0,24.0,1.5,7.0,57.0,20.77,10.59
2017,2,11,7,45,511.0,32.0,1.5,7.5,102.5,26.69,18.06
2017,2,11,8,0,614.0,40.0,1.5,8.0,148.0,32.45,23.74
2017,2,11,8,15,674.5,45.0,1.5,8.5,196.5,35.22,26.5
2017,2,11,8,30,735.0,50.0,1.5,9.0,245.0,38.0,29.11
2017,2,11,8,45,771.0,54.0,1.55,9.5,292.0,39.86,30.76
2017,2,11,9,0,807.0,58.0,1.6,10.0,339.0,41.7,32.33
2017,2,11,9,15,832.5,61.0,1.6,10.0,382.5,88.18,44.47
2017,2,11,9,30,858.0,64.0,1.6,10.0,426.0,143.79,80.23
2017,2,11,9,45,869.0,68.5,1.6,10.5,463.5,194.45,120.39
2017,2,11,10,0,880.0,73.0,1.6,11.0,501.0,245.17,164.47
2017,2,11,10,15,655.0,138.5,1.6,11.0,469.0,280.33,205.46
2017,2,11,10,30,430.0,204.0,1.6,11.0,437.0,300.85,231.75
2017,2,11,10,45,535.0,181.0,1.65,11.5,483.5,340.94,263.92
2017,2,11,11,0,640.0,158.0,1.7,12.0,530.0,389.0,302.94
2017,2,11,11,15,786.5,119.5,1.7,12.0,591.0,448.52,351.26
2017,2,11,11,30,933.0,81.0,1.7,12.0,652.0,514.85,404.87
2017,2,11,11,45,935.5,81.5,1.7,12.0,661.5,551.09,435.29
2017,2,11,12,0,938.0,82.0,1.7,12.0,671.0,584.98,463.42
2017,2,11,12,15,938.0,82.0,1.7,12.0,673.0,614.49,487.66
2017,2,11,12,30,938.0,82.0,1.7,12.0,675.0,641.22,509.36
2017,2,11,12,45,933.5,83.0,1.75,12.5,668.0,663.32,526.62
2017,2,11,13,0,929.0,84.0,1.8,13.0,661.0,682.3,541.3
2017,2,11,13,15,924.0,83.0,1.75,13.0,646.5,695.7,552.01
2017,2,11,13,30,919.0,82.0,1.7,13.0,632.0,705.83,560.22
2017,2,11,13,45,912.5,80.5,1.7,13.0,610.5,711.14,565.13
2017,2,11,14,0,906.0,79.0,1.7,13.0,589.0,713.16,567.36
2017,2,11,14,15,894.5,77.5,1.65,13.0,560.0,708.5,564.46
2017,2,11,14,30,883.0,76.0,1.6,13.0,531.0,700.66,559.4
2017,2,11,14,45,868.5,73.5,1.6,13.0,496.0,686.55,550.27
2017,2,11,15,0,854.0,71.0,1.6,13.0,461.0,674.14,542.44
2017,2,11,15,15,831.5,68.0,1.5,12.5,420.0,648.58,524.66
2017,2,11,15,30,809.0,65.0,1.4,12.0,379.0,620.64,504.56
2017,2,11,15,45,779.5,61.0,1.35,12.0,334.0,584.91,477.45
2017,2,11,16,0,750.0,57.0,1.3,12.0,289.0,547.62,448.32
2017,2,11,16,15,702.0,52.5,1.25,11.5,241.5,497.51,408.77
2017,2,11,16,30,654.0,48.0,1.2,11.0,194.0,447.43,367.48
2017,2,11,16,45,579.0,41.0,1.15,10.5,147.0,380.48,310.69
2017,2,11,17,0,504.0,34.0,1.1,10.0,100.0,316.23,253.18
2017,2,11,17,15,359.0,24.0,1.1,9.5,60.5,225.71,160.27
2017,2,11,17,30,214.0,14.0,1.1,9.0,21.0,106.4,0.0
2017,2,11,17,45,107.0,7.0,1.15,9.0,10.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,183.5,14.0,0.6,7.5,29.5,13.34,0.0
2017,2,12,7,30,367.0,28.0,0.5,8.0,59.0,22.64,12.54
2017,2,12,7,45,476.5,36.5,0.45,8.5,105.0,28.32,19.55
2017,2,12,8,0,586.0,45.0,0.4,9.0,151.0,33.83,24.99
2017,2,12,8,15,648.5,51.0,0.4,9.5,199.5,40.51,31.26
2017,2,12,8,30,711.0,57.0,0.4,10.0,248.0,43.94,34.44
2017,2,12,8,45,755.0,60.5,0.4,10.5,296.5,45.12,35.45
2017,2,12,9,0,799.0,64.0,0.4,11.0,345.0,47.58,37.55
2017,2,12,9,15,825.5,67.0,0.45,11.5,389.0,95.56,49.58
2017,2,12,9,30,852.0,70.0,0.5,12.0,433.0,145.7,80.82
2017,2,12,9,45,870.5,72.5,0.55,12.5,472.0,196.04,120.12
2017,2,12,10,0,889.0,75.0,0.6,13.0,511.0,251.96,167.47
2017,2,12,10,15,902.0,77.0,0.6,13.0,544.0,301.47,211.3
2017,2,12,10,30,915.0,79.0,0.6,13.0,577.0,350.69,254.95
2017,2,12,10,45,924.5,80.0,0.65,13.5,602.5,397.3,295.7
2017,2,12,11,0,934.0,81.0,0.7,14.0,628.0,442.84,334.64
2017,2,12,11,15,939.5,82.0,0.7,14.0,646.0,485.37,370.62
2017,2,12,11,30,945.0,83.0,0.7,14.0,664.0,526.09,404.25
2017,2,12,11,45,946.5,83.5,0.75,14.5,674.0,562.33,433.37
2017,2,12,12,0,948.0,84.0,0.8,15.0,684.0,596.12,459.96
2017,2,12,12,15,948.5,84.0,0.85,15.0,686.0,626.28,484.18
2017,2,12,12,30,949.0,84.0,0.9,15.0,688.0,653.66,506.01
