Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,12,45,945.5,84.5,0.95,15.0,681.0,676.17,524.03
2017,2,12,13,0,942.0,85.0,1.0,15.0,674.0,695.55,539.63
2017,2,12,13,15,937.0,84.0,1.0,15.0,659.5,709.18,550.49
2017,2,12,13,30,932.0,83.0,1.0,15.0,645.0,719.51,558.94
2017,2,12,13,45,924.0,82.0,1.0,15.0,623.0,724.48,563.22
2017,2,12,14,0,916.0,81.0,1.0,15.0,601.0,726.1,565.11
2017,2,12,14,15,904.0,79.5,0.95,14.5,571.5,721.12,562.91
2017,2,12,14,30,892.0,78.0,0.9,14.0,542.0,712.91,558.6
2017,2,12,14,45,875.0,76.0,0.9,14.0,506.0,702.07,552.12
2017,2,12,15,0,858.0,74.0,0.9,14.0,470.0,684.04,540.51
2017,2,12,15,15,617.0,108.0,0.85,13.5,379.5,556.91,446.06
2017,2,12,15,30,376.0,142.0,0.8,13.0,289.0,426.07,345.57
2017,2,12,15,45,558.0,102.5,0.8,13.0,291.5,497.19,404.35
2017,2,12,16,0,740.0,63.0,0.8,13.0,294.0,551.61,446.79
2017,2,12,16,15,690.0,57.5,0.8,12.5,246.0,499.05,405.53
2017,2,12,16,30,640.0,52.0,0.8,12.0,198.0,446.59,363.53
2017,2,12,16,45,558.5,45.0,0.8,11.5,150.0,381.08,308.89
2017,2,12,17,0,477.0,38.0,0.8,11.0,102.0,314.76,250.88
2017,2,12,17,15,333.0,27.0,0.85,10.5,62.5,218.89,158.41
2017,2,12,17,30,189.0,16.0,0.9,10.0,23.0,98.12,0.0
2017,2,12,17,45,94.5,8.0,0.95,10.0,11.5,7.63,0.0
2017,2,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,7,15,166.0,15.0,0.75,8.0,29.5,14.3,0.0
2017,2,13,7,30,332.0,30.0,0.8,8.0,59.0,24.35,14.32
2017,2,13,7,45,430.0,40.0,0.85,8.5,103.0,31.29,22.22
2017,2,13,8,0,528.0,50.0,0.9,9.0,147.0,37.97,28.7
2017,2,13,8,15,592.5,57.0,0.9,9.5,195.0,41.73,32.34
2017,2,13,8,30,657.0,64.0,0.9,10.0,243.0,45.4,35.72
2017,2,13,8,45,687.5,64.5,0.95,10.5,281.5,48.17,38.16
2017,2,13,9,0,718.0,65.0,1.0,11.0,320.0,50.53,40.15
2017,2,13,9,15,743.5,68.5,1.0,11.0,362.0,94.74,50.72
2017,2,13,9,30,769.0,72.0,1.0,11.0,404.0,141.09,80.76
2017,2,13,9,45,534.5,139.5,1.0,11.5,380.0,195.69,135.36
2017,2,13,10,0,300.0,207.0,1.0,12.0,356.0,232.84,176.15
2017,2,13,10,15,352.5,211.0,0.95,12.0,396.5,268.33,204.26
2017,2,13,10,30,405.0,215.0,0.9,12.0,437.0,308.08,236.26
2017,2,13,10,45,523.0,188.0,0.9,12.0,488.5,346.89,266.88
2017,2,13,11,0,641.0,161.0,0.9,12.0,540.0,397.1,307.15
2017,2,13,11,15,774.0,127.5,0.85,12.0,598.5,454.27,352.62
2017,2,13,11,30,907.0,94.0,0.8,12.0,657.0,522.09,405.72
2017,2,13,11,45,754.5,144.0,0.75,12.5,617.5,523.1,407.37
2017,2,13,12,0,602.0,194.0,0.7,13.0,578.0,515.45,401.76
2017,2,13,12,15,526.5,223.5,0.65,13.0,560.0,519.97,405.49
2017,2,13,12,30,451.0,253.0,0.6,13.0,542.0,521.03,405.92
2017,2,13,12,45,525.0,223.0,0.6,13.5,556.0,553.88,431.27
2017,2,13,13,0,599.0,193.0,0.6,14.0,570.0,587.03,456.32
2017,2,13,13,15,334.0,232.5,0.55,14.0,442.0,458.66,359.11
2017,2,13,13,30,69.0,272.0,0.5,14.0,314.0,314.39,246.74
2017,2,13,13,45,253.0,246.0,0.5,14.0,392.0,432.54,341.85
2017,2,13,14,0,437.0,220.0,0.5,14.0,470.0,546.63,428.67
2017,2,13,14,15,365.0,222.5,0.45,14.0,424.0,495.89,389.52
2017,2,13,14,30,293.0,225.0,0.4,14.0,378.0,452.3,356.84
2017,2,13,14,45,282.0,210.0,0.4,14.0,349.5,430.9,342.04
2017,2,13,15,0,271.0,195.0,0.4,14.0,321.0,408.3,325.89
2017,2,13,15,15,135.5,149.0,0.4,13.5,212.0,254.06,205.62
2017,2,13,15,30,0.0,103.0,0.4,13.0,103.0,98.27,77.4
2017,2,13,15,45,0.0,91.0,0.4,13.0,91.0,86.74,68.42
2017,2,13,16,0,0.0,79.0,0.4,13.0,79.0,75.17,58.79
2017,2,13,16,15,278.0,71.0,0.45,12.5,135.0,268.75,223.92
2017,2,13,16,30,556.0,63.0,0.5,12.0,191.0,418.39,341.78
2017,2,13,16,45,476.0,53.5,0.6,12.0,145.0,348.28,282.05
2017,2,13,17,0,396.0,44.0,0.7,12.0,99.0,281.52,224.45
2017,2,13,17,15,198.0,33.5,0.7,11.5,61.0,163.1,119.26
2017,2,13,17,30,0.0,23.0,0.7,11.0,23.0,27.35,0.0
2017,2,13,17,45,0.0,11.5,0.7,11.0,11.5,10.96,0.0
2017,2,13,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,7,15,155.5,15.0,0.9,9.0,29.0,11.88,0.0
2017,2,14,7,30,311.0,30.0,0.8,9.0,58.0,24.11,14.4
2017,2,14,7,45,394.5,41.5,0.7,9.5,100.0,32.42,23.2
2017,2,14,8,0,478.0,53.0,0.6,10.0,142.0,40.36,30.78
2017,2,14,8,15,536.5,60.0,0.55,10.5,187.0,43.96,34.25
2017,2,14,8,30,595.0,67.0,0.5,11.0,232.0,47.49,37.49
2017,2,14,8,45,643.5,69.0,0.5,11.5,276.0,46.95,36.92
2017,2,14,9,0,692.0,71.0,0.5,12.0,320.0,53.07,42.28
2017,2,14,9,15,761.5,71.0,0.5,12.5,376.0,100.67,53.88
2017,2,14,9,30,831.0,71.0,0.5,13.0,432.0,150.31,84.65
2017,2,14,9,45,855.5,71.5,0.5,13.5,471.5,199.16,123.01
2017,2,14,10,0,880.0,72.0,0.5,14.0,511.0,254.27,169.49
2017,2,14,10,15,893.5,73.5,0.5,14.0,544.0,303.18,212.69
2017,2,14,10,30,907.0,75.0,0.5,14.0,577.0,351.85,255.62
2017,2,14,10,45,916.5,76.5,0.5,14.5,603.0,398.64,295.9
2017,2,14,11,0,926.0,78.0,0.5,15.0,629.0,444.39,334.24
2017,2,14,11,15,730.5,145.0,0.5,15.0,588.0,454.15,346.34
2017,2,14,11,30,535.0,212.0,0.5,15.0,547.0,451.23,346.93
2017,2,14,11,45,739.0,146.5,0.5,15.5,616.5,520.62,399.91
2017,2,14,12,0,943.0,81.0,0.5,16.0,686.0,598.36,457.74
2017,2,14,12,15,944.0,81.0,0.45,16.0,688.0,628.66,479.92
2017,2,14,12,30,945.0,81.0,0.4,16.0,690.0,656.23,500.17
2017,2,14,12,45,942.0,81.0,0.4,16.5,684.0,678.42,515.97
2017,2,14,13,0,939.0,81.0,0.4,17.0,678.0,697.48,529.34
2017,2,14,13,15,935.0,80.5,0.35,17.0,664.0,712.17,539.76
2017,2,14,13,30,931.0,80.0,0.3,17.0,650.0,723.59,547.53
2017,2,14,13,45,923.5,79.0,0.3,17.5,628.0,728.78,550.52
2017,2,14,14,0,916.0,78.0,0.3,18.0,606.0,730.63,551.45
2017,2,14,14,15,905.0,76.5,0.3,18.0,577.0,726.18,549.29
2017,2,14,14,30,894.0,75.0,0.3,18.0,548.0,718.49,545.14
2017,2,14,14,45,880.0,73.0,0.3,18.0,512.5,705.03,537.14
2017,2,14,15,0,866.0,71.0,0.3,18.0,477.0,688.63,527.2
2017,2,14,15,15,844.0,68.5,0.3,17.5,435.5,668.25,515.41
2017,2,14,15,30,822.0,66.0,0.3,17.0,394.0,640.73,498.1
2017,2,14,15,45,791.5,62.5,0.35,17.0,348.5,604.29,473.24
2017,2,14,16,0,761.0,59.0,0.4,17.0,303.0,566.29,446.34
2017,2,14,16,15,714.0,54.5,0.4,16.5,254.5,515.85,409.17
2017,2,14,16,30,667.0,50.0,0.4,16.0,206.0,465.36,370.18
2017,2,14,16,45,590.0,43.5,0.45,16.0,158.0,396.46,314.67
2017,2,14,17,0,513.0,37.0,0.5,16.0,110.0,335.88,262.68
2017,2,14,17,15,256.5,32.5,0.5,15.5,69.0,190.0,138.93
2017,2,14,17,30,0.0,28.0,0.5,15.0,28.0,36.56,0.0
2017,2,14,17,45,0.0,14.0,0.55,15.0,14.0,13.34,0.0
2017,2,14,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,12.5,0.65,10.5,12.5,11.59,0.0
2017,2,15,7,30,0.0,25.0,0.6,11.0,25.0,23.21,13.79
2017,2,15,7,45,0.0,43.0,0.55,11.5,43.0,39.0,28.85
2017,2,15,8,0,0.0,61.0,0.5,12.0,61.0,54.56,43.18
2017,2,15,8,15,0.5,80.0,0.5,12.5,80.0,70.69,57.77
2017,2,15,8,30,1.0,99.0,0.5,13.0,99.0,86.63,71.87
2017,2,15,8,45,5.5,115.5,0.5,13.5,117.5,100.55,83.9
2017,2,15,9,0,10.0,132.0,0.5,14.0,136.0,114.74,91.39
2017,2,15,9,15,5.0,111.0,0.5,14.0,113.0,100.55,79.29
2017,2,15,9,30,0.0,90.0,0.5,14.0,90.0,83.21,64.87
2017,2,15,9,45,0.0,104.0,0.55,14.5,104.0,95.76,75.06
2017,2,15,10,0,0.0,118.0,0.6,15.0,118.0,108.39,85.1
2017,2,15,10,15,106.5,186.5,0.6,15.0,246.0,189.56,147.39
2017,2,15,10,30,213.0,255.0,0.6,15.0,374.0,285.9,220.76
2017,2,15,10,45,177.5,268.5,0.65,15.5,370.5,297.62,230.53
2017,2,15,11,0,142.0,282.0,0.7,16.0,367.0,306.1,237.77
2017,2,15,11,15,222.5,282.5,0.7,16.0,420.5,352.13,273.03
2017,2,15,11,30,303.0,283.0,0.7,16.0,474.0,403.87,312.43
2017,2,15,11,45,158.5,256.0,0.7,16.0,356.5,319.23,248.82
2017,2,15,12,0,14.0,229.0,0.7,16.0,239.0,220.07,171.91
2017,2,15,12,15,89.5,270.5,0.7,16.0,329.5,305.88,239.88
2017,2,15,12,30,165.0,312.0,0.7,16.0,420.0,399.53,311.12
2017,2,15,12,45,156.0,309.0,0.7,16.0,410.0,398.91,310.14
2017,2,15,13,0,147.0,306.0,0.7,16.0,400.0,397.29,309.22
2017,2,15,13,15,528.5,192.0,0.7,16.0,519.5,558.19,435.41
2017,2,15,13,30,910.0,78.0,0.7,16.0,639.0,711.1,548.83
2017,2,15,13,45,904.5,76.5,0.7,16.0,618.0,716.84,551.44
2017,2,15,14,0,899.0,75.0,0.7,16.0,597.0,719.32,553.87
2017,2,15,14,15,666.0,137.5,0.7,16.0,514.0,634.72,492.8
2017,2,15,14,30,433.0,200.0,0.7,16.0,431.0,535.66,419.01
2017,2,15,14,45,506.5,167.0,0.7,16.0,420.0,553.49,435.67
2017,2,15,15,0,580.0,134.0,0.7,16.0,409.0,571.9,451.31
2017,2,15,15,15,303.5,145.0,0.65,15.5,288.0,375.47,301.45
2017,2,15,15,30,27.0,156.0,0.6,15.0,167.0,182.06,145.46
2017,2,15,15,45,23.5,139.0,0.6,15.0,147.5,154.42,124.14
2017,2,15,16,0,20.0,122.0,0.6,15.0,128.0,135.57,108.85
2017,2,15,16,15,14.5,103.5,0.6,14.5,108.0,113.73,90.9
2017,2,15,16,30,9.0,85.0,0.6,14.0,88.0,91.96,72.6
2017,2,15,16,45,4.5,66.0,0.6,13.5,67.5,70.11,53.87
2017,2,15,17,0,0.0,47.0,0.6,13.0,47.0,47.97,34.62
2017,2,15,17,15,0.0,29.5,0.6,12.5,29.5,29.41,17.82
2017,2,15,17,30,0.0,12.0,0.6,12.0,12.0,11.13,0.0
2017,2,15,17,45,0.0,6.0,0.65,12.0,6.0,5.72,0.0
2017,2,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,1.0,1.4,12.0,1.0,0.92,0.0
2017,2,16,7,30,0.0,2.0,1.4,12.0,2.0,1.85,0.0
2017,2,16,7,45,0.0,3.5,1.4,12.5,3.5,3.24,0.0
2017,2,16,8,0,0.0,5.0,1.4,13.0,5.0,4.63,0.0
2017,2,16,8,15,0.0,7.0,1.3,13.0,7.0,6.48,0.2
2017,2,16,8,30,0.0,9.0,1.2,13.0,9.0,8.34,1.9
2017,2,16,8,45,0.0,11.0,1.1,13.5,11.0,10.19,3.56
2017,2,16,9,0,0.0,13.0,1.0,14.0,13.0,12.05,4.74
2017,2,16,9,15,0.0,17.5,0.95,14.0,17.5,16.23,8.31
2017,2,16,9,30,0.0,22.0,0.9,14.0,22.0,20.42,11.86
2017,2,16,9,45,0.0,68.5,0.85,14.5,68.5,63.74,48.45
2017,2,16,10,0,0.0,115.0,0.8,15.0,115.0,105.81,83.09
2017,2,16,10,15,0.0,123.0,0.8,15.0,123.0,113.23,88.88
2017,2,16,10,30,0.0,131.0,0.8,15.0,131.0,120.68,94.77
2017,2,16,10,45,0.0,119.5,0.8,15.0,119.5,110.67,86.41
2017,2,16,11,0,0.0,108.0,0.8,15.0,108.0,100.39,77.9
2017,2,16,11,15,0.0,88.5,0.75,15.0,88.5,82.49,63.13
2017,2,16,11,30,0.0,69.0,0.7,15.0,69.0,64.28,48.07
2017,2,16,11,45,0.0,70.0,0.7,15.0,70.0,65.22,48.85
2017,2,16,12,0,0.0,71.0,0.7,15.0,71.0,66.15,49.59
2017,2,16,12,15,66.5,192.5,0.7,15.0,236.0,219.92,174.76
2017,2,16,12,30,133.0,314.0,0.7,15.0,401.0,382.58,299.76
2017,2,16,12,45,66.5,209.0,0.7,15.0,252.5,241.51,190.26
2017,2,16,13,0,0.0,104.0,0.7,15.0,104.0,97.06,74.58
2017,2,16,13,15,19.5,181.5,0.7,15.0,194.0,184.04,145.76
2017,2,16,13,30,39.0,259.0,0.7,15.0,284.0,281.08,222.07
2017,2,16,13,45,56.5,260.5,0.75,15.0,295.0,297.9,235.32
2017,2,16,14,0,74.0,262.0,0.8,15.0,306.0,315.19,249.53
2017,2,16,14,15,116.0,254.0,0.8,15.0,318.5,348.74,276.74
2017,2,16,14,30,158.0,246.0,0.8,15.0,331.0,373.74,297.22
2017,2,16,14,45,486.0,166.0,0.8,15.0,403.0,540.13,429.87
2017,2,16,15,0,814.0,86.0,0.8,15.0,475.0,681.86,537.16
2017,2,16,15,15,515.0,128.5,0.75,14.5,367.0,515.22,411.2
2017,2,16,15,30,216.0,171.0,0.7,14.0,259.0,337.43,272.83
2017,2,16,15,45,459.0,121.0,0.65,14.0,280.5,459.12,372.69
2017,2,16,16,0,702.0,71.0,0.6,14.0,302.0,552.69,444.75
2017,2,16,16,15,652.5,65.5,0.6,13.5,254.0,500.87,404.3
2017,2,16,16,30,603.0,60.0,0.6,13.0,206.0,449.39,364.0
2017,2,16,16,45,523.5,52.5,0.65,12.5,158.5,379.58,307.52
2017,2,16,17,0,444.0,45.0,0.7,12.0,111.0,312.94,250.87
2017,2,16,17,15,310.0,33.0,0.7,12.0,70.5,219.07,166.93
2017,2,16,17,30,176.0,21.0,0.7,12.0,30.0,122.33,13.58
2017,2,16,17,45,88.0,10.5,0.7,12.0,15.0,46.69,0.0
2017,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.0,4.05,11.0,1.0,0.92,0.0
2017,2,17,7,30,0.0,2.0,4.1,11.0,2.0,1.85,0.0
2017,2,17,7,45,0.0,3.5,4.2,11.5,3.5,3.24,0.0
2017,2,17,8,0,0.0,5.0,4.3,12.0,5.0,4.63,0.0
2017,2,17,8,15,0.0,7.0,4.35,12.0,7.0,6.48,0.2
2017,2,17,8,30,0.0,9.0,4.4,12.0,9.0,8.34,1.9
2017,2,17,8,45,0.0,10.5,4.45,12.5,10.5,9.73,3.14
2017,2,17,9,0,0.0,12.0,4.5,13.0,12.0,11.12,3.93
2017,2,17,9,15,0.0,14.0,4.45,13.0,14.0,12.98,5.51
2017,2,17,9,30,0.0,16.0,4.4,13.0,16.0,14.85,7.08
2017,2,17,9,45,0.0,42.5,4.35,13.0,42.5,39.5,28.09
2017,2,17,10,0,0.0,69.0,4.3,13.0,69.0,64.22,48.95
2017,2,17,10,15,0.0,86.5,4.2,13.0,86.5,80.58,62.59
2017,2,17,10,30,0.0,104.0,4.1,13.0,104.0,96.55,75.81
2017,2,17,10,45,0.0,81.5,4.1,13.0,81.5,75.93,58.43
2017,2,17,11,0,0.0,59.0,4.1,13.0,59.0,54.93,40.74
2017,2,17,11,15,0.0,99.0,3.9,13.0,99.0,92.22,71.88
2017,2,17,11,30,0.0,139.0,3.7,13.0,139.0,129.0,102.22
2017,2,17,11,45,0.0,103.0,3.5,13.0,103.0,95.99,74.8
2017,2,17,12,0,0.0,67.0,3.3,13.0,67.0,62.42,46.85
2017,2,17,12,15,0.0,50.5,3.05,13.0,50.5,47.02,33.97
2017,2,17,12,30,0.0,34.0,2.8,13.0,34.0,31.64,21.06
2017,2,17,12,45,0.0,33.5,2.6,13.0,33.5,31.17,20.68
2017,2,17,13,0,0.0,33.0,2.4,13.0,33.0,30.7,20.3
2017,2,17,13,15,0.0,37.5,2.3,13.0,37.5,34.89,23.85
2017,2,17,13,30,0.0,42.0,2.2,13.0,42.0,39.08,27.41
2017,2,17,13,45,0.0,70.5,2.1,13.0,70.5,65.66,49.78
2017,2,17,14,0,0.0,99.0,2.0,13.0,99.0,92.43,72.19
2017,2,17,14,15,0.0,58.0,1.95,12.5,58.0,53.97,40.16
2017,2,17,14,30,0.0,17.0,1.9,12.0,17.0,15.79,7.86
2017,2,17,14,45,0.0,13.5,1.9,12.0,13.5,12.53,5.11
2017,2,17,15,0,0.0,10.0,1.9,12.0,10.0,9.28,2.33
2017,2,17,15,15,0.0,8.5,1.85,12.0,8.5,7.88,1.15
2017,2,17,15,30,0.0,7.0,1.8,12.0,7.0,6.49,0.0
2017,2,17,15,45,0.0,6.0,1.75,12.0,6.0,5.56,0.0
2017,2,17,16,0,0.0,5.0,1.7,12.0,5.0,4.63,0.0
2017,2,17,16,15,0.0,4.0,1.65,11.5,4.0,3.7,0.0
2017,2,17,16,30,0.0,3.0,1.6,11.0,3.0,2.78,0.0
2017,2,17,16,45,0.0,2.5,1.55,11.0,2.5,2.31,0.0
2017,2,17,17,0,0.0,2.0,1.5,11.0,2.0,1.85,0.0
2017,2,17,17,15,0.0,1.0,1.45,11.0,1.0,0.92,0.0
2017,2,17,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,18,7,15,95.0,22.5,1.5,10.0,32.5,18.7,2.8
2017,2,18,7,30,190.0,45.0,1.6,10.0,65.0,35.26,24.7
2017,2,18,7,45,294.5,58.0,1.75,10.0,109.0,44.46,34.01
2017,2,18,8,0,399.0,71.0,1.9,10.0,153.0,53.35,42.53
2017,2,18,8,15,466.0,80.0,1.95,10.0,199.5,58.8,47.72
2017,2,18,8,30,533.0,89.0,2.0,10.0,246.0,65.09,53.48
2017,2,18,8,45,266.5,101.5,2.15,10.5,180.0,77.14,64.16
2017,2,18,9,0,0.0,114.0,2.3,11.0,114.0,101.58,81.69
2017,2,18,9,15,122.0,153.5,2.3,11.0,208.5,133.36,103.51
2017,2,18,9,30,244.0,193.0,2.3,11.0,303.0,182.61,138.05
2017,2,18,9,45,135.5,197.5,2.3,11.0,260.0,187.97,147.11
2017,2,18,10,0,27.0,202.0,2.3,11.0,217.0,185.6,149.55
2017,2,18,10,15,175.0,224.5,2.3,11.0,324.0,240.64,190.14
2017,2,18,10,30,323.0,247.0,2.3,11.0,431.0,315.89,248.29
2017,2,18,10,45,329.0,257.5,2.35,11.0,452.5,345.67,273.49
2017,2,18,11,0,335.0,268.0,2.4,11.0,474.0,375.51,298.63
2017,2,18,11,15,183.0,264.0,2.4,11.0,377.0,321.53,257.85
2017,2,18,11,30,31.0,260.0,2.4,11.0,280.0,252.93,203.37
2017,2,18,11,45,55.0,282.5,2.45,11.0,319.0,289.29,232.92
2017,2,18,12,0,79.0,305.0,2.5,11.0,358.0,327.79,263.74
2017,2,18,12,15,54.0,285.5,2.5,11.0,321.5,300.04,241.47
2017,2,18,12,30,29.0,266.0,2.5,11.0,285.0,269.97,217.3
2017,2,18,12,45,36.5,273.0,2.5,11.0,297.0,284.48,229.27
2017,2,18,13,0,44.0,280.0,2.5,11.0,309.0,299.5,241.54
2017,2,18,13,15,57.5,282.5,2.5,10.5,319.5,314.6,254.54
2017,2,18,13,30,71.0,285.0,2.5,10.0,330.0,330.2,268.03
2017,2,18,13,45,43.5,250.5,2.5,10.0,278.0,278.61,226.45
2017,2,18,14,0,16.0,216.0,2.5,10.0,226.0,218.46,177.47
2017,2,18,14,15,19.0,212.5,2.5,10.0,223.5,218.44,178.04
2017,2,18,14,30,22.0,209.0,2.5,10.0,221.0,218.55,178.58
2017,2,18,14,45,11.0,162.5,2.5,10.0,168.5,164.04,133.63
2017,2,18,15,0,0.0,116.0,2.5,10.0,116.0,109.8,88.22
2017,2,18,15,15,0.0,75.5,2.4,9.5,75.5,70.27,55.02
2017,2,18,15,30,0.0,35.0,2.3,9.0,35.0,32.5,22.66
2017,2,18,15,45,0.0,31.0,2.25,9.0,31.0,28.77,19.5
2017,2,18,16,0,0.0,27.0,2.2,9.0,27.0,25.05,16.29
2017,2,18,16,15,0.0,22.5,2.1,9.0,22.5,20.86,12.64
2017,2,18,16,30,0.0,18.0,2.0,9.0,18.0,16.68,8.96
2017,2,18,16,45,0.0,14.0,1.9,9.0,14.0,12.97,5.64
2017,2,18,17,0,0.0,10.0,1.8,9.0,10.0,9.26,2.3
2017,2,18,17,15,0.0,6.5,1.75,8.5,6.5,6.01,0.0
2017,2,18,17,30,0.0,3.0,1.7,8.0,3.0,2.77,0.0
2017,2,18,17,45,0.0,1.5,1.65,8.0,1.5,1.43,0.0
2017,2,18,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,15.0,1.2,8.0,15.0,13.91,2.19
2017,2,19,7,30,0.0,30.0,1.2,8.0,30.0,27.69,18.55
2017,2,19,7,45,0.0,48.0,1.3,8.5,48.0,43.45,33.41
2017,2,19,8,0,0.0,66.0,1.4,9.0,66.0,58.99,47.82
2017,2,19,8,15,0.0,85.0,1.5,9.0,85.0,75.11,62.64
2017,2,19,8,30,0.0,104.0,1.6,9.0,104.0,91.04,77.04
2017,2,19,8,45,5.0,121.0,1.7,9.5,123.0,105.32,89.56
2017,2,19,9,0,10.0,138.0,1.8,10.0,142.0,120.39,97.66
2017,2,19,9,15,10.5,151.0,1.85,10.0,155.5,133.42,108.16
2017,2,19,9,30,11.0,164.0,1.9,10.0,169.0,146.42,118.68
2017,2,19,9,45,5.5,117.5,1.95,10.5,120.0,108.68,86.82
2017,2,19,10,0,0.0,71.0,2.0,11.0,71.0,66.09,50.83
2017,2,19,10,15,0.0,97.5,2.05,11.0,97.5,90.61,71.45
2017,2,19,10,30,0.0,124.0,2.1,11.0,124.0,114.54,91.3
2017,2,19,10,45,2.0,156.0,2.15,11.0,157.5,144.17,115.66
2017,2,19,11,0,4.0,188.0,2.2,11.0,191.0,174.09,140.04
2017,2,19,11,15,9.5,210.0,2.15,11.0,216.5,197.14,158.61
2017,2,19,11,30,15.0,232.0,2.1,11.0,242.0,220.87,177.66
2017,2,19,11,45,7.5,192.5,2.1,11.0,197.5,182.34,146.25
2017,2,19,12,0,0.0,153.0,2.1,11.0,153.0,142.37,113.5
2017,2,19,12,15,4.0,182.0,2.05,11.0,185.0,171.99,137.89
2017,2,19,12,30,8.0,211.0,2.0,11.0,217.0,202.21,162.45
2017,2,19,12,45,4.0,172.0,2.0,11.0,175.0,163.59,130.92
2017,2,19,13,0,0.0,133.0,2.0,11.0,133.0,124.4,98.76
2017,2,19,13,15,4.0,169.0,2.05,11.0,171.5,161.62,129.69
2017,2,19,13,30,8.0,205.0,2.1,11.0,210.0,199.78,161.02
2017,2,19,13,45,5.0,191.0,2.15,11.0,194.5,184.78,148.82
2017,2,19,14,0,2.0,177.0,2.2,11.0,179.0,169.57,136.54
2017,2,19,14,15,1.0,118.0,2.2,11.0,119.0,111.51,88.7
2017,2,19,14,30,0.0,59.0,2.2,11.0,59.0,54.9,41.24
2017,2,19,14,45,0.0,50.5,2.2,11.0,50.5,46.96,34.62
2017,2,19,15,0,0.0,42.0,2.2,11.0,42.0,39.03,27.93
2017,2,19,15,15,0.0,72.0,2.2,11.0,72.0,67.01,51.96
2017,2,19,15,30,0.0,102.0,2.2,11.0,102.0,96.79,77.43
2017,2,19,15,45,0.0,90.0,2.25,11.0,90.0,85.21,67.73
2017,2,19,16,0,0.0,78.0,2.3,11.0,78.0,73.59,57.94
2017,2,19,16,15,0.0,66.0,2.3,10.5,66.0,61.93,48.08
2017,2,19,16,30,0.0,54.0,2.3,10.0,54.0,50.21,37.99
2017,2,19,16,45,0.0,41.5,2.35,10.0,41.5,38.55,27.72
2017,2,19,17,0,0.0,29.0,2.4,10.0,29.0,26.91,17.38
2017,2,19,17,15,0.0,19.0,2.35,10.0,19.0,17.62,8.94
2017,2,19,17,30,0.0,9.0,2.3,10.0,9.0,8.33,0.0
2017,2,19,17,45,0.0,4.5,2.3,10.0,4.5,4.29,0.0
2017,2,19,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,1.95,13.0,3.5,3.24,0.0
2017,2,20,7,30,0.0,7.0,1.9,13.0,7.0,6.48,0.0
2017,2,20,7,45,0.0,11.5,1.9,13.0,11.5,10.65,3.81
2017,2,20,8,0,0.0,16.0,1.9,13.0,16.0,14.82,7.67
2017,2,20,8,15,0.0,20.5,1.9,13.0,20.5,19.0,11.51
2017,2,20,8,30,0.0,25.0,1.9,13.0,25.0,23.19,15.31
2017,2,20,8,45,0.0,29.5,1.95,13.0,29.5,27.37,19.06
2017,2,20,9,0,0.0,34.0,2.0,13.0,34.0,31.56,21.53
2017,2,20,9,15,0.0,20.5,2.0,13.0,20.5,19.02,10.71
2017,2,20,9,30,0.0,7.0,2.0,13.0,7.0,6.49,0.0
2017,2,20,9,45,0.0,8.0,2.05,13.5,8.0,7.42,0.69
2017,2,20,10,0,0.0,9.0,2.1,14.0,9.0,8.35,1.46
2017,2,20,10,15,0.0,14.5,2.1,14.0,14.5,13.47,5.79
2017,2,20,10,30,0.0,20.0,2.1,14.0,20.0,18.58,10.1
2017,2,20,10,45,0.0,35.0,2.15,14.0,35.0,32.55,21.86
2017,2,20,11,0,0.0,50.0,2.2,14.0,50.0,46.54,33.55
2017,2,20,11,15,0.0,51.0,2.2,14.0,51.0,47.48,34.28
2017,2,20,11,30,0.0,52.0,2.2,14.0,52.0,48.42,35.03
2017,2,20,11,45,0.0,69.0,2.2,14.5,69.0,64.29,48.13
2017,2,20,12,0,0.0,86.0,2.2,15.0,86.0,80.19,61.12
2017,2,20,12,15,0.0,58.0,2.25,14.5,58.0,54.03,39.54
2017,2,20,12,30,0.0,30.0,2.3,14.0,30.0,27.92,17.82
2017,2,20,12,45,0.0,30.0,2.35,14.0,30.0,27.92,17.84
2017,2,20,13,0,0.0,30.0,2.4,14.0,30.0,27.91,17.84
2017,2,20,13,15,0.0,29.0,2.45,14.0,29.0,26.98,17.07
2017,2,20,13,30,0.0,28.0,2.5,14.0,28.0,26.04,16.31
2017,2,20,13,45,0.0,33.5,2.55,14.0,33.5,31.16,20.64
2017,2,20,14,0,0.0,39.0,2.6,14.0,39.0,36.28,24.98
2017,2,20,14,15,0.0,24.5,2.65,14.0,24.5,22.77,13.63
2017,2,20,14,30,0.0,10.0,2.7,14.0,10.0,9.29,2.23
2017,2,20,14,45,0.0,33.5,2.8,14.0,33.5,31.13,20.8
2017,2,20,15,0,0.0,57.0,2.9,14.0,57.0,53.02,39.39
2017,2,20,15,15,0.0,39.5,2.95,13.5,39.5,36.7,25.7
2017,2,20,15,30,0.0,22.0,3.0,13.0,22.0,20.41,11.89
2017,2,20,15,45,0.0,19.5,3.15,13.0,19.5,18.09,9.93
2017,2,20,16,0,0.0,17.0,3.3,13.0,17.0,15.76,7.96
2017,2,20,16,15,0.0,14.5,3.35,13.0,14.5,13.44,5.96
2017,2,20,16,30,0.0,12.0,3.4,13.0,12.0,11.11,3.94
2017,2,20,16,45,0.0,9.0,3.5,13.0,9.0,8.33,1.5
2017,2,20,17,0,0.0,6.0,3.6,13.0,6.0,5.55,0.0
2017,2,20,17,15,0.0,4.0,3.65,13.0,4.0,3.7,0.0
2017,2,20,17,30,0.0,2.0,3.7,13.0,2.0,1.85,0.0
2017,2,20,17,45,0.0,1.0,3.75,13.0,1.0,0.95,0.0
2017,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.5,0.95,11.0,0.5,0.0,0.0
2017,2,21,7,0,0.0,1.0,0.9,11.0,1.0,0.95,0.0
2017,2,21,7,15,0.0,5.0,0.9,11.0,5.0,4.62,0.0
2017,2,21,7,30,0.0,9.0,0.9,11.0,9.0,8.33,1.63
2017,2,21,7,45,0.0,14.0,0.95,11.5,14.0,12.97,5.97
2017,2,21,8,0,0.0,19.0,1.0,12.0,19.0,17.61,10.27
2017,2,21,8,15,0.0,24.5,1.0,12.0,24.5,22.72,14.97
2017,2,21,8,30,0.0,30.0,1.0,12.0,30.0,27.83,19.61
2017,2,21,8,45,0.0,35.5,1.05,12.5,35.5,32.95,24.15
2017,2,21,9,0,0.0,41.0,1.1,13.0,41.0,38.08,27.14
2017,2,21,9,15,6.5,105.0,1.1,13.0,108.0,96.42,76.2
2017,2,21,9,30,13.0,169.0,1.1,13.0,175.0,151.16,120.95
2017,2,21,9,45,6.5,136.0,1.15,13.0,139.0,124.88,99.17
2017,2,21,10,0,0.0,103.0,1.2,13.0,103.0,95.4,74.85
2017,2,21,10,15,0.0,133.0,1.2,13.0,133.0,122.25,96.96
2017,2,21,10,30,0.0,163.0,1.2,13.0,163.0,149.12,118.72
2017,2,21,10,45,1.0,171.0,1.25,13.0,171.5,157.18,125.01
2017,2,21,11,0,2.0,179.0,1.3,13.0,180.0,165.37,131.46
2017,2,21,11,15,16.0,222.0,1.3,13.0,232.5,211.1,168.09
2017,2,21,11,30,30.0,265.0,1.3,13.0,285.0,257.53,204.72
2017,2,21,11,45,15.0,194.0,1.35,13.5,204.0,187.92,148.86
2017,2,21,12,0,0.0,123.0,1.4,14.0,123.0,114.6,89.36
2017,2,21,12,15,130.0,221.0,1.4,14.0,309.0,289.64,231.83
2017,2,21,12,30,260.0,319.0,1.4,14.0,495.0,475.02,374.44
2017,2,21,12,45,130.0,177.0,1.45,14.0,265.0,258.25,206.52
2017,2,21,13,0,0.0,35.0,1.5,14.0,35.0,32.57,21.63
2017,2,21,13,15,248.0,135.0,1.5,13.5,294.5,318.46,260.42
2017,2,21,13,30,496.0,235.0,1.5,13.0,554.0,604.25,480.14
2017,2,21,13,45,248.0,165.0,1.55,13.0,324.5,353.02,285.57
2017,2,21,14,0,0.0,95.0,1.6,13.0,95.0,88.61,68.46
2017,2,21,14,15,11.5,154.0,1.55,13.0,160.5,154.37,123.64
2017,2,21,14,30,23.0,213.0,1.5,13.0,226.0,223.35,179.97
2017,2,21,14,45,21.0,200.0,1.5,13.0,211.0,210.02,169.29
2017,2,21,15,0,19.0,187.0,1.5,13.0,196.0,196.61,158.82
2017,2,21,15,15,9.5,116.0,1.4,12.5,120.5,116.99,93.63
2017,2,21,15,30,0.0,45.0,1.3,12.0,45.0,41.81,30.3
2017,2,21,15,45,0.0,40.0,1.25,12.0,40.0,37.15,26.45
2017,2,21,16,0,0.0,35.0,1.2,12.0,35.0,32.49,22.5
2017,2,21,16,15,0.0,29.5,1.1,11.5,29.5,27.37,18.15
2017,2,21,16,30,0.0,24.0,1.0,11.0,24.0,22.25,13.73
2017,2,21,16,45,0.0,19.0,0.95,11.0,19.0,17.61,9.62
2017,2,21,17,0,0.0,14.0,0.9,11.0,14.0,12.97,5.47
2017,2,21,17,15,0.0,9.0,0.9,10.5,9.0,8.33,1.31
2017,2,21,17,30,0.0,4.0,0.9,10.0,4.0,3.7,0.0
2017,2,21,17,45,0.0,2.0,0.95,10.0,2.0,1.91,0.0
2017,2,21,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,6,45,88.0,6.5,1.45,6.5,8.5,0.0,0.0
2017,2,22,7,0,176.0,13.0,1.5,7.0,17.0,12.39,0.0
2017,2,22,7,15,340.0,24.0,1.5,7.5,57.5,19.16,8.69
2017,2,22,7,30,504.0,35.0,1.5,8.0,98.0,27.29,18.5
2017,2,22,7,45,591.5,41.5,1.55,8.5,148.5,33.89,24.98
2017,2,22,8,0,679.0,48.0,1.6,9.0,199.0,37.92,28.89
2017,2,22,8,15,730.0,52.5,1.65,9.0,250.5,40.03,30.96
2017,2,22,8,30,781.0,57.0,1.7,9.0,302.0,42.17,32.92
2017,2,22,8,45,814.5,60.5,1.75,9.5,351.0,43.42,33.94
2017,2,22,9,0,848.0,64.0,1.8,10.0,400.0,80.23,41.43
2017,2,22,9,15,605.0,123.0,1.8,10.0,376.5,147.56,95.07
2017,2,22,9,30,362.0,182.0,1.8,10.0,353.0,197.04,144.88
2017,2,22,9,45,407.0,189.0,1.85,10.0,395.5,229.39,170.44
2017,2,22,10,0,452.0,196.0,1.9,10.0,438.0,270.66,204.69
2017,2,22,10,15,378.5,227.0,1.9,10.0,438.5,303.16,235.53
2017,2,22,10,30,305.0,258.0,1.9,10.0,439.0,324.73,256.31
2017,2,22,10,45,370.5,254.5,1.95,10.5,482.5,365.64,289.11
2017,2,22,11,0,436.0,251.0,2.0,11.0,526.0,410.09,324.72
2017,2,22,11,15,440.5,257.5,2.0,11.0,542.5,440.44,349.9
2017,2,22,11,30,445.0,264.0,2.0,11.0,559.0,470.27,374.31
2017,2,22,11,45,513.0,241.5,2.05,11.0,586.5,508.27,405.42
2017,2,22,12,0,581.0,219.0,2.1,11.0,614.0,548.69,438.28
2017,2,22,12,15,631.5,202.0,2.1,11.0,632.0,587.33,469.19
2017,2,22,12,30,682.0,185.0,2.1,11.0,650.0,624.81,499.02
2017,2,22,12,45,544.0,233.0,2.15,11.0,602.0,597.65,477.53
2017,2,22,13,0,406.0,281.0,2.2,11.0,554.0,560.17,448.04
2017,2,22,13,15,389.0,279.0,2.2,10.5,536.0,557.58,447.71
2017,2,22,13,30,372.0,277.0,2.2,10.0,518.0,553.09,445.62
2017,2,22,13,45,640.0,185.0,2.25,10.0,583.0,672.72,542.64
2017,2,22,14,0,908.0,93.0,2.3,10.0,648.0,773.27,620.76
2017,2,22,14,15,897.0,91.0,2.3,10.0,618.0,767.98,616.94
2017,2,22,14,30,886.0,89.0,2.3,10.0,588.0,764.2,615.37
2017,2,22,14,45,874.0,86.0,2.3,10.0,552.0,750.85,606.82
2017,2,22,15,0,862.0,83.0,2.3,10.0,516.0,734.42,596.11
2017,2,22,15,15,841.0,80.0,2.25,9.5,474.0,708.62,579.1
2017,2,22,15,30,820.0,77.0,2.2,9.0,432.0,680.31,560.02
2017,2,22,15,45,793.5,72.5,2.2,9.0,385.5,644.21,533.92
2017,2,22,16,0,767.0,68.0,2.2,9.0,339.0,606.33,505.05
2017,2,22,16,15,723.0,63.5,2.1,8.5,289.0,555.78,465.41
2017,2,22,16,30,679.0,59.0,2.0,8.0,239.0,509.13,427.26
2017,2,22,16,45,613.5,52.0,1.95,8.0,189.0,443.76,371.69
2017,2,22,17,0,548.0,45.0,1.9,8.0,139.0,380.73,315.74
2017,2,22,17,15,426.5,35.5,1.85,7.5,93.5,289.03,233.94
2017,2,22,17,30,305.0,26.0,1.8,7.0,48.0,201.03,130.52
2017,2,22,17,45,152.5,13.0,1.8,7.0,24.0,79.02,0.0
2017,2,22,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
