Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,9.5,1.6,5.5,9.5,0.0,0.0
2017,2,23,7,0,0.0,19.0,1.6,6.0,19.0,18.11,0.0
2017,2,23,7,15,226.5,29.0,1.65,6.0,58.5,22.78,12.26
2017,2,23,7,30,453.0,39.0,1.7,6.0,98.0,30.71,21.81
2017,2,23,7,45,539.5,47.0,1.75,6.5,147.5,35.52,26.72
2017,2,23,8,0,626.0,55.0,1.8,7.0,197.0,40.21,31.24
2017,2,23,8,15,679.0,60.5,1.8,7.0,248.0,42.61,33.58
2017,2,23,8,30,732.0,66.0,1.8,7.0,299.0,49.51,39.91
2017,2,23,8,45,767.5,70.0,1.8,7.5,347.5,50.84,40.97
2017,2,23,9,0,803.0,74.0,1.8,8.0,396.0,89.84,49.69
2017,2,23,9,15,827.5,77.0,1.75,8.0,441.0,139.52,79.04
2017,2,23,9,30,852.0,80.0,1.7,8.0,486.0,191.19,119.21
2017,2,23,9,45,870.5,82.0,1.7,8.0,526.0,242.51,163.98
2017,2,23,10,0,889.0,84.0,1.7,8.0,566.0,294.66,211.31
2017,2,23,10,15,901.5,86.0,1.65,8.0,599.0,349.91,261.48
2017,2,23,10,30,914.0,88.0,1.6,8.0,632.0,400.05,306.85
2017,2,23,10,45,925.0,88.5,1.6,8.5,658.5,447.71,348.84
2017,2,23,11,0,936.0,89.0,1.6,9.0,685.0,494.4,388.85
2017,2,23,11,15,941.5,89.5,1.6,9.0,703.5,537.26,425.52
2017,2,23,11,30,947.0,90.0,1.6,9.0,722.0,578.26,459.8
2017,2,23,11,45,951.0,90.0,1.6,9.0,732.5,615.92,490.72
2017,2,23,12,0,955.0,90.0,1.6,9.0,743.0,651.25,519.19
2017,2,23,12,15,718.0,175.5,1.6,9.0,667.0,618.58,493.58
2017,2,23,12,30,481.0,261.0,1.6,9.0,591.0,568.68,454.15
2017,2,23,12,45,712.5,177.0,1.6,9.0,661.5,660.95,528.39
2017,2,23,13,0,944.0,93.0,1.6,9.0,732.0,750.59,598.08
2017,2,23,13,15,939.5,92.5,1.6,9.0,717.0,765.05,607.98
2017,2,23,13,30,935.0,92.0,1.6,9.0,702.0,776.17,616.42
2017,2,23,13,45,929.5,90.0,1.65,9.0,679.5,781.6,621.44
2017,2,23,14,0,924.0,88.0,1.7,9.0,657.0,783.64,624.22
2017,2,23,14,15,913.5,86.5,1.7,9.0,627.0,779.16,621.98
2017,2,23,14,30,903.0,85.0,1.7,9.0,597.0,771.38,617.54
2017,2,23,14,45,890.0,82.0,1.75,9.0,560.5,756.86,608.79
2017,2,23,15,0,877.0,79.0,1.8,9.0,524.0,744.41,601.63
2017,2,23,15,15,856.0,76.5,1.75,8.5,481.5,718.88,584.92
2017,2,23,15,30,835.0,74.0,1.7,8.0,439.0,690.81,566.22
2017,2,23,15,45,807.5,70.0,1.65,8.0,392.0,654.19,539.69
2017,2,23,16,0,780.0,66.0,1.6,8.0,345.0,615.8,510.84
2017,2,23,16,15,737.0,61.5,1.55,7.5,294.5,565.41,472.01
2017,2,23,16,30,694.0,57.0,1.5,7.0,244.0,514.68,431.36
2017,2,23,16,45,628.5,51.0,1.45,6.5,193.5,453.63,380.24
2017,2,23,17,0,563.0,45.0,1.4,6.0,143.0,391.11,325.54
2017,2,23,17,15,447.0,35.5,1.4,5.5,97.0,301.23,245.6
2017,2,23,17,30,331.0,26.0,1.4,5.0,51.0,216.23,148.34
2017,2,23,17,45,165.5,13.0,1.4,5.0,25.5,85.27,0.0
2017,2,23,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,24,6,45,70.5,7.5,0.55,5.5,10.0,0.0,0.0
2017,2,24,7,0,141.0,15.0,0.5,6.0,20.0,14.3,0.0
2017,2,24,7,15,288.5,28.0,0.45,6.0,60.0,22.52,12.69
2017,2,24,7,30,436.0,41.0,0.4,6.0,100.0,32.32,23.4
2017,2,24,7,45,521.5,49.0,0.35,6.5,149.0,37.03,28.21
2017,2,24,8,0,607.0,57.0,0.3,7.0,198.0,41.63,32.66
2017,2,24,8,15,660.0,63.0,0.35,7.0,248.5,44.36,35.27
2017,2,24,8,30,713.0,69.0,0.4,7.0,299.0,47.03,37.7
2017,2,24,8,45,750.5,73.0,0.45,7.5,347.5,53.05,43.04
2017,2,24,9,0,788.0,77.0,0.5,8.0,396.0,94.98,53.04
2017,2,24,9,15,812.5,80.0,0.55,8.0,441.0,144.01,82.71
2017,2,24,9,30,837.0,83.0,0.6,8.0,486.0,195.04,122.49
2017,2,24,9,45,854.5,85.5,0.65,8.5,525.0,245.94,166.31
2017,2,24,10,0,872.0,88.0,0.7,9.0,564.0,297.6,212.19
2017,2,24,10,15,611.5,171.0,0.75,9.0,514.5,329.92,249.95
2017,2,24,10,30,351.0,254.0,0.8,9.0,465.0,340.83,266.72
2017,2,24,10,45,248.0,280.0,0.85,9.5,432.0,341.38,269.74
2017,2,24,11,0,145.0,306.0,0.9,10.0,399.0,334.52,265.54
2017,2,24,11,15,79.0,269.0,0.95,10.0,320.0,281.87,225.06
2017,2,24,11,30,13.0,232.0,1.0,10.0,241.0,220.44,176.4
2017,2,24,11,45,470.0,165.0,1.05,10.0,489.0,420.49,338.94
2017,2,24,12,0,927.0,98.0,1.1,10.0,737.0,646.69,511.99
2017,2,24,12,15,785.5,150.5,1.15,10.0,692.5,639.84,505.0
2017,2,24,12,30,644.0,203.0,1.2,10.0,648.0,623.67,492.91
2017,2,24,12,45,788.0,148.5,1.25,10.0,688.5,686.84,543.26
2017,2,24,13,0,932.0,94.0,1.3,10.0,729.0,747.56,590.24
2017,2,24,13,15,927.5,93.5,1.3,10.0,714.0,761.78,600.12
2017,2,24,13,30,923.0,93.0,1.3,10.0,699.0,772.71,608.3
2017,2,24,13,45,520.0,192.0,1.35,10.0,531.5,593.89,474.53
2017,2,24,14,0,117.0,291.0,1.4,10.0,364.0,379.57,304.81
2017,2,24,14,15,501.0,189.5,1.4,9.5,479.0,589.49,477.74
2017,2,24,14,30,885.0,88.0,1.4,9.0,594.0,765.27,612.07
2017,2,24,14,45,870.5,85.5,1.4,9.0,557.5,755.29,604.02
2017,2,24,15,0,856.0,83.0,1.4,9.0,521.0,737.45,592.52
2017,2,24,15,15,802.5,80.5,1.3,9.0,464.5,688.53,557.08
2017,2,24,15,30,749.0,78.0,1.2,9.0,408.0,638.05,520.33
2017,2,24,15,45,752.5,74.0,1.2,9.0,375.0,624.24,511.76
2017,2,24,16,0,756.0,70.0,1.2,9.0,342.0,607.63,499.82
2017,2,24,16,15,712.5,65.0,1.15,8.5,292.5,556.65,460.79
2017,2,24,16,30,669.0,60.0,1.1,8.0,243.0,509.54,423.42
2017,2,24,16,45,603.0,53.5,1.05,7.5,193.0,444.2,369.71
2017,2,24,17,0,537.0,47.0,1.0,7.0,143.0,381.23,315.48
2017,2,24,17,15,423.5,37.0,1.0,6.5,97.5,292.41,237.6
2017,2,24,17,30,310.0,27.0,1.0,6.0,52.0,209.83,148.34
2017,2,24,17,45,155.0,13.5,1.05,6.0,26.0,81.64,0.0
2017,2,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.0,0.7,5.5,9.0,8.58,0.0
2017,2,25,7,0,0.0,18.0,0.7,6.0,18.0,16.24,0.0
2017,2,25,7,15,124.5,33.0,0.6,6.0,50.5,27.05,16.88
2017,2,25,7,30,249.0,48.0,0.5,6.0,83.0,36.87,27.55
2017,2,25,7,45,296.5,64.5,0.45,6.5,123.0,48.59,38.73
2017,2,25,8,0,344.0,81.0,0.4,7.0,163.0,59.83,49.21
2017,2,25,8,15,371.0,97.0,0.4,7.0,203.5,70.15,58.71
2017,2,25,8,30,398.0,113.0,0.4,7.0,244.0,80.03,67.6
2017,2,25,8,45,427.0,124.0,0.4,7.5,283.0,85.86,72.56
2017,2,25,9,0,456.0,135.0,0.4,8.0,322.0,120.82,84.07
2017,2,25,9,15,611.0,110.5,0.35,8.0,390.0,145.59,92.17
2017,2,25,9,30,766.0,86.0,0.3,8.0,458.0,189.81,121.04
2017,2,25,9,45,828.0,83.0,0.3,8.5,514.0,241.98,163.84
2017,2,25,10,0,890.0,80.0,0.3,9.0,570.0,304.29,216.19
2017,2,25,10,15,902.0,81.5,0.3,9.0,603.0,354.31,260.72
2017,2,25,10,30,914.0,83.0,0.3,9.0,636.0,403.93,304.24
2017,2,25,10,45,482.0,181.5,0.35,9.5,474.0,352.37,273.8
2017,2,25,11,0,50.0,280.0,0.4,10.0,312.0,272.86,216.0
2017,2,25,11,15,27.0,236.5,0.4,10.0,254.0,228.58,181.84
2017,2,25,11,30,4.0,193.0,0.4,10.0,196.0,180.52,143.64
2017,2,25,11,45,163.0,254.0,0.45,10.5,367.5,327.78,261.44
2017,2,25,12,0,322.0,315.0,0.5,11.0,539.0,488.52,382.69
2017,2,25,12,15,640.5,199.0,0.45,11.0,644.5,598.98,466.42
2017,2,25,12,30,959.0,83.0,0.4,11.0,750.0,713.42,551.45
2017,2,25,12,45,492.5,176.5,0.4,11.0,519.0,518.18,405.79
2017,2,25,13,0,26.0,270.0,0.4,11.0,288.0,273.19,214.47
2017,2,25,13,15,22.5,257.0,0.45,11.0,272.5,259.75,206.13
2017,2,25,13,30,19.0,244.0,0.5,11.0,257.0,245.95,195.7
2017,2,25,13,45,272.0,229.0,0.55,11.0,399.5,442.28,354.37
2017,2,25,14,0,525.0,214.0,0.6,11.0,542.0,630.27,496.35
2017,2,25,14,15,308.5,237.5,0.65,11.0,428.0,488.64,387.61
2017,2,25,14,30,92.0,261.0,0.7,11.0,314.0,336.12,268.68
2017,2,25,14,45,83.0,242.5,0.8,11.0,288.5,312.13,251.92
2017,2,25,15,0,74.0,224.0,0.9,11.0,263.0,287.69,233.48
2017,2,25,15,15,69.5,205.0,0.9,10.5,239.0,265.64,216.95
2017,2,25,15,30,65.0,186.0,0.9,10.0,215.0,243.24,199.86
2017,2,25,15,45,88.0,169.0,0.9,10.0,204.0,242.2,200.31
2017,2,25,16,0,111.0,152.0,0.9,10.0,193.0,250.14,207.73
2017,2,25,16,15,103.5,131.5,0.9,9.5,165.5,221.82,184.85
2017,2,25,16,30,96.0,111.0,0.9,9.0,138.0,193.25,161.3
2017,2,25,16,45,85.0,89.5,0.9,8.5,110.0,160.93,133.79
2017,2,25,17,0,74.0,68.0,0.9,8.0,82.0,128.39,105.28
2017,2,25,17,15,51.0,48.0,0.9,8.0,56.5,91.47,72.04
2017,2,25,17,30,28.0,28.0,0.9,8.0,31.0,46.53,29.95
2017,2,25,17,45,14.0,14.0,0.95,8.0,15.5,19.6,0.0
2017,2,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,13.5,0.7,4.5,13.5,12.87,0.0
2017,2,26,7,0,0.0,27.0,0.6,5.0,27.0,23.03,0.0
2017,2,26,7,15,250.0,33.5,0.55,5.5,69.5,26.21,16.62
2017,2,26,7,30,500.0,40.0,0.5,6.0,112.0,30.95,22.31
2017,2,26,7,45,578.0,47.5,0.45,6.5,162.5,35.33,26.73
2017,2,26,8,0,656.0,55.0,0.4,7.0,213.0,39.58,30.81
2017,2,26,8,15,705.0,60.0,0.35,7.5,264.0,45.71,36.44
2017,2,26,8,30,754.0,65.0,0.3,8.0,315.0,47.99,38.43
2017,2,26,8,45,786.5,69.0,0.3,8.5,364.0,50.72,40.75
2017,2,26,9,0,819.0,73.0,0.3,9.0,413.0,100.34,53.73
2017,2,26,9,15,841.5,76.0,0.3,9.5,458.0,151.07,85.95
2017,2,26,9,30,864.0,79.0,0.3,10.0,503.0,203.56,127.22
2017,2,26,9,45,880.5,81.0,0.3,10.5,542.5,255.39,171.64
2017,2,26,10,0,897.0,83.0,0.3,11.0,582.0,312.68,221.34
2017,2,26,10,15,909.0,85.0,0.35,11.0,615.0,363.59,266.47
2017,2,26,10,30,921.0,87.0,0.4,11.0,648.0,414.09,310.62
2017,2,26,10,45,627.0,188.0,0.45,11.5,577.0,420.12,322.25
2017,2,26,11,0,333.0,289.0,0.5,12.0,506.0,405.29,314.49
2017,2,26,11,15,232.0,309.0,0.55,12.0,462.0,391.85,305.91
2017,2,26,11,30,131.0,329.0,0.6,12.0,418.0,368.63,288.74
2017,2,26,11,45,66.5,253.0,0.65,12.0,298.5,271.77,214.76
2017,2,26,12,0,2.0,177.0,0.7,12.0,179.0,165.87,130.89
2017,2,26,12,15,263.0,213.5,0.75,12.0,398.5,372.01,298.09
2017,2,26,12,30,524.0,250.0,0.8,12.0,618.0,593.47,464.92
2017,2,26,12,45,402.0,286.5,0.9,12.0,567.0,557.72,436.06
2017,2,26,13,0,280.0,323.0,1.0,12.0,516.0,520.75,408.15
2017,2,26,13,15,600.0,210.0,1.05,12.0,613.0,657.37,516.14
2017,2,26,13,30,920.0,97.0,1.1,12.0,710.0,782.99,609.64
2017,2,26,13,45,911.5,96.0,1.15,12.0,686.5,787.05,612.23
2017,2,26,14,0,903.0,95.0,1.2,12.0,663.0,787.74,614.16
2017,2,26,14,15,892.0,93.5,1.2,11.5,633.0,782.69,612.72
2017,2,26,14,30,881.0,92.0,1.2,11.0,603.0,779.4,612.72
2017,2,26,14,45,864.5,90.0,1.25,11.0,565.5,763.52,603.34
2017,2,26,15,0,848.0,88.0,1.3,11.0,528.0,744.66,591.94
2017,2,26,15,15,826.5,85.0,1.3,10.5,485.5,718.17,575.43
2017,2,26,15,30,805.0,82.0,1.3,10.0,443.0,689.21,556.93
2017,2,26,15,45,774.5,78.0,1.3,10.0,395.5,650.57,529.84
2017,2,26,16,0,744.0,74.0,1.3,10.0,348.0,610.33,500.58
2017,2,26,16,15,700.5,69.0,1.25,9.5,298.0,563.01,464.74
2017,2,26,16,30,657.0,64.0,1.2,9.0,248.0,512.28,424.92
2017,2,26,16,45,591.5,57.0,1.15,8.5,198.0,446.34,371.14
2017,2,26,17,0,526.0,50.0,1.1,8.0,148.0,382.71,316.82
2017,2,26,17,15,416.5,39.5,1.1,7.5,102.0,294.77,240.28
2017,2,26,17,30,307.0,29.0,1.1,7.0,56.0,214.46,159.01
2017,2,26,17,45,153.5,14.5,1.15,7.0,28.0,82.96,0.0
2017,2,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,27,6,45,92.0,10.0,0.9,5.5,14.0,9.53,0.0
2017,2,27,7,0,184.0,20.0,0.8,6.0,28.0,16.51,0.0
2017,2,27,7,15,324.0,31.5,0.8,6.0,70.5,25.18,15.98
2017,2,27,7,30,464.0,43.0,0.8,6.0,113.0,33.41,24.57
2017,2,27,7,45,555.0,49.5,0.8,6.5,164.0,36.79,28.06
2017,2,27,8,0,646.0,56.0,0.8,7.0,215.0,40.16,31.32
2017,2,27,8,15,696.0,61.5,0.8,7.0,266.5,46.77,37.44
2017,2,27,8,30,746.0,67.0,0.8,7.0,318.0,49.43,39.85
2017,2,27,8,45,785.5,69.5,0.8,7.5,368.0,54.57,44.35
2017,2,27,9,0,825.0,72.0,0.8,8.0,418.0,103.53,55.26
2017,2,27,9,15,848.0,74.5,0.8,8.0,463.5,154.36,88.84
2017,2,27,9,30,871.0,77.0,0.8,8.0,509.0,206.97,131.46
2017,2,27,9,45,891.5,78.0,0.85,8.5,549.5,264.6,181.52
2017,2,27,10,0,912.0,79.0,0.9,9.0,590.0,317.5,228.74
2017,2,27,10,15,740.0,136.5,0.9,9.0,566.5,349.75,264.13
2017,2,27,10,30,568.0,194.0,0.9,9.0,543.0,373.53,289.85
2017,2,27,10,45,481.5,234.5,0.9,9.5,539.0,401.76,314.81
2017,2,27,11,0,395.0,275.0,0.9,10.0,535.0,423.41,332.94
2017,2,27,11,15,676.5,181.5,0.9,10.0,640.0,502.24,394.93
2017,2,27,11,30,958.0,88.0,0.9,10.0,745.0,599.59,470.43
2017,2,27,11,45,959.5,88.5,0.95,10.0,755.0,636.74,499.74
2017,2,27,12,0,961.0,89.0,1.0,10.0,765.0,671.37,527.24
2017,2,27,12,15,961.5,89.0,1.05,10.0,766.5,702.2,551.55
2017,2,27,12,30,962.0,89.0,1.1,10.0,768.0,730.16,573.45
2017,2,27,12,45,706.0,183.5,1.15,10.0,679.0,676.13,531.86
2017,2,27,13,0,450.0,278.0,1.2,10.0,590.0,603.53,475.97
2017,2,27,13,15,704.5,180.5,1.2,10.0,658.0,706.81,558.07
2017,2,27,13,30,959.0,83.0,1.2,10.0,726.0,801.07,627.31
2017,2,27,13,45,952.5,81.5,1.3,10.0,702.5,806.17,631.71
2017,2,27,14,0,946.0,80.0,1.4,10.0,679.0,807.78,634.9
2017,2,27,14,15,935.5,79.0,1.45,10.0,648.5,803.46,633.45
2017,2,27,14,30,925.0,78.0,1.5,10.0,618.0,795.77,629.77
2017,2,27,14,45,909.5,76.5,1.55,10.0,580.5,780.48,620.75
2017,2,27,15,0,894.0,75.0,1.6,10.0,543.0,762.14,609.59
2017,2,27,15,15,874.5,72.5,1.6,9.5,500.0,736.81,593.86
2017,2,27,15,30,855.0,70.0,1.6,9.0,457.0,714.37,580.14
2017,2,27,15,45,824.5,67.5,1.65,9.0,409.0,676.45,553.86
2017,2,27,16,0,794.0,65.0,1.7,9.0,361.0,636.86,525.78
2017,2,27,16,15,754.0,61.0,1.65,8.5,310.5,587.87,488.98
2017,2,27,16,30,714.0,57.0,1.6,8.0,260.0,538.4,449.97
2017,2,27,16,45,650.5,51.0,1.55,8.0,208.5,472.38,395.1
2017,2,27,17,0,587.0,45.0,1.5,8.0,157.0,408.19,339.42
2017,2,27,17,15,480.5,36.5,1.5,7.5,109.5,326.7,267.55
2017,2,27,17,30,374.0,28.0,1.5,7.0,62.0,247.61,187.4
2017,2,27,17,45,187.0,14.0,1.5,7.0,31.0,117.04,0.0
2017,2,27,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,6,45,131.5,9.5,1.3,5.5,16.5,9.05,0.0
2017,2,28,7,0,263.0,19.0,1.3,6.0,33.0,15.34,0.0
2017,2,28,7,15,396.0,29.0,1.3,6.5,76.5,22.66,13.98
2017,2,28,7,30,529.0,39.0,1.3,7.0,120.0,29.63,21.1
2017,2,28,7,45,603.5,45.5,1.35,7.5,171.0,36.35,27.55
2017,2,28,8,0,678.0,52.0,1.4,8.0,222.0,40.25,31.25
2017,2,28,8,15,724.5,56.5,1.35,8.0,273.0,42.26,33.15
2017,2,28,8,30,771.0,61.0,1.3,8.0,324.0,44.26,34.95
2017,2,28,8,45,802.0,64.5,1.3,8.5,373.0,54.26,34.79
2017,2,28,9,0,833.0,68.0,1.3,9.0,422.0,104.54,54.5
2017,2,28,9,15,855.0,70.5,1.3,9.0,467.0,155.79,89.28
2017,2,28,9,30,877.0,73.0,1.3,9.0,512.0,214.38,137.42
2017,2,28,9,45,892.5,75.0,1.3,9.5,551.5,266.45,183.37
2017,2,28,10,0,908.0,77.0,1.3,10.0,591.0,318.91,230.55
2017,2,28,10,15,919.0,78.5,1.3,10.0,624.0,369.63,276.61
2017,2,28,10,30,930.0,80.0,1.3,10.0,657.0,419.83,321.4
2017,2,28,10,45,937.0,82.0,1.3,10.5,682.5,468.05,362.93
2017,2,28,11,0,944.0,84.0,1.3,11.0,708.0,514.96,402.1
2017,2,28,11,15,949.0,84.5,1.3,11.0,726.0,557.97,437.91
2017,2,28,11,30,954.0,85.0,1.3,11.0,744.0,599.06,471.33
2017,2,28,11,45,955.0,86.0,1.35,11.0,754.0,636.21,501.38
2017,2,28,12,0,956.0,87.0,1.4,11.0,764.0,670.82,528.97
2017,2,28,12,15,956.5,87.0,1.4,11.0,765.5,701.46,552.76
2017,2,28,12,30,957.0,87.0,1.4,11.0,767.0,729.24,574.09
2017,2,28,12,45,953.5,87.5,1.45,11.5,760.0,751.78,590.15
2017,2,28,13,0,950.0,88.0,1.5,12.0,753.0,771.1,603.36
2017,2,28,13,15,946.0,87.5,1.5,12.0,738.0,785.73,613.94
2017,2,28,13,30,942.0,87.0,1.5,12.0,723.0,797.01,622.31
2017,2,28,13,45,935.0,86.0,1.55,12.0,700.0,802.11,627.05
2017,2,28,14,0,928.0,85.0,1.6,12.0,677.0,803.78,629.59
2017,2,28,14,15,918.0,83.5,1.6,11.5,646.5,799.23,628.52
2017,2,28,14,30,908.0,82.0,1.6,11.0,616.0,791.35,625.27
2017,2,28,14,45,894.5,80.0,1.6,11.0,579.5,777.03,616.39
2017,2,28,15,0,881.0,78.0,1.6,11.0,543.0,759.66,605.43
2017,2,28,15,15,862.0,75.0,1.55,11.0,500.0,739.6,592.06
2017,2,28,15,30,843.0,72.0,1.5,11.0,457.0,711.62,572.82
2017,2,28,15,45,817.5,68.5,1.5,11.0,410.0,676.07,548.23
2017,2,28,16,0,792.0,65.0,1.5,11.0,363.0,638.67,521.79
2017,2,28,16,15,753.0,61.0,1.4,10.5,312.5,590.19,485.69
2017,2,28,16,30,714.0,57.0,1.3,10.0,262.0,541.2,447.34
2017,2,28,16,45,657.5,50.5,1.25,9.5,211.5,478.56,396.75
2017,2,28,17,0,601.0,44.0,1.2,9.0,161.0,417.41,344.9
2017,2,28,17,15,498.5,36.0,1.2,8.5,113.0,337.36,275.02
2017,2,28,17,30,396.0,28.0,1.2,8.0,65.0,259.81,198.25
2017,2,28,17,45,198.0,14.0,1.2,7.5,32.5,123.54,0.0
2017,2,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,6,45,154.5,10.0,1.0,5.5,19.0,9.53,0.0
2017,3,1,7,0,309.0,20.0,1.0,6.0,38.0,16.13,1.24
2017,3,1,7,15,438.0,29.5,0.95,6.5,83.5,25.06,16.25
2017,3,1,7,30,567.0,39.0,0.9,7.0,129.0,32.21,23.5
2017,3,1,7,45,640.5,45.0,0.9,7.5,181.5,35.73,27.04
2017,3,1,8,0,714.0,51.0,0.9,8.0,234.0,39.23,30.36
2017,3,1,8,15,758.0,55.5,0.9,8.5,286.0,41.29,32.23
2017,3,1,8,30,802.0,60.0,0.9,9.0,338.0,43.34,33.99
2017,3,1,8,45,833.5,63.0,0.95,9.5,388.0,57.26,34.17
2017,3,1,9,0,865.0,66.0,1.0,10.0,438.0,115.2,61.06
2017,3,1,9,15,885.5,68.5,1.0,10.5,483.0,167.93,97.21
2017,3,1,9,30,906.0,71.0,1.0,11.0,528.0,221.99,141.36
2017,3,1,9,45,918.5,73.5,1.05,11.5,567.5,275.32,188.29
2017,3,1,10,0,931.0,76.0,1.1,12.0,607.0,328.73,236.02
2017,3,1,10,15,941.5,77.5,1.05,12.0,640.5,380.45,282.25
2017,3,1,10,30,952.0,79.0,1.0,12.0,674.0,431.57,326.96
2017,3,1,10,45,958.5,80.5,0.95,12.5,699.5,480.15,367.79
2017,3,1,11,0,965.0,82.0,0.9,13.0,725.0,527.32,406.05
2017,3,1,11,15,969.5,83.0,0.85,13.0,743.5,571.38,441.43
2017,3,1,11,30,974.0,84.0,0.8,13.0,762.0,613.45,474.2
2017,3,1,11,45,975.0,84.5,0.75,13.5,771.5,650.82,501.7
2017,3,1,12,0,976.0,85.0,0.7,14.0,781.0,685.59,526.44
2017,3,1,12,15,976.5,85.5,0.65,14.0,782.0,717.28,549.28
2017,3,1,12,30,977.0,86.0,0.6,14.0,783.0,746.05,569.58
2017,3,1,12,45,974.5,85.5,0.6,14.0,776.0,768.71,585.12
2017,3,1,13,0,972.0,85.0,0.6,14.0,769.0,788.07,598.27
2017,3,1,13,15,968.0,84.5,0.6,14.0,753.5,802.98,608.52
2017,3,1,13,30,964.0,84.0,0.6,14.0,738.0,814.46,616.62
2017,3,1,13,45,955.5,83.5,0.6,14.0,714.5,819.07,620.27
2017,3,1,14,0,947.0,83.0,0.6,14.0,691.0,820.17,621.81
2017,3,1,14,15,937.0,81.5,0.6,14.0,660.0,815.56,619.69
2017,3,1,14,30,927.0,80.0,0.6,14.0,629.0,807.55,615.48
2017,3,1,14,45,911.5,78.5,0.65,14.0,591.5,792.06,607.18
2017,3,1,15,0,896.0,77.0,0.7,14.0,554.0,773.5,596.84
2017,3,1,15,15,877.0,74.5,0.7,13.5,510.5,748.29,582.1
2017,3,1,15,30,858.0,72.0,0.7,13.0,467.0,726.03,569.34
2017,3,1,15,45,827.5,69.5,0.7,13.0,418.5,687.71,543.74
2017,3,1,16,0,797.0,67.0,0.7,13.0,370.0,647.72,516.54
2017,3,1,16,15,758.0,63.0,0.7,12.5,319.0,598.9,482.4
2017,3,1,16,30,719.0,59.0,0.7,12.0,268.0,549.53,445.73
2017,3,1,16,45,655.0,53.5,0.75,11.5,216.0,483.01,394.25
2017,3,1,17,0,591.0,48.0,0.8,11.0,164.0,423.51,345.33
2017,3,1,17,15,489.5,39.0,0.85,10.5,116.0,338.07,272.97
2017,3,1,17,30,388.0,30.0,0.9,10.0,68.0,259.41,198.22
2017,3,1,17,45,194.0,15.0,0.95,9.5,34.0,124.6,0.0
2017,3,1,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,6,45,149.0,10.5,1.2,6.5,20.0,10.01,0.0
2017,3,2,7,0,298.0,21.0,1.1,7.0,40.0,16.87,3.7
2017,3,2,7,15,424.0,31.5,1.1,7.5,86.0,24.56,15.88
2017,3,2,7,30,550.0,42.0,1.1,8.0,132.0,31.88,23.14
2017,3,2,7,45,621.0,48.5,1.1,8.5,183.5,38.74,29.67
2017,3,2,8,0,692.0,55.0,1.1,9.0,235.0,42.52,33.22
2017,3,2,8,15,737.5,59.5,1.05,9.5,287.0,44.43,34.93
2017,3,2,8,30,783.0,64.0,1.0,10.0,339.0,46.34,36.54
2017,3,2,8,45,814.5,67.5,1.0,10.5,389.0,64.19,37.55
2017,3,2,9,0,846.0,71.0,1.0,11.0,439.0,115.53,60.77
2017,3,2,9,15,867.5,74.0,0.95,11.5,484.5,168.09,97.57
2017,3,2,9,30,889.0,77.0,0.9,12.0,530.0,227.9,146.52
2017,3,2,9,45,783.0,108.5,0.85,12.5,530.0,272.01,189.84
2017,3,2,10,0,677.0,140.0,0.8,13.0,530.0,305.77,223.99
2017,3,2,10,15,810.5,111.5,0.75,13.5,603.5,366.07,271.89
2017,3,2,10,30,944.0,83.0,0.7,14.0,677.0,436.45,327.45
2017,3,2,10,45,951.0,84.5,0.7,14.5,703.0,484.98,367.52
2017,3,2,11,0,958.0,86.0,0.7,15.0,729.0,532.14,405.37
2017,3,2,11,15,963.0,86.5,0.65,15.0,747.0,575.8,439.75
2017,3,2,11,30,968.0,87.0,0.6,15.0,765.0,617.49,471.6
2017,3,2,11,45,970.0,87.5,0.6,15.5,775.0,655.27,499.41
2017,3,2,12,0,972.0,88.0,0.6,16.0,785.0,690.53,524.68
2017,3,2,12,15,972.0,88.0,0.6,16.0,786.0,721.31,547.26
2017,3,2,12,30,972.0,88.0,0.6,16.0,787.0,749.16,567.44
2017,3,2,12,45,969.0,88.0,0.6,16.0,779.5,771.84,582.72
2017,3,2,13,0,966.0,88.0,0.6,16.0,772.0,791.25,595.79
2017,3,2,13,15,961.5,87.5,0.6,16.0,756.5,805.69,605.63
2017,3,2,13,30,957.0,87.0,0.6,16.0,741.0,816.7,613.36
2017,3,2,13,45,949.5,86.0,0.6,16.5,717.5,821.44,615.94
2017,3,2,14,0,942.0,85.0,0.6,17.0,694.0,822.68,616.41
2017,3,2,14,15,931.5,83.5,0.6,16.5,663.0,817.61,615.15
2017,3,2,14,30,921.0,82.0,0.6,16.0,632.0,809.16,611.83
2017,3,2,14,45,906.5,80.5,0.6,16.0,594.5,794.38,603.24
2017,3,2,15,0,892.0,79.0,0.6,16.0,557.0,776.54,592.7
2017,3,2,15,15,872.5,76.5,0.6,15.5,513.5,750.91,577.87
2017,3,2,15,30,853.0,74.0,0.6,15.0,470.0,728.29,565.07
2017,3,2,15,45,824.5,71.0,0.6,15.0,421.5,690.72,540.35
2017,3,2,16,0,796.0,68.0,0.6,15.0,373.0,651.39,514.0
2017,3,2,16,15,756.5,63.5,0.6,14.5,322.0,601.46,479.67
2017,3,2,16,30,717.0,59.0,0.6,14.0,271.0,551.03,442.76
2017,3,2,16,45,656.0,53.0,0.65,13.5,219.0,485.57,392.85
2017,3,2,17,0,595.0,47.0,0.7,13.0,167.0,426.66,345.12
2017,3,2,17,15,495.5,38.5,0.7,12.5,118.5,342.4,274.37
2017,3,2,17,30,396.0,30.0,0.7,12.0,70.0,264.77,202.25
2017,3,2,17,45,198.0,15.0,0.75,11.5,35.0,127.95,5.27
2017,3,2,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,6,45,141.0,12.0,0.9,7.5,21.5,11.44,0.0
2017,3,3,7,0,282.0,24.0,0.8,8.0,43.0,19.55,6.94
2017,3,3,7,15,407.5,34.5,0.7,8.5,89.0,27.09,18.16
2017,3,3,7,30,533.0,45.0,0.6,9.0,135.0,34.29,25.28
2017,3,3,7,45,604.0,52.5,0.55,9.5,187.0,38.5,29.39
2017,3,3,8,0,675.0,60.0,0.5,10.0,239.0,42.57,33.18
2017,3,3,8,15,720.5,65.0,0.45,10.5,291.0,48.91,38.87
2017,3,3,8,30,766.0,70.0,0.4,11.0,343.0,51.03,40.64
2017,3,3,8,45,796.0,74.0,0.4,11.5,392.5,72.68,42.66
2017,3,3,9,0,826.0,78.0,0.4,12.0,442.0,123.5,66.94
2017,3,3,9,15,800.0,85.0,0.3,12.5,466.0,172.04,102.82
2017,3,3,9,30,774.0,92.0,0.2,13.0,490.0,217.27,141.38
2017,3,3,9,45,834.0,92.0,0.1,13.5,550.5,273.76,187.34
2017,3,3,10,0,894.0,92.0,0.0,14.0,611.0,335.34,237.76
2017,3,3,10,15,905.5,94.0,0.05,14.5,644.0,391.1,284.66
2017,3,3,10,30,917.0,96.0,0.1,15.0,677.0,441.69,326.67
2017,3,3,10,45,788.5,142.5,0.15,15.5,656.5,464.6,348.22
2017,3,3,11,0,660.0,189.0,0.2,16.0,636.0,482.26,364.04
2017,3,3,11,15,620.5,210.0,0.2,15.5,639.0,511.67,387.92
2017,3,3,11,30,581.0,231.0,0.2,15.0,642.0,535.71,407.01
2017,3,3,11,45,579.0,236.0,0.25,15.0,649.5,564.35,429.0
2017,3,3,12,0,577.0,241.0,0.3,15.0,657.0,591.39,449.44
2017,3,3,12,15,597.5,234.5,0.35,15.0,666.5,620.66,471.63
2017,3,3,12,30,618.0,228.0,0.4,15.0,676.0,650.9,494.25
2017,3,3,12,45,606.5,229.5,0.45,15.0,665.5,661.5,502.69
2017,3,3,13,0,595.0,231.0,0.5,15.0,655.0,671.45,510.84
2017,3,3,13,15,581.5,229.0,0.55,14.5,636.5,673.96,514.79
2017,3,3,13,30,568.0,227.0,0.6,14.0,618.0,673.9,517.04
2017,3,3,13,45,545.0,226.5,0.65,14.0,592.0,665.65,512.44
2017,3,3,14,0,522.0,226.0,0.7,14.0,566.0,654.96,506.16
2017,3,3,14,15,495.5,224.5,0.7,13.5,536.0,638.28,495.88
2017,3,3,14,30,469.0,223.0,0.7,13.0,506.0,619.58,484.1
2017,3,3,14,45,410.5,221.5,0.75,13.0,458.0,574.44,452.13
2017,3,3,15,0,352.0,220.0,0.8,13.0,410.0,518.03,411.58
2017,3,3,15,15,393.5,193.0,0.85,12.5,389.5,518.13,415.6
2017,3,3,15,30,435.0,166.0,0.9,12.0,369.0,527.2,425.46
2017,3,3,15,45,409.5,151.5,0.95,12.0,327.5,487.24,396.08
2017,3,3,16,0,384.0,137.0,1.0,12.0,286.0,446.59,365.87
2017,3,3,16,15,346.5,125.5,1.0,11.5,246.5,401.03,331.02
2017,3,3,16,30,309.0,114.0,1.0,11.0,207.0,345.45,287.21
2017,3,3,16,45,280.0,95.5,1.05,11.0,167.5,298.83,248.9
2017,3,3,17,0,251.0,77.0,1.1,11.0,128.0,253.06,209.73
2017,3,3,17,15,199.0,57.5,1.1,10.5,91.0,194.27,158.48
2017,3,3,17,30,147.0,38.0,1.1,10.0,54.0,138.15,106.81
2017,3,3,17,45,73.5,19.0,1.15,9.5,27.0,66.41,10.93
2017,3,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,4,6,45,127.0,13.0,0.85,8.5,22.0,12.39,0.0
2017,3,4,7,0,254.0,26.0,0.8,9.0,44.0,21.24,9.37
2017,3,4,7,15,375.5,37.0,0.8,9.0,89.0,29.14,20.02
2017,3,4,7,30,497.0,48.0,0.8,9.0,134.0,36.67,27.45
2017,3,4,7,45,577.0,54.0,0.8,9.5,185.5,39.48,30.27
2017,3,4,8,0,657.0,60.0,0.8,10.0,237.0,42.29,32.9
2017,3,4,8,15,330.0,92.5,0.8,10.0,181.5,65.2,53.62
2017,3,4,8,30,3.0,125.0,0.8,10.0,126.0,109.03,92.57
2017,3,4,8,45,109.0,157.0,0.8,10.5,205.5,125.62,99.47
2017,3,4,9,0,215.0,189.0,0.8,11.0,285.0,166.77,126.71
2017,3,4,9,15,108.0,175.5,0.8,11.0,224.0,158.46,123.08
2017,3,4,9,30,1.0,162.0,0.8,11.0,163.0,145.71,117.05
2017,3,4,9,45,116.0,214.5,0.85,11.5,282.5,207.94,163.25
2017,3,4,10,0,231.0,267.0,0.9,12.0,402.0,291.56,226.54
2017,3,4,10,15,128.5,258.5,0.95,12.0,334.5,265.41,208.87
2017,3,4,10,30,26.0,250.0,1.0,12.0,267.0,235.43,187.09
2017,3,4,10,45,93.0,289.5,1.05,12.5,352.5,297.27,235.12
2017,3,4,11,0,160.0,329.0,1.1,13.0,438.0,367.89,289.04
2017,3,4,11,15,111.5,325.5,1.1,13.0,403.0,351.72,276.41
2017,3,4,11,30,63.0,322.0,1.1,13.0,368.0,329.1,258.89
2017,3,4,11,45,161.0,335.0,1.15,13.0,452.0,405.38,318.79
2017,3,4,12,0,259.0,348.0,1.2,13.0,536.0,490.37,383.76
2017,3,4,12,15,143.5,319.0,1.2,13.0,423.5,397.51,312.39
2017,3,4,12,30,28.0,290.0,1.2,13.0,311.0,294.33,231.79
2017,3,4,12,45,19.5,260.5,1.25,13.0,275.0,258.66,204.58
2017,3,4,13,0,11.0,231.0,1.3,13.0,239.0,225.59,178.67
2017,3,4,13,15,5.5,181.5,1.3,13.0,185.5,174.86,138.35
2017,3,4,13,30,0.0,132.0,1.3,13.0,132.0,123.72,97.04
2017,3,4,13,45,3.5,167.5,1.3,13.0,170.0,160.73,127.52
2017,3,4,14,0,7.0,203.0,1.3,13.0,208.0,198.76,158.35
2017,3,4,14,15,8.0,202.5,1.3,13.0,207.5,199.93,159.45
2017,3,4,14,30,9.0,202.0,1.3,13.0,207.0,201.25,160.86
2017,3,4,14,45,4.5,155.0,1.3,13.0,157.5,151.17,120.47
2017,3,4,15,0,0.0,108.0,1.3,13.0,108.0,101.44,79.75
2017,3,4,15,15,0.0,67.5,1.3,12.5,67.5,62.82,47.82
2017,3,4,15,30,0.0,27.0,1.3,12.0,27.0,25.07,15.91
2017,3,4,15,45,0.0,57.0,1.3,12.0,57.0,53.0,39.94
2017,3,4,16,0,0.0,87.0,1.3,12.0,87.0,82.05,64.78
2017,3,4,16,15,0.0,75.5,1.25,11.5,75.5,70.93,55.52
2017,3,4,16,30,0.0,64.0,1.2,11.0,64.0,59.77,46.13
2017,3,4,16,45,0.0,52.0,1.15,11.0,52.0,48.34,36.25
2017,3,4,17,0,0.0,40.0,1.1,11.0,40.0,37.15,26.43
2017,3,4,17,15,0.0,28.5,1.1,10.5,28.5,26.45,16.96
2017,3,4,17,30,0.0,17.0,1.1,10.0,17.0,15.76,7.35
2017,3,4,17,45,0.0,8.5,1.15,10.0,8.5,7.87,0.0
2017,3,4,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,12.5,2.1,7.0,12.5,11.91,0.0
2017,3,5,7,0,0.0,25.0,2.1,7.0,25.0,22.82,11.65
2017,3,5,7,15,21.0,46.5,2.1,7.0,50.0,40.32,30.16
2017,3,5,7,30,42.0,68.0,2.1,7.0,75.0,57.66,46.62
2017,3,5,7,45,61.5,90.5,2.15,7.5,105.0,75.29,62.99
2017,3,5,8,0,81.0,113.0,2.2,8.0,135.0,92.53,78.66
2017,3,5,8,15,98.0,133.0,2.25,8.0,165.0,103.1,88.17
2017,3,5,8,30,115.0,153.0,2.3,8.0,195.0,116.92,100.39
