Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,8,45,420.0,129.0,2.35,8.0,313.5,104.51,75.13
2017,3,5,9,0,725.0,105.0,2.4,8.0,432.0,138.61,83.66
2017,3,5,9,15,528.5,160.5,2.35,8.0,411.0,196.24,137.81
2017,3,5,9,30,332.0,216.0,2.3,8.0,390.0,236.78,180.71
2017,3,5,9,45,572.0,168.5,2.3,8.0,495.0,275.81,206.21
2017,3,5,10,0,812.0,121.0,2.3,8.0,600.0,344.29,259.34
2017,3,5,10,15,562.5,204.0,2.3,8.0,544.5,365.63,286.29
2017,3,5,10,30,313.0,287.0,2.3,8.0,489.0,368.76,294.7
2017,3,5,10,45,324.5,297.0,2.3,8.5,513.0,401.06,321.13
2017,3,5,11,0,336.0,307.0,2.3,9.0,537.0,433.93,347.41
2017,3,5,11,15,500.5,256.0,2.3,9.0,609.0,494.19,396.28
2017,3,5,11,30,665.0,205.0,2.3,9.0,681.0,566.31,454.3
2017,3,5,11,45,512.0,266.0,2.3,9.0,635.5,556.97,446.4
2017,3,5,12,0,359.0,327.0,2.3,9.0,590.0,535.76,428.88
2017,3,5,12,15,232.5,340.5,2.25,9.0,511.0,477.29,382.81
2017,3,5,12,30,106.0,354.0,2.2,9.0,432.0,409.33,328.28
2017,3,5,12,45,341.5,297.5,2.2,9.0,545.0,538.67,434.09
2017,3,5,13,0,577.0,241.0,2.2,9.0,658.0,673.73,540.12
2017,3,5,13,15,574.0,237.5,2.15,8.5,645.0,682.29,546.89
2017,3,5,13,30,571.0,234.0,2.1,8.0,632.0,688.59,553.05
2017,3,5,13,45,737.5,169.0,2.1,8.0,666.5,764.53,613.76
2017,3,5,14,0,904.0,104.0,2.1,8.0,701.0,825.9,659.13
2017,3,5,14,15,578.5,191.0,2.05,8.0,566.5,672.22,543.28
2017,3,5,14,30,253.0,278.0,2.0,8.0,432.0,503.84,409.3
2017,3,5,14,45,361.5,237.0,1.95,8.0,443.0,546.23,447.04
2017,3,5,15,0,470.0,196.0,1.9,8.0,454.0,596.58,488.75
2017,3,5,15,15,343.0,201.0,1.85,8.0,381.5,492.03,406.06
2017,3,5,15,30,216.0,206.0,1.8,8.0,309.0,390.72,324.58
2017,3,5,15,45,389.5,156.5,1.75,8.0,319.0,481.69,402.25
2017,3,5,16,0,563.0,107.0,1.7,8.0,329.0,545.67,455.89
2017,3,5,16,15,510.0,103.5,1.6,7.5,284.5,488.53,410.35
2017,3,5,16,30,457.0,100.0,1.5,7.0,240.0,438.23,369.83
2017,3,5,16,45,492.5,80.0,1.4,7.0,206.0,426.69,359.8
2017,3,5,17,0,528.0,60.0,1.3,7.0,172.0,409.31,342.97
2017,3,5,17,15,423.5,50.0,1.25,6.5,123.5,321.12,266.49
2017,3,5,17,30,319.0,40.0,1.2,6.0,75.0,239.11,191.56
2017,3,5,17,45,159.5,20.0,1.2,6.0,37.5,118.71,50.63
2017,3,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,6,6,45,87.0,16.5,0.9,6.5,24.0,15.73,0.0
2017,3,6,7,0,174.0,33.0,0.9,7.0,48.0,26.01,14.99
2017,3,6,7,15,289.0,47.0,0.9,7.0,91.5,36.29,26.75
2017,3,6,7,30,404.0,61.0,0.9,7.0,135.0,46.19,36.39
2017,3,6,7,45,476.5,71.0,0.9,7.5,184.5,53.72,43.53
2017,3,6,8,0,549.0,81.0,0.9,8.0,234.0,59.19,48.56
2017,3,6,8,15,598.5,87.5,0.9,8.0,284.5,61.4,50.55
2017,3,6,8,30,648.0,94.0,0.9,8.0,335.0,63.59,52.44
2017,3,6,8,45,342.0,137.0,0.9,8.0,266.0,109.3,80.16
2017,3,6,9,0,36.0,180.0,0.9,8.0,197.0,152.54,123.43
2017,3,6,9,15,54.5,205.0,0.9,8.0,233.0,178.93,143.88
2017,3,6,9,30,73.0,230.0,0.9,8.0,269.0,207.69,166.43
2017,3,6,9,45,85.0,250.5,0.9,8.5,299.0,233.77,186.81
2017,3,6,10,0,97.0,271.0,0.9,9.0,329.0,261.27,208.3
2017,3,6,10,15,49.5,224.5,0.9,9.0,254.5,215.55,172.74
2017,3,6,10,30,2.0,178.0,0.9,9.0,180.0,163.88,131.55
2017,3,6,10,45,1.0,158.0,0.9,9.5,159.0,146.22,116.89
2017,3,6,11,0,0.0,138.0,0.9,10.0,138.0,127.97,101.62
2017,3,6,11,15,0.0,130.5,0.9,10.0,130.5,121.29,96.06
2017,3,6,11,30,0.0,123.0,0.9,10.0,123.0,114.51,90.42
2017,3,6,11,45,0.0,133.5,0.9,10.5,133.5,124.32,98.27
2017,3,6,12,0,0.0,144.0,0.9,11.0,144.0,134.2,106.08
2017,3,6,12,15,1.0,159.0,0.9,11.0,160.0,149.02,118.11
2017,3,6,12,30,2.0,174.0,0.9,11.0,176.0,164.03,130.24
2017,3,6,12,45,1.0,147.0,0.95,11.0,148.0,138.22,109.29
2017,3,6,13,0,0.0,120.0,1.0,11.0,120.0,112.18,88.1
2017,3,6,13,15,0.0,117.5,1.0,11.0,117.5,109.88,86.34
2017,3,6,13,30,0.0,115.0,1.0,11.0,115.0,107.56,84.52
2017,3,6,13,45,213.5,191.0,1.05,11.0,333.0,367.98,299.76
2017,3,6,14,0,427.0,267.0,1.1,11.0,551.0,629.71,498.44
2017,3,6,14,15,258.0,273.0,1.1,11.0,442.5,499.2,396.66
2017,3,6,14,30,89.0,279.0,1.1,11.0,334.0,355.67,284.58
2017,3,6,14,45,44.5,151.0,1.1,11.0,178.5,184.7,149.55
2017,3,6,15,0,0.0,23.0,1.1,11.0,23.0,21.37,12.64
2017,3,6,15,15,29.0,111.5,1.05,10.5,125.5,132.42,108.02
2017,3,6,15,30,58.0,200.0,1.0,10.0,228.0,254.55,209.3
2017,3,6,15,45,29.0,149.0,1.0,10.0,163.0,175.92,144.11
2017,3,6,16,0,0.0,98.0,1.0,10.0,98.0,93.31,74.57
2017,3,6,16,15,353.5,79.0,0.95,9.5,188.5,352.04,298.37
2017,3,6,16,30,707.0,60.0,0.9,9.0,279.0,556.5,461.42
2017,3,6,16,45,653.5,54.5,0.9,9.0,228.0,495.59,410.06
2017,3,6,17,0,600.0,49.0,0.9,9.0,177.0,440.59,363.86
2017,3,6,17,15,507.0,41.0,1.0,8.5,128.5,358.75,294.72
2017,3,6,17,30,414.0,33.0,1.1,8.0,80.0,282.88,225.78
2017,3,6,17,45,207.0,16.5,1.2,8.0,40.0,140.58,70.75
2017,3,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,7,6,45,154.5,14.0,0.7,7.5,27.5,13.34,0.0
2017,3,7,7,0,309.0,28.0,0.6,8.0,55.0,22.43,12.68
2017,3,7,7,15,417.5,38.0,0.55,8.0,101.0,29.33,20.57
2017,3,7,7,30,526.0,48.0,0.5,8.0,147.0,35.92,27.05
2017,3,7,7,45,587.0,55.0,0.45,8.5,197.0,39.59,30.61
2017,3,7,8,0,648.0,62.0,0.4,9.0,247.0,43.14,33.88
2017,3,7,8,15,690.5,67.0,0.4,9.5,297.5,44.96,35.44
2017,3,7,8,30,733.0,72.0,0.4,10.0,348.0,51.56,41.24
2017,3,7,8,45,668.0,96.0,0.4,10.5,372.5,93.92,56.63
2017,3,7,9,0,603.0,120.0,0.4,11.0,397.0,145.44,92.0
2017,3,7,9,15,718.0,102.5,0.4,11.0,464.0,184.08,116.85
2017,3,7,9,30,833.0,85.0,0.4,11.0,531.0,238.3,158.63
2017,3,7,9,45,693.5,137.5,0.4,11.5,527.0,286.92,206.22
2017,3,7,10,0,554.0,190.0,0.4,12.0,523.0,325.71,243.71
2017,3,7,10,15,583.0,192.0,0.4,12.0,558.5,368.67,279.49
2017,3,7,10,30,612.0,194.0,0.4,12.0,594.0,413.77,316.35
2017,3,7,10,45,632.5,196.5,0.45,12.5,623.5,456.71,350.71
2017,3,7,11,0,653.0,199.0,0.5,13.0,653.0,500.31,384.8
2017,3,7,11,15,789.0,144.5,0.45,13.0,707.0,556.73,428.16
2017,3,7,11,30,925.0,90.0,0.4,13.0,761.0,618.33,474.68
2017,3,7,11,45,928.5,90.0,0.4,13.5,770.5,655.01,501.1
2017,3,7,12,0,932.0,90.0,0.4,14.0,780.0,689.35,525.47
2017,3,7,12,15,771.0,164.5,0.4,14.0,735.5,684.1,519.99
2017,3,7,12,30,610.0,239.0,0.4,14.0,691.0,667.42,506.42
2017,3,7,12,45,453.0,290.5,0.45,14.0,624.5,620.91,472.74
2017,3,7,13,0,296.0,342.0,0.5,14.0,558.0,563.57,430.61
2017,3,7,13,15,431.0,288.5,0.5,14.0,596.0,629.46,481.77
2017,3,7,13,30,566.0,235.0,0.5,14.0,634.0,691.02,527.82
2017,3,7,13,45,709.5,173.0,0.55,14.0,657.5,753.39,574.89
2017,3,7,14,0,853.0,111.0,0.6,14.0,681.0,805.99,612.12
2017,3,7,14,15,842.0,109.0,0.6,13.5,650.5,799.99,609.37
2017,3,7,14,30,831.0,107.0,0.6,13.0,620.0,790.82,605.44
2017,3,7,14,45,823.5,101.5,0.65,13.0,585.0,777.41,598.47
2017,3,7,15,0,816.0,96.0,0.7,13.0,550.0,760.95,589.44
2017,3,7,15,15,706.5,113.0,0.7,13.0,484.5,692.36,542.73
2017,3,7,15,30,597.0,130.0,0.7,13.0,419.0,620.68,492.13
2017,3,7,15,45,671.0,99.0,0.75,13.0,393.5,630.81,503.55
2017,3,7,16,0,745.0,68.0,0.8,13.0,368.0,630.39,505.07
2017,3,7,16,15,693.5,69.5,0.8,12.5,320.5,579.66,469.28
2017,3,7,16,30,642.0,71.0,0.8,12.0,273.0,533.42,434.7
2017,3,7,16,45,582.0,64.5,0.8,11.5,222.5,469.38,385.0
2017,3,7,17,0,522.0,58.0,0.8,11.0,172.0,407.32,334.58
2017,3,7,17,15,428.0,48.0,0.85,10.5,125.0,324.67,265.31
2017,3,7,17,30,334.0,38.0,0.9,10.0,78.0,247.95,197.16
2017,3,7,17,45,167.0,19.0,0.95,9.5,39.0,126.75,70.27
2017,3,7,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,45,145.5,15.5,1.15,7.5,29.0,12.42,0.0
2017,3,8,7,0,291.0,31.0,1.2,8.0,58.0,25.06,15.25
2017,3,8,7,15,397.5,41.5,1.15,8.5,104.0,32.26,23.17
2017,3,8,7,30,504.0,52.0,1.1,9.0,150.0,39.15,29.84
2017,3,8,7,45,565.0,60.0,1.1,9.5,200.0,43.49,33.98
2017,3,8,8,0,626.0,68.0,1.1,10.0,250.0,47.67,37.78
2017,3,8,8,15,669.5,73.5,1.1,10.5,300.5,49.64,39.46
2017,3,8,8,30,713.0,79.0,1.1,11.0,351.0,51.55,41.01
2017,3,8,8,45,744.0,83.0,1.1,11.5,399.0,96.2,54.78
2017,3,8,9,0,775.0,87.0,1.1,12.0,447.0,145.09,83.93
2017,3,8,9,15,796.5,90.0,1.05,12.5,491.0,194.61,122.0
2017,3,8,9,30,818.0,93.0,1.0,13.0,535.0,245.82,165.31
2017,3,8,9,45,845.0,91.0,0.95,13.5,575.5,295.69,208.73
2017,3,8,10,0,872.0,89.0,0.9,14.0,616.0,352.03,257.15
2017,3,8,10,15,883.0,90.5,0.9,14.0,648.5,401.59,300.48
2017,3,8,10,30,894.0,92.0,0.9,14.0,681.0,450.65,342.41
2017,3,8,10,45,902.0,93.0,0.9,14.5,706.0,497.21,380.61
2017,3,8,11,0,910.0,94.0,0.9,15.0,731.0,542.55,416.65
2017,3,8,11,15,914.5,95.0,0.9,15.0,748.5,584.6,449.97
2017,3,8,11,30,919.0,96.0,0.9,15.0,766.0,624.77,481.04
2017,3,8,11,45,921.5,96.5,0.9,15.5,775.5,661.18,507.75
2017,3,8,12,0,924.0,97.0,0.9,16.0,785.0,695.21,532.09
2017,3,8,12,15,924.5,97.0,0.9,16.0,786.0,724.87,553.88
2017,3,8,12,30,925.0,97.0,0.9,16.0,787.0,751.75,572.62
2017,3,8,12,45,928.0,94.0,0.95,16.0,781.0,774.53,588.75
2017,3,8,13,0,931.0,91.0,1.0,16.0,775.0,794.31,602.95
2017,3,8,13,15,927.0,90.5,1.0,16.0,760.0,808.23,612.6
2017,3,8,13,30,923.0,90.0,1.0,16.0,745.0,818.83,620.18
2017,3,8,13,45,917.5,88.5,1.0,16.0,722.0,823.84,624.15
2017,3,8,14,0,912.0,87.0,1.0,16.0,699.0,825.47,626.05
2017,3,8,14,15,902.5,85.5,0.95,16.0,669.0,820.57,622.96
2017,3,8,14,30,893.0,84.0,0.9,16.0,639.0,812.37,617.85
2017,3,8,14,45,880.5,81.5,0.9,16.0,602.0,797.48,609.09
2017,3,8,15,0,868.0,79.0,0.9,16.0,565.0,779.55,598.37
2017,3,8,15,15,849.5,77.0,0.85,15.5,522.5,754.72,583.27
2017,3,8,15,30,831.0,75.0,0.8,15.0,480.0,733.24,570.5
2017,3,8,15,45,804.5,72.0,0.8,15.0,432.5,696.55,546.35
2017,3,8,16,0,778.0,69.0,0.8,15.0,385.0,658.13,520.65
2017,3,8,16,15,741.5,65.0,0.75,14.5,334.5,610.12,487.57
2017,3,8,16,30,705.0,61.0,0.7,14.0,284.0,561.56,452.41
2017,3,8,16,45,649.0,55.5,0.7,13.5,232.5,498.66,404.57
2017,3,8,17,0,593.0,50.0,0.7,13.0,181.0,441.78,358.91
2017,3,8,17,15,502.5,42.0,0.75,12.5,132.5,360.84,292.02
2017,3,8,17,30,412.0,34.0,0.8,12.0,84.0,285.7,225.85
2017,3,8,17,45,251.5,22.0,0.85,11.5,47.5,173.21,104.44
2017,3,8,18,0,91.0,10.0,0.9,11.0,11.0,49.79,0.0
2017,3,8,18,15,45.5,5.0,0.95,11.0,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,6,45,176.5,14.5,0.7,10.5,32.0,11.33,0.0
2017,3,9,7,0,353.0,29.0,0.6,11.0,64.0,22.92,13.62
2017,3,9,7,15,456.5,38.0,0.55,11.0,111.0,28.89,20.05
2017,3,9,7,30,560.0,47.0,0.5,11.0,158.0,34.62,25.61
2017,3,9,7,45,619.0,53.5,0.5,11.5,209.0,37.97,28.78
2017,3,9,8,0,678.0,60.0,0.5,12.0,260.0,45.22,35.32
2017,3,9,8,15,718.5,64.5,0.45,12.5,311.0,46.98,36.78
2017,3,9,8,30,759.0,69.0,0.4,13.0,362.0,48.72,38.17
2017,3,9,8,45,785.5,73.0,0.35,14.0,410.0,93.88,49.55
2017,3,9,9,0,812.0,77.0,0.3,15.0,458.0,144.68,80.31
2017,3,9,9,15,832.0,79.5,0.3,15.5,502.5,195.6,119.31
2017,3,9,9,30,852.0,82.0,0.3,16.0,547.0,247.97,163.05
2017,3,9,9,45,866.5,84.0,0.35,16.5,585.5,304.98,211.78
2017,3,9,10,0,881.0,86.0,0.4,17.0,624.0,356.61,256.09
2017,3,9,10,15,891.5,87.5,0.4,17.0,656.0,406.41,298.55
2017,3,9,10,30,902.0,89.0,0.4,17.0,688.0,455.66,339.49
2017,3,9,10,45,907.0,91.5,0.45,17.5,712.5,502.49,377.19
2017,3,9,11,0,912.0,94.0,0.5,18.0,737.0,547.89,412.67
2017,3,9,11,15,917.0,94.5,0.5,18.0,754.5,589.83,444.97
2017,3,9,11,30,922.0,95.0,0.5,18.0,772.0,629.91,475.09
2017,3,9,11,45,921.5,97.0,0.55,18.5,780.5,665.95,501.33
2017,3,9,12,0,921.0,99.0,0.6,19.0,789.0,699.44,525.25
2017,3,9,12,15,921.0,99.0,0.65,19.0,790.0,728.67,546.89
2017,3,9,12,30,921.0,99.0,0.7,19.0,791.0,755.1,565.49
2017,3,9,12,45,716.5,185.0,0.75,19.0,720.5,718.37,538.9
2017,3,9,13,0,512.0,271.0,0.8,19.0,650.0,665.16,499.97
2017,3,9,13,15,708.0,185.0,0.8,18.5,697.5,746.66,562.63
2017,3,9,13,30,904.0,99.0,0.8,18.0,745.0,817.47,612.28
2017,3,9,13,45,894.5,99.0,0.85,18.0,721.5,820.81,615.03
2017,3,9,14,0,885.0,99.0,0.9,18.0,698.0,820.83,616.63
2017,3,9,14,15,875.5,97.5,0.9,17.5,667.5,815.96,615.51
2017,3,9,14,30,866.0,96.0,0.9,17.0,637.0,813.44,616.17
2017,3,9,14,45,676.5,147.0,0.9,17.0,554.5,721.2,553.99
2017,3,9,15,0,487.0,198.0,0.9,17.0,472.0,620.1,481.02
2017,3,9,15,15,498.0,178.0,0.9,16.5,440.0,603.9,473.07
2017,3,9,15,30,509.0,158.0,0.9,16.0,408.0,585.0,462.04
2017,3,9,15,45,508.0,140.5,0.9,16.0,369.5,557.34,443.26
2017,3,9,16,0,507.0,123.0,0.9,16.0,331.0,527.51,422.52
2017,3,9,16,15,471.0,114.0,0.85,15.5,288.0,481.6,388.72
2017,3,9,16,30,435.0,105.0,0.8,15.0,245.0,436.08,354.27
2017,3,9,16,45,396.0,90.5,0.75,14.5,200.5,382.6,312.43
2017,3,9,17,0,357.0,76.0,0.7,14.0,156.0,330.42,269.93
2017,3,9,17,15,296.0,60.0,0.7,13.5,114.5,265.59,215.45
2017,3,9,17,30,235.0,44.0,0.7,13.0,73.0,204.8,161.9
2017,3,9,17,45,117.5,27.5,0.7,13.0,42.0,115.98,72.32
2017,3,9,18,0,0.0,11.0,0.7,13.0,11.0,10.48,0.0
2017,3,9,18,15,0.0,5.5,0.7,12.5,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,6,45,10.5,17.5,0.75,10.0,18.5,15.99,0.0
2017,3,10,7,0,21.0,35.0,0.7,10.0,37.0,30.94,20.75
2017,3,10,7,15,40.5,56.5,0.7,10.5,63.5,48.53,37.53
2017,3,10,7,30,60.0,78.0,0.7,11.0,90.0,65.73,53.4
2017,3,10,7,45,71.5,100.5,0.75,11.5,119.0,83.22,69.2
2017,3,10,8,0,83.0,123.0,0.8,12.0,148.0,100.31,84.27
2017,3,10,8,15,94.5,143.5,0.75,12.0,177.0,115.76,97.71
2017,3,10,8,30,106.0,164.0,0.7,12.0,206.0,124.52,105.06
2017,3,10,8,45,146.5,185.5,0.65,12.0,251.0,152.1,117.9
2017,3,10,9,0,187.0,207.0,0.6,12.0,296.0,184.36,140.41
2017,3,10,9,15,324.0,202.5,0.55,12.0,374.0,212.77,156.8
2017,3,10,9,30,461.0,198.0,0.5,12.0,452.0,255.42,186.65
2017,3,10,9,45,415.0,227.0,0.5,12.5,467.5,293.77,220.3
2017,3,10,10,0,369.0,256.0,0.5,13.0,483.0,331.25,252.18
2017,3,10,10,15,337.0,279.0,0.5,13.0,494.5,360.18,276.56
2017,3,10,10,30,305.0,302.0,0.5,13.0,506.0,386.05,297.78
2017,3,10,10,45,443.0,267.0,0.55,13.5,575.0,437.56,337.03
2017,3,10,11,0,581.0,232.0,0.6,14.0,644.0,501.57,385.58
2017,3,10,11,15,741.5,174.5,0.6,14.5,713.5,567.13,434.83
2017,3,10,11,30,902.0,117.0,0.6,15.0,783.0,642.6,490.5
2017,3,10,11,45,713.5,195.5,0.65,15.5,726.5,631.82,481.14
2017,3,10,12,0,525.0,274.0,0.7,16.0,670.0,607.27,461.9
2017,3,10,12,15,561.5,262.0,0.7,16.0,686.5,641.92,488.03
2017,3,10,12,30,598.0,250.0,0.7,16.0,703.0,676.46,513.17
2017,3,10,12,45,472.0,293.5,0.75,16.5,648.5,644.36,488.35
2017,3,10,13,0,346.0,337.0,0.8,17.0,594.0,600.72,455.67
2017,3,10,13,15,610.0,230.0,0.8,17.0,672.5,718.5,544.97
2017,3,10,13,30,874.0,123.0,0.8,17.0,751.0,827.33,621.42
2017,3,10,13,45,711.0,175.5,0.8,17.5,676.0,766.68,578.24
2017,3,10,14,0,548.0,228.0,0.8,18.0,601.0,694.42,526.02
2017,3,10,14,15,697.0,169.5,0.75,18.0,622.0,762.42,577.21
2017,3,10,14,30,846.0,111.0,0.7,18.0,643.0,817.76,614.14
2017,3,10,14,45,833.5,107.0,0.7,18.0,606.0,801.77,603.9
2017,3,10,15,0,821.0,103.0,0.7,18.0,569.0,782.78,592.69
2017,3,10,15,15,800.0,100.0,0.65,18.0,525.5,755.43,575.02
2017,3,10,15,30,779.0,97.0,0.6,18.0,482.0,725.66,555.69
2017,3,10,15,45,753.0,92.0,0.6,18.0,434.5,691.38,533.77
2017,3,10,16,0,727.0,87.0,0.6,18.0,387.0,652.1,507.91
2017,3,10,16,15,687.5,81.5,0.6,17.0,336.5,601.44,474.66
2017,3,10,16,30,648.0,76.0,0.6,16.0,286.0,550.55,439.22
2017,3,10,16,45,599.5,67.5,0.65,15.5,235.5,490.44,394.68
2017,3,10,17,0,551.0,59.0,0.7,15.0,185.0,431.61,348.7
2017,3,10,17,15,460.5,49.5,0.7,14.5,136.0,349.42,281.37
2017,3,10,17,30,370.0,40.0,0.7,14.0,87.0,272.8,215.28
2017,3,10,17,45,229.0,26.0,0.75,13.5,50.5,170.76,112.99
2017,3,10,18,0,88.0,12.0,0.8,13.0,14.0,50.88,0.0
2017,3,10,18,15,44.0,6.0,0.75,12.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,45,197.5,15.5,0.5,11.5,37.0,11.96,0.0
2017,3,11,7,0,395.0,31.0,0.4,12.0,74.0,24.35,15.22
2017,3,11,7,15,491.5,39.5,0.3,12.0,122.5,29.81,20.91
2017,3,11,7,30,588.0,48.0,0.2,12.0,171.0,35.07,26.0
2017,3,11,7,45,642.5,54.5,0.15,12.5,222.5,42.08,32.43
2017,3,11,8,0,697.0,61.0,0.1,13.0,274.0,45.65,35.61
2017,3,11,8,15,735.5,65.5,0.2,13.5,325.5,47.39,37.01
2017,3,11,8,30,774.0,70.0,0.3,14.0,377.0,54.03,42.7
2017,3,11,8,45,798.5,74.0,0.4,14.5,425.0,103.17,54.11
2017,3,11,9,0,823.0,78.0,0.5,15.0,473.0,154.71,87.44
2017,3,11,9,15,842.5,80.5,0.55,15.5,517.5,206.34,128.12
2017,3,11,9,30,862.0,83.0,0.6,16.0,562.0,265.06,177.55
2017,3,11,9,45,871.5,87.0,0.65,16.5,599.5,317.28,223.01
2017,3,11,10,0,881.0,91.0,0.7,17.0,637.0,369.34,267.97
2017,3,11,10,15,891.5,92.5,0.7,17.0,669.0,419.28,310.67
2017,3,11,10,30,902.0,94.0,0.7,17.0,701.0,468.67,351.81
2017,3,11,10,45,905.0,97.5,0.75,17.5,725.0,515.51,389.54
2017,3,11,11,0,908.0,101.0,0.8,18.0,749.0,560.76,424.92
2017,3,11,11,15,912.5,101.5,0.8,18.0,766.5,602.36,457.08
2017,3,11,11,30,917.0,102.0,0.8,18.0,784.0,642.06,487.06
2017,3,11,11,45,916.5,104.0,0.8,18.0,792.5,677.94,513.61
2017,3,11,12,0,916.0,106.0,0.8,18.0,801.0,711.28,537.84
2017,3,11,12,15,916.5,106.0,0.8,17.5,802.0,740.75,560.07
2017,3,11,12,30,917.0,106.0,0.8,17.0,803.0,767.44,579.13
2017,3,11,12,45,916.5,105.0,0.8,17.0,796.5,789.52,593.88
2017,3,11,13,0,916.0,104.0,0.8,17.0,790.0,808.54,606.67
2017,3,11,13,15,703.0,187.5,0.8,17.0,707.5,751.71,567.2
2017,3,11,13,30,490.0,271.0,0.8,17.0,625.0,677.62,512.97
2017,3,11,13,45,342.5,299.5,0.8,17.0,543.5,589.61,449.92
2017,3,11,14,0,195.0,328.0,0.8,17.0,462.0,497.61,381.97
2017,3,11,14,15,331.5,282.5,0.85,16.5,498.0,574.48,443.9
2017,3,11,14,30,468.0,237.0,0.9,16.0,534.0,650.17,502.59
2017,3,11,14,45,665.0,162.0,0.95,16.0,557.0,733.83,566.95
2017,3,11,15,0,862.0,87.0,1.0,16.0,580.0,800.26,614.43
2017,3,11,15,15,844.0,84.5,1.0,15.5,537.0,775.13,598.84
2017,3,11,15,30,826.0,82.0,1.0,15.0,494.0,747.43,582.47
2017,3,11,15,45,804.0,78.0,1.0,15.0,447.0,712.57,559.71
2017,3,11,16,0,782.0,74.0,1.0,15.0,400.0,675.77,535.2
2017,3,11,16,15,746.5,69.5,0.95,14.5,349.0,627.2,501.84
2017,3,11,16,30,711.0,65.0,0.9,14.0,298.0,577.99,466.67
2017,3,11,16,45,660.5,59.0,0.85,13.5,246.5,521.07,423.12
2017,3,11,17,0,610.0,53.0,0.8,13.0,195.0,462.01,375.9
2017,3,11,17,15,524.0,45.0,0.85,12.5,145.0,381.91,310.15
2017,3,11,17,30,438.0,37.0,0.9,12.0,95.0,307.13,245.04
2017,3,11,17,45,287.5,25.0,0.95,11.5,56.0,200.72,139.09
2017,3,11,18,0,137.0,13.0,1.0,11.0,17.0,74.19,0.0
2017,3,11,18,15,68.5,6.5,1.0,11.0,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,6,45,194.5,17.5,0.75,10.5,39.5,13.61,1.23
2017,3,12,7,0,389.0,35.0,0.7,11.0,79.0,27.85,18.45
2017,3,12,7,15,488.5,44.0,0.65,11.0,128.5,33.57,24.36
2017,3,12,7,30,588.0,53.0,0.6,11.0,178.0,39.08,29.7
2017,3,12,7,45,647.5,59.0,0.6,11.5,231.5,41.8,32.26
2017,3,12,8,0,707.0,65.0,0.6,12.0,285.0,48.92,38.62
2017,3,12,8,15,746.5,70.0,0.55,12.5,337.5,50.93,40.28
2017,3,12,8,30,786.0,75.0,0.5,13.0,390.0,62.02,40.58
2017,3,12,8,45,813.5,78.5,0.5,14.0,440.0,111.75,59.66
2017,3,12,9,0,841.0,82.0,0.5,15.0,490.0,164.22,94.12
2017,3,12,9,15,861.0,84.5,0.55,15.5,535.5,217.03,136.07
2017,3,12,9,30,881.0,87.0,0.6,16.0,581.0,271.27,182.13
2017,3,12,9,45,886.0,93.0,0.7,16.5,618.5,325.39,229.47
2017,3,12,10,0,891.0,99.0,0.8,17.0,656.0,378.99,275.88
2017,3,12,10,15,901.5,101.0,0.8,17.0,689.0,434.61,322.74
2017,3,12,10,30,912.0,103.0,0.8,17.0,722.0,485.05,364.52
2017,3,12,10,45,920.0,104.0,0.8,17.5,747.5,532.64,402.29
2017,3,12,11,0,928.0,105.0,0.8,18.0,773.0,578.98,437.89
2017,3,12,11,15,932.5,106.0,0.8,18.0,790.0,621.89,470.77
2017,3,12,11,30,937.0,107.0,0.8,18.0,807.0,662.87,501.43
2017,3,12,11,45,939.5,107.0,0.8,18.5,816.5,699.53,527.39
2017,3,12,12,0,942.0,107.0,0.8,19.0,826.0,733.73,551.03
2017,3,12,12,15,941.5,107.0,0.8,19.0,826.0,763.25,571.88
2017,3,12,12,30,941.0,107.0,0.8,19.0,826.0,789.86,589.42
2017,3,12,12,45,952.0,100.0,0.85,19.0,821.5,815.07,606.81
2017,3,12,13,0,963.0,93.0,0.9,19.0,817.0,837.35,622.35
2017,3,12,13,15,959.0,92.5,0.9,19.0,801.0,851.57,631.89
2017,3,12,13,30,955.0,92.0,0.9,19.0,785.0,862.35,639.39
2017,3,12,13,45,948.0,90.5,0.95,19.0,761.0,866.2,643.32
2017,3,12,14,0,941.0,89.0,1.0,19.0,737.0,866.52,645.17
2017,3,12,14,15,932.0,88.0,1.0,18.5,705.5,862.3,644.62
2017,3,12,14,30,923.0,87.0,1.0,18.0,674.0,854.7,642.01
2017,3,12,14,45,910.0,85.0,1.0,18.0,636.0,839.45,633.22
2017,3,12,15,0,897.0,83.0,1.0,18.0,598.0,821.08,622.49
2017,3,12,15,15,879.5,80.5,1.0,17.5,554.5,795.64,608.1
2017,3,12,15,30,862.0,78.0,1.0,17.0,511.0,773.59,596.0
2017,3,12,15,45,838.0,74.5,1.0,17.0,462.0,736.98,572.37
2017,3,12,16,0,814.0,71.0,1.0,17.0,413.0,698.44,547.09
2017,3,12,16,15,779.0,67.0,0.95,16.0,361.5,649.85,515.28
2017,3,12,16,30,744.0,63.0,0.9,15.0,310.0,600.53,481.79
2017,3,12,16,45,692.5,58.0,0.85,14.5,256.5,538.94,435.34
2017,3,12,17,0,641.0,53.0,0.8,14.0,203.0,483.03,390.88
2017,3,12,17,15,555.5,45.0,0.8,13.5,152.0,401.75,324.53
2017,3,12,17,30,470.0,37.0,0.8,13.0,101.0,325.71,258.88
2017,3,12,17,45,314.0,25.5,0.8,12.5,60.0,216.69,153.45
2017,3,12,18,0,158.0,14.0,0.8,12.0,19.0,85.08,0.0
2017,3,12,18,15,79.0,7.0,0.75,11.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,6,45,212.5,17.0,0.9,10.5,42.0,13.01,2.34
2017,3,13,7,0,425.0,34.0,0.8,11.0,84.0,26.67,17.57
2017,3,13,7,15,518.5,42.5,0.75,11.5,134.5,32.03,22.98
2017,3,13,7,30,612.0,51.0,0.7,12.0,185.0,37.18,27.88
2017,3,13,7,45,667.5,56.5,0.65,12.5,238.0,43.44,33.6
2017,3,13,8,0,723.0,62.0,0.6,13.0,291.0,46.1,35.94
2017,3,13,8,15,760.0,66.5,0.55,13.5,343.0,47.82,37.33
2017,3,13,8,30,797.0,71.0,0.5,14.0,395.0,62.87,38.15
2017,3,13,8,45,822.5,74.0,0.5,15.0,444.0,112.8,58.87
2017,3,13,9,0,848.0,77.0,0.5,16.0,493.0,165.21,94.06
2017,3,13,9,15,866.5,79.5,0.5,16.5,537.5,224.24,141.24
2017,3,13,9,30,885.0,82.0,0.5,17.0,582.0,278.14,186.85
2017,3,13,9,45,907.5,80.0,0.55,17.5,623.0,330.37,231.87
2017,3,13,10,0,930.0,78.0,0.6,18.0,664.0,383.53,277.23
2017,3,13,10,15,939.0,79.5,0.6,18.0,696.0,435.15,320.98
2017,3,13,10,30,948.0,81.0,0.6,18.0,728.0,485.99,362.87
2017,3,13,10,45,953.5,82.0,0.6,18.5,753.0,533.7,400.47
2017,3,13,11,0,959.0,83.0,0.6,19.0,778.0,579.86,435.63
2017,3,13,11,15,963.0,84.0,0.6,19.5,795.0,623.42,467.78
2017,3,13,11,30,967.0,85.0,0.6,20.0,812.0,664.93,497.48
2017,3,13,11,45,968.0,85.5,0.6,20.5,821.0,701.81,523.16
2017,3,13,12,0,969.0,86.0,0.6,21.0,830.0,736.06,546.41
2017,3,13,12,15,969.0,86.0,0.55,21.0,830.5,766.35,565.68
2017,3,13,12,30,969.0,86.0,0.5,21.0,831.0,793.67,582.48
2017,3,13,12,45,968.5,85.0,0.5,21.5,823.5,816.53,596.04
2017,3,13,13,0,968.0,84.0,0.5,22.0,816.0,836.14,607.54
2017,3,13,13,15,964.0,83.5,0.45,22.0,800.0,850.22,615.79
2017,3,13,13,30,960.0,83.0,0.4,22.0,784.0,860.84,621.99
2017,3,13,13,45,953.0,82.5,0.4,22.0,760.0,865.56,625.54
2017,3,13,14,0,946.0,82.0,0.4,22.0,736.0,866.78,627.11
2017,3,13,14,15,937.0,80.5,0.35,22.0,704.5,861.79,623.94
2017,3,13,14,30,928.0,79.0,0.3,22.0,673.0,853.38,618.85
2017,3,13,14,45,914.5,77.5,0.3,22.0,635.0,838.01,610.4
2017,3,13,15,0,901.0,76.0,0.3,22.0,597.0,819.53,600.09
2017,3,13,15,15,884.0,74.0,0.3,22.0,553.5,794.76,585.72
2017,3,13,15,30,867.0,72.0,0.3,22.0,510.0,767.37,569.61
2017,3,13,15,45,843.0,69.0,0.3,22.0,461.5,731.06,547.33
2017,3,13,16,0,819.0,66.0,0.3,22.0,413.0,698.84,527.55
2017,3,13,16,15,786.0,62.5,0.35,21.5,361.5,651.99,498.69
2017,3,13,16,30,753.0,59.0,0.4,21.0,310.0,604.34,468.19
2017,3,13,16,45,703.0,54.0,0.5,20.5,257.5,543.32,425.95
2017,3,13,17,0,653.0,49.0,0.6,20.0,205.0,483.38,381.51
2017,3,13,17,15,573.0,42.0,0.65,19.5,154.0,405.21,319.81
2017,3,13,17,30,493.0,35.0,0.7,19.0,103.0,337.03,262.06
2017,3,13,17,45,348.5,24.0,0.8,18.5,61.5,233.16,164.87
2017,3,13,18,0,204.0,13.0,0.9,18.0,20.0,105.58,0.0
2017,3,13,18,15,102.0,6.5,0.95,17.5,10.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,6,15,41.5,5.0,0.95,12.5,5.5,0.0,0.0
2017,3,14,6,30,83.0,10.0,0.8,13.0,11.0,9.53,0.0
2017,3,14,6,45,231.5,24.0,0.65,13.5,48.0,19.33,7.53
2017,3,14,7,0,380.0,38.0,0.5,14.0,85.0,30.12,20.42
2017,3,14,7,15,471.0,47.5,0.45,14.5,134.0,36.15,26.37
2017,3,14,7,30,562.0,57.0,0.4,15.0,183.0,41.93,31.78
2017,3,14,7,45,615.5,64.5,0.4,15.5,235.0,45.71,35.21
2017,3,14,8,0,669.0,72.0,0.4,16.0,287.0,49.32,38.33
2017,3,14,8,15,708.0,77.0,0.35,16.5,338.5,50.8,39.48
2017,3,14,8,30,747.0,82.0,0.3,17.0,390.0,74.55,45.55
2017,3,14,8,45,771.0,87.0,0.25,17.5,438.0,123.36,67.76
2017,3,14,9,0,795.0,92.0,0.2,18.0,486.0,174.57,102.63
2017,3,14,9,15,815.0,95.0,0.25,18.5,530.0,225.55,143.03
2017,3,14,9,30,835.0,98.0,0.3,19.0,574.0,278.03,186.93
2017,3,14,9,45,867.5,93.0,0.35,19.5,617.0,328.65,229.63
2017,3,14,10,0,900.0,88.0,0.4,20.0,660.0,386.21,277.2
2017,3,14,10,15,910.0,90.0,0.4,20.0,692.0,437.35,319.64
2017,3,14,10,30,920.0,92.0,0.4,20.0,724.0,487.86,360.43
2017,3,14,10,45,926.5,93.0,0.45,20.0,749.0,534.94,398.02
2017,3,14,11,0,933.0,94.0,0.5,20.0,774.0,580.61,433.61
2017,3,14,11,15,937.0,94.5,0.5,20.0,791.0,622.81,465.3
2017,3,14,11,30,941.0,95.0,0.5,20.0,808.0,662.98,494.76
2017,3,14,11,45,943.5,95.5,0.55,20.5,817.0,700.01,521.07
2017,3,14,12,0,946.0,96.0,0.6,21.0,826.0,734.58,545.16
2017,3,14,12,15,946.0,96.0,0.55,21.0,827.0,764.3,564.19
2017,3,14,12,30,946.0,96.0,0.5,21.0,828.0,791.12,580.68
2017,3,14,12,45,940.0,98.0,0.5,21.0,819.0,812.42,594.38
2017,3,14,13,0,934.0,100.0,0.5,21.0,810.0,830.43,606.06
2017,3,14,13,15,930.0,99.0,0.45,21.0,794.0,843.62,613.83
2017,3,14,13,30,926.0,98.0,0.4,21.0,778.0,853.46,619.57
2017,3,14,13,45,920.5,96.5,0.4,21.5,754.5,858.17,621.96
2017,3,14,14,0,915.0,95.0,0.4,22.0,731.0,859.48,622.39
2017,3,14,14,15,905.5,93.0,0.4,21.5,700.0,853.58,620.77
2017,3,14,14,30,896.0,91.0,0.4,21.0,669.0,844.36,617.25
2017,3,14,14,45,883.0,89.0,0.4,21.0,631.5,829.07,608.75
2017,3,14,15,0,870.0,87.0,0.4,21.0,594.0,810.77,598.43
2017,3,14,15,15,852.0,84.5,0.4,21.0,550.5,791.16,587.3
2017,3,14,15,30,834.0,82.0,0.4,21.0,507.0,762.95,570.4
2017,3,14,15,45,809.5,78.5,0.4,21.0,459.0,726.22,547.65
2017,3,14,16,0,785.0,75.0,0.4,21.0,411.0,687.65,523.29
2017,3,14,16,15,750.0,71.0,0.5,20.0,359.5,639.43,494.77
2017,3,14,16,30,715.0,67.0,0.6,19.0,308.0,590.54,464.27
2017,3,14,16,45,661.5,61.5,0.7,18.5,255.5,531.55,422.17
2017,3,14,17,0,608.0,56.0,0.8,18.0,203.0,470.56,376.1
2017,3,14,17,15,526.0,48.0,0.8,17.0,152.5,391.85,313.48
2017,3,14,17,30,444.0,40.0,0.8,16.0,102.0,318.05,251.33
2017,3,14,17,45,299.5,27.5,0.85,15.5,61.5,213.82,155.6
2017,3,14,18,0,155.0,15.0,0.9,15.0,21.0,85.55,0.0
2017,3,14,18,15,77.5,7.5,0.9,14.5,10.5,7.15,0.0
2017,3,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,6.5,0.9,10.5,6.5,0.0,0.0
2017,3,15,6,30,0.0,13.0,0.8,11.0,13.0,12.39,0.0
2017,3,15,6,45,183.5,26.5,0.75,11.5,50.0,20.78,9.72
2017,3,15,7,0,367.0,40.0,0.7,12.0,87.0,31.7,22.09
2017,3,15,7,15,456.5,50.0,0.65,12.0,136.0,38.1,28.42
2017,3,15,7,30,546.0,60.0,0.6,12.0,185.0,44.21,34.24
2017,3,15,7,45,606.5,66.0,0.6,12.5,237.0,46.64,36.48
2017,3,15,8,0,667.0,72.0,0.6,13.0,289.0,49.03,38.55
2017,3,15,8,15,371.0,122.5,0.55,13.5,247.0,84.44,69.74
2017,3,15,8,30,75.0,173.0,0.5,14.0,205.0,141.1,111.59
2017,3,15,8,45,119.5,197.5,0.5,14.5,254.5,163.63,125.83
2017,3,15,9,0,164.0,222.0,0.5,15.0,304.0,198.09,150.17
2017,3,15,9,15,218.0,237.5,0.45,15.0,356.5,233.26,175.51
2017,3,15,9,30,272.0,253.0,0.4,15.0,409.0,268.29,201.55
2017,3,15,9,45,572.0,175.0,0.4,15.5,532.0,309.45,226.69
2017,3,15,10,0,872.0,97.0,0.4,16.0,655.0,388.39,284.26
2017,3,15,10,15,882.0,99.0,0.4,16.0,687.0,438.31,325.96
2017,3,15,10,30,892.0,101.0,0.4,16.0,719.0,487.63,366.26
2017,3,15,10,45,896.0,103.5,0.4,16.5,742.5,533.66,402.22
2017,3,15,11,0,900.0,106.0,0.4,17.0,766.0,578.16,435.84
2017,3,15,11,15,730.5,185.5,0.4,17.0,729.5,588.49,443.49
2017,3,15,11,30,561.0,265.0,0.4,17.0,693.0,587.92,442.35
2017,3,15,11,45,556.5,271.0,0.4,17.0,699.0,615.35,462.46
2017,3,15,12,0,552.0,277.0,0.4,17.0,705.0,641.08,480.68
2017,3,15,12,15,508.5,292.5,0.45,17.0,687.5,646.26,484.56
2017,3,15,12,30,465.0,308.0,0.5,17.0,670.0,647.76,485.98
2017,3,15,12,45,403.5,328.5,0.55,17.0,640.5,632.17,475.19
2017,3,15,13,0,342.0,349.0,0.6,17.0,611.0,617.57,464.94
2017,3,15,13,15,421.5,311.5,0.6,17.0,627.5,660.77,497.65
2017,3,15,13,30,501.0,274.0,0.6,17.0,644.0,698.43,525.75
2017,3,15,13,45,686.0,192.0,0.65,17.0,681.5,778.75,585.92
2017,3,15,14,0,871.0,110.0,0.7,17.0,719.0,848.56,633.77
