Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,14,15,636.5,187.5,0.65,16.5,622.5,746.08,564.14
2017,3,15,14,30,402.0,265.0,0.6,16.0,526.0,622.81,475.97
2017,3,15,14,45,500.0,216.5,0.55,16.0,522.0,663.61,509.1
2017,3,15,15,0,598.0,168.0,0.5,16.0,518.0,693.69,532.56
2017,3,15,15,15,368.0,198.5,0.5,15.5,409.0,521.84,407.73
2017,3,15,15,30,138.0,229.0,0.5,15.0,300.0,363.2,287.15
2017,3,15,15,45,81.5,196.0,0.5,15.0,237.0,270.8,216.61
2017,3,15,16,0,25.0,163.0,0.5,15.0,174.0,181.44,145.15
2017,3,15,16,15,20.0,144.0,0.5,14.5,152.0,158.96,127.86
2017,3,15,16,30,15.0,125.0,0.5,14.0,130.0,136.61,109.95
2017,3,15,16,45,9.0,105.0,0.5,13.5,108.0,112.54,90.15
2017,3,15,17,0,3.0,85.0,0.5,13.0,86.0,88.62,70.0
2017,3,15,17,15,1.5,64.0,0.55,12.5,64.5,66.09,50.7
2017,3,15,17,30,0.0,43.0,0.6,12.0,43.0,42.92,30.53
2017,3,15,17,45,0.0,26.0,0.65,12.0,26.0,24.93,14.03
2017,3,15,18,0,0.0,9.0,0.7,12.0,9.0,8.34,0.0
2017,3,15,18,15,0.0,4.5,0.7,11.5,4.5,4.29,0.0
2017,3,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.0,0.85,10.5,6.0,0.0,0.0
2017,3,16,6,30,0.0,12.0,0.8,11.0,12.0,11.44,0.0
2017,3,16,6,45,91.5,30.0,0.8,11.5,42.0,24.66,13.51
2017,3,16,7,0,183.0,48.0,0.8,12.0,72.0,38.73,28.31
2017,3,16,7,15,234.0,66.5,0.8,12.0,112.0,52.69,41.41
2017,3,16,7,30,285.0,85.0,0.8,12.0,152.0,62.87,50.91
2017,3,16,7,45,315.5,103.5,0.8,12.5,194.0,74.89,61.66
2017,3,16,8,0,346.0,122.0,0.8,13.0,236.0,86.33,71.62
2017,3,16,8,15,378.5,134.5,0.75,13.5,278.0,92.85,77.02
2017,3,16,8,30,411.0,147.0,0.7,14.0,320.0,114.98,82.7
2017,3,16,8,45,410.5,167.0,0.7,14.5,357.0,155.94,108.13
2017,3,16,9,0,410.0,187.0,0.7,15.0,394.0,197.07,138.91
2017,3,16,9,15,504.0,176.0,0.7,15.0,453.0,233.01,164.51
2017,3,16,9,30,598.0,165.0,0.7,15.0,512.0,277.73,199.26
2017,3,16,9,45,568.5,189.0,0.7,15.5,536.5,322.78,238.25
2017,3,16,10,0,539.0,213.0,0.7,16.0,561.0,364.24,273.28
2017,3,16,10,15,565.0,217.0,0.7,16.0,597.0,408.36,309.03
2017,3,16,10,30,591.0,221.0,0.7,16.0,633.0,454.1,345.34
2017,3,16,10,45,618.0,221.0,0.75,16.5,665.0,498.54,379.67
2017,3,16,11,0,645.0,221.0,0.8,17.0,697.0,543.81,413.89
2017,3,16,11,15,645.0,228.0,0.8,17.0,713.5,580.63,441.55
2017,3,16,11,30,645.0,235.0,0.8,17.0,730.0,616.08,467.67
2017,3,16,11,45,643.0,240.5,0.85,17.0,738.5,647.37,490.9
2017,3,16,12,0,641.0,246.0,0.9,17.0,747.0,676.87,512.59
2017,3,16,12,15,740.5,200.0,0.9,17.0,778.5,728.64,550.94
2017,3,16,12,30,840.0,154.0,0.9,17.0,810.0,780.41,588.68
2017,3,16,12,45,846.5,149.0,0.95,17.0,805.0,803.23,604.41
2017,3,16,13,0,853.0,144.0,1.0,17.0,800.0,823.34,618.68
2017,3,16,13,15,849.0,143.0,1.0,16.5,785.0,836.28,628.71
2017,3,16,13,30,845.0,142.0,1.0,16.0,770.0,846.07,636.87
2017,3,16,13,45,837.0,141.0,1.0,16.0,746.5,849.4,639.7
2017,3,16,14,0,829.0,140.0,1.0,16.0,723.0,849.49,640.59
2017,3,16,14,15,817.5,137.5,1.0,16.0,692.0,841.89,636.5
2017,3,16,14,30,806.0,135.0,1.0,16.0,661.0,831.15,630.5
2017,3,16,14,45,686.5,157.5,1.05,16.0,587.5,760.2,583.91
2017,3,16,15,0,567.0,180.0,1.1,16.0,514.0,678.98,527.81
2017,3,16,15,15,566.0,165.5,1.05,15.5,478.0,657.91,515.64
2017,3,16,15,30,565.0,151.0,1.0,15.0,442.0,634.46,500.89
2017,3,16,15,45,391.5,166.5,1.0,15.0,359.5,510.94,407.96
2017,3,16,16,0,218.0,182.0,1.0,15.0,277.0,370.3,299.14
2017,3,16,16,15,197.5,164.0,0.95,14.5,242.0,332.67,271.35
2017,3,16,16,30,177.0,146.0,0.9,14.0,207.0,295.54,242.46
2017,3,16,16,45,165.5,122.5,0.9,13.5,172.5,257.53,212.4
2017,3,16,17,0,154.0,99.0,0.9,13.0,138.0,219.26,181.05
2017,3,16,17,15,126.0,77.0,0.95,12.5,104.0,173.2,141.88
2017,3,16,17,30,98.0,55.0,1.0,12.0,70.0,128.08,102.39
2017,3,16,17,45,49.0,35.0,1.05,11.5,42.5,76.24,55.19
2017,3,16,18,0,0.0,15.0,1.1,11.0,15.0,13.94,0.0
2017,3,16,18,15,0.0,7.5,1.1,10.5,7.5,7.15,0.0
2017,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,6,15,64.0,7.0,1.05,10.0,9.5,0.0,0.0
2017,3,17,6,30,128.0,14.0,0.9,10.0,19.0,13.34,0.0
2017,3,17,6,45,279.5,26.5,0.8,10.5,59.0,21.0,11.3
2017,3,17,7,0,431.0,39.0,0.7,11.0,99.0,30.25,21.1
2017,3,17,7,15,516.5,47.5,0.65,11.5,149.5,35.41,26.18
2017,3,17,7,30,602.0,56.0,0.6,12.0,200.0,40.36,30.84
2017,3,17,7,45,657.5,61.0,0.55,12.5,253.0,42.22,32.53
2017,3,17,8,0,713.0,66.0,0.5,13.0,306.0,48.49,38.06
2017,3,17,8,15,748.5,70.5,0.4,13.5,358.0,50.07,39.3
2017,3,17,8,30,784.0,75.0,0.3,14.0,410.0,81.39,44.78
2017,3,17,8,45,809.0,78.5,0.25,14.5,459.0,131.46,71.4
2017,3,17,9,0,834.0,82.0,0.2,15.0,508.0,183.97,109.56
2017,3,17,9,15,852.0,84.5,0.15,15.5,552.0,236.45,152.55
2017,3,17,9,30,870.0,87.0,0.1,16.0,596.0,295.81,202.41
2017,3,17,9,45,884.0,89.0,0.1,17.0,635.0,348.38,246.67
2017,3,17,10,0,898.0,91.0,0.1,18.0,674.0,401.16,290.08
2017,3,17,10,15,907.5,92.5,0.1,18.0,706.0,451.66,331.68
2017,3,17,10,30,917.0,94.0,0.1,18.0,738.0,501.47,371.51
2017,3,17,10,45,922.5,95.5,0.15,18.5,762.5,548.36,407.7
2017,3,17,11,0,928.0,97.0,0.2,19.0,787.0,593.78,441.73
2017,3,17,11,15,932.0,98.0,0.2,19.0,804.0,636.19,473.01
2017,3,17,11,30,936.0,99.0,0.2,19.0,821.0,676.62,502.1
2017,3,17,11,45,937.0,100.0,0.25,19.5,829.0,712.91,527.41
2017,3,17,12,0,938.0,101.0,0.3,20.0,837.0,746.66,550.55
2017,3,17,12,15,937.5,101.0,0.3,20.0,837.0,775.71,569.16
2017,3,17,12,30,937.0,101.0,0.3,20.0,837.0,801.85,585.85
2017,3,17,12,45,934.0,101.0,0.35,20.0,828.5,823.07,600.27
2017,3,17,13,0,931.0,101.0,0.4,20.0,820.0,841.09,612.81
2017,3,17,13,15,926.0,100.0,0.4,19.5,803.5,853.21,621.95
2017,3,17,13,30,921.0,99.0,0.4,19.0,787.0,861.97,629.15
2017,3,17,13,45,910.0,99.5,0.45,19.0,762.0,863.98,632.01
2017,3,17,14,0,899.0,100.0,0.5,19.0,737.0,862.61,632.92
2017,3,17,14,15,888.5,98.5,0.5,19.0,705.0,856.18,629.78
2017,3,17,14,30,878.0,97.0,0.5,19.0,673.0,846.5,624.72
2017,3,17,14,45,861.0,96.0,0.55,19.0,634.5,835.0,619.56
2017,3,17,15,0,844.0,95.0,0.6,19.0,596.0,814.69,608.61
2017,3,17,15,15,660.5,136.5,0.6,18.5,511.5,709.62,540.21
2017,3,17,15,30,477.0,178.0,0.6,18.0,427.0,597.82,462.17
2017,3,17,15,45,459.0,163.0,0.6,18.0,384.0,560.48,437.76
2017,3,17,16,0,441.0,148.0,0.6,18.0,341.0,521.98,411.06
2017,3,17,16,15,415.5,134.5,0.6,17.0,299.0,478.93,381.59
2017,3,17,16,30,390.0,121.0,0.6,16.0,257.0,435.73,350.91
2017,3,17,16,45,484.5,91.0,0.6,15.5,231.5,451.89,365.7
2017,3,17,17,0,579.0,61.0,0.6,15.0,206.0,464.37,375.37
2017,3,17,17,15,499.5,52.5,0.6,14.5,156.5,386.58,312.13
2017,3,17,17,30,420.0,44.0,0.6,14.0,107.0,313.49,250.4
2017,3,17,17,45,287.5,31.0,0.6,13.5,66.0,214.1,162.12
2017,3,17,18,0,155.0,18.0,0.6,13.0,25.0,111.99,0.0
2017,3,17,18,15,77.5,9.0,0.55,12.5,12.5,41.64,0.0
2017,3,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,6.0,0.7,11.0,6.0,5.72,0.0
2017,3,18,6,30,0.0,12.0,0.7,11.0,12.0,11.13,0.0
2017,3,18,6,45,17.5,31.5,0.7,11.5,34.0,27.96,17.37
2017,3,18,7,0,35.0,51.0,0.7,12.0,56.0,44.2,33.32
2017,3,18,7,15,51.5,73.5,0.65,12.0,84.0,62.22,49.99
2017,3,18,7,30,68.0,96.0,0.6,12.0,112.0,79.85,66.03
2017,3,18,7,45,82.0,117.5,0.55,12.0,142.0,96.44,80.82
2017,3,18,8,0,96.0,139.0,0.5,12.0,172.0,107.46,90.38
2017,3,18,8,15,70.0,155.5,0.5,12.0,182.0,125.29,105.69
2017,3,18,8,30,44.0,172.0,0.5,12.0,192.0,141.76,112.93
2017,3,18,8,45,39.0,188.0,0.5,12.5,207.0,159.05,125.96
2017,3,18,9,0,34.0,204.0,0.5,13.0,222.0,175.75,138.89
2017,3,18,9,15,26.0,210.0,0.45,13.0,224.5,190.53,150.66
2017,3,18,9,30,18.0,216.0,0.4,13.0,227.0,196.81,155.52
2017,3,18,9,45,43.0,254.0,0.35,13.5,282.0,232.0,181.95
2017,3,18,10,0,68.0,292.0,0.3,14.0,337.0,276.35,215.03
2017,3,18,10,15,69.0,307.0,0.3,14.0,354.0,295.7,229.51
2017,3,18,10,30,70.0,322.0,0.3,14.0,371.0,315.2,244.17
2017,3,18,10,45,69.0,333.0,0.3,14.5,383.0,330.54,255.1
2017,3,18,11,0,68.0,344.0,0.3,15.0,395.0,345.77,265.84
2017,3,18,11,15,38.5,283.5,0.25,15.0,312.5,281.46,217.08
2017,3,18,11,30,9.0,223.0,0.2,15.0,230.0,212.12,163.96
2017,3,18,11,45,12.5,246.5,0.2,15.5,256.5,236.97,183.22
2017,3,18,12,0,16.0,270.0,0.2,16.0,283.0,262.32,202.0
2017,3,18,12,15,67.0,330.0,0.2,16.0,383.0,359.6,275.63
2017,3,18,12,30,118.0,390.0,0.2,16.0,483.0,464.1,351.42
2017,3,18,12,45,523.5,246.5,0.2,16.0,654.5,656.41,495.28
2017,3,18,13,0,929.0,103.0,0.2,16.0,826.0,845.46,623.94
2017,3,18,13,15,925.5,102.0,0.15,16.0,810.0,858.72,628.98
2017,3,18,13,30,922.0,101.0,0.1,16.0,794.0,868.64,635.01
2017,3,18,13,45,922.5,96.5,0.1,16.5,771.5,874.81,638.34
2017,3,18,14,0,923.0,92.0,0.1,17.0,749.0,877.54,639.66
2017,3,18,14,15,914.5,90.5,0.2,17.0,718.0,872.58,639.03
2017,3,18,14,30,906.0,89.0,0.3,17.0,687.0,864.3,636.77
2017,3,18,14,45,897.0,86.0,0.4,17.0,650.0,850.64,631.25
2017,3,18,15,0,888.0,83.0,0.5,17.0,613.0,833.83,623.74
2017,3,18,15,15,871.5,81.0,0.5,17.0,569.5,809.11,609.09
2017,3,18,15,30,855.0,79.0,0.5,17.0,526.0,788.04,596.95
2017,3,18,15,45,832.0,76.0,0.55,17.0,478.0,752.08,575.28
2017,3,18,16,0,809.0,73.0,0.6,17.0,430.0,714.19,551.96
2017,3,18,16,15,777.5,69.0,0.6,16.5,378.5,667.23,521.8
2017,3,18,16,30,746.0,65.0,0.6,16.0,327.0,619.4,490.04
2017,3,18,16,45,692.0,61.0,0.6,16.0,273.0,555.99,443.91
2017,3,18,17,0,638.0,57.0,0.6,16.0,219.0,498.44,399.29
2017,3,18,17,15,560.5,49.5,0.7,15.5,167.5,420.72,338.22
2017,3,18,17,30,483.0,42.0,0.8,15.0,116.0,347.53,277.12
2017,3,18,17,45,241.5,35.5,0.9,14.5,72.5,195.73,148.91
2017,3,18,18,0,0.0,29.0,1.0,14.0,29.0,37.6,0.0
2017,3,18,18,15,0.0,14.5,1.0,13.5,14.5,13.82,0.0
2017,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.0,0.3,11.0,5.0,4.77,0.0
2017,3,19,6,30,0.0,10.0,0.3,11.0,10.0,9.27,0.0
2017,3,19,6,45,0.0,28.5,0.3,11.5,28.5,26.13,16.29
2017,3,19,7,0,0.0,47.0,0.3,12.0,47.0,42.29,31.78
2017,3,19,7,15,5.0,68.0,0.3,12.0,69.5,60.22,48.3
2017,3,19,7,30,10.0,89.0,0.3,12.0,92.0,77.94,64.36
2017,3,19,7,45,17.0,109.0,0.3,12.5,115.0,94.75,79.13
2017,3,19,8,0,24.0,129.0,0.3,13.0,138.0,111.4,93.38
2017,3,19,8,15,43.5,154.5,0.3,13.5,173.0,124.81,104.5
2017,3,19,8,30,63.0,180.0,0.3,14.0,208.0,148.57,116.79
2017,3,19,8,45,61.5,200.0,0.3,14.5,229.5,170.14,132.67
2017,3,19,9,0,60.0,220.0,0.3,15.0,251.0,191.7,149.02
2017,3,19,9,15,119.0,247.0,0.3,15.0,315.5,224.88,172.58
2017,3,19,9,30,178.0,274.0,0.3,15.0,380.0,271.22,206.87
2017,3,19,9,45,180.5,293.0,0.35,15.0,406.5,300.29,229.78
2017,3,19,10,0,183.0,312.0,0.4,15.0,433.0,329.68,252.87
2017,3,19,10,15,242.0,319.5,0.4,15.0,487.0,373.84,286.06
2017,3,19,10,30,301.0,327.0,0.4,15.0,541.0,419.58,320.37
2017,3,19,10,45,464.0,281.0,0.4,15.0,624.0,480.24,366.03
2017,3,19,11,0,627.0,235.0,0.4,15.0,707.0,555.46,422.09
2017,3,19,11,15,595.0,255.0,0.35,15.0,710.0,583.79,441.93
2017,3,19,11,30,563.0,275.0,0.3,15.0,713.0,608.93,459.35
2017,3,19,11,45,402.5,332.5,0.3,15.0,647.5,577.85,435.71
2017,3,19,12,0,242.0,390.0,0.3,15.0,582.0,534.78,403.21
2017,3,19,12,15,374.5,345.5,0.3,15.0,643.0,604.7,456.05
2017,3,19,12,30,507.0,301.0,0.3,15.0,704.0,681.56,511.38
2017,3,19,12,45,443.5,324.0,0.3,15.0,674.5,671.4,502.52
2017,3,19,13,0,380.0,347.0,0.3,15.0,645.0,652.06,488.55
2017,3,19,13,15,261.5,359.0,0.3,15.0,562.0,579.32,436.4
2017,3,19,13,30,143.0,371.0,0.3,15.0,479.0,494.02,374.53
2017,3,19,13,45,180.5,357.5,0.35,15.5,489.5,517.28,393.55
2017,3,19,14,0,218.0,344.0,0.4,16.0,500.0,540.12,411.0
2017,3,19,14,15,140.0,319.0,0.4,15.5,417.5,452.47,347.38
2017,3,19,14,30,62.0,294.0,0.4,15.0,335.0,352.34,273.37
2017,3,19,14,45,52.0,271.0,0.45,15.0,304.5,321.81,251.82
2017,3,19,15,0,42.0,248.0,0.5,15.0,274.0,290.85,228.93
2017,3,19,15,15,42.5,231.5,0.5,14.5,256.0,275.58,218.44
2017,3,19,15,30,43.0,215.0,0.5,14.0,238.0,260.04,207.49
2017,3,19,15,45,32.5,190.5,0.55,14.0,207.0,226.19,181.27
2017,3,19,16,0,22.0,166.0,0.6,14.0,176.0,182.08,146.38
2017,3,19,16,15,17.5,147.0,0.6,13.5,154.5,159.95,129.1
2017,3,19,16,30,13.0,128.0,0.6,13.0,133.0,137.93,111.43
2017,3,19,16,45,6.5,108.5,0.6,13.0,111.0,114.09,91.6
2017,3,19,17,0,0.0,89.0,0.6,13.0,89.0,90.5,71.6
2017,3,19,17,15,0.0,68.0,0.6,12.5,68.0,69.05,53.31
2017,3,19,17,30,0.0,47.0,0.6,12.0,47.0,46.95,34.12
2017,3,19,17,45,0.0,29.5,0.65,12.0,29.5,28.53,17.61
2017,3,19,18,0,0.0,12.0,0.7,12.0,12.0,11.12,0.0
2017,3,19,18,15,0.0,6.0,0.7,11.5,6.0,5.72,0.0
2017,3,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,10.0,1.05,11.0,10.0,9.53,0.0
2017,3,20,6,30,0.0,20.0,1.1,11.0,20.0,18.11,0.0
2017,3,20,6,45,77.0,38.5,1.15,11.5,50.5,32.5,21.88
2017,3,20,7,0,154.0,57.0,1.2,12.0,81.0,45.48,34.59
2017,3,20,7,15,188.0,78.0,1.2,12.0,118.5,60.94,48.95
2017,3,20,7,30,222.0,99.0,1.2,12.0,156.0,75.83,62.54
2017,3,20,7,45,251.0,116.0,1.25,12.5,193.5,87.41,72.77
2017,3,20,8,0,280.0,133.0,1.3,13.0,231.0,98.53,82.33
2017,3,20,8,15,225.5,161.0,1.3,13.0,248.0,116.01,97.42
2017,3,20,8,30,171.0,189.0,1.3,13.0,265.0,154.09,118.97
2017,3,20,8,45,173.0,212.0,1.3,13.0,296.0,184.3,140.96
2017,3,20,9,0,175.0,235.0,1.3,13.0,327.0,215.01,165.02
2017,3,20,9,15,196.5,254.5,1.3,13.0,366.0,247.95,190.8
2017,3,20,9,30,218.0,274.0,1.3,13.0,405.0,283.25,218.86
2017,3,20,9,45,116.0,251.5,1.35,13.5,322.0,249.3,195.22
2017,3,20,10,0,14.0,229.0,1.4,14.0,239.0,211.76,167.28
2017,3,20,10,15,7.0,167.0,1.35,14.0,172.0,156.44,123.03
2017,3,20,10,30,0.0,105.0,1.3,14.0,105.0,97.79,75.43
2017,3,20,10,45,8.5,186.5,1.3,14.5,193.0,176.22,138.67
2017,3,20,11,0,17.0,268.0,1.3,15.0,281.0,254.89,199.96
2017,3,20,11,15,18.5,277.5,1.3,15.0,292.0,266.12,208.21
2017,3,20,11,30,20.0,287.0,1.3,15.0,303.0,277.5,216.89
2017,3,20,11,45,23.0,299.5,1.3,15.0,318.5,292.8,228.61
2017,3,20,12,0,26.0,312.0,1.3,15.0,334.0,308.42,240.54
2017,3,20,12,15,17.0,262.5,1.3,15.0,276.5,257.64,201.27
2017,3,20,12,30,8.0,213.0,1.3,15.0,219.0,205.5,160.63
2017,3,20,12,45,8.0,212.0,1.3,15.0,218.5,205.22,160.67
2017,3,20,13,0,8.0,211.0,1.3,15.0,218.0,204.91,160.52
2017,3,20,13,15,4.5,184.5,1.3,15.0,188.5,177.3,138.7
2017,3,20,13,30,1.0,158.0,1.3,15.0,159.0,149.38,116.52
2017,3,20,13,45,0.5,129.0,1.3,15.0,129.5,121.41,94.2
2017,3,20,14,0,0.0,100.0,1.3,15.0,100.0,93.41,71.61
2017,3,20,14,15,0.5,135.0,1.3,15.0,135.5,127.41,99.5
2017,3,20,14,30,1.0,170.0,1.3,15.0,171.0,162.35,127.83
2017,3,20,14,45,0.5,125.5,1.35,15.0,126.0,118.54,92.54
2017,3,20,15,0,0.0,81.0,1.4,15.0,81.0,75.47,57.43
2017,3,20,15,15,0.0,64.0,1.4,14.5,64.0,59.57,44.52
2017,3,20,15,30,0.0,47.0,1.4,14.0,47.0,43.7,31.42
2017,3,20,15,45,0.0,31.5,1.4,14.0,31.5,29.26,19.3
2017,3,20,16,0,0.0,16.0,1.4,14.0,16.0,14.85,7.07
2017,3,20,16,15,0.0,14.0,1.45,14.0,14.0,12.98,5.51
2017,3,20,16,30,0.0,12.0,1.5,14.0,12.0,11.12,3.93
2017,3,20,16,45,0.0,10.0,1.55,14.0,10.0,9.26,2.34
2017,3,20,17,0,0.0,8.0,1.6,14.0,8.0,7.41,0.73
2017,3,20,17,15,0.0,6.0,1.6,13.5,6.0,5.55,0.0
2017,3,20,17,30,0.0,4.0,1.6,13.0,4.0,3.7,0.0
2017,3,20,17,45,0.0,2.5,1.65,13.0,2.5,2.31,0.0
2017,3,20,18,0,0.0,1.0,1.7,13.0,1.0,0.92,0.0
2017,3,20,18,15,0.0,0.5,1.75,13.0,0.5,0.48,0.0
2017,3,20,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,1.5,1.3,13.0,1.5,1.43,0.0
2017,3,21,6,30,0.0,3.0,1.3,13.0,3.0,2.77,0.0
2017,3,21,6,45,0.0,8.0,1.35,13.5,8.0,7.4,0.65
2017,3,21,7,0,0.0,13.0,1.4,14.0,13.0,12.04,4.99
2017,3,21,7,15,0.0,18.5,1.4,14.0,18.5,17.14,9.7
2017,3,21,7,30,0.0,24.0,1.4,14.0,24.0,22.25,14.38
2017,3,21,7,45,0.0,30.0,1.45,14.0,30.0,27.83,19.41
2017,3,21,8,0,0.0,36.0,1.5,14.0,36.0,33.42,24.38
2017,3,21,8,15,0.0,26.5,1.55,14.0,26.5,24.59,16.41
2017,3,21,8,30,0.0,17.0,1.6,14.0,17.0,15.77,7.86
2017,3,21,8,45,0.0,55.0,1.65,14.5,55.0,51.15,37.78
2017,3,21,9,0,0.0,93.0,1.7,15.0,93.0,86.42,66.98
2017,3,21,9,15,92.0,186.5,1.65,15.0,242.0,176.17,136.68
2017,3,21,9,30,184.0,280.0,1.6,15.0,391.0,279.72,216.27
2017,3,21,9,45,126.0,290.0,1.6,15.0,368.0,282.72,220.37
2017,3,21,10,0,68.0,300.0,1.6,15.0,345.0,284.46,222.98
2017,3,21,10,15,463.5,209.0,1.55,14.5,541.0,372.73,289.59
2017,3,21,10,30,859.0,118.0,1.5,14.0,737.0,509.04,394.59
2017,3,21,10,45,867.5,119.5,1.5,14.0,762.0,555.79,431.89
2017,3,21,11,0,876.0,121.0,1.5,14.0,787.0,603.11,469.22
2017,3,21,11,15,882.0,122.0,1.45,14.0,805.0,644.83,501.22
2017,3,21,11,30,888.0,123.0,1.4,14.0,823.0,684.83,531.15
2017,3,21,11,45,896.5,120.5,1.4,14.5,833.5,721.41,557.48
2017,3,21,12,0,905.0,118.0,1.4,15.0,844.0,755.97,581.68
2017,3,21,12,15,906.5,118.0,1.35,15.0,845.5,785.54,601.26
2017,3,21,12,30,908.0,118.0,1.3,15.0,847.0,812.42,618.89
2017,3,21,12,45,583.0,248.5,1.3,15.0,715.0,713.81,546.4
2017,3,21,13,0,258.0,379.0,1.3,15.0,583.0,589.03,451.26
2017,3,21,13,15,255.5,373.5,1.3,15.0,572.0,591.32,454.57
2017,3,21,13,30,253.0,368.0,1.3,15.0,561.0,592.44,455.9
2017,3,21,13,45,216.5,359.5,1.3,15.0,521.5,551.12,425.99
2017,3,21,14,0,180.0,351.0,1.3,15.0,482.0,517.02,401.21
2017,3,21,14,15,219.5,330.5,1.3,15.0,483.0,533.44,415.58
2017,3,21,14,30,259.0,310.0,1.3,15.0,484.0,560.08,436.85
2017,3,21,14,45,152.0,282.0,1.3,15.0,383.0,430.18,338.8
2017,3,21,15,0,45.0,254.0,1.3,15.0,282.0,300.11,237.62
2017,3,21,15,15,84.5,246.5,1.3,14.5,294.0,327.29,261.99
2017,3,21,15,30,124.0,239.0,1.3,14.0,306.0,365.59,294.04
2017,3,21,15,45,217.5,208.5,1.35,14.0,312.0,404.94,328.24
2017,3,21,16,0,311.0,178.0,1.4,14.0,318.0,451.26,367.2
2017,3,21,16,15,155.5,95.0,1.3,13.5,165.0,229.95,190.31
2017,3,21,16,30,0.0,12.0,1.2,13.0,12.0,11.12,3.92
2017,3,21,16,45,0.0,10.0,1.15,13.0,10.0,9.26,2.37
2017,3,21,17,0,0.0,8.0,1.1,13.0,8.0,7.41,0.76
2017,3,21,17,15,0.0,6.0,1.05,12.5,6.0,5.55,0.0
2017,3,21,17,30,0.0,4.0,1.0,12.0,4.0,3.7,0.0
2017,3,21,17,45,0.0,2.5,1.0,11.5,2.5,2.31,0.0
2017,3,21,18,0,0.0,1.0,1.0,11.0,1.0,0.92,0.0
2017,3,21,18,15,0.0,0.5,1.0,11.0,0.5,0.48,0.0
2017,3,21,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,22,6,15,52.0,12.0,1.0,11.0,15.0,11.44,0.0
2017,3,22,6,30,104.0,24.0,1.0,11.0,30.0,18.95,3.73
2017,3,22,6,45,223.0,39.5,1.05,11.0,70.5,30.66,20.85
2017,3,22,7,0,342.0,55.0,1.1,11.0,111.0,41.91,31.75
2017,3,22,7,15,408.0,67.5,1.1,11.0,158.5,50.28,39.72
2017,3,22,7,30,474.0,80.0,1.1,11.0,206.0,58.28,47.13
2017,3,22,7,45,553.5,79.5,1.15,11.0,257.0,55.46,44.63
2017,3,22,8,0,633.0,79.0,1.2,11.0,308.0,52.37,41.78
2017,3,22,8,15,431.5,134.5,1.2,11.0,301.0,93.35,78.19
2017,3,22,8,30,230.0,190.0,1.2,11.0,294.0,154.11,117.23
2017,3,22,8,45,250.5,209.5,1.2,11.0,334.5,187.52,140.97
2017,3,22,9,0,271.0,229.0,1.2,11.0,375.0,223.34,168.76
2017,3,22,9,15,296.5,245.5,1.2,11.0,416.5,260.43,198.48
2017,3,22,9,30,322.0,262.0,1.2,11.0,458.0,300.22,230.85
2017,3,22,9,45,603.0,181.0,1.3,11.5,576.5,344.43,261.56
2017,3,22,10,0,884.0,100.0,1.4,12.0,695.0,425.04,323.92
2017,3,22,10,15,894.0,102.0,1.45,12.0,727.5,475.64,367.38
2017,3,22,10,30,904.0,104.0,1.5,12.0,760.0,525.62,409.41
2017,3,22,10,45,544.0,241.0,1.55,12.0,639.0,494.87,388.14
2017,3,22,11,0,184.0,378.0,1.6,12.0,518.0,440.17,345.15
2017,3,22,11,15,132.5,377.5,1.6,12.0,480.0,421.01,330.74
2017,3,22,11,30,81.0,377.0,1.6,12.0,442.0,397.28,312.12
2017,3,22,11,45,285.0,345.0,1.65,12.0,574.5,515.33,405.66
2017,3,22,12,0,489.0,313.0,1.7,12.0,707.0,647.52,506.36
2017,3,22,12,15,436.0,337.5,1.75,12.0,689.0,651.01,507.42
2017,3,22,12,30,383.0,362.0,1.8,12.0,671.0,647.22,504.23
2017,3,22,12,45,385.5,357.0,1.85,12.0,665.5,658.55,513.48
2017,3,22,13,0,388.0,352.0,1.9,12.0,660.0,668.5,521.6
2017,3,22,13,15,341.5,356.5,1.9,12.0,623.5,646.2,504.88
2017,3,22,13,30,295.0,361.0,1.9,12.0,587.0,621.5,486.52
2017,3,22,13,45,369.0,325.5,1.95,12.0,599.5,655.11,514.6
2017,3,22,14,0,443.0,290.0,2.0,12.0,612.0,697.06,548.01
2017,3,22,14,15,409.0,287.5,2.0,12.0,575.0,660.57,521.51
2017,3,22,14,30,375.0,285.0,2.0,12.0,538.0,632.42,501.35
2017,3,22,14,45,400.0,261.0,2.05,12.0,517.0,629.17,501.49
2017,3,22,15,0,425.0,237.0,2.1,12.0,496.0,635.46,508.31
2017,3,22,15,15,621.5,166.5,2.1,11.5,515.5,722.3,579.86
2017,3,22,15,30,818.0,96.0,2.1,11.0,535.0,790.05,632.18
2017,3,22,15,45,571.5,136.5,2.1,11.0,430.0,631.99,514.75
2017,3,22,16,0,325.0,177.0,2.1,11.0,325.0,461.65,380.63
2017,3,22,16,15,514.0,128.0,2.05,10.5,329.5,550.75,456.95
2017,3,22,16,30,703.0,79.0,2.0,10.0,334.0,619.21,513.53
2017,3,22,16,45,652.5,73.0,1.95,10.0,281.0,556.65,463.71
2017,3,22,17,0,602.0,67.0,1.9,10.0,228.0,495.4,413.87
2017,3,22,17,15,524.0,58.5,1.85,9.5,176.0,416.17,347.94
2017,3,22,17,30,446.0,50.0,1.8,9.0,124.0,341.33,282.8
2017,3,22,17,45,317.0,37.5,1.75,9.0,80.5,240.64,192.64
2017,3,22,18,0,188.0,25.0,1.7,9.0,37.0,143.26,70.75
2017,3,22,18,15,94.0,12.5,1.7,9.0,18.5,53.17,0.0
2017,3,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,23,6,15,104.0,12.5,1.1,8.5,19.5,11.91,0.0
2017,3,23,6,30,208.0,25.0,1.1,9.0,39.0,20.59,6.95
2017,3,23,6,45,334.5,38.0,1.1,9.5,84.0,30.37,20.9
2017,3,23,7,0,461.0,51.0,1.1,10.0,129.0,39.63,29.91
2017,3,23,7,15,537.0,59.5,1.05,10.0,181.5,44.29,34.53
2017,3,23,7,30,613.0,68.0,1.0,10.0,234.0,48.79,38.77
2017,3,23,7,45,658.0,75.0,1.0,10.5,287.0,51.78,41.41
2017,3,23,8,0,703.0,82.0,1.0,11.0,340.0,54.62,43.8
2017,3,23,8,15,737.5,87.0,0.95,11.0,392.5,63.14,43.2
2017,3,23,8,30,772.0,92.0,0.9,11.0,445.0,117.94,67.41
2017,3,23,8,45,453.5,167.5,0.85,11.5,380.5,177.1,123.07
2017,3,23,9,0,135.0,243.0,0.8,12.0,316.0,217.31,168.67
2017,3,23,9,15,254.5,247.0,0.85,12.0,398.5,253.57,193.42
2017,3,23,9,30,374.0,251.0,0.9,12.0,481.0,308.48,234.59
2017,3,23,9,45,554.5,203.0,0.95,12.5,567.0,349.46,264.76
2017,3,23,10,0,735.0,155.0,1.0,13.0,653.0,409.96,311.97
2017,3,23,10,15,714.5,174.5,1.05,13.0,677.0,456.63,351.28
2017,3,23,10,30,694.0,194.0,1.1,13.0,701.0,500.6,387.35
2017,3,23,10,45,811.5,152.0,1.15,13.0,763.0,563.28,436.96
2017,3,23,11,0,929.0,110.0,1.2,13.0,825.0,631.62,490.14
2017,3,23,11,15,933.0,111.0,1.2,13.0,842.0,674.05,522.41
2017,3,23,11,30,937.0,112.0,1.2,13.0,859.0,714.47,552.69
2017,3,23,11,45,922.0,122.0,1.2,13.5,863.0,748.03,576.11
2017,3,23,12,0,907.0,132.0,1.2,14.0,867.0,778.19,596.5
2017,3,23,12,15,699.5,222.5,1.2,13.5,789.5,742.64,569.39
2017,3,23,12,30,492.0,313.0,1.2,13.0,712.0,690.55,530.27
2017,3,23,12,45,702.5,218.5,1.3,13.0,781.5,784.81,603.69
2017,3,23,13,0,913.0,124.0,1.4,13.0,851.0,872.54,666.24
2017,3,23,13,15,907.5,122.5,1.4,13.0,833.5,883.34,672.96
2017,3,23,13,30,902.0,121.0,1.4,13.0,816.0,890.8,678.5
2017,3,23,13,45,907.0,113.5,1.4,13.0,793.5,897.56,683.76
2017,3,23,14,0,912.0,106.0,1.4,13.0,771.0,900.87,686.85
2017,3,23,14,15,901.5,104.0,1.3,13.0,738.5,893.38,681.36
2017,3,23,14,30,891.0,102.0,1.2,13.0,706.0,882.59,673.87
2017,3,23,14,45,888.0,95.5,1.2,13.0,669.0,869.92,666.77
2017,3,23,15,0,885.0,89.0,1.2,13.0,632.0,853.88,657.49
2017,3,23,15,15,867.0,86.5,1.15,13.0,587.5,826.85,639.98
2017,3,23,15,30,849.0,84.0,1.1,13.0,543.0,803.77,625.32
2017,3,23,15,45,825.5,80.5,1.05,13.0,493.5,766.28,600.39
2017,3,23,16,0,802.0,77.0,1.0,13.0,444.0,726.89,573.96
2017,3,23,16,15,583.5,102.5,0.95,12.5,353.0,579.52,467.69
2017,3,23,16,30,365.0,128.0,0.9,12.0,262.0,433.38,354.92
2017,3,23,16,45,335.0,112.0,0.85,11.5,220.5,384.44,317.91
2017,3,23,17,0,305.0,96.0,0.8,11.0,179.0,336.35,279.32
2017,3,23,17,15,269.0,77.5,0.8,10.5,139.0,282.61,234.68
2017,3,23,17,30,233.0,59.0,0.8,10.0,99.0,230.74,189.75
2017,3,23,17,45,164.0,41.5,0.85,10.0,64.5,153.94,122.0
2017,3,23,18,0,95.0,24.0,0.9,10.0,30.0,88.11,46.43
2017,3,23,18,15,47.5,12.0,0.9,10.0,15.0,32.4,0.0
2017,3,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,7.0,1.55,10.0,7.0,6.67,0.0
2017,3,24,6,30,0.0,14.0,1.6,10.0,14.0,12.98,3.26
2017,3,24,6,45,0.0,29.5,1.7,10.5,29.5,27.4,18.33
2017,3,24,7,0,0.0,45.0,1.8,11.0,45.0,41.34,31.34
2017,3,24,7,15,0.0,63.5,1.8,11.0,63.5,57.5,46.24
2017,3,24,7,30,0.0,82.0,1.8,11.0,82.0,73.47,60.76
2017,3,24,7,45,0.0,101.5,1.85,11.0,101.5,90.04,75.55
2017,3,24,8,0,0.0,121.0,1.9,11.0,121.0,106.41,89.93
2017,3,24,8,15,0.0,77.5,1.95,11.0,77.5,72.12,56.41
2017,3,24,8,30,0.0,34.0,2.0,11.0,34.0,31.58,21.59
2017,3,24,8,45,0.0,29.5,2.1,11.0,29.5,27.4,17.94
2017,3,24,9,0,0.0,25.0,2.2,11.0,25.0,23.23,14.29
2017,3,24,9,15,0.0,33.5,2.2,11.0,33.5,31.15,21.0
2017,3,24,9,30,0.0,42.0,2.2,11.0,42.0,39.08,27.66
2017,3,24,9,45,0.0,28.5,2.2,11.5,28.5,26.51,16.89
2017,3,24,10,0,0.0,15.0,2.2,12.0,15.0,13.95,6.18
2017,3,24,10,15,0.0,35.5,2.15,12.0,35.5,33.06,22.28
2017,3,24,10,30,0.0,56.0,2.1,12.0,56.0,52.2,38.28
2017,3,24,10,45,0.0,51.5,2.1,12.0,51.5,48.01,34.7
2017,3,24,11,0,0.0,47.0,2.1,12.0,47.0,43.82,31.16
2017,3,24,11,15,0.0,39.0,2.0,12.0,39.0,36.36,24.9
2017,3,24,11,30,0.0,31.0,1.9,12.0,31.0,28.9,18.64
2017,3,24,11,45,0.0,44.0,1.85,12.0,44.0,41.04,28.78
2017,3,24,12,0,0.0,57.0,1.8,12.0,57.0,53.19,38.89
2017,3,24,12,15,0.0,91.0,1.75,12.0,91.0,85.0,65.21
2017,3,24,12,30,0.0,125.0,1.7,12.0,125.0,116.84,91.31
2017,3,24,12,45,0.0,122.0,1.65,12.5,122.0,114.1,88.85
2017,3,24,13,0,0.0,119.0,1.6,13.0,119.0,111.33,86.47
2017,3,24,13,15,0.0,114.0,1.5,13.0,114.0,106.65,82.71
2017,3,24,13,30,0.0,109.0,1.4,13.0,109.0,101.95,78.94
2017,3,24,13,45,0.0,96.5,1.35,13.0,96.5,90.12,69.34
2017,3,24,14,0,0.0,84.0,1.3,13.0,84.0,78.37,59.77
2017,3,24,14,15,0.0,110.5,1.2,12.5,110.5,103.43,80.7
2017,3,24,14,30,0.0,137.0,1.1,12.0,137.0,129.09,102.02
2017,3,24,14,45,0.0,107.0,1.05,12.0,107.0,100.15,78.35
2017,3,24,15,0,0.0,77.0,1.0,12.0,77.0,71.74,54.95
2017,3,24,15,15,0.0,88.5,0.9,12.0,88.5,82.47,64.14
2017,3,24,15,30,0.0,100.0,0.8,12.0,100.0,93.69,73.68
2017,3,24,15,45,0.0,94.0,0.75,12.0,94.0,87.99,69.12
2017,3,24,16,0,0.0,88.0,0.7,12.0,88.0,82.32,64.59
2017,3,24,16,15,0.0,98.0,0.7,12.0,98.0,93.08,73.89
2017,3,24,16,30,0.0,108.0,0.7,12.0,108.0,105.18,84.27
2017,3,24,16,45,0.0,91.0,0.7,12.0,91.0,88.47,70.28
2017,3,24,17,0,0.0,74.0,0.7,12.0,74.0,71.62,56.0
2017,3,24,17,15,0.0,57.5,0.75,11.5,57.5,55.15,41.86
2017,3,24,17,30,0.0,41.0,0.8,11.0,41.0,38.4,27.23
2017,3,24,17,45,0.0,26.5,0.9,11.0,26.5,24.6,14.89
2017,3,24,18,0,0.0,12.0,1.0,11.0,12.0,11.12,1.42
2017,3,24,18,15,0.0,6.0,0.95,10.5,6.0,5.72,0.0
2017,3,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,112.0,13.5,0.8,10.0,22.0,12.87,0.0
2017,3,25,6,30,224.0,27.0,0.8,10.0,44.0,22.0,10.67
2017,3,25,6,45,333.5,40.5,0.8,10.5,88.5,32.14,22.61
2017,3,25,7,0,443.0,54.0,0.8,11.0,133.0,41.72,31.78
2017,3,25,7,15,515.5,62.5,0.8,11.0,184.5,46.26,36.22
2017,3,25,7,30,588.0,71.0,0.8,11.0,236.0,50.63,40.3
2017,3,25,7,45,635.0,77.5,0.8,11.0,288.5,53.11,42.52
2017,3,25,8,0,682.0,84.0,0.8,11.0,341.0,55.48,44.55
2017,3,25,8,15,715.5,89.0,0.85,11.0,392.5,71.64,45.37
2017,3,25,8,30,749.0,94.0,0.9,11.0,444.0,119.83,67.76
2017,3,25,8,45,779.0,95.5,0.95,11.5,493.0,173.52,105.57
2017,3,25,9,0,809.0,97.0,1.0,12.0,542.0,224.58,146.95
2017,3,25,9,15,827.0,100.0,0.95,12.5,586.0,276.75,192.15
2017,3,25,9,30,845.0,103.0,0.9,13.0,630.0,330.13,238.72
2017,3,25,9,45,849.5,109.5,0.9,13.5,666.5,382.8,284.47
2017,3,25,10,0,854.0,116.0,0.9,14.0,703.0,434.91,328.49
2017,3,25,10,15,864.5,118.0,0.9,14.0,734.5,485.05,370.25
2017,3,25,10,30,875.0,120.0,0.9,14.0,766.0,534.71,410.43
2017,3,25,10,45,883.5,120.5,0.9,14.0,790.5,583.53,448.78
2017,3,25,11,0,892.0,121.0,0.9,14.0,815.0,628.26,483.19
2017,3,25,11,15,896.0,122.0,0.9,14.0,831.0,669.26,514.07
2017,3,25,11,30,900.0,123.0,0.9,14.0,847.0,708.35,542.88
2017,3,25,11,45,452.5,152.0,0.95,14.5,516.0,460.25,360.86
2017,3,25,12,0,5.0,181.0,1.0,15.0,185.0,172.44,133.33
2017,3,25,12,15,172.5,280.5,1.05,15.0,422.0,398.49,313.03
2017,3,25,12,30,340.0,380.0,1.1,15.0,659.0,636.12,487.0
2017,3,25,12,45,343.0,373.0,1.15,15.0,651.5,645.17,491.95
2017,3,25,13,0,346.0,366.0,1.2,15.0,644.0,652.91,498.44
2017,3,25,13,15,463.0,315.5,1.2,14.5,680.0,718.2,548.86
2017,3,25,13,30,580.0,265.0,1.2,14.0,716.0,777.69,594.31
2017,3,25,13,45,538.5,268.5,1.25,14.0,677.0,755.37,578.75
2017,3,25,14,0,497.0,272.0,1.3,14.0,638.0,730.43,562.15
2017,3,25,14,15,250.5,228.0,1.35,14.0,412.5,463.87,366.43
2017,3,25,14,30,4.0,184.0,1.4,14.0,187.0,178.71,140.41
2017,3,25,14,45,417.0,146.5,1.45,14.0,405.5,533.05,430.21
2017,3,25,15,0,830.0,109.0,1.5,14.0,624.0,842.83,655.18
2017,3,25,15,15,811.0,106.0,1.5,13.5,580.0,815.09,634.92
2017,3,25,15,30,792.0,103.0,1.5,13.0,536.0,784.9,616.79
2017,3,25,15,45,774.5,97.0,1.55,13.0,489.0,750.24,594.61
2017,3,25,16,0,757.0,91.0,1.6,13.0,442.0,713.52,570.55
2017,3,25,16,15,722.5,86.5,1.55,12.5,390.5,668.11,539.65
2017,3,25,16,30,688.0,82.0,1.5,12.0,339.0,618.45,504.76
2017,3,25,16,45,644.5,74.5,1.5,12.0,286.5,558.75,459.69
2017,3,25,17,0,601.0,67.0,1.5,12.0,234.0,499.98,413.18
2017,3,25,17,15,527.5,59.0,1.4,11.5,182.5,423.45,350.49
2017,3,25,17,30,454.0,51.0,1.3,11.0,131.0,351.01,288.48
