Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,17,45,335.5,39.0,1.25,10.5,86.5,254.97,204.52
2017,3,25,18,0,217.0,27.0,1.2,10.0,42.0,164.46,103.99
2017,3,25,18,15,108.5,13.5,1.15,9.5,21.0,61.28,0.0
2017,3,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,27.5,14.0,0.55,9.0,16.0,13.34,0.0
2017,3,26,6,30,55.0,28.0,0.5,9.0,32.0,24.17,13.29
2017,3,26,6,45,90.5,48.0,0.45,9.5,62.0,40.29,30.03
2017,3,26,7,0,126.0,68.0,0.4,10.0,92.0,56.0,44.75
2017,3,26,7,15,145.5,90.0,0.4,10.5,125.5,72.63,59.94
2017,3,26,7,30,165.0,112.0,0.4,11.0,159.0,88.76,74.31
2017,3,26,7,45,174.0,134.0,0.4,11.5,193.0,104.35,87.84
2017,3,26,8,0,183.0,156.0,0.4,12.0,227.0,119.43,100.59
2017,3,26,8,15,91.5,145.0,0.4,12.0,180.5,116.6,91.62
2017,3,26,8,30,0.0,134.0,0.4,12.0,134.0,120.22,95.97
2017,3,26,8,45,28.0,184.0,0.4,12.0,199.5,159.05,126.21
2017,3,26,9,0,56.0,234.0,0.4,12.0,265.0,205.69,162.08
2017,3,26,9,15,139.5,261.5,0.4,12.0,347.0,247.01,191.53
2017,3,26,9,30,223.0,289.0,0.4,12.0,429.0,304.22,234.17
2017,3,26,9,45,329.0,282.0,0.45,12.5,502.5,346.44,265.2
2017,3,26,10,0,435.0,275.0,0.5,13.0,576.0,400.07,305.85
2017,3,26,10,15,535.0,250.0,0.5,13.0,636.5,450.19,344.59
2017,3,26,10,30,635.0,225.0,0.5,13.0,697.0,507.9,388.97
2017,3,26,10,45,618.5,242.5,0.55,13.0,714.0,546.75,419.03
2017,3,26,11,0,602.0,260.0,0.6,13.0,731.0,583.17,446.72
2017,3,26,11,15,362.5,330.5,0.6,13.0,616.0,525.32,403.14
2017,3,26,11,30,123.0,401.0,0.6,13.0,501.0,448.34,344.07
2017,3,26,11,45,70.5,346.0,0.6,13.0,404.0,370.06,286.37
2017,3,26,12,0,18.0,291.0,0.6,13.0,307.0,284.1,220.96
2017,3,26,12,15,19.5,296.5,0.6,13.0,313.5,291.94,227.61
2017,3,26,12,30,21.0,302.0,0.6,13.0,320.0,299.9,233.73
2017,3,26,12,45,41.0,336.5,0.6,13.5,370.5,356.37,276.51
2017,3,26,13,0,61.0,371.0,0.6,14.0,421.0,410.63,316.46
2017,3,26,13,15,105.5,378.5,0.6,14.0,462.5,459.99,353.76
2017,3,26,13,30,150.0,386.0,0.6,14.0,504.0,519.55,397.89
2017,3,26,13,45,115.5,366.0,0.6,14.0,455.0,475.13,364.85
2017,3,26,14,0,81.0,346.0,0.6,14.0,406.0,418.69,323.61
2017,3,26,14,15,129.5,337.5,0.6,14.0,428.5,466.73,361.59
2017,3,26,14,30,178.0,329.0,0.6,14.0,451.0,503.68,390.27
2017,3,26,14,45,178.5,309.5,0.65,14.0,426.5,485.99,378.4
2017,3,26,15,0,179.0,290.0,0.7,14.0,402.0,467.29,366.25
2017,3,26,15,15,123.5,263.5,0.7,13.5,338.0,392.52,310.54
2017,3,26,15,30,68.0,237.0,0.7,13.0,274.0,305.96,244.44
2017,3,26,15,45,34.0,150.5,0.75,13.0,169.0,181.02,145.76
2017,3,26,16,0,0.0,64.0,0.8,13.0,64.0,59.54,44.98
2017,3,26,16,15,56.0,109.5,0.8,12.5,131.0,153.59,126.31
2017,3,26,16,30,112.0,155.0,0.8,12.0,198.0,262.45,216.86
2017,3,26,16,45,94.0,134.0,0.8,12.0,166.0,224.89,185.52
2017,3,26,17,0,76.0,113.0,0.8,12.0,134.0,177.83,146.56
2017,3,26,17,15,59.5,89.5,0.8,12.0,104.0,139.64,114.08
2017,3,26,17,30,43.0,66.0,0.8,12.0,74.0,101.7,81.09
2017,3,26,17,45,21.5,44.5,0.85,12.0,48.5,64.11,47.9
2017,3,26,18,0,0.0,23.0,0.9,12.0,23.0,22.47,10.04
2017,3,26,18,15,0.0,11.5,0.9,12.0,11.5,10.96,0.0
2017,3,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,6,15,109.5,16.0,1.7,9.5,25.5,15.25,0.0
2017,3,27,6,30,219.0,32.0,1.7,10.0,51.0,25.12,14.59
2017,3,27,6,45,339.0,44.5,1.75,10.5,97.5,35.33,25.57
2017,3,27,7,0,459.0,57.0,1.8,11.0,144.0,43.85,33.74
2017,3,27,7,15,531.5,65.0,1.8,11.0,196.5,47.85,37.66
2017,3,27,7,30,604.0,73.0,1.8,11.0,249.0,51.72,41.26
2017,3,27,7,45,656.5,78.0,1.8,11.5,303.0,52.98,42.27
2017,3,27,8,0,709.0,83.0,1.8,12.0,357.0,54.23,43.21
2017,3,27,8,15,742.0,87.5,1.8,12.0,409.5,78.65,46.35
2017,3,27,8,30,775.0,92.0,1.8,12.0,462.0,133.5,76.37
2017,3,27,8,45,804.5,93.5,1.8,12.0,512.0,183.17,112.34
2017,3,27,9,0,834.0,95.0,1.8,12.0,562.0,235.77,156.22
2017,3,27,9,15,851.0,98.0,1.8,12.0,606.0,289.12,203.63
2017,3,27,9,30,868.0,101.0,1.8,12.0,650.0,343.55,252.42
2017,3,27,9,45,882.0,102.0,1.85,12.5,688.5,401.06,302.67
2017,3,27,10,0,896.0,103.0,1.9,13.0,727.0,453.3,347.73
2017,3,27,10,15,905.0,104.5,1.95,13.0,758.5,503.62,390.83
2017,3,27,10,30,914.0,106.0,2.0,13.0,790.0,553.17,432.2
2017,3,27,10,45,916.5,109.0,2.05,13.5,812.5,599.5,469.2
2017,3,27,11,0,919.0,112.0,2.1,14.0,835.0,644.11,503.84
2017,3,27,11,15,642.5,240.0,2.1,14.0,750.5,622.56,485.84
2017,3,27,11,30,366.0,368.0,2.1,14.0,666.0,581.34,451.81
2017,3,27,11,45,644.5,243.0,2.15,14.0,773.5,682.79,532.79
2017,3,27,12,0,923.0,118.0,2.2,14.0,881.0,792.1,615.92
2017,3,27,12,15,923.0,118.0,2.15,14.0,881.0,820.72,634.6
2017,3,27,12,30,923.0,118.0,2.1,14.0,881.0,846.49,651.97
2017,3,27,12,45,917.0,120.0,2.1,14.0,871.0,866.43,665.76
2017,3,27,13,0,911.0,122.0,2.1,14.0,861.0,883.15,677.45
2017,3,27,13,15,906.0,121.0,2.1,14.0,843.5,894.46,685.55
2017,3,27,13,30,901.0,120.0,2.1,14.0,826.0,902.46,691.55
2017,3,27,13,45,892.0,119.5,2.1,14.0,800.5,904.21,693.45
2017,3,27,14,0,883.0,119.0,2.1,14.0,775.0,902.65,693.28
2017,3,27,14,15,742.0,165.0,2.1,13.5,701.0,843.75,654.65
2017,3,27,14,30,601.0,211.0,2.1,13.0,627.0,771.44,604.77
2017,3,27,14,45,716.0,161.0,2.1,13.0,629.5,817.34,641.02
2017,3,27,15,0,831.0,111.0,2.1,13.0,632.0,851.45,666.26
2017,3,27,15,15,812.0,108.0,2.1,13.0,587.5,823.48,647.73
2017,3,27,15,30,793.0,105.0,2.1,13.0,543.0,793.05,627.97
2017,3,27,15,45,764.0,102.0,2.1,13.0,494.0,756.27,603.42
2017,3,27,16,0,735.0,99.0,2.1,13.0,445.0,714.49,574.87
2017,3,27,16,15,699.5,94.0,2.0,12.5,393.0,664.23,539.78
2017,3,27,16,30,664.0,89.0,1.9,12.0,341.0,613.56,503.54
2017,3,27,16,45,612.0,82.5,1.85,12.0,287.5,549.57,454.15
2017,3,27,17,0,560.0,76.0,1.8,12.0,234.0,487.03,404.12
2017,3,27,17,15,484.5,66.5,1.75,11.5,183.0,408.3,339.68
2017,3,27,17,30,409.0,57.0,1.7,11.0,132.0,333.78,276.04
2017,3,27,17,45,294.5,43.5,1.65,10.5,88.0,238.83,193.09
2017,3,27,18,0,180.0,30.0,1.6,10.0,44.0,153.78,105.32
2017,3,27,18,15,90.0,15.0,1.6,10.0,22.0,54.89,0.0
2017,3,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,6,15,106.5,17.0,1.15,9.5,26.5,13.48,0.0
2017,3,28,6,30,213.0,34.0,1.2,10.0,53.0,26.65,16.36
2017,3,28,6,45,324.5,46.5,1.25,10.5,98.5,35.67,25.98
2017,3,28,7,0,436.0,59.0,1.3,11.0,144.0,45.31,35.11
2017,3,28,7,15,507.0,68.0,1.35,11.5,196.0,50.1,39.63
2017,3,28,7,30,578.0,77.0,1.4,12.0,248.0,54.69,43.76
2017,3,28,7,45,632.0,82.0,1.45,12.5,301.5,55.77,44.6
2017,3,28,8,0,686.0,87.0,1.5,13.0,355.0,56.87,45.37
2017,3,28,8,15,719.0,91.5,1.5,13.0,406.5,84.51,49.69
2017,3,28,8,30,752.0,96.0,1.5,13.0,458.0,132.91,75.76
2017,3,28,8,45,779.5,98.5,1.55,13.5,507.0,187.55,116.29
2017,3,28,9,0,807.0,101.0,1.6,14.0,556.0,239.32,159.19
2017,3,28,9,15,825.0,104.0,1.55,14.0,600.0,291.56,205.1
2017,3,28,9,30,843.0,107.0,1.5,14.0,644.0,345.01,252.3
2017,3,28,9,45,855.0,109.5,1.5,14.5,681.5,396.86,297.36
2017,3,28,10,0,867.0,112.0,1.5,15.0,719.0,448.82,341.31
2017,3,28,10,15,876.5,114.0,1.45,15.0,750.5,502.73,385.8
2017,3,28,10,30,886.0,116.0,1.4,15.0,782.0,551.73,425.31
2017,3,28,10,45,891.5,118.0,1.4,15.5,805.5,597.65,460.87
2017,3,28,11,0,897.0,120.0,1.4,16.0,829.0,642.15,494.27
2017,3,28,11,15,901.0,121.0,1.4,16.0,845.5,683.2,525.23
2017,3,28,11,30,905.0,122.0,1.4,16.0,862.0,722.32,554.13
2017,3,28,11,45,908.0,122.0,1.4,16.0,870.0,757.73,579.88
2017,3,28,12,0,911.0,122.0,1.4,16.0,878.0,790.78,602.27
2017,3,28,12,15,911.0,121.5,1.4,16.0,877.5,818.56,620.89
2017,3,28,12,30,911.0,121.0,1.4,16.0,877.0,843.53,637.63
2017,3,28,12,45,918.0,115.5,1.4,16.5,870.5,866.36,651.74
2017,3,28,13,0,925.0,110.0,1.4,17.0,864.0,886.25,663.89
2017,3,28,13,15,921.0,109.5,1.4,17.0,847.0,898.84,672.52
2017,3,28,13,30,917.0,109.0,1.4,17.0,830.0,908.13,679.15
2017,3,28,13,45,907.5,108.5,1.45,17.0,804.5,909.31,681.27
2017,3,28,14,0,898.0,108.0,1.5,17.0,779.0,907.11,681.39
2017,3,28,14,15,888.5,106.5,1.45,16.5,747.0,900.53,678.67
2017,3,28,14,30,879.0,105.0,1.4,16.0,715.0,890.71,673.95
2017,3,28,14,45,860.5,105.0,1.4,16.0,675.0,878.44,667.16
2017,3,28,15,0,842.0,105.0,1.4,16.0,635.0,856.73,654.06
2017,3,28,15,15,824.0,102.0,1.35,16.0,591.0,829.31,636.52
2017,3,28,15,30,806.0,99.0,1.3,16.0,547.0,799.39,617.25
2017,3,28,15,45,780.0,95.5,1.3,16.0,498.0,760.15,591.9
2017,3,28,16,0,754.0,92.0,1.3,16.0,449.0,719.22,565.03
2017,3,28,16,15,720.5,87.5,1.2,15.5,397.5,674.17,534.66
2017,3,28,16,30,687.0,83.0,1.1,15.0,346.0,624.88,500.44
2017,3,28,16,45,639.0,77.0,1.05,15.0,293.0,563.45,455.07
2017,3,28,17,0,591.0,71.0,1.0,15.0,240.0,503.23,408.42
2017,3,28,17,15,519.0,62.5,0.95,14.0,188.5,426.65,348.27
2017,3,28,17,30,447.0,54.0,0.9,13.0,137.0,354.07,288.38
2017,3,28,17,45,332.5,41.5,0.9,12.5,92.0,258.82,207.04
2017,3,28,18,0,218.0,29.0,0.9,12.0,47.0,172.25,120.43
2017,3,28,18,15,109.0,14.5,0.9,12.0,23.5,63.24,0.0
2017,3,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,6,15,119.5,17.0,0.9,10.5,28.5,13.42,0.0
2017,3,29,6,30,239.0,34.0,0.9,11.0,57.0,26.56,16.61
2017,3,29,6,45,345.0,46.0,0.9,11.5,102.5,36.1,26.33
2017,3,29,7,0,451.0,58.0,0.9,12.0,148.0,44.07,33.91
2017,3,29,7,15,518.5,66.0,0.85,12.5,199.5,48.05,37.67
2017,3,29,7,30,586.0,74.0,0.8,13.0,251.0,51.88,41.09
2017,3,29,7,45,631.0,80.5,0.8,13.5,303.0,54.27,43.09
2017,3,29,8,0,676.0,87.0,0.8,14.0,355.0,56.54,44.89
2017,3,29,8,15,708.5,92.0,0.8,14.0,406.0,88.07,50.98
2017,3,29,8,30,741.0,97.0,0.8,14.0,457.0,136.36,78.02
2017,3,29,8,45,759.5,102.5,0.85,14.5,503.5,191.63,119.68
2017,3,29,9,0,778.0,108.0,0.9,15.0,550.0,243.06,162.35
2017,3,29,9,15,796.5,111.0,0.9,15.0,593.5,293.94,206.53
2017,3,29,9,30,815.0,114.0,0.9,15.0,637.0,346.14,251.95
2017,3,29,9,45,832.0,115.0,0.95,15.5,675.5,397.15,295.56
2017,3,29,10,0,849.0,116.0,1.0,16.0,714.0,448.8,338.59
2017,3,29,10,15,859.0,118.0,1.0,16.0,745.5,498.46,379.38
2017,3,29,10,30,869.0,120.0,1.0,16.0,777.0,550.44,420.59
2017,3,29,10,45,870.0,125.0,1.05,16.5,799.5,595.7,455.33
2017,3,29,11,0,871.0,130.0,1.1,17.0,822.0,638.13,487.08
2017,3,29,11,15,875.0,131.0,1.1,16.5,838.0,679.35,518.63
2017,3,29,11,30,879.0,132.0,1.1,16.0,854.0,717.58,547.53
2017,3,29,11,45,876.0,135.5,1.1,16.0,860.5,751.1,571.54
2017,3,29,12,0,873.0,139.0,1.1,16.0,867.0,784.35,594.24
2017,3,29,12,15,873.0,139.0,1.1,15.5,867.0,809.4,611.96
2017,3,29,12,30,873.0,139.0,1.1,15.0,867.0,837.87,632.15
2017,3,29,12,45,873.5,137.0,1.15,15.0,859.0,854.45,643.86
2017,3,29,13,0,874.0,135.0,1.2,15.0,851.0,871.91,656.43
2017,3,29,13,15,715.0,207.5,1.2,15.0,785.5,835.16,631.88
2017,3,29,13,30,556.0,280.0,1.2,15.0,720.0,781.22,592.13
2017,3,29,13,45,708.0,202.5,1.25,15.0,745.5,847.04,643.06
2017,3,29,14,0,860.0,125.0,1.3,15.0,771.0,901.49,680.55
2017,3,29,14,15,849.5,123.0,1.3,15.0,738.5,893.88,675.8
2017,3,29,14,30,839.0,121.0,1.3,15.0,706.0,883.08,669.83
2017,3,29,14,45,828.5,117.0,1.3,15.0,668.5,866.97,660.41
2017,3,29,15,0,818.0,113.0,1.3,15.0,631.0,847.86,649.08
2017,3,29,15,15,799.5,109.5,1.2,14.5,587.0,819.7,631.4
2017,3,29,15,30,781.0,106.0,1.1,14.0,543.0,789.11,612.02
2017,3,29,15,45,751.0,103.5,1.05,14.0,493.5,752.12,587.55
2017,3,29,16,0,721.0,101.0,1.0,14.0,444.0,710.2,559.32
2017,3,29,16,15,686.0,96.0,0.95,13.5,393.0,660.4,525.89
2017,3,29,16,30,651.0,91.0,0.9,13.0,342.0,610.21,491.32
2017,3,29,16,45,603.5,83.5,0.9,13.0,289.5,548.23,445.34
2017,3,29,17,0,556.0,76.0,0.9,13.0,237.0,487.49,398.47
2017,3,29,17,15,484.5,67.0,0.9,12.5,186.0,411.58,338.1
2017,3,29,17,30,413.0,58.0,0.9,12.0,135.0,339.59,278.11
2017,3,29,17,45,305.5,44.5,0.95,11.5,91.5,247.13,199.0
2017,3,29,18,0,198.0,31.0,1.0,11.0,48.0,166.82,119.7
2017,3,29,18,15,99.0,15.5,0.95,10.5,24.0,59.89,0.0
2017,3,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,133.5,19.0,1.95,10.0,32.5,15.01,0.0
2017,3,30,6,30,267.0,38.0,2.0,10.0,65.0,29.75,19.64
2017,3,30,6,45,396.5,48.0,2.05,10.0,115.5,37.74,27.99
2017,3,30,7,0,526.0,58.0,2.1,10.0,166.0,43.88,34.03
2017,3,30,7,15,592.5,65.5,2.15,10.0,220.5,47.49,37.53
2017,3,30,7,30,659.0,73.0,2.2,10.0,275.0,50.97,40.74
2017,3,30,7,45,709.0,77.0,2.25,10.5,330.5,51.52,41.1
2017,3,30,8,0,759.0,81.0,2.3,11.0,386.0,57.74,46.48
2017,3,30,8,15,789.0,85.5,2.35,11.0,439.0,95.97,54.52
2017,3,30,8,30,819.0,90.0,2.4,11.0,492.0,147.77,84.92
2017,3,30,8,45,840.0,93.5,2.45,11.5,541.0,200.51,125.56
2017,3,30,9,0,861.0,97.0,2.5,12.0,590.0,255.21,172.4
2017,3,30,9,15,877.5,99.5,2.45,12.0,634.5,309.6,221.25
2017,3,30,9,30,894.0,102.0,2.4,12.0,679.0,370.36,275.29
2017,3,30,9,45,912.0,101.0,2.35,12.5,719.0,423.66,322.14
2017,3,30,10,0,930.0,100.0,2.3,13.0,759.0,477.41,368.12
2017,3,30,10,15,938.5,101.5,2.25,13.0,791.0,529.04,411.88
2017,3,30,10,30,947.0,103.0,2.2,13.0,823.0,579.79,453.63
2017,3,30,10,45,950.5,105.5,2.15,13.5,846.5,627.51,490.96
2017,3,30,11,0,954.0,108.0,2.1,14.0,870.0,673.51,525.76
2017,3,30,11,15,957.5,108.5,2.05,14.0,886.0,715.8,557.87
2017,3,30,11,30,961.0,109.0,2.0,14.0,902.0,755.97,587.66
2017,3,30,11,45,963.0,109.5,2.0,14.0,910.0,792.76,613.84
2017,3,30,12,0,965.0,110.0,2.0,14.0,918.0,826.98,637.31
2017,3,30,12,15,964.0,109.5,2.0,14.0,916.5,855.21,656.54
2017,3,30,12,30,963.0,109.0,2.0,14.0,915.0,880.41,673.71
2017,3,30,12,45,960.5,108.5,2.0,14.0,905.5,901.23,687.94
2017,3,30,13,0,958.0,108.0,2.0,14.0,896.0,918.77,700.03
2017,3,30,13,15,952.5,107.5,2.0,14.0,877.5,930.4,708.24
2017,3,30,13,30,947.0,107.0,2.0,14.0,859.0,938.56,714.3
2017,3,30,13,45,936.5,107.5,2.05,14.0,832.5,939.94,716.51
2017,3,30,14,0,926.0,108.0,2.1,14.0,806.0,937.86,716.59
2017,3,30,14,15,915.5,106.0,2.15,14.0,772.5,929.69,712.69
2017,3,30,14,30,905.0,104.0,2.2,14.0,739.0,918.18,706.66
2017,3,30,14,45,883.5,105.0,2.3,14.0,697.0,897.21,694.67
2017,3,30,15,0,862.0,106.0,2.4,14.0,655.0,880.47,685.67
2017,3,30,15,15,844.0,103.5,2.45,13.5,610.0,853.15,669.92
2017,3,30,15,30,826.0,101.0,2.5,13.0,565.0,823.28,652.23
2017,3,30,15,45,788.0,101.0,2.55,13.0,513.0,777.63,621.59
2017,3,30,16,0,750.0,101.0,2.6,13.0,461.0,735.22,592.91
2017,3,30,16,15,715.0,96.0,2.6,12.5,408.0,684.52,558.08
2017,3,30,16,30,680.0,91.0,2.6,12.0,355.0,633.35,521.93
2017,3,30,16,45,616.5,87.0,2.6,11.5,300.0,563.17,468.69
2017,3,30,17,0,553.0,83.0,2.6,11.0,245.0,494.96,414.6
2017,3,30,17,15,478.5,73.0,2.55,10.5,193.0,415.68,349.2
2017,3,30,17,30,404.0,63.0,2.5,10.0,141.0,339.88,284.1
2017,3,30,17,45,281.5,49.0,2.45,10.0,95.0,241.05,197.11
2017,3,30,18,0,159.0,35.0,2.4,10.0,49.0,153.61,112.82
2017,3,30,18,15,79.5,17.5,2.35,10.0,24.5,53.1,0.0
2017,3,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,6,15,186.5,17.0,2.15,9.0,37.0,13.35,0.0
2017,3,31,6,30,373.0,34.0,2.2,9.0,74.0,27.2,17.8
2017,3,31,6,45,477.0,43.5,2.25,9.5,124.5,33.36,24.22
2017,3,31,7,0,581.0,53.0,2.3,10.0,175.0,39.26,29.9
2017,3,31,7,15,642.5,59.5,2.35,10.0,230.0,42.31,32.85
2017,3,31,7,30,704.0,66.0,2.4,10.0,285.0,45.24,35.56
2017,3,31,7,45,743.5,71.0,2.5,10.5,339.5,51.66,41.22
2017,3,31,8,0,783.0,76.0,2.6,11.0,394.0,53.47,42.63
2017,3,31,8,15,811.0,80.0,2.6,11.5,447.0,96.54,52.61
2017,3,31,8,30,839.0,84.0,2.6,12.0,500.0,149.06,84.33
2017,3,31,8,45,858.5,87.0,2.6,12.5,549.0,202.3,125.92
2017,3,31,9,0,878.0,90.0,2.6,13.0,598.0,257.29,173.28
2017,3,31,9,15,892.5,92.5,2.6,13.0,641.5,318.0,227.32
2017,3,31,9,30,907.0,95.0,2.6,13.0,685.0,373.06,276.93
2017,3,31,9,45,915.0,98.5,2.6,13.5,722.5,426.93,324.42
2017,3,31,10,0,923.0,102.0,2.6,14.0,760.0,480.34,370.23
2017,3,31,10,15,930.5,103.5,2.55,14.0,791.0,531.16,413.28
2017,3,31,10,30,938.0,105.0,2.5,14.0,822.0,581.01,454.32
2017,3,31,10,45,941.0,107.0,2.45,14.0,844.5,627.59,491.71
2017,3,31,11,0,944.0,109.0,2.4,14.0,867.0,672.4,526.74
2017,3,31,11,15,947.0,110.0,2.35,14.0,882.5,714.38,558.81
2017,3,31,11,30,950.0,111.0,2.3,14.0,898.0,754.23,588.57
2017,3,31,11,45,949.5,112.0,2.25,14.5,905.0,789.28,612.11
2017,3,31,12,0,949.0,113.0,2.2,15.0,912.0,821.64,632.85
2017,3,31,12,15,948.5,113.0,2.15,15.0,911.0,850.25,651.99
2017,3,31,12,30,948.0,113.0,2.1,15.0,910.0,875.92,669.04
2017,3,31,12,45,946.0,112.0,2.05,15.5,900.5,896.31,681.19
2017,3,31,13,0,944.0,111.0,2.0,16.0,891.0,913.47,691.17
2017,3,31,13,15,939.5,110.0,1.95,16.0,873.5,925.18,698.84
2017,3,31,13,30,935.0,109.0,1.9,16.0,856.0,933.49,704.36
2017,3,31,13,45,930.0,107.0,1.9,16.0,831.0,936.88,707.34
2017,3,31,14,0,925.0,105.0,1.9,16.0,806.0,936.83,708.21
2017,3,31,14,15,915.5,103.5,1.85,16.0,773.0,929.94,704.07
2017,3,31,14,30,906.0,102.0,1.8,16.0,740.0,919.72,697.91
2017,3,31,14,45,894.0,99.5,1.75,16.0,701.0,902.98,687.49
2017,3,31,15,0,882.0,97.0,1.7,16.0,662.0,883.18,675.14
2017,3,31,15,15,865.5,94.5,1.65,15.5,617.0,863.54,664.24
2017,3,31,15,30,849.0,92.0,1.6,15.0,572.0,834.43,646.73
2017,3,31,15,45,828.5,88.0,1.55,15.0,523.0,797.83,622.73
2017,3,31,16,0,808.0,84.0,1.5,15.0,474.0,759.22,597.09
2017,3,31,16,15,777.5,80.0,1.4,14.5,421.0,711.19,564.81
2017,3,31,16,30,747.0,76.0,1.3,14.0,368.0,662.25,531.15
2017,3,31,16,45,704.5,70.0,1.25,14.0,314.0,605.92,490.42
2017,3,31,17,0,662.0,64.0,1.2,14.0,260.0,546.74,445.24
2017,3,31,17,15,595.0,57.0,1.15,13.5,206.5,472.03,386.18
2017,3,31,17,30,528.0,50.0,1.1,13.0,153.0,400.97,327.2
2017,3,31,17,45,414.0,40.0,1.05,12.5,105.0,304.68,245.18
2017,3,31,18,0,300.0,30.0,1.0,12.0,57.0,217.88,161.65
2017,3,31,18,15,150.0,15.0,1.0,11.5,28.5,83.37,0.0
2017,3,31,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,6,15,147.5,19.5,0.7,11.5,36.0,15.29,1.61
2017,4,1,6,30,295.0,39.0,0.5,12.0,72.0,30.35,20.5
2017,4,1,6,45,391.0,51.0,0.35,12.5,120.0,39.9,29.82
2017,4,1,7,0,487.0,63.0,0.2,13.0,168.0,47.69,37.16
2017,4,1,7,15,551.0,71.5,0.2,13.0,221.0,51.93,41.14
2017,4,1,7,30,615.0,80.0,0.2,13.0,274.0,55.99,44.78
2017,4,1,7,45,656.0,87.0,0.2,13.5,327.0,58.56,46.89
2017,4,1,8,0,697.0,94.0,0.2,14.0,380.0,60.98,48.78
2017,4,1,8,15,728.0,99.0,0.2,14.5,432.0,105.06,59.99
2017,4,1,8,30,759.0,104.0,0.2,15.0,484.0,154.67,90.19
2017,4,1,8,45,783.0,107.0,0.25,15.5,532.0,210.26,132.64
2017,4,1,9,0,807.0,110.0,0.3,16.0,580.0,262.26,175.54
2017,4,1,9,15,823.5,113.0,0.3,16.0,623.0,314.31,220.13
2017,4,1,9,30,840.0,116.0,0.3,16.0,666.0,367.41,265.37
2017,4,1,9,45,864.0,112.5,0.3,16.5,706.0,418.64,307.74
2017,4,1,10,0,888.0,109.0,0.3,17.0,746.0,475.37,352.86
2017,4,1,10,15,896.0,110.5,0.3,17.5,776.0,524.8,391.34
2017,4,1,10,30,904.0,112.0,0.3,18.0,806.0,573.36,427.88
2017,4,1,10,45,913.5,110.5,0.3,18.5,830.0,619.09,461.24
2017,4,1,11,0,923.0,109.0,0.3,19.0,854.0,663.59,492.68
2017,4,1,11,15,926.0,109.5,0.35,19.0,869.0,704.22,522.2
2017,4,1,11,30,929.0,110.0,0.4,19.0,884.0,742.76,549.77
2017,4,1,11,45,928.5,111.5,0.45,19.0,890.5,777.46,573.26
2017,4,1,12,0,928.0,113.0,0.5,19.0,897.0,809.55,594.56
2017,4,1,12,15,927.5,112.5,0.5,19.0,895.5,837.01,611.95
2017,4,1,12,30,927.0,112.0,0.5,19.0,894.0,861.57,627.49
2017,4,1,12,45,925.0,111.5,0.55,19.5,885.0,881.89,640.13
2017,4,1,13,0,923.0,111.0,0.6,20.0,876.0,899.07,650.88
2017,4,1,13,15,918.5,110.0,0.6,19.5,858.5,910.37,659.51
2017,4,1,13,30,914.0,109.0,0.6,19.0,841.0,918.34,666.27
2017,4,1,13,45,906.0,108.0,0.65,19.0,815.5,919.88,668.89
2017,4,1,14,0,898.0,107.0,0.7,19.0,790.0,918.06,669.6
2017,4,1,14,15,889.0,105.5,0.7,19.0,758.0,911.52,666.47
2017,4,1,14,30,880.0,104.0,0.7,19.0,726.0,901.74,661.46
2017,4,1,14,45,866.0,102.0,0.75,19.0,687.0,883.9,652.31
2017,4,1,15,0,852.0,100.0,0.8,19.0,648.0,870.09,645.92
2017,4,1,15,15,835.0,97.5,0.8,18.5,604.0,843.5,631.34
2017,4,1,15,30,818.0,95.0,0.8,18.0,560.0,814.38,615.09
2017,4,1,15,45,792.0,92.5,0.8,18.0,511.0,775.57,590.91
2017,4,1,16,0,766.0,90.0,0.8,18.0,462.0,735.1,565.3
2017,4,1,16,15,734.5,85.5,0.8,17.5,410.5,686.66,534.54
2017,4,1,16,30,703.0,81.0,0.8,17.0,359.0,641.65,505.4
2017,4,1,16,45,649.0,77.0,0.8,16.5,304.5,577.33,460.75
2017,4,1,17,0,595.0,73.0,0.8,16.0,250.0,514.59,414.3
2017,4,1,17,15,527.5,65.0,0.75,15.0,198.5,440.46,357.15
2017,4,1,17,30,460.0,57.0,0.7,14.0,147.0,369.96,299.99
2017,4,1,17,45,342.5,45.5,0.7,13.5,101.0,272.18,217.98
2017,4,1,18,0,225.0,34.0,0.7,13.0,55.0,185.16,137.91
2017,4,1,18,15,112.5,17.0,0.7,12.5,27.5,87.28,0.0
2017,4,1,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,6,15,126.0,21.5,0.6,10.0,36.5,16.84,4.36
2017,4,2,6,30,252.0,43.0,0.6,10.0,73.0,33.44,23.52
2017,4,2,6,45,348.0,56.5,0.65,10.5,120.0,42.98,32.85
2017,4,2,7,0,444.0,70.0,0.7,11.0,167.0,52.13,41.43
2017,4,2,7,15,509.0,79.0,0.65,11.0,219.5,58.07,46.97
2017,4,2,7,30,574.0,88.0,0.6,11.0,272.0,62.24,50.72
2017,4,2,7,45,622.0,94.0,0.6,11.5,325.5,63.7,51.82
2017,4,2,8,0,670.0,100.0,0.6,12.0,379.0,66.82,54.33
2017,4,2,8,15,702.5,105.0,0.5,12.5,430.5,111.68,65.65
2017,4,2,8,30,735.0,110.0,0.4,13.0,482.0,160.2,96.27
2017,4,2,8,45,766.0,111.5,0.3,13.5,531.5,209.22,133.76
2017,4,2,9,0,797.0,113.0,0.2,14.0,581.0,266.33,180.53
2017,4,2,9,15,814.5,116.0,0.15,14.5,624.0,318.16,224.43
2017,4,2,9,30,832.0,119.0,0.1,15.0,667.0,371.16,268.76
2017,4,2,9,45,853.0,117.0,0.1,15.5,706.5,422.18,310.77
2017,4,2,10,0,874.0,115.0,0.1,16.0,746.0,474.14,352.26
2017,4,2,10,15,883.0,116.5,0.1,16.5,776.5,527.53,393.32
2017,4,2,10,30,892.0,118.0,0.1,17.0,807.0,576.06,429.53
2017,4,2,10,45,897.0,120.0,0.1,17.5,830.0,621.77,462.58
2017,4,2,11,0,902.0,122.0,0.1,18.0,853.0,665.99,493.53
2017,4,2,11,15,905.5,122.5,0.15,18.0,868.5,706.24,522.43
2017,4,2,11,30,909.0,123.0,0.2,18.0,884.0,744.48,549.51
2017,4,2,11,45,913.0,122.0,0.3,18.5,891.5,779.55,573.07
2017,4,2,12,0,917.0,121.0,0.4,19.0,899.0,812.29,594.43
2017,4,2,12,15,916.0,120.5,0.45,19.0,897.5,839.09,612.21
2017,4,2,12,30,915.0,120.0,0.5,19.0,896.0,863.01,628.26
2017,4,2,12,45,917.0,117.0,0.55,19.0,888.0,883.99,642.54
2017,4,2,13,0,919.0,114.0,0.6,19.0,880.0,901.92,655.01
2017,4,2,13,15,914.5,113.5,0.65,19.0,862.0,913.64,663.68
2017,4,2,13,30,910.0,113.0,0.7,19.0,844.0,922.05,670.48
2017,4,2,13,45,903.0,111.5,0.8,19.0,819.0,923.89,674.23
2017,4,2,14,0,896.0,110.0,0.9,19.0,794.0,922.38,676.0
2017,4,2,14,15,886.5,108.5,0.95,18.5,761.5,915.34,674.69
2017,4,2,14,30,877.0,107.0,1.0,18.0,729.0,905.09,671.44
2017,4,2,14,45,861.5,105.5,1.05,18.0,689.5,893.41,666.09
2017,4,2,15,0,846.0,104.0,1.1,18.0,650.0,872.02,654.35
2017,4,2,15,15,829.0,101.0,1.1,17.5,606.0,844.85,639.24
2017,4,2,15,30,812.0,98.0,1.1,17.0,562.0,815.17,622.33
2017,4,2,15,45,787.0,95.0,1.1,17.0,513.0,776.6,597.93
2017,4,2,16,0,762.0,92.0,1.1,17.0,464.0,736.33,572.05
2017,4,2,16,15,731.0,87.5,1.0,16.5,412.5,692.15,542.77
2017,4,2,16,30,700.0,83.0,0.9,16.0,361.0,643.77,509.79
2017,4,2,16,45,654.5,77.0,0.85,16.0,308.0,582.89,466.25
2017,4,2,17,0,609.0,71.0,0.8,16.0,255.0,523.1,420.92
2017,4,2,17,15,543.5,63.5,0.75,15.0,203.0,450.21,364.89
2017,4,2,17,30,478.0,56.0,0.7,14.0,151.0,380.8,308.76
2017,4,2,17,45,372.0,44.5,0.7,13.5,104.5,288.46,231.28
2017,4,2,18,0,266.0,33.0,0.7,13.0,58.0,204.87,154.39
2017,4,2,18,15,133.0,16.5,0.65,12.5,29.0,96.67,0.0
2017,4,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,5,45,25.5,5.5,1.1,8.5,6.0,0.0,0.0
2017,4,3,6,0,51.0,11.0,1.1,9.0,12.0,10.48,0.0
2017,4,3,6,15,214.5,25.5,1.1,9.0,49.0,20.86,8.46
2017,4,3,6,30,378.0,40.0,1.1,9.0,86.0,32.11,22.57
2017,4,3,6,45,487.5,48.5,1.15,9.5,138.5,37.1,27.75
2017,4,3,7,0,597.0,57.0,1.2,10.0,191.0,41.96,32.45
2017,4,3,7,15,657.0,63.0,1.15,10.5,246.5,44.47,34.8
2017,4,3,7,30,717.0,69.0,1.1,11.0,302.0,46.9,36.93
2017,4,3,7,45,764.0,72.0,1.05,11.5,359.0,51.82,41.19
2017,4,3,8,0,811.0,75.0,1.0,12.0,416.0,58.21,46.67
2017,4,3,8,15,838.5,78.5,0.9,12.5,470.0,109.04,57.69
2017,4,3,8,30,866.0,82.0,0.8,13.0,524.0,162.89,92.77
2017,4,3,8,45,887.5,84.5,0.75,13.5,574.0,224.32,141.58
2017,4,3,9,0,909.0,87.0,0.7,14.0,624.0,280.79,189.48
2017,4,3,9,15,923.5,89.0,0.7,14.0,669.0,336.45,238.35
2017,4,3,9,30,938.0,91.0,0.7,14.0,714.0,392.69,287.31
2017,4,3,9,45,947.0,93.5,0.7,14.5,752.0,447.57,333.64
2017,4,3,10,0,956.0,96.0,0.7,15.0,790.0,502.03,378.09
2017,4,3,10,15,963.0,97.5,0.7,15.0,821.0,554.01,419.93
2017,4,3,10,30,970.0,99.0,0.7,15.0,852.0,604.91,459.64
2017,4,3,10,45,973.5,100.5,0.75,15.5,875.5,652.49,495.44
2017,4,3,11,0,977.0,102.0,0.8,16.0,899.0,698.27,528.91
2017,4,3,11,15,979.5,102.5,0.8,16.0,914.0,740.5,559.43
2017,4,3,11,30,982.0,103.0,0.8,16.0,929.0,780.46,587.39
2017,4,3,11,45,982.0,104.0,0.8,16.0,935.5,816.62,610.91
2017,4,3,12,0,982.0,105.0,0.8,16.0,942.0,850.04,632.48
2017,4,3,12,15,981.0,105.0,0.8,16.0,940.0,878.84,650.93
2017,4,3,12,30,980.0,105.0,0.8,16.0,938.0,904.56,667.4
2017,4,3,12,45,979.0,103.5,0.85,16.5,928.5,925.62,680.58
2017,4,3,13,0,978.0,102.0,0.9,17.0,919.0,943.35,691.73
2017,4,3,13,15,973.5,101.0,0.9,17.0,901.0,955.16,699.55
2017,4,3,13,30,969.0,100.0,0.9,17.0,883.0,963.45,705.32
2017,4,3,13,45,961.5,99.5,0.95,17.0,856.5,966.08,708.64
2017,4,3,14,0,954.0,99.0,1.0,17.0,830.0,965.18,709.92
2017,4,3,14,15,945.5,97.5,1.0,16.5,797.0,958.81,708.24
2017,4,3,14,30,937.0,96.0,1.0,16.0,764.0,949.02,704.55
2017,4,3,14,45,924.5,94.0,1.05,16.0,724.0,931.81,695.75
2017,4,3,15,0,912.0,92.0,1.1,16.0,684.0,911.46,684.97
2017,4,3,15,15,896.5,89.5,1.05,15.5,638.5,884.99,669.71
2017,4,3,15,30,881.0,87.0,1.0,15.0,593.0,855.84,652.63
2017,4,3,15,45,860.5,84.0,1.0,15.0,543.0,826.34,634.81
2017,4,3,16,0,840.0,81.0,1.0,15.0,493.0,787.88,610.54
2017,4,3,16,15,811.5,77.0,1.0,14.5,439.5,740.19,580.46
2017,4,3,16,30,783.0,73.0,1.0,14.0,386.0,691.45,548.8
2017,4,3,16,45,739.5,68.5,1.0,14.0,330.5,630.65,506.12
2017,4,3,17,0,696.0,64.0,1.0,14.0,275.0,570.44,462.06
2017,4,3,17,15,632.5,57.5,1.0,13.0,221.0,501.02,408.93
2017,4,3,17,30,569.0,51.0,1.0,12.0,167.0,430.65,352.06
2017,4,3,17,45,455.0,42.0,1.0,11.5,117.0,332.88,269.54
2017,4,3,18,0,341.0,33.0,1.0,11.0,67.0,244.14,187.51
2017,4,3,18,15,170.5,16.5,1.0,10.5,33.5,117.47,0.0
2017,4,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.0,0.5,8.5,6.0,0.0,0.0
2017,4,4,6,0,0.0,12.0,0.4,9.0,12.0,11.44,0.0
2017,4,4,6,15,170.0,26.5,0.35,9.5,48.0,20.8,9.61
2017,4,4,6,30,340.0,41.0,0.3,10.0,84.0,32.71,23.19
2017,4,4,6,45,435.0,51.0,0.25,10.5,133.5,39.0,29.46
2017,4,4,7,0,530.0,61.0,0.2,11.0,183.0,45.02,35.17
2017,4,4,7,15,589.0,68.5,0.25,11.0,236.0,48.56,38.48
2017,4,4,7,30,648.0,76.0,0.3,11.0,289.0,51.93,41.5
2017,4,4,7,45,687.5,81.0,0.35,11.5,342.5,53.15,42.4
2017,4,4,8,0,727.0,86.0,0.4,12.0,396.0,63.88,42.14
2017,4,4,8,15,755.0,90.5,0.4,12.5,447.0,116.84,65.96
2017,4,4,8,30,783.0,95.0,0.4,13.0,498.0,167.08,99.32
2017,4,4,8,45,806.0,97.0,0.4,13.5,545.5,217.31,139.12
2017,4,4,9,0,829.0,99.0,0.4,14.0,593.0,269.69,183.42
2017,4,4,9,15,843.5,102.0,0.4,14.0,635.5,322.37,229.31
2017,4,4,9,30,858.0,105.0,0.4,14.0,678.0,375.83,275.37
2017,4,4,9,45,871.0,106.0,0.45,14.5,715.0,432.41,322.44
2017,4,4,10,0,884.0,107.0,0.5,15.0,752.0,483.72,364.3
2017,4,4,10,15,892.0,108.5,0.5,15.5,782.0,532.82,402.86
2017,4,4,10,30,900.0,110.0,0.5,16.0,812.0,581.06,439.44
2017,4,4,10,45,903.0,112.5,0.5,16.5,834.0,626.21,472.57
2017,4,4,11,0,906.0,115.0,0.5,17.0,856.0,669.69,503.45
2017,4,4,11,15,909.0,116.0,0.55,17.0,871.0,709.99,532.98
2017,4,4,11,30,912.0,117.0,0.6,17.0,886.0,748.26,560.6
2017,4,4,11,45,809.5,180.5,0.65,17.0,867.5,766.68,571.96
2017,4,4,12,0,707.0,244.0,0.7,17.0,849.0,777.93,578.26
2017,4,4,12,15,628.5,282.5,0.7,17.0,820.0,776.64,576.08
2017,4,4,12,30,550.0,321.0,0.7,17.0,791.0,770.12,570.33
2017,4,4,12,45,728.0,219.5,0.75,17.0,834.5,840.33,623.32
2017,4,4,13,0,906.0,118.0,0.8,17.0,878.0,901.1,663.67
2017,4,4,13,15,741.5,201.0,0.8,16.5,814.5,867.2,642.32
2017,4,4,13,30,577.0,284.0,0.8,16.0,751.0,815.92,607.12
2017,4,4,13,45,561.0,277.0,0.8,16.0,720.5,803.84,600.44
2017,4,4,14,0,545.0,270.0,0.8,16.0,690.0,789.19,591.51
2017,4,4,14,15,520.5,264.5,0.8,16.0,652.0,766.1,576.73
2017,4,4,14,30,496.0,259.0,0.8,16.0,614.0,740.88,560.52
2017,4,4,14,45,575.0,216.0,0.85,16.0,606.5,764.93,581.57
2017,4,4,15,0,654.0,173.0,0.9,16.0,599.0,790.0,602.04
2017,4,4,15,15,535.5,196.0,0.9,15.5,529.5,701.41,540.92
2017,4,4,15,30,417.0,219.0,0.9,15.0,460.0,620.48,483.87
2017,4,4,15,45,363.0,208.5,0.9,15.0,405.5,545.48,430.78
2017,4,4,16,0,309.0,198.0,0.9,15.0,351.0,484.83,386.53
2017,4,4,16,15,485.0,146.0,0.85,14.5,356.0,568.29,454.89
2017,4,4,16,30,661.0,94.0,0.8,14.0,361.0,631.67,504.91
2017,4,4,16,45,609.5,89.0,0.75,13.5,308.0,568.57,458.26
2017,4,4,17,0,558.0,84.0,0.7,13.0,255.0,506.82,411.83
2017,4,4,17,15,492.5,74.5,0.65,12.5,204.0,432.77,353.83
2017,4,4,17,30,427.0,65.0,0.6,12.0,153.0,362.11,295.99
2017,4,4,17,45,326.0,51.5,0.6,12.0,107.0,271.44,219.3
2017,4,4,18,0,225.0,38.0,0.6,12.0,61.0,191.53,146.9
2017,4,4,18,15,112.5,19.0,0.6,12.0,30.5,92.85,4.76
2017,4,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
