Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,0.85,11.5,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,0.9,12.0,11.0,10.48,0.0
2017,4,5,6,15,79.5,29.5,0.8,12.0,40.0,24.26,12.9
2017,4,5,6,30,159.0,48.0,0.7,12.0,69.0,38.69,28.25
2017,4,5,6,45,206.0,67.5,0.6,12.0,108.0,53.36,42.01
2017,4,5,7,0,253.0,87.0,0.5,12.0,147.0,67.51,55.04
2017,4,5,7,15,280.5,107.0,0.45,12.5,188.5,81.43,67.43
2017,4,5,7,30,308.0,127.0,0.4,13.0,230.0,94.78,78.97
2017,4,5,7,45,341.5,140.5,0.35,13.5,273.0,103.3,86.01
2017,4,5,8,0,375.0,154.0,0.3,14.0,316.0,111.54,83.44
2017,4,5,8,15,548.0,128.0,0.3,14.5,396.0,128.45,81.46
2017,4,5,8,30,721.0,102.0,0.3,15.0,476.0,162.95,97.59
2017,4,5,8,45,558.0,169.0,0.3,15.5,474.5,228.1,156.74
2017,4,5,9,0,395.0,236.0,0.3,16.0,473.0,280.12,204.76
2017,4,5,9,15,623.0,174.5,0.35,16.5,579.0,316.35,228.43
2017,4,5,9,30,851.0,113.0,0.4,17.0,685.0,383.96,278.96
2017,4,5,9,45,684.5,186.5,0.45,17.5,662.5,420.95,312.53
2017,4,5,10,0,518.0,260.0,0.5,18.0,640.0,445.85,334.29
2017,4,5,10,15,471.0,292.5,0.55,18.0,648.5,478.83,360.3
2017,4,5,10,30,424.0,325.0,0.6,18.0,657.0,507.31,381.95
2017,4,5,10,45,518.5,300.0,0.65,18.5,718.0,565.39,424.58
2017,4,5,11,0,613.0,275.0,0.7,19.0,779.0,629.28,470.46
2017,4,5,11,15,564.0,301.5,0.7,19.0,771.5,649.7,484.02
2017,4,5,11,30,515.0,328.0,0.7,19.0,764.0,665.2,494.21
2017,4,5,11,45,528.5,328.0,0.75,19.0,779.0,698.63,518.19
2017,4,5,12,0,542.0,328.0,0.8,19.0,794.0,731.46,541.32
2017,4,5,12,15,552.5,323.5,0.8,19.0,797.5,756.88,558.73
2017,4,5,12,30,563.0,319.0,0.8,19.0,801.0,780.96,575.2
2017,4,5,12,45,610.0,291.5,0.8,19.0,809.5,811.92,597.23
2017,4,5,13,0,657.0,264.0,0.8,19.0,818.0,843.34,619.35
2017,4,5,13,15,631.5,268.5,0.8,19.0,792.0,840.23,617.06
2017,4,5,13,30,606.0,273.0,0.8,19.0,766.0,832.41,612.22
2017,4,5,13,45,560.0,277.5,0.8,19.0,722.5,805.33,594.42
2017,4,5,14,0,514.0,282.0,0.8,19.0,679.0,775.57,574.93
2017,4,5,14,15,590.0,240.0,0.75,18.5,678.5,804.26,598.03
2017,4,5,14,30,666.0,198.0,0.7,18.0,678.0,834.28,620.81
2017,4,5,14,45,546.0,227.5,0.7,18.0,607.0,753.4,565.15
2017,4,5,15,0,426.0,257.0,0.7,18.0,536.0,677.64,512.6
2017,4,5,15,15,440.5,233.5,0.65,17.5,505.0,662.15,505.08
2017,4,5,15,30,455.0,210.0,0.6,17.0,474.0,643.97,494.87
2017,4,5,15,45,402.5,201.0,0.6,17.0,420.0,583.73,452.74
2017,4,5,16,0,350.0,192.0,0.6,17.0,366.0,511.37,401.49
2017,4,5,16,15,283.5,178.5,0.55,16.5,309.5,437.63,347.6
2017,4,5,16,30,217.0,165.0,0.5,16.0,253.0,366.8,294.21
2017,4,5,16,45,195.5,145.5,0.5,15.5,216.5,312.33,253.37
2017,4,5,17,0,174.0,126.0,0.5,15.0,180.0,271.06,221.31
2017,4,5,17,15,153.5,103.5,0.55,14.5,144.5,227.2,186.09
2017,4,5,17,30,133.0,81.0,0.6,14.0,109.0,184.03,150.08
2017,4,5,17,45,99.5,59.5,0.65,13.5,77.0,135.73,108.42
2017,4,5,18,0,66.0,38.0,0.7,13.0,45.0,88.72,66.29
2017,4,5,18,15,33.0,19.0,0.7,13.0,22.5,41.66,4.75
2017,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.0,0.85,11.0,3.0,0.0,0.0
2017,4,6,6,0,0.0,6.0,0.9,11.0,6.0,5.72,0.0
2017,4,6,6,15,0.0,21.0,0.9,11.0,21.0,19.5,9.88
2017,4,6,6,30,0.0,36.0,0.9,11.0,36.0,33.14,23.6
2017,4,6,6,45,0.0,56.0,0.9,11.5,56.0,50.54,39.65
2017,4,6,7,0,0.0,76.0,0.9,12.0,76.0,67.71,55.25
2017,4,6,7,15,2.5,96.5,0.9,12.5,97.5,85.08,70.69
2017,4,6,7,30,5.0,117.0,0.9,13.0,119.0,102.26,85.61
2017,4,6,7,45,66.5,150.5,0.9,13.5,179.5,122.12,102.52
2017,4,6,8,0,128.0,184.0,0.9,14.0,240.0,142.19,111.72
2017,4,6,8,15,69.0,181.0,0.9,14.0,212.0,154.88,121.09
2017,4,6,8,30,10.0,178.0,0.9,14.0,184.0,158.53,125.81
2017,4,6,8,45,33.0,218.0,0.95,14.5,238.0,189.47,149.14
2017,4,6,9,0,56.0,258.0,1.0,15.0,292.0,229.85,179.76
2017,4,6,9,15,144.5,286.5,1.05,15.0,382.0,277.64,214.67
2017,4,6,9,30,233.0,315.0,1.1,15.0,472.0,341.98,263.05
2017,4,6,9,45,119.0,254.0,1.2,15.0,334.5,265.21,206.43
2017,4,6,10,0,5.0,193.0,1.3,15.0,197.0,178.98,139.96
2017,4,6,10,15,12.5,239.0,1.35,15.0,249.0,224.18,175.77
2017,4,6,10,30,20.0,285.0,1.4,15.0,301.0,270.28,211.39
2017,4,6,10,45,10.0,163.5,1.5,15.0,171.5,157.38,122.5
2017,4,6,11,0,0.0,42.0,1.6,15.0,42.0,39.18,26.76
2017,4,6,11,15,20.5,204.0,1.65,15.0,221.5,202.4,159.05
2017,4,6,11,30,41.0,366.0,1.7,15.0,401.0,366.21,285.18
2017,4,6,11,45,42.0,368.0,1.75,15.0,404.0,373.3,289.76
2017,4,6,12,0,43.0,370.0,1.8,15.0,407.0,380.34,295.19
2017,4,6,12,15,31.0,337.5,1.75,14.5,364.5,344.29,268.09
2017,4,6,12,30,19.0,305.0,1.7,14.0,322.0,302.22,236.24
2017,4,6,12,45,26.5,327.5,1.7,14.0,350.5,337.44,263.76
2017,4,6,13,0,34.0,350.0,1.7,14.0,379.0,369.19,288.1
2017,4,6,13,15,166.0,369.0,1.65,14.0,505.5,516.25,402.3
2017,4,6,13,30,298.0,388.0,1.6,14.0,632.0,668.78,514.9
2017,4,6,13,45,152.5,296.5,1.55,14.0,421.0,440.44,344.88
2017,4,6,14,0,7.0,205.0,1.5,14.0,210.0,200.97,157.48
2017,4,6,14,15,3.5,143.0,1.5,13.5,145.5,137.84,108.08
2017,4,6,14,30,0.0,81.0,1.5,13.0,81.0,75.55,57.43
2017,4,6,14,45,76.0,195.0,1.55,13.0,245.0,273.66,221.15
2017,4,6,15,0,152.0,309.0,1.6,13.0,409.0,469.77,374.03
2017,4,6,15,15,122.0,284.5,1.6,13.0,361.5,418.07,333.44
2017,4,6,15,30,92.0,260.0,1.6,13.0,314.0,353.41,283.93
2017,4,6,15,45,46.0,196.5,1.65,13.0,223.5,243.02,196.5
2017,4,6,16,0,0.0,133.0,1.7,13.0,133.0,127.74,101.76
2017,4,6,16,15,0.0,71.0,1.65,13.0,71.0,66.07,50.66
2017,4,6,16,30,0.0,9.0,1.6,13.0,9.0,8.34,1.53
2017,4,6,16,45,0.0,7.5,1.6,13.0,7.5,6.95,0.35
2017,4,6,17,0,0.0,6.0,1.6,13.0,6.0,5.56,0.0
2017,4,6,17,15,0.0,4.5,1.65,12.5,4.5,4.17,0.0
2017,4,6,17,30,0.0,3.0,1.7,12.0,3.0,2.78,0.0
2017,4,6,17,45,0.0,2.0,1.75,12.0,2.0,1.85,0.0
2017,4,6,18,0,0.0,1.0,1.8,12.0,1.0,0.92,0.0
2017,4,6,18,15,0.0,0.5,1.85,11.5,0.5,0.46,0.0
2017,4,6,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,12.0,1.5,1.43,0.0
2017,4,7,6,0,0.0,3.0,0.8,12.0,3.0,2.86,0.0
2017,4,7,6,15,0.0,11.0,0.8,12.0,11.0,10.19,2.65
2017,4,7,6,30,0.0,19.0,0.8,12.0,19.0,17.61,9.92
2017,4,7,6,45,0.0,29.5,0.8,12.0,29.5,27.37,18.96
2017,4,7,7,0,0.0,40.0,0.8,12.0,40.0,37.14,27.95
2017,4,7,7,15,0.0,51.0,0.8,12.0,51.0,47.4,37.25
2017,4,7,7,30,0.0,62.0,0.8,12.0,62.0,57.66,46.4
2017,4,7,7,45,0.0,62.5,0.8,12.5,62.5,58.12,46.59
2017,4,7,8,0,0.0,63.0,0.8,13.0,63.0,58.6,44.48
2017,4,7,8,15,0.0,105.5,0.85,13.0,105.5,96.78,76.39
2017,4,7,8,30,0.0,148.0,0.9,13.0,148.0,133.19,106.15
2017,4,7,8,45,7.5,181.0,0.95,13.0,185.5,163.08,129.78
2017,4,7,9,0,15.0,214.0,1.0,13.0,223.0,193.96,153.99
2017,4,7,9,15,19.0,234.5,1.0,13.0,247.0,214.6,169.93
2017,4,7,9,30,23.0,255.0,1.0,13.0,271.0,235.81,186.27
2017,4,7,9,45,29.0,279.0,1.05,13.5,300.0,254.68,200.38
2017,4,7,10,0,35.0,303.0,1.1,14.0,329.0,281.2,220.36
2017,4,7,10,15,28.5,299.0,1.1,14.0,320.5,279.21,218.52
2017,4,7,10,30,22.0,295.0,1.1,14.0,312.0,280.3,219.15
2017,4,7,10,45,18.5,283.5,1.15,14.0,298.5,270.37,211.38
2017,4,7,11,0,15.0,272.0,1.2,14.0,285.0,259.73,203.1
2017,4,7,11,15,10.0,222.5,1.2,14.0,231.5,212.83,166.44
2017,4,7,11,30,5.0,173.0,1.2,14.0,178.0,164.57,128.34
2017,4,7,11,45,9.0,219.0,1.25,14.0,227.5,210.62,164.99
2017,4,7,12,0,13.0,265.0,1.3,14.0,277.0,257.31,201.36
2017,4,7,12,15,13.5,269.0,1.3,14.0,281.0,262.59,205.27
2017,4,7,12,30,14.0,273.0,1.3,14.0,285.0,267.91,209.42
2017,4,7,12,45,39.5,334.5,1.35,14.0,368.0,355.42,277.34
2017,4,7,13,0,65.0,396.0,1.4,14.0,451.0,441.93,342.55
2017,4,7,13,15,40.5,335.0,1.4,14.0,369.0,363.35,282.87
2017,4,7,13,30,16.0,274.0,1.4,14.0,287.0,275.0,215.26
2017,4,7,13,45,32.5,307.5,1.4,14.0,333.0,334.06,261.98
2017,4,7,14,0,49.0,341.0,1.4,14.0,379.0,386.93,302.68
2017,4,7,14,15,60.5,335.5,1.4,14.0,381.0,394.88,309.3
2017,4,7,14,30,72.0,330.0,1.4,14.0,383.0,402.73,316.2
2017,4,7,14,45,39.5,264.0,1.4,14.0,293.0,304.16,240.45
2017,4,7,15,0,7.0,198.0,1.4,14.0,203.0,196.67,155.65
2017,4,7,15,15,42.5,227.5,1.4,13.5,253.0,271.0,217.33
2017,4,7,15,30,78.0,257.0,1.4,13.0,303.0,337.93,271.74
2017,4,7,15,45,45.5,217.0,1.4,13.0,243.5,266.41,214.76
2017,4,7,16,0,13.0,177.0,1.4,13.0,184.0,185.19,149.16
2017,4,7,16,15,6.5,120.0,1.35,13.0,123.5,120.32,96.23
2017,4,7,16,30,0.0,63.0,1.3,13.0,63.0,58.59,44.48
2017,4,7,16,45,0.0,53.5,1.3,13.0,53.5,49.72,37.12
2017,4,7,17,0,0.0,44.0,1.3,13.0,44.0,40.87,29.6
2017,4,7,17,15,0.0,35.5,1.3,12.5,35.5,32.95,22.84
2017,4,7,17,30,0.0,27.0,1.3,12.0,27.0,25.04,15.95
2017,4,7,17,45,0.0,19.0,1.3,12.0,19.0,17.61,9.36
2017,4,7,18,0,0.0,11.0,1.3,12.0,11.0,10.18,2.73
2017,4,7,18,15,0.0,5.5,1.3,11.5,5.5,5.09,0.0
2017,4,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,5,45,52.5,8.5,1.2,7.5,11.0,8.1,0.0
2017,4,8,6,0,105.0,17.0,1.2,8.0,22.0,13.44,0.0
2017,4,8,6,15,239.5,32.0,1.2,8.0,62.0,24.98,15.36
2017,4,8,6,30,374.0,47.0,1.2,8.0,102.0,37.25,27.71
2017,4,8,6,45,460.0,56.5,1.3,8.5,152.0,42.86,33.28
2017,4,8,7,0,546.0,66.0,1.4,9.0,202.0,48.24,38.36
2017,4,8,7,15,594.0,68.5,1.45,9.0,248.5,47.5,37.77
2017,4,8,7,30,642.0,71.0,1.5,9.0,295.0,47.03,37.3
2017,4,8,7,45,321.0,45.0,1.55,9.5,157.0,26.26,18.29
2017,4,8,8,0,0.0,19.0,1.6,10.0,19.0,17.63,9.67
2017,4,8,8,15,0.0,38.0,1.6,10.0,38.0,35.31,24.88
2017,4,8,8,30,0.0,57.0,1.6,10.0,57.0,53.03,39.94
2017,4,8,8,45,259.0,129.5,1.65,10.0,288.0,147.32,108.32
2017,4,8,9,0,518.0,202.0,1.7,10.0,519.0,284.72,212.74
2017,4,8,9,15,261.0,194.5,1.7,10.0,354.5,238.03,185.03
2017,4,8,9,30,4.0,187.0,1.7,10.0,190.0,171.62,137.4
2017,4,8,9,45,237.0,235.0,1.7,10.0,412.0,293.39,233.29
2017,4,8,10,0,470.0,283.0,1.7,10.0,634.0,449.61,354.48
2017,4,8,10,15,561.0,262.0,1.7,10.0,696.5,505.34,398.17
2017,4,8,10,30,652.0,241.0,1.7,10.0,759.0,567.22,446.91
2017,4,8,10,45,395.5,328.0,1.75,10.0,645.5,522.58,412.24
2017,4,8,11,0,139.0,415.0,1.8,10.0,532.0,459.8,361.86
2017,4,8,11,15,305.5,379.5,1.8,10.0,640.5,550.9,434.13
2017,4,8,11,30,472.0,344.0,1.8,10.0,749.0,654.94,513.64
2017,4,8,11,45,238.0,254.0,1.8,10.5,458.5,417.96,333.28
2017,4,8,12,0,4.0,164.0,1.8,11.0,168.0,156.28,122.78
2017,4,8,12,15,92.5,301.5,1.8,11.0,382.0,364.22,290.42
2017,4,8,12,30,181.0,439.0,1.8,11.0,596.0,575.28,449.5
2017,4,8,12,45,233.5,425.5,1.8,11.0,626.0,616.14,479.57
2017,4,8,13,0,286.0,412.0,1.8,11.0,656.0,665.13,516.53
2017,4,8,13,15,199.0,408.0,1.8,11.0,576.0,586.01,456.96
2017,4,8,13,30,112.0,404.0,1.8,11.0,496.0,501.6,393.07
2017,4,8,13,45,429.5,295.5,1.8,11.0,633.5,711.25,558.23
2017,4,8,14,0,747.0,187.0,1.8,11.0,771.0,896.68,694.18
2017,4,8,14,15,433.5,267.0,1.8,11.0,602.5,696.06,545.81
2017,4,8,14,30,120.0,347.0,1.8,11.0,434.0,477.34,377.13
2017,4,8,14,45,185.0,325.0,1.85,11.0,451.5,515.12,410.54
2017,4,8,15,0,250.0,303.0,1.9,11.0,469.0,563.84,450.06
2017,4,8,15,15,529.5,208.0,1.85,10.5,528.5,715.43,572.08
2017,4,8,15,30,809.0,113.0,1.8,10.0,588.0,842.87,667.52
2017,4,8,15,45,784.0,109.5,1.8,10.0,538.5,803.15,639.52
2017,4,8,16,0,759.0,106.0,1.8,10.0,489.0,766.36,615.2
2017,4,8,16,15,727.0,101.0,1.75,9.5,436.5,716.65,581.47
2017,4,8,16,30,695.0,96.0,1.7,9.0,384.0,666.31,546.54
2017,4,8,16,45,646.5,90.5,1.7,9.0,329.5,603.1,499.9
2017,4,8,17,0,598.0,85.0,1.7,9.0,275.0,541.03,451.5
2017,4,8,17,15,531.5,76.0,1.6,8.5,221.5,464.76,390.05
2017,4,8,17,30,465.0,67.0,1.5,8.0,168.0,391.92,328.89
2017,4,8,17,45,362.0,54.5,1.4,8.0,120.0,298.09,247.49
2017,4,8,18,0,259.0,42.0,1.3,8.0,72.0,215.7,172.53
2017,4,8,18,15,129.5,21.0,1.25,7.5,36.0,107.47,50.79
2017,4,8,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,6.5,1.0,6.5,6.5,6.2,0.0
2017,4,9,6,0,0.0,13.0,1.0,7.0,13.0,12.06,0.0
2017,4,9,6,15,35.0,38.0,0.9,7.0,43.0,33.02,22.6
2017,4,9,6,30,70.0,63.0,0.8,7.0,73.0,51.28,40.48
2017,4,9,6,45,119.5,88.0,0.75,7.5,114.5,70.0,57.97
2017,4,9,7,0,169.0,113.0,0.7,8.0,156.0,88.18,74.59
2017,4,9,7,15,248.0,119.0,0.7,8.5,198.5,89.44,75.65
2017,4,9,7,30,327.0,125.0,0.7,9.0,241.0,93.3,78.86
2017,4,9,7,45,445.5,135.5,0.75,9.5,320.0,92.36,77.67
2017,4,9,8,0,564.0,146.0,0.8,10.0,399.0,121.09,84.21
2017,4,9,8,15,597.0,154.0,0.75,10.5,449.5,164.11,108.31
2017,4,9,8,30,630.0,162.0,0.7,11.0,500.0,210.77,142.11
2017,4,9,8,45,671.0,161.5,0.65,11.5,550.0,254.97,177.23
2017,4,9,9,0,712.0,161.0,0.6,12.0,600.0,303.6,217.59
2017,4,9,9,15,730.5,165.5,0.55,12.0,643.0,353.41,260.22
2017,4,9,9,30,749.0,170.0,0.5,12.0,686.0,404.64,303.27
2017,4,9,9,45,778.5,165.5,0.45,12.5,726.5,454.13,343.28
2017,4,9,10,0,808.0,161.0,0.4,13.0,767.0,509.44,386.25
2017,4,9,10,15,818.0,163.5,0.35,13.0,797.5,557.73,423.47
2017,4,9,10,30,828.0,166.0,0.3,13.0,828.0,605.6,459.2
2017,4,9,10,45,840.5,164.5,0.25,13.5,852.5,650.81,491.11
2017,4,9,11,0,853.0,163.0,0.2,14.0,877.0,695.3,521.48
2017,4,9,11,15,665.0,253.5,0.25,14.0,815.5,684.36,512.24
2017,4,9,11,30,477.0,344.0,0.3,14.0,754.0,660.37,493.72
2017,4,9,11,45,680.0,249.5,0.4,14.0,840.0,748.82,560.72
2017,4,9,12,0,883.0,155.0,0.5,14.0,926.0,843.55,627.82
2017,4,9,12,15,882.5,155.0,0.55,14.0,924.5,871.03,645.34
2017,4,9,12,30,882.0,155.0,0.6,14.0,923.0,895.76,662.13
2017,4,9,12,45,877.0,156.0,0.65,14.0,912.5,914.75,675.32
2017,4,9,13,0,872.0,157.0,0.7,14.0,902.0,930.63,686.69
2017,4,9,13,15,867.0,155.5,0.7,14.0,884.0,940.82,693.51
2017,4,9,13,30,862.0,154.0,0.7,14.0,866.0,947.74,698.45
2017,4,9,13,45,858.5,150.0,0.75,14.0,841.5,950.16,701.72
2017,4,9,14,0,855.0,146.0,0.8,14.0,817.0,949.28,703.06
2017,4,9,14,15,845.0,143.5,0.85,14.0,784.0,940.79,699.63
2017,4,9,14,30,835.0,141.0,0.9,14.0,751.0,929.11,694.3
2017,4,9,14,45,825.5,136.0,0.95,14.0,712.5,912.08,685.54
2017,4,9,15,0,816.0,131.0,1.0,14.0,674.0,892.05,674.83
2017,4,9,15,15,798.0,127.5,1.05,13.5,629.5,863.32,659.44
2017,4,9,15,30,780.0,124.0,1.1,13.0,585.0,836.96,645.53
2017,4,9,15,45,759.5,118.0,1.2,13.0,536.0,798.91,622.68
2017,4,9,16,0,739.0,112.0,1.3,13.0,487.0,759.05,598.07
2017,4,9,16,15,707.0,106.5,1.3,12.5,435.0,709.16,565.47
2017,4,9,16,30,675.0,101.0,1.3,12.0,383.0,658.68,531.59
2017,4,9,16,45,626.5,95.0,1.35,11.5,328.5,595.32,486.78
2017,4,9,17,0,578.0,89.0,1.4,11.0,274.0,533.11,440.23
2017,4,9,17,15,514.5,79.0,1.35,10.5,221.0,458.18,380.89
2017,4,9,17,30,451.0,69.0,1.3,10.0,168.0,386.51,321.64
2017,4,9,17,45,355.0,55.5,1.3,9.5,120.0,296.04,244.57
2017,4,9,18,0,259.0,42.0,1.3,9.0,72.0,215.85,172.69
2017,4,9,18,15,129.5,21.0,1.3,8.5,36.0,108.25,57.12
2017,4,9,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,10,5,45,53.5,10.0,1.0,7.5,13.0,9.53,0.0
2017,4,10,6,0,107.0,20.0,0.9,8.0,26.0,15.78,0.0
2017,4,10,6,15,229.0,35.5,0.85,8.5,66.0,27.62,18.12
2017,4,10,6,30,351.0,51.0,0.8,9.0,106.0,38.98,29.3
2017,4,10,6,45,433.5,61.5,0.8,9.5,155.5,46.75,36.75
2017,4,10,7,0,516.0,72.0,0.8,10.0,205.0,52.8,42.37
2017,4,10,7,15,570.5,79.5,0.8,10.5,258.0,55.92,45.15
2017,4,10,7,30,625.0,87.0,0.8,11.0,311.0,58.89,47.65
2017,4,10,7,45,681.0,82.5,0.85,11.5,361.0,52.7,41.88
2017,4,10,8,0,737.0,78.0,0.9,12.0,411.0,84.47,47.11
2017,4,10,8,15,743.5,94.5,0.85,12.0,463.5,140.24,81.6
2017,4,10,8,30,750.0,111.0,0.8,12.0,516.0,191.15,120.68
2017,4,10,8,45,770.0,115.0,0.75,12.5,563.0,246.82,166.86
2017,4,10,9,0,790.0,119.0,0.7,13.0,610.0,298.5,211.19
2017,4,10,9,15,806.0,122.0,0.65,13.0,652.0,349.73,255.71
2017,4,10,9,30,822.0,125.0,0.6,13.0,694.0,401.94,300.22
2017,4,10,9,45,825.5,131.5,0.6,13.5,728.5,452.67,342.2
2017,4,10,10,0,829.0,138.0,0.6,14.0,763.0,502.74,382.21
2017,4,10,10,15,838.0,140.0,0.6,14.0,792.5,550.9,420.24
2017,4,10,10,30,847.0,142.0,0.6,14.0,822.0,598.47,456.71
2017,4,10,10,45,857.0,141.5,0.6,14.5,845.5,643.63,489.61
2017,4,10,11,0,867.0,141.0,0.6,15.0,869.0,687.81,520.84
2017,4,10,11,15,468.5,274.5,0.6,15.0,669.0,571.85,434.7
2017,4,10,11,30,70.0,408.0,0.6,15.0,469.0,425.96,323.08
2017,4,10,11,45,349.0,351.5,0.65,15.5,657.0,593.33,450.64
2017,4,10,12,0,628.0,295.0,0.7,16.0,845.0,778.19,580.81
2017,4,10,12,15,443.0,363.5,0.7,16.0,751.0,715.34,532.28
2017,4,10,12,30,258.0,432.0,0.7,16.0,657.0,639.29,476.65
2017,4,10,12,45,146.0,393.0,0.75,16.0,520.5,511.01,386.27
2017,4,10,13,0,34.0,354.0,0.8,16.0,384.0,373.69,285.17
2017,4,10,13,15,180.0,370.0,0.8,16.0,520.0,531.99,406.26
2017,4,10,13,30,326.0,386.0,0.8,16.0,656.0,695.87,523.04
2017,4,10,13,45,168.5,313.5,0.85,16.0,453.0,474.52,363.53
2017,4,10,14,0,11.0,241.0,0.9,16.0,250.0,240.04,185.62
2017,4,10,14,15,436.5,178.5,0.9,15.5,499.0,605.55,474.27
2017,4,10,14,30,862.0,116.0,0.9,15.0,748.0,928.44,696.21
2017,4,10,14,45,448.5,193.0,0.95,15.0,520.5,634.53,489.99
2017,4,10,15,0,35.0,270.0,1.0,15.0,293.0,309.29,241.37
2017,4,10,15,15,212.5,251.5,1.05,14.5,379.0,460.68,366.03
2017,4,10,15,30,390.0,233.0,1.1,14.0,465.0,606.23,478.83
2017,4,10,15,45,542.0,169.0,1.15,14.0,462.5,669.79,529.25
2017,4,10,16,0,694.0,105.0,1.2,14.0,460.0,715.42,564.92
2017,4,10,16,15,703.0,95.0,1.15,13.5,422.0,693.61,550.93
2017,4,10,16,30,712.0,85.0,1.1,13.0,384.0,668.86,535.3
2017,4,10,16,45,674.5,79.0,1.1,13.0,331.5,612.35,495.1
2017,4,10,17,0,637.0,73.0,1.1,13.0,279.0,556.4,453.78
2017,4,10,17,15,578.0,65.5,1.05,12.5,226.5,485.36,398.54
2017,4,10,17,30,519.0,58.0,1.0,12.0,174.0,417.38,343.22
2017,4,10,17,45,428.0,48.0,0.95,11.5,126.0,331.6,270.95
2017,4,10,18,0,337.0,38.0,0.9,11.0,78.0,252.87,201.0
2017,4,10,18,15,168.5,19.0,0.85,10.5,39.0,128.5,73.8
2017,4,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.0,0.95,9.5,3.0,2.86,0.0
2017,4,11,6,0,0.0,6.0,1.0,10.0,6.0,5.55,0.0
2017,4,11,6,15,0.0,15.5,1.0,10.5,15.5,14.36,6.74
2017,4,11,6,30,0.0,25.0,1.0,11.0,25.0,23.19,15.07
2017,4,11,6,45,0.0,36.5,1.05,11.5,36.5,33.89,24.94
2017,4,11,7,0,0.0,48.0,1.1,12.0,48.0,44.6,34.69
2017,4,11,7,15,0.0,61.0,1.05,12.0,61.0,56.73,45.6
2017,4,11,7,30,0.0,74.0,1.0,12.0,74.0,68.56,56.07
2017,4,11,7,45,73.5,134.5,1.0,12.5,168.0,112.42,94.42
2017,4,11,8,0,147.0,195.0,1.0,13.0,262.0,155.37,120.85
2017,4,11,8,15,89.0,203.0,1.0,13.5,245.0,175.31,136.67
2017,4,11,8,30,31.0,211.0,1.0,14.0,228.0,180.86,142.71
2017,4,11,8,45,64.0,247.0,1.05,14.5,286.0,219.26,171.52
2017,4,11,9,0,97.0,283.0,1.1,15.0,344.0,261.78,203.44
2017,4,11,9,15,110.0,306.0,1.1,15.0,379.5,292.48,226.99
2017,4,11,9,30,123.0,329.0,1.1,15.0,415.0,318.33,246.84
2017,4,11,9,45,66.5,278.5,1.15,15.5,325.5,271.25,211.11
2017,4,11,10,0,10.0,228.0,1.2,16.0,236.0,212.43,165.44
2017,4,11,10,15,216.0,281.5,1.2,16.0,456.0,354.02,275.68
2017,4,11,10,30,422.0,335.0,1.2,16.0,676.0,525.51,403.53
2017,4,11,10,45,362.5,368.5,1.3,16.0,667.0,544.22,416.29
2017,4,11,11,0,303.0,402.0,1.4,16.0,658.0,554.88,423.96
2017,4,11,11,15,261.0,418.5,1.4,16.0,642.0,558.25,425.91
2017,4,11,11,30,219.0,435.0,1.4,16.0,626.0,558.34,425.28
2017,4,11,11,45,282.0,423.5,1.45,16.0,671.0,609.56,463.83
2017,4,11,12,0,345.0,412.0,1.5,16.0,716.0,663.63,503.66
2017,4,11,12,15,208.5,414.0,1.5,16.0,597.5,566.38,431.57
2017,4,11,12,30,72.0,416.0,1.5,16.0,479.0,458.55,350.59
2017,4,11,12,45,114.5,425.0,1.5,16.0,524.5,515.68,394.43
2017,4,11,13,0,157.0,434.0,1.5,16.0,570.0,569.16,434.0
2017,4,11,13,15,82.5,323.0,1.5,16.0,395.0,389.38,301.28
2017,4,11,13,30,8.0,212.0,1.5,16.0,220.0,207.73,161.25
2017,4,11,13,45,24.5,273.5,1.5,16.0,293.5,292.23,228.25
2017,4,11,14,0,41.0,335.0,1.5,16.0,367.0,373.65,290.5
2017,4,11,14,15,31.0,302.5,1.45,15.5,326.5,332.98,259.81
2017,4,11,14,30,21.0,270.0,1.4,15.0,286.0,280.42,220.16
2017,4,11,14,45,136.0,288.5,1.4,15.0,381.0,431.29,340.42
2017,4,11,15,0,251.0,307.0,1.4,15.0,476.0,571.01,446.65
2017,4,11,15,15,164.5,284.5,1.35,14.5,392.5,456.52,360.14
2017,4,11,15,30,78.0,262.0,1.3,14.0,309.0,343.8,273.72
2017,4,11,15,45,44.0,219.0,1.3,14.0,245.0,267.23,214.21
2017,4,11,16,0,10.0,176.0,1.3,14.0,181.0,181.28,145.12
2017,4,11,16,15,68.0,176.5,1.25,13.5,206.0,241.53,197.09
2017,4,11,16,30,126.0,177.0,1.2,13.0,231.0,301.57,247.55
2017,4,11,16,45,109.5,155.5,1.2,13.0,198.0,263.34,216.65
2017,4,11,17,0,93.0,134.0,1.2,13.0,165.0,225.7,186.1
2017,4,11,17,15,78.0,110.5,1.2,12.5,133.0,176.68,145.75
2017,4,11,17,30,63.0,87.0,1.2,12.0,101.0,138.97,113.74
2017,4,11,17,45,40.0,64.5,1.2,12.0,72.5,98.39,78.23
2017,4,11,18,0,17.0,42.0,1.2,12.0,44.0,58.27,42.85
2017,4,11,18,15,8.5,23.5,1.2,12.0,24.5,30.7,14.56
2017,4,11,18,30,0.0,5.0,1.2,12.0,5.0,4.77,0.0
2017,4,11,18,45,0.0,2.5,1.25,12.0,2.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,5,45,42.5,12.0,1.1,12.0,14.5,11.44,0.0
2017,4,12,6,0,85.0,24.0,1.1,12.0,29.0,19.88,4.78
2017,4,12,6,15,195.0,40.5,1.1,12.0,68.5,31.43,21.43
2017,4,12,6,30,305.0,57.0,1.1,12.0,108.0,43.42,32.95
2017,4,12,6,45,152.5,55.0,1.15,12.5,80.5,44.04,33.91
2017,4,12,7,0,0.0,53.0,1.2,13.0,53.0,49.27,38.71
2017,4,12,7,15,0.0,66.5,1.2,13.0,66.5,61.65,49.79
2017,4,12,7,30,0.0,80.0,1.2,13.0,80.0,73.67,60.36
2017,4,12,7,45,0.0,74.0,1.2,13.0,74.0,68.87,55.92
2017,4,12,8,0,0.0,68.0,1.2,13.0,68.0,63.27,48.34
2017,4,12,8,15,3.0,122.0,1.2,13.0,123.5,111.35,88.29
2017,4,12,8,30,6.0,176.0,1.2,13.0,179.0,157.6,125.75
2017,4,12,8,45,7.5,189.0,1.2,13.5,193.5,170.47,135.38
2017,4,12,9,0,9.0,202.0,1.2,14.0,208.0,183.51,145.18
2017,4,12,9,15,17.0,234.5,1.2,14.0,246.5,215.1,169.8
2017,4,12,9,30,25.0,267.0,1.2,14.0,285.0,247.76,195.0
2017,4,12,9,45,17.5,247.0,1.3,14.0,259.5,230.56,181.34
2017,4,12,10,0,10.0,227.0,1.4,14.0,234.0,211.66,166.4
2017,4,12,10,15,27.0,288.0,1.4,14.0,309.5,270.46,212.39
2017,4,12,10,30,44.0,349.0,1.4,14.0,385.0,335.51,262.1
2017,4,12,10,45,31.5,325.5,1.45,14.0,351.5,312.7,244.16
2017,4,12,11,0,19.0,302.0,1.5,14.0,318.0,289.85,226.47
2017,4,12,11,15,18.5,303.0,1.5,14.0,319.0,292.32,228.36
2017,4,12,11,30,18.0,304.0,1.5,14.0,320.0,294.66,230.06
2017,4,12,11,45,40.5,358.0,1.55,14.0,394.0,364.37,283.8
2017,4,12,12,0,63.0,412.0,1.6,14.0,468.0,436.73,338.24
2017,4,12,12,15,65.5,410.0,1.6,14.0,467.5,442.31,342.1
2017,4,12,12,30,68.0,408.0,1.6,14.0,467.0,447.73,346.32
2017,4,12,12,45,192.0,404.5,1.65,14.0,570.5,563.05,435.22
2017,4,12,13,0,316.0,401.0,1.7,14.0,674.0,684.55,525.24
2017,4,12,13,15,309.0,398.5,1.7,14.0,661.0,686.15,525.59
2017,4,12,13,30,302.0,396.0,1.7,14.0,648.0,686.34,526.11
2017,4,12,13,45,306.0,382.0,1.7,14.0,631.0,683.26,524.9
2017,4,12,14,0,310.0,368.0,1.7,14.0,614.0,678.64,522.7
2017,4,12,14,15,250.0,362.0,1.7,14.0,555.5,622.23,481.59
2017,4,12,14,30,190.0,356.0,1.7,14.0,497.0,552.43,430.56
2017,4,12,14,45,508.5,236.5,1.75,14.0,585.5,739.54,577.71
2017,4,12,15,0,827.0,117.0,1.8,14.0,674.0,892.48,688.06
2017,4,12,15,15,810.0,114.0,1.8,13.5,630.0,864.75,670.03
2017,4,12,15,30,793.0,111.0,1.8,13.0,586.0,834.57,652.21
2017,4,12,15,45,771.5,106.5,1.8,13.0,537.5,796.64,627.51
2017,4,12,16,0,750.0,102.0,1.8,13.0,489.0,761.07,604.26
2017,4,12,16,15,491.5,137.0,1.75,13.0,380.0,571.58,463.74
2017,4,12,16,30,233.0,172.0,1.7,13.0,271.0,390.09,319.74
2017,4,12,16,45,214.5,152.0,1.7,13.0,234.0,348.09,287.8
2017,4,12,17,0,196.0,132.0,1.7,13.0,197.0,306.53,254.52
2017,4,12,17,15,339.0,98.0,1.65,12.5,185.5,365.64,305.1
2017,4,12,17,30,482.0,64.0,1.6,12.0,174.0,403.63,335.51
2017,4,12,17,45,388.0,53.0,1.6,12.0,126.5,315.9,259.96
2017,4,12,18,0,294.0,42.0,1.6,12.0,79.0,234.99,188.12
2017,4,12,18,15,164.0,26.0,1.6,11.5,45.0,136.4,87.65
2017,4,12,18,30,34.0,10.0,1.6,11.0,11.0,24.54,0.0
2017,4,12,18,45,17.0,5.0,1.6,11.0,5.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,6.5,11.5,1.15,9.5,11.5,10.96,0.0
2017,4,13,6,0,13.0,23.0,1.2,10.0,23.0,20.7,7.25
2017,4,13,6,15,53.0,42.5,1.2,10.5,50.5,35.84,25.55
2017,4,13,6,30,93.0,62.0,1.2,11.0,78.0,51.3,40.14
2017,4,13,6,45,111.5,84.5,1.25,11.5,110.0,68.39,55.82
2017,4,13,7,0,130.0,107.0,1.3,12.0,142.0,84.97,70.72
2017,4,13,7,15,145.5,128.5,1.35,12.0,176.0,100.4,84.4
2017,4,13,7,30,161.0,150.0,1.4,12.0,210.0,115.34,97.38
2017,4,13,7,45,90.5,160.0,1.5,12.0,195.0,129.61,109.56
2017,4,13,8,0,20.0,170.0,1.6,12.0,180.0,148.59,119.31
2017,4,13,8,15,24.0,191.0,1.65,12.0,203.5,168.94,135.22
2017,4,13,8,30,28.0,212.0,1.7,12.0,227.0,181.95,145.16
2017,4,13,8,45,130.0,249.5,1.75,12.5,330.5,229.66,179.21
2017,4,13,9,0,232.0,287.0,1.8,13.0,434.0,296.02,228.8
2017,4,13,9,15,210.0,310.5,1.8,13.0,450.5,323.17,251.53
2017,4,13,9,30,188.0,334.0,1.8,13.0,467.0,348.23,272.2
2017,4,13,9,45,103.5,303.5,1.85,13.0,377.0,302.62,238.23
2017,4,13,10,0,19.0,273.0,1.9,13.0,287.0,255.98,202.14
2017,4,13,10,15,438.0,211.0,1.9,13.0,566.0,409.86,324.67
2017,4,13,10,30,857.0,149.0,1.9,13.0,845.0,619.96,485.57
2017,4,13,10,45,652.0,248.0,1.95,13.0,786.0,618.7,482.63
2017,4,13,11,0,447.0,347.0,2.0,13.0,727.0,602.64,468.83
2017,4,13,11,15,662.5,250.0,2.0,12.5,824.0,689.23,537.96
2017,4,13,11,30,878.0,153.0,2.0,12.0,921.0,786.94,613.49
2017,4,13,11,45,883.0,151.5,2.05,12.0,928.5,821.82,637.4
2017,4,13,12,0,888.0,150.0,2.1,12.0,936.0,851.06,657.86
2017,4,13,12,15,482.5,285.5,2.1,12.0,712.5,679.38,529.94
2017,4,13,12,30,77.0,421.0,2.1,12.0,489.0,468.17,364.45
2017,4,13,12,45,77.5,417.5,2.1,12.0,486.0,470.62,367.82
2017,4,13,13,0,78.0,414.0,2.1,12.0,483.0,472.75,369.71
2017,4,13,13,15,86.0,409.5,2.1,12.0,483.5,480.33,376.0
2017,4,13,13,30,94.0,405.0,2.1,12.0,484.0,487.78,382.24
2017,4,13,13,45,128.0,398.0,2.1,12.0,502.0,526.93,413.03
2017,4,13,14,0,162.0,391.0,2.1,12.0,520.0,556.14,436.22
2017,4,13,14,15,342.5,325.0,2.1,12.0,583.5,668.31,525.29
2017,4,13,14,30,523.0,259.0,2.1,12.0,647.0,778.37,609.85
2017,4,13,14,45,687.0,186.5,2.1,12.0,668.5,854.53,667.56
2017,4,13,15,0,851.0,114.0,2.1,12.0,690.0,912.71,709.03
2017,4,13,15,15,834.5,111.5,2.1,11.5,645.5,885.56,692.43
2017,4,13,15,30,818.0,109.0,2.1,11.0,601.0,855.89,674.84
2017,4,13,15,45,794.0,106.0,2.1,11.0,551.5,816.97,649.22
2017,4,13,16,0,770.0,103.0,2.1,11.0,502.0,776.29,622.06
2017,4,13,16,15,740.0,98.5,2.05,10.5,449.5,732.2,592.64
2017,4,13,16,30,710.0,94.0,2.0,10.0,397.0,683.18,558.85
2017,4,13,16,45,663.0,89.0,2.0,10.0,342.5,620.63,513.07
2017,4,13,17,0,616.0,84.0,2.0,10.0,288.0,559.17,465.87
2017,4,13,17,15,554.0,76.0,1.9,9.5,235.0,485.71,407.17
2017,4,13,17,30,492.0,68.0,1.8,9.0,182.0,415.34,348.6
2017,4,13,17,45,397.5,56.5,1.75,9.0,133.0,325.93,271.48
2017,4,13,18,0,303.0,45.0,1.7,9.0,84.0,244.56,198.5
2017,4,13,18,15,169.5,28.5,1.65,8.5,48.5,144.38,97.69
2017,4,13,18,30,36.0,12.0,1.6,8.0,13.0,27.41,0.0
2017,4,13,18,45,18.0,6.0,1.55,8.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,45,83.5,14.0,1.55,7.5,20.0,13.34,0.0
2017,4,14,6,0,167.0,28.0,1.6,8.0,40.0,22.1,9.7
2017,4,14,6,15,288.0,42.0,1.7,8.0,83.5,32.52,23.03
2017,4,14,6,30,409.0,56.0,1.8,8.0,127.0,43.95,34.08
2017,4,14,6,45,483.0,66.0,1.9,8.5,178.5,49.68,39.62
2017,4,14,7,0,557.0,76.0,2.0,9.0,230.0,55.14,44.67
2017,4,14,7,15,609.0,83.0,2.0,9.0,284.0,57.74,47.03
2017,4,14,7,30,661.0,90.0,2.0,9.0,338.0,60.21,49.16
2017,4,14,7,45,686.0,99.5,2.05,9.5,390.0,66.53,54.59
2017,4,14,8,0,711.0,109.0,2.1,10.0,442.0,114.63,68.64
2017,4,14,8,15,738.5,113.5,2.1,10.0,493.0,162.13,99.4
2017,4,14,8,30,766.0,118.0,2.1,10.0,544.0,212.67,139.66
2017,4,14,8,45,781.5,124.0,2.1,10.5,590.5,264.54,184.65
2017,4,14,9,0,797.0,130.0,2.1,11.0,637.0,323.1,236.03
2017,4,14,9,15,812.5,133.0,2.05,11.0,679.5,374.59,281.95
2017,4,14,9,30,828.0,136.0,2.0,11.0,722.0,427.01,327.89
2017,4,14,9,45,850.5,133.0,2.0,11.5,761.0,478.04,371.15
2017,4,14,10,0,873.0,130.0,2.0,12.0,800.0,530.13,414.01
2017,4,14,10,15,881.0,132.0,1.95,12.0,830.0,579.62,454.21
2017,4,14,10,30,889.0,134.0,1.9,12.0,860.0,630.36,494.07
2017,4,14,10,45,892.5,136.5,1.9,12.5,881.5,674.93,527.68
2017,4,14,11,0,896.0,139.0,1.9,13.0,903.0,717.88,559.19
2017,4,14,11,15,899.5,139.5,1.85,13.0,918.0,757.32,588.09
2017,4,14,11,30,903.0,140.0,1.8,13.0,933.0,794.79,614.29
2017,4,14,11,45,901.5,142.5,1.75,13.5,938.5,828.09,635.24
2017,4,14,12,0,900.0,145.0,1.7,14.0,944.0,858.85,654.21
2017,4,14,12,15,899.5,145.0,1.65,14.0,942.0,885.49,671.43
2017,4,14,12,30,899.0,145.0,1.6,14.0,940.0,909.37,686.73
2017,4,14,12,45,894.5,145.5,1.6,14.0,929.5,927.38,698.77
2017,4,14,13,0,890.0,146.0,1.6,14.0,919.0,942.3,708.88
2017,4,14,13,15,885.0,145.0,1.6,14.0,901.0,952.18,715.78
2017,4,14,13,30,880.0,144.0,1.6,14.0,883.0,966.04,725.51
2017,4,14,13,45,868.0,145.0,1.6,14.0,856.0,965.54,725.8
2017,4,14,14,0,856.0,146.0,1.6,14.0,829.0,961.74,724.23
2017,4,14,14,15,846.0,144.0,1.6,14.0,796.0,953.38,719.79
2017,4,14,14,30,836.0,142.0,1.6,14.0,763.0,941.86,713.42
2017,4,14,14,45,822.5,138.5,1.65,14.0,724.0,922.45,702.55
2017,4,14,15,0,809.0,135.0,1.7,14.0,685.0,900.16,689.78
2017,4,14,15,15,790.5,131.5,1.7,13.5,640.0,870.69,672.69
2017,4,14,15,30,772.0,128.0,1.7,13.0,595.0,843.85,657.35
2017,4,14,15,45,755.0,121.0,1.7,13.0,546.5,807.38,633.82
2017,4,14,16,0,738.0,114.0,1.7,13.0,498.0,768.98,608.7
2017,4,14,16,15,706.0,109.0,1.7,12.5,446.0,719.23,575.95
2017,4,14,16,30,674.0,104.0,1.7,12.0,394.0,668.93,541.99
2017,4,14,16,45,632.5,96.5,1.7,12.0,340.5,608.41,498.18
2017,4,14,17,0,591.0,89.0,1.7,12.0,287.0,548.69,452.6
2017,4,14,17,15,528.5,80.5,1.65,11.5,234.0,474.99,394.59
2017,4,14,17,30,466.0,72.0,1.6,11.0,181.0,404.4,336.67
2017,4,14,17,45,370.0,60.0,1.55,10.5,132.5,313.62,259.75
2017,4,14,18,0,274.0,48.0,1.5,10.0,84.0,233.61,189.04
2017,4,14,18,15,137.0,30.5,1.5,9.5,48.5,132.78,91.77
2017,4,14,18,30,0.0,13.0,1.5,9.0,13.0,12.39,0.0
2017,4,14,18,45,0.0,6.5,1.5,9.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
