Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,15,5,45,72.5,15.0,0.7,7.5,20.5,14.3,0.0
2017,4,15,6,0,145.0,30.0,0.7,8.0,41.0,23.65,11.94
2017,4,15,6,15,259.5,45.5,0.75,8.5,84.0,35.2,25.5
2017,4,15,6,30,374.0,61.0,0.8,9.0,127.0,46.28,36.13
2017,4,15,6,45,453.0,71.0,0.85,9.5,179.0,53.88,43.31
2017,4,15,7,0,532.0,81.0,0.9,10.0,231.0,59.14,48.13
2017,4,15,7,15,585.0,89.0,0.9,10.5,284.5,62.36,50.91
2017,4,15,7,30,638.0,97.0,0.9,11.0,338.0,65.4,53.42
2017,4,15,7,45,680.0,101.5,0.95,11.5,392.5,71.11,58.21
2017,4,15,8,0,722.0,106.0,1.0,12.0,447.0,116.24,67.95
2017,4,15,8,15,735.5,105.0,0.95,12.5,485.5,158.56,95.09
2017,4,15,8,30,749.0,104.0,0.9,13.0,524.0,207.47,134.11
2017,4,15,8,45,715.0,130.0,0.85,13.5,557.5,257.4,178.42
2017,4,15,9,0,681.0,156.0,0.8,14.0,591.0,309.24,224.11
2017,4,15,9,15,697.0,164.0,0.75,14.0,635.0,359.56,266.84
2017,4,15,9,30,713.0,172.0,0.7,14.0,679.0,411.08,309.61
2017,4,15,9,45,692.0,195.0,0.65,14.5,707.0,459.99,348.75
2017,4,15,10,0,671.0,218.0,0.6,15.0,735.0,506.36,384.28
2017,4,15,10,15,654.0,238.0,0.55,15.0,758.0,549.71,416.9
2017,4,15,10,30,637.0,258.0,0.5,15.0,781.0,590.77,446.7
2017,4,15,10,45,786.0,187.0,0.5,15.5,848.5,655.33,494.15
2017,4,15,11,0,935.0,116.0,0.5,16.0,916.0,726.71,545.28
2017,4,15,11,15,937.5,116.5,0.45,16.0,930.5,766.6,571.79
2017,4,15,11,30,940.0,117.0,0.4,16.0,945.0,804.33,595.09
2017,4,15,11,45,934.0,121.5,0.4,16.5,949.0,836.88,614.49
2017,4,15,12,0,928.0,126.0,0.4,17.0,953.0,866.55,631.91
2017,4,15,12,15,769.5,218.0,0.35,17.0,903.0,856.76,624.17
2017,4,15,12,30,611.0,310.0,0.3,17.0,853.0,832.51,603.99
2017,4,15,12,45,606.0,308.0,0.3,17.0,841.5,844.67,612.68
2017,4,15,13,0,601.0,306.0,0.3,17.0,830.0,854.43,619.27
2017,4,15,13,15,584.0,305.0,0.35,17.0,805.5,851.92,618.79
2017,4,15,13,30,567.0,304.0,0.4,17.0,781.0,846.75,616.84
2017,4,15,13,45,594.0,280.0,0.45,17.0,767.0,856.0,625.64
2017,4,15,14,0,621.0,256.0,0.5,17.0,753.0,865.35,634.35
2017,4,15,14,15,746.0,188.5,0.5,17.0,762.0,915.41,669.1
2017,4,15,14,30,871.0,121.0,0.5,17.0,771.0,953.14,693.53
2017,4,15,14,45,860.0,118.0,0.55,17.0,732.5,936.06,684.49
2017,4,15,15,0,849.0,115.0,0.6,17.0,694.0,915.97,674.41
2017,4,15,15,15,670.0,161.5,0.6,16.5,600.0,803.83,603.61
2017,4,15,15,30,491.0,208.0,0.6,16.0,506.0,684.33,523.21
2017,4,15,15,45,504.5,185.5,0.65,16.0,470.0,662.82,512.47
2017,4,15,16,0,518.0,163.0,0.7,16.0,434.0,638.41,498.11
2017,4,15,16,15,410.0,165.0,0.7,15.5,366.0,542.28,428.82
2017,4,15,16,30,302.0,167.0,0.7,15.0,298.0,438.22,351.75
2017,4,15,16,45,285.0,148.5,0.7,15.0,259.0,396.61,321.38
2017,4,15,17,0,268.0,130.0,0.7,15.0,220.0,355.19,289.66
2017,4,15,17,15,246.0,109.0,0.7,14.0,180.5,307.45,252.74
2017,4,15,17,30,224.0,88.0,0.7,13.0,141.0,260.46,214.82
2017,4,15,17,45,184.5,68.0,0.7,12.5,104.5,205.56,168.16
2017,4,15,18,0,145.0,48.0,0.7,12.0,68.0,153.13,122.05
2017,4,15,18,15,72.5,30.0,0.7,11.5,40.0,89.84,61.53
2017,4,15,18,30,0.0,12.0,0.7,11.0,12.0,11.44,0.0
2017,4,15,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,13.0,1.0,10.5,13.0,12.39,0.0
2017,4,16,6,0,0.0,26.0,1.0,11.0,26.0,23.69,12.59
2017,4,16,6,15,26.0,46.5,1.0,11.0,51.5,40.48,29.91
2017,4,16,6,30,52.0,67.0,1.0,11.0,77.0,57.22,45.58
2017,4,16,6,45,67.0,90.0,1.05,11.5,106.5,75.33,62.1
2017,4,16,7,0,82.0,113.0,1.1,12.0,136.0,93.06,77.9
2017,4,16,7,15,94.0,135.0,1.15,12.0,167.0,104.73,88.15
2017,4,16,7,30,106.0,157.0,1.2,12.0,198.0,119.8,101.18
2017,4,16,7,45,179.5,177.0,1.25,12.5,257.5,136.5,108.19
2017,4,16,8,0,253.0,197.0,1.3,13.0,317.0,161.72,121.02
2017,4,16,8,15,217.5,224.5,1.3,13.0,336.0,202.1,152.84
2017,4,16,8,30,182.0,252.0,1.3,13.0,355.0,231.35,177.42
2017,4,16,8,45,186.5,275.0,1.3,13.5,388.0,263.34,202.67
2017,4,16,9,0,191.0,298.0,1.3,14.0,421.0,296.04,228.47
2017,4,16,9,15,119.0,301.0,1.3,13.5,379.5,288.83,225.53
2017,4,16,9,30,47.0,304.0,1.3,13.0,338.0,279.71,220.12
2017,4,16,9,45,47.5,320.0,1.3,13.0,356.0,298.41,234.57
2017,4,16,10,0,48.0,336.0,1.3,13.0,374.0,317.29,248.9
2017,4,16,10,15,43.5,342.0,1.3,13.0,377.5,325.41,254.86
2017,4,16,10,30,39.0,348.0,1.3,13.0,381.0,332.99,260.41
2017,4,16,10,45,19.5,243.0,1.3,13.0,259.5,233.74,183.42
2017,4,16,11,0,0.0,138.0,1.3,13.0,138.0,128.44,99.68
2017,4,16,11,15,0.0,124.0,1.25,12.5,124.0,115.63,89.67
2017,4,16,11,30,0.0,110.0,1.2,12.0,110.0,102.71,79.3
2017,4,16,11,45,7.5,198.0,1.2,12.0,205.0,190.42,150.16
2017,4,16,12,0,15.0,286.0,1.2,12.0,300.0,279.11,219.55
2017,4,16,12,15,12.5,255.5,1.2,12.0,267.0,249.67,196.2
2017,4,16,12,30,10.0,225.0,1.2,12.0,234.0,219.69,172.84
2017,4,16,12,45,9.0,211.0,1.3,12.0,219.0,206.21,162.48
2017,4,16,13,0,8.0,197.0,1.4,12.0,204.0,192.53,151.82
2017,4,16,13,15,13.0,245.0,1.4,11.5,256.0,243.61,192.9
2017,4,16,13,30,18.0,293.0,1.4,11.0,308.0,295.78,234.21
2017,4,16,13,45,16.5,280.5,1.45,11.0,294.0,283.26,224.5
2017,4,16,14,0,15.0,268.0,1.5,11.0,280.0,270.57,214.94
2017,4,16,14,15,9.0,219.5,1.5,11.0,227.0,217.75,173.31
2017,4,16,14,30,3.0,171.0,1.5,11.0,174.0,164.89,131.04
2017,4,16,14,45,1.5,125.5,1.5,11.5,127.0,119.36,94.01
2017,4,16,15,0,0.0,80.0,1.5,12.0,80.0,74.59,57.04
2017,4,16,15,15,0.0,71.0,1.45,11.5,71.0,66.15,50.31
2017,4,16,15,30,0.0,62.0,1.4,11.0,62.0,57.73,43.47
2017,4,16,15,45,0.0,86.5,1.35,11.0,86.5,80.59,62.92
2017,4,16,16,0,0.0,111.0,1.3,11.0,111.0,104.83,83.48
2017,4,16,16,15,0.0,77.0,1.25,11.0,77.0,71.68,55.74
2017,4,16,16,30,0.0,43.0,1.2,11.0,43.0,39.95,28.86
2017,4,16,16,45,0.0,37.0,1.15,11.0,37.0,34.36,24.16
2017,4,16,17,0,0.0,31.0,1.1,11.0,31.0,28.77,19.39
2017,4,16,17,15,0.0,25.0,1.05,11.0,25.0,23.18,14.56
2017,4,16,17,30,0.0,19.0,1.0,11.0,19.0,17.61,9.67
2017,4,16,17,45,0.0,14.0,1.0,11.0,14.0,12.97,5.54
2017,4,16,18,0,0.0,9.0,1.0,11.0,9.0,8.33,1.4
2017,4,16,18,15,0.0,5.0,1.0,11.0,5.0,4.62,0.0
2017,4,16,18,30,0.0,1.0,1.0,11.0,1.0,0.95,0.0
2017,4,16,18,45,0.0,0.5,1.05,11.0,0.5,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,6.5,0.8,12.0,6.5,6.2,0.0
2017,4,17,6,0,0.0,13.0,0.8,12.0,13.0,12.04,3.91
2017,4,17,6,15,0.0,25.5,0.8,12.0,25.5,23.66,15.19
2017,4,17,6,30,0.0,38.0,0.8,12.0,38.0,35.3,26.0
2017,4,17,6,45,0.0,52.5,0.8,12.0,52.5,48.72,38.31
2017,4,17,7,0,0.0,67.0,0.8,12.0,67.0,61.66,50.01
2017,4,17,7,15,0.0,82.5,0.8,12.0,82.5,75.3,62.12
2017,4,17,7,30,0.0,98.0,0.8,12.0,98.0,88.82,73.91
2017,4,17,7,45,0.5,124.5,0.8,12.5,125.0,111.1,88.72
2017,4,17,8,0,1.0,151.0,0.8,13.0,152.0,133.85,106.95
2017,4,17,8,15,0.5,156.5,0.8,13.0,157.0,139.99,111.55
2017,4,17,8,30,0.0,162.0,0.8,13.0,162.0,145.8,115.93
2017,4,17,8,45,0.0,131.0,0.8,13.0,131.0,120.26,94.71
2017,4,17,9,0,0.0,100.0,0.8,13.0,100.0,93.05,72.19
2017,4,17,9,15,4.0,155.5,0.8,13.0,158.5,143.95,113.55
2017,4,17,9,30,8.0,211.0,0.8,13.0,217.0,194.66,153.69
2017,4,17,9,45,12.5,240.5,0.85,13.5,250.5,223.53,175.7
2017,4,17,10,0,17.0,270.0,0.9,14.0,284.0,253.05,198.06
2017,4,17,10,15,21.5,295.5,0.9,14.0,313.5,279.76,218.31
2017,4,17,10,30,26.0,321.0,0.9,14.0,343.0,302.7,235.54
2017,4,17,10,45,29.5,338.0,0.9,14.5,363.5,323.37,250.5
2017,4,17,11,0,33.0,355.0,0.9,15.0,384.0,344.63,265.78
2017,4,17,11,15,26.5,336.5,0.9,15.0,360.0,327.68,252.71
2017,4,17,11,30,20.0,318.0,0.9,15.0,336.0,309.47,238.9
2017,4,17,11,45,21.0,326.0,0.9,15.0,345.0,319.47,246.53
2017,4,17,12,0,22.0,334.0,0.9,15.0,354.0,329.56,254.07
2017,4,17,12,15,19.5,315.5,0.85,15.0,333.5,311.93,240.6
2017,4,17,12,30,17.0,297.0,0.8,15.0,313.0,293.81,226.91
2017,4,17,12,45,21.0,317.5,0.8,15.0,337.0,318.22,245.66
2017,4,17,13,0,25.0,338.0,0.8,15.0,361.0,350.61,270.0
2017,4,17,13,15,30.0,345.0,0.75,14.5,371.5,365.11,281.27
2017,4,17,13,30,35.0,352.0,0.7,14.0,382.0,379.92,292.9
2017,4,17,13,45,27.5,321.5,0.7,14.0,344.5,344.59,266.59
2017,4,17,14,0,20.0,291.0,0.7,14.0,307.0,298.15,231.91
2017,4,17,14,15,16.5,268.0,0.7,14.0,281.5,273.05,213.28
2017,4,17,14,30,13.0,245.0,0.7,14.0,256.0,247.71,194.14
2017,4,17,14,45,6.5,194.5,0.7,14.0,200.0,191.81,150.64
2017,4,17,15,0,0.0,144.0,0.7,14.0,144.0,136.2,106.52
2017,4,17,15,15,0.0,104.5,0.65,14.0,104.5,97.8,75.71
2017,4,17,15,30,0.0,65.0,0.6,14.0,65.0,60.53,45.21
2017,4,17,15,45,0.0,70.0,0.55,14.0,70.0,65.18,49.31
2017,4,17,16,0,0.0,75.0,0.5,14.0,75.0,69.83,53.36
2017,4,17,16,15,0.0,50.0,0.5,13.5,50.0,46.49,33.98
2017,4,17,16,30,0.0,25.0,0.5,13.0,25.0,23.21,14.33
2017,4,17,16,45,0.0,21.5,0.5,13.0,21.5,19.94,11.59
2017,4,17,17,0,0.0,18.0,0.5,13.0,18.0,16.69,8.82
2017,4,17,17,15,0.0,14.5,0.5,12.5,14.5,13.44,6.03
2017,4,17,17,30,0.0,11.0,0.5,12.0,11.0,10.19,3.2
2017,4,17,17,45,0.0,8.0,0.55,12.0,8.0,7.4,0.73
2017,4,17,18,0,0.0,5.0,0.6,12.0,5.0,4.62,0.0
2017,4,17,18,15,0.0,3.0,0.6,12.0,3.0,2.77,0.0
2017,4,17,18,30,0.0,1.0,0.6,12.0,1.0,0.95,0.0
2017,4,17,18,45,0.0,0.5,0.6,12.0,0.5,0.48,0.0
2017,4,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,5,45,8.5,15.0,0.55,10.5,15.5,14.3,0.0
2017,4,18,6,0,17.0,30.0,0.5,11.0,31.0,26.74,16.17
2017,4,18,6,15,47.0,51.0,0.55,11.0,59.0,44.09,33.3
2017,4,18,6,30,77.0,72.0,0.6,11.0,87.0,58.89,47.19
2017,4,18,6,45,94.0,95.0,0.65,11.5,118.5,76.06,62.8
2017,4,18,7,0,111.0,118.0,0.7,12.0,150.0,92.71,77.56
2017,4,18,7,15,128.0,139.5,0.7,12.0,183.5,107.9,90.84
2017,4,18,7,30,145.0,161.0,0.7,12.0,217.0,122.61,103.43
2017,4,18,7,45,151.0,185.0,0.7,12.0,251.0,143.16,112.98
2017,4,18,8,0,157.0,209.0,0.7,12.0,285.0,172.63,133.05
2017,4,18,8,15,89.0,210.0,0.65,12.0,254.0,185.23,144.63
2017,4,18,8,30,21.0,211.0,0.6,12.0,223.0,189.4,150.42
2017,4,18,8,45,97.0,256.5,0.55,12.5,319.0,238.06,185.69
2017,4,18,9,0,173.0,302.0,0.5,13.0,415.0,295.79,227.96
2017,4,18,9,15,162.5,323.0,0.45,13.0,434.5,321.62,248.09
2017,4,18,9,30,152.0,344.0,0.4,13.0,454.0,346.54,267.25
2017,4,18,9,45,175.0,362.0,0.4,13.5,494.5,383.24,294.32
2017,4,18,10,0,198.0,380.0,0.4,14.0,535.0,422.27,322.67
2017,4,18,10,15,104.5,309.0,0.4,14.0,391.5,327.68,252.54
2017,4,18,10,30,11.0,238.0,0.4,14.0,248.0,225.04,174.25
2017,4,18,10,45,12.0,247.5,0.4,14.5,258.0,235.41,182.43
2017,4,18,11,0,13.0,257.0,0.4,15.0,268.0,245.92,189.95
2017,4,18,11,15,13.5,263.5,0.4,15.0,275.5,253.47,195.54
2017,4,18,11,30,14.0,270.0,0.4,15.0,283.0,261.07,201.2
2017,4,18,11,45,84.0,363.5,0.4,15.5,439.0,404.51,309.08
2017,4,18,12,0,154.0,457.0,0.4,16.0,595.0,556.62,416.33
2017,4,18,12,15,103.0,431.0,0.4,16.0,523.5,495.2,370.56
2017,4,18,12,30,52.0,405.0,0.4,16.0,452.0,432.57,325.41
2017,4,18,12,45,53.0,401.5,0.4,16.5,449.0,434.59,327.1
2017,4,18,13,0,54.0,398.0,0.4,17.0,446.0,436.39,328.03
2017,4,18,13,15,133.5,410.0,0.45,17.0,524.5,534.29,400.51
2017,4,18,13,30,213.0,422.0,0.5,17.0,603.0,626.22,466.15
2017,4,18,13,45,290.5,391.5,0.55,17.0,631.0,683.65,507.68
2017,4,18,14,0,368.0,361.0,0.6,17.0,659.0,730.13,542.09
2017,4,18,14,15,185.5,264.0,0.65,16.5,414.5,459.9,352.34
2017,4,18,14,30,3.0,167.0,0.7,16.0,170.0,160.97,123.95
2017,4,18,14,45,146.5,238.0,0.8,16.0,339.5,387.44,305.79
2017,4,18,15,0,290.0,309.0,0.9,16.0,509.0,612.5,472.36
2017,4,18,15,15,319.0,281.0,0.95,15.5,488.0,606.96,469.56
2017,4,18,15,30,348.0,253.0,1.0,15.0,467.0,598.71,467.37
2017,4,18,15,45,339.5,232.0,1.05,15.0,427.0,563.45,443.6
2017,4,18,16,0,331.0,211.0,1.1,15.0,387.0,527.06,418.78
2017,4,18,16,15,497.0,158.5,1.1,14.5,392.5,607.56,484.78
2017,4,18,16,30,663.0,106.0,1.1,14.0,398.0,668.18,533.09
2017,4,18,16,45,623.5,99.0,1.1,14.0,345.5,609.75,490.79
2017,4,18,17,0,584.0,92.0,1.1,14.0,293.0,551.99,447.97
2017,4,18,17,15,525.5,83.0,1.05,13.5,241.0,480.18,392.92
2017,4,18,17,30,467.0,74.0,1.0,13.0,189.0,411.26,337.87
2017,4,18,17,45,384.0,62.0,0.95,12.5,141.0,326.72,267.83
2017,4,18,18,0,301.0,50.0,0.9,12.0,93.0,252.12,203.21
2017,4,18,18,15,181.0,33.0,0.9,11.5,55.5,159.56,118.24
2017,4,18,18,30,61.0,16.0,0.9,11.0,18.0,54.0,0.0
2017,4,18,18,45,30.5,8.0,0.95,11.0,9.0,7.63,0.0
2017,4,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,19,5,45,116.0,17.0,0.7,9.5,27.5,13.45,0.0
2017,4,19,6,0,232.0,34.0,0.7,10.0,55.0,26.63,16.52
2017,4,19,6,15,339.0,46.5,0.6,10.5,101.0,36.83,27.06
2017,4,19,6,30,446.0,59.0,0.5,11.0,147.0,45.27,35.12
2017,4,19,6,45,512.0,69.0,0.4,12.0,199.0,50.93,40.35
2017,4,19,7,0,578.0,79.0,0.3,13.0,251.0,56.29,45.06
2017,4,19,7,15,625.5,86.0,0.25,13.0,305.0,58.82,47.25
2017,4,19,7,30,673.0,93.0,0.2,13.0,359.0,61.21,49.24
2017,4,19,7,45,700.5,100.5,0.2,13.5,411.5,82.94,52.16
2017,4,19,8,0,728.0,108.0,0.2,14.0,464.0,130.79,75.71
2017,4,19,8,15,753.5,113.0,0.25,14.0,514.5,179.65,109.76
2017,4,19,8,30,779.0,118.0,0.3,14.0,565.0,231.28,151.22
2017,4,19,8,45,436.0,207.5,0.4,14.5,461.5,263.18,191.83
2017,4,19,9,0,93.0,297.0,0.5,15.0,358.0,276.53,213.41
2017,4,19,9,15,67.5,300.0,0.5,15.0,346.0,278.9,215.81
2017,4,19,9,30,42.0,303.0,0.5,15.0,334.0,278.09,215.45
2017,4,19,9,45,227.5,314.0,0.55,15.5,491.5,364.09,279.49
2017,4,19,10,0,413.0,325.0,0.6,16.0,649.0,476.58,362.08
2017,4,19,10,15,359.0,358.0,0.6,16.0,647.5,502.56,380.47
2017,4,19,10,30,305.0,391.0,0.6,16.0,646.0,519.34,392.33
2017,4,19,10,45,225.5,413.0,0.6,16.0,604.5,509.44,384.46
2017,4,19,11,0,146.0,435.0,0.6,16.0,563.0,488.92,368.7
2017,4,19,11,15,310.0,398.0,0.6,16.0,673.5,583.22,439.15
2017,4,19,11,30,474.0,361.0,0.6,16.0,784.0,690.05,515.32
2017,4,19,11,45,681.0,257.0,0.6,16.5,868.5,778.79,578.14
2017,4,19,12,0,888.0,153.0,0.6,17.0,953.0,869.47,638.17
2017,4,19,12,15,887.0,153.0,0.6,17.0,950.5,895.11,653.35
2017,4,19,12,30,886.0,153.0,0.6,17.0,948.0,918.03,667.75
2017,4,19,12,45,738.0,233.5,0.65,17.0,891.5,897.05,655.17
2017,4,19,13,0,590.0,314.0,0.7,17.0,835.0,859.08,628.44
2017,4,19,13,15,733.5,229.5,0.75,17.0,863.5,921.76,674.73
2017,4,19,13,30,877.0,145.0,0.8,17.0,892.0,975.43,709.68
2017,4,19,13,45,869.0,143.5,0.85,17.0,866.0,975.58,710.76
2017,4,19,14,0,861.0,142.0,0.9,17.0,840.0,972.46,710.68
2017,4,19,14,15,850.5,140.0,0.9,16.5,806.5,963.22,707.2
2017,4,19,14,30,840.0,138.0,0.9,16.0,773.0,950.85,701.88
2017,4,19,14,45,826.0,135.5,0.9,16.0,733.5,931.66,690.96
2017,4,19,15,0,812.0,133.0,0.9,16.0,694.0,909.63,678.31
2017,4,19,15,15,794.0,129.5,0.9,15.5,649.0,880.21,662.02
2017,4,19,15,30,776.0,126.0,0.9,15.0,604.0,853.16,647.26
2017,4,19,15,45,756.5,120.0,0.9,15.0,555.5,815.31,623.77
2017,4,19,16,0,737.0,114.0,0.9,15.0,507.0,775.67,598.84
2017,4,19,16,15,706.5,109.0,0.85,14.5,455.0,726.77,567.34
2017,4,19,16,30,676.0,104.0,0.8,14.0,403.0,677.26,534.76
2017,4,19,16,45,640.5,96.0,0.8,14.0,350.5,620.16,495.34
2017,4,19,17,0,605.0,88.0,0.8,14.0,298.0,563.49,454.31
2017,4,19,17,15,547.0,79.5,0.75,13.5,245.5,491.8,400.0
2017,4,19,17,30,489.0,71.0,0.7,13.0,193.0,423.01,345.68
2017,4,19,17,45,408.0,59.5,0.7,12.5,144.5,340.66,278.27
2017,4,19,18,0,327.0,48.0,0.7,12.0,96.0,263.75,212.47
2017,4,19,18,15,205.5,32.5,0.7,11.5,58.5,170.83,128.06
2017,4,19,18,30,84.0,17.0,0.7,11.0,21.0,73.31,0.0
2017,4,19,18,45,42.0,8.5,0.75,11.0,10.5,25.35,0.0
2017,4,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,5,45,125.0,17.0,0.9,10.5,29.5,13.4,0.0
2017,4,20,6,0,250.0,34.0,0.8,11.0,59.0,26.55,16.67
2017,4,20,6,15,357.5,46.0,0.85,11.0,105.0,36.09,26.39
2017,4,20,6,30,465.0,58.0,0.9,11.0,151.0,44.09,34.07
2017,4,20,6,45,537.0,65.5,0.95,11.5,204.0,47.66,37.47
2017,4,20,7,0,609.0,73.0,1.0,12.0,257.0,51.1,40.55
2017,4,20,7,15,655.5,79.0,1.0,12.0,311.0,53.1,42.3
2017,4,20,7,30,702.0,85.0,1.0,12.0,365.0,55.0,43.87
2017,4,20,7,45,738.0,88.5,1.0,12.5,419.0,78.25,46.02
2017,4,20,8,0,774.0,92.0,1.0,13.0,473.0,131.22,74.21
2017,4,20,8,15,797.5,96.0,1.0,13.5,524.0,181.12,109.83
2017,4,20,8,30,821.0,100.0,1.0,14.0,575.0,233.55,152.66
2017,4,20,8,45,840.0,102.5,1.0,14.5,622.5,285.96,197.83
2017,4,20,9,0,859.0,105.0,1.0,15.0,670.0,339.99,244.65
2017,4,20,9,15,872.0,107.5,1.0,15.0,712.0,398.83,295.07
2017,4,20,9,30,885.0,110.0,1.0,15.0,754.0,452.15,340.18
2017,4,20,9,45,891.0,114.0,1.0,15.5,789.0,503.73,382.12
2017,4,20,10,0,897.0,118.0,1.0,16.0,824.0,554.65,422.09
2017,4,20,10,15,904.5,119.5,1.0,16.0,853.0,603.44,460.02
2017,4,20,10,30,912.0,121.0,1.0,16.0,882.0,651.27,496.16
2017,4,20,10,45,916.5,122.5,1.05,16.0,904.0,696.03,529.7
2017,4,20,11,0,921.0,124.0,1.1,16.0,926.0,739.19,561.41
2017,4,20,11,15,924.0,124.5,1.1,16.0,940.0,778.62,588.85
2017,4,20,11,30,927.0,125.0,1.1,16.0,954.0,815.97,613.4
2017,4,20,11,45,928.5,125.5,1.1,16.0,960.5,849.92,635.49
2017,4,20,12,0,930.0,126.0,1.1,16.0,967.0,881.41,655.85
2017,4,20,12,15,929.5,125.5,1.1,16.0,964.5,907.67,672.72
2017,4,20,12,30,929.0,125.0,1.1,16.0,962.0,931.07,687.78
2017,4,20,12,45,929.0,123.0,1.1,16.5,952.5,950.49,699.01
2017,4,20,13,0,929.0,121.0,1.1,17.0,943.0,966.82,708.31
2017,4,20,13,15,924.5,120.5,1.15,16.5,924.5,977.35,717.58
2017,4,20,13,30,920.0,120.0,1.2,16.0,906.0,984.59,724.97
2017,4,20,13,45,913.5,118.5,1.25,16.0,880.0,985.62,727.19
2017,4,20,14,0,907.0,117.0,1.3,16.0,854.0,983.31,727.47
2017,4,20,14,15,898.0,115.5,1.3,16.0,821.0,975.38,723.43
2017,4,20,14,30,889.0,114.0,1.3,16.0,788.0,964.25,717.5
2017,4,20,14,45,878.5,111.0,1.35,16.0,748.5,946.98,708.48
2017,4,20,15,0,868.0,108.0,1.4,16.0,709.0,926.73,697.57
2017,4,20,15,15,852.0,105.5,1.4,15.5,664.5,906.97,687.55
2017,4,20,15,30,836.0,103.0,1.4,15.0,620.0,876.97,670.54
2017,4,20,15,45,817.0,99.0,1.4,15.0,571.0,840.31,647.65
2017,4,20,16,0,798.0,95.0,1.4,15.0,522.0,801.69,623.18
2017,4,20,16,15,770.5,90.5,1.4,14.5,469.5,753.84,592.86
2017,4,20,16,30,743.0,86.0,1.4,14.0,417.0,705.05,561.14
2017,4,20,16,45,705.5,81.0,1.4,14.0,363.5,651.72,524.09
2017,4,20,17,0,668.0,76.0,1.4,14.0,310.0,595.07,483.39
2017,4,20,17,15,613.5,69.5,1.4,13.5,256.5,525.9,431.22
2017,4,20,17,30,559.0,63.0,1.4,13.0,203.0,459.35,378.37
2017,4,20,17,45,472.0,54.5,1.4,12.5,153.0,374.08,307.82
2017,4,20,18,0,385.0,46.0,1.4,12.0,103.0,295.09,239.45
2017,4,20,18,15,253.5,32.0,1.4,11.5,63.5,195.44,148.91
2017,4,20,18,30,122.0,18.0,1.4,11.0,24.0,92.97,0.0
2017,4,20,18,45,61.0,9.0,1.4,11.0,12.0,33.73,0.0
2017,4,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,126.5,17.5,0.7,10.5,30.5,13.76,0.0
2017,4,21,6,0,253.0,35.0,0.7,11.0,61.0,27.28,17.53
2017,4,21,6,15,357.0,47.5,0.7,11.0,107.5,37.24,27.48
2017,4,21,6,30,461.0,60.0,0.7,11.0,154.0,45.64,35.51
2017,4,21,6,45,528.5,68.5,0.7,11.5,206.5,49.98,39.58
2017,4,21,7,0,596.0,77.0,0.7,12.0,259.0,54.12,43.27
2017,4,21,7,15,642.5,83.5,0.7,12.5,313.0,56.36,45.12
2017,4,21,7,30,689.0,90.0,0.7,13.0,367.0,58.47,46.77
2017,4,21,7,45,723.5,94.5,0.7,13.5,421.0,85.23,50.4
2017,4,21,8,0,758.0,99.0,0.7,14.0,475.0,132.79,75.15
2017,4,21,8,15,782.0,103.0,0.75,14.5,526.0,187.76,115.28
2017,4,21,8,30,806.0,107.0,0.8,15.0,577.0,239.48,157.38
2017,4,21,8,45,826.0,109.5,0.85,15.5,624.5,291.37,201.82
2017,4,21,9,0,846.0,112.0,0.9,16.0,672.0,344.99,247.96
2017,4,21,9,15,859.5,114.5,0.9,16.0,713.5,397.8,293.39
2017,4,21,9,30,873.0,117.0,0.9,16.0,755.0,451.2,338.21
2017,4,21,9,45,897.0,112.0,0.9,16.5,795.0,507.91,383.41
2017,4,21,10,0,921.0,107.0,0.9,17.0,835.0,560.62,424.36
2017,4,21,10,15,928.0,108.5,0.9,17.0,864.0,610.08,462.46
2017,4,21,10,30,935.0,110.0,0.9,17.0,893.0,658.49,498.71
2017,4,21,10,45,940.5,110.5,0.9,17.5,915.0,703.81,530.83
2017,4,21,11,0,946.0,111.0,0.9,18.0,937.0,747.53,560.92
2017,4,21,11,15,948.5,111.5,0.85,18.0,951.0,787.32,586.78
2017,4,21,11,30,951.0,112.0,0.8,18.0,965.0,824.93,610.18
2017,4,21,11,45,952.0,112.0,0.8,18.5,970.5,858.57,630.35
2017,4,21,12,0,953.0,112.0,0.8,19.0,976.0,889.62,648.68
2017,4,21,12,15,952.5,112.0,0.8,19.0,974.0,916.68,665.6
2017,4,21,12,30,952.0,112.0,0.8,19.0,972.0,940.83,680.7
2017,4,21,12,45,947.5,112.5,0.8,19.5,960.5,958.9,690.7
2017,4,21,13,0,943.0,113.0,0.8,20.0,949.0,973.72,698.78
2017,4,21,13,15,939.0,112.0,0.8,20.0,930.5,984.2,705.6
2017,4,21,13,30,935.0,111.0,0.8,20.0,912.0,991.33,710.52
2017,4,21,13,45,927.0,110.5,0.8,20.0,885.5,991.89,711.53
2017,4,21,14,0,919.0,110.0,0.8,20.0,859.0,989.09,710.68
2017,4,21,14,15,910.5,108.5,0.8,19.5,826.0,981.45,708.33
2017,4,21,14,30,902.0,107.0,0.8,19.0,793.0,970.57,704.13
2017,4,21,14,45,886.0,107.0,0.85,19.0,753.0,951.26,694.37
2017,4,21,15,0,870.0,107.0,0.9,19.0,713.0,929.14,682.9
2017,4,21,15,15,854.5,104.5,0.9,18.5,668.0,909.72,673.53
2017,4,21,15,30,839.0,102.0,0.9,18.0,623.0,880.07,657.34
2017,4,21,15,45,814.0,100.5,0.9,18.0,573.0,841.02,633.61
2017,4,21,16,0,789.0,99.0,0.9,18.0,523.0,800.29,608.51
2017,4,21,16,15,761.5,95.0,0.9,17.5,471.0,753.21,579.68
2017,4,21,16,30,734.0,91.0,0.9,17.0,419.0,709.49,552.51
2017,4,21,16,45,693.5,86.0,0.9,17.0,365.0,650.27,512.31
2017,4,21,17,0,653.0,81.0,0.9,17.0,311.0,591.77,471.43
2017,4,21,17,15,599.5,73.5,0.85,16.0,257.5,522.44,420.73
2017,4,21,17,30,546.0,66.0,0.8,15.0,204.0,455.67,369.48
2017,4,21,17,45,468.5,56.0,0.8,14.5,154.5,374.62,303.91
2017,4,21,18,0,391.0,46.0,0.8,14.0,105.0,299.22,239.9
2017,4,21,18,15,265.0,32.0,0.75,13.5,65.0,201.79,153.16
2017,4,21,18,30,139.0,18.0,0.7,13.0,25.0,101.44,0.0
2017,4,21,18,45,69.5,9.0,0.7,12.5,12.5,37.35,0.0
2017,4,21,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,22,5,45,116.0,19.0,0.8,10.5,31.5,14.93,0.0
2017,4,22,6,0,232.0,38.0,0.7,11.0,63.0,29.61,19.71
2017,4,22,6,15,331.0,50.5,0.65,11.0,108.0,38.51,28.67
2017,4,22,6,30,430.0,63.0,0.6,11.0,153.0,48.07,37.71
2017,4,22,6,45,490.0,73.0,0.6,11.5,203.0,53.57,42.82
2017,4,22,7,0,550.0,83.0,0.6,12.0,253.0,58.77,47.43
2017,4,22,7,15,595.5,90.0,0.6,12.0,305.0,61.15,49.47
2017,4,22,7,30,641.0,97.0,0.6,12.0,357.0,63.38,51.31
2017,4,22,7,45,661.0,100.5,0.6,12.5,400.5,90.2,54.84
2017,4,22,8,0,681.0,104.0,0.6,13.0,444.0,132.38,77.69
2017,4,22,8,15,627.5,136.0,0.6,13.0,474.0,188.08,122.81
2017,4,22,8,30,574.0,168.0,0.6,13.0,504.0,238.99,167.28
2017,4,22,8,45,575.5,184.5,0.6,13.5,544.0,286.58,207.36
2017,4,22,9,0,577.0,201.0,0.6,14.0,584.0,333.41,246.65
2017,4,22,9,15,524.0,237.0,0.6,14.5,601.5,376.03,282.77
2017,4,22,9,30,471.0,273.0,0.6,15.0,619.0,413.44,313.27
2017,4,22,9,45,506.5,277.0,0.65,15.5,665.0,460.72,349.66
2017,4,22,10,0,542.0,281.0,0.7,16.0,711.0,510.92,387.44
2017,4,22,10,15,521.5,301.5,0.7,16.0,727.0,546.35,413.88
2017,4,22,10,30,501.0,322.0,0.7,16.0,743.0,579.52,438.04
2017,4,22,10,45,402.5,370.5,0.75,16.0,714.5,586.6,442.48
2017,4,22,11,0,304.0,419.0,0.8,16.0,686.0,582.72,438.77
2017,4,22,11,15,321.0,423.5,0.85,16.0,709.0,616.63,463.61
2017,4,22,11,30,338.0,428.0,0.9,16.0,732.0,651.17,488.3
2017,4,22,11,45,368.5,413.0,1.0,16.0,747.0,679.05,509.36
2017,4,22,12,0,399.0,398.0,1.1,16.0,762.0,707.29,530.72
2017,4,22,12,15,324.0,425.0,1.15,16.0,719.5,685.98,514.58
2017,4,22,12,30,249.0,452.0,1.2,16.0,677.0,660.66,495.85
2017,4,22,12,45,267.5,442.0,1.25,16.0,681.5,679.23,510.38
2017,4,22,13,0,286.0,432.0,1.3,16.0,686.0,697.18,524.07
2017,4,22,13,15,296.5,420.0,1.3,16.0,678.5,704.9,530.13
2017,4,22,13,30,307.0,408.0,1.3,16.0,671.0,711.35,535.51
2017,4,22,13,45,345.0,382.5,1.3,16.0,670.5,728.17,549.09
2017,4,22,14,0,383.0,357.0,1.3,16.0,670.0,743.29,561.45
2017,4,22,14,15,473.5,306.5,1.3,16.0,678.0,790.76,597.52
2017,4,22,14,30,564.0,256.0,1.3,16.0,686.0,824.45,623.9
2017,4,22,14,45,426.0,285.0,1.3,16.0,600.5,726.47,553.8
2017,4,22,15,0,288.0,314.0,1.3,16.0,515.0,618.37,475.97
2017,4,22,15,15,243.0,299.0,1.3,15.5,461.0,546.97,426.52
2017,4,22,15,30,198.0,284.0,1.3,15.0,407.0,489.71,385.54
2017,4,22,15,45,239.0,255.0,1.3,14.5,392.0,491.57,390.74
2017,4,22,16,0,280.0,226.0,1.3,14.0,377.0,503.92,403.1
2017,4,22,16,15,201.0,208.0,1.3,13.5,311.0,400.67,324.25
2017,4,22,16,30,122.0,190.0,1.3,13.0,245.0,314.9,256.89
2017,4,22,16,45,111.0,169.0,1.3,13.0,214.5,281.25,230.91
2017,4,22,17,0,100.0,148.0,1.3,13.0,184.0,247.88,204.27
2017,4,22,17,15,89.5,124.5,1.25,12.5,152.5,211.77,175.05
2017,4,22,17,30,79.0,101.0,1.2,12.0,121.0,175.77,145.06
2017,4,22,17,45,63.5,78.5,1.2,12.0,92.0,129.0,104.95
2017,4,22,18,0,48.0,56.0,1.2,12.0,63.0,92.43,72.73
2017,4,22,18,15,24.0,36.0,1.2,11.5,39.5,55.33,39.32
2017,4,22,18,30,0.0,16.0,1.2,11.0,16.0,14.85,0.0
2017,4,22,18,45,0.0,8.0,1.25,11.0,8.0,7.63,0.0
2017,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,23,5,45,146.0,18.5,1.65,10.5,35.0,14.49,1.03
2017,4,23,6,0,292.0,37.0,1.7,11.0,70.0,29.84,20.03
2017,4,23,6,15,393.0,48.0,1.7,11.0,117.0,37.24,27.54
2017,4,23,6,30,494.0,59.0,1.7,11.0,164.0,44.27,34.29
2017,4,23,6,45,557.0,67.0,1.75,11.5,216.5,48.26,38.02
2017,4,23,7,0,620.0,75.0,1.8,12.0,269.0,52.06,41.39
2017,4,23,7,15,664.5,81.0,1.75,12.0,323.0,54.02,43.07
2017,4,23,7,30,709.0,87.0,1.7,12.0,377.0,55.84,44.58
2017,4,23,7,45,741.0,91.0,1.7,12.5,430.5,89.38,50.85
2017,4,23,8,0,773.0,95.0,1.7,13.0,484.0,142.84,82.37
2017,4,23,8,15,796.0,99.0,1.65,13.0,534.5,192.7,119.84
2017,4,23,8,30,819.0,103.0,1.6,13.0,585.0,245.03,163.87
2017,4,23,8,45,832.5,107.5,1.6,13.5,631.0,297.56,209.98
2017,4,23,9,0,846.0,112.0,1.6,14.0,677.0,351.14,257.01
2017,4,23,9,15,859.0,114.5,1.6,14.0,718.5,403.71,303.09
2017,4,23,9,30,872.0,117.0,1.6,14.0,760.0,461.66,352.13
2017,4,23,9,45,861.0,130.5,1.6,14.5,790.0,508.41,390.86
2017,4,23,10,0,850.0,144.0,1.6,15.0,820.0,557.97,430.13
2017,4,23,10,15,858.0,145.5,1.6,15.0,849.0,605.64,467.65
2017,4,23,10,30,866.0,147.0,1.6,15.0,878.0,652.55,503.61
2017,4,23,10,45,869.0,149.5,1.6,15.0,899.0,696.17,536.28
2017,4,23,11,0,872.0,152.0,1.6,15.0,920.0,738.26,567.1
2017,4,23,11,15,875.5,153.0,1.6,15.0,933.5,777.64,595.44
2017,4,23,11,30,879.0,154.0,1.6,15.0,947.0,812.81,619.27
2017,4,23,11,45,882.0,153.0,1.6,15.0,953.0,845.22,640.87
2017,4,23,12,0,885.0,152.0,1.6,15.0,959.0,875.37,660.86
2017,4,23,12,15,884.0,152.0,1.6,14.5,956.0,900.64,678.79
2017,4,23,12,30,883.0,152.0,1.6,14.0,953.0,923.21,695.01
2017,4,23,12,45,899.5,139.0,1.65,14.0,948.0,946.21,711.01
2017,4,23,13,0,916.0,126.0,1.7,14.0,943.0,966.36,725.18
2017,4,23,13,15,911.5,125.5,1.7,14.0,924.5,976.59,732.22
2017,4,23,13,30,907.0,125.0,1.7,14.0,906.0,983.58,737.38
2017,4,23,13,45,903.5,121.5,1.7,14.5,880.5,985.16,737.76
2017,4,23,14,0,900.0,118.0,1.7,15.0,855.0,983.41,736.16
2017,4,23,14,15,891.0,116.5,1.65,14.5,822.5,975.31,732.56
2017,4,23,14,30,882.0,115.0,1.6,14.0,790.0,964.05,727.05
2017,4,23,14,45,865.5,115.0,1.55,14.0,749.5,944.4,714.73
2017,4,23,15,0,849.0,115.0,1.5,14.0,709.0,929.99,706.12
2017,4,23,15,15,833.0,112.0,1.6,13.5,665.0,902.1,691.71
2017,4,23,15,30,817.0,109.0,1.7,13.0,621.0,871.73,675.43
2017,4,23,15,45,788.0,108.5,1.8,13.0,570.5,830.67,650.03
2017,4,23,16,0,759.0,108.0,1.9,13.0,520.0,792.48,626.23
2017,4,23,16,15,729.5,103.5,1.85,13.0,468.0,744.15,593.19
2017,4,23,16,30,700.0,99.0,1.8,13.0,416.0,695.15,559.16
2017,4,23,16,45,654.0,94.5,1.75,13.0,362.0,633.29,514.69
2017,4,23,17,0,608.0,90.0,1.7,13.0,308.0,572.51,469.37
2017,4,23,17,15,551.5,82.5,1.65,12.5,255.5,502.48,415.32
2017,4,23,17,30,495.0,75.0,1.6,12.0,203.0,435.14,361.21
2017,4,23,17,45,411.0,64.5,1.6,11.5,154.0,348.99,289.62
2017,4,23,18,0,327.0,54.0,1.6,11.0,105.0,273.67,224.17
2017,4,23,18,15,208.5,38.0,1.5,11.0,66.0,180.72,140.64
2017,4,23,18,30,90.0,22.0,1.4,11.0,27.0,79.17,18.56
2017,4,23,18,45,45.0,11.0,1.3,11.0,13.5,29.27,0.0
2017,4,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,14.0,1.2,10.5,14.0,12.98,1.65
2017,4,24,6,0,0.0,28.0,1.2,11.0,28.0,26.01,16.88
2017,4,24,6,15,0.0,46.0,1.2,11.0,46.0,41.94,31.79
2017,4,24,6,30,0.0,64.0,1.2,11.0,64.0,57.65,46.31
2017,4,24,6,45,0.0,84.5,1.25,11.0,84.5,75.14,62.22
2017,4,24,7,0,0.0,105.0,1.3,11.0,105.0,92.43,77.67
2017,4,24,7,15,5.0,124.0,1.3,11.0,126.5,108.45,91.69
2017,4,24,7,30,10.0,143.0,1.3,11.0,148.0,124.32,105.35
2017,4,24,7,45,86.5,181.5,1.3,11.5,225.0,151.39,120.0
2017,4,24,8,0,163.0,220.0,1.3,12.0,302.0,186.44,143.57
2017,4,24,8,15,94.5,222.0,1.3,12.0,270.5,198.33,155.29
2017,4,24,8,30,26.0,224.0,1.3,12.0,239.0,202.24,161.02
2017,4,24,8,45,29.5,245.0,1.3,12.5,263.5,215.52,170.93
2017,4,24,9,0,33.0,266.0,1.3,13.0,288.0,237.35,187.58
2017,4,24,9,15,63.5,305.5,1.3,13.0,351.5,283.98,223.41
2017,4,24,9,30,94.0,345.0,1.3,13.0,415.0,334.31,261.81
2017,4,24,9,45,60.5,328.0,1.3,13.5,374.0,313.68,245.41
2017,4,24,10,0,27.0,311.0,1.3,14.0,333.0,288.46,225.45
2017,4,24,10,15,71.0,363.5,1.3,14.0,423.0,361.08,281.24
2017,4,24,10,30,115.0,416.0,1.3,14.0,513.0,434.43,336.11
2017,4,24,10,45,83.5,406.5,1.3,14.0,478.0,418.91,323.59
2017,4,24,11,0,52.0,397.0,1.3,14.0,443.0,395.99,305.95
2017,4,24,11,15,40.0,378.0,1.35,14.0,414.0,375.75,290.81
2017,4,24,11,30,28.0,359.0,1.4,14.0,385.0,353.84,274.25
2017,4,24,11,45,19.0,289.5,1.45,14.0,307.5,284.74,221.76
2017,4,24,12,0,10.0,220.0,1.5,14.0,230.0,213.88,166.94
2017,4,24,12,15,95.5,341.5,1.55,14.0,429.0,410.14,320.49
2017,4,24,12,30,181.0,463.0,1.6,14.0,628.0,607.99,465.81
2017,4,24,12,45,212.5,453.5,1.7,14.5,645.0,636.22,485.25
2017,4,24,13,0,244.0,444.0,1.8,15.0,662.0,664.56,506.19
2017,4,24,13,15,195.0,438.0,1.75,14.5,610.0,621.66,475.18
2017,4,24,13,30,146.0,432.0,1.7,14.0,558.0,576.71,442.81
2017,4,24,13,45,148.0,418.5,1.7,14.0,543.0,570.52,439.43
2017,4,24,14,0,150.0,405.0,1.7,14.0,528.0,563.47,435.15
2017,4,24,14,15,115.5,380.5,1.65,14.0,473.0,509.13,394.94
2017,4,24,14,30,81.0,356.0,1.6,14.0,418.0,440.95,344.23
2017,4,24,14,45,126.5,344.0,1.6,14.0,435.5,486.92,381.36
2017,4,24,15,0,172.0,332.0,1.6,14.0,453.0,518.61,407.0
2017,4,24,15,15,99.0,285.0,1.6,13.5,354.0,386.79,307.14
2017,4,24,15,30,26.0,238.0,1.6,13.0,255.0,257.24,205.52
2017,4,24,15,45,74.5,239.0,1.6,13.0,281.0,316.22,255.23
2017,4,24,16,0,123.0,240.0,1.6,13.0,307.0,374.47,302.89
2017,4,24,16,15,150.0,216.0,1.6,12.5,289.5,368.88,300.68
2017,4,24,16,30,177.0,192.0,1.6,12.0,272.0,360.95,296.84
2017,4,24,16,45,165.5,170.0,1.6,12.0,238.0,323.78,267.78
2017,4,24,17,0,154.0,148.0,1.6,12.0,204.0,286.69,238.28
2017,4,24,17,15,139.5,125.5,1.55,12.0,169.5,247.03,205.79
2017,4,24,17,30,125.0,103.0,1.5,12.0,135.0,207.79,172.78
2017,4,24,17,45,100.0,81.0,1.45,12.0,103.0,163.33,134.35
2017,4,24,18,0,75.0,59.0,1.4,12.0,71.0,120.03,96.18
2017,4,24,18,15,37.5,39.0,1.35,11.5,45.0,66.36,48.82
2017,4,24,18,30,0.0,19.0,1.3,11.0,19.0,18.37,1.75
2017,4,24,18,45,0.0,9.5,1.3,11.0,9.5,9.05,0.0
2017,4,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
