Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,25,5,45,111.0,20.5,1.15,10.5,33.5,15.99,4.52
2017,4,25,6,0,222.0,41.0,1.2,11.0,67.0,31.75,21.95
2017,4,25,6,15,297.5,55.0,1.2,11.0,109.0,41.7,31.62
2017,4,25,6,30,373.0,69.0,1.2,11.0,151.0,51.22,40.58
2017,4,25,6,45,427.5,80.5,1.3,11.5,198.5,58.36,47.11
2017,4,25,7,0,482.0,92.0,1.4,12.0,246.0,65.15,53.11
2017,4,25,7,15,521.0,100.5,1.4,12.0,294.0,68.64,56.11
2017,4,25,7,30,560.0,109.0,1.4,12.0,342.0,71.63,58.59
2017,4,25,7,45,658.5,99.0,1.4,12.5,408.0,96.93,57.16
2017,4,25,8,0,757.0,89.0,1.4,13.0,474.0,142.25,81.7
2017,4,25,8,15,699.0,119.5,1.4,13.0,502.5,193.8,124.97
2017,4,25,8,30,641.0,150.0,1.4,13.0,531.0,245.11,171.17
2017,4,25,8,45,575.5,189.0,1.45,13.5,551.5,296.58,217.55
2017,4,25,9,0,510.0,228.0,1.5,14.0,572.0,339.46,255.85
2017,4,25,9,15,557.0,228.5,1.5,14.0,625.0,387.28,295.1
2017,4,25,9,30,604.0,229.0,1.5,14.0,678.0,438.47,336.66
2017,4,25,9,45,570.5,257.5,1.55,14.5,697.5,480.32,370.23
2017,4,25,10,0,537.0,286.0,1.6,15.0,717.0,517.86,399.34
2017,4,25,10,15,550.0,296.0,1.6,15.0,750.5,562.99,433.89
2017,4,25,10,30,563.0,306.0,1.6,15.0,784.0,608.63,468.04
2017,4,25,10,45,720.5,215.0,1.6,15.0,842.0,660.29,509.03
2017,4,25,11,0,878.0,124.0,1.6,15.0,900.0,722.55,557.34
2017,4,25,11,15,881.0,124.5,1.6,15.0,913.5,759.99,583.37
2017,4,25,11,30,884.0,125.0,1.6,15.0,927.0,795.47,607.35
2017,4,25,11,45,731.0,233.0,1.6,15.5,899.0,807.85,612.8
2017,4,25,12,0,578.0,341.0,1.6,16.0,871.0,808.43,607.73
2017,4,25,12,15,551.0,352.5,1.6,16.0,856.5,817.71,613.79
2017,4,25,12,30,524.0,364.0,1.6,16.0,842.0,824.17,617.77
2017,4,25,12,45,491.5,365.5,1.65,16.0,810.0,813.43,610.77
2017,4,25,13,0,459.0,367.0,1.7,16.0,778.0,799.72,601.85
2017,4,25,13,15,395.5,385.0,1.7,15.5,734.5,763.45,577.12
2017,4,25,13,30,332.0,403.0,1.7,15.0,691.0,731.71,555.21
2017,4,25,13,45,353.0,383.5,1.75,15.0,681.5,738.95,562.51
2017,4,25,14,0,374.0,364.0,1.8,15.0,672.0,744.48,568.34
2017,4,25,14,15,407.0,333.5,1.8,15.0,657.0,758.55,580.16
2017,4,25,14,30,440.0,303.0,1.8,15.0,642.0,760.6,583.82
2017,4,25,14,45,460.5,278.5,1.8,15.0,617.5,754.34,581.46
2017,4,25,15,0,481.0,254.0,1.8,15.0,593.0,745.29,577.29
2017,4,25,15,15,525.0,221.0,1.75,14.5,569.5,745.26,580.97
2017,4,25,15,30,569.0,188.0,1.7,14.0,546.0,740.86,581.52
2017,4,25,15,45,534.5,182.5,1.65,14.0,498.0,695.08,549.09
2017,4,25,16,0,500.0,177.0,1.6,14.0,450.0,648.97,516.36
2017,4,25,16,15,581.5,139.5,1.55,13.5,427.5,666.71,533.94
2017,4,25,16,30,663.0,102.0,1.5,13.0,405.0,671.83,540.09
2017,4,25,16,45,630.5,94.5,1.5,13.0,354.5,617.66,501.22
2017,4,25,17,0,598.0,87.0,1.5,13.0,304.0,563.8,461.69
2017,4,25,17,15,544.5,79.5,1.4,12.5,253.0,496.13,409.37
2017,4,25,17,30,491.0,72.0,1.3,12.0,202.0,431.07,357.16
2017,4,25,17,45,419.5,61.5,1.25,12.0,155.0,354.72,293.27
2017,4,25,18,0,348.0,51.0,1.2,12.0,108.0,281.8,230.02
2017,4,25,18,15,233.5,37.0,1.15,11.5,69.0,191.86,150.45
2017,4,25,18,30,119.0,23.0,1.1,11.0,30.0,103.5,43.73
2017,4,25,18,45,59.5,11.5,1.05,11.0,15.0,36.01,0.0
2017,4,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,4.0,0.65,11.0,4.0,0.0,0.0
2017,4,26,5,30,0.0,8.0,0.7,11.0,8.0,7.63,0.0
2017,4,26,5,45,70.5,25.0,0.75,11.5,34.0,20.72,8.62
2017,4,26,6,0,141.0,42.0,0.8,12.0,60.0,34.12,24.04
2017,4,26,6,15,190.5,60.5,0.85,12.0,96.0,48.2,37.3
2017,4,26,6,30,240.0,79.0,0.9,12.0,132.0,61.8,49.88
2017,4,26,6,45,270.5,97.5,0.95,12.5,172.5,74.86,61.62
2017,4,26,7,0,301.0,116.0,1.0,13.0,213.0,87.41,72.6
2017,4,26,7,15,321.0,134.5,0.95,13.0,255.0,99.39,82.97
2017,4,26,7,30,341.0,153.0,0.9,13.0,297.0,110.84,92.69
2017,4,26,7,45,215.5,186.0,0.9,13.5,281.5,155.31,117.89
2017,4,26,8,0,90.0,219.0,0.9,14.0,266.0,187.36,145.83
2017,4,26,8,15,147.5,243.5,0.9,14.0,328.5,215.47,165.12
2017,4,26,8,30,205.0,268.0,0.9,14.0,391.0,257.66,196.31
2017,4,26,8,45,140.0,285.0,0.95,14.5,372.0,268.0,206.77
2017,4,26,9,0,75.0,302.0,1.0,15.0,353.0,278.65,216.67
2017,4,26,9,15,70.5,318.0,1.0,15.0,368.5,297.0,230.86
2017,4,26,9,30,66.0,334.0,1.0,15.0,384.0,314.92,244.49
2017,4,26,9,45,69.0,353.0,1.05,15.0,407.0,338.41,262.27
2017,4,26,10,0,72.0,372.0,1.1,15.0,430.0,362.38,280.25
2017,4,26,10,15,78.5,389.5,1.1,15.0,454.5,387.58,298.91
2017,4,26,10,30,85.0,407.0,1.1,15.0,479.0,413.55,318.0
2017,4,26,10,45,54.5,372.5,1.15,15.0,419.5,371.34,286.19
2017,4,26,11,0,24.0,338.0,1.2,15.0,360.0,327.27,252.81
2017,4,26,11,15,42.0,379.5,1.2,15.0,418.0,378.92,292.09
2017,4,26,11,30,60.0,421.0,1.2,15.0,476.0,435.01,333.51
2017,4,26,11,45,54.5,417.0,1.2,15.5,467.5,432.58,330.56
2017,4,26,12,0,49.0,413.0,1.2,16.0,459.0,429.5,327.59
2017,4,26,12,15,118.5,439.0,1.2,16.0,548.0,522.87,397.36
2017,4,26,12,30,188.0,465.0,1.2,16.0,637.0,617.02,465.19
2017,4,26,12,45,346.5,412.5,1.2,16.0,725.0,724.15,543.62
2017,4,26,13,0,505.0,360.0,1.2,16.0,813.0,836.15,622.85
2017,4,26,13,15,258.5,303.5,1.2,16.0,535.0,553.88,423.09
2017,4,26,13,30,12.0,247.0,1.2,16.0,257.0,245.65,189.32
2017,4,26,13,45,55.0,322.0,1.25,16.0,367.5,371.54,288.34
2017,4,26,14,0,98.0,397.0,1.3,16.0,478.0,494.2,379.7
2017,4,26,14,15,70.0,361.0,1.35,15.5,417.5,432.71,334.3
2017,4,26,14,30,42.0,325.0,1.4,15.0,357.0,370.4,288.51
2017,4,26,14,45,71.0,326.5,1.45,15.0,378.0,402.29,314.83
2017,4,26,15,0,100.0,328.0,1.5,15.0,399.0,433.99,340.35
2017,4,26,15,15,167.5,306.0,1.5,14.5,416.0,487.19,383.87
2017,4,26,15,30,235.0,284.0,1.5,14.0,433.0,523.73,414.75
2017,4,26,15,45,490.5,196.5,1.55,14.0,475.5,673.47,533.53
2017,4,26,16,0,746.0,109.0,1.6,14.0,518.0,786.52,618.19
2017,4,26,16,15,654.0,116.0,1.55,13.5,450.0,700.63,557.54
2017,4,26,16,30,562.0,123.0,1.5,13.0,382.0,617.17,498.57
2017,4,26,16,45,416.0,130.0,1.5,13.0,308.5,491.7,402.48
2017,4,26,17,0,270.0,137.0,1.5,13.0,235.0,368.81,304.79
2017,4,26,17,15,239.5,119.5,1.45,13.0,196.5,319.24,265.22
2017,4,26,17,30,209.0,102.0,1.4,13.0,158.0,271.44,225.49
2017,4,26,17,45,178.5,81.5,1.4,13.0,121.5,221.37,182.82
2017,4,26,18,0,148.0,61.0,1.4,13.0,85.0,173.11,140.47
2017,4,26,18,15,92.0,42.0,1.3,12.5,55.0,115.9,89.46
2017,4,26,18,30,36.0,23.0,1.2,12.0,25.0,49.38,21.05
2017,4,26,18,45,18.0,11.5,1.2,12.0,12.5,18.57,0.0
2017,4,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,15,17.0,5.5,1.2,10.0,6.0,0.0,0.0
2017,4,27,5,30,34.0,11.0,1.2,10.0,12.0,10.48,0.0
2017,4,27,5,45,160.0,27.0,1.3,10.5,45.5,21.19,9.85
2017,4,27,6,0,286.0,43.0,1.4,11.0,79.0,33.25,23.45
2017,4,27,6,15,376.5,54.5,1.4,11.0,125.5,42.29,32.22
2017,4,27,6,30,467.0,66.0,1.4,11.0,172.0,49.51,39.1
2017,4,27,6,45,529.5,73.5,1.4,11.5,223.5,52.8,42.14
2017,4,27,7,0,592.0,81.0,1.4,12.0,275.0,55.95,44.88
2017,4,27,7,15,551.5,101.5,1.3,12.5,307.0,68.99,56.31
2017,4,27,7,30,511.0,122.0,1.2,13.0,339.0,82.9,68.28
2017,4,27,7,45,630.5,110.5,1.15,13.5,412.5,109.06,66.1
2017,4,27,8,0,750.0,99.0,1.1,14.0,486.0,155.12,91.6
2017,4,27,8,15,603.5,157.5,1.1,14.0,488.5,213.21,144.18
2017,4,27,8,30,457.0,216.0,1.1,14.0,491.0,261.45,190.31
2017,4,27,8,45,530.5,207.0,1.1,14.5,549.5,302.26,222.29
2017,4,27,9,0,604.0,198.0,1.1,15.0,608.0,349.16,259.9
2017,4,27,9,15,550.0,233.5,1.15,15.0,624.0,392.4,297.3
2017,4,27,9,30,496.0,269.0,1.2,15.0,640.0,429.2,328.29
2017,4,27,9,45,503.0,283.0,1.25,15.5,674.0,472.48,362.08
2017,4,27,10,0,510.0,297.0,1.3,16.0,708.0,516.1,395.22
2017,4,27,10,15,704.0,208.5,1.3,16.0,797.5,579.11,444.44
2017,4,27,10,30,898.0,120.0,1.3,16.0,887.0,660.7,506.66
2017,4,27,10,45,906.0,119.0,1.35,16.0,909.0,704.5,539.18
2017,4,27,11,0,914.0,118.0,1.4,16.0,931.0,746.96,570.48
2017,4,27,11,15,916.5,118.5,1.4,16.0,944.0,785.18,596.22
2017,4,27,11,30,919.0,119.0,1.4,16.0,957.0,821.32,620.18
2017,4,27,11,45,921.5,118.5,1.45,16.5,962.5,854.32,641.29
2017,4,27,12,0,924.0,118.0,1.5,17.0,968.0,884.93,660.7
2017,4,27,12,15,923.5,118.0,1.5,17.0,965.5,910.9,677.59
2017,4,27,12,30,923.0,118.0,1.5,17.0,963.0,934.06,692.68
2017,4,27,12,45,919.5,118.0,1.55,17.0,952.5,951.62,704.85
2017,4,27,13,0,916.0,118.0,1.6,17.0,942.0,966.07,715.17
2017,4,27,13,15,912.0,117.0,1.6,16.5,924.0,975.9,723.26
2017,4,27,13,30,908.0,116.0,1.6,16.0,906.0,982.49,729.45
2017,4,27,13,45,897.0,117.5,1.65,16.0,879.0,981.81,730.42
2017,4,27,14,0,886.0,119.0,1.7,16.0,852.0,977.93,729.5
2017,4,27,14,15,877.0,117.5,1.7,16.0,820.0,969.63,725.14
2017,4,27,14,30,868.0,116.0,1.7,16.0,788.0,958.25,718.9
2017,4,27,14,45,855.5,114.5,1.7,16.0,749.0,940.58,708.63
2017,4,27,15,0,843.0,113.0,1.7,16.0,710.0,928.13,702.0
2017,4,27,15,15,828.0,110.0,1.7,15.5,666.5,901.04,686.76
2017,4,27,15,30,813.0,107.0,1.7,15.0,623.0,871.48,669.88
2017,4,27,15,45,793.0,104.0,1.7,15.0,575.5,835.29,647.0
2017,4,27,16,0,773.0,101.0,1.7,15.0,528.0,797.28,622.65
2017,4,27,16,15,677.0,110.0,1.75,14.5,457.5,713.55,566.4
2017,4,27,16,30,581.0,119.0,1.8,14.0,387.0,628.72,507.57
2017,4,27,16,45,520.5,114.0,1.85,13.5,332.5,552.53,452.15
2017,4,27,17,0,460.0,109.0,1.9,13.0,278.0,486.04,401.82
2017,4,27,17,15,411.0,99.5,1.85,12.5,232.5,425.18,353.97
2017,4,27,17,30,362.0,90.0,1.8,12.0,187.0,367.24,306.7
2017,4,27,17,45,377.5,70.5,1.8,11.5,152.0,338.92,282.62
2017,4,27,18,0,393.0,51.0,1.8,11.0,117.0,310.33,255.84
2017,4,27,18,15,279.5,38.0,1.75,10.5,76.5,217.28,173.1
2017,4,27,18,30,166.0,25.0,1.7,10.0,36.0,130.54,71.5
2017,4,27,18,45,83.0,12.5,1.7,10.0,18.0,47.15,0.0
2017,4,27,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,5,15,24.5,6.5,1.15,9.0,7.0,0.0,0.0
2017,4,28,5,30,49.0,13.0,1.2,9.0,14.0,12.39,0.0
2017,4,28,5,45,187.0,28.5,1.25,9.5,50.0,22.37,11.47
2017,4,28,6,0,325.0,44.0,1.3,10.0,86.0,35.44,25.57
2017,4,28,6,15,419.0,54.5,1.35,10.5,135.0,42.11,32.17
2017,4,28,6,30,513.0,65.0,1.4,11.0,184.0,48.46,38.17
2017,4,28,6,45,582.0,71.5,1.45,11.5,238.5,51.01,40.53
2017,4,28,7,0,651.0,78.0,1.5,12.0,293.0,53.49,42.66
2017,4,28,7,15,693.0,83.5,1.5,12.0,348.0,54.99,43.91
2017,4,28,7,30,735.0,89.0,1.5,12.0,403.0,60.82,48.96
2017,4,28,7,45,768.5,92.5,1.5,12.5,458.0,112.25,63.68
2017,4,28,8,0,802.0,96.0,1.5,13.0,513.0,161.39,94.73
2017,4,28,8,15,824.0,99.5,1.5,13.5,564.0,212.34,134.71
2017,4,28,8,30,846.0,103.0,1.5,14.0,615.0,265.6,180.0
2017,4,28,8,45,863.5,105.5,1.5,14.5,662.5,318.92,226.65
2017,4,28,9,0,881.0,108.0,1.5,15.0,710.0,373.64,274.21
2017,4,28,9,15,822.5,135.0,1.45,15.0,722.5,421.07,316.69
2017,4,28,9,30,764.0,162.0,1.4,15.0,735.0,457.64,349.08
2017,4,28,9,45,832.0,146.0,1.4,15.5,796.5,521.04,398.98
2017,4,28,10,0,900.0,130.0,1.4,16.0,858.0,588.44,450.49
2017,4,28,10,15,906.5,131.5,1.4,16.0,886.5,636.44,487.43
2017,4,28,10,30,913.0,133.0,1.4,16.0,915.0,683.37,522.75
2017,4,28,10,45,922.0,131.5,1.45,16.0,937.5,728.14,556.2
2017,4,28,11,0,931.0,130.0,1.5,16.0,960.0,771.61,588.09
2017,4,28,11,15,933.5,130.5,1.5,16.0,973.5,810.54,614.35
2017,4,28,11,30,936.0,131.0,1.5,16.0,987.0,847.36,638.65
2017,4,28,11,45,940.5,129.0,1.5,16.5,993.0,881.26,659.61
2017,4,28,12,0,945.0,127.0,1.5,17.0,999.0,912.81,678.82
2017,4,28,12,15,944.0,127.0,1.5,17.0,996.5,938.98,695.68
2017,4,28,12,30,943.0,127.0,1.5,17.0,994.0,962.26,710.71
2017,4,28,12,45,949.5,121.0,1.55,17.0,985.5,983.51,725.22
2017,4,28,13,0,956.0,115.0,1.6,17.0,977.0,1001.7,737.87
2017,4,28,13,15,952.0,114.5,1.65,17.0,958.5,1012.47,745.87
2017,4,28,13,30,948.0,114.0,1.7,17.0,940.0,1019.89,751.93
2017,4,28,13,45,943.5,111.5,1.75,17.0,914.5,1021.38,754.34
2017,4,28,14,0,939.0,109.0,1.8,17.0,889.0,1019.45,754.73
2017,4,28,14,15,931.0,107.5,1.8,16.5,855.5,1011.88,752.33
2017,4,28,14,30,923.0,106.0,1.8,16.0,822.0,1001.04,747.97
2017,4,28,14,45,913.0,104.0,1.8,16.0,783.0,984.57,738.63
2017,4,28,15,0,903.0,102.0,1.8,16.0,744.0,965.07,727.43
2017,4,28,15,15,889.0,99.5,1.75,16.0,698.5,938.45,710.87
2017,4,28,15,30,875.0,97.0,1.7,16.0,653.0,909.23,692.65
2017,4,28,15,45,857.5,93.0,1.7,16.0,604.0,880.3,675.18
2017,4,28,16,0,840.0,89.0,1.7,16.0,555.0,841.63,650.82
2017,4,28,16,15,815.0,85.5,1.65,15.5,502.5,795.53,621.6
2017,4,28,16,30,790.0,82.0,1.6,15.0,450.0,748.28,591.01
2017,4,28,16,45,758.0,77.5,1.55,15.0,395.5,693.61,553.18
2017,4,28,17,0,726.0,73.0,1.5,15.0,341.0,638.88,514.35
2017,4,28,17,15,677.5,67.5,1.4,14.5,286.5,576.11,468.56
2017,4,28,17,30,629.0,62.0,1.3,14.0,232.0,511.57,418.11
2017,4,28,17,45,557.0,54.0,1.25,13.5,180.5,432.04,353.73
2017,4,28,18,0,485.0,46.0,1.2,13.0,129.0,357.58,290.51
2017,4,28,18,15,363.5,35.0,1.2,12.5,85.0,259.6,205.29
2017,4,28,18,30,242.0,24.0,1.2,12.0,41.0,167.13,98.52
2017,4,28,18,45,121.0,12.0,1.2,12.0,20.5,63.01,0.0
2017,4,28,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,5,15,58.5,7.0,1.05,9.5,9.0,0.0,0.0
2017,4,29,5,30,117.0,14.0,1.0,10.0,18.0,13.34,0.0
2017,4,29,5,45,263.0,27.0,0.95,10.5,56.0,21.67,11.4
2017,4,29,6,0,409.0,40.0,0.9,11.0,94.0,31.44,22.05
2017,4,29,6,15,497.0,48.5,0.8,11.5,144.0,36.54,27.13
2017,4,29,6,30,585.0,57.0,0.7,12.0,194.0,41.43,31.77
2017,4,29,6,45,641.0,63.5,0.65,12.5,248.0,44.37,34.45
2017,4,29,7,0,697.0,70.0,0.6,13.0,302.0,47.16,36.87
2017,4,29,7,15,735.0,74.5,0.55,13.5,357.0,53.31,42.17
2017,4,29,7,30,773.0,79.0,0.5,14.0,412.0,62.1,41.45
2017,4,29,7,45,801.5,82.5,0.5,14.5,465.5,109.15,58.48
2017,4,29,8,0,830.0,86.0,0.5,15.0,519.0,159.54,90.69
2017,4,29,8,15,850.0,89.0,0.55,15.5,570.0,211.24,131.09
2017,4,29,8,30,870.0,92.0,0.6,16.0,621.0,271.72,181.57
2017,4,29,8,45,886.5,94.0,0.65,16.5,667.5,325.28,227.64
2017,4,29,9,0,903.0,96.0,0.7,17.0,714.0,379.99,274.37
2017,4,29,9,15,914.0,98.0,0.7,17.0,755.5,433.53,319.69
2017,4,29,9,30,925.0,100.0,0.7,17.0,797.0,487.23,363.86
2017,4,29,9,45,932.0,102.5,0.75,17.5,832.0,539.36,405.19
2017,4,29,10,0,939.0,105.0,0.8,18.0,867.0,590.82,444.68
2017,4,29,10,15,945.0,106.0,0.8,18.0,895.5,639.57,481.41
2017,4,29,10,30,951.0,107.0,0.8,18.0,924.0,687.14,516.25
2017,4,29,10,45,956.5,107.0,0.85,18.5,945.5,732.12,548.02
2017,4,29,11,0,962.0,107.0,0.9,19.0,967.0,775.45,577.34
2017,4,29,11,15,964.0,107.5,0.9,19.0,980.0,814.83,602.62
2017,4,29,11,30,966.0,108.0,0.9,19.0,993.0,851.97,626.24
2017,4,29,11,45,967.0,108.0,0.9,19.5,998.0,885.45,646.1
2017,4,29,12,0,968.0,108.0,0.9,20.0,1003.0,916.34,664.13
2017,4,29,12,15,967.0,108.0,0.9,20.0,1000.5,942.76,680.51
2017,4,29,12,30,966.0,108.0,0.9,20.0,998.0,966.22,695.07
2017,4,29,12,45,965.0,106.5,0.9,20.0,987.0,985.14,706.84
2017,4,29,13,0,964.0,105.0,0.9,20.0,976.0,1000.86,716.74
2017,4,29,13,15,960.0,104.5,0.9,20.0,957.5,1011.51,723.64
2017,4,29,13,30,956.0,104.0,0.9,20.0,939.0,1018.79,728.63
2017,4,29,13,45,948.5,103.5,0.95,20.0,912.0,1019.36,730.69
2017,4,29,14,0,941.0,103.0,1.0,20.0,885.0,1016.54,730.86
2017,4,29,14,15,932.5,101.5,1.0,19.5,852.0,1008.35,728.21
2017,4,29,14,30,924.0,100.0,1.0,19.0,819.0,996.88,723.68
2017,4,29,14,45,911.5,99.0,1.05,19.0,779.0,979.03,714.83
2017,4,29,15,0,899.0,98.0,1.1,19.0,739.0,958.23,704.16
2017,4,29,15,15,885.0,95.5,1.1,18.5,694.0,931.56,690.1
2017,4,29,15,30,871.0,93.0,1.1,18.0,649.0,902.32,674.31
2017,4,29,15,45,851.5,90.5,1.15,18.0,600.0,873.34,658.08
2017,4,29,16,0,832.0,88.0,1.2,18.0,551.0,834.89,635.18
2017,4,29,16,15,807.5,84.5,1.15,17.5,499.0,789.37,606.89
2017,4,29,16,30,783.0,81.0,1.1,17.0,447.0,742.72,577.29
2017,4,29,16,45,749.5,77.0,1.1,16.5,393.0,687.71,541.47
2017,4,29,17,0,716.0,73.0,1.1,16.0,339.0,632.75,504.51
2017,4,29,17,15,668.5,67.5,1.05,15.5,285.5,570.93,460.37
2017,4,29,17,30,621.0,62.0,1.0,15.0,232.0,507.36,411.56
2017,4,29,17,45,548.5,54.5,0.95,14.5,180.5,428.38,348.31
2017,4,29,18,0,476.0,47.0,0.9,14.0,129.0,354.49,286.26
2017,4,29,18,15,358.5,36.0,0.85,13.0,85.5,258.74,204.15
2017,4,29,18,30,241.0,25.0,0.8,12.0,42.0,169.19,105.13
2017,4,29,18,45,120.5,12.5,0.8,11.5,21.0,63.49,0.0
2017,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,5,15,45.0,7.5,0.8,9.5,9.5,7.15,0.0
2017,4,30,5,30,90.0,15.0,0.7,10.0,19.0,14.3,0.0
2017,4,30,5,45,226.0,29.0,0.6,10.5,56.0,22.68,12.63
2017,4,30,6,0,362.0,43.0,0.5,11.0,93.0,34.02,24.4
2017,4,30,6,15,449.5,52.5,0.45,11.5,141.5,39.86,30.15
2017,4,30,6,30,537.0,62.0,0.4,12.0,190.0,45.42,35.39
2017,4,30,6,45,596.0,68.5,0.4,12.5,243.0,48.14,37.85
2017,4,30,7,0,655.0,75.0,0.4,13.0,296.0,50.74,40.07
2017,4,30,7,15,694.0,80.0,0.35,13.0,349.5,51.99,41.08
2017,4,30,7,30,733.0,85.0,0.3,13.0,403.0,63.33,41.03
2017,4,30,7,45,763.5,88.5,0.3,13.5,456.0,114.11,63.32
2017,4,30,8,0,794.0,92.0,0.3,14.0,509.0,162.75,94.87
2017,4,30,8,15,815.0,95.0,0.25,14.5,558.5,212.71,133.91
2017,4,30,8,30,836.0,98.0,0.2,15.0,608.0,264.86,177.4
2017,4,30,8,45,854.0,99.5,0.15,16.0,654.5,316.92,221.19
2017,4,30,9,0,872.0,101.0,0.1,17.0,701.0,376.4,269.76
2017,4,30,9,15,883.5,103.0,0.1,17.5,741.5,428.55,312.41
2017,4,30,9,30,895.0,105.0,0.1,18.0,782.0,480.93,353.9
2017,4,30,9,45,911.0,103.0,0.1,18.5,818.5,532.19,393.17
2017,4,30,10,0,927.0,101.0,0.1,19.0,855.0,583.59,431.15
2017,4,30,10,15,932.5,102.0,0.15,19.5,883.0,631.39,465.79
2017,4,30,10,30,938.0,103.0,0.2,20.0,911.0,677.98,498.61
2017,4,30,10,45,942.0,104.0,0.25,20.5,931.5,722.18,528.93
2017,4,30,11,0,946.0,105.0,0.3,21.0,952.0,764.67,556.75
2017,4,30,11,15,948.0,105.5,0.35,21.0,965.0,803.35,581.67
2017,4,30,11,30,950.0,106.0,0.4,21.0,978.0,839.83,605.1
2017,4,30,11,45,949.5,107.0,0.5,21.0,982.5,872.42,626.97
2017,4,30,12,0,949.0,108.0,0.6,21.0,987.0,902.39,647.29
2017,4,30,12,15,948.0,107.5,0.65,21.0,984.0,927.77,663.81
2017,4,30,12,30,947.0,107.0,0.7,21.0,981.0,950.24,678.62
2017,4,30,12,45,943.5,107.5,0.8,21.0,970.0,968.42,691.89
2017,4,30,13,0,940.0,108.0,0.9,21.0,959.0,983.44,703.36
2017,4,30,13,15,936.0,107.0,0.95,21.0,940.5,993.25,710.74
2017,4,30,13,30,932.0,106.0,1.0,21.0,922.0,999.77,716.26
2017,4,30,13,45,924.5,106.0,1.05,21.0,896.0,1000.69,718.46
2017,4,30,14,0,917.0,106.0,1.1,21.0,870.0,998.32,718.81
2017,4,30,14,15,909.0,104.5,1.1,20.5,837.5,990.63,716.4
2017,4,30,14,30,901.0,103.0,1.1,20.0,805.0,979.74,712.15
2017,4,30,14,45,889.0,101.5,1.15,20.0,766.0,961.97,703.18
2017,4,30,15,0,877.0,100.0,1.2,20.0,727.0,941.32,692.42
2017,4,30,15,15,863.5,98.0,1.2,19.5,683.5,916.0,679.1
2017,4,30,15,30,850.0,96.0,1.2,19.0,640.0,888.18,664.09
2017,4,30,15,45,831.5,93.5,1.25,18.5,592.5,860.61,649.83
2017,4,30,16,0,813.0,91.0,1.3,18.0,545.0,823.47,628.76
2017,4,30,16,15,789.5,87.5,1.25,17.5,494.0,779.28,601.17
2017,4,30,16,30,766.0,84.0,1.2,17.0,443.0,733.93,572.27
2017,4,30,16,45,733.0,79.5,1.2,17.0,390.0,679.19,535.38
2017,4,30,17,0,700.0,75.0,1.2,17.0,337.0,628.51,500.46
2017,4,30,17,15,653.0,69.5,1.15,16.0,284.0,563.77,454.83
2017,4,30,17,30,606.0,64.0,1.1,15.0,231.0,501.05,407.41
2017,4,30,17,45,534.0,56.5,1.05,14.5,180.5,422.86,344.64
2017,4,30,18,0,462.0,49.0,1.0,14.0,130.0,349.66,283.09
2017,4,30,18,15,345.5,37.5,0.95,13.5,86.5,254.2,200.97
2017,4,30,18,30,229.0,26.0,0.9,13.0,43.0,166.01,107.27
2017,4,30,18,45,114.5,13.0,0.9,12.5,21.5,61.6,0.0
2017,4,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,1,5,15,78.0,8.0,0.8,10.5,11.0,7.63,0.0
2017,5,1,5,30,156.0,16.0,0.8,11.0,22.0,12.94,0.0
2017,5,1,5,45,297.5,27.0,0.85,11.5,61.0,21.34,11.78
2017,5,1,6,0,439.0,38.0,0.9,12.0,100.0,29.25,20.14
2017,5,1,6,15,520.5,46.0,0.85,12.5,149.5,34.05,24.85
2017,5,1,6,30,602.0,54.0,0.8,13.0,199.0,38.63,29.14
2017,5,1,6,45,654.5,59.5,0.75,13.5,252.0,40.92,31.22
2017,5,1,7,0,707.0,65.0,0.7,14.0,305.0,47.43,36.94
2017,5,1,7,15,742.5,69.0,0.7,14.5,359.0,48.54,37.75
2017,5,1,7,30,778.0,73.0,0.7,15.0,413.0,63.0,37.98
2017,5,1,7,45,803.0,76.5,0.7,15.5,465.5,110.15,57.47
2017,5,1,8,0,828.0,80.0,0.7,16.0,518.0,160.23,90.77
2017,5,1,8,15,847.0,83.0,0.7,16.0,567.0,218.64,137.36
2017,5,1,8,30,866.0,86.0,0.7,16.0,616.0,271.72,182.53
2017,5,1,8,45,882.0,87.0,0.75,16.5,662.0,323.99,227.85
2017,5,1,9,0,898.0,88.0,0.8,17.0,708.0,377.33,273.67
2017,5,1,9,15,908.5,89.5,0.8,17.5,748.5,429.82,317.71
2017,5,1,9,30,919.0,91.0,0.8,18.0,789.0,482.41,360.43
2017,5,1,9,45,934.0,89.0,0.85,18.5,825.0,534.13,401.42
2017,5,1,10,0,949.0,87.0,0.9,19.0,861.0,585.87,441.14
2017,5,1,10,15,954.5,88.0,0.9,19.5,889.5,634.46,476.9
2017,5,1,10,30,960.0,89.0,0.9,20.0,918.0,681.81,510.6
2017,5,1,10,45,963.0,90.0,0.95,20.5,938.5,726.04,541.71
2017,5,1,11,0,966.0,91.0,1.0,21.0,959.0,768.44,569.56
2017,5,1,11,15,968.5,91.5,1.0,21.0,972.5,808.0,594.96
2017,5,1,11,30,971.0,92.0,1.0,21.0,986.0,845.34,618.68
2017,5,1,11,45,971.0,93.0,1.0,21.5,991.0,878.76,638.48
2017,5,1,12,0,971.0,94.0,1.0,22.0,996.0,909.52,656.43
2017,5,1,12,15,970.5,94.0,1.0,22.0,993.5,936.12,672.9
2017,5,1,12,30,970.0,94.0,1.0,22.0,991.0,959.77,687.56
2017,5,1,12,45,959.0,99.5,1.05,22.0,978.0,976.3,698.75
2017,5,1,13,0,948.0,105.0,1.1,22.0,965.0,989.49,708.04
2017,5,1,13,15,944.0,104.5,1.15,22.0,947.0,999.82,715.72
2017,5,1,13,30,940.0,104.0,1.2,22.0,929.0,1006.85,721.49
2017,5,1,13,45,932.0,104.0,1.25,22.0,902.5,1007.27,723.3
2017,5,1,14,0,924.0,104.0,1.3,22.0,876.0,1004.37,723.23
2017,5,1,14,15,915.5,102.5,1.3,21.5,843.0,996.11,720.49
2017,5,1,14,30,907.0,101.0,1.3,21.0,810.0,984.65,715.88
2017,5,1,14,45,895.5,99.5,1.35,21.0,771.0,967.25,707.04
2017,5,1,15,0,884.0,98.0,1.4,21.0,732.0,946.93,696.39
2017,5,1,15,15,869.5,96.0,1.3,20.5,687.5,920.53,680.86
2017,5,1,15,30,855.0,94.0,1.2,20.0,643.0,891.64,663.72
2017,5,1,15,45,837.0,91.0,1.2,20.0,595.0,863.71,647.39
2017,5,1,16,0,819.0,88.0,1.2,20.0,547.0,826.24,624.47
2017,5,1,16,15,794.5,84.5,1.15,19.5,495.5,781.01,596.5
2017,5,1,16,30,770.0,81.0,1.1,19.0,444.0,734.7,567.27
2017,5,1,16,45,739.0,76.0,1.05,18.5,391.0,680.75,531.86
2017,5,1,17,0,708.0,71.0,1.0,18.0,338.0,626.78,495.4
2017,5,1,17,15,661.0,66.0,0.95,17.0,285.0,565.81,453.22
2017,5,1,17,30,614.0,61.0,0.9,16.0,232.0,503.42,406.59
2017,5,1,17,45,545.5,53.5,0.85,15.5,182.0,427.02,345.86
2017,5,1,18,0,477.0,46.0,0.8,15.0,132.0,355.43,286.19
2017,5,1,18,15,362.5,36.0,0.75,14.5,88.5,262.02,206.43
2017,5,1,18,30,248.0,26.0,0.7,14.0,45.0,176.7,117.67
2017,5,1,18,45,124.0,13.0,0.7,13.5,22.5,65.9,0.0
2017,5,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,8.5,0.5,12.5,8.5,8.1,0.0
2017,5,2,5,30,0.0,17.0,0.5,13.0,17.0,15.55,0.0
2017,5,2,5,45,101.0,32.5,0.55,13.5,47.0,26.68,16.3
2017,5,2,6,0,202.0,48.0,0.6,14.0,77.0,36.7,26.51
2017,5,2,6,15,245.5,66.0,0.6,14.5,115.5,49.49,38.3
2017,5,2,6,30,289.0,84.0,0.6,15.0,154.0,61.68,49.31
2017,5,2,6,45,323.5,99.5,0.6,15.5,196.0,71.36,57.83
2017,5,2,7,0,358.0,115.0,0.6,16.0,238.0,80.51,65.65
2017,5,2,7,15,548.0,96.5,0.6,16.0,320.0,63.69,50.76
2017,5,2,7,30,738.0,78.0,0.6,16.0,402.0,68.67,41.32
2017,5,2,7,45,766.0,81.5,0.6,16.5,454.0,113.94,61.01
2017,5,2,8,0,794.0,85.0,0.6,17.0,506.0,162.47,93.5
2017,5,2,8,15,814.0,88.0,0.6,17.5,555.0,212.23,132.91
2017,5,2,8,30,834.0,91.0,0.6,18.0,604.0,264.05,176.48
2017,5,2,8,45,849.5,93.0,0.65,18.5,649.5,322.05,225.63
2017,5,2,9,0,865.0,95.0,0.7,19.0,695.0,374.37,269.98
2017,5,2,9,15,876.5,97.0,0.7,19.0,735.0,426.0,313.29
2017,5,2,9,30,888.0,99.0,0.7,19.0,775.0,477.86,355.59
2017,5,2,9,45,903.0,97.5,0.75,19.5,811.5,528.55,395.44
2017,5,2,10,0,918.0,96.0,0.8,20.0,848.0,579.3,434.1
2017,5,2,10,15,924.0,97.0,0.8,20.5,875.5,626.8,468.78
2017,5,2,10,30,930.0,98.0,0.8,21.0,903.0,673.14,501.52
2017,5,2,10,45,933.5,99.5,0.85,21.5,923.5,716.92,532.11
2017,5,2,11,0,937.0,101.0,0.9,22.0,944.0,758.97,559.85
2017,5,2,11,15,939.0,101.5,0.85,22.0,957.0,797.13,583.49
2017,5,2,11,30,941.0,102.0,0.8,22.0,970.0,833.12,605.4
2017,5,2,11,45,941.5,102.5,0.8,22.5,975.0,865.57,624.44
2017,5,2,12,0,942.0,103.0,0.8,23.0,980.0,895.49,641.71
2017,5,2,12,15,941.0,103.0,0.8,23.0,977.5,920.97,657.35
2017,5,2,12,30,940.0,103.0,0.8,23.0,975.0,943.58,671.25
2017,5,2,12,45,930.0,107.5,0.85,23.0,962.0,959.47,682.01
2017,5,2,13,0,920.0,112.0,0.9,23.0,949.0,972.13,690.97
2017,5,2,13,15,916.0,111.0,0.9,23.0,930.5,981.65,697.18
2017,5,2,13,30,912.0,110.0,0.9,23.0,912.0,987.95,701.54
2017,5,2,13,45,905.0,109.5,0.95,23.0,886.5,988.67,703.62
2017,5,2,14,0,898.0,109.0,1.0,23.0,861.0,986.16,703.89
2017,5,2,14,15,889.5,107.5,1.0,22.5,828.5,977.96,701.17
2017,5,2,14,30,881.0,106.0,1.0,22.0,796.0,966.65,696.67
2017,5,2,14,45,869.5,104.5,1.05,22.0,758.0,949.49,688.16
2017,5,2,15,0,858.0,103.0,1.1,22.0,720.0,929.5,677.9
2017,5,2,15,15,843.5,100.5,1.1,21.5,676.5,902.94,663.85
2017,5,2,15,30,829.0,98.0,1.1,21.0,633.0,881.68,653.25
2017,5,2,15,45,810.0,95.5,1.1,21.0,585.5,846.43,632.0
2017,5,2,16,0,791.0,93.0,1.1,21.0,538.0,809.33,609.44
2017,5,2,16,15,766.5,89.5,1.05,20.5,487.5,764.84,581.97
2017,5,2,16,30,742.0,86.0,1.0,20.0,437.0,719.32,553.29
2017,5,2,16,45,709.0,81.0,1.0,19.5,385.0,664.7,517.96
2017,5,2,17,0,676.0,76.0,1.0,19.0,333.0,614.22,484.52
2017,5,2,17,15,629.5,70.5,0.95,18.0,281.0,550.62,440.09
2017,5,2,17,30,583.0,65.0,0.9,17.0,229.0,489.04,394.09
2017,5,2,17,45,513.5,57.0,0.85,16.5,179.5,412.53,333.43
2017,5,2,18,0,444.0,49.0,0.8,16.0,130.0,340.9,274.01
2017,5,2,18,15,333.0,38.5,0.75,15.5,87.5,249.91,196.66
2017,5,2,18,30,222.0,28.0,0.7,15.0,45.0,166.98,113.7
2017,5,2,18,45,111.0,14.0,0.7,14.5,22.5,61.44,0.0
2017,5,2,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,5,15,65.0,8.5,0.5,14.0,11.5,8.1,0.0
2017,5,3,5,30,130.0,17.0,0.4,14.0,23.0,13.4,0.0
2017,5,3,5,45,260.5,29.5,0.35,14.5,61.0,23.33,13.71
2017,5,3,6,0,391.0,42.0,0.3,15.0,99.0,32.5,22.83
2017,5,3,6,15,472.0,50.0,0.3,15.5,147.0,37.1,27.3
2017,5,3,6,30,553.0,58.0,0.3,16.0,195.0,41.51,31.38
2017,5,3,6,45,607.0,64.0,0.3,16.5,247.0,44.03,33.61
2017,5,3,7,0,661.0,70.0,0.3,17.0,299.0,46.42,35.6
2017,5,3,7,15,698.0,74.5,0.25,17.5,351.5,52.52,40.77
2017,5,3,7,30,735.0,79.0,0.2,18.0,404.0,71.87,42.2
2017,5,3,7,45,762.0,82.5,0.15,18.5,455.5,116.93,62.36
2017,5,3,8,0,789.0,86.0,0.1,19.0,507.0,165.14,94.58
2017,5,3,8,15,809.0,89.0,0.15,19.5,555.5,214.64,133.39
2017,5,3,8,30,829.0,92.0,0.2,20.0,604.0,266.18,176.17
2017,5,3,8,45,843.5,94.5,0.25,20.5,649.0,323.98,224.34
2017,5,3,9,0,858.0,97.0,0.3,21.0,694.0,376.03,267.65
2017,5,3,9,15,869.5,99.0,0.3,21.5,734.0,427.27,309.14
2017,5,3,9,30,881.0,101.0,0.3,22.0,774.0,478.76,349.45
2017,5,3,9,45,900.0,97.0,0.35,22.5,811.0,528.96,387.98
2017,5,3,10,0,919.0,93.0,0.4,23.0,848.0,579.56,425.62
2017,5,3,10,15,925.0,94.0,0.45,23.0,875.5,627.0,460.78
2017,5,3,10,30,931.0,95.0,0.5,23.0,903.0,673.3,494.29
2017,5,3,10,45,934.0,96.5,0.55,23.5,923.0,716.68,524.06
2017,5,3,11,0,937.0,98.0,0.6,24.0,943.0,758.3,550.85
2017,5,3,11,15,939.5,98.5,0.6,24.0,956.0,796.73,574.87
2017,5,3,11,30,942.0,99.0,0.6,24.0,969.0,833.02,597.33
2017,5,3,11,45,941.5,99.5,0.65,24.0,973.5,864.59,617.55
2017,5,3,12,0,941.0,100.0,0.7,24.0,978.0,893.56,636.17
2017,5,3,12,15,940.5,100.0,0.7,24.0,975.5,919.34,651.89
2017,5,3,12,30,940.0,100.0,0.7,24.0,973.0,942.29,665.87
2017,5,3,12,45,935.5,101.0,0.75,24.0,961.5,959.63,677.48
2017,5,3,13,0,931.0,102.0,0.8,24.0,950.0,973.83,687.33
2017,5,3,13,15,927.0,101.5,0.8,24.0,932.0,983.79,693.72
2017,5,3,13,30,923.0,101.0,0.8,24.0,914.0,990.51,698.3
2017,5,3,13,45,917.0,100.0,0.85,24.0,889.0,991.54,700.59
2017,5,3,14,0,911.0,99.0,0.9,24.0,864.0,989.3,701.07
2017,5,3,14,15,903.5,97.5,0.9,23.5,832.0,981.85,698.85
2017,5,3,14,30,896.0,96.0,0.9,23.0,800.0,971.25,694.85
2017,5,3,14,45,885.0,94.5,0.9,23.0,761.5,954.26,685.64
2017,5,3,15,0,874.0,93.0,0.9,23.0,723.0,934.39,674.76
2017,5,3,15,15,860.5,91.0,0.9,22.5,680.0,908.91,661.63
2017,5,3,15,30,847.0,89.0,0.9,22.0,637.0,880.96,646.87
2017,5,3,15,45,828.5,86.5,0.9,22.0,589.5,845.71,625.98
2017,5,3,16,0,810.0,84.0,0.9,22.0,542.0,815.95,608.59
2017,5,3,16,15,786.5,81.0,0.85,21.5,491.5,772.35,581.97
2017,5,3,16,30,763.0,78.0,0.8,21.0,441.0,727.66,554.23
2017,5,3,16,45,730.0,74.0,0.8,20.5,388.5,673.57,519.83
2017,5,3,17,0,697.0,70.0,0.8,20.0,336.0,619.62,484.43
2017,5,3,17,15,652.0,65.0,0.75,19.0,284.0,560.15,443.88
2017,5,3,17,30,607.0,60.0,0.7,18.0,232.0,499.35,399.21
2017,5,3,17,45,537.5,53.5,0.65,17.5,182.5,423.74,339.92
2017,5,3,18,0,468.0,47.0,0.6,17.0,133.0,353.0,281.81
2017,5,3,18,15,361.5,36.5,0.55,16.5,90.5,263.22,206.19
2017,5,3,18,30,255.0,26.0,0.5,16.0,48.0,183.2,127.04
2017,5,3,18,45,127.5,13.0,0.5,15.5,24.0,67.86,0.0
2017,5,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,4,5,15,63.5,9.0,0.6,12.0,12.5,8.58,0.0
2017,5,4,5,30,127.0,18.0,0.6,12.0,25.0,14.18,0.0
2017,5,4,5,45,251.0,31.0,0.65,12.5,62.5,24.57,15.04
2017,5,4,6,0,375.0,44.0,0.7,13.0,100.0,34.14,24.48
2017,5,4,6,15,454.5,53.0,0.7,13.5,147.5,39.53,29.69
2017,5,4,6,30,534.0,62.0,0.7,14.0,195.0,44.66,34.43
2017,5,4,6,45,587.5,68.0,0.7,14.5,246.5,47.01,36.51
2017,5,4,7,0,641.0,74.0,0.7,15.0,298.0,49.24,38.37
2017,5,4,7,15,678.0,79.0,0.7,15.5,350.0,50.54,39.33
2017,5,4,7,30,715.0,84.0,0.7,16.0,402.0,77.69,46.41
2017,5,4,7,45,740.5,88.5,0.75,16.5,453.0,122.38,67.78
2017,5,4,8,0,766.0,93.0,0.8,17.0,504.0,170.06,100.77
2017,5,4,8,15,786.5,96.5,0.8,17.0,552.0,218.84,140.06
2017,5,4,8,30,807.0,100.0,0.8,17.0,600.0,269.74,183.42
2017,5,4,8,45,820.0,103.5,0.85,17.5,644.0,320.36,227.16
2017,5,4,9,0,833.0,107.0,0.9,18.0,688.0,371.93,271.15
2017,5,4,9,15,845.0,109.5,0.9,18.0,727.5,428.38,318.1
2017,5,4,9,30,857.0,112.0,0.9,18.0,767.0,479.33,359.77
2017,5,4,9,45,875.5,108.5,0.95,18.5,804.0,528.66,398.76
2017,5,4,10,0,894.0,105.0,1.0,19.0,841.0,578.38,436.91
2017,5,4,10,15,900.5,106.0,1.0,19.0,868.5,625.03,472.14
2017,5,4,10,30,907.0,107.0,1.0,19.0,896.0,670.63,505.67
2017,5,4,10,45,912.0,108.0,1.0,19.5,917.0,713.97,535.77
2017,5,4,11,0,917.0,109.0,1.0,20.0,938.0,755.76,563.17
2017,5,4,11,15,920.0,109.5,1.0,20.0,951.5,793.88,587.82
2017,5,4,11,30,923.0,110.0,1.0,20.0,965.0,829.96,610.95
2017,5,4,11,45,924.5,110.5,1.0,20.0,970.5,862.64,631.69
2017,5,4,12,0,926.0,111.0,1.0,20.0,976.0,892.91,650.79
2017,5,4,12,15,926.0,111.0,1.0,20.0,974.0,918.85,667.07
2017,5,4,12,30,926.0,111.0,1.0,20.0,972.0,942.03,681.63
2017,5,4,12,45,882.5,137.0,1.0,20.0,950.5,947.78,685.21
2017,5,4,13,0,839.0,163.0,1.0,20.0,929.0,957.16,691.43
2017,5,4,13,15,835.0,162.0,1.0,20.0,911.5,966.84,697.9
2017,5,4,13,30,831.0,161.0,1.0,20.0,894.0,973.49,702.57
2017,5,4,13,45,655.5,243.0,1.0,20.0,811.5,903.54,658.3
2017,5,4,14,0,480.0,325.0,1.0,20.0,729.0,822.22,601.98
2017,5,4,14,15,637.0,240.5,0.95,19.5,755.0,892.57,655.13
2017,5,4,14,30,794.0,156.0,0.9,19.0,781.0,948.42,692.21
2017,5,4,14,45,785.0,151.5,0.9,19.0,744.5,931.59,681.89
2017,5,4,15,0,776.0,147.0,0.9,19.0,708.0,911.98,670.88
2017,5,4,15,15,621.0,189.5,0.9,18.5,621.5,812.16,608.01
2017,5,4,15,30,466.0,232.0,0.9,18.0,535.0,704.6,534.99
2017,5,4,15,45,502.0,201.0,0.9,18.0,505.0,694.57,532.07
2017,5,4,16,0,538.0,170.0,0.9,18.0,475.0,680.29,524.97
2017,5,4,16,15,535.5,153.5,0.9,17.5,433.5,646.48,503.84
2017,5,4,16,30,533.0,137.0,0.9,17.0,392.0,610.86,481.09
2017,5,4,16,45,560.5,119.5,0.9,17.0,360.0,601.44,476.25
2017,5,4,17,0,588.0,102.0,0.9,17.0,328.0,582.67,463.96
2017,5,4,17,15,537.0,93.5,0.85,16.0,276.0,515.1,414.63
2017,5,4,17,30,486.0,85.0,0.8,15.0,224.0,446.25,362.72
2017,5,4,17,45,419.0,73.5,0.8,14.5,176.0,371.92,303.55
2017,5,4,18,0,352.0,62.0,0.8,14.0,128.0,302.78,245.98
2017,5,4,18,15,250.5,47.0,0.75,13.5,86.5,216.29,172.09
2017,5,4,18,30,149.0,32.0,0.7,13.0,45.0,139.65,99.24
2017,5,4,18,45,74.5,16.0,0.7,12.5,22.5,47.79,0.0
2017,5,4,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
