Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,5,15,33.5,10.0,1.15,10.0,11.5,9.53,0.0
2017,5,5,5,30,67.0,20.0,1.2,10.0,23.0,16.7,0.0
2017,5,5,5,45,155.5,36.5,1.3,10.0,56.5,28.37,18.59
2017,5,5,6,0,244.0,53.0,1.4,10.0,90.0,40.48,30.44
2017,5,5,6,15,296.0,69.0,1.4,10.0,131.5,51.61,40.97
2017,5,5,6,30,348.0,85.0,1.4,10.0,173.0,62.2,50.81
2017,5,5,6,45,396.0,95.0,1.45,10.5,217.5,67.79,55.8
2017,5,5,7,0,444.0,105.0,1.5,11.0,262.0,73.08,60.35
2017,5,5,7,15,547.0,99.5,1.5,11.0,324.0,65.39,53.32
2017,5,5,7,30,650.0,94.0,1.5,11.0,386.0,79.75,49.17
2017,5,5,7,45,700.0,99.0,1.5,11.5,447.5,123.86,71.58
2017,5,5,8,0,750.0,104.0,1.5,12.0,509.0,179.1,111.11
2017,5,5,8,15,771.5,108.0,1.5,12.5,557.5,227.61,150.91
2017,5,5,8,30,793.0,112.0,1.5,13.0,606.0,278.38,194.76
2017,5,5,8,45,810.5,114.0,1.5,13.5,651.0,328.39,238.69
2017,5,5,9,0,828.0,116.0,1.5,14.0,696.0,379.82,283.31
2017,5,5,9,15,840.5,118.5,1.5,14.0,736.0,430.87,327.32
2017,5,5,9,30,853.0,121.0,1.5,14.0,776.0,486.97,373.93
2017,5,5,9,45,872.0,117.5,1.55,14.5,812.5,536.46,413.94
2017,5,5,10,0,891.0,114.0,1.6,15.0,849.0,586.38,453.19
2017,5,5,10,15,897.5,115.5,1.6,15.0,877.0,633.34,489.66
2017,5,5,10,30,904.0,117.0,1.6,15.0,905.0,679.27,524.43
2017,5,5,10,45,907.0,119.0,1.6,15.0,925.0,722.04,556.08
2017,5,5,11,0,910.0,121.0,1.6,15.0,945.0,763.14,585.32
2017,5,5,11,15,913.5,121.5,1.6,15.0,958.5,801.45,611.09
2017,5,5,11,30,917.0,122.0,1.6,15.0,972.0,837.8,635.32
2017,5,5,11,45,915.5,124.0,1.6,15.0,977.0,869.29,656.11
2017,5,5,12,0,914.0,126.0,1.6,15.0,982.0,898.27,675.17
2017,5,5,12,15,914.5,126.0,1.6,15.0,980.0,924.5,692.37
2017,5,5,12,30,915.0,126.0,1.6,15.0,978.0,948.06,707.81
2017,5,5,12,45,908.0,129.0,1.6,15.0,966.5,964.84,718.84
2017,5,5,13,0,901.0,132.0,1.6,15.0,955.0,978.55,728.01
2017,5,5,13,15,897.5,131.0,1.6,15.0,938.0,988.51,734.87
2017,5,5,13,30,894.0,130.0,1.6,15.0,921.0,995.33,739.84
2017,5,5,13,45,885.5,131.0,1.65,15.0,895.5,996.23,741.86
2017,5,5,14,0,877.0,132.0,1.7,15.0,870.0,994.01,742.03
2017,5,5,14,15,869.5,130.0,1.7,14.5,839.0,986.54,739.56
2017,5,5,14,30,862.0,128.0,1.7,14.0,808.0,984.41,740.83
2017,5,5,14,45,841.5,131.0,1.75,14.0,768.5,964.15,729.4
2017,5,5,15,0,821.0,134.0,1.8,14.0,729.0,941.26,716.39
2017,5,5,15,15,807.0,131.0,1.8,13.5,686.5,915.3,701.96
2017,5,5,15,30,793.0,128.0,1.8,13.0,644.0,886.9,685.77
2017,5,5,15,45,755.5,131.5,1.85,13.0,593.5,847.89,661.31
2017,5,5,16,0,718.0,135.0,1.9,13.0,543.0,803.3,632.58
2017,5,5,16,15,691.0,129.5,1.95,12.5,493.0,756.45,602.8
2017,5,5,16,30,664.0,124.0,2.0,12.0,443.0,708.82,571.63
2017,5,5,16,45,607.5,122.5,2.05,12.0,388.5,642.16,523.85
2017,5,5,17,0,551.0,121.0,2.1,12.0,334.0,573.58,472.29
2017,5,5,17,15,497.5,111.0,2.05,11.5,281.5,504.96,419.49
2017,5,5,17,30,444.0,101.0,2.0,11.0,229.0,439.33,367.1
2017,5,5,17,45,353.5,90.0,2.0,10.5,178.5,352.93,295.5
2017,5,5,18,0,263.0,79.0,2.0,10.0,128.0,265.43,220.82
2017,5,5,18,15,172.5,58.5,1.95,10.0,86.5,182.67,148.0
2017,5,5,18,30,82.0,38.0,1.9,10.0,45.0,99.09,71.31
2017,5,5,18,45,41.0,19.0,1.9,10.0,22.5,44.65,0.0
2017,5,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,5.5,2.3,8.0,5.5,5.24,0.0
2017,5,6,5,30,0.0,11.0,2.3,8.0,11.0,10.19,0.0
2017,5,6,5,45,0.0,28.0,2.3,8.5,28.0,25.92,16.72
2017,5,6,6,0,0.0,45.0,2.3,9.0,45.0,40.93,31.0
2017,5,6,6,15,2.0,66.5,2.3,9.0,67.0,59.32,48.08
2017,5,6,6,30,4.0,88.0,2.3,9.0,89.0,77.46,64.76
2017,5,6,6,45,12.5,108.0,2.35,9.5,112.5,94.32,79.86
2017,5,6,7,0,21.0,128.0,2.4,10.0,136.0,111.05,94.5
2017,5,6,7,15,12.5,137.5,2.35,10.0,142.5,119.9,102.05
2017,5,6,7,30,4.0,147.0,2.3,10.0,149.0,129.33,104.89
2017,5,6,7,45,22.0,181.0,2.25,10.5,193.0,159.56,128.72
2017,5,6,8,0,40.0,215.0,2.2,11.0,237.0,183.33,146.62
2017,5,6,8,15,64.5,246.5,2.15,11.0,285.5,216.45,172.18
2017,5,6,8,30,89.0,278.0,2.1,11.0,334.0,252.65,200.27
2017,5,6,8,45,197.5,294.0,2.1,11.0,429.5,298.27,233.82
2017,5,6,9,0,306.0,310.0,2.1,11.0,525.0,355.36,277.61
2017,5,6,9,15,539.0,244.0,2.05,11.0,649.0,411.13,320.18
2017,5,6,9,30,772.0,178.0,2.0,11.0,773.0,491.18,383.39
2017,5,6,9,45,401.0,253.5,2.0,11.5,564.0,410.37,323.81
2017,5,6,10,0,30.0,329.0,2.0,12.0,355.0,307.18,242.02
2017,5,6,10,15,165.5,372.0,1.95,12.0,517.0,423.44,333.33
2017,5,6,10,30,301.0,415.0,1.9,12.0,679.0,552.8,431.1
2017,5,6,10,45,166.5,393.0,1.9,12.0,540.0,464.54,363.01
2017,5,6,11,0,32.0,371.0,1.9,12.0,401.0,361.13,282.4
2017,5,6,11,15,103.0,422.5,1.85,12.0,518.5,464.98,362.9
2017,5,6,11,30,174.0,474.0,1.8,12.0,636.0,574.95,444.5
2017,5,6,11,45,96.5,398.0,1.8,12.0,488.0,453.18,352.66
2017,5,6,12,0,19.0,322.0,1.8,12.0,340.0,317.24,248.23
2017,5,6,12,15,21.0,335.5,1.75,12.0,355.5,333.27,261.18
2017,5,6,12,30,23.0,349.0,1.7,12.0,371.0,349.53,273.57
2017,5,6,12,45,35.0,377.5,1.7,12.0,410.5,396.84,309.89
2017,5,6,13,0,47.0,406.0,1.7,12.0,450.0,439.91,342.49
2017,5,6,13,15,29.0,317.0,1.7,11.5,343.5,337.26,264.97
2017,5,6,13,30,11.0,228.0,1.7,11.0,237.0,226.49,179.16
2017,5,6,13,45,119.5,321.0,1.7,11.0,421.5,444.23,352.66
2017,5,6,14,0,228.0,414.0,1.7,11.0,606.0,650.94,506.7
2017,5,6,14,15,223.5,400.5,1.7,11.0,583.0,636.63,495.23
2017,5,6,14,30,219.0,387.0,1.7,11.0,560.0,621.3,485.07
2017,5,6,14,45,354.0,323.5,1.75,11.0,587.5,696.54,545.75
2017,5,6,15,0,489.0,260.0,1.8,11.0,615.0,767.39,601.63
2017,5,6,15,15,590.5,216.5,1.8,11.0,619.5,809.72,635.37
2017,5,6,15,30,692.0,173.0,1.8,11.0,624.0,851.85,667.34
2017,5,6,15,45,660.0,170.5,1.8,11.0,575.5,807.94,637.51
2017,5,6,16,0,628.0,168.0,1.8,11.0,527.0,762.93,607.43
2017,5,6,16,15,444.5,182.0,1.8,11.0,424.5,604.71,489.15
2017,5,6,16,30,261.0,196.0,1.8,11.0,322.0,448.2,367.33
2017,5,6,16,45,373.5,165.0,1.8,11.0,322.5,492.86,407.21
2017,5,6,17,0,486.0,134.0,1.8,11.0,323.0,541.74,447.8
2017,5,6,17,15,432.5,122.5,1.75,10.5,272.0,473.76,394.28
2017,5,6,17,30,379.0,111.0,1.7,10.0,221.0,408.86,342.27
2017,5,6,17,45,318.0,94.5,1.65,10.0,174.0,336.76,281.94
2017,5,6,18,0,257.0,78.0,1.6,10.0,127.0,260.38,216.43
2017,5,6,18,15,170.5,58.0,1.55,9.5,86.5,180.41,146.48
2017,5,6,18,30,84.0,38.0,1.5,9.0,46.0,107.7,79.14
2017,5,6,18,45,42.0,19.0,1.5,9.0,23.0,44.93,0.0
2017,5,6,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,3.0,0.75,9.0,3.0,2.86,0.0
2017,5,7,5,30,0.0,6.0,0.7,9.0,6.0,5.55,0.0
2017,5,7,5,45,0.0,15.5,0.7,9.5,15.5,14.36,6.82
2017,5,7,6,0,0.0,25.0,0.7,10.0,25.0,23.19,15.16
2017,5,7,6,15,0.0,36.0,0.65,10.0,36.0,33.42,24.7
2017,5,7,6,30,0.0,47.0,0.6,10.0,47.0,43.67,34.16
2017,5,7,6,45,0.0,59.5,0.55,10.5,59.5,55.33,44.65
2017,5,7,7,0,0.0,72.0,0.5,11.0,72.0,66.82,54.76
2017,5,7,7,15,117.0,128.0,0.45,11.5,181.0,101.48,85.1
2017,5,7,7,30,234.0,184.0,0.4,12.0,290.0,141.66,108.29
2017,5,7,7,45,456.0,157.5,0.4,12.5,395.0,151.48,102.68
2017,5,7,8,0,678.0,131.0,0.4,13.0,500.0,188.3,120.44
2017,5,7,8,15,701.0,136.0,0.35,13.5,547.5,234.55,157.58
2017,5,7,8,30,724.0,141.0,0.3,14.0,595.0,283.27,198.18
2017,5,7,8,45,739.0,146.0,0.3,14.5,638.5,331.87,239.29
2017,5,7,9,0,754.0,151.0,0.3,15.0,682.0,381.74,280.74
2017,5,7,9,15,768.0,154.0,0.25,15.0,721.5,435.42,324.14
2017,5,7,9,30,782.0,157.0,0.2,15.0,761.0,484.53,362.94
2017,5,7,9,45,804.0,153.0,0.15,15.5,797.5,532.26,398.95
2017,5,7,10,0,826.0,149.0,0.1,16.0,834.0,581.0,434.47
2017,5,7,10,15,833.5,150.5,0.05,16.5,861.5,626.56,466.54
2017,5,7,10,30,841.0,152.0,0.0,17.0,889.0,671.38,497.2
2017,5,7,10,45,848.5,152.5,0.0,17.5,910.0,714.38,525.96
2017,5,7,11,0,856.0,153.0,0.0,18.0,931.0,756.23,553.17
2017,5,7,11,15,859.5,153.5,0.0,18.0,944.5,791.84,575.85
2017,5,7,11,30,863.0,154.0,0.0,18.0,958.0,826.6,597.41
2017,5,7,11,45,868.5,152.0,0.05,18.0,964.5,858.85,617.54
2017,5,7,12,0,874.0,150.0,0.1,18.0,971.0,889.06,636.58
2017,5,7,12,15,874.0,150.0,0.15,18.0,969.0,914.08,652.52
2017,5,7,12,30,874.0,150.0,0.2,18.0,967.0,936.53,667.08
2017,5,7,12,45,873.5,148.5,0.25,18.5,957.5,954.44,677.74
2017,5,7,13,0,873.0,147.0,0.3,19.0,948.0,969.5,686.82
2017,5,7,13,15,869.0,146.0,0.4,19.0,930.5,978.79,694.97
2017,5,7,13,30,865.0,145.0,0.5,19.0,913.0,985.04,701.55
2017,5,7,13,45,858.5,143.5,0.6,19.0,888.0,985.3,704.61
2017,5,7,14,0,852.0,142.0,0.7,19.0,863.0,991.04,711.27
2017,5,7,14,15,843.0,140.0,0.75,18.5,831.0,982.4,709.21
2017,5,7,14,30,834.0,138.0,0.8,18.0,799.0,970.72,705.51
2017,5,7,14,45,819.0,137.0,0.9,18.0,760.0,951.47,696.7
2017,5,7,15,0,804.0,136.0,1.0,18.0,721.0,929.53,686.1
2017,5,7,15,15,787.5,132.5,1.05,17.5,677.5,900.91,671.37
2017,5,7,15,30,771.0,129.0,1.1,17.0,634.0,869.99,654.94
2017,5,7,15,45,741.0,128.5,1.15,17.0,585.0,833.36,633.15
2017,5,7,16,0,711.0,128.0,1.2,17.0,536.0,790.93,607.04
2017,5,7,16,15,683.0,123.0,1.2,16.5,485.5,744.0,577.77
2017,5,7,16,30,655.0,118.0,1.2,16.0,435.0,696.41,547.33
2017,5,7,16,45,605.0,114.5,1.25,15.5,381.5,632.97,504.85
2017,5,7,17,0,555.0,111.0,1.3,15.0,328.0,570.8,460.74
2017,5,7,17,15,504.0,102.0,1.25,14.5,277.0,499.59,407.48
2017,5,7,17,30,453.0,93.0,1.2,14.0,226.0,436.39,358.35
2017,5,7,17,45,376.5,81.5,1.15,13.5,177.5,357.34,294.38
2017,5,7,18,0,300.0,70.0,1.1,13.0,129.0,284.33,233.05
2017,5,7,18,15,210.5,53.0,1.0,12.5,88.0,203.69,163.65
2017,5,7,18,30,121.0,36.0,0.9,12.0,47.0,121.28,89.54
2017,5,7,18,45,60.5,18.0,0.85,11.5,23.5,56.27,0.0
2017,5,7,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,5,15,26.5,12.5,0.75,8.5,14.0,11.91,0.0
2017,5,8,5,30,53.0,25.0,0.7,9.0,28.0,21.47,6.43
2017,5,8,5,45,149.0,44.0,0.7,9.5,65.5,35.54,25.24
2017,5,8,6,0,245.0,63.0,0.7,10.0,103.0,48.22,37.48
2017,5,8,6,15,322.5,77.0,0.65,10.0,149.5,57.6,46.44
2017,5,8,6,30,400.0,91.0,0.6,10.0,196.0,66.56,54.75
2017,5,8,6,45,463.0,100.0,0.55,10.5,247.0,71.32,58.95
2017,5,8,7,0,526.0,109.0,0.5,11.0,298.0,75.85,62.77
2017,5,8,7,15,567.5,116.5,0.45,11.5,350.0,78.51,64.8
2017,5,8,7,30,609.0,124.0,0.4,12.0,402.0,107.27,70.05
2017,5,8,7,45,644.0,129.0,0.4,12.5,453.5,147.96,92.04
2017,5,8,8,0,679.0,134.0,0.4,13.0,505.0,192.74,123.98
2017,5,8,8,15,703.0,139.0,0.4,13.5,553.5,239.24,161.44
2017,5,8,8,30,727.0,144.0,0.4,14.0,602.0,288.32,202.51
2017,5,8,8,45,745.0,148.0,0.4,14.5,646.5,337.19,243.81
2017,5,8,9,0,763.0,152.0,0.4,15.0,691.0,387.62,285.7
2017,5,8,9,15,777.0,155.0,0.4,15.5,730.5,441.74,329.24
2017,5,8,9,30,791.0,158.0,0.4,16.0,770.0,491.26,368.13
2017,5,8,9,45,804.5,159.0,0.4,16.5,805.0,539.37,404.82
2017,5,8,10,0,818.0,160.0,0.4,17.0,840.0,587.73,440.47
2017,5,8,10,15,826.0,162.0,0.45,17.0,867.5,633.69,474.78
2017,5,8,10,30,834.0,164.0,0.5,17.0,895.0,678.98,507.86
2017,5,8,10,45,838.5,165.5,0.55,17.5,915.5,720.59,536.75
2017,5,8,11,0,843.0,167.0,0.6,18.0,936.0,760.87,564.1
2017,5,8,11,15,846.5,168.0,0.65,18.0,949.0,798.44,589.81
2017,5,8,11,30,850.0,169.0,0.7,18.0,962.0,834.28,613.41
2017,5,8,11,45,851.0,169.5,0.75,18.5,967.0,865.71,632.88
2017,5,8,12,0,852.0,170.0,0.8,19.0,972.0,894.94,650.87
2017,5,8,12,15,851.5,170.0,0.8,19.0,969.5,920.02,666.52
2017,5,8,12,30,851.0,170.0,0.8,19.0,967.0,942.54,680.57
2017,5,8,12,45,863.5,159.5,0.85,19.0,961.0,963.98,695.0
2017,5,8,13,0,876.0,149.0,0.9,19.0,955.0,975.41,703.23
2017,5,8,13,15,872.0,148.0,0.95,18.5,937.0,984.75,711.75
2017,5,8,13,30,868.0,147.0,1.0,18.0,919.0,991.03,718.51
2017,5,8,13,45,866.5,142.5,1.05,18.0,895.5,993.11,721.44
2017,5,8,14,0,865.0,138.0,1.1,18.0,872.0,992.02,722.55
2017,5,8,14,15,857.0,136.0,1.1,17.5,840.0,992.67,725.37
2017,5,8,14,30,849.0,134.0,1.1,17.0,808.0,981.84,720.95
2017,5,8,14,45,836.5,132.5,1.15,17.0,770.0,964.27,711.98
2017,5,8,15,0,824.0,131.0,1.2,17.0,732.0,943.92,701.29
2017,5,8,15,15,809.0,128.0,1.15,16.5,689.0,916.94,685.87
2017,5,8,15,30,794.0,125.0,1.1,16.0,646.0,887.56,668.87
2017,5,8,15,45,767.0,124.5,1.1,16.0,597.5,852.79,647.69
2017,5,8,16,0,740.0,124.0,1.1,16.0,549.0,812.36,622.45
2017,5,8,16,15,713.5,119.0,1.05,15.5,498.5,765.9,593.13
2017,5,8,16,30,687.0,114.0,1.0,15.0,448.0,718.64,562.69
2017,5,8,16,45,648.0,108.5,1.0,15.0,395.5,660.49,523.21
2017,5,8,17,0,609.0,103.0,1.0,15.0,343.0,602.95,482.83
2017,5,8,17,15,560.0,95.0,0.9,14.5,290.5,536.4,433.46
2017,5,8,17,30,511.0,87.0,0.8,14.0,238.0,471.94,383.95
2017,5,8,17,45,450.0,75.5,0.75,13.5,189.5,396.06,323.86
2017,5,8,18,0,389.0,64.0,0.7,13.0,141.0,328.56,267.86
2017,5,8,18,15,288.5,50.0,0.7,12.5,98.0,241.51,194.0
2017,5,8,18,30,188.0,36.0,0.7,12.0,55.0,164.1,123.31
2017,5,8,18,45,94.0,18.0,0.7,11.5,27.5,78.32,0.0
2017,5,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,5,15,50.0,13.0,0.55,9.0,16.5,12.39,0.0
2017,5,9,5,30,100.0,26.0,0.5,9.0,33.0,21.47,7.69
2017,5,9,5,45,211.0,42.0,0.5,9.5,72.0,32.61,22.82
2017,5,9,6,0,322.0,58.0,0.5,10.0,111.0,44.23,34.0
2017,5,9,6,15,400.0,69.0,0.45,10.5,159.0,51.42,40.85
2017,5,9,6,30,478.0,80.0,0.4,11.0,207.0,59.33,48.1
2017,5,9,6,45,539.0,87.0,0.4,11.5,259.5,61.73,50.17
2017,5,9,7,0,600.0,94.0,0.4,12.0,312.0,64.04,52.04
2017,5,9,7,15,642.0,91.0,0.4,12.5,357.0,58.49,46.85
2017,5,9,7,30,684.0,88.0,0.4,13.0,402.0,84.88,48.3
2017,5,9,7,45,628.0,119.5,0.4,13.5,433.5,140.79,86.27
2017,5,9,8,0,572.0,151.0,0.4,14.0,465.0,192.25,127.8
2017,5,9,8,15,569.0,169.0,0.4,14.5,505.0,238.18,165.4
2017,5,9,8,30,566.0,187.0,0.4,15.0,545.0,284.82,204.38
2017,5,9,8,45,698.0,155.5,0.4,15.5,628.5,330.63,239.34
2017,5,9,9,0,830.0,124.0,0.4,16.0,712.0,395.39,289.68
2017,5,9,9,15,842.0,126.5,0.4,16.5,752.0,446.22,330.95
2017,5,9,9,30,854.0,129.0,0.4,17.0,792.0,497.47,371.31
2017,5,9,9,45,865.5,130.0,0.45,17.5,826.5,551.12,412.39
2017,5,9,10,0,877.0,131.0,0.5,18.0,861.0,600.32,449.15
2017,5,9,10,15,883.5,132.5,0.55,18.0,888.5,646.58,483.73
2017,5,9,10,30,890.0,134.0,0.6,18.0,916.0,691.82,516.82
2017,5,9,10,45,896.5,134.0,0.65,18.5,936.5,734.6,546.54
2017,5,9,11,0,903.0,134.0,0.7,19.0,957.0,775.99,574.21
2017,5,9,11,15,905.5,134.5,0.7,19.0,970.0,813.2,597.85
2017,5,9,11,30,908.0,135.0,0.7,19.0,983.0,848.4,620.03
2017,5,9,11,45,910.0,134.5,0.75,19.5,988.5,880.17,639.55
2017,5,9,12,0,912.0,134.0,0.8,20.0,994.0,909.6,657.52
2017,5,9,12,15,911.5,134.0,0.85,20.0,991.5,934.84,674.07
2017,5,9,12,30,911.0,134.0,0.9,20.0,989.0,957.38,689.01
2017,5,9,12,45,901.5,138.0,0.95,20.0,976.5,972.64,699.49
2017,5,9,13,0,892.0,142.0,1.0,20.0,964.0,984.81,708.23
2017,5,9,13,15,888.0,141.0,1.0,20.0,946.0,994.21,714.43
2017,5,9,13,30,884.0,140.0,1.0,20.0,928.0,1000.5,718.85
2017,5,9,13,45,875.5,140.0,1.05,20.0,902.0,1000.34,720.36
2017,5,9,14,0,867.0,140.0,1.1,20.0,876.0,997.07,720.13
2017,5,9,14,15,858.5,138.5,1.1,19.5,844.5,997.89,723.08
2017,5,9,14,30,850.0,137.0,1.1,19.0,813.0,987.13,718.78
2017,5,9,14,45,836.5,135.5,1.1,19.0,774.5,968.6,708.4
2017,5,9,15,0,823.0,134.0,1.1,19.0,736.0,947.31,696.4
2017,5,9,15,15,807.5,131.0,1.1,18.5,692.5,919.87,681.72
2017,5,9,15,30,792.0,128.0,1.1,18.0,649.0,890.05,665.42
2017,5,9,15,45,772.0,124.0,1.1,17.5,601.5,852.91,644.03
2017,5,9,16,0,752.0,120.0,1.1,17.0,554.0,818.96,624.57
2017,5,9,16,15,726.0,115.5,1.05,16.5,503.5,773.19,595.83
2017,5,9,16,30,700.0,111.0,1.0,16.0,453.0,726.57,566.06
2017,5,9,16,45,665.5,105.0,0.95,15.5,401.0,670.94,529.08
2017,5,9,17,0,631.0,99.0,0.9,15.0,349.0,615.62,491.33
2017,5,9,17,15,583.0,91.5,0.85,14.5,296.5,549.59,443.17
2017,5,9,17,30,535.0,84.0,0.8,14.0,244.0,485.57,394.62
2017,5,9,17,45,466.0,74.5,0.75,13.5,194.0,408.47,333.63
2017,5,9,18,0,397.0,65.0,0.7,13.0,144.0,335.03,273.1
2017,5,9,18,15,296.5,51.5,0.65,12.5,100.5,248.16,199.43
2017,5,9,18,30,196.0,38.0,0.6,12.0,57.0,170.98,129.43
2017,5,9,18,45,98.0,19.0,0.6,11.5,28.5,82.32,1.07
2017,5,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,10,5,15,58.5,13.5,0.8,10.0,17.5,12.87,0.0
2017,5,10,5,30,117.0,27.0,0.8,10.0,35.0,21.28,8.47
2017,5,10,5,45,227.5,42.0,0.8,10.5,74.5,32.55,22.73
2017,5,10,6,0,338.0,57.0,0.8,11.0,114.0,43.37,33.11
2017,5,10,6,15,169.0,59.0,0.8,11.0,87.5,47.06,36.87
2017,5,10,6,30,0.0,61.0,0.8,11.0,61.0,56.31,45.38
2017,5,10,6,45,0.0,76.5,0.8,11.0,76.5,70.0,57.67
2017,5,10,7,0,0.0,92.0,0.8,11.0,92.0,83.55,69.62
2017,5,10,7,15,28.0,138.5,0.75,11.5,151.5,115.08,97.0
2017,5,10,7,30,56.0,185.0,0.7,12.0,211.0,152.1,120.99
2017,5,10,7,45,39.0,193.5,0.7,12.5,212.5,163.47,129.39
2017,5,10,8,0,22.0,202.0,0.7,13.0,214.0,180.3,142.92
2017,5,10,8,15,21.0,216.0,0.7,13.0,228.5,194.63,153.98
2017,5,10,8,30,20.0,230.0,0.7,13.0,243.0,208.82,164.92
2017,5,10,8,45,61.0,279.0,0.7,13.5,322.0,255.04,199.5
2017,5,10,9,0,102.0,328.0,0.7,14.0,401.0,313.6,243.19
2017,5,10,9,15,96.5,346.0,0.7,14.0,418.0,334.36,258.76
2017,5,10,9,30,91.0,364.0,0.7,14.0,435.0,354.65,273.99
2017,5,10,9,45,71.0,365.5,0.75,14.5,422.5,353.93,272.95
2017,5,10,10,0,51.0,367.0,0.8,15.0,410.0,350.9,270.11
2017,5,10,10,15,51.5,380.0,0.8,15.0,424.5,367.69,282.48
2017,5,10,10,30,52.0,393.0,0.8,15.0,439.0,384.65,294.74
2017,5,10,10,45,41.5,381.5,0.85,15.5,419.0,373.0,285.37
2017,5,10,11,0,31.0,370.0,0.9,16.0,399.0,359.94,275.12
2017,5,10,11,15,60.0,414.0,0.9,16.0,470.0,425.55,323.95
2017,5,10,11,30,89.0,458.0,0.9,16.0,541.0,494.16,373.43
2017,5,10,11,45,110.5,468.0,0.95,16.0,572.0,528.13,397.89
2017,5,10,12,0,132.0,478.0,1.0,16.0,603.0,566.1,425.35
2017,5,10,12,15,122.5,474.5,1.0,16.0,590.0,563.62,423.12
2017,5,10,12,30,113.0,471.0,1.0,16.0,577.0,554.61,416.75
2017,5,10,12,45,278.5,428.0,1.05,16.0,686.0,685.19,513.73
2017,5,10,13,0,444.0,385.0,1.1,16.0,795.0,815.36,605.91
2017,5,10,13,15,470.0,370.0,1.1,16.0,796.5,837.35,620.25
2017,5,10,13,30,496.0,355.0,1.1,16.0,798.0,857.65,634.84
2017,5,10,13,45,679.0,247.0,1.1,16.0,835.5,935.66,692.46
2017,5,10,14,0,862.0,139.0,1.1,16.0,873.0,992.18,728.78
2017,5,10,14,15,853.5,137.0,1.1,16.0,841.0,992.4,729.14
2017,5,10,14,30,845.0,135.0,1.1,16.0,809.0,981.08,723.02
2017,5,10,14,45,709.0,184.0,1.1,16.0,731.0,905.82,675.34
2017,5,10,15,0,573.0,233.0,1.1,16.0,653.0,819.8,618.69
2017,5,10,15,15,605.0,204.0,1.1,15.5,624.0,817.48,621.85
2017,5,10,15,30,637.0,175.0,1.1,15.0,595.0,807.01,617.76
2017,5,10,15,45,691.5,147.0,1.1,15.0,573.0,813.24,623.91
2017,5,10,16,0,746.0,119.0,1.1,15.0,551.0,813.43,625.83
2017,5,10,16,15,719.5,114.5,1.05,14.5,500.5,767.38,596.17
2017,5,10,16,30,693.0,110.0,1.0,14.0,450.0,720.54,565.94
2017,5,10,16,45,658.0,104.0,1.0,14.0,398.0,664.73,528.05
2017,5,10,17,0,623.0,98.0,1.0,14.0,346.0,609.3,489.46
2017,5,10,17,15,575.5,91.0,0.95,13.5,294.0,544.5,441.84
2017,5,10,17,30,528.0,84.0,0.9,13.0,242.0,481.68,393.84
2017,5,10,17,45,461.5,74.0,0.85,13.0,193.0,405.86,332.9
2017,5,10,18,0,395.0,64.0,0.8,13.0,144.0,332.92,272.08
2017,5,10,18,15,298.0,50.5,0.75,12.5,101.0,247.75,199.69
2017,5,10,18,30,201.0,37.0,0.7,12.0,58.0,171.79,131.09
2017,5,10,18,45,100.5,18.5,0.65,11.5,29.0,83.16,11.94
2017,5,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,11,5,15,57.0,14.0,0.45,11.0,18.0,13.34,0.0
2017,5,11,5,30,114.0,28.0,0.4,11.0,36.0,23.07,10.46
2017,5,11,5,45,219.5,43.5,0.4,11.5,75.0,33.69,23.73
2017,5,11,6,0,325.0,59.0,0.4,12.0,114.0,44.86,34.35
2017,5,11,6,15,162.5,61.5,0.4,12.0,89.0,48.9,38.4
2017,5,11,6,30,0.0,64.0,0.4,12.0,64.0,58.85,47.49
2017,5,11,6,45,0.0,80.0,0.45,12.0,80.0,72.91,60.02
2017,5,11,7,0,0.0,96.0,0.5,12.0,96.0,86.83,72.21
2017,5,11,7,15,0.0,114.0,0.5,12.0,114.0,102.21,85.46
2017,5,11,7,30,0.0,132.0,0.5,12.0,132.0,118.01,94.32
2017,5,11,7,45,0.0,144.5,0.5,12.5,144.5,129.56,103.26
2017,5,11,8,0,0.0,157.0,0.5,13.0,157.0,141.1,112.08
2017,5,11,8,15,7.0,186.5,0.5,13.0,191.0,168.11,133.22
2017,5,11,8,30,14.0,216.0,0.5,13.0,225.0,196.03,154.78
2017,5,11,8,45,25.0,251.5,0.55,13.5,268.5,231.01,181.37
2017,5,11,9,0,36.0,287.0,0.6,14.0,312.0,258.86,202.09
2017,5,11,9,15,33.5,298.0,0.6,14.0,323.0,271.33,211.34
2017,5,11,9,30,31.0,309.0,0.6,14.0,334.0,283.53,220.4
2017,5,11,9,45,26.5,307.5,0.65,14.5,329.5,284.2,220.34
2017,5,11,10,0,22.0,306.0,0.7,15.0,325.0,289.71,224.0
2017,5,11,10,15,20.5,306.5,0.7,15.0,324.5,291.59,225.17
2017,5,11,10,30,19.0,307.0,0.7,15.0,324.0,293.19,226.15
2017,5,11,10,45,34.0,357.0,0.75,15.5,388.0,346.6,265.99
2017,5,11,11,0,49.0,407.0,0.8,16.0,452.0,405.8,308.96
2017,5,11,11,15,60.0,426.0,0.8,16.0,482.0,436.42,330.87
2017,5,11,11,30,71.0,445.0,0.8,16.0,512.0,468.18,353.66
2017,5,11,11,45,74.0,444.5,0.85,16.5,515.0,476.38,359.0
2017,5,11,12,0,77.0,444.0,0.9,17.0,518.0,484.51,364.52
2017,5,11,12,15,229.0,431.5,0.95,17.0,648.5,620.9,465.45
2017,5,11,12,30,381.0,419.0,1.0,17.0,779.0,758.06,562.15
2017,5,11,12,45,650.5,267.5,1.05,17.0,872.5,880.2,650.92
2017,5,11,13,0,920.0,116.0,1.1,17.0,966.0,987.85,721.31
2017,5,11,13,15,916.5,115.0,1.15,17.0,948.0,997.6,727.39
2017,5,11,13,30,913.0,114.0,1.2,17.0,930.0,1004.16,732.97
2017,5,11,13,45,910.0,111.0,1.25,17.0,905.5,1005.93,735.66
2017,5,11,14,0,907.0,108.0,1.3,17.0,881.0,1004.45,736.45
2017,5,11,14,15,899.0,106.5,1.35,16.5,849.0,996.48,734.61
2017,5,11,14,30,891.0,105.0,1.4,16.0,817.0,985.41,730.9
2017,5,11,14,45,881.5,103.0,1.45,16.0,779.5,969.33,722.65
2017,5,11,15,0,872.0,101.0,1.5,16.0,742.0,950.38,712.56
2017,5,11,15,15,858.5,98.5,1.55,15.5,699.0,924.36,699.08
2017,5,11,15,30,845.0,96.0,1.6,15.0,656.0,895.9,683.83
2017,5,11,15,45,827.0,94.0,1.65,15.0,608.5,869.39,668.48
2017,5,11,16,0,809.0,92.0,1.7,15.0,561.0,833.27,646.24
2017,5,11,16,15,786.0,88.5,1.7,14.5,511.0,789.43,618.91
2017,5,11,16,30,763.0,85.0,1.7,14.0,461.0,744.47,590.22
2017,5,11,16,45,730.0,81.5,1.7,14.0,408.5,690.78,553.34
2017,5,11,17,0,697.0,78.0,1.7,14.0,356.0,640.99,518.48
2017,5,11,17,15,654.5,72.5,1.65,13.5,304.0,579.03,473.77
2017,5,11,17,30,612.0,67.0,1.6,13.0,252.0,518.74,427.63
2017,5,11,17,45,546.0,60.5,1.6,12.5,201.5,444.33,368.01
2017,5,11,18,0,480.0,54.0,1.6,12.0,151.0,374.31,309.3
2017,5,11,18,15,383.5,43.5,1.5,11.5,107.5,287.88,234.67
2017,5,11,18,30,287.0,33.0,1.4,11.0,64.0,210.08,163.11
2017,5,11,18,45,143.5,16.5,1.35,11.0,32.0,102.95,27.01
2017,5,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,5,15,97.5,13.5,1.3,9.0,21.0,12.87,0.0
2017,5,12,5,30,195.0,27.0,1.4,9.0,42.0,21.23,9.86
2017,5,12,5,45,310.5,39.0,1.5,9.5,83.5,30.92,21.52
2017,5,12,6,0,426.0,51.0,1.6,10.0,125.0,39.3,29.64
2017,5,12,6,15,501.0,59.5,1.7,10.0,175.0,44.04,34.29
2017,5,12,6,30,576.0,68.0,1.8,10.0,225.0,48.55,38.54
2017,5,12,6,45,630.0,73.5,1.9,10.5,278.5,50.34,40.09
2017,5,12,7,0,684.0,79.0,2.0,11.0,332.0,52.06,41.47
2017,5,12,7,15,720.0,84.0,2.05,11.0,386.0,53.23,42.39
2017,5,12,7,30,756.0,89.0,2.1,11.0,440.0,100.6,57.58
2017,5,12,7,45,782.5,92.5,2.15,11.5,492.5,146.81,85.08
2017,5,12,8,0,809.0,96.0,2.2,12.0,545.0,196.1,122.74
2017,5,12,8,15,829.0,99.5,2.2,12.0,595.0,246.94,166.25
2017,5,12,8,30,849.0,103.0,2.2,12.0,645.0,299.82,213.23
2017,5,12,8,45,863.5,106.0,2.25,12.5,690.5,352.4,260.08
2017,5,12,9,0,878.0,109.0,2.3,13.0,736.0,411.76,311.48
2017,5,12,9,15,890.0,111.0,2.25,13.0,776.5,463.9,356.62
2017,5,12,9,30,902.0,113.0,2.2,13.0,817.0,516.31,400.78
2017,5,12,9,45,919.0,110.5,2.2,13.5,854.5,567.6,442.27
2017,5,12,10,0,936.0,108.0,2.2,14.0,892.0,619.11,482.64
2017,5,12,10,15,942.0,109.0,2.2,14.0,920.0,666.91,519.98
2017,5,12,10,30,948.0,110.0,2.2,14.0,948.0,713.54,555.52
2017,5,12,10,45,952.0,111.0,2.2,14.0,968.5,757.44,588.27
2017,5,12,11,0,956.0,112.0,2.2,14.0,989.0,799.64,617.52
2017,5,12,11,15,958.5,113.0,2.2,14.0,1002.5,838.82,644.14
2017,5,12,11,30,961.0,114.0,2.2,14.0,1016.0,875.87,669.11
2017,5,12,11,45,960.0,115.5,2.25,14.5,1020.5,908.21,689.9
2017,5,12,12,0,959.0,117.0,2.3,15.0,1025.0,937.96,708.86
2017,5,12,12,15,958.0,116.5,2.3,15.0,1022.0,963.11,725.52
2017,5,12,12,30,957.0,116.0,2.3,15.0,1019.0,985.39,740.31
2017,5,12,12,45,952.5,117.5,2.35,15.0,1007.5,1003.4,752.88
2017,5,12,13,0,948.0,119.0,2.4,15.0,996.0,1018.28,763.51
2017,5,12,13,15,944.0,118.0,2.45,14.5,977.5,1027.94,772.27
2017,5,12,13,30,940.0,117.0,2.5,14.0,959.0,1034.32,779.06
2017,5,12,13,45,933.0,116.5,2.55,14.0,932.5,1035.02,780.81
2017,5,12,14,0,926.0,116.0,2.6,14.0,906.0,1032.44,780.55
2017,5,12,14,15,918.0,114.5,2.6,14.0,873.5,1024.58,776.4
2017,5,12,14,30,910.0,113.0,2.6,14.0,841.0,1013.56,770.3
2017,5,12,14,45,897.5,112.0,2.65,14.0,802.0,995.68,760.19
2017,5,12,15,0,885.0,111.0,2.7,14.0,763.0,974.95,748.23
2017,5,12,15,15,871.5,108.5,2.7,13.5,719.0,948.91,733.54
2017,5,12,15,30,858.0,106.0,2.7,13.0,675.0,928.39,722.68
2017,5,12,15,45,837.0,104.0,2.7,13.0,626.5,891.24,698.66
2017,5,12,16,0,816.0,102.0,2.7,13.0,578.0,852.25,673.26
2017,5,12,16,15,792.0,98.5,2.65,12.5,526.5,807.38,644.1
2017,5,12,16,30,768.0,95.0,2.6,12.0,475.0,761.37,613.59
2017,5,12,16,45,732.5,91.0,2.6,12.0,421.0,709.15,576.96
2017,5,12,17,0,697.0,87.0,2.6,12.0,367.0,653.3,536.68
2017,5,12,17,15,651.5,81.5,2.55,11.5,314.0,589.1,489.34
2017,5,12,17,30,606.0,76.0,2.5,11.0,261.0,526.67,440.31
2017,5,12,17,45,536.5,68.5,2.45,11.0,209.0,448.73,375.91
2017,5,12,18,0,467.0,61.0,2.4,11.0,157.0,375.27,312.88
2017,5,12,18,15,364.5,50.0,2.3,10.5,112.0,285.02,234.38
2017,5,12,18,30,262.0,39.0,2.2,10.0,67.0,205.08,161.01
2017,5,12,18,45,131.0,19.5,2.15,10.0,33.5,99.75,34.78
2017,5,12,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,5,15,93.5,15.0,1.75,8.0,22.0,14.3,0.0
2017,5,13,5,30,187.0,30.0,1.8,8.0,44.0,23.64,12.23
2017,5,13,5,45,306.5,42.0,1.85,8.5,86.5,32.45,23.01
2017,5,13,6,0,426.0,54.0,1.9,9.0,129.0,41.94,32.16
2017,5,13,6,15,500.5,62.5,1.9,9.0,179.0,46.54,36.71
2017,5,13,6,30,575.0,71.0,1.9,9.0,229.0,50.94,40.86
2017,5,13,6,45,630.5,76.0,1.95,9.5,283.0,52.21,41.94
2017,5,13,7,0,686.0,81.0,2.0,10.0,337.0,53.46,42.89
2017,5,13,7,15,721.5,86.0,1.95,10.5,390.5,54.56,43.66
2017,5,13,7,30,757.0,91.0,1.9,11.0,444.0,104.2,59.84
2017,5,13,7,45,784.0,94.0,1.9,11.5,496.5,150.1,87.49
2017,5,13,8,0,811.0,97.0,1.9,12.0,549.0,199.14,125.09
2017,5,13,8,15,830.5,100.5,1.85,12.0,598.5,249.96,168.59
2017,5,13,8,30,850.0,104.0,1.8,12.0,648.0,302.76,215.35
2017,5,13,8,45,865.5,106.0,1.75,12.5,693.5,354.87,261.43
2017,5,13,9,0,881.0,108.0,1.7,13.0,739.0,413.85,311.95
2017,5,13,9,15,892.0,110.5,1.65,13.0,779.0,466.07,356.67
2017,5,13,9,30,903.0,113.0,1.6,13.0,819.0,518.46,400.26
2017,5,13,9,45,915.5,112.0,1.55,13.5,854.5,568.69,440.14
2017,5,13,10,0,928.0,111.0,1.5,14.0,890.0,618.75,478.5
2017,5,13,10,15,933.5,112.0,1.5,14.0,917.5,665.85,514.68
2017,5,13,10,30,939.0,113.0,1.5,14.0,945.0,711.77,549.07
2017,5,13,10,45,942.5,114.5,1.5,14.0,965.0,755.36,580.95
2017,5,13,11,0,946.0,116.0,1.5,14.0,985.0,797.24,609.46
2017,5,13,11,15,948.0,116.5,1.55,14.0,997.5,835.22,635.29
2017,5,13,11,30,950.0,117.0,1.6,14.0,1010.0,871.05,659.56
2017,5,13,11,45,948.0,119.0,1.65,14.5,1014.0,902.66,679.65
2017,5,13,12,0,946.0,121.0,1.7,15.0,1018.0,931.66,697.93
2017,5,13,12,15,945.5,121.0,1.75,15.0,1015.5,957.41,715.35
2017,5,13,12,30,945.0,121.0,1.8,15.0,1013.0,980.38,731.01
2017,5,13,12,45,939.0,122.5,1.9,15.0,1001.0,996.81,743.12
2017,5,13,13,0,933.0,124.0,2.0,15.0,989.0,1010.09,753.35
2017,5,13,13,15,929.0,123.5,2.05,14.5,971.0,1020.12,762.36
2017,5,13,13,30,925.0,123.0,2.1,14.0,953.0,1026.94,769.44
2017,5,13,13,45,920.5,121.0,2.15,14.0,927.5,1028.51,771.82
2017,5,13,14,0,916.0,119.0,2.2,14.0,902.0,1026.81,772.22
2017,5,13,14,15,908.0,117.5,2.2,14.0,870.0,1019.0,768.12
2017,5,13,14,30,900.0,116.0,2.2,14.0,838.0,1008.05,762.13
2017,5,13,14,45,890.5,113.5,2.25,14.0,800.0,991.52,753.11
2017,5,13,15,0,881.0,111.0,2.3,14.0,762.0,972.07,742.2
2017,5,13,15,15,867.0,108.5,2.3,13.5,718.0,945.61,727.35
2017,5,13,15,30,853.0,106.0,2.3,13.0,674.0,924.72,716.34
2017,5,13,15,45,835.5,103.5,2.3,13.0,626.0,890.24,694.41
2017,5,13,16,0,818.0,101.0,2.3,13.0,578.0,853.77,671.02
2017,5,13,16,15,794.5,97.0,2.3,12.5,527.0,808.69,642.33
2017,5,13,16,30,771.0,93.0,2.3,12.0,476.0,762.45,612.24
2017,5,13,16,45,737.5,89.0,2.3,12.0,423.0,711.47,576.81
2017,5,13,17,0,704.0,85.0,2.3,12.0,370.0,656.97,537.84
2017,5,13,17,15,660.0,79.5,2.25,11.5,316.5,593.58,491.49
2017,5,13,17,30,616.0,74.0,2.2,11.0,263.0,531.86,443.5
2017,5,13,17,45,547.5,67.0,2.15,11.0,211.5,454.75,380.13
2017,5,13,18,0,479.0,60.0,2.1,11.0,160.0,382.05,318.04
2017,5,13,18,15,379.0,49.0,2.0,10.5,114.5,292.63,240.56
2017,5,13,18,30,279.0,38.0,1.9,10.0,69.0,212.08,167.17
2017,5,13,18,45,139.5,19.0,1.8,9.5,34.5,103.32,43.53
2017,5,13,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,5,15,87.5,15.5,1.3,9.0,22.5,14.77,0.0
2017,5,14,5,30,175.0,31.0,1.3,9.0,45.0,24.4,13.21
2017,5,14,5,45,292.5,43.5,1.35,9.0,87.0,33.58,24.02
2017,5,14,6,0,410.0,56.0,1.4,9.0,129.0,43.63,33.72
2017,5,14,6,15,205.0,66.0,1.4,9.0,102.5,52.29,41.93
2017,5,14,6,30,0.0,76.0,1.4,9.0,76.0,68.77,57.01
2017,5,14,6,45,0.0,94.0,1.4,9.5,94.0,84.27,70.81
2017,5,14,7,0,0.0,112.0,1.4,10.0,112.0,99.62,84.18
2017,5,14,7,15,104.0,153.0,1.35,10.5,202.0,118.34,100.25
2017,5,14,7,30,208.0,194.0,1.3,11.0,292.0,160.53,123.57
2017,5,14,7,45,123.0,207.0,1.3,11.5,267.0,175.43,136.28
2017,5,14,8,0,38.0,220.0,1.3,12.0,242.0,188.84,150.01
2017,5,14,8,15,238.0,229.5,1.25,12.0,381.0,228.41,173.74
2017,5,14,8,30,438.0,239.0,1.2,12.0,520.0,297.34,223.09
2017,5,14,8,45,370.0,278.5,1.2,12.5,527.5,338.7,258.83
2017,5,14,9,0,302.0,318.0,1.2,13.0,535.0,366.5,282.61
2017,5,14,9,15,594.5,218.0,1.15,13.0,674.0,421.99,324.15
2017,5,14,9,30,887.0,118.0,1.1,13.0,813.0,516.66,396.93
2017,5,14,9,45,883.5,126.5,1.1,13.5,843.5,565.66,435.08
2017,5,14,10,0,880.0,135.0,1.1,14.0,874.0,613.16,471.13
2017,5,14,10,15,678.5,244.5,1.1,14.0,825.5,620.72,475.71
2017,5,14,10,30,477.0,354.0,1.1,14.0,777.0,617.52,471.14
2017,5,14,10,45,688.5,247.5,1.1,14.0,873.0,695.49,531.23
2017,5,14,11,0,900.0,141.0,1.1,14.0,969.0,786.59,598.16
2017,5,14,11,15,902.5,141.5,1.15,14.0,982.0,823.5,622.45
2017,5,14,11,30,905.0,142.0,1.2,14.0,995.0,858.44,645.96
2017,5,14,11,45,905.0,143.0,1.25,14.5,999.5,889.64,665.7
2017,5,14,12,0,905.0,144.0,1.3,15.0,1004.0,918.48,683.81
2017,5,14,12,15,904.5,144.0,1.3,15.0,1001.0,943.49,699.89
2017,5,14,12,30,904.0,144.0,1.3,15.0,998.0,965.86,714.29
2017,5,14,12,45,896.5,146.0,1.35,15.0,986.0,980.86,724.8
2017,5,14,13,0,889.0,148.0,1.4,15.0,974.0,992.84,733.55
2017,5,14,13,15,885.0,147.0,1.4,14.5,956.0,1002.18,741.31
2017,5,14,13,30,881.0,146.0,1.4,14.0,938.0,1008.44,747.24
2017,5,14,13,45,874.5,144.5,1.45,14.0,912.5,1008.67,748.9
2017,5,14,14,0,868.0,143.0,1.5,14.0,887.0,1005.78,748.73
2017,5,14,14,15,859.5,141.0,1.55,14.0,855.0,1006.24,750.9
2017,5,14,14,30,851.0,139.0,1.6,14.0,823.0,994.91,745.41
2017,5,14,14,45,840.0,136.0,1.65,14.0,785.0,977.09,735.83
2017,5,14,15,0,829.0,133.0,1.7,14.0,747.0,956.44,724.45
2017,5,14,15,15,814.0,130.0,1.75,13.5,703.5,929.36,710.01
2017,5,14,15,30,799.0,127.0,1.8,13.0,660.0,899.89,693.81
2017,5,14,15,45,780.0,123.0,1.85,13.0,612.5,863.49,671.3
2017,5,14,16,0,761.0,119.0,1.9,13.0,565.0,830.02,650.62
2017,5,14,16,15,735.5,114.5,1.9,12.5,514.5,784.39,621.53
2017,5,14,16,30,710.0,110.0,1.9,12.0,464.0,737.88,591.26
2017,5,14,16,45,680.0,103.5,1.95,12.0,412.5,684.81,554.66
2017,5,14,17,0,650.0,97.0,2.0,12.0,361.0,631.76,517.08
2017,5,14,17,15,604.0,90.0,1.95,11.5,308.5,566.94,468.84
2017,5,14,17,30,558.0,83.0,1.9,11.0,256.0,503.98,419.78
2017,5,14,17,45,493.5,74.0,1.85,10.5,206.0,429.15,359.07
2017,5,14,18,0,429.0,65.0,1.8,10.0,156.0,358.44,299.32
2017,5,14,18,15,332.5,53.0,1.7,9.5,112.0,271.08,223.59
2017,5,14,18,30,236.0,41.0,1.6,9.0,68.0,195.11,154.58
2017,5,14,18,45,118.0,20.5,1.5,9.0,34.0,96.79,46.11
2017,5,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
