Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,5,15,63.0,16.5,1.2,9.0,22.0,15.73,0.0
2017,5,15,5,30,126.0,33.0,1.2,9.0,44.0,26.98,15.62
2017,5,15,5,45,233.0,48.5,1.25,9.5,84.5,37.48,27.46
2017,5,15,6,0,340.0,64.0,1.3,10.0,125.0,48.53,37.98
2017,5,15,6,15,174.5,80.5,1.3,10.0,112.5,62.73,51.16
2017,5,15,6,30,9.0,97.0,1.3,10.0,100.0,85.09,71.4
2017,5,15,6,45,16.5,117.0,1.35,10.0,123.5,101.87,86.34
2017,5,15,7,0,24.0,137.0,1.4,10.0,147.0,118.51,100.89
2017,5,15,7,15,56.0,166.5,1.4,10.0,192.5,134.3,114.42
2017,5,15,7,30,88.0,196.0,1.4,10.0,238.0,162.94,129.75
2017,5,15,7,45,128.5,221.5,1.4,10.5,290.0,186.1,145.31
2017,5,15,8,0,169.0,247.0,1.4,11.0,342.0,221.43,171.32
2017,5,15,8,15,292.5,246.5,1.35,11.5,428.0,253.04,191.68
2017,5,15,8,30,416.0,246.0,1.3,12.0,514.0,297.78,224.24
2017,5,15,8,45,310.0,291.5,1.3,12.5,499.0,330.1,253.81
2017,5,15,9,0,204.0,337.0,1.3,13.0,484.0,352.5,273.63
2017,5,15,9,15,519.5,240.0,1.25,13.0,641.5,410.68,316.68
2017,5,15,9,30,835.0,143.0,1.2,13.0,799.0,510.16,392.93
2017,5,15,9,45,844.0,146.0,1.15,13.5,833.0,559.41,430.86
2017,5,15,10,0,853.0,149.0,1.1,14.0,867.0,608.43,467.65
2017,5,15,10,15,657.0,253.5,1.1,14.0,817.0,616.29,472.37
2017,5,15,10,30,461.0,358.0,1.1,14.0,767.0,611.16,466.46
2017,5,15,10,45,671.0,254.5,1.15,14.5,865.0,690.37,526.96
2017,5,15,11,0,881.0,151.0,1.2,15.0,963.0,782.37,594.31
2017,5,15,11,15,884.0,152.0,1.2,15.0,976.0,819.46,618.09
2017,5,15,11,30,887.0,153.0,1.2,15.0,989.0,854.68,641.08
2017,5,15,11,45,890.5,151.5,1.25,15.0,994.5,886.12,662.13
2017,5,15,12,0,894.0,150.0,1.3,15.0,1000.0,915.39,681.77
2017,5,15,12,15,893.5,150.0,1.35,15.0,997.5,940.17,698.48
2017,5,15,12,30,893.0,150.0,1.4,15.0,995.0,962.36,713.59
2017,5,15,12,45,896.5,145.0,1.45,15.0,986.0,980.81,726.36
2017,5,15,13,0,900.0,140.0,1.5,15.0,977.0,996.39,737.41
2017,5,15,13,15,526.0,296.0,1.55,15.0,782.5,819.82,617.19
2017,5,15,13,30,152.0,452.0,1.6,15.0,588.0,607.3,460.02
2017,5,15,13,45,520.0,291.5,1.65,15.0,740.5,827.02,628.68
2017,5,15,14,0,888.0,131.0,1.7,15.0,893.0,1013.77,756.49
2017,5,15,14,15,879.5,129.5,1.75,14.5,861.0,1005.66,751.97
2017,5,15,14,30,871.0,128.0,1.8,14.0,829.0,994.52,747.99
2017,5,15,14,45,863.0,124.0,1.85,14.0,792.0,978.21,739.28
2017,5,15,15,0,855.0,120.0,1.9,14.0,755.0,967.47,734.4
2017,5,15,15,15,841.5,117.5,1.9,13.5,712.0,941.92,720.21
2017,5,15,15,30,828.0,115.0,1.9,13.0,669.0,913.88,704.4
2017,5,15,15,45,812.5,110.5,1.95,13.0,622.0,879.44,683.28
2017,5,15,16,0,797.0,106.0,2.0,13.0,575.0,842.97,660.51
2017,5,15,16,15,773.5,102.5,2.0,12.5,524.5,799.03,632.75
2017,5,15,16,30,750.0,99.0,2.0,12.0,474.0,758.18,606.73
2017,5,15,16,45,720.5,93.5,2.0,12.0,422.0,705.43,570.14
2017,5,15,17,0,691.0,88.0,2.0,12.0,370.0,652.63,532.69
2017,5,15,17,15,647.0,82.0,1.95,11.5,317.0,589.02,486.4
2017,5,15,17,30,603.0,76.0,1.9,11.0,264.0,527.11,438.47
2017,5,15,17,45,538.5,68.5,1.85,11.0,213.5,452.34,377.39
2017,5,15,18,0,474.0,61.0,1.8,11.0,163.0,381.68,317.4
2017,5,15,18,15,377.5,50.5,1.7,10.5,117.5,294.65,242.31
2017,5,15,18,30,281.0,40.0,1.6,10.0,72.0,216.28,171.54
2017,5,15,18,45,140.5,25.0,1.55,9.5,41.0,115.28,61.14
2017,5,15,19,0,0.0,10.0,1.5,9.0,10.0,9.53,0.0
2017,5,15,19,15,0.0,5.0,1.5,9.0,5.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,16,5,15,86.5,16.0,1.1,10.0,23.0,15.25,0.0
2017,5,16,5,30,173.0,32.0,1.1,10.0,46.0,25.12,14.41
2017,5,16,5,45,285.5,43.5,1.15,10.0,87.0,33.46,23.91
2017,5,16,6,0,398.0,55.0,1.2,10.0,128.0,42.34,32.48
2017,5,16,6,15,466.5,64.0,1.2,10.0,175.5,47.36,37.35
2017,5,16,6,30,535.0,73.0,1.2,10.0,223.0,52.11,41.78
2017,5,16,6,45,355.0,112.0,1.25,10.5,220.0,78.97,65.82
2017,5,16,7,0,175.0,151.0,1.3,11.0,217.0,116.23,98.52
2017,5,16,7,15,429.0,126.0,1.3,11.0,320.0,87.5,72.8
2017,5,16,7,30,683.0,101.0,1.3,11.0,423.0,106.8,62.51
2017,5,16,7,45,702.5,107.5,1.3,11.5,471.5,151.1,91.19
2017,5,16,8,0,722.0,114.0,1.3,12.0,520.0,197.74,127.72
2017,5,16,8,15,555.5,184.0,1.3,12.0,512.5,257.19,184.81
2017,5,16,8,30,389.0,254.0,1.3,12.0,505.0,304.28,230.22
2017,5,16,8,45,331.0,290.0,1.35,12.0,514.0,336.41,258.84
2017,5,16,9,0,273.0,326.0,1.4,12.0,523.0,363.08,282.09
2017,5,16,9,15,240.0,351.5,1.4,12.0,532.0,394.01,307.08
2017,5,16,9,30,207.0,377.0,1.4,12.0,541.0,414.47,323.28
2017,5,16,9,45,172.5,395.5,1.45,12.5,535.5,425.73,331.56
2017,5,16,10,0,138.0,414.0,1.5,13.0,530.0,433.84,337.02
2017,5,16,10,15,166.5,428.5,1.5,13.0,573.5,474.19,367.42
2017,5,16,10,30,195.0,443.0,1.5,13.0,617.0,517.06,399.21
2017,5,16,10,45,177.0,454.5,1.55,13.0,615.0,527.49,406.49
2017,5,16,11,0,159.0,466.0,1.6,13.0,613.0,536.43,412.78
2017,5,16,11,15,162.0,473.0,1.55,13.0,624.5,556.22,426.9
2017,5,16,11,30,165.0,480.0,1.5,13.0,636.0,576.06,440.86
2017,5,16,11,45,141.0,479.0,1.5,13.0,613.0,566.08,432.96
2017,5,16,12,0,117.0,478.0,1.5,13.0,590.0,554.24,423.91
2017,5,16,12,15,85.5,455.0,1.5,13.0,537.0,508.89,390.47
2017,5,16,12,30,54.0,432.0,1.5,13.0,484.0,463.79,356.97
2017,5,16,12,45,100.5,451.0,1.5,13.5,546.0,530.43,407.02
2017,5,16,13,0,147.0,470.0,1.5,14.0,608.0,607.1,462.3
2017,5,16,13,15,133.0,458.5,1.5,14.0,581.0,589.26,448.93
2017,5,16,13,30,119.0,447.0,1.5,14.0,554.0,570.26,435.51
2017,5,16,13,45,116.0,433.0,1.5,14.0,535.5,558.38,427.62
2017,5,16,14,0,113.0,419.0,1.5,14.0,517.0,545.68,419.09
2017,5,16,14,15,173.0,402.5,1.5,13.5,545.5,591.17,455.76
2017,5,16,14,30,233.0,386.0,1.5,13.0,574.0,635.43,490.88
2017,5,16,14,45,163.5,365.0,1.55,13.0,494.0,547.69,426.13
2017,5,16,15,0,94.0,344.0,1.6,13.0,414.0,446.31,350.44
2017,5,16,15,15,230.5,309.0,1.6,12.5,467.0,552.02,436.64
2017,5,16,15,30,367.0,274.0,1.6,12.0,520.0,652.36,515.51
2017,5,16,15,45,209.5,258.5,1.6,12.0,397.0,473.73,379.12
2017,5,16,16,0,52.0,243.0,1.6,12.0,274.0,301.93,242.87
2017,5,16,16,15,29.0,203.0,1.6,12.0,220.0,237.68,192.35
2017,5,16,16,30,6.0,163.0,1.6,12.0,166.0,164.62,132.81
2017,5,16,16,45,3.0,137.0,1.6,12.0,138.5,135.82,109.48
2017,5,16,17,0,0.0,111.0,1.6,12.0,111.0,107.08,85.71
2017,5,16,17,15,0.0,95.0,1.55,11.5,95.0,91.38,72.87
2017,5,16,17,30,0.0,79.0,1.5,11.0,79.0,75.58,59.66
2017,5,16,17,45,0.0,64.0,1.45,11.0,64.0,60.77,46.94
2017,5,16,18,0,0.0,49.0,1.4,11.0,49.0,45.82,33.9
2017,5,16,18,15,0.0,35.5,1.3,11.0,35.5,32.97,22.53
2017,5,16,18,30,0.0,22.0,1.2,11.0,22.0,20.41,11.32
2017,5,16,18,45,0.0,12.5,1.2,11.0,12.5,11.58,1.55
2017,5,16,19,0,0.0,3.0,1.2,11.0,3.0,2.86,0.0
2017,5,16,19,15,0.0,1.5,1.2,11.0,1.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,17,5,15,71.0,17.5,1.6,9.0,23.5,16.68,0.0
2017,5,17,5,30,142.0,35.0,1.6,9.0,47.0,28.55,17.51
2017,5,17,5,45,254.5,49.0,1.6,9.5,89.0,37.78,27.81
2017,5,17,6,0,367.0,63.0,1.6,10.0,131.0,47.64,37.23
2017,5,17,6,15,440.5,73.0,1.55,10.0,180.0,53.94,43.28
2017,5,17,6,30,514.0,83.0,1.5,10.0,229.0,60.6,49.43
2017,5,17,6,45,576.5,88.0,1.45,10.5,282.5,61.32,49.96
2017,5,17,7,0,639.0,93.0,1.4,11.0,336.0,62.09,50.44
2017,5,17,7,15,676.0,98.5,1.35,11.0,389.0,69.64,57.02
2017,5,17,7,30,713.0,104.0,1.3,11.0,442.0,112.48,65.81
2017,5,17,7,45,745.0,107.0,1.3,11.5,495.0,157.13,94.19
2017,5,17,8,0,777.0,110.0,1.3,12.0,548.0,211.01,136.19
2017,5,17,8,15,797.0,113.5,1.2,12.5,596.5,260.06,177.7
2017,5,17,8,30,817.0,117.0,1.1,13.0,645.0,311.17,221.9
2017,5,17,8,45,833.5,119.5,1.05,13.5,690.0,362.2,266.03
2017,5,17,9,0,850.0,122.0,1.0,14.0,735.0,414.51,310.23
2017,5,17,9,15,861.0,124.0,1.0,14.0,774.5,465.14,352.84
2017,5,17,9,30,872.0,126.0,1.0,14.0,814.0,520.38,397.57
2017,5,17,9,45,890.0,122.5,1.05,14.5,850.0,569.91,436.52
2017,5,17,10,0,908.0,119.0,1.1,15.0,886.0,619.76,474.63
2017,5,17,10,15,914.0,120.0,1.15,15.0,913.5,666.13,510.04
2017,5,17,10,30,920.0,121.0,1.2,15.0,941.0,711.39,543.86
2017,5,17,10,45,929.0,119.0,1.25,15.5,962.0,754.87,574.76
2017,5,17,11,0,938.0,117.0,1.3,16.0,983.0,797.04,602.45
2017,5,17,11,15,940.5,117.5,1.3,16.0,996.0,834.92,627.26
2017,5,17,11,30,943.0,118.0,1.3,16.0,1009.0,870.73,650.52
2017,5,17,11,45,946.0,116.5,1.35,16.0,1015.0,902.93,671.95
2017,5,17,12,0,949.0,115.0,1.4,16.0,1021.0,932.76,691.83
2017,5,17,12,15,949.5,115.0,1.4,16.0,1019.0,959.26,708.8
2017,5,17,12,30,950.0,115.0,1.4,16.0,1017.0,983.03,724.02
2017,5,17,12,45,942.0,119.0,1.45,16.0,1005.0,999.91,735.67
2017,5,17,13,0,934.0,123.0,1.5,16.0,993.0,1013.67,745.48
2017,5,17,13,15,931.0,122.0,1.5,16.0,976.0,1024.08,752.5
2017,5,17,13,30,928.0,121.0,1.5,16.0,959.0,1031.31,757.63
2017,5,17,13,45,923.5,119.5,1.5,16.0,934.0,1033.34,759.6
2017,5,17,14,0,919.0,118.0,1.5,16.0,909.0,1032.13,759.7
2017,5,17,14,15,911.5,116.5,1.5,16.0,877.5,1024.77,756.02
2017,5,17,14,30,904.0,115.0,1.5,16.0,846.0,1014.28,750.52
2017,5,17,14,45,897.5,111.0,1.5,16.0,808.5,998.96,742.03
2017,5,17,15,0,891.0,107.0,1.5,16.0,771.0,980.6,731.69
2017,5,17,15,15,878.5,105.0,1.5,15.5,728.0,955.94,718.61
2017,5,17,15,30,866.0,103.0,1.5,15.0,685.0,928.75,703.84
2017,5,17,15,45,849.5,99.5,1.55,15.0,637.0,901.7,688.46
2017,5,17,16,0,833.0,96.0,1.6,15.0,589.0,864.63,666.0
2017,5,17,16,15,810.5,93.0,1.6,14.5,538.0,821.21,639.45
2017,5,17,16,30,788.0,90.0,1.6,14.0,487.0,776.56,611.5
2017,5,17,16,45,761.0,85.0,1.6,14.0,434.5,724.99,576.75
2017,5,17,17,0,734.0,80.0,1.6,14.0,382.0,673.04,540.89
2017,5,17,17,15,692.5,74.5,1.6,13.5,328.5,614.05,499.55
2017,5,17,17,30,651.0,69.0,1.6,13.0,275.0,552.77,454.16
2017,5,17,17,45,591.0,62.5,1.6,12.5,223.5,480.2,396.9
2017,5,17,18,0,531.0,56.0,1.6,12.0,172.0,411.41,340.05
2017,5,17,18,15,437.5,47.0,1.55,11.5,125.5,325.29,266.49
2017,5,17,18,30,344.0,38.0,1.5,11.0,79.0,246.97,196.35
2017,5,17,18,45,202.5,24.5,1.45,10.5,46.0,145.74,88.43
2017,5,17,19,0,61.0,11.0,1.4,10.0,13.0,35.65,0.0
2017,5,17,19,15,30.5,5.5,1.35,9.5,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,5,15,128.0,15.0,0.8,8.5,26.5,11.93,0.0
2017,5,18,5,30,256.0,30.0,0.8,9.0,53.0,24.22,14.26
2017,5,18,5,45,362.0,40.5,0.85,9.5,96.0,31.56,22.39
2017,5,18,6,0,468.0,51.0,0.9,10.0,139.0,38.53,29.12
2017,5,18,6,15,535.5,58.5,0.85,10.5,188.5,42.48,32.91
2017,5,18,6,30,603.0,66.0,0.8,11.0,238.0,46.23,36.34
2017,5,18,6,45,649.0,71.5,0.75,11.5,290.5,48.15,37.98
2017,5,18,7,0,695.0,77.0,0.7,12.0,343.0,49.95,39.42
2017,5,18,7,15,728.0,81.5,0.65,12.5,395.5,64.84,43.5
2017,5,18,7,30,761.0,86.0,0.6,13.0,448.0,109.02,60.23
2017,5,18,7,45,783.5,90.5,0.6,13.5,499.0,155.82,90.37
2017,5,18,8,0,806.0,95.0,0.6,14.0,550.0,205.25,128.8
2017,5,18,8,15,824.5,98.0,0.65,14.5,599.0,255.06,170.8
2017,5,18,8,30,843.0,101.0,0.7,15.0,648.0,306.72,215.38
2017,5,18,8,45,856.0,104.5,0.75,15.5,692.0,364.79,264.8
2017,5,18,9,0,869.0,108.0,0.8,16.0,736.0,417.21,308.99
2017,5,18,9,15,880.0,110.0,0.8,16.5,776.0,468.18,350.73
2017,5,18,9,30,891.0,112.0,0.8,17.0,816.0,519.32,391.22
2017,5,18,9,45,903.0,111.5,0.85,17.5,851.0,568.89,429.66
2017,5,18,10,0,915.0,111.0,0.9,18.0,886.0,618.26,466.79
2017,5,18,10,15,921.5,112.5,0.95,18.0,913.5,665.55,502.28
2017,5,18,10,30,928.0,114.0,1.0,18.0,941.0,711.78,536.2
2017,5,18,10,45,933.0,114.5,1.05,18.5,961.5,754.83,566.19
2017,5,18,11,0,938.0,115.0,1.1,19.0,982.0,796.32,592.76
2017,5,18,11,15,940.5,115.5,1.1,19.0,995.0,834.14,617.06
2017,5,18,11,30,943.0,116.0,1.1,19.0,1008.0,869.89,639.83
2017,5,18,11,45,945.0,115.5,1.15,19.5,1013.5,902.1,659.68
2017,5,18,12,0,947.0,115.0,1.2,20.0,1019.0,931.92,677.92
2017,5,18,12,15,946.0,115.0,1.2,20.0,1016.5,957.0,693.59
2017,5,18,12,30,945.0,115.0,1.2,20.0,1014.0,979.3,707.55
2017,5,18,12,45,940.5,116.0,1.3,20.0,1002.5,996.41,720.01
2017,5,18,13,0,936.0,117.0,1.4,20.0,991.0,1010.43,730.68
2017,5,18,13,15,932.5,116.5,1.4,20.0,973.0,1020.79,737.52
2017,5,18,13,30,929.0,116.0,1.4,20.0,955.0,1027.95,742.51
2017,5,18,13,45,922.0,115.5,1.45,20.0,929.5,1028.49,744.34
2017,5,18,14,0,915.0,115.0,1.5,20.0,904.0,1025.82,744.34
2017,5,18,14,15,907.5,113.5,1.5,19.5,872.0,1018.41,742.1
2017,5,18,14,30,900.0,112.0,1.5,19.0,840.0,1007.89,738.03
2017,5,18,14,45,890.0,110.0,1.55,19.0,802.5,991.37,729.6
2017,5,18,15,0,880.0,108.0,1.6,19.0,765.0,971.98,719.38
2017,5,18,15,15,867.0,105.5,1.6,18.5,722.0,946.46,705.79
2017,5,18,15,30,854.0,103.0,1.6,18.0,679.0,926.43,695.86
2017,5,18,15,45,838.5,100.0,1.6,18.0,632.0,893.17,675.62
2017,5,18,16,0,823.0,97.0,1.6,18.0,585.0,857.85,653.96
2017,5,18,16,15,801.0,93.5,1.55,17.5,534.5,814.54,627.14
2017,5,18,16,30,779.0,90.0,1.5,17.0,484.0,769.99,599.05
2017,5,18,16,45,750.0,85.5,1.45,17.0,432.0,717.72,563.74
2017,5,18,17,0,721.0,81.0,1.4,17.0,380.0,669.07,530.36
2017,5,18,17,15,679.5,76.0,1.3,16.0,327.0,607.41,487.79
2017,5,18,17,30,638.0,71.0,1.2,15.0,274.0,547.23,444.04
2017,5,18,17,45,580.0,64.0,1.1,14.5,223.0,475.78,388.08
2017,5,18,18,0,522.0,57.0,1.0,14.0,172.0,407.95,332.66
2017,5,18,18,15,431.0,47.5,0.9,13.0,126.0,322.9,261.68
2017,5,18,18,30,340.0,38.0,0.8,12.0,80.0,245.52,193.9
2017,5,18,18,45,204.5,25.0,0.75,11.5,46.5,148.44,93.4
2017,5,18,19,0,69.0,12.0,0.7,11.0,13.0,40.01,0.0
2017,5,18,19,15,34.5,6.0,0.65,11.0,6.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,15,125.0,15.5,0.7,10.5,27.0,12.21,0.0
2017,5,19,5,30,250.0,31.0,0.6,11.0,54.0,25.07,15.01
2017,5,19,5,45,356.5,41.5,0.5,11.5,96.5,32.38,22.96
2017,5,19,6,0,463.0,52.0,0.4,12.0,139.0,39.31,29.62
2017,5,19,6,15,530.5,59.5,0.35,12.5,189.0,43.21,33.34
2017,5,19,6,30,598.0,67.0,0.3,13.0,239.0,46.93,36.71
2017,5,19,6,45,647.0,72.0,0.3,13.5,291.5,48.44,37.95
2017,5,19,7,0,696.0,77.0,0.3,14.0,344.0,49.86,39.04
2017,5,19,7,15,728.5,81.0,0.25,14.5,396.5,65.96,43.0
2017,5,19,7,30,761.0,85.0,0.2,15.0,449.0,109.74,59.8
2017,5,19,7,45,787.5,88.0,0.2,16.0,500.5,155.82,88.92
2017,5,19,8,0,814.0,91.0,0.2,17.0,552.0,204.92,126.23
2017,5,19,8,15,832.0,94.0,0.2,17.5,600.5,254.99,167.67
2017,5,19,8,30,850.0,97.0,0.2,18.0,649.0,313.4,216.29
2017,5,19,8,45,865.0,98.5,0.25,19.0,693.5,364.35,258.7
2017,5,19,9,0,880.0,100.0,0.3,20.0,738.0,416.27,300.92
2017,5,19,9,15,890.5,102.0,0.3,20.5,777.0,467.45,341.6
2017,5,19,9,30,901.0,104.0,0.3,21.0,816.0,518.75,380.96
2017,5,19,9,45,913.0,103.0,0.3,21.5,851.0,568.25,417.71
2017,5,19,10,0,925.0,102.0,0.3,22.0,886.0,617.53,453.03
2017,5,19,10,15,930.5,103.5,0.35,22.0,913.0,664.52,487.14
2017,5,19,10,30,936.0,105.0,0.4,22.0,940.0,710.35,519.67
2017,5,19,10,45,939.5,106.0,0.45,22.5,960.0,752.99,548.08
2017,5,19,11,0,943.0,107.0,0.5,23.0,980.0,793.93,573.38
2017,5,19,11,15,945.5,107.5,0.5,23.0,993.0,831.8,596.72
2017,5,19,11,30,948.0,108.0,0.5,23.0,1006.0,867.59,618.56
2017,5,19,11,45,948.0,108.5,0.55,23.5,1011.0,899.06,637.31
2017,5,19,12,0,948.0,109.0,0.6,24.0,1016.0,928.03,654.48
2017,5,19,12,15,947.5,109.0,0.65,24.0,1013.0,953.47,670.74
2017,5,19,12,30,947.0,109.0,0.7,24.0,1010.0,976.15,685.41
2017,5,19,12,45,943.5,109.5,0.75,24.0,999.0,993.63,697.02
2017,5,19,13,0,940.0,110.0,0.8,24.0,988.0,1008.04,706.94
2017,5,19,13,15,936.5,109.0,0.85,23.5,970.0,1017.81,715.57
2017,5,19,13,30,933.0,108.0,0.9,23.0,952.0,1024.36,722.45
2017,5,19,13,45,925.0,108.5,0.95,23.0,926.5,1024.86,724.42
2017,5,19,14,0,917.0,109.0,1.0,23.0,901.0,1022.16,724.62
2017,5,19,14,15,909.5,107.5,1.05,22.5,869.0,1014.66,723.4
2017,5,19,14,30,902.0,106.0,1.1,22.0,837.0,1004.04,720.36
2017,5,19,14,45,890.0,105.0,1.15,22.0,799.0,986.59,711.73
2017,5,19,15,0,878.0,104.0,1.2,22.0,761.0,966.34,701.4
2017,5,19,15,15,865.5,102.0,1.2,21.5,718.5,941.83,688.84
2017,5,19,15,30,853.0,100.0,1.2,21.0,676.0,914.85,674.64
2017,5,19,15,45,834.5,97.5,1.25,21.0,628.5,887.36,659.49
2017,5,19,16,0,816.0,95.0,1.3,21.0,581.0,850.09,637.61
2017,5,19,16,15,794.5,91.5,1.25,20.5,531.0,807.4,611.68
2017,5,19,16,30,773.0,88.0,1.2,20.0,481.0,763.48,584.48
2017,5,19,16,45,744.0,84.0,1.2,19.5,429.5,712.01,551.91
2017,5,19,17,0,715.0,80.0,1.2,19.0,378.0,660.34,518.27
2017,5,19,17,15,675.5,75.0,1.1,18.0,325.5,604.04,480.08
2017,5,19,17,30,636.0,70.0,1.0,17.0,273.0,545.39,437.99
2017,5,19,17,45,581.0,63.0,0.95,16.5,223.0,475.92,384.57
2017,5,19,18,0,526.0,56.0,0.9,16.0,173.0,409.87,331.42
2017,5,19,18,15,439.0,46.5,0.8,15.0,127.0,326.81,262.76
2017,5,19,18,30,352.0,37.0,0.7,14.0,81.0,251.13,197.11
2017,5,19,18,45,220.5,24.5,0.65,13.5,47.5,156.6,101.31
2017,5,19,19,0,89.0,12.0,0.6,13.0,14.0,48.44,0.0
2017,5,19,19,15,44.5,6.0,0.55,13.0,7.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,5,15,147.0,15.0,0.6,11.5,28.5,11.8,0.0
2017,5,20,5,30,294.0,30.0,0.5,12.0,57.0,24.02,14.23
2017,5,20,5,45,395.0,40.0,0.45,12.5,101.0,30.92,21.62
2017,5,20,6,0,496.0,50.0,0.4,13.0,145.0,37.47,27.88
2017,5,20,6,15,561.0,57.0,0.35,13.5,195.0,41.07,31.29
2017,5,20,6,30,626.0,64.0,0.3,14.0,245.0,44.49,34.38
2017,5,20,6,45,669.0,69.5,0.25,14.5,297.5,46.5,36.07
2017,5,20,7,0,712.0,75.0,0.2,15.0,350.0,53.47,42.07
2017,5,20,7,15,743.5,79.5,0.15,15.5,402.5,66.49,42.04
2017,5,20,7,30,775.0,84.0,0.1,16.0,455.0,111.37,59.95
2017,5,20,7,45,797.5,87.5,0.1,17.0,506.0,158.07,89.76
2017,5,20,8,0,820.0,91.0,0.1,18.0,557.0,207.38,127.31
2017,5,20,8,15,837.5,94.0,0.1,18.5,605.0,257.62,168.71
2017,5,20,8,30,855.0,97.0,0.1,19.0,653.0,316.14,217.15
2017,5,20,8,45,868.0,99.5,0.15,19.5,697.0,367.45,260.05
2017,5,20,9,0,881.0,102.0,0.2,20.0,741.0,419.54,302.72
2017,5,20,9,15,891.0,104.0,0.2,20.5,780.5,470.53,343.07
2017,5,20,9,30,901.0,106.0,0.2,21.0,820.0,521.58,382.07
2017,5,20,9,45,909.5,107.0,0.25,22.0,853.5,570.89,418.18
2017,5,20,10,0,918.0,108.0,0.3,23.0,887.0,619.7,452.66
2017,5,20,10,15,923.5,109.5,0.35,23.0,914.0,666.39,486.38
2017,5,20,10,30,929.0,111.0,0.4,23.0,941.0,711.92,518.55
2017,5,20,10,45,932.5,112.0,0.45,23.5,961.0,754.28,546.77
2017,5,20,11,0,936.0,113.0,0.5,24.0,981.0,794.97,571.79
2017,5,20,11,15,938.0,113.5,0.55,24.0,993.0,832.23,595.53
2017,5,20,11,30,940.0,114.0,0.6,24.0,1005.0,867.39,617.87
2017,5,20,11,45,940.0,114.5,0.65,24.0,1009.5,898.65,637.72
2017,5,20,12,0,940.0,115.0,0.7,24.0,1014.0,927.45,656.07
2017,5,20,12,15,939.5,114.5,0.7,24.0,1011.5,952.29,671.01
2017,5,20,12,30,939.0,114.0,0.7,24.0,1009.0,974.37,684.31
2017,5,20,12,45,927.0,120.0,0.75,24.0,995.5,989.16,694.29
2017,5,20,13,0,915.0,126.0,0.8,24.0,982.0,1000.79,702.56
2017,5,20,13,15,911.0,125.0,0.85,24.0,964.0,1010.03,709.52
2017,5,20,13,30,907.0,124.0,0.9,24.0,946.0,1016.13,714.72
2017,5,20,13,45,901.5,122.5,0.95,24.0,921.0,1017.1,716.96
2017,5,20,14,0,896.0,121.0,1.0,24.0,896.0,1014.9,717.43
2017,5,20,14,15,888.0,119.5,1.0,23.5,864.0,1007.12,715.04
2017,5,20,14,30,880.0,118.0,1.0,23.0,832.0,996.3,710.93
2017,5,20,14,45,869.5,115.5,1.05,23.0,794.5,979.01,702.48
2017,5,20,15,0,859.0,113.0,1.1,23.0,757.0,958.9,692.32
2017,5,20,15,15,845.5,110.5,1.1,22.5,714.5,941.52,684.38
2017,5,20,15,30,832.0,108.0,1.1,22.0,672.0,913.44,669.49
2017,5,20,15,45,815.5,105.0,1.1,22.0,625.5,879.77,649.69
2017,5,20,16,0,799.0,102.0,1.1,22.0,579.0,844.16,628.47
2017,5,20,16,15,776.5,98.0,1.1,21.5,529.0,800.49,602.72
2017,5,20,16,30,754.0,94.0,1.1,21.0,479.0,755.67,575.67
2017,5,20,16,45,727.5,89.0,1.1,20.5,428.0,709.41,546.92
2017,5,20,17,0,701.0,84.0,1.1,20.0,377.0,659.28,514.55
2017,5,20,17,15,661.0,78.5,1.05,19.0,325.0,598.77,473.94
2017,5,20,17,30,621.0,73.0,1.0,18.0,273.0,539.65,431.94
2017,5,20,17,45,567.5,65.0,0.95,17.5,223.0,470.45,378.95
2017,5,20,18,0,514.0,57.0,0.9,17.0,173.0,404.56,326.21
2017,5,20,18,15,428.0,48.0,0.8,16.0,127.5,323.06,259.06
2017,5,20,18,30,342.0,39.0,0.7,15.0,82.0,248.69,194.89
2017,5,20,18,45,213.5,26.0,0.65,14.5,48.5,156.18,103.52
2017,5,20,19,0,85.0,13.0,0.6,14.0,15.0,47.86,0.0
2017,5,20,19,15,42.5,6.5,0.65,14.0,7.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,21,5,15,151.5,15.0,0.8,13.0,29.5,11.74,0.0
2017,5,21,5,30,303.0,30.0,0.7,13.0,59.0,23.92,14.19
2017,5,21,5,45,406.0,39.5,0.6,13.5,103.0,30.38,21.06
2017,5,21,6,0,509.0,49.0,0.5,14.0,147.0,36.52,26.92
2017,5,21,6,15,573.5,55.5,0.45,14.5,197.5,39.76,29.99
2017,5,21,6,30,638.0,62.0,0.4,15.0,248.0,42.85,32.76
2017,5,21,6,45,682.5,67.5,0.35,15.5,301.0,44.95,34.53
2017,5,21,7,0,727.0,73.0,0.3,16.0,354.0,51.8,40.41
2017,5,21,7,15,758.5,77.0,0.3,16.5,407.0,66.22,40.43
2017,5,21,7,30,790.0,81.0,0.3,17.0,460.0,111.48,58.94
2017,5,21,7,45,813.5,84.0,0.3,17.5,512.0,158.67,89.47
2017,5,21,8,0,837.0,87.0,0.3,18.0,564.0,208.55,127.94
2017,5,21,8,15,854.5,90.0,0.35,18.5,612.5,266.48,175.71
2017,5,21,8,30,872.0,93.0,0.4,19.0,661.0,319.01,220.09
2017,5,21,8,45,885.5,95.0,0.45,19.5,705.5,370.87,263.89
2017,5,21,9,0,899.0,97.0,0.5,20.0,750.0,423.55,307.42
2017,5,21,9,15,909.0,99.0,0.5,20.5,790.0,475.34,348.79
2017,5,21,9,30,919.0,101.0,0.5,21.0,830.0,527.18,388.75
2017,5,21,9,45,908.0,113.0,0.5,21.5,858.5,576.15,425.14
2017,5,21,10,0,897.0,125.0,0.5,22.0,887.0,622.9,458.58
2017,5,21,10,15,903.0,126.5,0.5,22.5,914.5,669.06,490.65
2017,5,21,10,30,909.0,128.0,0.5,23.0,942.0,714.15,520.97
2017,5,21,10,45,914.0,128.5,0.55,23.5,962.0,756.44,549.34
2017,5,21,11,0,919.0,129.0,0.6,24.0,982.0,797.22,574.82
2017,5,21,11,15,921.5,130.0,0.6,24.0,995.0,834.81,597.98
2017,5,21,11,30,924.0,131.0,0.6,24.0,1008.0,870.42,619.71
2017,5,21,11,45,926.0,130.5,0.65,24.0,1013.5,902.15,639.83
2017,5,21,12,0,928.0,130.0,0.7,24.0,1019.0,931.56,658.53
2017,5,21,12,15,927.5,129.5,0.75,24.0,1016.5,956.3,674.39
2017,5,21,12,30,927.0,129.0,0.8,24.0,1014.0,978.34,688.7
2017,5,21,12,45,931.0,125.0,0.85,24.0,1005.5,998.4,701.9
2017,5,21,13,0,935.0,121.0,0.9,24.0,997.0,1015.56,713.45
2017,5,21,13,15,931.0,120.5,0.9,23.5,979.0,1025.46,721.09
2017,5,21,13,30,927.0,120.0,0.9,23.0,961.0,1032.19,727.03
2017,5,21,13,45,922.0,118.5,0.9,23.0,936.0,1033.7,728.58
2017,5,21,14,0,917.0,117.0,0.9,23.0,911.0,1031.99,728.36
2017,5,21,14,15,909.5,115.5,0.9,23.0,879.5,1024.64,724.88
2017,5,21,14,30,902.0,114.0,0.9,23.0,848.0,1014.17,719.68
2017,5,21,14,45,892.0,112.0,0.9,23.0,810.0,997.7,710.92
2017,5,21,15,0,882.0,110.0,0.9,23.0,772.0,978.36,700.52
2017,5,21,15,15,869.0,107.5,0.9,22.5,729.5,952.87,687.66
2017,5,21,15,30,856.0,105.0,0.9,22.0,687.0,932.97,678.35
2017,5,21,15,45,839.0,102.5,0.9,22.0,639.5,898.95,658.55
2017,5,21,16,0,822.0,100.0,0.9,22.0,592.0,862.95,637.45
2017,5,21,16,15,800.0,96.5,0.85,21.5,541.5,819.71,611.66
2017,5,21,16,30,778.0,93.0,0.8,21.0,491.0,775.23,584.65
2017,5,21,16,45,747.0,89.0,0.8,20.5,438.5,721.99,551.7
2017,5,21,17,0,716.0,85.0,0.8,20.0,386.0,672.81,520.67
2017,5,21,17,15,675.0,79.5,0.75,19.0,333.0,610.99,479.71
2017,5,21,17,30,634.0,74.0,0.7,18.0,280.0,550.62,437.47
2017,5,21,17,45,573.5,67.5,0.65,17.5,228.5,478.14,382.59
2017,5,21,18,0,513.0,61.0,0.6,17.0,177.0,409.41,328.21
2017,5,21,18,15,423.5,51.5,0.55,16.0,131.0,325.12,259.76
2017,5,21,18,30,334.0,42.0,0.5,15.0,85.0,248.11,194.25
2017,5,21,18,45,201.0,28.0,0.45,14.5,50.5,152.83,103.4
2017,5,21,19,0,68.0,14.0,0.4,14.0,16.0,41.83,0.0
2017,5,21,19,15,34.0,7.0,0.35,13.5,8.0,6.67,0.0
2017,5,21,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,22,5,15,130.0,16.0,0.25,10.5,29.0,12.56,0.0
2017,5,22,5,30,260.0,32.0,0.2,11.0,58.0,25.71,16.0
2017,5,22,5,45,363.0,42.5,0.15,11.5,101.0,32.99,23.64
2017,5,22,6,0,466.0,53.0,0.1,12.0,144.0,39.89,30.24
2017,5,22,6,15,531.5,60.5,0.1,12.5,193.5,43.78,33.91
2017,5,22,6,30,597.0,68.0,0.1,13.0,243.0,47.47,37.22
2017,5,22,6,45,643.0,73.5,0.1,13.5,295.0,49.32,38.76
2017,5,22,7,0,689.0,79.0,0.1,14.0,347.0,51.06,40.12
2017,5,22,7,15,721.5,83.5,0.1,14.5,399.0,71.97,45.18
2017,5,22,7,30,754.0,88.0,0.1,15.0,451.0,115.79,63.83
2017,5,22,7,45,778.0,91.5,0.15,16.0,501.5,161.55,93.62
2017,5,22,8,0,802.0,95.0,0.2,17.0,552.0,210.07,130.97
2017,5,22,8,15,820.0,98.0,0.2,17.5,600.0,259.44,171.92
2017,5,22,8,30,838.0,101.0,0.2,18.0,648.0,310.61,215.0
2017,5,22,8,45,851.5,103.5,0.25,18.5,692.0,367.61,262.37
2017,5,22,9,0,865.0,106.0,0.3,19.0,736.0,419.01,304.62
2017,5,22,9,15,875.5,108.0,0.35,19.5,775.0,469.36,345.06
2017,5,22,9,30,886.0,110.0,0.4,20.0,814.0,519.84,384.36
2017,5,22,9,45,885.5,116.5,0.45,20.5,845.0,568.19,420.87
2017,5,22,10,0,885.0,123.0,0.5,21.0,876.0,615.3,455.33
2017,5,22,10,15,891.0,124.5,0.55,21.0,902.5,660.87,488.73
2017,5,22,10,30,897.0,126.0,0.6,21.0,929.0,705.39,520.66
2017,5,22,10,45,901.5,126.5,0.65,21.5,949.0,746.78,548.82
2017,5,22,11,0,906.0,127.0,0.7,22.0,969.0,786.65,574.06
2017,5,22,11,15,908.5,127.5,0.75,22.0,981.5,823.28,597.8
2017,5,22,11,30,911.0,128.0,0.8,22.0,994.0,857.95,620.2
2017,5,22,11,45,912.0,128.0,0.85,22.5,999.0,888.81,638.89
2017,5,22,12,0,913.0,128.0,0.9,23.0,1004.0,917.36,656.07
2017,5,22,12,15,912.5,128.0,0.9,23.0,1001.5,942.13,671.23
2017,5,22,12,30,912.0,128.0,0.9,23.0,999.0,964.27,684.8
2017,5,22,12,45,899.0,134.5,0.95,23.0,985.5,978.2,694.3
2017,5,22,13,0,886.0,141.0,1.0,23.0,972.0,989.03,702.1
2017,5,22,13,15,882.0,140.0,1.0,22.5,954.5,998.14,709.41
2017,5,22,13,30,878.0,139.0,1.0,22.0,937.0,1004.22,714.99
2017,5,22,13,45,871.0,138.0,1.05,22.0,912.0,1004.3,716.63
2017,5,22,14,0,864.0,137.0,1.1,22.0,887.0,1001.32,716.55
2017,5,22,14,15,855.5,135.0,1.1,22.0,855.5,992.81,712.24
2017,5,22,14,30,847.0,133.0,1.1,22.0,824.0,990.16,711.8
2017,5,22,14,45,835.5,131.0,1.1,22.0,786.5,972.97,702.25
2017,5,22,15,0,824.0,129.0,1.1,22.0,749.0,953.05,691.22
2017,5,22,15,15,809.5,126.5,1.1,21.5,706.5,927.12,677.69
2017,5,22,15,30,795.0,124.0,1.1,21.0,664.0,898.84,662.59
2017,5,22,15,45,776.0,120.5,1.1,21.0,617.5,863.16,641.26
2017,5,22,16,0,757.0,117.0,1.1,21.0,571.0,825.72,618.59
2017,5,22,16,15,733.0,112.5,1.05,20.5,521.5,785.9,594.49
2017,5,22,16,30,709.0,108.0,1.0,20.0,472.0,740.75,566.31
2017,5,22,16,45,677.5,103.0,0.95,19.5,421.0,688.33,532.44
2017,5,22,17,0,646.0,98.0,0.9,19.0,370.0,636.04,497.82
2017,5,22,17,15,603.0,91.5,0.85,18.0,319.0,574.0,455.43
2017,5,22,17,30,560.0,85.0,0.8,17.0,268.0,513.57,411.81
2017,5,22,17,45,500.5,76.5,0.8,16.5,218.5,442.09,357.27
2017,5,22,18,0,441.0,68.0,0.8,16.0,169.0,374.29,303.22
2017,5,22,18,15,354.5,56.5,0.75,15.5,124.5,290.55,234.01
2017,5,22,18,30,268.0,45.0,0.7,15.0,80.0,217.78,171.36
2017,5,22,18,45,157.0,29.5,0.65,14.5,47.5,135.59,93.37
2017,5,22,19,0,46.0,14.0,0.6,14.0,15.0,32.68,0.0
2017,5,22,19,15,23.0,7.0,0.55,13.5,7.5,6.67,0.0
2017,5,22,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,5,15,109.5,17.0,0.5,11.0,28.0,13.34,0.0
2017,5,23,5,30,219.0,34.0,0.5,11.0,56.0,26.5,16.73
2017,5,23,5,45,317.5,45.5,0.5,11.5,97.5,34.77,25.18
2017,5,23,6,0,416.0,57.0,0.5,12.0,139.0,43.33,33.25
2017,5,23,6,15,482.0,65.5,0.45,12.5,187.5,47.88,37.52
2017,5,23,6,30,548.0,74.0,0.4,13.0,236.0,52.19,41.39
2017,5,23,6,45,595.0,80.5,0.4,13.5,287.0,54.58,43.39
2017,5,23,7,0,642.0,87.0,0.4,14.0,338.0,56.8,45.16
2017,5,23,7,15,676.0,92.5,0.4,14.5,389.5,73.2,46.11
2017,5,23,7,30,710.0,98.0,0.4,15.0,441.0,115.9,65.3
2017,5,23,7,45,735.5,102.0,0.45,15.5,491.0,160.33,94.85
2017,5,23,8,0,761.0,106.0,0.5,16.0,541.0,212.89,135.97
2017,5,23,8,15,780.5,109.5,0.5,16.5,588.5,260.86,175.96
2017,5,23,8,30,800.0,113.0,0.5,17.0,636.0,310.82,218.28
2017,5,23,8,45,815.5,115.5,0.55,17.5,679.5,360.43,260.36
2017,5,23,9,0,831.0,118.0,0.6,18.0,723.0,411.22,302.53
2017,5,23,9,15,842.0,120.0,0.65,18.5,762.0,460.62,342.66
2017,5,23,9,30,853.0,122.0,0.7,19.0,801.0,514.73,384.88
2017,5,23,9,45,843.0,135.0,0.75,19.5,829.0,558.37,418.36
2017,5,23,10,0,833.0,148.0,0.8,20.0,857.0,604.54,452.44
2017,5,23,10,15,840.0,149.5,0.85,20.0,883.5,649.36,485.68
2017,5,23,10,30,847.0,151.0,0.9,20.0,910.0,693.4,517.64
2017,5,23,10,45,852.5,152.0,0.95,20.5,930.0,734.71,546.09
2017,5,23,11,0,858.0,153.0,1.0,21.0,950.0,774.07,572.28
2017,5,23,11,15,861.0,153.5,1.0,21.0,963.0,809.59,595.0
2017,5,23,11,30,864.0,154.0,1.0,21.0,976.0,843.33,616.4
2017,5,23,11,45,865.0,154.0,1.05,21.0,981.0,873.04,635.83
2017,5,23,12,0,866.0,154.0,1.1,21.0,986.0,900.59,653.91
2017,5,23,12,15,865.5,154.0,1.1,21.0,983.5,924.53,668.9
2017,5,23,12,30,865.0,154.0,1.1,21.0,981.0,946.01,682.37
2017,5,23,12,45,868.0,150.5,1.1,21.0,972.5,964.89,694.25
2017,5,23,13,0,871.0,147.0,1.1,21.0,964.0,981.06,704.52
2017,5,23,13,15,867.0,146.0,1.1,21.0,946.5,990.08,710.41
2017,5,23,13,30,863.0,145.0,1.1,21.0,929.0,996.11,714.65
2017,5,23,13,45,857.5,143.0,1.1,21.0,905.0,996.66,715.61
2017,5,23,14,0,852.0,141.0,1.1,21.0,881.0,994.18,714.88
2017,5,23,14,15,844.0,139.5,1.1,20.5,850.5,995.68,718.19
2017,5,23,14,30,836.0,138.0,1.1,20.0,820.0,985.47,714.19
2017,5,23,14,45,826.5,135.0,1.1,20.0,783.5,969.26,705.28
2017,5,23,15,0,817.0,132.0,1.1,20.0,747.0,950.29,694.73
2017,5,23,15,15,803.0,129.0,1.05,19.5,705.5,924.4,680.22
2017,5,23,15,30,789.0,126.0,1.0,19.0,664.0,896.16,664.2
2017,5,23,15,45,773.5,121.5,0.95,19.0,618.5,862.69,643.43
2017,5,23,16,0,758.0,117.0,0.9,19.0,573.0,827.3,621.3
2017,5,23,16,15,735.0,112.5,0.85,18.5,524.0,788.31,597.69
2017,5,23,16,30,712.0,108.0,0.8,18.0,475.0,743.95,570.01
2017,5,23,16,45,684.5,102.0,0.8,18.0,424.5,693.43,537.11
2017,5,23,17,0,657.0,96.0,0.8,18.0,374.0,642.77,503.32
2017,5,23,17,15,615.0,89.5,0.75,17.5,323.0,581.06,460.6
2017,5,23,17,30,573.0,83.0,0.7,17.0,272.0,520.91,416.59
2017,5,23,17,45,518.5,74.5,0.7,16.5,222.5,452.17,364.51
2017,5,23,18,0,464.0,66.0,0.7,16.0,173.0,386.74,312.63
2017,5,23,18,15,378.5,55.5,0.65,15.0,128.5,305.35,245.99
2017,5,23,18,30,293.0,45.0,0.6,14.0,84.0,230.82,182.4
2017,5,23,18,45,178.5,30.0,0.55,13.5,50.5,146.92,103.42
2017,5,23,19,0,64.0,15.0,0.5,13.0,17.0,41.3,0.0
2017,5,23,19,15,32.0,7.5,0.45,12.5,8.5,19.22,0.0
2017,5,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,5,15,83.0,17.5,0.7,10.0,26.0,13.72,0.0
2017,5,24,5,30,166.0,35.0,0.7,10.0,52.0,27.22,17.5
2017,5,24,5,45,234.0,50.5,0.7,10.5,89.0,38.59,28.68
2017,5,24,6,0,302.0,66.0,0.7,11.0,126.0,49.47,38.87
2017,5,24,6,15,344.0,81.0,0.7,11.0,168.5,59.41,48.09
2017,5,24,6,30,386.0,96.0,0.7,11.0,211.0,68.85,56.65
2017,5,24,6,45,431.0,105.0,0.7,11.5,255.5,73.44,60.55
2017,5,24,7,0,476.0,114.0,0.7,12.0,300.0,77.75,64.1
2017,5,24,7,15,432.0,143.0,0.7,12.5,330.0,106.88,78.09
2017,5,24,7,30,388.0,172.0,0.7,13.0,360.0,149.14,105.0
2017,5,24,7,45,330.5,206.5,0.7,13.5,378.5,197.04,142.97
2017,5,24,8,0,273.0,241.0,0.7,14.0,397.0,231.93,172.56
2017,5,24,8,15,144.5,234.5,0.7,14.5,318.0,223.83,171.3
2017,5,24,8,30,16.0,228.0,0.7,15.0,239.0,207.48,162.42
2017,5,24,8,45,121.0,283.5,0.7,15.5,372.0,274.22,211.58
2017,5,24,9,0,226.0,339.0,0.7,16.0,505.0,366.09,279.23
2017,5,24,9,15,562.5,224.0,0.7,16.0,665.0,421.81,319.48
2017,5,24,9,30,899.0,109.0,0.7,16.0,825.0,527.14,398.63
2017,5,24,9,45,909.0,110.0,0.7,16.5,859.0,577.0,436.09
2017,5,24,10,0,919.0,111.0,0.7,17.0,893.0,626.5,472.56
2017,5,24,10,15,925.5,112.0,0.7,17.0,921.0,673.28,506.87
2017,5,24,10,30,932.0,113.0,0.7,17.0,949.0,718.99,539.53
2017,5,24,10,45,937.5,113.0,0.75,17.5,970.0,761.87,568.86
2017,5,24,11,0,943.0,113.0,0.8,18.0,991.0,803.22,595.11
2017,5,24,11,15,946.0,113.5,0.8,18.0,1004.5,841.36,619.34
2017,5,24,11,30,949.0,114.0,0.8,18.0,1018.0,877.48,642.05
2017,5,24,11,45,951.5,113.5,0.8,18.5,1024.0,910.1,661.13
2017,5,24,12,0,954.0,113.0,0.8,19.0,1030.0,940.37,678.56
2017,5,24,12,15,954.0,113.0,0.8,19.0,1028.0,966.38,694.51
2017,5,24,12,30,954.0,113.0,0.8,19.0,1026.0,989.65,708.8
2017,5,24,12,45,933.5,125.0,0.85,19.0,1010.5,1002.49,717.72
2017,5,24,13,0,913.0,137.0,0.9,19.0,995.0,1011.95,724.81
2017,5,24,13,15,909.0,136.0,0.9,19.0,977.0,1021.35,730.98
2017,5,24,13,30,905.0,135.0,0.9,19.0,959.0,1027.63,735.33
2017,5,24,13,45,900.0,133.0,0.9,19.0,934.5,1028.77,736.66
2017,5,24,14,0,895.0,131.0,0.9,19.0,910.0,1026.75,736.25
2017,5,24,14,15,773.5,185.5,0.9,18.5,841.5,975.3,706.35
2017,5,24,14,30,652.0,240.0,0.9,18.0,773.0,920.46,674.21
2017,5,24,14,45,652.5,225.0,0.9,18.0,738.0,903.68,665.49
2017,5,24,15,0,653.0,210.0,0.9,18.0,703.0,884.13,654.26
2017,5,24,15,15,742.0,164.0,0.9,17.5,694.0,911.62,675.23
2017,5,24,15,30,831.0,118.0,0.9,17.0,685.0,926.88,687.72
2017,5,24,15,45,814.0,114.0,0.9,17.0,638.0,891.75,666.22
2017,5,24,16,0,797.0,110.0,0.9,17.0,591.0,854.67,643.93
2017,5,24,16,15,773.5,106.0,0.9,16.5,540.5,810.26,617.52
2017,5,24,16,30,750.0,102.0,0.9,16.0,490.0,768.97,592.76
2017,5,24,16,45,722.0,89.0,0.9,15.5,430.5,704.34,550.79
2017,5,24,17,0,694.0,76.0,0.9,15.0,371.0,643.5,510.43
2017,5,24,17,15,650.5,78.5,0.9,14.5,326.0,594.11,477.06
2017,5,24,17,30,607.0,81.0,0.9,14.0,281.0,542.78,439.71
2017,5,24,17,45,548.5,73.0,0.95,13.5,230.5,470.64,384.64
2017,5,24,18,0,490.0,65.0,1.0,13.0,180.0,402.11,329.85
2017,5,24,18,15,403.5,55.0,1.0,12.5,134.0,319.53,260.96
2017,5,24,18,30,317.0,45.0,1.0,12.0,88.0,243.42,194.89
2017,5,24,18,45,158.5,32.0,1.0,12.0,53.5,140.59,101.0
2017,5,24,19,0,0.0,19.0,1.0,12.0,19.0,20.33,0.0
2017,5,24,19,15,0.0,9.5,1.0,11.5,9.5,9.05,0.0
2017,5,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
