Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,4.5,1.2,11.0,4.5,4.16,0.0
2017,5,25,5,30,0.0,9.0,1.2,11.0,9.0,8.33,1.43
2017,5,25,5,45,0.0,16.0,1.25,11.0,16.0,14.82,7.55
2017,5,25,6,0,0.0,23.0,1.3,11.0,23.0,21.32,13.61
2017,5,25,6,15,0.0,31.5,1.25,11.0,31.5,29.23,20.91
2017,5,25,6,30,0.0,40.0,1.2,11.0,40.0,37.14,28.13
2017,5,25,6,45,0.0,48.5,1.2,11.5,48.5,45.06,35.17
2017,5,25,7,0,0.0,57.0,1.2,12.0,57.0,52.99,42.1
2017,5,25,7,15,0.0,86.0,1.15,12.0,86.0,79.62,62.5
2017,5,25,7,30,0.0,115.0,1.1,12.0,115.0,104.76,83.33
2017,5,25,7,45,0.0,118.5,1.1,12.5,118.5,108.44,85.88
2017,5,25,8,0,0.0,122.0,1.1,13.0,122.0,112.0,88.35
2017,5,25,8,15,0.0,137.0,1.05,13.0,137.0,125.46,99.1
2017,5,25,8,30,0.0,152.0,1.0,13.0,152.0,138.97,109.77
2017,5,25,8,45,2.5,168.5,1.0,13.5,170.5,154.69,121.86
2017,5,25,9,0,5.0,185.0,1.0,14.0,189.0,170.73,134.11
2017,5,25,9,15,8.0,210.5,1.0,14.0,217.5,195.16,153.17
2017,5,25,9,30,11.0,236.0,1.0,14.0,246.0,220.02,172.36
2017,5,25,9,45,9.0,210.5,1.0,14.5,218.5,197.77,154.27
2017,5,25,10,0,7.0,185.0,1.0,15.0,191.0,174.69,135.73
2017,5,25,10,15,9.5,214.5,1.0,15.0,223.0,203.52,158.33
2017,5,25,10,30,12.0,244.0,1.0,15.0,255.0,232.72,180.78
2017,5,25,10,45,12.0,242.5,1.05,15.5,253.5,232.47,180.06
2017,5,25,11,0,12.0,241.0,1.1,16.0,252.0,232.16,179.44
2017,5,25,11,15,11.0,228.0,1.15,16.0,238.5,220.43,170.36
2017,5,25,11,30,10.0,215.0,1.2,16.0,225.0,208.45,161.11
2017,5,25,11,45,10.5,216.0,1.25,16.5,226.5,210.54,162.51
2017,5,25,12,0,11.0,217.0,1.3,17.0,228.0,212.63,163.87
2017,5,25,12,15,12.0,234.5,1.3,17.0,246.5,230.67,177.8
2017,5,25,12,30,13.0,252.0,1.3,17.0,265.0,248.88,191.76
2017,5,25,12,45,10.5,219.5,1.35,17.0,230.0,216.46,166.83
2017,5,25,13,0,8.0,187.0,1.4,17.0,195.0,183.68,141.55
2017,5,25,13,15,13.0,249.0,1.4,17.0,261.5,248.23,191.91
2017,5,25,13,30,18.0,311.0,1.4,17.0,328.0,314.03,241.99
2017,5,25,13,45,14.5,274.0,1.45,17.0,287.5,275.37,212.58
2017,5,25,14,0,11.0,237.0,1.5,17.0,247.0,236.39,183.03
2017,5,25,14,15,10.0,229.5,1.5,16.5,238.5,228.57,177.68
2017,5,25,14,30,9.0,222.0,1.5,16.0,230.0,220.7,172.15
2017,5,25,14,45,6.0,195.0,1.5,16.0,200.0,191.53,149.46
2017,5,25,15,0,3.0,168.0,1.5,16.0,170.0,162.33,126.57
2017,5,25,15,15,11.5,206.5,1.5,15.5,214.5,209.26,164.88
2017,5,25,15,30,20.0,245.0,1.5,15.0,259.0,257.72,203.96
2017,5,25,15,45,33.0,245.5,1.5,15.0,267.0,284.67,225.93
2017,5,25,16,0,46.0,246.0,1.5,15.0,275.0,299.26,238.36
2017,5,25,16,15,27.5,208.5,1.45,14.5,225.5,241.9,193.48
2017,5,25,16,30,9.0,171.0,1.4,14.0,176.0,175.11,140.18
2017,5,25,16,45,4.5,146.0,1.4,14.0,148.5,146.1,116.95
2017,5,25,17,0,0.0,121.0,1.4,14.0,121.0,117.24,93.35
2017,5,25,17,15,0.0,104.5,1.35,13.5,104.5,101.04,80.32
2017,5,25,17,30,0.0,88.0,1.3,13.0,88.0,84.76,66.93
2017,5,25,17,45,207.0,83.0,1.3,13.0,131.5,242.5,203.39
2017,5,25,18,0,414.0,78.0,1.3,13.0,175.0,369.27,305.87
2017,5,25,18,15,327.0,65.0,1.25,12.5,130.5,287.52,235.69
2017,5,25,18,30,240.0,52.0,1.2,12.0,86.0,213.55,171.29
2017,5,25,18,45,139.0,34.5,1.15,11.5,52.5,125.25,90.92
2017,5,25,19,0,38.0,17.0,1.1,11.0,19.0,38.72,0.0
2017,5,25,19,15,19.0,8.5,1.1,11.0,9.5,15.32,0.0
2017,5,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,26,5,15,115.5,18.5,0.7,11.0,30.5,14.51,0.0
2017,5,26,5,30,231.0,37.0,0.7,11.0,61.0,28.85,18.95
2017,5,26,5,45,325.5,49.0,0.7,11.5,103.0,37.45,27.59
2017,5,26,6,0,420.0,61.0,0.7,12.0,145.0,46.73,36.3
2017,5,26,6,15,210.0,56.5,0.7,12.0,98.5,40.59,31.05
2017,5,26,6,30,0.0,52.0,0.7,12.0,52.0,48.33,38.09
2017,5,26,6,45,0.0,63.0,0.7,12.0,63.0,58.59,47.23
2017,5,26,7,0,0.0,74.0,0.7,12.0,74.0,68.87,56.24
2017,5,26,7,15,0.5,111.5,0.65,12.0,112.0,100.92,80.35
2017,5,26,7,30,1.0,149.0,0.6,12.0,150.0,132.5,106.14
2017,5,26,7,45,0.5,138.0,0.6,12.5,138.5,124.92,99.24
2017,5,26,8,0,0.0,127.0,0.6,13.0,127.0,116.32,91.71
2017,5,26,8,15,0.0,130.5,0.6,13.0,130.5,119.83,94.32
2017,5,26,8,30,0.0,134.0,0.6,13.0,134.0,123.28,96.84
2017,5,26,8,45,2.0,157.0,0.65,13.5,158.5,144.51,113.53
2017,5,26,9,0,4.0,180.0,0.7,14.0,183.0,166.0,130.16
2017,5,26,9,15,6.5,200.0,0.65,14.0,205.5,185.38,145.1
2017,5,26,9,30,9.0,220.0,0.6,14.0,228.0,205.1,160.19
2017,5,26,9,45,10.0,226.5,0.6,14.0,235.0,212.48,165.63
2017,5,26,10,0,11.0,233.0,0.6,14.0,242.0,219.96,171.21
2017,5,26,10,15,14.0,265.0,0.6,14.5,277.5,251.53,195.01
2017,5,26,10,30,17.0,297.0,0.6,15.0,313.0,283.57,218.67
2017,5,26,10,45,14.0,261.0,0.65,15.5,274.5,250.66,193.06
2017,5,26,11,0,11.0,225.0,0.7,16.0,236.0,216.8,166.94
2017,5,26,11,15,14.0,268.5,0.7,16.0,282.5,259.99,200.1
2017,5,26,11,30,17.0,312.0,0.7,16.0,329.0,303.73,232.77
2017,5,26,11,45,28.5,364.0,0.7,16.5,392.0,364.63,277.36
2017,5,26,12,0,40.0,416.0,0.7,17.0,455.0,427.03,321.86
2017,5,26,12,15,33.0,393.5,0.75,17.0,425.5,403.71,304.65
2017,5,26,12,30,26.0,371.0,0.8,17.0,396.0,379.32,287.24
2017,5,26,12,45,22.5,347.0,0.85,17.5,368.5,349.26,265.12
2017,5,26,13,0,19.0,323.0,0.9,18.0,341.0,324.3,246.63
2017,5,26,13,15,17.5,308.0,0.9,18.0,324.5,309.53,235.96
2017,5,26,13,30,16.0,293.0,0.9,18.0,308.0,294.52,225.0
2017,5,26,13,45,21.0,313.0,0.95,18.0,331.5,320.04,244.71
2017,5,26,14,0,26.0,333.0,1.0,18.0,355.0,357.74,273.13
2017,5,26,14,15,55.5,358.5,1.05,17.5,404.5,416.13,318.11
2017,5,26,14,30,85.0,384.0,1.1,17.0,454.0,475.47,363.23
2017,5,26,14,45,63.0,349.0,1.15,17.0,399.5,418.74,321.56
2017,5,26,15,0,41.0,314.0,1.2,17.0,345.0,361.63,279.59
2017,5,26,15,15,243.5,284.0,1.2,17.0,452.5,551.41,427.88
2017,5,26,15,30,446.0,254.0,1.2,17.0,560.0,720.07,552.11
2017,5,26,15,45,607.0,184.5,1.25,17.0,570.5,788.49,604.12
2017,5,26,16,0,768.0,115.0,1.3,17.0,581.0,835.94,638.34
2017,5,26,16,15,744.5,111.0,1.3,16.5,532.0,796.68,613.78
2017,5,26,16,30,721.0,107.0,1.3,16.0,483.0,752.28,586.16
2017,5,26,16,45,689.0,102.5,1.35,15.5,431.5,699.72,552.52
2017,5,26,17,0,657.0,98.0,1.4,15.0,380.0,647.28,517.91
2017,5,26,17,15,615.0,92.0,1.4,14.5,328.5,586.14,474.91
2017,5,26,17,30,573.0,86.0,1.4,14.0,277.0,526.49,430.44
2017,5,26,17,45,514.5,78.0,1.4,14.0,227.5,455.55,374.47
2017,5,26,18,0,456.0,70.0,1.4,14.0,178.0,388.15,319.2
2017,5,26,18,15,372.5,59.0,1.3,13.5,133.5,305.47,249.82
2017,5,26,18,30,289.0,48.0,1.2,13.0,89.0,233.58,187.15
2017,5,26,18,45,176.5,33.0,1.2,12.5,55.0,150.35,110.56
2017,5,26,19,0,64.0,18.0,1.2,12.0,21.0,56.32,0.0
2017,5,26,19,15,32.0,9.0,1.15,11.5,10.5,20.78,0.0
2017,5,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,5,15,118.0,18.5,0.65,10.5,31.0,14.49,0.16
2017,5,27,5,30,236.0,37.0,0.6,11.0,62.0,28.82,19.0
2017,5,27,5,45,331.5,48.5,0.55,11.5,104.0,37.03,27.25
2017,5,27,6,0,427.0,60.0,0.5,12.0,146.0,45.73,35.43
2017,5,27,6,15,492.0,68.5,0.45,12.0,194.5,50.17,39.67
2017,5,27,6,30,557.0,77.0,0.4,12.0,243.0,54.39,43.53
2017,5,27,6,45,603.0,83.5,0.4,12.5,294.5,56.68,45.43
2017,5,27,7,0,649.0,90.0,0.4,13.0,346.0,58.81,47.11
2017,5,27,7,15,682.0,95.0,0.35,13.0,397.0,79.34,49.07
2017,5,27,7,30,715.0,100.0,0.3,13.0,448.0,121.89,69.58
2017,5,27,7,45,740.5,104.0,0.3,13.5,498.5,166.5,100.08
2017,5,27,8,0,766.0,108.0,0.3,14.0,549.0,219.32,141.81
2017,5,27,8,15,785.0,111.0,0.3,14.5,596.0,266.91,181.73
2017,5,27,8,30,804.0,114.0,0.3,15.0,643.0,316.44,223.8
2017,5,27,8,45,818.5,117.0,0.35,15.5,686.5,366.19,266.03
2017,5,27,9,0,833.0,120.0,0.4,16.0,730.0,417.03,308.23
2017,5,27,9,15,844.5,122.0,0.4,16.0,769.0,466.61,348.7
2017,5,27,9,30,856.0,124.0,0.4,16.0,808.0,520.88,391.25
2017,5,27,9,45,864.5,126.0,0.45,16.5,841.0,568.74,427.77
2017,5,27,10,0,873.0,128.0,0.5,17.0,874.0,616.2,462.96
2017,5,27,10,15,879.5,129.5,0.55,17.0,901.0,661.4,496.5
2017,5,27,10,30,886.0,131.0,0.6,17.0,928.0,705.63,528.65
2017,5,27,10,45,890.5,132.0,0.7,17.5,948.0,746.88,557.83
2017,5,27,11,0,895.0,133.0,0.8,18.0,968.0,786.65,584.23
2017,5,27,11,15,897.5,133.5,0.85,18.0,980.5,822.8,608.08
2017,5,27,11,30,900.0,134.0,0.9,18.0,993.0,857.04,630.61
2017,5,27,11,45,901.5,134.0,0.95,18.0,998.0,887.95,650.93
2017,5,27,12,0,903.0,134.0,1.0,18.0,1003.0,916.64,669.82
2017,5,27,12,15,902.5,134.0,1.05,18.0,1001.0,941.18,686.08
2017,5,27,12,30,902.0,134.0,1.1,18.0,999.0,963.16,700.8
2017,5,27,12,45,898.0,134.5,1.15,18.0,988.5,979.64,712.11
2017,5,27,13,0,894.0,135.0,1.2,18.0,978.0,993.22,721.75
2017,5,27,13,15,890.0,134.0,1.2,18.0,960.5,1002.36,727.83
2017,5,27,13,30,886.0,133.0,1.2,18.0,943.0,1008.45,732.15
2017,5,27,13,45,881.0,131.0,1.25,18.0,918.5,1009.48,734.33
2017,5,27,14,0,876.0,129.0,1.3,18.0,894.0,1007.42,734.72
2017,5,27,14,15,868.5,127.5,1.3,18.0,863.5,1000.36,731.22
2017,5,27,14,30,861.0,126.0,1.3,18.0,833.0,990.34,726.0
2017,5,27,14,45,851.0,123.5,1.3,18.0,796.0,973.92,716.8
2017,5,27,15,0,841.0,121.0,1.3,18.0,759.0,963.32,711.54
2017,5,27,15,15,828.0,118.5,1.3,17.5,717.5,938.63,698.39
2017,5,27,15,30,815.0,116.0,1.3,17.0,676.0,911.52,683.74
2017,5,27,15,45,798.0,112.5,1.35,17.0,630.0,877.34,663.68
2017,5,27,16,0,781.0,109.0,1.4,17.0,584.0,841.29,642.12
2017,5,27,16,15,758.5,105.5,1.4,16.5,535.0,798.8,616.31
2017,5,27,16,30,736.0,102.0,1.4,16.0,486.0,759.34,592.16
2017,5,27,16,45,706.5,97.0,1.45,15.5,435.0,707.71,559.11
2017,5,27,17,0,677.0,92.0,1.5,15.0,384.0,656.04,525.06
2017,5,27,17,15,637.0,86.5,1.5,14.5,332.5,596.31,483.31
2017,5,27,17,30,597.0,81.0,1.5,14.0,281.0,537.93,440.11
2017,5,27,17,45,540.5,73.5,1.55,14.0,231.5,468.02,385.19
2017,5,27,18,0,484.0,66.0,1.6,14.0,182.0,401.53,330.76
2017,5,27,18,15,402.0,56.0,1.55,13.5,136.5,321.53,263.5
2017,5,27,18,30,320.0,46.0,1.5,13.0,91.0,247.06,198.68
2017,5,27,18,45,203.5,32.0,1.5,12.5,56.5,161.43,120.13
2017,5,27,19,0,87.0,18.0,1.5,12.0,22.0,72.93,0.0
2017,5,27,19,15,43.5,9.0,1.45,11.5,11.0,25.23,0.0
2017,5,27,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,5,15,111.5,19.0,1.0,10.0,31.0,14.88,0.96
2017,5,28,5,30,223.0,38.0,1.0,10.0,62.0,29.59,19.78
2017,5,28,5,45,319.5,50.0,1.05,10.5,104.0,38.17,28.36
2017,5,28,6,0,416.0,62.0,1.1,11.0,146.0,47.48,37.12
2017,5,28,6,15,481.5,71.0,1.1,11.0,195.0,52.28,41.7
2017,5,28,6,30,547.0,80.0,1.1,11.0,244.0,56.83,45.86
2017,5,28,6,45,590.0,87.5,1.1,11.5,294.5,59.79,48.38
2017,5,28,7,0,633.0,95.0,1.1,12.0,345.0,62.54,50.6
2017,5,28,7,15,667.5,100.0,1.1,12.0,396.5,83.53,52.63
2017,5,28,7,30,702.0,105.0,1.1,12.0,448.0,125.46,73.32
2017,5,28,7,45,729.5,109.0,1.15,12.5,498.5,169.66,104.02
2017,5,28,8,0,757.0,113.0,1.2,13.0,549.0,222.59,146.49
2017,5,28,8,15,776.5,116.5,1.2,13.5,596.5,270.21,187.17
2017,5,28,8,30,796.0,120.0,1.2,14.0,644.0,319.82,230.16
2017,5,28,8,45,812.5,122.0,1.2,14.5,688.0,369.0,272.61
2017,5,28,9,0,829.0,124.0,1.2,15.0,732.0,419.47,315.21
2017,5,28,9,15,840.0,126.5,1.15,15.0,770.5,469.04,356.46
2017,5,28,9,30,851.0,129.0,1.1,15.0,809.0,518.94,396.7
2017,5,28,9,45,849.5,136.5,1.1,15.5,839.0,566.54,433.47
2017,5,28,10,0,848.0,144.0,1.1,16.0,869.0,612.99,468.14
2017,5,28,10,15,854.5,145.5,1.1,16.0,896.0,659.59,502.81
2017,5,28,10,30,861.0,147.0,1.1,16.0,923.0,702.86,534.34
2017,5,28,10,45,866.0,148.0,1.1,16.5,942.5,743.57,562.35
2017,5,28,11,0,871.0,149.0,1.1,17.0,962.0,782.9,588.03
2017,5,28,11,15,873.5,149.5,1.1,17.0,974.5,818.33,611.05
2017,5,28,11,30,876.0,150.0,1.1,17.0,987.0,851.92,632.71
2017,5,28,11,45,876.0,150.5,1.15,17.0,991.5,881.45,652.32
2017,5,28,12,0,876.0,151.0,1.2,17.0,996.0,908.76,670.52
2017,5,28,12,15,875.0,151.0,1.2,17.0,993.5,932.42,685.58
2017,5,28,12,30,874.0,151.0,1.2,17.0,991.0,953.58,699.08
2017,5,28,12,45,874.0,149.0,1.25,17.0,981.0,971.19,711.2
2017,5,28,13,0,874.0,147.0,1.3,17.0,971.0,986.04,721.68
2017,5,28,13,15,869.5,146.0,1.35,17.0,953.5,994.65,728.3
2017,5,28,13,30,865.0,145.0,1.4,17.0,936.0,1000.27,733.2
2017,5,28,13,45,858.0,144.0,1.45,17.0,911.0,1000.42,734.74
2017,5,28,14,0,851.0,143.0,1.5,17.0,886.0,997.58,734.53
2017,5,28,14,15,842.5,141.0,1.5,17.0,855.5,998.27,736.0
2017,5,28,14,30,834.0,139.0,1.5,17.0,825.0,987.14,729.88
2017,5,28,14,45,823.5,136.0,1.5,17.0,788.0,970.09,720.15
2017,5,28,15,0,813.0,133.0,1.5,17.0,751.0,950.3,708.75
2017,5,28,15,15,799.0,130.0,1.5,16.5,709.5,924.59,694.77
2017,5,28,15,30,785.0,127.0,1.5,16.0,668.0,896.54,679.19
2017,5,28,15,45,768.5,123.0,1.5,16.0,622.5,862.92,658.45
2017,5,28,16,0,752.0,119.0,1.5,16.0,577.0,827.45,636.3
2017,5,28,16,15,728.5,115.0,1.55,15.5,528.5,788.94,613.44
2017,5,28,16,30,705.0,111.0,1.6,15.0,480.0,745.04,586.2
2017,5,28,16,45,674.5,105.5,1.65,15.0,429.5,692.98,551.25
2017,5,28,17,0,644.0,100.0,1.7,15.0,379.0,640.98,515.45
2017,5,28,17,15,603.0,93.5,1.7,14.5,328.0,580.42,472.36
2017,5,28,17,30,562.0,87.0,1.7,14.0,277.0,521.31,427.97
2017,5,28,17,45,502.0,79.5,1.75,13.5,228.0,450.32,372.44
2017,5,28,18,0,442.0,72.0,1.8,13.0,179.0,379.82,315.04
2017,5,28,18,15,361.5,61.0,1.75,12.5,134.5,302.62,249.57
2017,5,28,18,30,281.0,50.0,1.7,12.0,90.0,232.57,188.06
2017,5,28,18,45,140.5,36.0,1.7,11.5,56.0,127.58,95.25
2017,5,28,19,0,0.0,22.0,1.7,11.0,22.0,24.05,0.0
2017,5,28,19,15,0.0,11.0,1.65,11.0,11.0,10.48,0.0
2017,5,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,5,15,105.0,19.5,1.4,10.0,31.0,15.27,1.68
2017,5,29,5,30,210.0,39.0,1.4,10.0,62.0,30.36,20.48
2017,5,29,5,45,308.0,51.0,1.45,10.5,104.0,38.91,29.02
2017,5,29,6,0,406.0,63.0,1.5,11.0,146.0,47.13,36.8
2017,5,29,6,15,352.5,86.0,1.55,11.0,172.5,63.02,51.33
2017,5,29,6,30,299.0,109.0,1.6,11.0,199.0,82.77,69.1
2017,5,29,6,45,337.0,121.5,1.65,11.5,240.5,84.89,70.75
2017,5,29,7,0,375.0,134.0,1.7,12.0,282.0,91.28,76.08
2017,5,29,7,15,426.5,144.0,1.7,12.0,335.0,110.64,79.91
2017,5,29,7,30,478.0,154.0,1.7,12.0,388.0,146.25,99.23
2017,5,29,7,45,608.5,134.5,1.7,12.5,465.0,174.09,113.11
2017,5,29,8,0,739.0,115.0,1.7,13.0,542.0,215.94,142.24
2017,5,29,8,15,758.5,118.5,1.65,13.0,588.5,268.33,187.29
2017,5,29,8,30,778.0,122.0,1.6,13.0,635.0,317.0,230.1
2017,5,29,8,45,686.0,172.0,1.55,13.5,646.5,362.32,271.78
2017,5,29,9,0,594.0,222.0,1.5,14.0,658.0,404.38,308.5
2017,5,29,9,15,712.5,177.5,1.45,14.0,728.0,451.6,346.71
2017,5,29,9,30,831.0,133.0,1.4,14.0,798.0,513.14,395.75
2017,5,29,9,45,705.5,214.0,1.4,14.0,794.5,551.81,425.94
2017,5,29,10,0,580.0,295.0,1.4,14.0,791.0,584.3,449.7
2017,5,29,10,15,563.5,316.5,1.45,14.0,811.0,621.91,477.83
2017,5,29,10,30,547.0,338.0,1.5,14.0,831.0,657.69,503.95
2017,5,29,10,45,455.5,379.5,1.55,14.0,796.0,655.67,501.53
2017,5,29,11,0,364.0,421.0,1.6,14.0,761.0,649.07,495.57
2017,5,29,11,15,402.5,414.0,1.6,14.0,795.0,691.77,526.94
2017,5,29,11,30,441.0,407.0,1.6,14.0,829.0,735.62,558.33
2017,5,29,11,45,646.5,284.0,1.65,14.0,906.0,816.48,620.66
2017,5,29,12,0,852.0,161.0,1.7,14.0,983.0,902.43,681.39
2017,5,29,12,15,696.5,271.0,1.7,14.0,942.0,895.29,674.68
2017,5,29,12,30,541.0,381.0,1.7,14.0,901.0,878.51,658.48
2017,5,29,12,45,693.5,270.5,1.75,14.5,929.5,932.14,699.77
2017,5,29,13,0,846.0,160.0,1.8,15.0,958.0,980.16,731.17
2017,5,29,13,15,841.5,159.0,1.8,15.0,941.0,989.08,736.92
2017,5,29,13,30,837.0,158.0,1.8,15.0,924.0,995.01,741.3
2017,5,29,13,45,832.5,155.0,1.85,15.0,900.5,995.87,743.18
2017,5,29,14,0,828.0,152.0,1.9,15.0,877.0,993.7,743.25
2017,5,29,14,15,820.0,150.0,1.9,15.0,847.0,986.16,739.27
2017,5,29,14,30,812.0,148.0,1.9,15.0,817.0,975.72,733.54
2017,5,29,14,45,803.5,144.5,1.9,15.0,781.5,960.34,724.64
2017,5,29,15,0,795.0,141.0,1.9,15.0,746.0,942.24,714.04
2017,5,29,15,15,781.0,138.0,1.9,14.5,705.0,916.84,699.86
2017,5,29,15,30,767.0,135.0,1.9,14.0,664.0,889.15,684.09
2017,5,29,15,45,752.5,129.5,1.95,14.0,619.5,860.85,667.05
2017,5,29,16,0,738.0,124.0,2.0,14.0,575.0,825.98,645.2
2017,5,29,16,15,714.5,120.0,2.0,13.5,527.0,783.42,618.3
2017,5,29,16,30,691.0,116.0,2.0,13.0,479.0,739.93,590.24
2017,5,29,16,45,666.0,109.0,2.05,13.0,429.5,690.96,556.78
2017,5,29,17,0,641.0,102.0,2.1,13.0,380.0,641.7,522.29
2017,5,29,17,15,600.5,95.5,2.05,12.5,330.0,581.58,478.5
2017,5,29,17,30,560.0,89.0,2.0,12.0,280.0,522.87,433.6
2017,5,29,17,45,507.0,80.5,2.0,12.0,231.0,455.35,379.38
2017,5,29,18,0,454.0,72.0,2.0,12.0,182.0,390.93,325.71
2017,5,29,18,15,374.0,61.0,1.9,11.5,137.5,310.08,256.98
2017,5,29,18,30,294.0,50.0,1.8,11.0,93.0,239.57,194.81
2017,5,29,18,45,185.5,35.0,1.75,11.0,58.5,157.44,119.45
2017,5,29,19,0,77.0,20.0,1.7,11.0,24.0,65.82,1.43
2017,5,29,19,15,38.5,10.0,1.65,10.5,12.0,24.37,0.0
2017,5,29,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,5,15,114.0,20.0,1.55,10.0,32.5,15.66,2.35
2017,5,30,5,30,228.0,40.0,1.5,10.0,65.0,31.17,21.22
2017,5,30,5,45,328.0,51.5,1.5,10.0,108.0,39.31,29.45
2017,5,30,6,0,428.0,63.0,1.5,10.0,151.0,48.27,37.99
2017,5,30,6,15,299.5,91.5,1.5,10.0,161.5,67.08,55.19
2017,5,30,6,30,171.0,120.0,1.5,10.0,172.0,94.46,79.81
2017,5,30,6,45,194.5,138.0,1.55,10.5,207.5,107.39,91.02
2017,5,30,7,0,218.0,156.0,1.6,11.0,243.0,112.76,95.33
2017,5,30,7,15,466.5,129.5,1.6,11.0,348.5,102.19,71.97
2017,5,30,7,30,715.0,103.0,1.6,11.0,454.0,126.55,73.73
2017,5,30,7,45,742.5,106.5,1.65,11.5,504.5,171.0,105.08
2017,5,30,8,0,770.0,110.0,1.7,12.0,555.0,223.95,148.04
2017,5,30,8,15,789.0,113.0,1.7,12.5,602.0,271.66,189.31
2017,5,30,8,30,808.0,116.0,1.7,13.0,649.0,321.3,232.87
2017,5,30,8,45,823.5,118.0,1.7,13.5,693.0,370.68,276.06
2017,5,30,9,0,839.0,120.0,1.7,14.0,737.0,421.24,319.32
2017,5,30,9,15,850.5,122.5,1.65,14.0,775.5,471.43,361.69
2017,5,30,9,30,862.0,125.0,1.6,14.0,814.0,526.27,406.21
2017,5,30,9,45,852.0,137.5,1.55,14.5,842.5,569.69,440.18
2017,5,30,10,0,842.0,150.0,1.5,15.0,871.0,615.53,474.53
2017,5,30,10,15,848.5,151.5,1.5,15.0,897.5,660.24,508.39
2017,5,30,10,30,855.0,153.0,1.5,15.0,924.0,704.11,540.84
2017,5,30,10,45,705.5,254.5,1.55,15.0,899.5,723.07,551.96
2017,5,30,11,0,556.0,356.0,1.6,15.0,875.0,733.76,556.54
2017,5,30,11,15,498.0,381.5,1.55,15.0,851.5,736.58,557.13
2017,5,30,11,30,440.0,407.0,1.5,15.0,828.0,734.91,554.41
2017,5,30,11,45,424.0,412.5,1.5,15.5,820.0,746.82,561.48
2017,5,30,12,0,408.0,418.0,1.5,16.0,812.0,756.91,567.07
2017,5,30,12,15,424.0,415.0,1.5,15.5,823.5,786.14,588.59
2017,5,30,12,30,440.0,412.0,1.5,15.0,835.0,814.72,609.44
2017,5,30,12,45,434.5,406.0,1.5,15.0,820.5,819.32,612.58
2017,5,30,13,0,429.0,400.0,1.5,15.0,806.0,821.94,614.7
2017,5,30,13,15,296.0,430.0,1.55,14.5,708.0,727.83,548.68
2017,5,30,13,30,163.0,460.0,1.6,14.0,610.0,626.91,476.38
2017,5,30,13,45,291.0,410.5,1.65,14.0,669.0,718.57,547.27
2017,5,30,14,0,419.0,361.0,1.7,14.0,728.0,809.44,614.51
2017,5,30,14,15,636.5,246.0,1.75,13.5,781.0,912.42,693.61
2017,5,30,14,30,854.0,131.0,1.8,13.0,834.0,990.12,748.16
2017,5,30,14,45,599.5,231.0,1.9,13.0,714.0,860.41,660.77
2017,5,30,15,0,345.0,331.0,2.0,13.0,594.0,702.2,545.02
2017,5,30,15,15,199.5,312.5,1.95,13.0,462.5,527.55,415.88
2017,5,30,15,30,54.0,294.0,1.9,13.0,331.0,356.35,282.71
2017,5,30,15,45,288.0,242.0,1.85,13.0,420.5,542.09,434.44
2017,5,30,16,0,522.0,190.0,1.8,13.0,510.0,702.79,558.8
2017,5,30,16,15,631.0,144.5,1.7,13.0,499.0,740.04,586.7
2017,5,30,16,30,740.0,99.0,1.6,13.0,488.0,757.06,599.61
2017,5,30,16,45,658.0,103.0,1.5,13.0,423.0,677.83,542.65
2017,5,30,17,0,576.0,107.0,1.4,13.0,358.0,597.87,484.66
2017,5,30,17,15,530.5,102.5,1.3,12.5,311.0,538.64,440.7
2017,5,30,17,30,485.0,98.0,1.2,12.0,264.0,476.49,393.01
2017,5,30,17,45,440.0,86.5,1.2,12.0,218.0,414.62,343.81
2017,5,30,18,0,395.0,75.0,1.2,12.0,172.0,355.66,295.09
2017,5,30,18,15,331.0,62.0,1.15,11.5,130.5,287.15,237.04
2017,5,30,18,30,267.0,49.0,1.1,11.0,89.0,224.11,181.73
2017,5,30,18,45,169.0,34.5,1.1,11.0,56.5,148.64,112.97
2017,5,30,19,0,71.0,20.0,1.1,11.0,24.0,63.36,7.37
2017,5,30,19,15,35.5,10.0,1.1,11.0,12.0,23.26,0.0
2017,5,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,31,5,15,113.0,18.5,0.55,11.0,31.0,14.43,2.09
2017,5,31,5,30,226.0,37.0,0.6,11.0,62.0,28.71,19.09
2017,5,31,5,45,321.0,48.0,0.7,11.5,103.5,36.51,26.84
2017,5,31,6,0,416.0,59.0,0.8,12.0,145.0,44.5,34.35
2017,5,31,6,15,479.5,66.5,0.85,12.0,192.0,48.14,37.84
2017,5,31,6,30,543.0,74.0,0.9,12.0,239.0,51.61,41.01
2017,5,31,6,45,590.5,79.5,0.95,12.5,289.0,53.25,42.34
2017,5,31,7,0,638.0,85.0,1.0,13.0,339.0,54.78,43.5
2017,5,31,7,15,670.5,90.0,1.0,13.5,389.5,78.41,46.78
2017,5,31,7,30,703.0,95.0,1.0,14.0,440.0,120.28,67.96
2017,5,31,7,45,732.0,97.0,1.0,14.5,490.0,168.29,101.92
2017,5,31,8,0,761.0,99.0,1.0,15.0,540.0,213.98,138.34
2017,5,31,8,15,779.5,102.0,1.0,15.5,586.0,261.08,178.53
2017,5,31,8,30,798.0,105.0,1.0,16.0,632.0,310.05,220.8
2017,5,31,8,45,817.5,105.0,1.05,16.5,676.0,358.58,262.56
2017,5,31,9,0,837.0,105.0,1.1,17.0,720.0,414.35,308.96
2017,5,31,9,15,847.5,107.0,1.1,17.0,758.0,462.96,349.41
2017,5,31,9,30,858.0,109.0,1.1,17.0,796.0,511.74,388.92
2017,5,31,9,45,870.5,108.0,1.15,17.5,830.0,559.09,425.84
2017,5,31,10,0,883.0,107.0,1.2,18.0,864.0,606.35,461.64
2017,5,31,10,15,889.0,108.5,1.2,18.0,890.5,651.39,495.3
2017,5,31,10,30,895.0,110.0,1.2,18.0,917.0,695.41,527.4
2017,5,31,10,45,900.5,109.5,1.2,18.5,937.0,736.14,555.05
2017,5,31,11,0,906.0,109.0,1.2,19.0,957.0,775.42,579.83
2017,5,31,11,15,908.5,109.5,1.2,19.0,969.5,811.64,603.35
2017,5,31,11,30,911.0,110.0,1.2,19.0,982.0,845.91,625.42
2017,5,31,11,45,911.5,111.0,1.25,19.0,987.5,876.88,645.9
2017,5,31,12,0,912.0,112.0,1.3,19.0,993.0,905.56,664.88
2017,5,31,12,15,911.5,112.0,1.35,19.0,990.5,930.0,681.14
2017,5,31,12,30,911.0,112.0,1.4,19.0,988.0,951.85,695.81
2017,5,31,12,45,909.5,111.0,1.45,19.0,978.5,969.07,707.59
2017,5,31,13,0,908.0,110.0,1.5,19.0,969.0,983.4,717.67
2017,5,31,13,15,904.5,109.0,1.5,19.0,951.5,992.82,723.98
2017,5,31,13,30,901.0,108.0,1.5,19.0,934.0,999.18,728.51
2017,5,31,13,45,896.5,106.5,1.5,19.0,910.5,1000.96,730.26
2017,5,31,14,0,892.0,105.0,1.5,19.0,887.0,999.63,730.21
2017,5,31,14,15,885.0,103.5,1.5,19.0,857.0,992.76,726.78
2017,5,31,14,30,878.0,102.0,1.5,19.0,827.0,982.89,721.59
2017,5,31,14,45,869.0,100.0,1.55,19.0,791.0,967.59,713.76
2017,5,31,15,0,860.0,98.0,1.6,19.0,755.0,949.5,704.19
2017,5,31,15,15,848.0,96.0,1.6,18.5,714.0,925.89,691.64
2017,5,31,15,30,836.0,94.0,1.6,18.0,673.0,899.87,677.46
2017,5,31,15,45,819.5,91.5,1.6,18.0,627.5,866.89,657.23
2017,5,31,16,0,803.0,89.0,1.6,18.0,582.0,839.63,640.82
2017,5,31,16,15,783.0,86.5,1.6,17.5,534.0,800.0,616.8
2017,5,31,16,30,763.0,84.0,1.6,17.0,486.0,759.13,591.55
2017,5,31,16,45,735.5,80.5,1.6,16.5,436.0,709.96,559.75
2017,5,31,17,0,708.0,77.0,1.6,16.0,386.0,660.55,526.95
2017,5,31,17,15,671.5,72.5,1.55,15.5,336.0,606.6,489.38
2017,5,31,17,30,635.0,68.0,1.5,15.0,286.0,550.76,449.09
2017,5,31,17,45,583.5,62.5,1.45,15.0,237.0,485.18,397.49
2017,5,31,18,0,532.0,57.0,1.4,15.0,188.0,422.68,346.42
2017,5,31,18,15,456.0,49.0,1.3,14.5,143.0,346.41,282.75
2017,5,31,18,30,380.0,41.0,1.2,14.0,98.0,276.29,221.92
2017,5,31,18,45,261.0,30.0,1.15,13.5,62.5,188.81,143.65
2017,5,31,19,0,142.0,19.0,1.1,13.0,27.0,100.15,22.66
2017,5,31,19,15,71.0,9.5,1.05,12.5,13.5,36.6,0.0
2017,5,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,1,5,15,133.5,18.0,0.8,11.0,32.5,14.03,2.18
2017,6,1,5,30,267.0,36.0,0.8,11.0,65.0,27.92,18.44
2017,6,1,5,45,348.5,47.5,0.8,11.5,106.5,36.86,27.15
2017,6,1,6,0,430.0,59.0,0.8,12.0,148.0,44.47,34.33
2017,6,1,6,15,494.0,67.0,0.85,12.5,196.0,48.56,38.14
2017,6,1,6,30,558.0,75.0,0.9,13.0,244.0,52.43,41.58
2017,6,1,6,45,593.0,83.5,0.95,13.5,293.0,56.36,44.94
2017,6,1,7,0,628.0,92.0,1.0,14.0,342.0,59.99,47.93
2017,6,1,7,15,661.5,97.0,1.05,14.5,393.0,83.9,51.07
2017,6,1,7,30,695.0,102.0,1.1,15.0,444.0,125.4,72.11
2017,6,1,7,45,721.0,106.0,1.15,15.5,493.5,168.96,102.57
2017,6,1,8,0,747.0,110.0,1.2,16.0,543.0,220.85,144.05
2017,6,1,8,15,766.5,114.0,1.2,16.0,590.0,268.26,184.54
2017,6,1,8,30,786.0,118.0,1.2,16.0,637.0,317.66,227.38
2017,6,1,8,45,803.5,119.5,1.25,16.5,681.0,366.14,269.05
2017,6,1,9,0,821.0,121.0,1.3,17.0,725.0,416.0,311.03
2017,6,1,9,15,832.5,123.5,1.3,17.0,763.5,465.25,352.02
2017,6,1,9,30,844.0,126.0,1.3,17.0,802.0,519.13,395.21
2017,6,1,9,45,852.0,128.5,1.3,17.5,835.0,566.43,431.68
2017,6,1,10,0,860.0,131.0,1.3,18.0,868.0,613.31,466.72
2017,6,1,10,15,634.5,255.5,1.3,18.0,808.5,613.61,465.24
2017,6,1,10,30,409.0,380.0,1.3,18.0,749.0,601.45,453.47
2017,6,1,10,45,446.0,383.5,1.35,18.0,794.5,652.74,490.9
2017,6,1,11,0,483.0,387.0,1.4,18.0,840.0,706.3,528.84
2017,6,1,11,15,253.0,371.5,1.4,18.0,609.5,537.63,406.87
2017,6,1,11,30,23.0,356.0,1.4,18.0,379.0,349.12,264.98
2017,6,1,11,45,24.5,357.5,1.4,18.5,381.5,355.19,270.03
2017,6,1,12,0,26.0,359.0,1.4,19.0,384.0,361.22,273.99
2017,6,1,12,15,461.5,247.0,1.45,19.0,691.0,662.0,504.07
2017,6,1,12,30,897.0,135.0,1.5,19.0,998.0,960.93,706.47
2017,6,1,12,45,895.0,134.5,1.55,19.0,989.0,978.29,714.86
2017,6,1,13,0,893.0,134.0,1.6,19.0,980.0,992.82,725.05
2017,6,1,13,15,890.0,133.0,1.6,19.0,963.0,1002.97,731.84
2017,6,1,13,30,887.0,132.0,1.6,19.0,946.0,1010.11,736.87
2017,6,1,13,45,882.0,130.5,1.65,19.0,922.5,1011.74,739.27
2017,6,1,14,0,877.0,129.0,1.7,19.0,899.0,1010.3,739.89
2017,6,1,14,15,870.0,127.5,1.65,18.5,869.0,1003.86,737.39
2017,6,1,14,30,863.0,126.0,1.6,18.0,839.0,994.45,733.14
2017,6,1,14,45,852.5,124.0,1.6,18.0,802.5,978.2,723.93
2017,6,1,15,0,842.0,122.0,1.6,18.0,766.0,967.86,718.74
2017,6,1,15,15,829.0,119.5,1.6,17.5,724.5,943.3,705.54
2017,6,1,15,30,816.0,117.0,1.6,17.0,683.0,916.33,690.81
2017,6,1,15,45,796.5,115.0,1.65,17.0,637.0,881.71,670.14
2017,6,1,16,0,777.0,113.0,1.7,17.0,591.0,845.32,648.04
2017,6,1,16,15,755.0,109.0,1.7,16.5,542.0,802.91,622.05
2017,6,1,16,30,733.0,105.0,1.7,16.0,493.0,763.65,597.84
2017,6,1,16,45,700.0,101.5,1.75,16.0,442.0,711.19,562.83
2017,6,1,17,0,667.0,98.0,1.8,16.0,391.0,658.89,527.11
2017,6,1,17,15,627.5,92.0,1.75,15.5,340.0,599.22,485.06
2017,6,1,17,30,588.0,86.0,1.7,15.0,289.0,540.84,441.58
2017,6,1,17,45,533.0,78.5,1.7,14.5,239.0,472.05,388.25
2017,6,1,18,0,478.0,71.0,1.7,14.0,189.0,406.46,335.29
2017,6,1,18,15,398.0,60.5,1.65,13.5,144.0,324.18,266.56
2017,6,1,18,30,318.0,50.0,1.6,13.0,99.0,252.84,204.57
2017,6,1,18,45,206.0,36.0,1.55,12.5,63.0,168.67,129.31
2017,6,1,19,0,94.0,22.0,1.5,12.0,27.0,77.22,21.69
2017,6,1,19,15,47.0,11.0,1.45,11.5,13.5,28.78,0.0
2017,6,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,2,5,15,147.0,18.5,0.85,11.0,35.0,14.43,2.68
2017,6,2,5,30,294.0,37.0,0.9,11.0,70.0,29.75,20.04
2017,6,2,5,45,391.0,46.5,0.95,11.5,113.5,35.94,26.34
2017,6,2,6,0,488.0,56.0,1.0,12.0,157.0,41.84,31.97
2017,6,2,6,15,550.5,63.0,1.0,12.0,207.0,45.23,35.23
2017,6,2,6,30,613.0,70.0,1.0,12.0,257.0,48.47,38.19
2017,6,2,6,45,655.0,76.0,1.0,12.5,308.5,50.67,40.03
2017,6,2,7,0,697.0,82.0,1.0,13.0,360.0,52.71,41.65
2017,6,2,7,15,728.5,86.0,0.95,13.5,412.0,84.27,49.85
2017,6,2,7,30,760.0,90.0,0.9,14.0,464.0,127.83,71.73
2017,6,2,7,45,785.0,93.0,0.9,14.5,515.0,173.38,103.64
2017,6,2,8,0,810.0,96.0,0.9,15.0,566.0,221.78,142.52
2017,6,2,8,15,828.0,99.0,0.85,15.5,613.5,271.21,184.61
2017,6,2,8,30,846.0,102.0,0.8,16.0,661.0,322.43,228.57
2017,6,2,8,45,860.5,104.0,0.8,16.5,705.5,379.33,276.5
2017,6,2,9,0,875.0,106.0,0.8,17.0,750.0,430.77,319.23
2017,6,2,9,15,885.0,108.0,0.8,17.5,789.0,480.98,359.88
2017,6,2,9,30,895.0,110.0,0.8,18.0,828.0,531.29,399.25
2017,6,2,9,45,908.5,108.5,0.85,18.5,863.0,580.46,436.94
2017,6,2,10,0,922.0,107.0,0.9,19.0,898.0,629.58,473.48
2017,6,2,10,15,927.5,108.0,0.9,19.0,925.0,675.55,507.16
2017,6,2,10,30,933.0,109.0,0.9,19.0,952.0,720.39,539.19
2017,6,2,10,45,936.5,110.0,0.95,19.5,972.0,762.5,567.57
2017,6,2,11,0,940.0,111.0,1.0,20.0,992.0,802.97,593.19
2017,6,2,11,15,942.5,111.5,1.05,20.0,1004.5,840.41,617.71
2017,6,2,11,30,945.0,112.0,1.1,20.0,1017.0,875.83,640.83
2017,6,2,11,45,945.0,113.0,1.15,20.5,1022.5,907.44,660.17
2017,6,2,12,0,945.0,114.0,1.2,21.0,1028.0,936.65,677.9
2017,6,2,12,15,944.5,114.0,1.2,21.0,1025.5,961.96,693.62
2017,6,2,12,30,944.0,114.0,1.2,21.0,1023.0,984.6,707.69
2017,6,2,12,45,934.0,118.5,1.3,21.0,1011.0,999.85,718.9
2017,6,2,13,0,924.0,123.0,1.4,21.0,999.0,1012.0,728.34
2017,6,2,13,15,920.5,122.5,1.4,20.5,981.5,1022.4,736.58
2017,6,2,13,30,917.0,122.0,1.4,20.0,964.0,1029.7,743.02
2017,6,2,13,45,912.5,120.5,1.45,20.0,940.0,1031.87,745.84
2017,6,2,14,0,908.0,119.0,1.5,20.0,916.0,1030.89,746.85
2017,6,2,14,15,900.5,117.5,1.5,20.0,885.0,1023.81,743.35
2017,6,2,14,30,893.0,116.0,1.5,20.0,854.0,1013.68,738.1
2017,6,2,14,45,884.5,113.5,1.55,20.0,817.5,998.51,730.54
2017,6,2,15,0,876.0,111.0,1.6,20.0,781.0,980.47,721.21
2017,6,2,15,15,863.5,108.5,1.6,19.5,739.5,955.86,708.28
2017,6,2,15,30,851.0,106.0,1.6,19.0,698.0,928.79,693.7
2017,6,2,15,45,835.0,103.5,1.6,19.0,651.5,904.23,679.44
2017,6,2,16,0,819.0,101.0,1.6,19.0,605.0,869.55,658.24
2017,6,2,16,15,798.0,97.5,1.55,18.5,556.0,827.53,632.52
2017,6,2,16,30,777.0,94.0,1.5,18.0,507.0,784.23,605.55
2017,6,2,16,45,747.5,90.5,1.5,17.5,455.0,733.0,572.88
2017,6,2,17,0,718.0,87.0,1.5,17.0,403.0,685.52,542.09
2017,6,2,17,15,680.0,82.0,1.45,16.5,351.5,626.42,501.29
2017,6,2,17,30,642.0,77.0,1.4,16.0,300.0,568.47,459.75
2017,6,2,17,45,586.5,71.0,1.4,15.5,249.0,499.16,406.94
2017,6,2,18,0,531.0,65.0,1.4,15.0,198.0,433.08,354.38
2017,6,2,18,15,452.5,56.0,1.3,14.5,151.5,353.83,288.67
2017,6,2,18,30,374.0,47.0,1.2,14.0,105.0,280.72,225.74
2017,6,2,18,45,256.0,34.5,1.2,13.5,67.5,190.51,146.15
2017,6,2,19,0,138.0,22.0,1.2,13.0,30.0,104.33,36.94
2017,6,2,19,15,69.0,11.0,1.2,12.5,15.0,37.44,0.0
2017,6,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.0,0.95,9.5,4.0,0.0,0.0
2017,6,3,5,0,0.0,8.0,1.0,10.0,8.0,7.63,0.0
2017,6,3,5,15,74.5,24.0,1.0,10.5,32.0,19.9,6.16
2017,6,3,5,30,149.0,40.0,1.0,11.0,56.0,32.56,22.47
2017,6,3,5,45,202.5,57.0,1.0,11.5,91.5,45.59,34.88
2017,6,3,6,0,256.0,74.0,1.0,12.0,127.0,55.27,43.95
2017,6,3,6,15,292.0,91.0,0.95,12.0,167.5,66.54,54.28
2017,6,3,6,30,328.0,108.0,0.9,12.0,208.0,77.23,63.87
2017,6,3,6,45,367.0,119.0,0.9,12.0,250.0,82.96,68.86
2017,6,3,7,0,406.0,130.0,0.9,12.0,292.0,88.34,73.42
2017,6,3,7,15,471.0,134.0,0.9,12.5,347.0,107.28,74.84
2017,6,3,7,30,536.0,138.0,0.9,13.0,402.0,141.91,92.35
2017,6,3,7,45,382.0,194.5,0.9,13.5,392.5,191.98,136.69
2017,6,3,8,0,228.0,251.0,0.9,14.0,383.0,241.63,182.51
2017,6,3,8,15,522.5,182.0,0.9,14.0,518.5,260.72,187.95
2017,6,3,8,30,817.0,113.0,0.9,14.0,654.0,323.35,232.14
2017,6,3,8,45,679.5,177.0,0.9,14.5,647.0,366.15,272.25
2017,6,3,9,0,542.0,241.0,0.9,15.0,640.0,401.89,304.09
2017,6,3,9,15,439.5,298.5,0.9,15.5,633.0,432.47,329.19
2017,6,3,9,30,337.0,356.0,0.9,16.0,626.0,459.02,349.33
2017,6,3,9,45,428.5,338.0,0.95,16.5,696.5,508.49,386.35
2017,6,3,10,0,520.0,320.0,1.0,17.0,767.0,571.08,432.31
2017,6,3,10,15,708.5,225.0,1.0,17.0,853.0,634.31,480.56
2017,6,3,10,30,897.0,130.0,1.0,17.0,939.0,714.44,540.16
2017,6,3,10,45,903.5,129.0,1.05,17.5,960.0,755.69,568.49
2017,6,3,11,0,910.0,128.0,1.1,18.0,981.0,795.57,594.12
2017,6,3,11,15,912.5,128.5,1.1,18.0,993.5,832.09,617.67
2017,6,3,11,30,915.0,129.0,1.1,18.0,1006.0,866.68,639.79
2017,6,3,11,45,919.0,127.0,1.15,18.5,1012.5,898.25,659.33
2017,6,3,12,0,923.0,125.0,1.2,19.0,1019.0,927.67,677.39
2017,6,3,12,15,922.5,125.0,1.2,19.0,1016.5,952.59,693.03
2017,6,3,12,30,922.0,125.0,1.2,19.0,1014.0,974.92,707.05
2017,6,3,12,45,922.0,123.0,1.3,19.0,1004.5,993.07,720.19
2017,6,3,13,0,922.0,121.0,1.4,19.0,995.0,1008.32,731.63
2017,6,3,13,15,918.5,120.5,1.4,18.5,978.0,1018.68,739.85
2017,6,3,13,30,915.0,120.0,1.4,18.0,961.0,1025.96,746.32
2017,6,3,13,45,911.5,117.5,1.45,18.0,937.5,1028.06,749.11
2017,6,3,14,0,908.0,115.0,1.5,18.0,914.0,1026.99,750.06
2017,6,3,14,15,901.0,113.5,1.5,18.0,883.5,1020.38,746.82
2017,6,3,14,30,894.0,112.0,1.5,18.0,853.0,1010.7,741.81
2017,6,3,14,45,886.0,109.5,1.5,18.0,816.5,995.98,733.68
2017,6,3,15,0,878.0,107.0,1.5,18.0,780.0,978.38,723.84
2017,6,3,15,15,866.0,104.5,1.45,17.5,738.5,954.2,710.35
2017,6,3,15,30,854.0,102.0,1.4,17.0,697.0,927.53,695.26
2017,6,3,15,45,838.5,99.0,1.4,17.0,651.0,902.64,680.77
2017,6,3,16,0,823.0,96.0,1.4,17.0,605.0,867.74,659.41
2017,6,3,16,15,802.5,93.0,1.4,16.5,556.0,826.67,634.87
2017,6,3,16,30,782.0,90.0,1.4,16.0,507.0,784.3,608.98
2017,6,3,16,45,754.0,86.5,1.4,15.5,455.5,734.17,576.96
2017,6,3,17,0,726.0,83.0,1.4,15.0,404.0,683.74,543.88
2017,6,3,17,15,689.0,78.5,1.35,14.5,352.5,629.28,506.34
2017,6,3,17,30,652.0,74.0,1.3,14.0,301.0,572.37,465.62
2017,6,3,17,45,596.5,68.5,1.3,14.0,250.0,503.31,412.04
2017,6,3,18,0,541.0,63.0,1.3,14.0,199.0,437.5,358.94
2017,6,3,18,15,463.0,54.5,1.25,13.5,152.5,358.71,293.68
2017,6,3,18,30,385.0,46.0,1.2,13.0,106.0,286.03,231.06
