Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,18,45,259.0,34.5,1.15,12.5,68.5,192.01,148.34
2017,6,3,19,0,133.0,23.0,1.1,12.0,31.0,104.26,42.17
2017,6,3,19,15,66.5,11.5,1.1,11.5,15.5,37.02,0.0
2017,6,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,4,45,12.5,5.0,1.55,10.0,5.0,0.0,0.0
2017,6,4,5,0,25.0,10.0,1.6,10.0,10.0,9.53,0.0
2017,6,4,5,15,148.0,24.5,1.65,10.0,39.5,19.3,6.08
2017,6,4,5,30,271.0,39.0,1.7,10.0,69.0,30.3,20.62
2017,6,4,5,45,369.0,48.5,1.75,10.5,112.0,37.69,27.99
2017,6,4,6,0,467.0,58.0,1.8,11.0,155.0,43.51,33.58
2017,6,4,6,15,530.0,65.0,1.8,11.5,204.0,46.81,36.7
2017,6,4,6,30,593.0,72.0,1.8,12.0,253.0,49.96,39.51
2017,6,4,6,45,639.5,76.5,1.8,12.5,304.5,50.95,40.26
2017,6,4,7,0,686.0,81.0,1.8,13.0,356.0,51.88,40.9
2017,6,4,7,15,717.5,85.5,1.75,13.0,407.5,78.98,45.23
2017,6,4,7,30,749.0,90.0,1.7,13.0,459.0,127.84,72.39
2017,6,4,7,45,772.5,93.5,1.7,13.5,509.0,172.97,104.54
2017,6,4,8,0,796.0,97.0,1.7,14.0,559.0,220.8,143.52
2017,6,4,8,15,814.5,100.0,1.7,14.0,606.5,269.57,186.03
2017,6,4,8,30,833.0,103.0,1.7,14.0,654.0,320.2,230.82
2017,6,4,8,45,846.0,106.0,1.75,14.5,698.0,376.64,279.59
2017,6,4,9,0,859.0,109.0,1.8,15.0,742.0,427.54,323.15
2017,6,4,9,15,870.5,111.0,1.8,15.0,781.5,477.59,365.53
2017,6,4,9,30,882.0,113.0,1.8,15.0,821.0,527.91,406.98
2017,6,4,9,45,894.5,112.5,1.8,15.5,856.0,576.75,445.42
2017,6,4,10,0,907.0,112.0,1.8,16.0,891.0,625.48,482.6
2017,6,4,10,15,914.5,113.5,1.75,16.0,919.5,672.47,517.98
2017,6,4,10,30,922.0,115.0,1.7,16.0,948.0,718.54,551.73
2017,6,4,10,45,926.0,117.0,1.7,16.5,969.0,761.44,581.34
2017,6,4,11,0,930.0,119.0,1.7,17.0,990.0,802.79,607.89
2017,6,4,11,15,934.0,119.5,1.65,17.0,1005.0,841.11,632.68
2017,6,4,11,30,938.0,120.0,1.6,17.0,1020.0,877.54,655.92
2017,6,4,11,45,941.0,120.5,1.6,17.0,1027.0,911.11,677.64
2017,6,4,12,0,944.0,121.0,1.6,17.0,1034.0,942.47,697.82
2017,6,4,12,15,944.5,121.0,1.6,17.0,1033.0,968.78,714.64
2017,6,4,12,30,945.0,121.0,1.6,17.0,1032.0,992.47,729.81
2017,6,4,12,45,943.5,120.5,1.6,17.0,1023.0,1011.05,741.72
2017,6,4,13,0,942.0,120.0,1.6,17.0,1014.0,1026.67,751.86
2017,6,4,13,15,939.5,119.5,1.6,17.0,997.5,1038.26,759.55
2017,6,4,13,30,937.0,119.0,1.6,17.0,981.0,1046.74,765.41
2017,6,4,13,45,934.0,116.5,1.65,17.0,957.5,1049.49,768.58
2017,6,4,14,0,931.0,114.0,1.7,17.0,934.0,1049.0,769.87
2017,6,4,14,15,924.5,113.0,1.7,17.0,903.5,1043.43,767.29
2017,6,4,14,30,918.0,112.0,1.7,17.0,873.0,1034.74,762.9
2017,6,4,14,45,910.5,109.0,1.75,17.0,836.5,1019.83,755.37
2017,6,4,15,0,903.0,106.0,1.8,17.0,800.0,1001.94,746.0
2017,6,4,15,15,891.0,104.0,1.8,16.5,757.5,978.01,733.39
2017,6,4,15,30,879.0,102.0,1.8,16.0,715.0,951.53,719.07
2017,6,4,15,45,864.0,99.5,1.85,15.5,669.0,919.33,701.4
2017,6,4,16,0,849.0,97.0,1.9,15.0,623.0,892.85,687.42
2017,6,4,16,15,829.5,94.0,1.9,14.5,573.0,852.02,662.61
2017,6,4,16,30,810.0,91.0,1.9,14.0,523.0,809.75,636.45
2017,6,4,16,45,783.5,87.0,1.9,14.0,471.0,759.4,602.74
2017,6,4,17,0,757.0,83.0,1.9,14.0,419.0,708.56,567.98
2017,6,4,17,15,721.0,78.5,1.85,13.5,366.5,653.71,529.94
2017,6,4,17,30,685.0,74.0,1.8,13.0,314.0,596.28,488.67
2017,6,4,17,45,632.0,68.5,1.75,13.0,262.0,527.53,434.78
2017,6,4,18,0,579.0,63.0,1.7,13.0,210.0,461.76,381.09
2017,6,4,18,15,501.0,55.0,1.6,12.5,162.0,381.83,314.35
2017,6,4,18,30,423.0,47.0,1.5,12.0,114.0,307.87,250.12
2017,6,4,18,45,294.5,36.0,1.4,11.5,74.5,212.73,165.81
2017,6,4,19,0,166.0,25.0,1.3,11.0,35.0,122.44,55.7
2017,6,4,19,15,83.0,12.5,1.3,10.5,17.5,44.55,0.0
2017,6,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,4,45,11.0,5.5,1.25,9.5,5.5,0.0,0.0
2017,6,5,5,0,22.0,11.0,1.3,10.0,11.0,10.48,0.0
2017,6,5,5,15,145.0,26.5,1.35,10.0,42.0,20.94,7.32
2017,6,5,5,30,268.0,42.0,1.4,10.0,73.0,32.72,22.74
2017,6,5,5,45,364.0,53.5,1.45,10.5,117.0,40.83,30.8
2017,6,5,6,0,460.0,65.0,1.5,11.0,161.0,49.88,39.3
2017,6,5,6,15,525.0,73.0,1.45,11.0,211.0,53.72,43.0
2017,6,5,6,30,590.0,81.0,1.4,11.0,261.0,57.39,46.36
2017,6,5,6,45,639.0,86.0,1.35,11.5,314.0,58.37,47.09
2017,6,5,7,0,688.0,91.0,1.3,12.0,367.0,59.32,47.71
2017,6,5,7,15,721.0,96.0,1.2,12.5,420.0,87.22,51.99
2017,6,5,7,30,754.0,101.0,1.1,13.0,473.0,131.58,75.12
2017,6,5,7,45,785.0,102.5,1.0,13.5,525.5,182.32,111.34
2017,6,5,8,0,816.0,104.0,0.9,14.0,578.0,230.53,149.85
2017,6,5,8,15,834.5,107.0,0.85,14.5,626.5,280.3,192.26
2017,6,5,8,30,853.0,110.0,0.8,15.0,675.0,331.93,236.57
2017,6,5,8,45,870.0,111.0,0.75,15.5,720.5,383.09,280.01
2017,6,5,9,0,887.0,112.0,0.7,16.0,766.0,441.08,327.34
2017,6,5,9,15,898.0,114.0,0.7,16.5,805.5,492.29,368.57
2017,6,5,9,30,909.0,116.0,0.7,17.0,845.0,543.69,408.59
2017,6,5,9,45,917.5,117.0,0.7,17.5,879.0,592.9,445.7
2017,6,5,10,0,926.0,118.0,0.7,18.0,913.0,641.64,481.22
2017,6,5,10,15,931.5,119.5,0.7,18.5,940.5,688.25,514.08
2017,6,5,10,30,937.0,121.0,0.7,19.0,968.0,733.74,545.15
2017,6,5,10,45,942.0,121.0,0.7,19.5,988.5,776.28,573.06
2017,6,5,11,0,947.0,121.0,0.7,20.0,1009.0,817.28,597.89
2017,6,5,11,15,949.0,121.5,0.7,20.5,1021.5,854.66,620.02
2017,6,5,11,30,951.0,122.0,0.7,21.0,1034.0,889.98,640.59
2017,6,5,11,45,951.0,122.5,0.75,21.5,1039.0,921.44,659.46
2017,6,5,12,0,951.0,123.0,0.8,22.0,1044.0,950.5,676.77
2017,6,5,12,15,950.0,122.5,0.85,22.0,1041.5,975.21,692.69
2017,6,5,12,30,949.0,122.0,0.9,22.0,1039.0,997.21,707.03
2017,6,5,12,45,936.0,128.5,1.0,22.0,1025.5,1011.78,717.91
2017,6,5,13,0,923.0,135.0,1.1,22.0,1012.0,1023.21,727.01
2017,6,5,13,15,919.0,134.5,1.1,22.0,994.0,1033.38,733.57
2017,6,5,13,30,915.0,134.0,1.1,22.0,976.0,1040.45,738.35
2017,6,5,13,45,906.5,134.0,1.15,22.0,950.5,1040.47,739.93
2017,6,5,14,0,898.0,134.0,1.2,22.0,925.0,1037.37,739.78
2017,6,5,14,15,890.0,132.5,1.2,21.5,894.0,1030.13,737.7
2017,6,5,14,30,882.0,131.0,1.2,21.0,863.0,1019.87,733.89
2017,6,5,14,45,870.0,129.5,1.3,21.0,825.0,1002.76,726.25
2017,6,5,15,0,858.0,128.0,1.4,21.0,787.0,991.76,722.5
2017,6,5,15,15,844.5,125.0,1.4,20.5,745.0,966.13,709.04
2017,6,5,15,30,831.0,122.0,1.4,20.0,703.0,938.02,694.07
2017,6,5,15,45,814.5,118.5,1.4,20.0,656.5,904.29,673.97
2017,6,5,16,0,798.0,115.0,1.4,20.0,610.0,868.59,652.43
2017,6,5,16,15,776.0,111.5,1.35,19.5,560.5,826.32,626.77
2017,6,5,16,30,754.0,108.0,1.3,19.0,511.0,787.33,603.0
2017,6,5,16,45,725.0,103.0,1.3,18.5,459.5,735.68,570.4
2017,6,5,17,0,696.0,98.0,1.3,18.0,408.0,683.87,536.88
2017,6,5,17,15,657.0,92.5,1.25,17.0,356.0,624.13,496.95
2017,6,5,17,30,618.0,87.0,1.2,16.0,304.0,565.57,455.65
2017,6,5,17,45,561.5,80.0,1.2,15.5,253.0,495.06,402.34
2017,6,5,18,0,505.0,73.0,1.2,15.0,202.0,427.76,349.27
2017,6,5,18,15,426.0,63.0,1.15,14.5,155.5,347.71,283.52
2017,6,5,18,30,347.0,53.0,1.1,14.0,109.0,273.45,220.22
2017,6,5,18,45,233.0,39.0,1.05,13.5,71.0,186.41,144.11
2017,6,5,19,0,119.0,25.0,1.0,13.0,33.0,102.26,48.9
2017,6,5,19,15,59.5,12.5,0.95,12.5,16.5,35.38,0.0
2017,6,5,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,6,4,45,11.5,5.0,0.7,9.5,5.5,0.0,0.0
2017,6,6,5,0,23.0,10.0,0.7,10.0,11.0,9.53,0.0
2017,6,6,5,15,142.5,25.5,0.75,10.0,41.0,20.1,7.01
2017,6,6,5,30,262.0,41.0,0.8,10.0,71.0,31.89,22.07
2017,6,6,5,45,359.0,52.0,0.85,10.5,114.5,39.62,29.76
2017,6,6,6,0,456.0,63.0,0.9,11.0,158.0,47.98,37.63
2017,6,6,6,15,520.5,71.0,0.9,11.5,208.0,51.92,41.32
2017,6,6,6,30,585.0,79.0,0.9,12.0,258.0,55.66,44.64
2017,6,6,6,45,631.5,84.5,0.9,12.5,310.0,57.13,45.8
2017,6,6,7,0,678.0,90.0,0.9,13.0,362.0,58.51,46.8
2017,6,6,7,15,710.5,95.0,0.9,13.5,414.0,86.42,51.18
2017,6,6,7,30,743.0,100.0,0.9,14.0,466.0,130.19,74.02
2017,6,6,7,45,767.0,104.0,0.95,14.5,516.5,181.35,110.89
2017,6,6,8,0,791.0,108.0,1.0,15.0,567.0,229.33,149.48
2017,6,6,8,15,810.0,111.0,1.0,15.0,615.0,277.92,191.18
2017,6,6,8,30,829.0,114.0,1.0,15.0,663.0,328.43,235.1
2017,6,6,8,45,842.0,117.5,1.0,15.5,707.0,379.04,278.46
2017,6,6,9,0,855.0,121.0,1.0,16.0,751.0,430.58,321.53
2017,6,6,9,15,866.0,123.0,1.0,16.0,790.0,485.56,366.51
2017,6,6,9,30,877.0,125.0,1.0,16.0,829.0,535.47,406.56
2017,6,6,9,45,875.0,133.0,1.0,16.5,860.0,583.32,443.09
2017,6,6,10,0,873.0,141.0,1.0,17.0,891.0,629.86,477.41
2017,6,6,10,15,879.5,142.5,1.0,17.0,918.0,674.93,510.68
2017,6,6,10,30,886.0,144.0,1.0,17.0,945.0,719.07,542.45
2017,6,6,10,45,890.5,145.5,1.05,17.5,965.5,760.67,571.29
2017,6,6,11,0,895.0,147.0,1.1,18.0,986.0,800.83,597.57
2017,6,6,11,15,897.5,147.5,1.1,18.0,999.0,836.99,620.82
2017,6,6,11,30,900.0,148.0,1.1,18.0,1012.0,871.28,642.7
2017,6,6,11,45,901.5,148.0,1.15,18.5,1017.5,902.29,661.85
2017,6,6,12,0,903.0,148.0,1.2,19.0,1023.0,931.15,679.54
2017,6,6,12,15,902.5,148.0,1.2,19.0,1021.0,955.93,695.07
2017,6,6,12,30,902.0,148.0,1.2,19.0,1019.0,978.2,709.04
2017,6,6,12,45,901.0,146.5,1.25,19.0,1009.5,995.96,721.08
2017,6,6,13,0,900.0,145.0,1.3,19.0,1000.0,1010.89,731.47
2017,6,6,13,15,896.0,144.5,1.3,18.5,983.0,1020.95,739.47
2017,6,6,13,30,892.0,144.0,1.3,18.0,966.0,1027.98,745.75
2017,6,6,13,45,887.0,142.0,1.35,18.0,942.0,1029.48,748.18
2017,6,6,14,0,882.0,140.0,1.4,18.0,918.0,1027.88,748.85
2017,6,6,14,15,874.5,138.0,1.4,17.5,887.5,1020.75,746.69
2017,6,6,14,30,867.0,136.0,1.4,17.0,857.0,1010.63,742.79
2017,6,6,14,45,857.5,133.5,1.4,17.0,820.5,1004.11,739.97
2017,6,6,15,0,848.0,131.0,1.4,17.0,784.0,985.77,729.57
2017,6,6,15,15,835.0,128.0,1.4,16.5,742.0,960.81,716.36
2017,6,6,15,30,822.0,125.0,1.4,16.0,700.0,933.38,701.52
2017,6,6,15,45,805.5,121.5,1.4,16.0,654.0,899.88,681.21
2017,6,6,16,0,789.0,118.0,1.4,16.0,608.0,864.41,659.46
2017,6,6,16,15,767.0,114.0,1.35,15.5,559.0,821.83,633.11
2017,6,6,16,30,745.0,110.0,1.3,15.0,510.0,782.69,608.82
2017,6,6,16,45,716.0,105.0,1.3,15.0,458.5,731.34,574.79
2017,6,6,17,0,687.0,100.0,1.3,15.0,407.0,679.84,539.97
2017,6,6,17,15,647.5,94.5,1.3,14.5,355.0,620.04,498.95
2017,6,6,17,30,608.0,89.0,1.3,14.0,303.0,561.44,456.51
2017,6,6,17,45,552.5,81.5,1.3,13.5,252.5,491.35,402.97
2017,6,6,18,0,497.0,74.0,1.3,13.0,202.0,424.42,349.69
2017,6,6,18,15,417.5,64.0,1.25,12.5,155.0,344.33,283.3
2017,6,6,18,30,338.0,54.0,1.2,12.0,108.0,270.27,219.65
2017,6,6,18,45,226.0,40.0,1.15,11.5,70.5,184.53,144.16
2017,6,6,19,0,114.0,26.0,1.1,11.0,33.0,102.12,52.38
2017,6,6,19,15,57.0,13.0,1.1,10.5,16.5,34.94,0.0
2017,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,4,45,10.0,4.5,0.75,9.5,5.0,0.0,0.0
2017,6,7,5,0,20.0,9.0,0.8,10.0,10.0,8.58,0.0
2017,6,7,5,15,129.0,25.0,0.8,10.0,39.0,19.67,6.88
2017,6,7,5,30,238.0,41.0,0.8,10.0,68.0,31.85,22.05
2017,6,7,5,45,330.0,52.0,0.8,10.5,110.0,39.56,29.72
2017,6,7,6,0,422.0,63.0,0.8,11.0,152.0,47.88,37.55
2017,6,7,6,15,485.0,71.5,0.8,11.5,200.0,52.25,41.62
2017,6,7,6,30,548.0,80.0,0.8,12.0,248.0,56.38,45.29
2017,6,7,6,45,605.0,78.0,0.8,12.5,294.5,51.93,41.15
2017,6,7,7,0,662.0,76.0,0.8,13.0,341.0,48.13,37.57
2017,6,7,7,15,683.5,89.0,0.8,13.0,395.5,81.26,47.45
2017,6,7,7,30,705.0,102.0,0.8,13.0,450.0,128.61,74.45
2017,6,7,7,45,689.5,114.5,0.8,13.5,484.5,173.23,108.01
2017,6,7,8,0,674.0,127.0,0.8,14.0,519.0,216.73,144.59
2017,6,7,8,15,675.0,142.0,0.8,14.5,562.5,264.87,185.68
2017,6,7,8,30,676.0,157.0,0.8,15.0,606.0,313.32,227.08
2017,6,7,8,45,647.5,185.0,0.85,15.5,637.5,362.4,268.97
2017,6,7,9,0,619.0,213.0,0.9,16.0,669.0,408.8,307.41
2017,6,7,9,15,497.5,278.0,0.9,16.0,657.0,442.08,335.42
2017,6,7,9,30,376.0,343.0,0.9,16.0,645.0,468.02,355.91
2017,6,7,9,45,432.5,336.0,0.95,16.5,697.0,509.18,386.81
2017,6,7,10,0,489.0,329.0,1.0,17.0,749.0,560.59,424.55
2017,6,7,10,15,448.0,355.0,1.0,17.0,749.0,582.67,440.14
2017,6,7,10,30,407.0,381.0,1.0,17.0,749.0,601.07,452.83
2017,6,7,10,45,249.5,419.0,1.05,17.5,646.0,547.16,411.82
2017,6,7,11,0,92.0,457.0,1.1,18.0,543.0,482.98,362.58
2017,6,7,11,15,475.0,307.0,1.1,18.0,762.0,653.43,493.43
2017,6,7,11,30,858.0,157.0,1.1,18.0,981.0,844.79,627.59
2017,6,7,11,45,859.0,157.5,1.1,18.0,986.5,874.63,644.6
2017,6,7,12,0,860.0,158.0,1.1,18.0,992.0,902.42,662.25
2017,6,7,12,15,680.0,281.0,1.05,17.5,939.5,890.38,653.17
2017,6,7,12,30,500.0,404.0,1.0,17.0,887.0,862.68,630.07
2017,6,7,12,45,648.0,299.5,1.0,17.0,919.5,917.67,671.59
2017,6,7,13,0,796.0,195.0,1.0,17.0,952.0,968.25,705.51
2017,6,7,13,15,633.0,287.0,1.0,17.0,882.0,921.3,673.49
2017,6,7,13,30,470.0,379.0,1.0,17.0,812.0,863.77,632.04
2017,6,7,13,45,410.5,389.0,1.0,17.0,760.5,823.45,605.42
2017,6,7,14,0,351.0,399.0,1.0,17.0,709.0,772.1,571.01
2017,6,7,14,15,219.5,395.0,1.0,16.5,587.0,629.7,472.88
2017,6,7,14,30,88.0,391.0,1.0,16.0,465.0,485.47,369.28
2017,6,7,14,45,241.0,354.0,1.0,16.0,543.0,625.63,476.51
2017,6,7,15,0,394.0,317.0,1.0,16.0,621.0,735.04,556.54
2017,6,7,15,15,286.0,321.0,1.0,15.5,535.5,634.46,484.48
2017,6,7,15,30,178.0,325.0,1.0,15.0,450.0,522.07,403.8
2017,6,7,15,45,258.0,289.0,1.0,15.0,457.0,569.35,442.89
2017,6,7,16,0,338.0,253.0,1.0,15.0,464.0,597.34,466.48
2017,6,7,16,15,203.5,238.5,0.95,15.0,362.5,443.28,350.51
2017,6,7,16,30,69.0,224.0,0.9,15.0,261.0,296.88,236.37
2017,6,7,16,45,34.5,172.5,0.9,15.0,191.0,209.04,167.53
2017,6,7,17,0,0.0,121.0,0.9,15.0,121.0,116.57,92.0
2017,6,7,17,15,0.0,105.0,0.85,14.5,105.0,100.88,79.69
2017,6,7,17,30,0.0,89.0,0.8,14.0,89.0,85.12,66.87
2017,6,7,17,45,0.0,74.5,0.75,14.0,74.5,70.89,54.97
2017,6,7,18,0,0.0,60.0,0.7,14.0,60.0,56.57,42.8
2017,6,7,18,15,0.0,46.0,0.65,13.5,46.0,42.75,30.93
2017,6,7,18,30,0.0,32.0,0.6,13.0,32.0,29.71,19.56
2017,6,7,18,45,0.0,21.0,0.55,13.0,21.0,19.48,10.4
2017,6,7,19,0,0.0,10.0,0.5,13.0,10.0,9.26,0.0
2017,6,7,19,15,0.0,5.0,0.45,12.5,5.0,4.77,0.0
2017,6,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,0.8,10.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,0.8,11.0,1.0,0.95,0.0
2017,6,8,5,15,0.0,6.5,0.8,11.5,6.5,6.01,0.0
2017,6,8,5,30,0.0,12.0,0.8,12.0,12.0,11.11,3.97
2017,6,8,5,45,0.0,19.5,0.85,12.5,19.5,18.07,10.44
2017,6,8,6,0,0.0,27.0,0.9,13.0,27.0,25.04,16.86
2017,6,8,6,15,0.0,35.0,0.9,13.0,35.0,32.48,23.68
2017,6,8,6,30,0.0,43.0,0.9,13.0,43.0,39.93,30.4
2017,6,8,6,45,0.0,52.0,0.9,13.5,52.0,48.33,37.79
2017,6,8,7,0,0.0,61.0,0.9,14.0,61.0,56.73,45.04
2017,6,8,7,15,0.0,92.0,0.9,14.0,92.0,84.83,66.32
2017,6,8,7,30,0.0,123.0,0.9,14.0,123.0,111.59,88.25
2017,6,8,7,45,5.0,156.5,0.95,14.5,159.5,140.96,111.54
2017,6,8,8,0,10.0,190.0,1.0,15.0,196.0,170.86,134.82
2017,6,8,8,15,10.5,201.5,0.95,15.0,208.5,182.46,143.58
2017,6,8,8,30,11.0,213.0,0.9,15.0,221.0,194.09,152.37
2017,6,8,8,45,8.5,204.0,0.9,15.0,210.5,187.39,146.76
2017,6,8,9,0,6.0,195.0,0.9,15.0,200.0,179.94,140.64
2017,6,8,9,15,6.0,193.5,0.9,15.0,199.0,179.56,140.11
2017,6,8,9,30,6.0,192.0,0.9,15.0,198.0,179.05,139.48
2017,6,8,9,45,9.0,220.5,0.9,15.0,229.0,206.73,161.01
2017,6,8,10,0,12.0,249.0,0.9,15.0,260.0,234.82,182.53
2017,6,8,10,15,12.5,254.5,0.9,15.0,266.0,241.31,187.22
2017,6,8,10,30,13.0,260.0,0.9,15.0,272.0,247.85,192.06
2017,6,8,10,45,9.5,217.0,0.9,15.5,226.0,207.57,160.44
2017,6,8,11,0,6.0,174.0,0.9,16.0,180.0,166.28,127.99
2017,6,8,11,15,14.5,264.0,0.9,16.0,278.0,256.27,197.89
2017,6,8,11,30,23.0,354.0,0.9,16.0,376.0,347.24,265.87
2017,6,8,11,45,25.0,354.5,0.9,16.0,379.0,352.68,269.3
2017,6,8,12,0,27.0,355.0,0.9,16.0,382.0,358.17,273.41
2017,6,8,12,15,19.5,295.5,0.9,16.0,315.0,294.78,226.04
2017,6,8,12,30,12.0,236.0,0.9,16.0,248.0,232.85,179.24
2017,6,8,12,45,19.5,302.0,0.95,16.5,321.0,303.39,233.09
2017,6,8,13,0,27.0,368.0,1.0,17.0,394.0,383.29,291.87
2017,6,8,13,15,26.0,359.0,1.0,17.0,383.5,376.24,286.31
2017,6,8,13,30,25.0,350.0,1.0,17.0,373.0,368.86,281.15
2017,6,8,13,45,16.5,272.5,1.0,17.0,287.5,275.78,211.79
2017,6,8,14,0,8.0,195.0,1.0,17.0,202.0,192.55,148.37
2017,6,8,14,15,7.0,188.0,1.0,17.0,194.0,185.03,142.99
2017,6,8,14,30,6.0,181.0,1.0,17.0,186.0,177.46,137.27
2017,6,8,14,45,8.0,204.5,1.0,17.0,211.5,202.76,157.4
2017,6,8,15,0,10.0,228.0,1.0,17.0,237.0,228.62,177.78
2017,6,8,15,15,5.0,191.0,1.0,17.0,195.5,187.28,145.58
2017,6,8,15,30,0.0,154.0,1.0,17.0,154.0,146.12,113.26
2017,6,8,15,45,0.5,159.5,1.0,17.0,160.0,152.47,118.79
2017,6,8,16,0,1.0,165.0,1.0,17.0,166.0,159.1,124.44
2017,6,8,16,15,1.5,162.5,0.95,16.5,163.5,157.84,124.03
2017,6,8,16,30,2.0,160.0,0.9,16.0,161.0,156.79,123.83
2017,6,8,16,45,5.0,154.5,0.9,16.0,157.0,154.87,122.83
2017,6,8,17,0,8.0,149.0,0.9,16.0,153.0,153.09,121.93
2017,6,8,17,15,305.0,114.0,0.85,16.0,223.0,382.25,313.03
2017,6,8,17,30,602.0,79.0,0.8,16.0,293.0,546.18,440.75
2017,6,8,17,45,555.0,72.0,0.8,16.0,245.0,482.78,390.15
2017,6,8,18,0,508.0,65.0,0.8,16.0,197.0,422.02,342.11
2017,6,8,18,15,436.0,56.5,0.75,15.5,152.5,347.84,281.73
2017,6,8,18,30,364.0,48.0,0.7,15.0,108.0,279.23,223.67
2017,6,8,18,45,261.0,36.0,0.65,14.5,71.5,195.71,151.45
2017,6,8,19,0,158.0,24.0,0.6,14.0,35.0,119.35,66.77
2017,6,8,19,15,79.0,12.0,0.6,13.5,17.5,42.87,0.0
2017,6,8,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,4,45,34.0,5.0,0.65,11.5,6.0,0.0,0.0
2017,6,9,5,0,68.0,10.0,0.7,12.0,12.0,9.53,0.0
2017,6,9,5,15,197.5,22.0,0.7,12.0,42.0,17.53,5.63
2017,6,9,5,30,327.0,34.0,0.7,12.0,72.0,26.69,17.44
2017,6,9,5,45,420.5,42.0,0.75,12.5,115.0,31.71,22.54
2017,6,9,6,0,514.0,50.0,0.8,13.0,158.0,36.51,27.12
2017,6,9,6,15,257.0,64.5,0.8,13.0,118.5,46.37,36.12
2017,6,9,6,30,0.0,79.0,0.8,13.0,79.0,71.85,58.88
2017,6,9,6,45,0.0,95.0,0.85,13.5,95.0,85.74,70.91
2017,6,9,7,0,0.0,111.0,0.9,14.0,111.0,99.52,82.61
2017,6,9,7,15,3.5,136.0,0.9,14.0,137.5,120.82,96.08
2017,6,9,7,30,7.0,161.0,0.9,14.0,164.0,142.8,113.53
2017,6,9,7,45,3.5,128.5,0.95,14.5,130.0,117.53,92.35
2017,6,9,8,0,0.0,96.0,1.0,15.0,96.0,89.27,68.91
2017,6,9,8,15,0.0,106.5,1.0,15.0,106.5,98.77,76.54
2017,6,9,8,30,0.0,117.0,1.0,15.0,117.0,108.29,84.07
2017,6,9,8,45,0.0,119.0,1.05,15.5,119.0,110.25,85.25
2017,6,9,9,0,0.0,121.0,1.1,16.0,121.0,112.18,86.43
2017,6,9,9,15,3.0,154.5,1.1,16.0,157.0,143.72,111.52
2017,6,9,9,30,6.0,188.0,1.1,16.0,193.0,175.5,136.43
2017,6,9,9,45,19.5,267.0,1.15,16.0,284.0,253.21,196.8
2017,6,9,10,0,33.0,346.0,1.2,16.0,375.0,325.27,251.27
2017,6,9,10,15,129.5,396.0,1.2,16.0,512.5,427.2,328.1
2017,6,9,10,30,226.0,446.0,1.2,16.0,650.0,543.08,412.73
2017,6,9,10,45,304.5,428.5,1.25,16.5,710.5,594.01,449.28
2017,6,9,11,0,383.0,411.0,1.3,17.0,771.0,654.68,492.78
2017,6,9,11,15,421.5,410.5,1.3,17.0,811.5,701.92,525.9
2017,6,9,11,30,460.0,410.0,1.3,17.0,852.0,753.69,561.73
2017,6,9,11,45,339.5,449.5,1.3,17.0,776.5,708.48,527.62
2017,6,9,12,0,219.0,489.0,1.3,17.0,701.0,654.02,487.4
2017,6,9,12,15,144.5,474.0,1.3,17.0,614.0,584.25,437.6
2017,6,9,12,30,70.0,459.0,1.3,17.0,527.0,504.52,379.62
2017,6,9,12,45,56.0,435.5,1.35,17.0,489.5,473.53,358.05
2017,6,9,13,0,42.0,412.0,1.4,17.0,452.0,441.19,334.84
2017,6,9,13,15,97.5,437.5,1.45,17.0,528.0,524.51,397.66
2017,6,9,13,30,153.0,463.0,1.5,17.0,604.0,619.83,466.74
2017,6,9,13,45,105.5,431.0,1.55,17.0,527.0,534.45,404.96
2017,6,9,14,0,58.0,399.0,1.6,17.0,450.0,457.68,349.14
2017,6,9,14,15,257.5,360.0,1.6,16.5,576.5,642.58,491.28
2017,6,9,14,30,457.0,321.0,1.6,16.0,703.0,813.69,615.85
2017,6,9,14,45,352.5,340.0,1.6,16.0,627.0,719.87,547.57
2017,6,9,15,0,248.0,359.0,1.6,16.0,551.0,639.71,489.66
2017,6,9,15,15,308.0,324.0,1.6,15.5,549.5,659.03,508.35
2017,6,9,15,30,368.0,289.0,1.6,15.0,548.0,674.73,523.66
2017,6,9,15,45,601.5,191.5,1.65,15.0,582.0,796.34,618.09
2017,6,9,16,0,835.0,94.0,1.7,15.0,616.0,879.19,676.87
2017,6,9,16,15,816.5,91.0,1.75,14.5,567.5,839.74,652.29
2017,6,9,16,30,798.0,88.0,1.8,14.0,519.0,798.84,627.55
2017,6,9,16,45,776.0,83.5,1.85,13.5,469.0,752.05,597.91
2017,6,9,17,0,754.0,79.0,1.9,13.0,419.0,704.53,566.89
2017,6,9,17,15,720.5,75.0,1.9,12.5,367.5,648.53,528.12
2017,6,9,17,30,687.0,71.0,1.9,12.0,316.0,596.91,491.43
2017,6,9,17,45,643.0,65.0,1.95,12.0,265.5,533.42,442.31
2017,6,9,18,0,599.0,59.0,2.0,12.0,215.0,472.23,392.49
2017,6,9,18,15,527.5,52.0,1.95,11.5,167.5,396.33,328.89
2017,6,9,18,30,456.0,45.0,1.9,11.0,120.0,325.89,267.33
2017,6,9,18,45,340.5,35.0,1.85,11.0,80.0,236.26,187.2
2017,6,9,19,0,225.0,25.0,1.8,11.0,40.0,152.16,90.64
2017,6,9,19,15,112.5,12.5,1.75,11.0,20.0,56.8,0.0
2017,6,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,10,4,45,30.5,5.5,1.15,10.5,6.0,0.0,0.0
2017,6,10,5,0,61.0,11.0,1.2,11.0,12.0,10.48,0.0
2017,6,10,5,15,195.0,23.5,1.2,11.0,43.0,18.96,6.64
2017,6,10,5,30,329.0,36.0,1.2,11.0,74.0,28.58,19.14
2017,6,10,5,45,417.5,45.0,1.25,11.5,117.0,34.4,25.0
2017,6,10,6,0,506.0,54.0,1.3,12.0,160.0,39.93,30.27
2017,6,10,6,15,565.0,60.5,1.35,12.0,209.0,43.02,33.24
2017,6,10,6,30,624.0,67.0,1.4,12.0,258.0,45.97,35.93
2017,6,10,6,45,667.0,71.5,1.45,12.5,309.5,47.17,36.88
2017,6,10,7,0,710.0,76.0,1.5,13.0,361.0,53.42,42.27
2017,6,10,7,15,740.0,80.0,1.5,13.5,412.0,82.38,46.77
2017,6,10,7,30,770.0,84.0,1.5,14.0,463.0,126.23,69.66
2017,6,10,7,45,793.5,86.5,1.55,14.5,513.5,171.48,101.95
2017,6,10,8,0,817.0,89.0,1.6,15.0,564.0,219.41,141.04
2017,6,10,8,15,833.5,91.5,1.6,15.0,611.0,268.18,183.61
2017,6,10,8,30,850.0,94.0,1.6,15.0,658.0,325.11,233.28
2017,6,10,8,45,864.0,96.0,1.65,15.0,701.5,375.35,277.61
2017,6,10,9,0,878.0,98.0,1.7,15.0,745.0,426.5,321.98
2017,6,10,9,15,888.0,100.0,1.7,15.0,784.0,476.6,364.46
2017,6,10,9,30,898.0,102.0,1.7,15.0,823.0,526.82,405.86
2017,6,10,9,45,904.5,104.0,1.7,15.5,856.0,575.08,443.84
2017,6,10,10,0,911.0,106.0,1.7,16.0,889.0,622.73,480.15
2017,6,10,10,15,916.5,107.5,1.7,16.0,916.0,668.53,514.98
2017,6,10,10,30,922.0,109.0,1.7,16.0,943.0,713.24,548.16
2017,6,10,10,45,927.5,109.0,1.7,16.5,963.5,755.39,577.15
2017,6,10,11,0,933.0,109.0,1.7,17.0,984.0,796.08,603.31
2017,6,10,11,15,935.5,109.5,1.7,17.0,997.5,833.24,627.89
2017,6,10,11,30,938.0,110.0,1.7,17.0,1011.0,868.41,650.97
2017,6,10,11,45,939.5,110.0,1.75,17.0,1017.0,900.18,672.22
2017,6,10,12,0,941.0,110.0,1.8,17.0,1023.0,929.66,691.94
2017,6,10,12,15,941.0,109.5,1.8,17.0,1021.5,954.9,708.27
2017,6,10,12,30,941.0,109.0,1.8,17.0,1020.0,977.51,722.91
2017,6,10,12,45,936.5,111.0,1.85,17.0,1010.0,995.55,735.29
2017,6,10,13,0,932.0,113.0,1.9,17.0,1000.0,1010.63,745.89
2017,6,10,13,15,929.5,112.0,1.9,17.0,984.0,1021.66,753.32
2017,6,10,13,30,927.0,111.0,1.9,17.0,968.0,1029.58,758.89
2017,6,10,13,45,924.0,109.0,1.95,17.0,945.0,1032.85,762.3
2017,6,10,14,0,921.0,107.0,2.0,17.0,922.0,1032.94,763.82
2017,6,10,14,15,914.5,106.0,2.0,16.5,892.0,1027.47,762.66
2017,6,10,14,30,908.0,105.0,2.0,16.0,862.0,1018.92,759.67
2017,6,10,14,45,901.5,102.0,2.0,16.0,827.0,1005.18,751.97
2017,6,10,15,0,895.0,99.0,2.0,16.0,792.0,988.47,742.44
2017,6,10,15,15,883.5,97.0,2.0,15.5,750.5,965.24,730.02
2017,6,10,15,30,872.0,95.0,2.0,15.0,709.0,939.47,715.9
2017,6,10,15,45,859.5,92.0,2.0,15.0,664.0,909.24,697.34
2017,6,10,16,0,847.0,89.0,2.0,15.0,619.0,876.85,677.2
2017,6,10,16,15,828.0,86.5,1.95,14.5,570.0,844.84,657.9
2017,6,10,16,30,809.0,84.0,1.9,14.0,521.0,803.82,631.95
2017,6,10,16,45,785.0,80.0,1.9,14.0,470.5,755.68,599.76
2017,6,10,17,0,761.0,76.0,1.9,14.0,420.0,706.93,566.5
2017,6,10,17,15,727.0,72.0,1.85,13.5,368.0,650.35,527.16
2017,6,10,17,30,693.0,68.0,1.8,13.0,316.0,594.45,487.13
2017,6,10,17,45,644.5,63.0,1.8,13.0,265.0,532.37,439.34
2017,6,10,18,0,596.0,58.0,1.8,13.0,214.0,469.59,388.38
2017,6,10,18,15,525.5,51.0,1.75,12.5,167.0,394.4,325.78
2017,6,10,18,30,455.0,44.0,1.7,12.0,120.0,324.62,265.19
2017,6,10,18,45,337.5,34.5,1.65,12.0,80.5,234.57,185.32
2017,6,10,19,0,220.0,25.0,1.6,12.0,41.0,150.74,91.86
2017,6,10,19,15,110.0,12.5,1.6,11.5,20.5,55.92,0.0
2017,6,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,4,45,30.0,5.5,1.65,10.0,6.0,0.0,0.0
2017,6,11,5,0,60.0,11.0,1.7,10.0,12.0,10.48,0.0
2017,6,11,5,15,198.5,23.5,1.8,10.0,43.5,18.96,6.71
2017,6,11,5,30,337.0,36.0,1.9,10.0,75.0,28.59,19.21
2017,6,11,5,45,434.0,44.0,2.05,10.5,119.5,33.51,24.3
2017,6,11,6,0,531.0,52.0,2.2,11.0,164.0,38.24,28.87
2017,6,11,6,15,589.5,58.0,2.25,11.0,213.5,41.03,31.56
2017,6,11,6,30,648.0,64.0,2.3,11.0,263.0,43.68,34.0
2017,6,11,6,45,688.5,69.0,2.35,11.5,314.5,50.02,39.58
2017,6,11,7,0,729.0,74.0,2.4,12.0,366.0,51.88,41.05
2017,6,11,7,15,757.5,77.5,2.4,12.0,417.5,81.11,45.55
2017,6,11,7,30,786.0,81.0,2.4,12.0,469.0,125.29,68.85
2017,6,11,7,45,805.5,85.0,2.4,12.5,519.0,171.94,102.78
2017,6,11,8,0,825.0,89.0,2.4,13.0,569.0,220.87,143.34
2017,6,11,8,15,841.5,92.0,2.35,13.0,616.0,277.2,192.5
2017,6,11,8,30,858.0,95.0,2.3,13.0,663.0,328.13,238.03
2017,6,11,8,45,602.0,204.5,2.3,13.5,616.5,362.72,275.18
2017,6,11,9,0,346.0,314.0,2.3,14.0,570.0,388.81,301.07
2017,6,11,9,15,398.5,310.5,2.25,14.0,619.5,424.04,329.31
2017,6,11,9,30,451.0,307.0,2.2,14.0,669.0,470.07,365.65
2017,6,11,9,45,686.0,205.5,2.2,14.5,782.5,535.69,417.37
2017,6,11,10,0,921.0,104.0,2.2,15.0,896.0,626.66,487.84
2017,6,11,10,15,926.0,105.0,2.2,15.0,922.5,672.15,522.64
2017,6,11,10,30,931.0,106.0,2.2,15.0,949.0,716.48,556.09
2017,6,11,10,45,678.5,250.0,2.2,15.0,871.5,700.32,540.34
2017,6,11,11,0,426.0,394.0,2.2,15.0,794.0,669.35,512.95
2017,6,11,11,15,437.0,402.0,2.2,15.0,817.0,706.42,539.96
2017,6,11,11,30,448.0,410.0,2.2,15.0,840.0,743.62,566.21
2017,6,11,11,45,692.5,261.5,2.25,15.0,931.0,835.13,637.59
2017,6,11,12,0,937.0,113.0,2.3,15.0,1022.0,928.8,702.64
2017,6,11,12,15,936.0,113.0,2.3,15.0,1020.0,953.57,718.38
2017,6,11,12,30,935.0,113.0,2.3,15.0,1018.0,975.71,733.06
2017,6,11,12,45,472.5,160.0,2.3,15.0,617.0,615.4,480.85
2017,6,11,13,0,10.0,207.0,2.3,15.0,216.0,204.63,158.5
2017,6,11,13,15,455.5,166.5,2.3,15.0,587.5,627.07,495.73
2017,6,11,13,30,901.0,126.0,2.3,15.0,959.0,1019.29,767.29
2017,6,11,13,45,897.5,124.0,2.3,15.0,936.0,1022.19,765.53
2017,6,11,14,0,894.0,122.0,2.3,15.0,913.0,1021.99,766.2
2017,6,11,14,15,886.5,120.5,2.3,14.5,883.0,1015.28,764.13
2017,6,11,14,30,879.0,119.0,2.3,14.0,853.0,1005.56,760.24
2017,6,11,14,45,867.5,118.0,2.35,14.0,816.5,989.55,751.39
2017,6,11,15,0,856.0,117.0,2.4,14.0,780.0,970.82,740.79
2017,6,11,15,15,579.5,212.0,2.4,14.0,650.5,815.24,633.72
2017,6,11,15,30,303.0,307.0,2.4,14.0,521.0,633.96,497.51
2017,6,11,15,45,417.0,249.5,2.45,14.0,523.0,685.6,541.94
2017,6,11,16,0,531.0,192.0,2.5,14.0,525.0,716.77,569.75
2017,6,11,16,15,500.0,185.5,2.5,13.5,479.0,670.77,537.51
2017,6,11,16,30,469.0,179.0,2.5,13.0,433.0,624.83,505.26
2017,6,11,16,45,234.5,143.5,2.5,13.0,270.5,363.15,299.76
2017,6,11,17,0,0.0,108.0,2.5,13.0,108.0,102.83,81.34
2017,6,11,17,15,0.0,99.0,2.45,12.5,99.0,94.4,75.0
2017,6,11,17,30,0.0,90.0,2.4,12.0,90.0,86.04,68.26
2017,6,11,17,45,250.5,82.0,2.35,12.0,148.0,285.87,241.93
2017,6,11,18,0,501.0,74.0,2.3,12.0,206.0,429.5,359.74
2017,6,11,18,15,425.5,64.5,2.15,11.5,160.0,351.92,293.06
2017,6,11,18,30,350.0,55.0,2.0,11.0,114.0,279.32,229.76
2017,6,11,18,45,232.0,42.0,1.95,11.0,76.0,190.73,151.32
2017,6,11,19,0,114.0,29.0,1.9,11.0,38.0,100.61,61.64
2017,6,11,19,15,57.0,14.5,1.8,11.0,19.0,36.68,0.0
2017,6,11,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,4,45,7.0,5.0,1.2,11.0,5.0,0.0,0.0
2017,6,12,5,0,14.0,10.0,1.2,11.0,10.0,9.53,0.0
2017,6,12,5,15,112.5,26.5,1.2,11.0,39.0,21.88,8.59
2017,6,12,5,30,211.0,43.0,1.2,11.0,68.0,33.43,23.32
2017,6,12,5,45,315.0,54.0,1.3,11.5,111.0,41.11,30.94
2017,6,12,6,0,419.0,65.0,1.4,12.0,154.0,48.5,37.92
2017,6,12,6,15,209.5,56.0,1.4,12.0,100.5,39.99,30.5
2017,6,12,6,30,0.0,47.0,1.4,12.0,47.0,43.66,33.86
2017,6,12,6,45,0.0,56.5,1.4,12.5,56.5,52.52,41.68
2017,6,12,7,0,0.0,66.0,1.4,13.0,66.0,61.39,49.36
2017,6,12,7,15,15.5,125.5,1.3,13.0,133.5,113.0,89.83
2017,6,12,7,30,31.0,185.0,1.2,13.0,201.0,155.61,123.66
2017,6,12,7,45,63.0,218.5,1.2,13.5,254.5,188.61,148.12
2017,6,12,8,0,95.0,252.0,1.2,14.0,308.0,225.34,175.43
2017,6,12,8,15,128.0,277.0,1.15,14.0,358.5,252.34,195.41
2017,6,12,8,30,161.0,302.0,1.1,14.0,409.0,290.71,224.65
2017,6,12,8,45,118.5,316.0,1.1,14.5,397.5,298.99,231.9
2017,6,12,9,0,76.0,330.0,1.1,15.0,386.0,310.28,240.86
2017,6,12,9,15,45.0,292.0,1.1,15.0,325.5,273.72,213.0
2017,6,12,9,30,14.0,254.0,1.1,15.0,265.0,237.26,184.84
2017,6,12,9,45,13.0,251.0,1.1,15.0,262.0,235.72,183.58
2017,6,12,10,0,12.0,248.0,1.1,15.0,259.0,233.91,181.96
2017,6,12,10,15,57.5,344.0,1.1,15.0,396.5,342.91,265.72
2017,6,12,10,30,103.0,440.0,1.1,15.0,534.0,460.27,352.29
2017,6,12,10,45,59.0,365.0,1.1,15.5,419.0,372.1,285.34
2017,6,12,11,0,15.0,290.0,1.1,16.0,304.0,279.04,214.53
2017,6,12,11,15,456.5,216.0,1.1,16.0,654.0,555.6,431.44
2017,6,12,11,30,898.0,142.0,1.1,16.0,1004.0,863.78,646.25
2017,6,12,11,45,902.0,140.5,1.15,16.5,1011.0,895.51,662.44
2017,6,12,12,0,906.0,139.0,1.2,17.0,1018.0,925.2,680.83
2017,6,12,12,15,905.5,138.5,1.2,17.0,1016.5,949.57,696.23
2017,6,12,12,30,905.0,138.0,1.2,17.0,1015.0,971.43,710.06
2017,6,12,12,45,611.0,295.0,1.3,17.0,884.5,878.2,648.62
2017,6,12,13,0,317.0,452.0,1.4,17.0,754.0,759.69,562.79
2017,6,12,13,15,230.5,457.0,1.45,17.0,674.5,682.42,509.82
2017,6,12,13,30,144.0,462.0,1.5,17.0,595.0,609.77,457.97
2017,6,12,13,45,508.5,301.0,1.55,17.0,754.0,831.13,624.59
2017,6,12,14,0,873.0,140.0,1.6,17.0,913.0,1019.81,752.14
2017,6,12,14,15,865.5,138.0,1.65,16.5,883.0,1012.89,748.35
2017,6,12,14,30,858.0,136.0,1.7,16.0,853.0,1003.02,745.23
2017,6,12,14,45,848.5,134.0,1.75,16.0,817.5,997.35,743.58
2017,6,12,15,0,839.0,132.0,1.8,16.0,782.0,979.89,734.19
2017,6,12,15,15,826.0,129.0,1.8,15.5,741.0,955.28,720.87
2017,6,12,15,30,813.0,126.0,1.8,15.0,700.0,928.23,705.91
2017,6,12,15,45,796.5,123.0,1.8,15.0,655.0,895.67,685.81
2017,6,12,16,0,780.0,120.0,1.8,15.0,610.0,861.18,664.26
2017,6,12,16,15,758.5,116.0,1.8,14.5,561.5,823.93,641.76
2017,6,12,16,30,737.0,112.0,1.8,14.0,513.0,781.21,614.97
2017,6,12,16,45,709.0,107.5,1.8,14.0,462.5,731.64,581.58
2017,6,12,17,0,681.0,103.0,1.8,14.0,412.0,681.84,547.35
2017,6,12,17,15,642.5,97.0,1.8,13.5,360.5,622.41,505.92
2017,6,12,17,30,604.0,91.0,1.8,13.0,309.0,564.1,463.14
2017,6,12,17,45,550.0,84.0,1.8,12.5,258.5,495.62,410.23
2017,6,12,18,0,496.0,77.0,1.8,12.0,208.0,430.1,357.56
2017,6,12,18,15,419.5,67.0,1.7,11.5,161.5,349.19,289.99
2017,6,12,18,30,343.0,57.0,1.6,11.0,115.0,278.51,228.65
2017,6,12,18,45,237.0,43.0,1.5,11.0,77.0,194.75,154.49
2017,6,12,19,0,131.0,29.0,1.4,11.0,39.0,117.16,73.96
2017,6,12,19,15,65.5,14.5,1.3,10.5,19.5,40.16,0.0
2017,6,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,45,7.5,5.0,1.2,9.5,5.0,0.0,0.0
2017,6,13,5,0,15.0,10.0,1.2,10.0,10.0,9.53,0.0
2017,6,13,5,15,118.0,26.0,1.2,10.5,38.5,20.47,7.68
2017,6,13,5,30,221.0,42.0,1.2,11.0,67.0,32.63,22.63
2017,6,13,5,45,319.5,53.0,1.2,11.5,109.5,40.32,30.25
2017,6,13,6,0,418.0,64.0,1.2,12.0,152.0,48.77,38.17
2017,6,13,6,15,482.0,72.0,1.15,12.0,200.0,52.66,41.89
2017,6,13,6,30,546.0,80.0,1.1,12.0,248.0,56.36,45.26
2017,6,13,6,45,598.5,84.5,1.1,12.5,299.5,57.0,45.68
2017,6,13,7,0,651.0,89.0,1.1,13.0,351.0,57.64,46.02
2017,6,13,7,15,684.0,94.0,1.05,13.5,401.5,85.33,50.6
2017,6,13,7,30,717.0,99.0,1.0,14.0,452.0,127.64,72.89
2017,6,13,7,45,746.0,101.0,1.0,14.5,502.5,176.29,107.73
2017,6,13,8,0,775.0,103.0,1.0,15.0,553.0,222.35,144.61
2017,6,13,8,15,793.5,106.0,1.0,15.0,600.0,269.83,185.46
2017,6,13,8,30,812.0,109.0,1.0,15.0,647.0,319.18,228.48
2017,6,13,8,45,829.0,110.5,1.0,15.5,691.0,368.48,270.79
2017,6,13,9,0,846.0,112.0,1.0,16.0,735.0,424.68,317.31
2017,6,13,9,15,856.5,114.0,1.0,16.5,774.0,473.51,357.17
2017,6,13,9,30,867.0,116.0,1.0,17.0,813.0,522.54,395.93
2017,6,13,9,45,881.0,114.5,1.05,17.5,847.5,570.56,433.12
2017,6,13,10,0,895.0,113.0,1.1,18.0,882.0,618.63,469.28
2017,6,13,10,15,901.5,114.0,1.15,18.0,909.5,663.98,503.39
2017,6,13,10,30,908.0,115.0,1.2,18.0,937.0,708.36,536.08
2017,6,13,10,45,913.5,115.5,1.25,18.5,957.5,750.45,565.16
2017,6,13,11,0,919.0,116.0,1.3,19.0,978.0,791.12,591.32
2017,6,13,11,15,921.5,116.5,1.3,19.0,991.5,827.87,615.14
2017,6,13,11,30,924.0,117.0,1.3,19.0,1005.0,862.69,637.52
2017,6,13,11,45,927.0,116.0,1.35,19.5,1011.5,894.53,657.25
2017,6,13,12,0,930.0,115.0,1.4,20.0,1018.0,924.18,675.47
2017,6,13,12,15,930.0,114.5,1.4,20.0,1016.5,949.28,691.3
2017,6,13,12,30,930.0,114.0,1.4,20.0,1015.0,971.81,705.51
2017,6,13,12,45,929.0,113.5,1.45,20.0,1006.0,990.67,718.23
2017,6,13,13,0,928.0,113.0,1.5,20.0,997.0,1006.67,729.25
2017,6,13,13,15,924.5,112.0,1.5,20.0,980.5,1016.77,735.89
2017,6,13,13,30,921.0,111.0,1.5,20.0,964.0,1023.77,740.75
2017,6,13,13,45,916.0,110.5,1.55,20.0,940.5,1026.69,743.98
2017,6,13,14,0,911.0,110.0,1.6,20.0,917.0,1026.5,745.4
2017,6,13,14,15,904.0,108.5,1.6,19.5,887.0,1020.16,743.73
2017,6,13,14,30,897.0,107.0,1.6,19.0,857.0,1010.78,740.28
2017,6,13,14,45,887.0,106.0,1.65,19.0,821.0,996.02,732.83
2017,6,13,15,0,877.0,105.0,1.7,19.0,785.0,978.47,723.65
2017,6,13,15,15,865.5,102.5,1.7,18.5,744.0,955.12,711.38
2017,6,13,15,30,854.0,100.0,1.7,18.0,703.0,929.27,697.45
2017,6,13,15,45,837.5,98.5,1.75,18.0,657.5,897.61,678.84
2017,6,13,16,0,821.0,97.0,1.8,18.0,612.0,871.85,664.1
2017,6,13,16,15,801.5,94.0,1.8,17.5,564.0,832.02,640.09
2017,6,13,16,30,782.0,91.0,1.8,17.0,516.0,790.81,614.81
2017,6,13,16,45,754.0,87.5,1.85,17.0,465.5,740.9,582.07
2017,6,13,17,0,726.0,84.0,1.9,17.0,415.0,690.65,548.33
2017,6,13,17,15,691.5,79.5,1.85,16.5,364.0,638.02,512.19
2017,6,13,17,30,657.0,75.0,1.8,16.0,313.0,582.8,472.95
2017,6,13,17,45,606.0,69.5,1.8,15.5,262.5,516.37,422.62
