Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,18,0,555.0,64.0,1.8,15.0,212.0,452.79,372.2
2017,6,13,18,15,483.5,56.5,1.75,14.5,165.5,377.88,310.34
2017,6,13,18,30,412.0,49.0,1.7,14.0,119.0,308.34,250.57
2017,6,13,18,45,302.0,38.0,1.65,13.5,80.5,221.73,174.91
2017,6,13,19,0,192.0,27.0,1.6,13.0,42.0,141.81,91.28
2017,6,13,19,15,96.0,13.5,1.55,12.5,21.0,51.56,0.0
2017,6,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,14,4,45,23.5,5.5,0.9,9.5,6.0,0.0,0.0
2017,6,14,5,0,47.0,11.0,0.9,10.0,12.0,10.48,0.0
2017,6,14,5,15,178.5,24.0,0.85,10.5,42.0,18.87,6.62
2017,6,14,5,30,310.0,37.0,0.8,11.0,72.0,29.53,19.97
2017,6,14,5,45,404.0,45.5,0.8,11.5,115.5,34.84,25.41
2017,6,14,6,0,498.0,54.0,0.8,12.0,159.0,39.93,30.3
2017,6,14,6,15,558.0,61.0,0.75,12.5,208.0,43.44,33.57
2017,6,14,6,30,618.0,68.0,0.7,13.0,257.0,46.77,36.53
2017,6,14,6,45,662.0,72.5,0.65,13.5,308.5,47.93,37.44
2017,6,14,7,0,706.0,77.0,0.6,14.0,360.0,54.25,42.86
2017,6,14,7,15,736.0,81.0,0.6,14.5,411.5,82.79,47.12
2017,6,14,7,30,766.0,85.0,0.6,15.0,463.0,126.33,69.54
2017,6,14,7,45,789.5,88.0,0.65,15.5,513.0,171.66,101.49
2017,6,14,8,0,813.0,91.0,0.7,16.0,563.0,219.68,140.08
2017,6,14,8,15,830.0,93.5,0.7,16.5,610.0,268.28,181.43
2017,6,14,8,30,847.0,96.0,0.7,17.0,657.0,325.08,229.53
2017,6,14,8,45,860.5,98.5,0.75,17.5,700.5,375.35,272.35
2017,6,14,9,0,874.0,101.0,0.8,18.0,744.0,426.49,314.98
2017,6,14,9,15,884.0,102.5,0.85,18.5,783.0,475.96,355.29
2017,6,14,9,30,894.0,104.0,0.9,19.0,822.0,525.55,394.47
2017,6,14,9,45,900.5,106.5,0.95,19.5,855.0,574.03,431.63
2017,6,14,10,0,907.0,109.0,1.0,20.0,888.0,621.92,467.23
2017,6,14,10,15,913.0,110.0,1.05,20.0,915.0,667.46,501.14
2017,6,14,10,30,919.0,111.0,1.1,20.0,942.0,711.96,533.58
2017,6,14,10,45,923.5,111.5,1.15,20.5,962.5,753.76,561.99
2017,6,14,11,0,928.0,112.0,1.2,21.0,983.0,794.04,587.6
2017,6,14,11,15,931.0,112.5,1.2,21.0,996.5,831.48,611.58
2017,6,14,11,30,934.0,113.0,1.2,21.0,1010.0,867.0,634.12
2017,6,14,11,45,935.5,113.0,1.3,21.5,1016.0,898.76,654.26
2017,6,14,12,0,937.0,113.0,1.4,22.0,1022.0,928.24,672.88
2017,6,14,12,15,936.5,113.0,1.4,22.0,1021.0,953.54,688.69
2017,6,14,12,30,936.0,113.0,1.4,22.0,1020.0,976.23,702.88
2017,6,14,12,45,934.5,112.5,1.45,22.0,1011.0,994.76,715.27
2017,6,14,13,0,933.0,112.0,1.5,22.0,1002.0,1010.39,725.97
2017,6,14,13,15,930.5,111.5,1.55,22.0,986.0,1022.05,734.31
2017,6,14,13,30,928.0,111.0,1.6,22.0,970.0,1030.64,740.88
2017,6,14,13,45,924.0,109.5,1.65,22.0,947.0,1033.59,744.07
2017,6,14,14,0,920.0,108.0,1.7,22.0,924.0,1033.39,745.46
2017,6,14,14,15,913.5,107.0,1.7,21.5,894.5,1028.1,744.49
2017,6,14,14,30,907.0,106.0,1.7,21.0,865.0,1019.74,741.73
2017,6,14,14,45,899.5,103.5,1.7,21.0,830.0,1005.76,734.1
2017,6,14,15,0,892.0,101.0,1.7,21.0,795.0,988.85,724.73
2017,6,14,15,15,881.5,99.0,1.65,20.5,754.0,966.81,712.8
2017,6,14,15,30,871.0,97.0,1.6,20.0,713.0,942.21,699.24
2017,6,14,15,45,858.0,94.5,1.6,20.0,668.5,912.3,681.5
2017,6,14,16,0,845.0,92.0,1.6,20.0,624.0,880.26,662.27
2017,6,14,16,15,827.0,89.0,1.55,19.5,575.5,848.81,643.92
2017,6,14,16,30,809.0,86.0,1.5,19.0,527.0,808.19,619.02
2017,6,14,16,45,786.0,82.0,1.5,19.0,476.5,760.97,588.53
2017,6,14,17,0,763.0,78.0,1.5,19.0,426.0,713.06,556.95
2017,6,14,17,15,730.0,74.0,1.45,18.0,374.5,657.19,520.32
2017,6,14,17,30,697.0,70.0,1.4,17.0,323.0,601.89,482.82
2017,6,14,17,45,651.5,64.5,1.4,16.5,272.0,541.11,438.28
2017,6,14,18,0,606.0,59.0,1.4,16.0,221.0,479.21,390.07
2017,6,14,18,15,536.0,52.5,1.3,15.0,173.0,404.33,329.52
2017,6,14,18,30,466.0,46.0,1.2,14.0,125.0,334.7,270.63
2017,6,14,18,45,354.5,36.0,1.15,13.5,85.0,246.04,193.72
2017,6,14,19,0,243.0,26.0,1.1,13.0,45.0,164.98,108.09
2017,6,14,19,15,121.5,13.0,1.1,12.5,22.5,61.48,0.0
2017,6,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,15,4,45,28.0,5.5,0.9,10.5,6.0,0.0,0.0
2017,6,15,5,0,56.0,11.0,0.9,11.0,12.0,10.48,0.0
2017,6,15,5,15,188.5,23.5,0.9,11.0,42.5,18.47,6.28
2017,6,15,5,30,321.0,36.0,0.9,11.0,73.0,28.59,19.15
2017,6,15,5,45,409.0,45.0,0.9,11.5,116.0,34.41,25.02
2017,6,15,6,0,497.0,54.0,0.9,12.0,159.0,39.94,30.3
2017,6,15,6,15,556.5,60.5,0.9,12.5,207.5,43.04,33.2
2017,6,15,6,30,616.0,67.0,0.9,13.0,256.0,45.98,35.82
2017,6,15,6,45,655.0,72.5,0.9,13.5,306.5,47.92,37.42
2017,6,15,7,0,694.0,78.0,0.9,14.0,357.0,49.72,38.83
2017,6,15,7,15,724.5,82.5,0.9,14.0,408.0,83.35,48.08
2017,6,15,7,30,755.0,87.0,0.9,14.0,459.0,126.72,70.69
2017,6,15,7,45,776.0,91.0,0.95,14.5,508.0,171.92,102.86
2017,6,15,8,0,797.0,95.0,1.0,15.0,557.0,219.56,141.48
2017,6,15,8,15,814.5,97.5,1.05,15.5,604.0,267.46,182.57
2017,6,15,8,30,832.0,100.0,1.1,16.0,651.0,317.12,225.68
2017,6,15,8,45,843.5,103.5,1.15,16.5,694.0,373.21,273.45
2017,6,15,9,0,855.0,107.0,1.2,17.0,737.0,423.56,315.89
2017,6,15,9,15,865.5,109.0,1.2,17.0,775.5,472.77,356.87
2017,6,15,9,30,876.0,111.0,1.2,17.0,814.0,522.18,396.85
2017,6,15,9,45,875.5,117.5,1.25,17.5,844.5,569.42,433.58
2017,6,15,10,0,875.0,124.0,1.3,18.0,875.0,615.52,468.33
2017,6,15,10,15,880.5,125.0,1.3,18.0,901.5,659.46,501.21
2017,6,15,10,30,886.0,126.0,1.3,18.0,928.0,702.39,532.56
2017,6,15,10,45,890.0,127.0,1.3,18.0,948.0,743.08,561.63
2017,6,15,11,0,894.0,128.0,1.3,18.0,968.0,782.29,587.65
2017,6,15,11,15,895.5,129.0,1.3,18.0,980.0,817.95,610.91
2017,6,15,11,30,897.0,130.0,1.3,18.0,992.0,851.69,632.74
2017,6,15,11,45,898.0,129.5,1.35,18.0,997.0,881.64,652.63
2017,6,15,12,0,899.0,129.0,1.4,18.0,1002.0,909.41,671.09
2017,6,15,12,15,897.0,129.0,1.4,18.0,999.0,932.64,685.92
2017,6,15,12,30,895.0,129.0,1.4,18.0,996.0,953.33,699.15
2017,6,15,12,45,907.5,118.0,1.4,18.0,990.5,974.48,712.73
2017,6,15,13,0,920.0,107.0,1.4,18.0,985.0,992.88,724.57
2017,6,15,13,15,915.5,106.5,1.4,18.0,967.5,1002.37,730.83
2017,6,15,13,30,911.0,106.0,1.4,18.0,950.0,1008.79,735.35
2017,6,15,13,45,905.0,104.5,1.45,18.0,925.5,1009.61,737.27
2017,6,15,14,0,899.0,103.0,1.5,18.0,901.0,1007.31,737.38
2017,6,15,14,15,891.0,101.5,1.5,18.0,870.5,999.94,733.6
2017,6,15,14,30,883.0,100.0,1.5,18.0,840.0,989.57,728.06
2017,6,15,14,45,874.0,98.0,1.55,18.0,804.5,974.75,720.51
2017,6,15,15,0,865.0,96.0,1.6,18.0,769.0,957.13,711.2
2017,6,15,15,15,853.0,94.0,1.6,18.0,728.5,933.96,697.57
2017,6,15,15,30,841.0,92.0,1.6,18.0,688.0,908.35,682.37
2017,6,15,15,45,827.5,89.5,1.6,18.0,644.0,878.51,664.29
2017,6,15,16,0,814.0,87.0,1.6,18.0,600.0,846.65,644.75
2017,6,15,16,15,795.0,84.0,1.55,17.5,552.5,814.92,625.77
2017,6,15,16,30,776.0,81.0,1.5,17.0,505.0,774.35,600.34
2017,6,15,16,45,753.0,77.5,1.5,17.0,456.0,728.76,570.37
2017,6,15,17,0,730.0,74.0,1.5,17.0,407.0,682.58,539.39
2017,6,15,17,15,698.0,70.0,1.45,16.5,357.5,628.68,502.49
2017,6,15,17,30,666.0,66.0,1.4,16.0,308.0,575.39,464.95
2017,6,15,17,45,622.5,60.5,1.35,16.0,259.5,516.7,420.42
2017,6,15,18,0,579.0,55.0,1.3,16.0,211.0,457.31,372.92
2017,6,15,18,15,513.5,48.5,1.2,15.5,165.5,386.29,314.7
2017,6,15,18,30,448.0,42.0,1.1,15.0,120.0,320.32,258.35
2017,6,15,18,45,348.0,33.0,1.05,14.5,81.5,239.5,188.06
2017,6,15,19,0,248.0,24.0,1.0,14.0,43.0,165.76,109.54
2017,6,15,19,15,124.0,12.0,0.95,13.5,21.5,61.65,0.0
2017,6,15,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,4,45,44.5,5.0,0.65,12.5,6.0,0.0,0.0
2017,6,16,5,0,89.0,10.0,0.7,13.0,12.0,9.53,0.0
2017,6,16,5,15,221.0,20.0,0.7,13.0,41.5,15.68,4.34
2017,6,16,5,30,353.0,30.0,0.7,13.0,71.0,23.06,14.22
2017,6,16,5,45,438.0,37.5,0.75,13.5,113.0,27.83,19.01
2017,6,16,6,0,523.0,45.0,0.8,14.0,155.0,32.38,23.32
2017,6,16,6,15,578.0,50.5,0.8,14.5,202.0,35.05,25.8
2017,6,16,6,30,633.0,56.0,0.8,15.0,249.0,41.18,31.26
2017,6,16,6,45,671.5,60.0,0.85,15.5,298.5,42.63,32.42
2017,6,16,7,0,710.0,64.0,0.9,16.0,348.0,44.0,33.47
2017,6,16,7,15,738.0,67.5,0.9,16.5,398.0,71.89,37.85
2017,6,16,7,30,766.0,71.0,0.9,17.0,448.0,114.91,59.8
2017,6,16,7,45,787.0,73.5,0.95,18.0,496.5,166.64,96.81
2017,6,16,8,0,808.0,76.0,1.0,19.0,545.0,213.43,134.06
2017,6,16,8,15,824.5,78.0,1.0,19.0,590.5,260.91,174.68
2017,6,16,8,30,841.0,80.0,1.0,19.0,636.0,309.93,217.24
2017,6,16,8,45,853.0,82.0,1.05,19.5,678.5,358.8,259.22
2017,6,16,9,0,865.0,84.0,1.1,20.0,721.0,408.41,300.91
2017,6,16,9,15,875.0,85.5,1.15,20.5,759.0,457.27,340.95
2017,6,16,9,30,885.0,87.0,1.2,21.0,797.0,506.27,379.9
2017,6,16,9,45,886.5,92.0,1.25,21.5,828.0,553.65,416.44
2017,6,16,10,0,888.0,97.0,1.3,22.0,859.0,600.03,451.13
2017,6,16,10,15,894.0,98.0,1.3,22.0,886.0,644.64,484.18
2017,6,16,10,30,900.0,99.0,1.3,22.0,913.0,688.25,515.72
2017,6,16,10,45,905.0,99.5,1.35,22.5,933.5,729.55,543.7
2017,6,16,11,0,910.0,100.0,1.4,23.0,954.0,769.41,569.16
2017,6,16,11,15,912.5,100.5,1.4,23.0,967.5,805.73,592.59
2017,6,16,11,30,915.0,101.0,1.4,23.0,981.0,840.14,614.61
2017,6,16,11,45,917.5,100.5,1.45,23.5,987.0,871.58,633.95
2017,6,16,12,0,920.0,100.0,1.5,24.0,993.0,900.85,651.79
2017,6,16,12,15,920.0,100.0,1.5,24.0,992.0,926.02,667.6
2017,6,16,12,30,920.0,100.0,1.5,24.0,991.0,948.66,681.82
2017,6,16,12,45,917.5,100.5,1.55,24.0,982.5,966.76,693.91
2017,6,16,13,0,915.0,101.0,1.6,24.0,974.0,982.0,704.33
2017,6,16,13,15,912.5,100.0,1.6,24.0,958.5,992.8,711.38
2017,6,16,13,30,910.0,99.0,1.6,24.0,943.0,1000.57,716.67
2017,6,16,13,45,905.0,98.5,1.65,24.0,920.5,1003.33,719.68
2017,6,16,14,0,900.0,98.0,1.7,24.0,898.0,1003.02,720.93
2017,6,16,14,15,894.0,97.0,1.7,23.5,869.0,998.14,720.14
2017,6,16,14,30,888.0,96.0,1.7,23.0,840.0,990.26,717.61
2017,6,16,14,45,879.5,94.5,1.75,23.0,805.5,976.43,710.68
2017,6,16,15,0,871.0,93.0,1.8,23.0,771.0,959.79,702.05
2017,6,16,15,15,860.5,91.5,1.75,22.5,731.5,938.55,690.57
2017,6,16,15,30,850.0,90.0,1.7,22.0,692.0,914.82,677.49
2017,6,16,15,45,836.5,87.5,1.7,22.0,648.0,884.81,659.53
2017,6,16,16,0,823.0,85.0,1.7,22.0,604.0,852.76,640.14
2017,6,16,16,15,805.0,82.5,1.65,21.5,557.0,814.91,617.31
2017,6,16,16,30,787.0,80.0,1.6,21.0,510.0,782.88,598.22
2017,6,16,16,45,764.5,76.5,1.6,20.5,461.0,737.39,569.77
2017,6,16,17,0,742.0,73.0,1.6,20.0,412.0,691.25,540.25
2017,6,16,17,15,710.0,69.0,1.5,19.5,362.0,636.93,503.16
2017,6,16,17,30,678.0,65.0,1.4,19.0,312.0,583.21,465.48
2017,6,16,17,45,634.5,60.0,1.35,18.5,263.0,524.58,422.52
2017,6,16,18,0,591.0,55.0,1.3,18.0,214.0,465.34,376.36
2017,6,16,18,15,525.0,48.5,1.2,17.5,168.0,393.47,318.02
2017,6,16,18,30,459.0,42.0,1.1,17.0,122.0,326.67,261.49
2017,6,16,18,45,356.5,33.0,1.05,16.5,83.0,244.01,190.33
2017,6,16,19,0,254.0,24.0,1.0,16.0,44.0,169.06,112.11
2017,6,16,19,15,127.0,12.0,0.95,15.5,22.0,62.97,0.0
2017,6,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,4,45,47.0,5.0,0.45,12.5,6.0,0.0,0.0
2017,6,17,5,0,94.0,10.0,0.5,13.0,12.0,9.53,0.0
2017,6,17,5,15,229.0,20.0,0.5,13.0,42.0,15.7,4.27
2017,6,17,5,30,364.0,30.0,0.5,13.0,72.0,23.09,14.25
2017,6,17,5,45,451.0,37.0,0.5,13.5,114.5,27.44,18.68
2017,6,17,6,0,538.0,44.0,0.5,14.0,157.0,31.6,22.65
2017,6,17,6,15,592.5,49.0,0.5,14.5,204.5,37.08,27.65
2017,6,17,6,30,647.0,54.0,0.5,15.0,252.0,39.57,29.84
2017,6,17,6,45,687.0,57.5,0.55,15.5,302.0,40.7,30.73
2017,6,17,7,0,727.0,61.0,0.6,16.0,352.0,41.8,31.54
2017,6,17,7,15,754.0,64.5,0.65,16.5,402.0,69.9,35.99
2017,6,17,7,30,781.0,68.0,0.7,17.0,452.0,113.58,58.17
2017,6,17,7,45,802.5,70.0,0.8,18.0,501.0,165.71,95.33
2017,6,17,8,0,824.0,72.0,0.9,19.0,550.0,212.91,132.89
2017,6,17,8,15,840.0,74.0,0.95,19.5,596.0,261.01,173.78
2017,6,17,8,30,856.0,76.0,1.0,20.0,642.0,310.62,216.48
2017,6,17,8,45,868.5,78.0,1.05,20.5,685.0,360.36,259.05
2017,6,17,9,0,881.0,80.0,1.1,21.0,728.0,410.88,301.33
2017,6,17,9,15,890.0,81.5,1.1,21.5,766.0,460.05,341.29
2017,6,17,9,30,899.0,83.0,1.1,22.0,804.0,509.26,379.97
2017,6,17,9,45,893.5,92.0,1.1,23.0,833.5,556.92,415.33
2017,6,17,10,0,888.0,101.0,1.1,24.0,863.0,602.98,448.11
2017,6,17,10,15,893.5,102.0,1.1,24.0,889.5,647.32,480.5
2017,6,17,10,30,899.0,103.0,1.1,24.0,916.0,690.62,511.36
2017,6,17,10,45,902.5,104.5,1.15,24.5,936.0,731.74,538.97
2017,6,17,11,0,906.0,106.0,1.2,25.0,956.0,771.34,563.9
2017,6,17,11,15,908.5,106.5,1.2,25.0,969.5,807.59,586.92
2017,6,17,11,30,911.0,107.0,1.2,25.0,983.0,841.95,608.55
2017,6,17,11,45,911.0,107.5,1.3,25.5,988.5,872.17,627.51
2017,6,17,12,0,911.0,108.0,1.4,26.0,994.0,900.11,644.98
2017,6,17,12,15,911.0,108.0,1.4,26.0,992.5,925.21,660.56
2017,6,17,12,30,911.0,108.0,1.4,26.0,991.0,947.8,674.59
2017,6,17,12,45,912.0,106.0,1.45,26.0,983.0,966.75,687.1
2017,6,17,13,0,913.0,104.0,1.5,26.0,975.0,982.91,698.0
2017,6,17,13,15,910.0,103.5,1.5,26.0,959.5,993.8,705.0
2017,6,17,13,30,907.0,103.0,1.5,26.0,944.0,1001.66,710.29
2017,6,17,13,45,902.0,102.0,1.55,26.0,921.0,1003.99,713.03
2017,6,17,14,0,897.0,101.0,1.6,26.0,898.0,1003.24,714.02
2017,6,17,14,15,891.0,100.0,1.6,25.5,869.5,998.45,713.32
2017,6,17,14,30,885.0,99.0,1.6,25.0,841.0,990.67,710.9
2017,6,17,14,45,876.5,97.5,1.6,25.0,806.0,976.95,703.47
2017,6,17,15,0,868.0,96.0,1.6,25.0,771.0,960.43,694.4
2017,6,17,15,15,857.0,94.0,1.6,25.0,731.5,938.26,681.78
2017,6,17,15,30,846.0,92.0,1.6,25.0,692.0,913.61,667.63
2017,6,17,15,45,832.0,89.5,1.6,25.0,648.0,883.28,649.73
2017,6,17,16,0,818.0,87.0,1.6,25.0,604.0,850.94,630.43
2017,6,17,16,15,799.5,84.5,1.55,24.5,557.0,820.22,612.72
2017,6,17,16,30,781.0,82.0,1.5,24.0,510.0,780.62,588.72
2017,6,17,16,45,757.5,78.5,1.45,23.5,461.0,734.52,559.86
2017,6,17,17,0,734.0,75.0,1.4,23.0,412.0,687.84,530.0
2017,6,17,17,15,701.5,71.0,1.3,22.5,362.0,633.44,493.37
2017,6,17,17,30,669.0,67.0,1.2,22.0,312.0,579.65,456.2
2017,6,17,17,45,624.5,62.0,1.15,21.5,263.0,520.9,413.7
2017,6,17,18,0,580.0,57.0,1.1,21.0,214.0,461.42,368.07
2017,6,17,18,15,513.5,50.5,1.0,20.0,168.0,389.68,311.3
2017,6,17,18,30,447.0,44.0,0.9,19.0,122.0,323.0,256.13
2017,6,17,18,45,345.5,34.5,0.85,18.0,83.5,240.64,186.45
2017,6,17,19,0,244.0,25.0,0.8,17.0,45.0,166.22,110.66
2017,6,17,19,15,122.0,12.5,0.75,16.5,22.5,61.52,0.0
2017,6,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,4,45,47.5,4.5,0.35,15.5,5.5,0.0,0.0
2017,6,18,5,0,95.0,9.0,0.3,16.0,11.0,8.58,0.0
2017,6,18,5,15,229.0,19.5,0.3,16.5,41.0,15.25,3.76
2017,6,18,5,30,363.0,30.0,0.3,17.0,71.0,23.11,13.98
2017,6,18,5,45,445.0,37.5,0.3,17.5,113.0,27.88,18.72
2017,6,18,6,0,527.0,45.0,0.3,18.0,155.0,32.42,22.97
2017,6,18,6,15,582.0,50.5,0.3,18.5,202.5,35.09,25.42
2017,6,18,6,30,637.0,56.0,0.3,19.0,250.0,41.23,30.79
2017,6,18,6,45,673.5,60.5,0.3,19.5,299.5,43.07,32.28
2017,6,18,7,0,710.0,65.0,0.3,20.0,349.0,44.81,33.63
2017,6,18,7,15,738.0,68.5,0.3,20.5,398.5,71.94,37.59
2017,6,18,7,30,766.0,72.0,0.3,21.0,448.0,114.9,58.84
2017,6,18,7,45,785.5,75.0,0.35,21.5,496.0,159.57,89.57
2017,6,18,8,0,805.0,78.0,0.4,22.0,544.0,213.57,131.99
2017,6,18,8,15,821.0,80.5,0.4,22.5,590.0,261.16,171.39
2017,6,18,8,30,837.0,83.0,0.4,23.0,636.0,310.27,212.46
2017,6,18,8,45,847.5,86.0,0.45,24.0,678.0,359.25,252.87
2017,6,18,9,0,858.0,89.0,0.5,25.0,720.0,408.84,292.68
2017,6,18,9,15,868.0,90.5,0.5,25.5,758.0,457.39,330.81
2017,6,18,9,30,878.0,92.0,0.5,26.0,796.0,506.1,367.77
2017,6,18,9,45,889.5,91.0,0.55,26.5,829.5,553.46,403.02
2017,6,18,10,0,901.0,90.0,0.6,27.0,863.0,600.66,437.11
2017,6,18,10,15,906.5,91.0,0.65,27.0,890.0,645.49,469.5
2017,6,18,10,30,912.0,92.0,0.7,27.0,917.0,689.27,500.46
2017,6,18,10,45,913.0,94.5,0.75,27.5,936.0,729.96,526.85
2017,6,18,11,0,914.0,97.0,0.8,28.0,955.0,768.92,550.82
2017,6,18,11,15,916.5,97.5,0.85,28.0,968.5,805.4,574.08
2017,6,18,11,30,919.0,98.0,0.9,28.0,982.0,839.95,596.03
2017,6,18,11,45,917.5,100.0,1.0,28.5,987.0,870.46,614.92
2017,6,18,12,0,916.0,102.0,1.1,29.0,992.0,898.6,632.28
2017,6,18,12,15,915.5,102.0,1.1,29.0,990.5,923.32,647.26
2017,6,18,12,30,915.0,102.0,1.1,29.0,989.0,945.49,660.7
2017,6,18,12,45,904.5,107.5,1.15,29.0,978.0,960.93,670.88
2017,6,18,13,0,894.0,113.0,1.2,29.0,967.0,973.41,679.43
2017,6,18,13,15,891.0,112.5,1.2,28.5,951.5,984.24,687.64
2017,6,18,13,30,888.0,112.0,1.2,28.0,936.0,992.1,694.2
2017,6,18,13,45,881.0,112.5,1.25,28.0,913.0,994.07,696.76
2017,6,18,14,0,874.0,113.0,1.3,28.0,890.0,993.04,697.67
2017,6,18,14,15,867.5,111.5,1.3,28.0,861.5,987.45,695.11
2017,6,18,14,30,861.0,110.0,1.3,28.0,833.0,978.93,690.91
2017,6,18,14,45,850.5,109.5,1.3,28.0,798.0,964.7,683.3
2017,6,18,15,0,840.0,109.0,1.3,28.0,763.0,947.81,674.18
2017,6,18,15,15,828.5,107.0,1.25,27.5,724.0,925.75,662.43
2017,6,18,15,30,817.0,105.0,1.2,27.0,685.0,909.4,654.38
2017,6,18,15,45,800.5,103.0,1.2,26.5,641.0,878.04,637.36
2017,6,18,16,0,784.0,101.0,1.2,26.0,597.0,844.8,619.06
2017,6,18,16,15,765.0,98.0,1.15,25.5,550.5,806.49,596.5
2017,6,18,16,30,746.0,95.0,1.1,25.0,504.0,766.86,572.75
2017,6,18,16,45,719.0,91.5,1.05,25.0,455.0,718.95,541.85
2017,6,18,17,0,692.0,88.0,1.0,25.0,406.0,674.45,512.84
2017,6,18,17,15,658.0,83.0,0.95,24.0,356.5,619.36,477.51
2017,6,18,17,30,624.0,78.0,0.9,23.0,307.0,565.14,441.6
2017,6,18,17,45,575.5,72.0,0.85,22.5,258.0,500.99,394.76
2017,6,18,18,0,527.0,66.0,0.8,22.0,209.0,439.52,348.08
2017,6,18,18,15,459.0,58.0,0.7,21.0,163.5,367.07,291.24
2017,6,18,18,30,391.0,50.0,0.6,20.0,118.0,299.73,236.14
2017,6,18,18,45,291.5,38.5,0.55,19.0,80.0,218.38,168.13
2017,6,18,19,0,192.0,27.0,0.5,18.0,42.0,143.73,95.48
2017,6,18,19,15,96.0,13.5,0.45,17.5,21.0,51.97,0.0
2017,6,18,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,4,45,16.0,4.0,0.55,14.5,4.5,0.0,0.0
2017,6,19,5,0,32.0,8.0,0.6,15.0,9.0,7.63,0.0
2017,6,19,5,15,138.5,22.0,0.6,15.0,36.5,17.23,4.88
2017,6,19,5,30,245.0,36.0,0.6,15.0,64.0,27.84,18.12
2017,6,19,5,45,330.0,47.0,0.6,15.5,104.5,35.66,25.67
2017,6,19,6,0,415.0,58.0,0.6,16.0,145.0,43.43,32.86
2017,6,19,6,15,475.0,66.0,0.55,16.5,191.0,47.58,36.66
2017,6,19,6,30,535.0,74.0,0.5,17.0,237.0,51.5,40.08
2017,6,19,6,45,580.5,79.5,0.5,17.5,286.0,53.15,41.4
2017,6,19,7,0,626.0,85.0,0.5,18.0,335.0,54.7,42.54
2017,6,19,7,15,658.0,90.0,0.5,18.5,384.0,79.79,46.37
2017,6,19,7,30,690.0,95.0,0.5,19.0,433.0,120.54,66.97
2017,6,19,7,45,716.5,98.0,0.5,20.0,481.5,167.88,99.78
2017,6,19,8,0,743.0,101.0,0.5,21.0,530.0,212.65,134.33
2017,6,19,8,15,761.5,104.0,0.5,21.5,576.0,258.38,172.11
2017,6,19,8,30,780.0,107.0,0.5,22.0,622.0,306.0,211.87
2017,6,19,8,45,795.0,109.5,0.5,22.5,664.5,353.75,251.44
2017,6,19,9,0,810.0,112.0,0.5,23.0,707.0,402.66,291.0
2017,6,19,9,15,821.0,114.0,0.5,23.5,745.0,455.5,332.18
2017,6,19,9,30,832.0,116.0,0.5,24.0,783.0,503.04,368.33
2017,6,19,9,45,833.5,122.0,0.55,24.5,814.0,548.92,402.58
2017,6,19,10,0,835.0,128.0,0.6,25.0,845.0,593.9,435.14
2017,6,19,10,15,842.0,129.5,0.65,25.5,872.0,637.5,465.92
2017,6,19,10,30,849.0,131.0,0.7,26.0,899.0,680.3,495.35
2017,6,19,10,45,854.5,132.0,0.8,26.5,919.5,720.65,523.09
2017,6,19,11,0,860.0,133.0,0.9,27.0,940.0,759.73,548.47
2017,6,19,11,15,863.5,133.5,0.95,27.0,954.0,795.41,571.43
2017,6,19,11,30,867.0,134.0,1.0,27.0,968.0,829.39,593.23
2017,6,19,11,45,869.5,134.0,1.05,27.0,974.5,860.27,612.99
2017,6,19,12,0,872.0,134.0,1.1,27.0,981.0,889.15,631.49
2017,6,19,12,15,872.0,134.0,1.15,27.0,980.5,913.68,647.27
2017,6,19,12,30,872.0,134.0,1.2,27.0,980.0,935.85,661.66
2017,6,19,12,45,864.0,138.0,1.25,27.0,969.5,951.77,672.25
2017,6,19,13,0,856.0,142.0,1.3,27.0,959.0,964.93,681.28
2017,6,19,13,15,852.5,141.5,1.3,26.5,943.5,975.28,689.28
2017,6,19,13,30,849.0,141.0,1.3,26.0,928.0,982.78,695.67
2017,6,19,13,45,844.0,139.0,1.3,26.0,906.0,984.41,697.22
2017,6,19,14,0,839.0,137.0,1.3,26.0,884.0,983.11,697.13
2017,6,19,14,15,832.0,135.5,1.3,25.5,855.0,977.43,695.84
2017,6,19,14,30,825.0,134.0,1.3,25.0,826.0,977.81,698.51
2017,6,19,14,45,816.0,131.5,1.3,25.0,792.0,963.55,690.67
2017,6,19,15,0,807.0,129.0,1.3,25.0,758.0,946.59,681.38
2017,6,19,15,15,794.0,126.0,1.3,24.5,718.0,922.62,669.0
2017,6,19,15,30,781.0,123.0,1.3,24.0,678.0,896.32,655.1
2017,6,19,15,45,766.0,119.5,1.3,24.0,634.5,865.42,636.86
2017,6,19,16,0,751.0,116.0,1.3,24.0,591.0,832.62,617.26
2017,6,19,16,15,729.5,112.0,1.25,23.5,544.0,791.81,592.63
2017,6,19,16,30,708.0,108.0,1.2,23.0,497.0,754.14,569.84
2017,6,19,16,45,681.5,103.0,1.2,23.0,448.5,706.2,538.95
2017,6,19,17,0,655.0,98.0,1.2,23.0,400.0,658.02,507.31
2017,6,19,17,15,619.0,92.5,1.15,22.0,350.5,602.09,470.66
2017,6,19,17,30,583.0,87.0,1.1,21.0,301.0,547.17,432.85
2017,6,19,17,45,534.5,79.5,1.05,20.5,252.5,482.69,385.0
2017,6,19,18,0,486.0,72.0,1.0,20.0,204.0,420.9,337.38
2017,6,19,18,15,418.0,62.5,0.95,19.0,159.5,348.27,279.8
2017,6,19,18,30,350.0,53.0,0.9,18.0,115.0,278.22,222.08
2017,6,19,18,45,255.5,40.5,0.85,17.5,78.0,200.91,156.17
2017,6,19,19,0,161.0,28.0,0.8,17.0,41.0,131.62,88.35
2017,6,19,19,15,80.5,14.0,0.75,16.5,20.5,46.2,0.0
2017,6,19,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,45,14.5,4.0,0.4,13.0,4.5,0.0,0.0
2017,6,20,5,0,29.0,8.0,0.4,13.0,9.0,7.63,0.0
2017,6,20,5,15,131.5,23.0,0.4,13.5,36.5,18.06,5.28
2017,6,20,5,30,234.0,38.0,0.4,14.0,64.0,29.46,19.58
2017,6,20,5,45,325.0,49.0,0.45,14.5,105.0,37.24,27.18
2017,6,20,6,0,416.0,60.0,0.5,15.0,146.0,45.29,34.64
2017,6,20,6,15,477.0,68.5,0.55,15.5,193.0,49.79,38.76
2017,6,20,6,30,538.0,77.0,0.6,16.0,240.0,54.03,42.48
2017,6,20,6,45,586.0,82.0,0.65,16.5,290.0,55.17,43.34
2017,6,20,7,0,634.0,87.0,0.7,17.0,340.0,56.26,44.08
2017,6,20,7,15,666.5,92.5,0.7,17.5,390.0,81.49,48.01
2017,6,20,7,30,699.0,98.0,0.7,18.0,440.0,123.04,69.08
2017,6,20,7,45,725.5,101.0,0.7,18.5,489.5,165.64,98.32
2017,6,20,8,0,752.0,104.0,0.7,19.0,539.0,216.22,138.05
2017,6,20,8,15,771.0,107.5,0.7,19.5,585.5,262.92,176.94
2017,6,20,8,30,790.0,111.0,0.7,20.0,632.0,311.57,217.92
2017,6,20,8,45,806.0,113.0,0.75,20.5,675.5,359.75,258.47
2017,6,20,9,0,822.0,115.0,0.8,21.0,719.0,409.19,299.22
2017,6,20,9,15,833.0,117.5,0.8,21.0,757.5,462.98,342.4
2017,6,20,9,30,844.0,120.0,0.8,21.0,796.0,511.54,380.68
2017,6,20,9,45,865.5,114.5,0.8,21.5,833.0,559.21,416.59
2017,6,20,10,0,887.0,109.0,0.8,22.0,870.0,607.57,451.9
2017,6,20,10,15,893.5,110.0,0.8,22.5,897.0,652.59,483.66
2017,6,20,10,30,900.0,111.0,0.8,23.0,924.0,696.67,513.84
2017,6,20,10,45,905.0,111.5,0.85,23.5,945.0,738.15,541.79
2017,6,20,11,0,910.0,112.0,0.9,24.0,966.0,778.21,566.86
2017,6,20,11,15,913.0,112.5,0.9,24.0,979.5,815.13,590.05
2017,6,20,11,30,916.0,113.0,0.9,24.0,993.0,850.18,611.87
2017,6,20,11,45,917.5,113.5,0.95,24.0,999.5,881.98,632.28
2017,6,20,12,0,919.0,114.0,1.0,24.0,1006.0,911.59,651.3
2017,6,20,12,15,919.0,114.0,1.05,24.0,1005.0,937.08,667.75
2017,6,20,12,30,919.0,114.0,1.1,24.0,1004.0,960.05,682.71
2017,6,20,12,45,917.0,114.0,1.15,24.0,995.5,978.49,694.93
2017,6,20,13,0,915.0,114.0,1.2,24.0,987.0,994.1,705.53
2017,6,20,13,15,912.0,113.0,1.2,24.0,971.5,1004.81,712.37
2017,6,20,13,30,909.0,112.0,1.2,24.0,956.0,1012.48,717.5
2017,6,20,13,45,906.0,110.5,1.25,24.0,934.0,1016.57,721.45
2017,6,20,14,0,903.0,109.0,1.3,24.0,912.0,1017.57,723.64
2017,6,20,14,15,896.5,107.5,1.3,23.5,883.0,1012.01,722.48
2017,6,20,14,30,890.0,106.0,1.3,23.0,854.0,1003.43,719.61
2017,6,20,14,45,883.0,103.5,1.35,22.5,819.5,990.3,714.82
2017,6,20,15,0,876.0,101.0,1.4,22.0,785.0,974.28,708.26
2017,6,20,15,15,865.0,99.0,1.4,21.5,745.0,952.21,697.06
2017,6,20,15,30,854.0,97.0,1.4,21.0,705.0,927.62,684.25
2017,6,20,15,45,841.0,94.5,1.4,20.5,660.5,898.25,668.22
2017,6,20,16,0,828.0,92.0,1.4,20.0,616.0,866.8,650.67
2017,6,20,16,15,809.5,89.0,1.4,19.5,568.5,835.51,633.01
2017,6,20,16,30,791.0,86.0,1.4,19.0,521.0,795.12,608.79
2017,6,20,16,45,768.5,82.0,1.45,18.5,471.5,749.0,580.63
2017,6,20,17,0,746.0,78.0,1.5,18.0,422.0,702.19,551.16
2017,6,20,17,15,714.0,74.0,1.45,17.5,371.5,647.75,514.32
2017,6,20,17,30,682.0,70.0,1.4,17.0,321.0,593.83,476.78
2017,6,20,17,45,638.0,64.5,1.4,16.5,271.0,534.52,433.39
2017,6,20,18,0,594.0,59.0,1.4,16.0,221.0,474.08,386.38
2017,6,20,18,15,529.0,52.0,1.3,15.5,174.0,401.86,327.47
2017,6,20,18,30,464.0,45.0,1.2,15.0,127.0,334.52,270.2
2017,6,20,18,45,362.0,35.5,1.15,14.5,87.5,250.89,197.89
2017,6,20,19,0,260.0,26.0,1.1,14.0,48.0,176.13,121.59
2017,6,20,19,15,130.0,13.0,1.05,13.5,24.0,65.54,0.0
2017,6,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,45,33.5,4.5,0.7,12.0,5.0,0.0,0.0
2017,6,21,5,0,67.0,9.0,0.7,12.0,10.0,8.58,0.0
2017,6,21,5,15,197.5,21.0,0.7,12.0,40.0,16.7,4.3
2017,6,21,5,30,328.0,33.0,0.7,12.0,70.0,25.92,16.68
2017,6,21,5,45,417.0,42.0,0.7,12.5,113.0,31.87,22.65
2017,6,21,6,0,506.0,51.0,0.7,13.0,156.0,37.52,28.01
2017,6,21,6,15,253.0,75.5,0.65,13.5,128.0,54.7,43.47
2017,6,21,6,30,0.0,100.0,0.6,14.0,100.0,88.19,73.04
2017,6,21,6,45,5.0,117.5,0.6,14.5,120.0,103.06,85.71
2017,6,21,7,0,10.0,135.0,0.6,15.0,140.0,117.83,98.05
2017,6,21,7,15,26.0,162.5,0.6,15.5,175.5,134.37,105.98
2017,6,21,7,30,42.0,190.0,0.6,16.0,211.0,159.5,124.61
2017,6,21,7,45,420.5,140.5,0.6,16.5,381.5,156.52,104.8
2017,6,21,8,0,799.0,91.0,0.6,17.0,552.0,213.9,135.26
2017,6,21,8,15,816.0,94.0,0.6,17.5,599.0,262.07,175.86
2017,6,21,8,30,833.0,97.0,0.6,18.0,646.0,318.46,223.3
2017,6,21,8,45,845.5,99.5,0.6,18.5,689.0,367.63,264.85
2017,6,21,9,0,858.0,102.0,0.6,19.0,732.0,417.6,306.09
2017,6,21,9,15,868.5,104.0,0.6,19.5,771.0,466.91,345.65
2017,6,21,9,30,879.0,106.0,0.6,20.0,810.0,516.42,384.04
2017,6,21,9,45,877.0,113.5,0.6,20.5,840.5,563.88,419.59
2017,6,21,10,0,875.0,121.0,0.6,21.0,871.0,610.06,452.96
2017,6,21,10,15,881.5,122.5,0.6,21.5,898.5,655.08,484.56
2017,6,21,10,30,888.0,124.0,0.6,22.0,926.0,699.21,514.55
2017,6,21,10,45,892.0,125.0,0.65,22.5,946.5,740.06,542.24
2017,6,21,11,0,896.0,126.0,0.7,23.0,967.0,779.46,567.0
2017,6,21,11,15,899.0,126.5,0.7,23.5,980.5,816.03,588.71
2017,6,21,11,30,902.0,127.0,0.7,24.0,994.0,850.79,608.99
2017,6,21,11,45,903.5,127.5,0.75,24.5,1000.0,882.34,627.92
2017,6,21,12,0,905.0,128.0,0.8,25.0,1006.0,911.76,645.44
2017,6,21,12,15,904.5,128.0,0.8,25.0,1005.0,936.67,660.47
2017,6,21,12,30,904.0,128.0,0.8,25.0,1004.0,959.11,674.02
2017,6,21,12,45,900.0,128.5,0.85,25.5,994.5,976.11,683.95
2017,6,21,13,0,896.0,129.0,0.9,26.0,985.0,990.28,692.27
2017,6,21,13,15,892.5,128.5,0.95,26.0,969.0,1001.04,699.99
2017,6,21,13,30,889.0,128.0,1.0,26.0,953.0,1008.83,706.06
2017,6,21,13,45,884.0,126.5,1.05,26.0,930.5,1011.12,708.93
2017,6,21,14,0,879.0,125.0,1.1,26.0,908.0,1010.37,710.13
2017,6,21,14,15,871.5,123.5,1.1,26.0,878.5,1004.11,707.18
2017,6,21,14,30,864.0,122.0,1.1,26.0,849.0,994.9,702.61
2017,6,21,14,45,854.0,120.5,1.1,26.0,813.5,980.36,694.88
2017,6,21,15,0,844.0,119.0,1.1,26.0,778.0,963.09,685.59
2017,6,21,15,15,831.5,116.5,1.1,25.5,737.5,948.21,679.22
2017,6,21,15,30,819.0,114.0,1.1,25.0,697.0,922.37,665.88
2017,6,21,15,45,801.5,111.5,1.15,25.0,652.0,889.61,647.62
2017,6,21,16,0,784.0,109.0,1.2,25.0,607.0,854.97,627.94
2017,6,21,16,15,763.5,105.5,1.2,24.5,559.0,814.85,604.84
2017,6,21,16,30,743.0,102.0,1.2,24.0,511.0,773.44,580.47
2017,6,21,16,45,715.0,98.5,1.2,23.5,461.0,728.86,553.36
2017,6,21,17,0,687.0,95.0,1.2,23.0,411.0,680.28,522.76
2017,6,21,17,15,651.0,89.5,1.15,22.0,360.5,623.25,485.69
2017,6,21,17,30,615.0,84.0,1.1,21.0,310.0,567.17,447.77
2017,6,21,17,45,565.0,77.5,1.05,20.5,260.5,501.64,399.39
2017,6,21,18,0,515.0,71.0,1.0,20.0,211.0,438.85,351.21
2017,6,21,18,15,446.0,62.0,0.9,19.0,165.5,364.91,292.67
2017,6,21,18,30,377.0,53.0,0.8,18.0,120.0,296.14,235.95
2017,6,21,18,45,278.5,41.0,0.75,17.5,81.5,213.44,165.98
2017,6,21,19,0,180.0,29.0,0.7,17.0,43.0,142.52,96.97
2017,6,21,19,15,90.0,14.5,0.6,16.5,21.5,50.67,0.0
2017,6,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,45,9.5,3.5,0.45,14.5,4.0,0.0,0.0
2017,6,22,5,0,19.0,7.0,0.5,15.0,8.0,6.67,0.0
2017,6,22,5,15,110.5,22.5,0.5,15.5,34.5,17.65,4.48
2017,6,22,5,30,202.0,38.0,0.5,16.0,61.0,29.46,19.34
2017,6,22,5,45,287.5,50.5,0.55,16.5,100.0,38.41,27.92
2017,6,22,6,0,373.0,63.0,0.6,17.0,139.0,47.0,35.82
2017,6,22,6,15,434.0,72.0,0.6,17.5,184.5,52.53,40.83
2017,6,22,6,30,495.0,81.0,0.6,18.0,230.0,57.38,45.05
2017,6,22,6,45,542.5,87.0,0.6,19.0,279.0,59.12,46.32
2017,6,22,7,0,590.0,93.0,0.6,20.0,328.0,60.76,47.42
2017,6,22,7,15,623.5,99.0,0.65,20.5,377.0,83.83,50.75
2017,6,22,7,30,657.0,105.0,0.7,21.0,426.0,123.67,70.55
2017,6,22,7,45,684.5,109.0,0.75,21.5,474.5,165.0,98.44
2017,6,22,8,0,712.0,113.0,0.8,22.0,523.0,209.43,132.78
2017,6,22,8,15,732.0,116.5,0.85,22.5,569.0,259.89,174.05
2017,6,22,8,30,752.0,120.0,0.9,23.0,615.0,306.84,213.21
2017,6,22,8,45,767.5,123.0,0.95,23.5,657.5,353.76,252.32
2017,6,22,9,0,783.0,126.0,1.0,24.0,700.0,401.95,291.66
2017,6,22,9,15,795.0,128.5,1.05,24.0,738.5,449.27,330.11
2017,6,22,9,30,807.0,131.0,1.1,24.0,777.0,497.13,368.02
2017,6,22,9,45,823.5,129.0,1.15,24.5,812.0,547.59,406.03
2017,6,22,10,0,840.0,127.0,1.2,25.0,847.0,594.25,440.41
2017,6,22,10,15,847.0,128.5,1.2,25.0,874.0,638.11,472.4
2017,6,22,10,30,854.0,130.0,1.2,25.0,901.0,681.16,503.07
2017,6,22,10,45,859.0,131.0,1.3,25.0,921.5,721.42,532.11
2017,6,22,11,0,864.0,132.0,1.4,25.0,942.0,760.36,558.84
2017,6,22,11,15,867.5,133.0,1.4,25.0,956.0,796.69,582.17
2017,6,22,11,30,871.0,134.0,1.4,25.0,970.0,831.32,604.22
2017,6,22,11,45,873.5,133.5,1.4,25.5,977.0,861.97,622.34
2017,6,22,12,0,876.0,133.0,1.4,26.0,984.0,890.6,639.03
2017,6,22,12,15,876.5,133.0,1.4,26.0,983.5,915.77,654.69
2017,6,22,12,30,877.0,133.0,1.4,26.0,983.0,938.59,668.89
2017,6,22,12,45,879.5,130.0,1.4,26.0,976.5,957.96,680.97
2017,6,22,13,0,882.0,127.0,1.4,26.0,970.0,974.69,691.47
2017,6,22,13,15,879.5,126.0,1.35,25.5,954.5,985.74,699.14
2017,6,22,13,30,877.0,125.0,1.3,25.0,939.0,993.88,705.14
2017,6,22,13,45,874.0,123.0,1.3,25.0,918.0,997.54,707.94
2017,6,22,14,0,871.0,121.0,1.3,25.0,897.0,998.19,709.05
2017,6,22,14,15,865.0,119.5,1.25,25.0,868.5,993.4,706.11
2017,6,22,14,30,859.0,118.0,1.2,25.0,840.0,985.67,701.52
2017,6,22,14,45,852.5,115.0,1.2,25.0,806.5,972.96,694.81
2017,6,22,15,0,846.0,112.0,1.2,25.0,773.0,957.43,686.48
2017,6,22,15,15,834.5,110.0,1.15,24.5,733.5,935.49,674.69
2017,6,22,15,30,823.0,108.0,1.1,24.0,694.0,919.34,666.68
2017,6,22,15,45,810.5,104.5,1.1,24.0,650.5,889.97,649.62
2017,6,22,16,0,798.0,101.0,1.1,24.0,607.0,858.49,631.24
2017,6,22,16,15,779.0,97.5,1.05,23.5,560.0,819.36,608.1
2017,6,22,16,30,760.0,94.0,1.0,23.0,513.0,778.85,583.77
2017,6,22,16,45,737.0,89.5,1.0,22.5,464.0,732.71,555.76
2017,6,22,17,0,714.0,85.0,1.0,22.0,415.0,685.94,526.62
2017,6,22,17,15,680.5,80.5,0.95,21.5,365.0,634.54,492.79
2017,6,22,17,30,647.0,76.0,0.9,21.0,315.0,580.5,456.01
2017,6,22,17,45,603.0,70.0,0.9,20.5,266.0,518.49,411.36
2017,6,22,18,0,559.0,64.0,0.9,20.0,217.0,458.76,366.15
2017,6,22,18,15,493.0,56.0,0.85,19.0,170.5,386.07,309.09
2017,6,22,18,30,427.0,48.0,0.8,18.0,124.0,318.33,253.45
2017,6,22,18,45,329.0,37.5,0.75,17.5,85.0,237.03,184.42
2017,6,22,19,0,231.0,27.0,0.7,17.0,46.0,164.74,113.04
2017,6,22,19,15,115.5,13.5,0.7,16.5,23.0,60.23,0.0
2017,6,22,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,45,19.5,4.0,0.6,13.0,4.5,0.0,0.0
2017,6,23,5,0,39.0,8.0,0.6,13.0,9.0,7.63,0.0
2017,6,23,5,15,152.0,21.5,0.6,13.5,37.0,16.88,3.84
2017,6,23,5,30,265.0,35.0,0.6,14.0,65.0,27.12,17.5
2017,6,23,5,45,351.5,46.0,0.6,14.5,106.0,35.51,25.62
2017,6,23,6,0,438.0,57.0,0.6,15.0,147.0,42.76,32.39
2017,6,23,6,15,497.5,64.5,0.6,15.5,193.5,46.53,35.87
2017,6,23,6,30,557.0,72.0,0.6,16.0,240.0,50.1,39.01
2017,6,23,6,45,601.5,78.0,0.65,16.5,289.5,52.22,40.75
2017,6,23,7,0,646.0,84.0,0.7,17.0,339.0,54.2,42.28
2017,6,23,7,15,677.5,88.5,0.7,17.5,389.0,77.26,45.13
2017,6,23,7,30,709.0,93.0,0.7,18.0,439.0,118.43,65.3
2017,6,23,7,45,734.0,96.5,0.7,18.5,488.0,166.72,98.89
2017,6,23,8,0,759.0,100.0,0.7,19.0,537.0,212.41,134.64
2017,6,23,8,15,777.0,103.0,0.7,19.5,583.5,258.78,173.35
2017,6,23,8,30,795.0,106.0,0.7,20.0,630.0,306.99,214.11
2017,6,23,8,45,810.5,108.0,0.75,20.5,673.0,355.21,254.82
2017,6,23,9,0,826.0,110.0,0.8,21.0,716.0,410.31,299.77
2017,6,23,9,15,837.0,112.5,0.8,21.0,754.5,458.74,339.16
2017,6,23,9,30,848.0,115.0,0.8,21.0,793.0,507.48,377.71
2017,6,23,9,45,852.5,119.0,0.85,21.5,825.0,554.11,413.25
2017,6,23,10,0,857.0,123.0,0.9,22.0,857.0,600.08,447.24
2017,6,23,10,15,864.0,124.5,0.9,22.0,884.5,644.68,479.79
2017,6,23,10,30,871.0,126.0,0.9,22.0,912.0,688.44,510.94
2017,6,23,10,45,877.0,126.0,0.95,22.5,933.5,729.22,538.94
2017,6,23,11,0,883.0,126.0,1.0,23.0,955.0,768.73,564.23
2017,6,23,11,15,886.0,127.0,1.0,23.0,968.5,805.33,587.48
2017,6,23,11,30,889.0,128.0,1.0,23.0,982.0,840.15,609.41
2017,6,23,11,45,891.5,127.5,1.05,23.5,989.0,871.32,628.39
2017,6,23,12,0,894.0,127.0,1.1,24.0,996.0,900.43,645.97
2017,6,23,12,15,894.0,127.0,1.15,24.0,995.0,925.56,662.28
2017,6,23,12,30,894.0,127.0,1.2,24.0,994.0,948.27,677.13
2017,6,23,12,45,888.0,130.0,1.25,24.0,984.5,965.64,688.71
2017,6,23,13,0,882.0,133.0,1.3,24.0,975.0,980.21,698.7
2017,6,23,13,15,878.5,132.0,1.3,23.5,959.5,990.44,706.67
2017,6,23,13,30,875.0,131.0,1.3,23.0,944.0,997.73,712.98
