Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,13,45,868.0,131.0,1.35,23.0,921.0,999.6,715.51
2017,6,23,14,0,861.0,131.0,1.4,23.0,898.0,998.5,716.36
2017,6,23,14,15,854.0,129.5,1.35,22.5,869.5,992.91,714.32
2017,6,23,14,30,847.0,128.0,1.3,22.0,841.0,984.42,710.59
2017,6,23,14,45,835.0,127.5,1.3,22.0,805.5,969.25,702.21
2017,6,23,15,0,823.0,127.0,1.3,22.0,770.0,960.3,697.97
2017,6,23,15,15,810.5,124.5,1.25,21.5,730.0,937.31,685.26
2017,6,23,15,30,798.0,122.0,1.2,21.0,690.0,911.93,671.15
2017,6,23,15,45,780.0,119.5,1.15,21.0,645.5,879.19,650.92
2017,6,23,16,0,762.0,117.0,1.1,21.0,601.0,844.63,629.46
2017,6,23,16,15,741.5,113.0,1.05,20.5,554.0,804.53,605.28
2017,6,23,16,30,721.0,109.0,1.0,20.0,507.0,767.53,582.9
2017,6,23,16,45,692.0,105.0,1.0,20.0,457.5,718.44,551.25
2017,6,23,17,0,663.0,101.0,1.0,20.0,408.0,669.2,518.92
2017,6,23,17,15,628.0,95.0,0.95,19.5,358.0,613.14,481.23
2017,6,23,17,30,593.0,89.0,0.9,19.0,308.0,557.98,442.5
2017,6,23,17,45,543.0,82.0,0.9,18.5,259.0,492.62,394.39
2017,6,23,18,0,493.0,75.0,0.9,18.0,210.0,429.96,346.38
2017,6,23,18,15,427.0,65.0,0.85,17.5,164.5,357.46,288.29
2017,6,23,18,30,361.0,55.0,0.8,17.0,119.0,287.77,230.38
2017,6,23,18,45,268.0,42.0,0.75,16.5,81.0,209.85,163.97
2017,6,23,19,0,175.0,29.0,0.7,16.0,43.0,140.71,96.88
2017,6,23,19,15,87.5,14.5,0.7,15.5,21.5,49.75,0.0
2017,6,23,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,5,15,79.0,19.5,0.5,13.5,28.0,16.37,3.25
2017,6,24,5,30,158.0,39.0,0.5,14.0,56.0,30.26,20.15
2017,6,24,5,45,230.0,54.5,0.55,14.5,94.0,41.55,30.89
2017,6,24,6,0,302.0,70.0,0.6,15.0,132.0,52.36,40.84
2017,6,24,6,15,359.0,82.5,0.6,15.0,176.0,60.36,48.17
2017,6,24,6,30,416.0,95.0,0.6,15.0,220.0,67.96,54.96
2017,6,24,6,45,306.0,125.5,0.65,15.5,226.5,93.62,77.24
2017,6,24,7,0,196.0,156.0,0.7,16.0,233.0,119.82,99.47
2017,6,24,7,15,197.5,181.5,0.7,16.0,269.0,144.57,110.74
2017,6,24,7,30,199.0,207.0,0.7,16.0,305.0,175.73,131.78
2017,6,24,7,45,404.5,178.5,0.75,16.5,403.0,181.04,125.25
2017,6,24,8,0,610.0,150.0,0.8,17.0,501.0,218.42,146.51
2017,6,24,8,15,631.5,156.0,0.8,17.0,546.0,260.86,181.74
2017,6,24,8,30,653.0,162.0,0.8,17.0,591.0,305.62,219.48
2017,6,24,8,45,662.5,170.5,0.85,17.5,631.0,350.57,257.24
2017,6,24,9,0,672.0,179.0,0.9,18.0,671.0,396.35,294.94
2017,6,24,9,15,685.5,183.0,0.9,18.0,708.5,440.89,331.2
2017,6,24,9,30,699.0,187.0,0.9,18.0,746.0,486.3,367.24
2017,6,24,9,45,722.5,182.5,0.9,18.5,781.0,530.65,400.97
2017,6,24,10,0,746.0,178.0,0.9,19.0,816.0,579.24,436.74
2017,6,24,10,15,454.0,313.0,0.9,19.0,705.5,547.53,411.7
2017,6,24,10,30,162.0,448.0,0.9,19.0,595.0,500.04,373.6
2017,6,24,10,45,334.0,413.0,0.9,19.0,723.5,598.52,446.57
2017,6,24,11,0,506.0,378.0,0.9,19.0,852.0,711.36,526.23
2017,6,24,11,15,455.5,395.5,0.9,19.0,827.0,711.66,524.51
2017,6,24,11,30,405.0,413.0,0.9,19.0,802.0,707.95,521.17
2017,6,24,11,45,443.5,412.5,0.9,19.0,841.5,759.51,556.59
2017,6,24,12,0,482.0,412.0,0.9,19.0,881.0,812.39,591.71
2017,6,24,12,15,463.0,414.5,0.9,19.0,864.5,817.34,594.12
2017,6,24,12,30,444.0,417.0,0.9,19.0,848.0,820.06,595.69
2017,6,24,12,45,377.0,436.5,0.9,19.0,800.0,787.53,572.97
2017,6,24,13,0,310.0,456.0,0.9,19.0,752.0,755.21,550.46
2017,6,24,13,15,384.5,419.5,0.9,19.0,781.0,801.44,584.16
2017,6,24,13,30,459.0,383.0,0.9,19.0,810.0,855.38,621.4
2017,6,24,13,45,365.5,404.5,0.9,19.0,739.5,784.91,572.9
2017,6,24,14,0,272.0,426.0,0.9,19.0,669.0,721.06,529.15
2017,6,24,14,15,298.5,403.5,0.9,19.0,661.5,728.89,536.91
2017,6,24,14,30,325.0,381.0,0.9,19.0,654.0,734.97,542.73
2017,6,24,14,45,328.0,362.5,0.95,19.0,628.5,720.3,534.65
2017,6,24,15,0,331.0,344.0,1.0,19.0,603.0,704.01,525.67
2017,6,24,15,15,358.0,317.5,1.0,18.5,584.5,700.3,526.5
2017,6,24,15,30,385.0,291.0,1.0,18.0,566.0,694.06,525.5
2017,6,24,15,45,368.0,273.5,1.0,18.0,522.5,654.48,499.15
2017,6,24,16,0,351.0,256.0,1.0,18.0,479.0,614.14,472.25
2017,6,24,16,15,505.0,189.5,1.0,17.5,482.5,682.25,527.47
2017,6,24,16,30,659.0,123.0,1.0,17.0,486.0,731.54,565.91
2017,6,24,16,45,352.5,151.5,1.0,17.0,343.5,486.56,385.69
2017,6,24,17,0,46.0,180.0,1.0,17.0,201.0,228.73,181.85
2017,6,24,17,15,145.5,159.5,0.95,16.5,215.5,293.43,238.27
2017,6,24,17,30,245.0,139.0,0.9,16.0,230.0,349.94,285.35
2017,6,24,17,45,339.0,110.0,0.9,16.0,215.0,383.27,312.71
2017,6,24,18,0,433.0,81.0,0.9,16.0,200.0,394.84,322.1
2017,6,24,18,15,369.5,70.0,0.85,15.5,157.0,326.36,265.81
2017,6,24,18,30,306.0,59.0,0.8,15.0,114.0,263.11,212.41
2017,6,24,18,45,226.0,44.0,0.8,15.0,78.0,191.67,150.63
2017,6,24,19,0,146.0,29.0,0.8,15.0,42.0,127.61,88.22
2017,6,24,19,15,73.0,14.5,0.75,15.0,21.0,43.83,0.0
2017,6,24,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,5,15,159.0,16.5,0.7,12.5,34.0,12.66,0.98
2017,6,25,5,30,318.0,33.0,0.7,13.0,68.0,26.09,16.64
2017,6,25,5,45,406.0,42.5,0.7,13.5,110.5,32.48,23.04
2017,6,25,6,0,494.0,52.0,0.7,14.0,153.0,38.55,28.77
2017,6,25,6,15,553.0,59.5,0.7,14.0,201.5,42.54,32.54
2017,6,25,6,30,612.0,67.0,0.7,14.0,250.0,46.31,35.97
2017,6,25,6,45,654.0,72.5,0.7,14.5,301.0,48.25,37.58
2017,6,25,7,0,696.0,78.0,0.7,15.0,352.0,50.06,38.99
2017,6,25,7,15,726.5,82.5,0.7,15.5,403.5,78.39,46.22
2017,6,25,7,30,757.0,87.0,0.7,16.0,455.0,121.54,66.87
2017,6,25,7,45,780.5,90.5,0.75,16.5,505.5,166.54,97.58
2017,6,25,8,0,804.0,94.0,0.8,17.0,556.0,214.27,135.32
2017,6,25,8,15,821.5,97.0,0.8,17.0,603.5,262.77,176.56
2017,6,25,8,30,839.0,100.0,0.8,17.0,651.0,313.05,220.03
2017,6,25,8,45,852.5,103.0,0.85,17.5,695.0,369.75,267.89
2017,6,25,9,0,866.0,106.0,0.9,18.0,739.0,420.9,310.64
2017,6,25,9,15,876.5,108.0,0.9,18.0,778.5,470.66,351.73
2017,6,25,9,30,887.0,110.0,0.9,18.0,818.0,520.64,391.81
2017,6,25,9,45,894.0,112.0,0.95,18.5,851.5,568.78,428.99
2017,6,25,10,0,901.0,114.0,1.0,19.0,885.0,616.42,464.68
2017,6,25,10,15,907.0,115.5,1.0,19.0,912.5,662.31,498.57
2017,6,25,10,30,913.0,117.0,1.0,19.0,940.0,707.23,530.9
2017,6,25,10,45,916.5,118.0,1.05,19.5,961.0,748.8,559.72
2017,6,25,11,0,920.0,119.0,1.1,20.0,982.0,788.82,585.23
2017,6,25,11,15,923.0,120.0,1.1,20.0,996.0,826.77,609.57
2017,6,25,11,30,926.0,121.0,1.1,20.0,1010.0,862.85,632.49
2017,6,25,11,45,928.0,120.5,1.15,20.0,1016.5,894.76,653.3
2017,6,25,12,0,930.0,120.0,1.2,20.0,1023.0,924.46,672.7
2017,6,25,12,15,929.5,120.0,1.2,20.0,1022.0,950.06,688.69
2017,6,25,12,30,929.0,120.0,1.2,20.0,1021.0,973.11,703.08
2017,6,25,12,45,938.0,113.0,1.25,20.0,1015.5,995.66,718.07
2017,6,25,13,0,947.0,106.0,1.3,20.0,1010.0,1015.45,731.39
2017,6,25,13,15,944.0,105.5,1.3,20.0,994.5,1027.19,738.9
2017,6,25,13,30,941.0,105.0,1.3,20.0,979.0,1035.8,744.67
2017,6,25,13,45,941.5,101.0,1.3,20.0,957.5,1041.09,748.52
2017,6,25,14,0,942.0,97.0,1.3,20.0,936.0,1043.11,750.5
2017,6,25,14,15,936.5,96.0,1.3,19.5,907.0,1039.14,750.33
2017,6,25,14,30,931.0,95.0,1.3,19.0,878.0,1032.02,748.38
2017,6,25,14,45,927.5,91.5,1.3,19.0,844.0,1021.0,742.71
2017,6,25,15,0,924.0,88.0,1.3,19.0,810.0,1006.86,735.2
2017,6,25,15,15,914.0,86.0,1.3,18.5,769.5,985.14,724.31
2017,6,25,15,30,904.0,84.0,1.3,18.0,729.0,960.72,711.73
2017,6,25,15,45,894.5,81.0,1.3,18.0,685.0,933.04,695.66
2017,6,25,16,0,885.0,78.0,1.3,18.0,641.0,902.95,677.93
2017,6,25,16,15,868.5,75.5,1.3,17.5,592.5,865.04,656.04
2017,6,25,16,30,852.0,73.0,1.3,17.0,544.0,825.48,632.72
2017,6,25,16,45,832.5,69.5,1.3,17.0,493.5,780.79,604.19
2017,6,25,17,0,813.0,66.0,1.3,17.0,443.0,735.13,574.44
2017,6,25,17,15,783.5,63.0,1.25,16.5,391.0,688.24,543.59
2017,6,25,17,30,754.0,60.0,1.2,16.0,339.0,634.95,507.09
2017,6,25,17,45,713.5,55.5,1.2,16.0,287.5,572.8,462.15
2017,6,25,18,0,673.0,51.0,1.2,16.0,236.0,512.42,415.39
2017,6,25,18,15,611.5,45.5,1.15,15.5,187.5,440.37,357.42
2017,6,25,18,30,550.0,40.0,1.1,15.0,139.0,372.57,300.24
2017,6,25,18,45,450.5,32.0,1.1,14.5,96.5,292.13,230.5
2017,6,25,19,0,351.0,24.0,1.1,14.0,54.0,217.18,153.07
2017,6,25,19,15,175.5,12.0,1.1,13.5,27.0,83.67,0.0
2017,6,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,5,15,176.5,15.5,1.0,12.0,34.5,11.81,0.24
2017,6,26,5,30,353.0,31.0,1.0,12.0,69.0,24.3,15.14
2017,6,26,5,45,445.5,39.0,1.05,12.5,112.5,29.45,20.45
2017,6,26,6,0,538.0,47.0,1.1,13.0,156.0,34.38,25.16
2017,6,26,6,15,596.0,53.0,1.05,13.5,205.0,37.36,27.97
2017,6,26,6,30,654.0,59.0,1.0,14.0,254.0,44.12,34.01
2017,6,26,6,45,695.5,63.0,1.0,14.5,305.5,45.45,35.07
2017,6,26,7,0,737.0,67.0,1.0,15.0,357.0,46.73,36.04
2017,6,26,7,15,765.5,70.5,0.95,15.0,408.5,69.33,38.4
2017,6,26,7,30,794.0,74.0,0.9,15.0,460.0,113.47,59.29
2017,6,26,7,45,816.5,76.5,0.9,15.5,510.5,159.4,90.72
2017,6,26,8,0,839.0,79.0,0.9,16.0,561.0,215.01,135.07
2017,6,26,8,15,855.5,81.5,0.9,16.5,608.5,264.38,177.03
2017,6,26,8,30,872.0,84.0,0.9,17.0,656.0,315.32,221.0
2017,6,26,8,45,885.5,85.5,0.9,17.5,700.0,365.86,264.42
2017,6,26,9,0,899.0,87.0,0.9,18.0,744.0,417.28,307.57
2017,6,26,9,15,908.5,89.0,0.9,18.0,783.5,468.08,349.72
2017,6,26,9,30,918.0,91.0,0.9,18.0,823.0,518.98,390.69
2017,6,26,9,45,922.5,94.0,0.95,18.5,856.0,567.98,428.65
2017,6,26,10,0,927.0,97.0,1.0,19.0,889.0,616.22,464.87
2017,6,26,10,15,932.5,98.0,1.0,19.0,917.0,662.42,499.08
2017,6,26,10,30,938.0,99.0,1.0,19.0,945.0,707.55,531.64
2017,6,26,10,45,942.5,99.5,1.05,19.5,966.0,750.28,560.74
2017,6,26,11,0,947.0,100.0,1.1,20.0,987.0,791.48,587.0
2017,6,26,11,15,949.5,100.5,1.15,20.0,1001.0,829.43,611.98
2017,6,26,11,30,952.0,101.0,1.2,20.0,1015.0,865.4,635.55
2017,6,26,11,45,953.5,101.0,1.25,20.5,1021.5,897.96,655.58
2017,6,26,12,0,955.0,101.0,1.3,21.0,1028.0,928.2,674.02
2017,6,26,12,15,955.0,101.0,1.35,21.0,1027.5,954.67,691.31
2017,6,26,12,30,955.0,101.0,1.4,21.0,1027.0,978.52,706.99
2017,6,26,12,45,950.5,103.0,1.45,21.0,1017.5,997.33,719.57
2017,6,26,13,0,946.0,105.0,1.5,21.0,1008.0,1013.17,730.42
2017,6,26,13,15,943.0,104.0,1.5,20.5,992.5,1024.42,739.13
2017,6,26,13,30,940.0,103.0,1.5,20.0,977.0,1032.53,746.06
2017,6,26,13,45,936.5,102.0,1.55,20.0,954.5,1036.99,750.23
2017,6,26,14,0,933.0,101.0,1.6,20.0,932.0,1038.27,752.56
2017,6,26,14,15,927.0,99.5,1.6,19.5,903.0,1033.36,751.79
2017,6,26,14,30,921.0,98.0,1.6,19.0,874.0,1025.32,749.21
2017,6,26,14,45,914.5,96.0,1.65,19.0,839.0,1013.17,743.47
2017,6,26,15,0,908.0,94.0,1.7,19.0,804.0,998.04,735.9
2017,6,26,15,15,897.5,92.0,1.7,18.5,763.5,976.17,724.68
2017,6,26,15,30,887.0,90.0,1.7,18.0,723.0,951.67,711.76
2017,6,26,15,45,875.5,87.5,1.7,18.0,678.5,923.17,694.81
2017,6,26,16,0,864.0,85.0,1.7,18.0,634.0,892.41,676.27
2017,6,26,16,15,846.5,82.0,1.7,17.5,585.5,853.66,653.37
2017,6,26,16,30,829.0,79.0,1.7,17.0,537.0,813.37,629.05
2017,6,26,16,45,807.0,76.0,1.7,17.0,487.0,775.03,604.5
2017,6,26,17,0,785.0,73.0,1.7,17.0,437.0,728.69,573.72
2017,6,26,17,15,754.5,69.0,1.7,16.5,385.0,674.11,537.23
2017,6,26,17,30,724.0,65.0,1.7,16.0,333.0,619.87,499.82
2017,6,26,17,45,680.5,60.5,1.7,16.0,282.0,556.8,453.27
2017,6,26,18,0,637.0,56.0,1.7,16.0,231.0,495.7,404.91
2017,6,26,18,15,572.5,50.0,1.65,15.5,183.0,426.81,348.62
2017,6,26,18,30,508.0,44.0,1.6,15.0,135.0,359.01,290.92
2017,6,26,18,45,403.0,35.0,1.55,14.5,93.5,272.18,215.74
2017,6,26,19,0,298.0,26.0,1.5,14.0,52.0,195.42,138.19
2017,6,26,19,15,149.0,13.0,1.45,13.5,26.0,73.78,0.0
2017,6,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,27,5,15,182.0,15.0,1.05,13.0,34.5,11.4,0.0
2017,6,27,5,30,364.0,30.0,1.1,13.0,69.0,23.43,14.29
2017,6,27,5,45,458.0,37.5,1.15,13.5,112.5,28.2,19.23
2017,6,27,6,0,552.0,45.0,1.2,14.0,156.0,32.77,23.6
2017,6,27,6,15,609.0,50.5,1.2,14.0,205.0,38.78,29.16
2017,6,27,6,30,666.0,56.0,1.2,14.0,254.0,41.63,31.77
2017,6,27,6,45,705.5,60.0,1.2,14.5,305.0,43.07,32.95
2017,6,27,7,0,745.0,64.0,1.2,15.0,356.0,44.46,34.02
2017,6,27,7,15,773.0,67.5,1.15,15.0,407.5,66.38,36.27
2017,6,27,7,30,801.0,71.0,1.1,15.0,459.0,110.82,57.06
2017,6,27,7,45,822.0,73.5,1.1,15.5,509.0,164.1,94.44
2017,6,27,8,0,843.0,76.0,1.1,16.0,559.0,212.47,132.97
2017,6,27,8,15,859.0,78.0,1.1,16.5,606.0,261.5,174.85
2017,6,27,8,30,875.0,80.0,1.1,17.0,653.0,312.04,218.73
2017,6,27,8,45,887.5,82.0,1.1,17.5,697.0,362.76,262.57
2017,6,27,9,0,900.0,84.0,1.1,18.0,741.0,414.29,306.09
2017,6,27,9,15,909.5,85.5,1.1,18.0,780.0,464.71,348.24
2017,6,27,9,30,919.0,87.0,1.1,18.0,819.0,515.23,389.25
2017,6,27,9,45,922.5,90.0,1.15,18.5,852.0,563.75,427.13
2017,6,27,10,0,926.0,93.0,1.2,19.0,885.0,611.42,463.2
2017,6,27,10,15,932.0,94.0,1.2,19.0,912.5,657.88,497.89
2017,6,27,10,30,938.0,95.0,1.2,19.0,940.0,703.32,530.94
2017,6,27,10,45,941.5,96.0,1.25,19.0,961.0,745.78,561.05
2017,6,27,11,0,945.0,97.0,1.3,19.0,982.0,786.65,588.43
2017,6,27,11,15,947.5,97.5,1.35,19.0,996.0,824.54,613.63
2017,6,27,11,30,950.0,98.0,1.4,19.0,1010.0,860.45,637.41
2017,6,27,11,45,951.0,98.5,1.45,19.5,1016.5,892.99,657.63
2017,6,27,12,0,952.0,99.0,1.5,20.0,1023.0,923.2,676.24
2017,6,27,12,15,952.0,99.0,1.5,20.0,1022.5,949.61,692.95
2017,6,27,12,30,952.0,99.0,1.5,20.0,1022.0,973.4,707.99
2017,6,27,12,45,942.5,104.0,1.55,20.0,1011.5,990.39,719.48
2017,6,27,13,0,933.0,109.0,1.6,20.0,1001.0,1004.33,729.2
2017,6,27,13,15,930.5,108.5,1.6,19.5,985.5,1016.5,738.59
2017,6,27,13,30,928.0,108.0,1.6,19.0,970.0,1025.61,746.18
2017,6,27,13,45,924.0,107.0,1.65,19.0,947.5,1029.61,750.04
2017,6,27,14,0,920.0,106.0,1.7,19.0,925.0,1030.47,752.08
2017,6,27,14,15,914.0,104.5,1.7,18.5,896.0,1025.69,751.35
2017,6,27,14,30,908.0,103.0,1.7,18.0,867.0,1017.81,748.81
2017,6,27,14,45,900.0,101.0,1.7,18.0,832.5,1004.38,741.41
2017,6,27,15,0,892.0,99.0,1.7,18.0,798.0,988.03,732.26
2017,6,27,15,15,881.5,97.5,1.7,17.5,757.5,967.05,721.52
2017,6,27,15,30,871.0,96.0,1.7,17.0,717.0,943.48,709.09
2017,6,27,15,45,858.5,93.0,1.7,17.0,673.0,913.9,691.27
2017,6,27,16,0,846.0,90.0,1.7,17.0,629.0,882.11,671.9
2017,6,27,16,15,828.0,87.0,1.7,16.5,580.5,850.94,654.04
2017,6,27,16,30,810.0,84.0,1.7,16.0,532.0,810.63,629.5
2017,6,27,16,45,788.5,80.5,1.7,16.0,482.0,765.52,600.0
2017,6,27,17,0,767.0,77.0,1.7,16.0,432.0,719.57,569.34
2017,6,27,17,15,735.0,73.0,1.7,15.5,381.0,664.48,532.19
2017,6,27,17,30,703.0,69.0,1.7,15.0,330.0,609.84,494.19
2017,6,27,17,45,660.0,63.5,1.7,14.5,279.5,550.18,450.46
2017,6,27,18,0,617.0,58.0,1.7,14.0,229.0,489.43,402.8
2017,6,27,18,15,552.0,51.5,1.65,13.5,181.0,416.73,343.18
2017,6,27,18,30,487.0,45.0,1.6,13.0,133.0,348.86,285.02
2017,6,27,18,45,384.0,36.0,1.6,13.0,92.0,263.94,210.54
2017,6,27,19,0,281.0,27.0,1.6,13.0,51.0,188.83,134.2
2017,6,27,19,15,140.5,13.5,1.55,12.5,25.5,70.8,0.0
2017,6,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,28,5,15,168.0,16.5,1.15,12.0,34.0,12.76,0.0
2017,6,28,5,30,336.0,33.0,1.2,12.0,68.0,26.28,16.74
2017,6,28,5,45,431.5,41.0,1.25,12.5,111.5,31.33,22.06
2017,6,28,6,0,527.0,49.0,1.3,13.0,155.0,36.17,26.73
2017,6,28,6,15,586.5,55.0,1.3,13.0,204.0,39.06,29.53
2017,6,28,6,30,646.0,61.0,1.3,13.0,253.0,41.82,32.07
2017,6,28,6,45,511.0,95.5,1.3,13.5,265.0,66.48,53.96
2017,6,28,7,0,376.0,130.0,1.3,14.0,277.0,88.74,73.3
2017,6,28,7,15,585.0,103.0,1.25,14.5,369.0,81.83,53.17
2017,6,28,7,30,794.0,76.0,1.2,15.0,461.0,113.16,59.47
2017,6,28,7,45,818.5,78.5,1.2,15.5,512.0,159.31,90.74
2017,6,28,8,0,843.0,81.0,1.2,16.0,563.0,215.35,135.29
2017,6,28,8,15,860.0,83.0,1.2,16.0,611.0,264.67,177.62
2017,6,28,8,30,877.0,85.0,1.2,16.0,659.0,315.6,222.28
2017,6,28,8,45,891.0,87.0,1.2,16.5,703.5,366.98,266.78
2017,6,28,9,0,905.0,89.0,1.2,17.0,748.0,419.31,311.08
2017,6,28,9,15,915.0,90.5,1.2,17.0,788.0,470.26,353.84
2017,6,28,9,30,925.0,92.0,1.2,17.0,828.0,521.34,395.48
2017,6,28,9,45,928.0,96.0,1.2,17.5,861.5,570.78,433.86
2017,6,28,10,0,931.0,100.0,1.2,18.0,895.0,619.34,470.27
2017,6,28,10,15,937.0,101.0,1.2,18.0,923.0,666.11,505.24
2017,6,28,10,30,943.0,102.0,1.2,18.0,951.0,711.85,538.55
2017,6,28,10,45,947.5,103.0,1.25,18.5,973.0,755.32,568.55
2017,6,28,11,0,952.0,104.0,1.3,19.0,995.0,797.26,595.49
2017,6,28,11,15,955.0,104.5,1.35,19.0,1009.5,835.9,621.11
2017,6,28,11,30,958.0,105.0,1.4,19.0,1024.0,872.59,645.31
2017,6,28,11,45,959.5,105.0,1.45,19.0,1031.0,905.46,666.93
2017,6,28,12,0,961.0,105.0,1.5,19.0,1038.0,936.02,687.02
2017,6,28,12,15,961.5,105.0,1.55,19.0,1037.5,963.24,704.96
2017,6,28,12,30,962.0,105.0,1.6,19.0,1037.0,987.85,721.27
2017,6,28,12,45,948.0,113.0,1.65,19.0,1025.0,1003.84,732.13
2017,6,28,13,0,934.0,121.0,1.7,19.0,1013.0,1016.66,741.17
2017,6,28,13,15,931.0,120.0,1.7,19.0,997.0,1028.12,748.75
2017,6,28,13,30,928.0,119.0,1.7,19.0,981.0,1036.48,754.48
2017,6,28,13,45,924.0,118.0,1.7,19.0,958.5,1040.72,757.74
2017,6,28,14,0,920.0,117.0,1.7,19.0,936.0,1041.81,759.18
2017,6,28,14,15,913.5,115.5,1.65,18.5,906.5,1036.76,757.54
2017,6,28,14,30,907.0,114.0,1.6,18.0,877.0,1028.6,754.1
2017,6,28,14,45,897.5,112.5,1.6,18.0,841.5,1014.47,746.31
2017,6,28,15,0,888.0,111.0,1.6,18.0,806.0,997.46,736.82
2017,6,28,15,15,877.0,109.0,1.6,18.0,765.5,975.69,724.31
2017,6,28,15,30,866.0,107.0,1.6,18.0,725.0,951.35,710.18
2017,6,28,15,45,850.5,104.5,1.6,18.0,679.5,927.92,696.67
2017,6,28,16,0,835.0,102.0,1.6,18.0,634.0,894.21,676.19
2017,6,28,16,15,816.0,99.0,1.6,17.5,585.5,854.92,653.04
2017,6,28,16,30,797.0,96.0,1.6,17.0,537.0,814.13,628.49
2017,6,28,16,45,772.0,92.0,1.6,16.5,486.0,765.92,598.16
2017,6,28,17,0,747.0,88.0,1.6,16.0,435.0,717.09,566.66
2017,6,28,17,15,713.5,83.0,1.6,15.5,383.0,664.2,531.25
2017,6,28,17,30,680.0,78.0,1.6,15.0,331.0,608.3,492.38
2017,6,28,17,45,634.5,72.0,1.65,14.5,280.0,543.94,444.89
2017,6,28,18,0,589.0,66.0,1.7,14.0,229.0,481.86,396.48
2017,6,28,18,15,521.0,58.5,1.65,13.5,180.5,407.12,335.25
2017,6,28,18,30,453.0,51.0,1.6,13.0,132.0,337.32,275.64
2017,6,28,18,45,350.0,40.0,1.55,12.5,91.0,251.36,200.81
2017,6,28,19,0,247.0,29.0,1.5,12.0,50.0,175.24,124.87
2017,6,28,19,15,123.5,14.5,1.45,11.5,25.0,64.78,0.0
2017,6,28,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,5,15,157.5,17.0,1.1,12.0,33.0,13.25,0.0
2017,6,29,5,30,315.0,34.0,1.1,12.0,66.0,27.3,17.55
2017,6,29,5,45,413.5,42.5,1.15,12.5,109.5,32.73,23.29
2017,6,29,6,0,512.0,51.0,1.2,13.0,153.0,37.94,28.3
2017,6,29,6,15,574.0,57.5,1.2,13.0,202.5,41.15,31.4
2017,6,29,6,30,636.0,64.0,1.2,13.0,252.0,44.21,34.21
2017,6,29,6,45,496.0,98.5,1.2,13.5,262.0,68.97,56.17
2017,6,29,7,0,356.0,133.0,1.2,14.0,272.0,90.88,75.18
2017,6,29,7,15,571.0,107.0,1.15,14.0,366.0,83.79,55.6
2017,6,29,7,30,786.0,81.0,1.1,14.0,460.0,115.46,62.15
2017,6,29,7,45,810.0,83.5,1.05,14.5,511.5,161.12,92.94
2017,6,29,8,0,834.0,86.0,1.0,15.0,563.0,209.56,131.31
2017,6,29,8,15,851.0,89.0,1.0,15.5,611.0,266.28,179.18
2017,6,29,8,30,868.0,92.0,1.0,16.0,659.0,317.61,223.5
2017,6,29,8,45,881.5,94.0,1.05,16.5,703.5,368.46,267.48
2017,6,29,9,0,895.0,96.0,1.1,17.0,748.0,420.2,311.33
2017,6,29,9,15,905.5,97.5,1.1,17.0,788.0,470.95,353.77
2017,6,29,9,30,916.0,99.0,1.1,17.0,828.0,521.9,395.15
2017,6,29,9,45,917.0,104.5,1.15,17.5,860.0,571.19,433.6
2017,6,29,10,0,918.0,110.0,1.2,18.0,892.0,619.45,470.07
2017,6,29,10,15,924.0,111.0,1.2,18.0,920.5,665.76,504.68
2017,6,29,10,30,930.0,112.0,1.2,18.0,949.0,711.06,537.67
2017,6,29,10,45,934.0,113.0,1.25,18.5,970.0,753.77,567.52
2017,6,29,11,0,938.0,114.0,1.3,19.0,991.0,794.95,593.97
2017,6,29,11,15,941.0,114.5,1.3,19.0,1005.5,833.22,618.74
2017,6,29,11,30,944.0,115.0,1.3,19.0,1020.0,869.57,642.06
2017,6,29,11,45,945.0,115.5,1.35,19.0,1027.0,902.2,663.48
2017,6,29,12,0,946.0,116.0,1.4,19.0,1034.0,932.54,683.4
2017,6,29,12,15,946.0,116.0,1.4,19.0,1033.0,959.13,700.17
2017,6,29,12,30,946.0,116.0,1.4,19.0,1032.0,983.13,715.3
2017,6,29,12,45,944.5,115.5,1.45,19.0,1024.0,1002.53,728.33
2017,6,29,13,0,943.0,115.0,1.5,19.0,1016.0,1019.01,739.66
2017,6,29,13,15,940.0,114.5,1.55,19.0,1000.0,1031.04,748.29
2017,6,29,13,30,937.0,114.0,1.6,19.0,984.0,1039.95,755.11
2017,6,29,13,45,933.5,112.5,1.65,19.0,961.5,1044.2,759.14
2017,6,29,14,0,930.0,111.0,1.7,19.0,939.0,1045.25,761.32
2017,6,29,14,15,923.5,109.5,1.7,18.5,909.5,1040.15,760.43
2017,6,29,14,30,917.0,108.0,1.7,18.0,880.0,1031.92,757.71
2017,6,29,14,45,910.0,105.5,1.75,18.0,845.0,1019.04,751.45
2017,6,29,15,0,903.0,103.0,1.8,18.0,810.0,1003.17,743.35
2017,6,29,15,15,892.0,101.5,1.8,17.5,769.0,981.7,732.34
2017,6,29,15,30,881.0,100.0,1.8,17.0,728.0,957.62,719.63
2017,6,29,15,45,868.5,96.5,1.8,16.5,683.0,927.4,702.73
2017,6,29,16,0,856.0,93.0,1.8,16.0,638.0,894.92,684.18
2017,6,29,16,15,837.5,90.5,1.8,15.5,589.5,863.84,666.38
2017,6,29,16,30,819.0,88.0,1.8,15.0,541.0,823.51,641.79
2017,6,29,16,45,796.5,84.0,1.85,15.0,490.0,776.73,611.49
2017,6,29,17,0,774.0,80.0,1.9,15.0,439.0,729.14,579.93
2017,6,29,17,15,741.5,75.5,1.9,14.5,387.0,672.8,541.68
2017,6,29,17,30,709.0,71.0,1.9,14.0,335.0,616.93,502.55
2017,6,29,17,45,665.5,65.5,1.9,13.5,283.5,556.92,458.25
2017,6,29,18,0,622.0,60.0,1.9,13.0,232.0,495.59,409.86
2017,6,29,18,15,555.5,53.5,1.8,12.5,183.5,421.72,348.81
2017,6,29,18,30,489.0,47.0,1.7,12.0,135.0,352.72,289.35
2017,6,29,18,45,381.5,37.5,1.65,12.0,93.5,264.68,211.97
2017,6,29,19,0,274.0,28.0,1.6,12.0,52.0,186.81,133.33
2017,6,29,19,15,137.0,14.0,1.5,11.5,26.0,69.91,0.0
2017,6,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,30,5,15,180.5,15.0,1.1,12.0,33.5,11.5,0.0
2017,6,30,5,30,361.0,30.0,1.1,12.0,67.0,23.6,14.36
2017,6,30,5,45,455.5,37.5,1.15,12.5,110.5,28.35,19.42
2017,6,30,6,0,550.0,45.0,1.2,13.0,154.0,32.91,23.82
2017,6,30,6,15,608.0,51.0,1.2,13.0,203.5,39.38,29.82
2017,6,30,6,30,666.0,57.0,1.2,13.0,253.0,42.63,32.81
2017,6,30,6,45,490.5,97.5,1.2,13.5,257.0,68.28,55.56
2017,6,30,7,0,315.0,138.0,1.2,14.0,261.0,101.45,84.44
2017,6,30,7,15,554.0,107.0,1.15,14.0,359.5,82.59,55.3
2017,6,30,7,30,793.0,76.0,1.1,14.0,458.0,111.05,58.48
2017,6,30,7,45,813.5,79.5,1.1,14.5,508.0,157.39,89.81
2017,6,30,8,0,834.0,83.0,1.1,15.0,558.0,206.15,128.6
2017,6,30,8,15,851.0,85.5,1.1,15.0,606.0,262.5,176.58
2017,6,30,8,30,868.0,88.0,1.1,15.0,654.0,313.41,221.2
2017,6,30,8,45,881.5,89.5,1.15,15.5,698.5,363.82,265.16
2017,6,30,9,0,895.0,91.0,1.2,16.0,743.0,415.12,309.01
2017,6,30,9,15,905.5,93.0,1.2,16.5,783.0,466.26,351.42
2017,6,30,9,30,916.0,95.0,1.2,17.0,823.0,517.6,392.61
2017,6,30,9,45,910.0,104.0,1.25,17.5,853.5,566.17,430.65
2017,6,30,10,0,904.0,113.0,1.3,18.0,884.0,613.08,466.23
2017,6,30,10,15,910.5,114.5,1.3,18.0,912.0,659.56,501.1
2017,6,30,10,30,917.0,116.0,1.3,18.0,940.0,705.1,534.4
2017,6,30,10,45,922.0,116.5,1.35,18.0,962.0,747.62,565.35
2017,6,30,11,0,927.0,117.0,1.4,18.0,984.0,788.7,593.17
2017,6,30,11,15,930.0,117.5,1.4,18.0,998.5,826.64,617.97
2017,6,30,11,30,933.0,118.0,1.4,18.0,1013.0,862.69,641.32
2017,6,30,11,45,935.0,118.0,1.4,18.5,1020.0,895.44,661.08
2017,6,30,12,0,937.0,118.0,1.4,19.0,1027.0,925.98,679.24
2017,6,30,12,15,937.0,118.0,1.45,19.0,1026.0,952.4,696.66
2017,6,30,12,30,937.0,118.0,1.5,19.0,1025.0,976.27,712.51
2017,6,30,12,45,930.5,120.5,1.55,19.0,1015.5,993.75,724.35
2017,6,30,13,0,924.0,123.0,1.6,19.0,1006.0,1008.27,734.47
2017,6,30,13,15,921.0,122.5,1.6,19.0,990.5,1020.21,742.32
2017,6,30,13,30,918.0,122.0,1.6,19.0,975.0,1029.09,748.36
2017,6,30,13,45,914.0,120.5,1.65,19.0,952.5,1032.88,752.08
2017,6,30,14,0,910.0,119.0,1.7,19.0,930.0,1033.54,754.0
2017,6,30,14,15,903.5,117.5,1.7,18.5,900.5,1028.59,753.17
2017,6,30,14,30,897.0,116.0,1.7,18.0,871.0,1020.58,750.55
2017,6,30,14,45,889.0,114.0,1.75,18.0,836.0,1007.54,744.13
2017,6,30,15,0,881.0,112.0,1.8,18.0,801.0,991.61,735.93
2017,6,30,15,15,869.5,109.5,1.8,17.5,760.5,968.97,724.06
2017,6,30,15,30,858.0,107.0,1.8,17.0,720.0,943.77,710.53
2017,6,30,15,45,844.0,104.0,1.8,16.5,675.0,921.35,698.81
2017,6,30,16,0,830.0,101.0,1.8,16.0,630.0,888.61,679.93
2017,6,30,16,15,811.0,98.0,1.75,15.5,581.5,849.48,655.93
2017,6,30,16,30,792.0,95.0,1.7,15.0,533.0,808.86,630.59
2017,6,30,16,45,768.5,90.5,1.7,15.0,482.5,761.49,599.34
2017,6,30,17,0,745.0,86.0,1.7,15.0,432.0,713.41,566.99
2017,6,30,17,15,711.5,81.5,1.7,14.5,380.5,661.05,531.66
2017,6,30,17,30,678.0,77.0,1.7,14.0,329.0,605.88,493.04
2017,6,30,17,45,632.5,71.0,1.7,13.5,278.0,541.6,445.05
2017,6,30,18,0,587.0,65.0,1.7,13.0,227.0,479.62,396.25
2017,6,30,18,15,519.5,57.5,1.65,12.5,179.0,405.28,335.09
2017,6,30,18,30,452.0,50.0,1.6,12.0,131.0,335.88,275.55
2017,6,30,18,45,348.5,39.5,1.55,12.0,90.0,250.25,200.33
2017,6,30,19,0,245.0,29.0,1.5,12.0,49.0,174.46,124.25
2017,6,30,19,15,122.5,14.5,1.45,11.5,24.5,64.42,0.0
2017,6,30,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,1,5,15,137.0,16.5,1.5,11.0,30.5,12.86,0.0
2017,7,1,5,30,274.0,33.0,1.5,11.0,61.0,26.44,16.77
2017,7,1,5,45,370.0,43.0,1.55,11.5,103.0,33.28,23.83
2017,7,1,6,0,466.0,53.0,1.6,12.0,145.0,39.76,30.02
2017,7,1,6,15,529.0,60.5,1.6,12.0,193.5,43.69,33.8
2017,7,1,6,30,592.0,68.0,1.6,12.0,242.0,47.42,37.24
2017,7,1,6,45,483.0,98.5,1.6,12.5,258.0,69.03,56.44
2017,7,1,7,0,374.0,129.0,1.6,13.0,274.0,88.22,73.15
2017,7,1,7,15,253.0,165.5,1.6,13.0,269.5,125.48,96.69
2017,7,1,7,30,132.0,202.0,1.6,13.0,265.0,165.17,128.13
2017,7,1,7,45,239.0,211.5,1.65,13.0,341.5,187.93,140.53
2017,7,1,8,0,346.0,221.0,1.7,13.0,418.0,229.08,168.93
2017,7,1,8,15,326.0,248.0,1.7,13.0,446.5,265.19,199.6
2017,7,1,8,30,306.0,275.0,1.7,13.0,475.0,299.71,229.03
2017,7,1,8,45,573.5,194.0,1.7,13.5,600.0,335.35,252.59
2017,7,1,9,0,841.0,113.0,1.7,14.0,725.0,405.77,306.44
2017,7,1,9,15,852.5,115.5,1.7,14.0,764.5,460.92,352.85
2017,7,1,9,30,864.0,118.0,1.7,14.0,804.0,510.79,394.26
2017,7,1,9,45,859.0,127.5,1.7,14.5,834.0,557.92,431.66
2017,7,1,10,0,854.0,137.0,1.7,15.0,864.0,603.55,466.68
2017,7,1,10,15,861.0,138.5,1.7,15.0,892.0,648.34,501.08
2017,7,1,10,30,868.0,140.0,1.7,15.0,920.0,692.32,534.04
2017,7,1,10,45,875.5,139.5,1.7,15.5,942.0,733.99,563.64
2017,7,1,11,0,883.0,139.0,1.7,16.0,964.0,774.51,590.99
2017,7,1,11,15,886.0,139.5,1.7,16.0,978.0,811.09,615.43
2017,7,1,11,30,889.0,140.0,1.7,16.0,992.0,845.91,638.5
2017,7,1,11,45,892.5,139.0,1.7,16.5,999.5,877.94,658.31
2017,7,1,12,0,896.0,138.0,1.7,17.0,1007.0,907.95,676.62
2017,7,1,12,15,896.0,138.0,1.7,17.0,1006.5,933.62,693.24
2017,7,1,12,30,896.0,138.0,1.7,17.0,1006.0,956.88,708.31
2017,7,1,12,45,908.0,128.5,1.7,17.0,1002.0,979.84,723.21
2017,7,1,13,0,920.0,119.0,1.7,17.0,998.0,1000.14,736.42
2017,7,1,13,15,917.0,118.5,1.65,17.0,982.5,1012.0,743.52
2017,7,1,13,30,914.0,118.0,1.6,17.0,967.0,1020.82,748.82
2017,7,1,13,45,911.0,116.0,1.6,17.5,945.0,1025.03,750.66
2017,7,1,14,0,908.0,114.0,1.6,18.0,923.0,1026.1,750.66
2017,7,1,14,15,901.5,112.5,1.6,17.5,894.0,1021.11,749.77
2017,7,1,14,30,895.0,111.0,1.6,17.0,865.0,1013.06,747.1
2017,7,1,14,45,886.5,109.5,1.6,17.0,830.0,1000.05,739.95
2017,7,1,15,0,878.0,108.0,1.6,17.0,795.0,984.17,731.09
2017,7,1,15,15,866.5,106.0,1.55,17.0,754.5,962.1,717.53
2017,7,1,15,30,855.0,104.0,1.5,17.0,714.0,937.49,702.41
2017,7,1,15,45,839.5,101.5,1.5,17.0,669.0,914.21,688.91
2017,7,1,16,0,824.0,99.0,1.5,17.0,624.0,880.8,668.51
2017,7,1,16,15,805.0,96.0,1.45,16.5,576.0,841.83,644.82
2017,7,1,16,30,786.0,93.0,1.4,16.0,528.0,801.4,619.81
2017,7,1,16,45,760.0,89.5,1.4,16.0,477.5,753.34,588.42
2017,7,1,17,0,734.0,86.0,1.4,16.0,427.0,704.75,556.03
2017,7,1,17,15,700.5,81.5,1.35,15.5,375.5,652.79,520.9
2017,7,1,17,30,667.0,77.0,1.3,15.0,324.0,598.03,482.62
2017,7,1,17,45,618.0,71.5,1.3,14.5,273.5,532.42,434.06
2017,7,1,18,0,569.0,66.0,1.3,14.0,223.0,469.4,384.96
2017,7,1,18,15,500.5,58.5,1.3,13.5,175.5,395.2,324.66
2017,7,1,18,30,432.0,51.0,1.3,13.0,128.0,326.01,265.94
2017,7,1,18,45,323.5,40.0,1.3,12.5,88.0,238.15,189.99
2017,7,1,19,0,215.0,29.0,1.3,12.0,48.0,159.82,113.37
2017,7,1,19,15,107.5,14.5,1.3,12.0,24.0,58.23,0.0
2017,7,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,5,15,142.5,16.0,0.9,11.0,30.0,12.46,0.0
2017,7,2,5,30,285.0,32.0,0.9,11.0,60.0,25.56,15.98
2017,7,2,5,45,384.5,41.0,0.9,11.5,102.5,31.53,22.29
2017,7,2,6,0,484.0,50.0,0.9,12.0,145.0,37.22,27.76
2017,7,2,6,15,546.0,56.5,0.85,12.5,193.0,40.44,30.84
2017,7,2,6,30,608.0,63.0,0.8,13.0,241.0,43.52,33.61
2017,7,2,6,45,304.0,85.0,0.8,13.5,174.0,58.82,47.16
2017,7,2,7,0,0.0,107.0,0.8,14.0,107.0,96.01,79.68
2017,7,2,7,15,5.0,134.0,0.8,14.0,136.5,118.62,94.35
2017,7,2,7,30,10.0,161.0,0.8,14.0,166.0,142.2,113.05
2017,7,2,7,45,10.0,173.5,0.8,14.5,179.0,154.59,122.35
2017,7,2,8,0,10.0,186.0,0.8,15.0,192.0,166.92,131.59
2017,7,2,8,15,23.5,222.0,0.8,15.5,237.5,201.2,157.69
2017,7,2,8,30,37.0,258.0,0.8,16.0,283.0,228.3,177.76
2017,7,2,8,45,450.5,178.5,0.85,16.5,504.5,284.32,211.97
2017,7,2,9,0,864.0,99.0,0.9,17.0,726.0,407.81,302.0
2017,7,2,9,15,596.5,225.0,0.95,17.5,669.0,431.53,324.85
2017,7,2,9,30,329.0,351.0,1.0,18.0,612.0,444.86,336.58
2017,7,2,9,45,383.0,344.0,1.05,18.5,660.5,487.28,368.23
2017,7,2,10,0,437.0,337.0,1.1,19.0,709.0,528.97,398.99
2017,7,2,10,15,671.0,225.0,1.1,19.0,817.5,600.39,453.78
2017,7,2,10,30,905.0,113.0,1.1,19.0,926.0,692.96,522.69
2017,7,2,10,45,910.0,114.0,1.15,19.5,947.5,735.47,551.88
2017,7,2,11,0,915.0,115.0,1.2,20.0,969.0,776.58,578.48
2017,7,2,11,15,917.5,115.5,1.2,20.0,983.0,813.77,602.49
2017,7,2,11,30,920.0,116.0,1.2,20.0,997.0,849.05,625.08
2017,7,2,11,45,921.5,116.0,1.25,20.0,1004.0,881.04,646.07
2017,7,2,12,0,923.0,116.0,1.3,20.0,1011.0,910.81,665.62
2017,7,2,12,15,923.0,116.0,1.3,20.0,1010.5,936.93,682.06
2017,7,2,12,30,923.0,116.0,1.3,20.0,1010.0,960.52,696.92
2017,7,2,12,45,908.0,124.5,1.35,20.5,997.5,975.56,705.82
2017,7,2,13,0,893.0,133.0,1.4,21.0,985.0,987.52,712.94
2017,7,2,13,15,889.5,132.5,1.4,20.5,970.0,998.79,721.69
2017,7,2,13,30,886.0,132.0,1.4,20.0,955.0,1007.09,728.7
2017,7,2,13,45,881.5,130.5,1.4,20.0,932.5,1010.4,731.32
2017,7,2,14,0,877.0,129.0,1.4,20.0,910.0,1010.67,732.21
2017,7,2,14,15,870.0,127.0,1.35,20.0,881.0,1004.91,728.62
2017,7,2,14,30,863.0,125.0,1.3,20.0,852.0,996.17,723.32
2017,7,2,14,45,854.5,123.0,1.3,20.0,817.5,983.04,716.23
2017,7,2,15,0,846.0,121.0,1.3,20.0,783.0,967.13,707.48
2017,7,2,15,15,833.5,118.5,1.25,19.5,743.0,952.69,700.32
2017,7,2,15,30,821.0,116.0,1.2,19.0,703.0,927.2,685.99
2017,7,2,15,45,806.0,113.0,1.2,19.0,658.5,896.49,667.81
2017,7,2,16,0,791.0,110.0,1.2,19.0,614.0,863.74,648.2
2017,7,2,16,15,771.0,106.5,1.15,18.5,566.0,824.15,624.27
2017,7,2,16,30,751.0,103.0,1.1,18.0,518.0,783.2,599.12
2017,7,2,16,45,725.5,98.5,1.1,18.0,468.5,739.41,571.08
2017,7,2,17,0,700.0,94.0,1.1,18.0,419.0,691.37,539.46
2017,7,2,17,15,665.5,88.5,1.05,17.5,368.0,635.09,501.54
2017,7,2,17,30,631.0,83.0,1.0,17.0,317.0,579.61,463.09
2017,7,2,17,45,585.5,76.0,1.0,16.5,267.5,515.89,416.1
2017,7,2,18,0,540.0,69.0,1.0,16.0,218.0,454.51,368.9
2017,7,2,18,15,472.0,60.5,0.95,15.5,171.5,380.57,309.33
2017,7,2,18,30,404.0,52.0,0.9,15.0,125.0,311.66,251.51
2017,7,2,18,45,306.5,40.5,0.85,14.5,85.5,230.08,181.52
2017,7,2,19,0,209.0,29.0,0.8,14.0,46.0,157.15,110.09
2017,7,2,19,15,104.5,14.5,0.8,13.5,23.0,57.0,0.0
2017,7,2,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,129.0,16.0,0.55,11.5,29.0,12.53,0.0
2017,7,3,5,30,258.0,32.0,0.5,12.0,58.0,25.62,15.9
2017,7,3,5,45,353.0,42.5,0.5,12.5,99.5,32.95,23.45
2017,7,3,6,0,448.0,53.0,0.5,13.0,141.0,39.89,30.04
2017,7,3,6,15,511.5,61.0,0.5,13.5,188.5,44.23,34.11
2017,7,3,6,30,575.0,69.0,0.5,14.0,236.0,48.34,37.79
2017,7,3,6,45,347.0,111.5,0.5,14.5,218.0,78.18,64.07
2017,7,3,7,0,119.0,154.0,0.5,15.0,200.0,118.06,98.38
2017,7,3,7,15,425.5,121.5,0.5,15.5,319.5,89.83,64.12
2017,7,3,7,30,732.0,89.0,0.5,16.0,439.0,113.64,63.1
2017,7,3,7,45,542.0,154.0,0.5,16.5,428.5,174.75,114.63
2017,7,3,8,0,352.0,219.0,0.5,17.0,418.0,227.56,163.64
2017,7,3,8,15,585.5,160.5,0.55,17.5,526.0,247.28,171.25
2017,7,3,8,30,819.0,102.0,0.6,18.0,634.0,301.17,209.21
2017,7,3,8,45,834.5,104.0,0.65,18.5,678.0,350.61,251.28
2017,7,3,9,0,850.0,106.0,0.7,19.0,722.0,407.09,297.81
2017,7,3,9,15,860.5,108.5,0.75,19.5,761.5,456.62,338.14
2017,7,3,9,30,871.0,111.0,0.8,20.0,801.0,506.39,377.51
2017,7,3,9,45,876.0,114.5,0.9,20.5,834.0,554.2,414.65
2017,7,3,10,0,881.0,118.0,1.0,21.0,867.0,601.37,450.29
2017,7,3,10,15,887.5,119.0,1.05,21.0,895.0,646.55,484.1
