Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,10,30,894.0,120.0,1.1,21.0,923.0,690.83,516.53
2017,7,3,10,45,899.0,120.5,1.15,21.5,944.0,732.57,545.51
2017,7,3,11,0,904.0,121.0,1.2,22.0,965.0,772.92,571.68
2017,7,3,11,15,907.0,122.0,1.2,22.0,979.5,810.62,595.89
2017,7,3,11,30,910.0,123.0,1.2,22.0,994.0,846.51,618.71
2017,7,3,11,45,911.5,123.0,1.25,22.5,1000.5,878.3,638.2
2017,7,3,12,0,913.0,123.0,1.3,23.0,1007.0,907.92,656.2
2017,7,3,12,15,913.0,123.0,1.3,23.0,1006.5,933.91,672.4
2017,7,3,12,30,913.0,123.0,1.3,23.0,1006.0,957.42,687.05
2017,7,3,12,45,915.5,120.0,1.35,23.0,999.5,977.79,700.54
2017,7,3,13,0,918.0,117.0,1.4,23.0,993.0,995.41,712.41
2017,7,3,13,15,915.0,116.5,1.4,23.0,978.0,1007.29,720.02
2017,7,3,13,30,912.0,116.0,1.4,23.0,963.0,1016.14,725.91
2017,7,3,13,45,908.5,114.5,1.45,23.0,941.0,1020.4,729.91
2017,7,3,14,0,905.0,113.0,1.5,23.0,919.0,1021.55,732.13
2017,7,3,14,15,898.5,111.5,1.45,22.5,890.0,1016.62,730.53
2017,7,3,14,30,892.0,110.0,1.4,22.0,861.0,1008.63,727.18
2017,7,3,14,45,884.5,108.0,1.4,22.0,826.5,996.13,720.54
2017,7,3,15,0,877.0,106.0,1.4,22.0,792.0,980.73,712.2
2017,7,3,15,15,866.5,103.5,1.4,21.5,752.0,959.1,701.3
2017,7,3,15,30,856.0,101.0,1.4,21.0,712.0,934.89,688.77
2017,7,3,15,45,842.5,98.5,1.4,21.0,668.0,905.47,671.48
2017,7,3,16,0,829.0,96.0,1.4,21.0,624.0,881.73,657.91
2017,7,3,16,15,811.0,93.0,1.3,20.5,576.0,843.55,634.43
2017,7,3,16,30,793.0,90.0,1.2,20.0,528.0,803.83,609.79
2017,7,3,16,45,770.0,86.0,1.2,19.5,478.5,757.48,581.39
2017,7,3,17,0,747.0,82.0,1.2,19.0,429.0,710.39,551.8
2017,7,3,17,15,715.0,77.5,1.15,18.5,377.5,655.4,515.14
2017,7,3,17,30,683.0,73.0,1.1,18.0,326.0,604.56,480.45
2017,7,3,17,45,640.5,67.0,1.1,17.5,276.0,542.15,435.52
2017,7,3,18,0,598.0,61.0,1.1,17.0,226.0,481.83,389.42
2017,7,3,18,15,533.5,54.0,1.0,16.0,178.5,409.51,331.78
2017,7,3,18,30,469.0,47.0,0.9,15.0,131.0,341.93,275.4
2017,7,3,18,45,371.0,36.5,0.85,14.5,90.0,258.42,203.72
2017,7,3,19,0,273.0,26.0,0.8,14.0,49.0,184.31,129.2
2017,7,3,19,15,136.5,13.0,0.75,13.5,24.5,68.79,0.0
2017,7,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,4,5,15,165.0,14.5,0.4,11.5,30.5,11.2,0.0
2017,7,4,5,30,330.0,29.0,0.3,12.0,61.0,22.9,13.56
2017,7,4,5,45,427.0,37.0,0.25,12.5,103.5,28.12,19.22
2017,7,4,6,0,524.0,45.0,0.2,13.0,146.0,33.1,24.04
2017,7,4,6,15,584.0,51.5,0.2,13.5,195.0,36.55,27.29
2017,7,4,6,30,644.0,58.0,0.2,14.0,244.0,43.69,33.69
2017,7,4,6,45,361.5,104.5,0.2,14.5,213.0,73.17,59.68
2017,7,4,7,0,79.0,151.0,0.2,15.0,182.0,122.33,101.94
2017,7,4,7,15,108.0,175.5,0.2,15.5,223.5,135.34,105.74
2017,7,4,7,30,137.0,200.0,0.2,16.0,265.0,163.25,124.11
2017,7,4,7,45,488.0,138.5,0.25,16.5,408.0,156.18,101.62
2017,7,4,8,0,839.0,77.0,0.3,17.0,551.0,204.83,125.27
2017,7,4,8,15,855.5,79.5,0.35,17.5,599.0,254.19,166.45
2017,7,4,8,30,872.0,82.0,0.4,18.0,647.0,305.16,209.91
2017,7,4,8,45,886.0,83.0,0.45,19.0,691.5,355.53,252.4
2017,7,4,9,0,900.0,84.0,0.5,20.0,736.0,406.84,294.67
2017,7,4,9,15,909.5,85.5,0.6,20.5,775.5,457.42,336.15
2017,7,4,9,30,919.0,87.0,0.7,21.0,815.0,508.11,376.55
2017,7,4,9,45,927.0,88.0,0.8,21.5,849.0,557.51,414.86
2017,7,4,10,0,935.0,89.0,0.9,22.0,883.0,606.46,451.75
2017,7,4,10,15,940.5,90.0,0.95,22.0,911.0,653.24,486.57
2017,7,4,10,30,946.0,91.0,1.0,22.0,939.0,698.93,519.82
2017,7,4,10,45,950.5,91.0,1.1,22.5,960.5,741.79,549.47
2017,7,4,11,0,955.0,91.0,1.2,23.0,982.0,783.11,576.17
2017,7,4,11,15,957.5,91.5,1.2,23.0,996.0,821.62,600.73
2017,7,4,11,30,960.0,92.0,1.2,23.0,1010.0,858.13,623.77
2017,7,4,11,45,961.5,91.5,1.3,23.0,1017.0,890.73,645.55
2017,7,4,12,0,963.0,91.0,1.4,23.0,1024.0,920.98,665.83
2017,7,4,12,15,962.5,91.0,1.4,23.0,1023.0,947.44,682.32
2017,7,4,12,30,962.0,91.0,1.4,23.0,1022.0,971.21,697.12
2017,7,4,12,45,952.5,96.5,1.45,23.0,1011.5,989.15,709.06
2017,7,4,13,0,943.0,102.0,1.5,23.0,1001.0,1004.01,719.22
2017,7,4,13,15,940.0,101.0,1.5,22.5,985.5,1015.53,728.07
2017,7,4,13,30,937.0,100.0,1.5,22.0,970.0,1023.92,735.11
2017,7,4,13,45,935.0,98.0,1.5,22.0,948.5,1029.09,738.89
2017,7,4,14,0,933.0,96.0,1.5,22.0,927.0,1031.07,740.83
2017,7,4,14,15,927.0,94.5,1.45,21.5,898.0,1026.41,739.4
2017,7,4,14,30,921.0,93.0,1.4,21.0,869.0,1018.61,736.16
2017,7,4,14,45,915.0,90.5,1.4,21.0,834.5,1006.62,729.85
2017,7,4,15,0,909.0,88.0,1.4,21.0,800.0,991.59,721.75
2017,7,4,15,15,898.5,86.5,1.35,20.5,759.5,970.46,710.41
2017,7,4,15,30,888.0,85.0,1.3,20.0,719.0,946.68,697.43
2017,7,4,15,45,876.0,82.5,1.3,20.0,674.5,917.84,680.6
2017,7,4,16,0,864.0,80.0,1.3,20.0,630.0,886.73,662.22
2017,7,4,16,15,846.0,77.5,1.25,19.5,581.5,848.24,639.29
2017,7,4,16,30,828.0,75.0,1.2,19.0,533.0,808.21,615.05
2017,7,4,16,45,805.5,72.0,1.2,19.0,482.5,769.49,590.8
2017,7,4,17,0,783.0,69.0,1.2,19.0,432.0,722.9,560.53
2017,7,4,17,15,751.5,65.5,1.15,18.5,380.5,668.32,524.33
2017,7,4,17,30,720.0,62.0,1.1,18.0,329.0,614.16,487.38
2017,7,4,17,45,675.0,58.0,1.1,17.5,278.0,550.89,442.6
2017,7,4,18,0,630.0,54.0,1.1,17.0,227.0,489.74,395.92
2017,7,4,18,15,566.5,47.5,1.05,16.5,179.5,420.73,340.38
2017,7,4,18,30,503.0,41.0,1.0,16.0,132.0,353.11,283.61
2017,7,4,18,45,399.0,33.0,0.95,15.5,91.0,268.25,210.81
2017,7,4,19,0,295.0,25.0,0.9,15.0,50.0,193.1,134.61
2017,7,4,19,15,147.5,12.5,0.85,14.5,25.0,72.84,0.0
2017,7,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,5,15,169.0,13.5,0.9,11.0,30.0,10.35,0.0
2017,7,5,5,30,338.0,27.0,0.9,11.0,60.0,21.11,12.01
2017,7,5,5,45,427.5,35.5,0.9,11.5,101.5,26.85,18.12
2017,7,5,6,0,517.0,44.0,0.9,12.0,143.0,32.31,23.35
2017,7,5,6,15,575.5,50.0,0.9,12.5,190.5,35.38,26.28
2017,7,5,6,30,634.0,56.0,0.9,13.0,238.0,41.98,32.24
2017,7,5,6,45,671.0,61.0,0.9,13.5,287.5,44.2,34.13
2017,7,5,7,0,708.0,66.0,0.9,14.0,337.0,46.3,35.84
2017,7,5,7,15,736.5,70.0,0.85,14.5,387.0,58.91,36.03
2017,7,5,7,30,765.0,74.0,0.8,15.0,437.0,101.77,53.11
2017,7,5,7,45,785.0,77.0,0.8,15.5,486.0,146.22,81.85
2017,7,5,8,0,805.0,80.0,0.8,16.0,535.0,193.03,118.33
2017,7,5,8,15,821.5,83.0,0.8,16.5,581.5,248.22,164.48
2017,7,5,8,30,838.0,86.0,0.8,17.0,628.0,297.91,207.19
2017,7,5,8,45,850.5,88.0,0.8,17.5,671.0,346.94,249.41
2017,7,5,9,0,863.0,90.0,0.8,18.0,714.0,396.8,291.46
2017,7,5,9,15,872.5,91.5,0.8,18.5,752.5,445.64,331.62
2017,7,5,9,30,882.0,93.0,0.8,19.0,791.0,494.62,370.59
2017,7,5,9,45,489.5,248.0,0.8,19.5,638.0,457.85,345.03
2017,7,5,10,0,97.0,403.0,0.8,20.0,485.0,406.39,304.83
2017,7,5,10,15,56.5,347.5,0.8,20.0,396.0,343.37,259.05
2017,7,5,10,30,16.0,292.0,0.8,20.0,307.0,277.87,210.27
2017,7,5,10,45,426.5,220.0,0.85,20.5,618.0,488.41,372.87
2017,7,5,11,0,837.0,148.0,0.9,21.0,929.0,745.34,554.77
2017,7,5,11,15,840.0,149.0,0.95,21.0,942.5,780.92,575.61
2017,7,5,11,30,843.0,150.0,1.0,21.0,956.0,814.85,597.96
2017,7,5,11,45,843.0,151.0,1.1,21.5,962.5,844.53,617.0
2017,7,5,12,0,843.0,152.0,1.2,22.0,969.0,872.18,634.69
2017,7,5,12,15,843.5,152.0,1.2,22.0,968.5,897.26,650.5
2017,7,5,12,30,844.0,152.0,1.2,22.0,968.0,920.11,664.89
2017,7,5,12,45,878.0,128.5,1.3,22.5,971.0,949.83,683.92
2017,7,5,13,0,912.0,105.0,1.4,23.0,974.0,976.97,701.18
2017,7,5,13,15,909.5,104.0,1.4,22.5,959.5,988.63,709.94
2017,7,5,13,30,907.0,103.0,1.4,22.0,945.0,997.26,717.11
2017,7,5,13,45,905.0,100.5,1.45,22.0,924.0,1001.77,721.26
2017,7,5,14,0,903.0,98.0,1.5,22.0,903.0,1003.16,723.61
2017,7,5,14,15,897.5,97.0,1.5,22.0,875.0,999.58,722.2
2017,7,5,14,30,892.0,96.0,1.5,22.0,847.0,992.95,719.06
2017,7,5,14,45,885.5,94.0,1.5,22.0,813.5,981.27,712.83
2017,7,5,15,0,879.0,92.0,1.5,22.0,780.0,966.67,704.9
2017,7,5,15,15,868.5,90.5,1.5,21.5,740.5,945.98,694.47
2017,7,5,15,30,858.0,89.0,1.5,21.0,701.0,922.74,682.42
2017,7,5,15,45,845.5,86.5,1.5,20.5,657.5,894.08,666.72
2017,7,5,16,0,833.0,84.0,1.5,20.0,614.0,863.25,649.46
2017,7,5,16,15,815.5,81.5,1.45,19.5,567.0,826.04,627.05
2017,7,5,16,30,798.0,79.0,1.4,19.0,520.0,794.53,608.34
2017,7,5,16,45,775.5,76.0,1.4,19.0,471.0,749.66,579.36
2017,7,5,17,0,753.0,73.0,1.4,19.0,422.0,704.06,549.39
2017,7,5,17,15,722.5,69.0,1.35,18.5,371.5,650.67,513.59
2017,7,5,17,30,692.0,65.0,1.3,18.0,321.0,597.66,477.02
2017,7,5,17,45,648.0,60.5,1.3,17.5,271.5,535.51,432.35
2017,7,5,18,0,604.0,56.0,1.3,17.0,222.0,479.12,388.7
2017,7,5,18,15,541.5,49.5,1.25,16.5,175.0,408.45,331.59
2017,7,5,18,30,479.0,43.0,1.2,16.0,128.0,342.46,275.83
2017,7,5,18,45,380.5,34.0,1.2,15.5,88.0,260.16,204.91
2017,7,5,19,0,282.0,25.0,1.2,15.0,48.0,186.91,130.01
2017,7,5,19,15,141.0,12.5,1.15,14.5,24.0,70.14,0.0
2017,7,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,5,15,130.0,14.5,0.75,12.5,27.0,11.27,0.0
2017,7,6,5,30,260.0,29.0,0.7,13.0,54.0,23.0,13.35
2017,7,6,5,45,356.5,38.5,0.7,13.5,94.0,29.52,20.27
2017,7,6,6,0,453.0,48.0,0.7,14.0,134.0,35.71,26.16
2017,7,6,6,15,514.5,55.5,0.7,14.5,180.5,39.82,30.01
2017,7,6,6,30,576.0,63.0,0.7,15.0,227.0,43.71,33.5
2017,7,6,6,45,621.5,67.5,0.75,15.5,277.0,45.01,34.56
2017,7,6,7,0,667.0,72.0,0.8,16.0,327.0,46.24,35.49
2017,7,6,7,15,698.5,76.5,0.8,16.5,377.0,62.13,39.69
2017,7,6,7,30,730.0,81.0,0.8,17.0,427.0,103.67,55.8
2017,7,6,7,45,754.0,84.0,0.85,17.5,476.0,146.81,83.11
2017,7,6,8,0,778.0,87.0,0.9,18.0,525.0,192.74,118.33
2017,7,6,8,15,795.5,89.5,0.95,18.5,571.5,239.48,157.43
2017,7,6,8,30,813.0,92.0,1.0,19.0,618.0,294.69,204.18
2017,7,6,8,45,826.5,94.5,1.05,19.5,661.0,343.26,245.84
2017,7,6,9,0,840.0,97.0,1.1,20.0,704.0,392.78,287.6
2017,7,6,9,15,850.5,99.0,1.1,20.5,743.0,441.4,327.51
2017,7,6,9,30,861.0,101.0,1.1,21.0,782.0,490.29,366.37
2017,7,6,9,45,873.0,100.5,1.15,21.5,816.0,537.94,403.42
2017,7,6,10,0,885.0,100.0,1.2,22.0,850.0,585.56,439.35
2017,7,6,10,15,891.0,101.0,1.2,22.0,877.5,630.58,472.91
2017,7,6,10,30,897.0,102.0,1.2,22.0,905.0,674.65,504.94
2017,7,6,10,45,901.5,102.5,1.3,22.5,926.5,716.13,534.38
2017,7,6,11,0,906.0,103.0,1.4,23.0,948.0,756.17,560.6
2017,7,6,11,15,909.0,103.5,1.4,23.0,962.0,793.47,584.78
2017,7,6,11,30,912.0,104.0,1.4,23.0,976.0,828.93,607.54
2017,7,6,11,45,913.5,104.5,1.45,23.0,983.0,861.16,628.65
2017,7,6,12,0,915.0,105.0,1.5,23.0,990.0,891.19,648.31
2017,7,6,12,15,915.0,105.0,1.5,23.0,989.5,917.12,664.68
2017,7,6,12,30,915.0,105.0,1.5,23.0,989.0,940.54,679.46
2017,7,6,12,45,912.5,105.5,1.55,23.5,981.0,959.46,690.77
2017,7,6,13,0,910.0,106.0,1.6,24.0,973.0,975.56,700.37
2017,7,6,13,15,907.5,105.0,1.6,23.5,958.5,987.25,709.33
2017,7,6,13,30,905.0,104.0,1.6,23.0,944.0,995.92,716.55
2017,7,6,13,45,901.0,103.0,1.6,23.0,922.5,1000.06,719.69
2017,7,6,14,0,897.0,102.0,1.6,23.0,901.0,1001.12,721.06
2017,7,6,14,15,891.5,100.5,1.6,23.0,873.0,997.1,719.38
2017,7,6,14,30,886.0,99.0,1.6,23.0,845.0,990.04,715.95
2017,7,6,14,45,878.5,97.5,1.6,23.0,811.0,978.03,709.52
2017,7,6,15,0,871.0,96.0,1.6,23.0,777.0,963.17,701.41
2017,7,6,15,15,860.5,94.0,1.6,22.5,738.0,942.1,690.72
2017,7,6,15,30,850.0,92.0,1.6,22.0,699.0,918.48,678.39
2017,7,6,15,45,837.0,89.5,1.65,21.5,655.5,889.57,663.1
2017,7,6,16,0,824.0,87.0,1.7,21.0,612.0,858.53,646.2
2017,7,6,16,15,806.0,84.5,1.65,20.5,565.0,828.56,628.7
2017,7,6,16,30,788.0,82.0,1.6,20.0,518.0,789.6,604.77
2017,7,6,16,45,765.0,78.5,1.6,20.0,468.5,744.02,575.22
2017,7,6,17,0,742.0,75.0,1.6,20.0,419.0,697.75,544.63
2017,7,6,17,15,711.0,71.0,1.6,19.5,369.0,644.35,509.07
2017,7,6,17,30,680.0,67.0,1.6,19.0,319.0,591.4,472.69
2017,7,6,17,45,637.0,62.0,1.6,18.5,269.5,533.12,430.44
2017,7,6,18,0,594.0,57.0,1.6,18.0,220.0,473.99,384.59
2017,7,6,18,15,531.0,50.5,1.55,17.0,173.5,403.45,328.05
2017,7,6,18,30,468.0,44.0,1.5,16.0,127.0,337.61,272.7
2017,7,6,18,45,370.0,34.5,1.45,15.5,87.5,255.45,201.49
2017,7,6,19,0,272.0,25.0,1.4,15.0,48.0,182.05,126.12
2017,7,6,19,15,136.0,12.5,1.35,14.5,24.0,68.05,0.0
2017,7,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,5,15,153.0,14.0,0.8,13.5,28.0,10.88,0.0
2017,7,7,5,30,306.0,28.0,0.8,14.0,56.0,22.17,12.48
2017,7,7,5,45,404.0,36.5,0.8,14.5,97.5,27.86,18.69
2017,7,7,6,0,502.0,45.0,0.8,15.0,139.0,33.27,23.87
2017,7,7,6,15,563.0,51.0,0.85,15.5,187.0,36.29,26.73
2017,7,7,6,30,624.0,57.0,0.9,16.0,235.0,39.17,29.32
2017,7,7,6,45,669.5,61.0,0.95,16.5,286.0,44.33,33.81
2017,7,7,7,0,715.0,65.0,1.0,17.0,337.0,45.65,34.82
2017,7,7,7,15,745.0,68.5,1.0,17.5,388.0,55.4,34.33
2017,7,7,7,30,775.0,72.0,1.0,18.0,439.0,98.36,50.08
2017,7,7,7,45,799.5,74.5,1.05,18.5,489.5,143.43,78.28
2017,7,7,8,0,824.0,77.0,1.1,19.0,540.0,198.46,120.57
2017,7,7,8,15,841.0,79.5,1.1,19.5,587.5,247.21,161.18
2017,7,7,8,30,858.0,82.0,1.1,20.0,635.0,297.61,204.28
2017,7,7,8,45,872.5,83.5,1.15,20.5,679.5,347.89,247.46
2017,7,7,9,0,887.0,85.0,1.2,21.0,724.0,399.2,290.72
2017,7,7,9,15,897.0,86.5,1.2,21.5,763.5,449.44,332.0
2017,7,7,9,30,907.0,88.0,1.2,22.0,803.0,499.87,372.09
2017,7,7,9,45,908.0,93.5,1.25,22.5,835.5,549.0,410.16
2017,7,7,10,0,909.0,99.0,1.3,23.0,868.0,597.12,446.28
2017,7,7,10,15,915.0,100.0,1.35,23.5,896.5,643.25,479.99
2017,7,7,10,30,921.0,101.0,1.4,24.0,925.0,688.39,512.08
2017,7,7,10,45,926.0,101.5,1.45,24.5,947.0,731.23,541.79
2017,7,7,11,0,931.0,102.0,1.5,25.0,969.0,772.64,568.1
2017,7,7,11,15,934.0,102.5,1.5,25.0,983.5,810.9,592.66
2017,7,7,11,30,937.0,103.0,1.5,25.0,998.0,847.26,615.77
2017,7,7,11,45,938.5,103.5,1.55,25.5,1005.0,880.33,635.95
2017,7,7,12,0,940.0,104.0,1.6,26.0,1012.0,911.14,654.57
2017,7,7,12,15,939.5,104.0,1.6,26.0,1011.5,937.32,670.86
2017,7,7,12,30,939.0,104.0,1.6,26.0,1011.0,960.89,685.52
2017,7,7,12,45,935.0,105.0,1.65,26.5,1002.0,979.43,696.38
2017,7,7,13,0,931.0,106.0,1.7,27.0,993.0,995.03,705.48
2017,7,7,13,15,927.5,105.5,1.7,27.0,977.5,1006.6,712.9
2017,7,7,13,30,924.0,105.0,1.7,27.0,962.0,1015.08,718.54
2017,7,7,13,45,919.0,104.0,1.75,27.0,939.5,1018.44,721.85
2017,7,7,14,0,914.0,103.0,1.8,27.0,917.0,1018.65,723.38
2017,7,7,14,15,907.5,102.0,1.8,27.0,888.0,1014.25,721.5
2017,7,7,14,30,901.0,101.0,1.8,27.0,859.0,1006.77,717.88
2017,7,7,14,45,893.0,99.0,1.8,27.0,824.0,993.7,710.9
2017,7,7,15,0,885.0,97.0,1.8,27.0,789.0,977.72,702.21
2017,7,7,15,15,874.0,95.5,1.8,26.5,749.0,956.61,691.72
2017,7,7,15,30,863.0,94.0,1.8,26.0,709.0,932.94,679.59
2017,7,7,15,45,850.5,90.5,1.8,26.0,665.0,903.13,662.1
2017,7,7,16,0,838.0,87.0,1.8,26.0,621.0,871.11,643.09
2017,7,7,16,15,819.5,84.5,1.75,25.5,573.0,832.97,620.56
2017,7,7,16,30,801.0,82.0,1.7,25.0,525.0,800.63,601.7
2017,7,7,16,45,780.0,78.0,1.7,24.5,475.0,755.7,574.25
2017,7,7,17,0,759.0,74.0,1.7,24.0,425.0,709.91,545.62
2017,7,7,17,15,727.0,70.0,1.6,23.5,374.0,655.17,509.03
2017,7,7,17,30,695.0,66.0,1.5,23.0,323.0,600.91,471.78
2017,7,7,17,45,653.5,61.0,1.45,22.5,273.0,539.71,428.21
2017,7,7,18,0,612.0,56.0,1.4,22.0,223.0,484.12,385.64
2017,7,7,18,15,548.0,49.5,1.3,21.0,176.0,412.22,329.0
2017,7,7,18,30,484.0,43.0,1.2,20.0,129.0,345.11,273.62
2017,7,7,18,45,385.0,34.0,1.1,19.5,88.5,262.37,203.14
2017,7,7,19,0,286.0,25.0,1.0,19.0,48.0,188.16,127.37
2017,7,7,19,15,143.0,12.5,0.95,18.5,24.0,70.89,0.0
2017,7,7,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,5,15,138.0,14.0,0.4,14.5,26.5,10.92,0.0
2017,7,8,5,30,276.0,28.0,0.4,15.0,53.0,22.23,12.37
2017,7,8,5,45,373.5,37.5,0.45,15.5,94.0,28.8,19.43
2017,7,8,6,0,471.0,47.0,0.5,16.0,135.0,35.03,25.32
2017,7,8,6,15,534.0,54.0,0.5,16.5,182.5,38.77,28.82
2017,7,8,6,30,597.0,61.0,0.5,17.0,230.0,42.32,31.99
2017,7,8,6,45,642.5,65.5,0.55,17.5,280.5,43.7,33.13
2017,7,8,7,0,688.0,70.0,0.6,18.0,331.0,49.65,38.19
2017,7,8,7,15,718.5,74.5,0.65,18.5,381.5,58.4,37.81
2017,7,8,7,30,749.0,79.0,0.7,19.0,432.0,100.82,53.13
2017,7,8,7,45,773.0,82.0,0.8,20.0,481.5,144.9,80.13
2017,7,8,8,0,797.0,85.0,0.9,21.0,531.0,191.77,115.28
2017,7,8,8,15,814.0,87.5,0.95,21.5,578.0,239.38,154.58
2017,7,8,8,30,831.0,90.0,1.0,22.0,625.0,295.44,201.54
2017,7,8,8,45,844.0,92.5,1.1,23.0,668.5,344.79,243.08
2017,7,8,9,0,857.0,95.0,1.2,24.0,712.0,395.03,284.58
2017,7,8,9,15,867.5,97.0,1.2,24.0,751.0,444.53,325.34
2017,7,8,9,30,878.0,99.0,1.2,24.0,790.0,494.3,365.19
2017,7,8,9,45,878.5,104.5,1.3,24.5,822.0,541.9,402.12
2017,7,8,10,0,879.0,110.0,1.4,25.0,854.0,588.47,437.22
2017,7,8,10,15,885.0,111.5,1.45,25.0,881.5,633.81,471.13
2017,7,8,10,30,891.0,113.0,1.5,25.0,909.0,678.23,503.61
2017,7,8,10,45,894.0,114.5,1.6,25.5,929.5,719.48,532.6
2017,7,8,11,0,897.0,116.0,1.7,26.0,950.0,759.21,558.84
2017,7,8,11,15,899.5,116.5,1.7,26.0,964.0,796.02,582.62
2017,7,8,11,30,902.0,117.0,1.7,26.0,978.0,830.98,605.01
2017,7,8,11,45,902.5,118.0,1.75,26.5,984.5,862.76,624.48
2017,7,8,12,0,903.0,119.0,1.8,27.0,991.0,892.33,642.42
2017,7,8,12,15,902.5,119.0,1.8,26.5,990.5,917.78,659.7
2017,7,8,12,30,902.0,119.0,1.8,26.0,990.0,940.75,675.48
2017,7,8,12,45,898.5,120.0,1.85,26.0,981.5,959.26,687.77
2017,7,8,13,0,895.0,121.0,1.9,26.0,973.0,974.97,698.4
2017,7,8,13,15,892.0,120.5,1.9,26.0,958.5,986.8,706.1
2017,7,8,13,30,889.0,120.0,1.9,26.0,944.0,995.66,712.07
2017,7,8,13,45,885.0,118.5,1.9,26.0,922.0,999.52,715.03
2017,7,8,14,0,881.0,117.0,1.9,26.0,900.0,1000.32,716.23
2017,7,8,14,15,874.5,115.5,1.9,25.5,872.0,995.6,715.52
2017,7,8,14,30,868.0,114.0,1.9,25.0,844.0,987.9,713.08
2017,7,8,14,45,861.0,111.5,1.9,24.5,810.0,975.69,707.88
2017,7,8,15,0,854.0,109.0,1.9,24.0,776.0,960.63,700.95
2017,7,8,15,15,843.0,107.0,1.85,23.5,737.0,939.54,689.57
2017,7,8,15,30,832.0,105.0,1.8,23.0,698.0,915.95,676.61
2017,7,8,15,45,820.0,101.5,1.8,23.0,654.5,895.35,664.91
2017,7,8,16,0,808.0,98.0,1.8,23.0,611.0,864.48,646.3
2017,7,8,16,15,789.0,94.5,1.75,22.5,564.0,825.42,622.77
2017,7,8,16,30,770.0,91.0,1.7,22.0,517.0,784.91,597.97
2017,7,8,16,45,747.5,87.0,1.65,21.5,467.5,739.7,569.44
2017,7,8,17,0,725.0,83.0,1.6,21.0,418.0,693.77,539.79
2017,7,8,17,15,692.0,78.5,1.55,20.0,367.5,642.3,506.31
2017,7,8,17,30,659.0,74.0,1.5,19.0,317.0,588.26,469.76
2017,7,8,17,45,614.0,68.0,1.45,18.5,267.5,525.11,423.17
2017,7,8,18,0,569.0,62.0,1.4,18.0,218.0,464.27,375.93
2017,7,8,18,15,502.5,54.5,1.3,17.5,171.0,391.37,316.9
2017,7,8,18,30,436.0,47.0,1.2,17.0,124.0,323.45,259.61
2017,7,8,18,45,336.0,36.5,1.15,16.5,84.5,240.51,188.38
2017,7,8,19,0,236.0,26.0,1.1,16.0,45.0,165.93,112.71
2017,7,8,19,15,118.0,13.0,1.05,15.5,22.5,61.02,0.0
2017,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,5,15,153.5,13.5,0.75,12.5,27.5,10.52,0.0
2017,7,9,5,30,307.0,27.0,0.7,13.0,55.0,21.39,11.66
2017,7,9,5,45,412.0,35.5,0.65,13.5,97.0,27.12,18.11
2017,7,9,6,0,517.0,44.0,0.6,14.0,139.0,32.59,23.36
2017,7,9,6,15,579.5,50.0,0.6,14.5,187.5,35.65,26.29
2017,7,9,6,30,642.0,56.0,0.6,15.0,236.0,42.29,32.24
2017,7,9,6,45,685.5,60.0,0.65,15.5,287.5,43.68,33.39
2017,7,9,7,0,729.0,64.0,0.7,16.0,339.0,45.04,34.44
2017,7,9,7,15,759.0,67.5,0.7,16.5,390.5,52.15,40.51
2017,7,9,7,30,789.0,71.0,0.7,17.0,442.0,95.76,48.51
2017,7,9,7,45,811.5,74.0,0.75,17.5,492.5,141.68,76.81
2017,7,9,8,0,834.0,77.0,0.8,18.0,543.0,197.38,119.44
2017,7,9,8,15,850.5,79.5,0.8,18.5,591.0,246.56,160.28
2017,7,9,8,30,867.0,82.0,0.8,19.0,639.0,297.34,203.65
2017,7,9,8,45,879.5,84.0,0.85,19.5,683.5,347.9,247.07
2017,7,9,9,0,892.0,86.0,0.9,20.0,728.0,399.28,290.41
2017,7,9,9,15,901.5,88.0,0.95,20.5,767.5,450.06,332.25
2017,7,9,9,30,911.0,90.0,1.0,21.0,807.0,500.97,372.93
2017,7,9,9,45,904.0,99.5,1.05,21.5,837.0,549.65,410.65
2017,7,9,10,0,897.0,109.0,1.1,22.0,867.0,596.6,445.85
2017,7,9,10,15,903.0,110.0,1.1,22.0,895.0,642.36,479.78
2017,7,9,10,30,909.0,111.0,1.1,22.0,923.0,687.16,512.13
2017,7,9,10,45,912.0,113.0,1.15,22.5,944.0,729.62,541.55
2017,7,9,11,0,915.0,115.0,1.2,23.0,965.0,770.53,568.03
2017,7,9,11,15,917.5,115.5,1.2,23.0,979.0,808.05,592.04
2017,7,9,11,30,920.0,116.0,1.2,23.0,993.0,843.67,614.63
2017,7,9,11,45,920.0,117.0,1.3,23.0,999.5,875.64,636.06
2017,7,9,12,0,920.0,118.0,1.4,23.0,1006.0,905.34,656.05
2017,7,9,12,15,919.5,118.0,1.4,23.0,1005.5,931.28,672.29
2017,7,9,12,30,919.0,118.0,1.4,23.0,1005.0,954.68,686.93
2017,7,9,12,45,915.0,119.0,1.45,23.0,996.0,973.11,699.22
2017,7,9,13,0,911.0,120.0,1.5,23.0,987.0,988.66,709.83
2017,7,9,13,15,907.5,119.5,1.5,23.0,971.5,1000.27,717.34
2017,7,9,13,30,904.0,119.0,1.5,23.0,956.0,1008.84,723.09
2017,7,9,13,45,900.0,117.0,1.5,23.0,934.0,1012.32,725.8
2017,7,9,14,0,896.0,115.0,1.5,23.0,912.0,1012.68,726.73
2017,7,9,14,15,889.5,113.5,1.5,22.5,883.0,1007.99,726.06
2017,7,9,14,30,883.0,112.0,1.5,22.0,854.0,1000.25,723.64
2017,7,9,14,45,875.5,109.5,1.5,22.0,819.5,987.47,716.76
2017,7,9,15,0,868.0,107.0,1.5,22.0,785.0,971.79,708.17
2017,7,9,15,15,857.0,105.0,1.5,21.5,745.0,950.52,697.41
2017,7,9,15,30,846.0,103.0,1.5,21.0,705.0,926.71,685.02
2017,7,9,15,45,834.5,99.0,1.55,21.0,661.5,897.75,668.54
2017,7,9,16,0,823.0,95.0,1.6,21.0,618.0,874.31,655.65
2017,7,9,16,15,804.5,92.0,1.55,20.5,570.0,835.92,632.5
2017,7,9,16,30,786.0,89.0,1.5,20.0,522.0,796.02,608.14
2017,7,9,16,45,766.0,84.0,1.5,19.5,473.0,751.2,580.41
2017,7,9,17,0,746.0,79.0,1.5,19.0,424.0,705.45,551.35
2017,7,9,17,15,714.0,75.0,1.45,18.5,373.0,651.14,514.8
2017,7,9,17,30,682.0,71.0,1.4,18.0,322.0,600.82,480.14
2017,7,9,17,45,642.5,64.5,1.4,17.5,272.5,539.86,435.9
2017,7,9,18,0,603.0,58.0,1.4,17.0,223.0,480.76,390.26
2017,7,9,18,15,537.0,51.5,1.3,16.5,175.5,408.05,331.21
2017,7,9,18,30,471.0,45.0,1.2,16.0,128.0,340.24,273.75
2017,7,9,18,45,371.0,35.0,1.1,15.5,87.5,256.37,201.28
2017,7,9,19,0,271.0,25.0,1.0,15.0,47.0,180.51,122.25
2017,7,9,19,15,135.5,12.5,0.9,14.5,23.5,67.71,0.0
2017,7,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,5,15,163.0,13.0,0.6,12.5,27.0,10.12,0.0
2017,7,10,5,30,326.0,26.0,0.6,13.0,54.0,20.55,10.84
2017,7,10,5,45,432.0,33.5,0.6,13.5,97.0,25.44,16.62
2017,7,10,6,0,538.0,41.0,0.6,14.0,140.0,30.14,21.19
2017,7,10,6,15,599.5,47.0,0.6,14.5,188.5,36.42,26.97
2017,7,10,6,30,661.0,53.0,0.6,15.0,237.0,39.8,30.03
2017,7,10,6,45,704.5,56.5,0.65,15.5,289.0,40.92,30.95
2017,7,10,7,0,748.0,60.0,0.7,16.0,341.0,42.02,31.79
2017,7,10,7,15,776.5,63.0,0.7,16.5,392.5,47.53,36.46
2017,7,10,7,30,805.0,66.0,0.7,17.0,444.0,98.81,51.02
2017,7,10,7,45,827.0,68.5,0.75,17.5,494.5,145.05,79.04
2017,7,10,8,0,849.0,71.0,0.8,18.0,545.0,193.75,115.86
2017,7,10,8,15,865.0,73.0,0.8,18.5,592.5,243.13,156.94
2017,7,10,8,30,881.0,75.0,0.8,19.0,640.0,294.07,200.57
2017,7,10,8,45,893.0,77.0,0.85,19.5,684.5,345.13,244.55
2017,7,10,9,0,905.0,79.0,0.9,20.0,729.0,396.98,288.4
2017,7,10,9,15,914.5,80.5,0.95,20.0,768.5,447.96,331.16
2017,7,10,9,30,924.0,82.0,1.0,20.0,808.0,499.06,372.9
2017,7,10,9,45,919.0,90.0,1.05,20.5,839.0,548.16,411.21
2017,7,10,10,0,914.0,98.0,1.1,21.0,870.0,595.7,447.08
2017,7,10,10,15,919.5,99.0,1.15,21.0,898.0,641.87,481.94
2017,7,10,10,30,925.0,100.0,1.2,21.0,926.0,687.02,515.24
2017,7,10,10,45,929.0,101.0,1.25,21.5,947.0,729.91,545.23
2017,7,10,11,0,933.0,102.0,1.3,22.0,968.0,771.29,571.86
2017,7,10,11,15,935.0,103.0,1.35,22.0,982.5,809.46,597.04
2017,7,10,11,30,937.0,104.0,1.4,22.0,997.0,845.66,620.82
2017,7,10,11,45,938.0,104.0,1.45,22.0,1004.0,878.02,641.99
2017,7,10,12,0,939.0,104.0,1.5,22.0,1011.0,908.07,661.65
2017,7,10,12,15,939.0,104.0,1.5,22.0,1010.5,934.81,678.52
2017,7,10,12,30,939.0,104.0,1.5,22.0,1010.0,958.96,693.73
2017,7,10,12,45,936.0,104.5,1.5,22.0,1001.5,978.09,705.78
2017,7,10,13,0,933.0,105.0,1.5,22.0,993.0,994.28,716.08
2017,7,10,13,15,930.0,104.5,1.5,21.5,977.5,1006.47,725.36
2017,7,10,13,30,927.0,104.0,1.5,21.0,962.0,1015.57,732.86
2017,7,10,13,45,923.0,102.5,1.5,21.0,940.0,1019.52,735.88
2017,7,10,14,0,919.0,101.0,1.5,21.0,918.0,1020.29,737.08
2017,7,10,14,15,913.0,100.0,1.45,20.5,889.0,1016.46,736.15
2017,7,10,14,30,907.0,99.0,1.4,20.0,860.0,1009.52,733.42
2017,7,10,14,45,899.5,97.0,1.4,20.0,825.5,996.97,726.68
2017,7,10,15,0,892.0,95.0,1.4,20.0,791.0,981.46,718.21
2017,7,10,15,15,881.0,93.0,1.4,19.5,750.5,959.74,707.16
2017,7,10,15,30,870.0,91.0,1.4,19.0,710.0,935.4,694.45
2017,7,10,15,45,856.0,88.5,1.4,19.0,665.5,905.25,676.54
2017,7,10,16,0,842.0,86.0,1.4,19.0,621.0,872.94,657.13
2017,7,10,16,15,824.0,83.5,1.35,18.5,573.0,835.17,634.42
2017,7,10,16,30,806.0,81.0,1.3,18.0,525.0,803.13,615.4
2017,7,10,16,45,781.5,78.0,1.3,17.5,474.5,756.42,586.32
2017,7,10,17,0,757.0,75.0,1.3,17.0,424.0,709.06,556.17
2017,7,10,17,15,725.0,71.0,1.3,16.5,373.0,654.4,519.78
2017,7,10,17,30,693.0,67.0,1.3,16.0,322.0,600.2,482.52
2017,7,10,17,45,646.0,62.5,1.3,16.0,271.5,539.42,437.5
2017,7,10,18,0,599.0,58.0,1.3,16.0,221.0,478.02,389.07
2017,7,10,18,15,533.0,51.0,1.25,15.5,173.5,404.85,329.72
2017,7,10,18,30,467.0,44.0,1.2,15.0,126.0,336.64,271.89
2017,7,10,18,45,360.0,35.0,1.15,14.5,86.0,250.7,197.51
2017,7,10,19,0,253.0,26.0,1.1,14.0,46.0,172.85,116.39
2017,7,10,19,15,126.5,13.0,1.1,13.5,23.0,64.42,0.0
2017,7,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,5,15,111.0,15.0,0.8,12.5,24.5,14.3,0.0
2017,7,11,5,30,222.0,30.0,0.8,13.0,49.0,23.51,13.0
2017,7,11,5,45,330.5,40.5,0.85,13.5,90.0,31.82,22.13
2017,7,11,6,0,439.0,51.0,0.9,14.0,131.0,38.84,28.84
2017,7,11,6,15,507.5,59.0,0.85,14.0,179.0,43.23,33.06
2017,7,11,6,30,576.0,67.0,0.8,14.0,227.0,47.4,36.92
2017,7,11,6,45,627.5,71.5,0.8,14.5,278.5,48.51,37.83
2017,7,11,7,0,679.0,76.0,0.8,15.0,330.0,49.59,38.63
2017,7,11,7,15,712.5,80.5,0.8,15.5,382.0,59.16,46.85
2017,7,11,7,30,746.0,85.0,0.8,16.0,434.0,101.35,55.69
2017,7,11,7,45,774.5,87.5,0.85,16.5,485.5,145.32,81.95
2017,7,11,8,0,803.0,90.0,0.9,17.0,537.0,192.58,117.34
2017,7,11,8,15,822.0,93.0,0.9,17.5,585.5,241.37,157.76
2017,7,11,8,30,841.0,96.0,0.9,18.0,634.0,292.13,201.08
2017,7,11,8,45,857.5,97.5,0.95,18.5,679.5,349.06,249.3
2017,7,11,9,0,874.0,99.0,1.0,19.0,725.0,400.59,292.72
2017,7,11,9,15,885.5,101.0,1.0,19.5,765.5,451.49,334.53
2017,7,11,9,30,897.0,103.0,1.0,20.0,806.0,502.73,375.26
2017,7,11,9,45,907.0,103.5,1.0,20.5,841.5,552.11,413.33
2017,7,11,10,0,917.0,104.0,1.0,21.0,877.0,601.25,449.94
2017,7,11,10,15,923.5,105.5,1.05,21.0,906.0,648.68,485.51
2017,7,11,10,30,930.0,107.0,1.1,21.0,935.0,695.18,519.59
2017,7,11,10,45,936.0,107.0,1.15,21.5,958.0,738.9,550.02
2017,7,11,11,0,942.0,107.0,1.2,22.0,981.0,781.23,577.32
2017,7,11,11,15,945.0,107.5,1.2,22.0,995.5,820.16,602.24
2017,7,11,11,30,948.0,108.0,1.2,22.0,1010.0,857.15,625.69
2017,7,11,11,45,950.5,107.5,1.25,22.0,1018.0,890.76,647.49
2017,7,11,12,0,953.0,107.0,1.3,22.0,1026.0,922.1,667.82
2017,7,11,12,15,952.5,107.0,1.3,22.0,1025.5,948.87,684.48
2017,7,11,12,30,952.0,107.0,1.3,22.0,1025.0,972.98,699.47
2017,7,11,12,45,954.0,104.5,1.35,22.0,1018.0,994.21,713.51
2017,7,11,13,0,956.0,102.0,1.4,22.0,1011.0,1012.55,725.83
2017,7,11,13,15,953.0,101.5,1.4,22.0,995.5,1025.06,733.82
2017,7,11,13,30,950.0,101.0,1.4,22.0,980.0,1034.41,740.01
2017,7,11,13,45,947.5,98.5,1.4,22.0,957.5,1038.96,743.37
2017,7,11,14,0,945.0,96.0,1.4,22.0,935.0,1040.23,744.88
2017,7,11,14,15,938.5,94.5,1.4,21.5,905.5,1035.34,744.15
2017,7,11,14,30,932.0,93.0,1.4,21.0,876.0,1027.25,741.6
2017,7,11,14,45,926.0,90.5,1.45,21.0,841.0,1015.41,736.23
2017,7,11,15,0,920.0,88.0,1.5,21.0,806.0,1000.48,728.99
2017,7,11,15,15,909.0,86.0,1.5,20.5,764.5,978.33,717.8
2017,7,11,15,30,898.0,84.0,1.5,20.0,723.0,953.48,704.89
2017,7,11,15,45,886.0,81.5,1.5,20.0,678.0,924.57,687.94
2017,7,11,16,0,874.0,79.0,1.5,20.0,633.0,893.33,669.4
2017,7,11,16,15,856.0,76.5,1.45,19.5,584.0,854.68,646.31
2017,7,11,16,30,838.0,74.0,1.4,19.0,535.0,814.44,621.87
2017,7,11,16,45,815.0,71.0,1.4,18.5,484.0,768.12,593.32
2017,7,11,17,0,792.0,68.0,1.4,18.0,433.0,727.77,568.34
2017,7,11,17,15,761.0,64.5,1.35,17.5,381.0,673.29,531.87
2017,7,11,17,30,730.0,61.0,1.3,17.0,329.0,619.16,494.64
2017,7,11,17,45,685.0,56.5,1.3,16.5,277.5,554.9,448.68
2017,7,11,18,0,640.0,52.0,1.3,16.0,226.0,492.77,400.81
2017,7,11,18,15,575.0,46.5,1.25,15.5,177.5,423.71,344.6
2017,7,11,18,30,510.0,41.0,1.2,15.0,129.0,356.32,287.3
2017,7,11,18,45,400.0,32.5,1.15,14.5,88.0,267.66,210.58
2017,7,11,19,0,290.0,24.0,1.1,14.0,47.0,187.1,124.78
2017,7,11,19,15,145.0,12.0,1.1,13.5,23.5,71.0,0.0
2017,7,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,12,5,15,139.5,13.0,0.5,12.5,25.0,12.39,0.0
2017,7,12,5,30,279.0,26.0,0.5,13.0,50.0,20.69,10.58
2017,7,12,5,45,385.5,35.0,0.5,13.5,91.0,26.89,17.83
2017,7,12,6,0,492.0,44.0,0.5,14.0,132.0,32.79,23.51
2017,7,12,6,15,556.5,50.5,0.5,14.5,180.0,36.23,26.79
2017,7,12,6,30,621.0,57.0,0.5,15.0,228.0,39.51,29.77
2017,7,12,6,45,667.0,61.0,0.5,15.5,279.5,44.67,34.3
2017,7,12,7,0,713.0,65.0,0.5,16.0,331.0,45.98,35.3
2017,7,12,7,15,744.0,69.0,0.5,16.5,382.5,48.91,37.68
2017,7,12,7,30,775.0,73.0,0.5,17.0,434.0,92.15,47.45
2017,7,12,7,45,799.0,75.5,0.55,17.5,484.5,137.13,74.02
2017,7,12,8,0,823.0,78.0,0.6,18.0,535.0,192.07,115.39
2017,7,12,8,15,840.5,80.5,0.6,18.5,583.0,240.96,155.58
2017,7,12,8,30,858.0,83.0,0.6,19.0,631.0,291.57,198.52
2017,7,12,8,45,872.0,85.0,0.65,19.5,676.0,342.23,241.81
2017,7,12,9,0,886.0,87.0,0.7,20.0,721.0,393.88,285.2
2017,7,12,9,15,896.5,88.5,0.75,20.5,761.0,444.49,326.81
2017,7,12,9,30,907.0,90.0,0.8,21.0,801.0,495.32,367.35
2017,7,12,9,45,906.5,96.5,0.85,21.5,833.5,544.79,405.59
2017,7,12,10,0,906.0,103.0,0.9,22.0,866.0,593.12,441.75
2017,7,12,10,15,912.5,104.0,0.95,22.0,894.5,639.67,476.58
2017,7,12,10,30,919.0,105.0,1.0,22.0,923.0,685.3,509.93
2017,7,12,10,45,924.5,105.5,1.05,22.5,945.5,728.68,540.01
2017,7,12,11,0,930.0,106.0,1.1,23.0,968.0,770.67,567.05
2017,7,12,11,15,933.0,106.5,1.15,23.0,983.0,809.2,592.24
2017,7,12,11,30,936.0,107.0,1.2,23.0,998.0,845.81,616.07
2017,7,12,11,45,939.0,106.5,1.25,23.0,1006.0,879.48,637.9
2017,7,12,12,0,942.0,106.0,1.3,23.0,1014.0,910.95,658.28
2017,7,12,12,15,942.0,106.0,1.3,23.0,1014.0,937.89,675.04
2017,7,12,12,30,942.0,106.0,1.3,23.0,1014.0,962.24,690.18
2017,7,12,12,45,936.5,108.5,1.35,23.0,1005.0,981.15,702.73
2017,7,12,13,0,931.0,111.0,1.4,23.0,996.0,997.1,713.56
2017,7,12,13,15,928.0,110.5,1.4,23.0,981.0,1009.44,721.48
2017,7,12,13,30,925.0,110.0,1.4,23.0,966.0,1018.7,727.61
2017,7,12,13,45,921.5,108.5,1.4,23.0,944.0,1023.3,731.0
2017,7,12,14,0,918.0,107.0,1.4,23.0,922.0,1024.73,732.59
2017,7,12,14,15,912.0,106.0,1.35,22.5,893.5,1021.06,731.75
2017,7,12,14,30,906.0,105.0,1.3,22.0,865.0,1014.27,729.13
2017,7,12,14,45,898.0,103.0,1.3,22.0,830.0,1001.39,722.27
2017,7,12,15,0,890.0,101.0,1.3,22.0,795.0,985.55,713.72
2017,7,12,15,15,879.5,99.0,1.25,21.5,755.0,964.47,702.46
2017,7,12,15,30,869.0,97.0,1.2,21.0,715.0,940.75,689.57
2017,7,12,15,45,855.5,94.5,1.2,21.0,670.0,911.21,672.38
2017,7,12,16,0,842.0,92.0,1.2,21.0,625.0,879.48,653.71
2017,7,12,16,15,824.0,89.0,1.15,20.5,577.0,848.74,636.06
2017,7,12,16,30,806.0,86.0,1.1,20.0,529.0,808.75,611.92
2017,7,12,16,45,782.5,82.5,1.1,20.0,478.0,762.27,582.52
2017,7,12,17,0,759.0,79.0,1.1,20.0,427.0,715.04,552.03
2017,7,12,17,15,726.0,74.5,1.05,19.0,375.5,658.92,515.82
2017,7,12,17,30,693.0,70.0,1.0,18.0,324.0,603.31,478.71
2017,7,12,17,45,647.0,64.5,1.0,17.5,273.0,542.29,434.99
2017,7,12,18,0,601.0,59.0,1.0,17.0,222.0,480.16,387.45
2017,7,12,18,15,533.0,52.0,0.95,16.5,174.0,405.73,327.7
2017,7,12,18,30,465.0,45.0,0.9,16.0,126.0,336.4,269.49
2017,7,12,18,45,358.5,35.0,0.85,15.5,85.0,249.65,195.02
2017,7,12,19,0,252.0,25.0,0.8,15.0,44.0,170.24,111.2
2017,7,12,19,15,126.0,12.5,0.75,14.5,22.0,63.6,0.0
2017,7,12,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,5,15,138.5,13.0,0.55,11.5,24.0,12.39,0.0
2017,7,13,5,30,277.0,26.0,0.5,12.0,48.0,20.78,10.49
2017,7,13,5,45,382.5,35.0,0.5,12.5,89.5,26.97,17.96
2017,7,13,6,0,488.0,44.0,0.5,13.0,131.0,32.87,23.67
2017,7,13,6,15,333.5,73.5,0.5,13.5,141.5,54.39,43.08
2017,7,13,6,30,179.0,103.0,0.5,14.0,152.0,78.44,64.42
2017,7,13,6,45,195.0,122.5,0.5,14.5,186.5,91.51,75.7
2017,7,13,7,0,211.0,142.0,0.5,15.0,221.0,104.01,86.25
2017,7,13,7,15,489.0,109.0,0.5,15.5,326.5,73.22,59.05
2017,7,13,7,30,767.0,76.0,0.5,16.0,432.0,92.55,48.71
2017,7,13,7,45,788.5,80.0,0.55,17.0,482.0,138.02,75.5
2017,7,13,8,0,810.0,84.0,0.6,18.0,532.0,186.05,111.11
2017,7,13,8,15,827.5,86.5,0.6,18.5,580.0,234.49,150.92
2017,7,13,8,30,845.0,89.0,0.6,19.0,628.0,291.49,198.7
2017,7,13,8,45,856.5,92.5,0.65,19.5,671.5,342.01,241.79
2017,7,13,9,0,868.0,96.0,0.7,20.0,715.0,393.3,284.84
2017,7,13,9,15,878.0,97.5,0.75,20.5,755.0,442.92,325.64
