Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,9,30,888.0,99.0,0.8,21.0,795.0,492.75,365.4
2017,7,13,9,45,895.5,101.0,0.85,21.5,829.0,541.72,403.31
2017,7,13,10,0,903.0,103.0,0.9,22.0,863.0,590.26,439.72
2017,7,13,10,15,909.0,104.5,0.95,22.0,891.0,636.86,474.59
2017,7,13,10,30,915.0,106.0,1.0,22.0,919.0,682.49,507.97
2017,7,13,10,45,917.5,107.5,1.05,22.5,940.0,724.58,537.17
2017,7,13,11,0,920.0,109.0,1.1,23.0,961.0,765.07,563.39
2017,7,13,11,15,922.5,109.5,1.15,23.0,975.5,802.93,588.2
2017,7,13,11,30,925.0,110.0,1.2,23.0,990.0,838.86,611.64
2017,7,13,11,45,925.0,111.0,1.25,23.0,996.5,871.14,632.61
2017,7,13,12,0,925.0,112.0,1.3,23.0,1003.0,901.1,652.09
2017,7,13,12,15,925.0,112.0,1.3,23.0,1002.5,927.72,668.72
2017,7,13,12,30,925.0,112.0,1.3,23.0,1002.0,951.79,683.73
2017,7,13,12,45,923.0,111.5,1.35,23.0,994.0,970.84,696.39
2017,7,13,13,0,921.0,111.0,1.4,23.0,986.0,987.01,707.38
2017,7,13,13,15,918.0,110.5,1.4,22.5,971.0,999.24,716.62
2017,7,13,13,30,915.0,110.0,1.4,22.0,956.0,1008.41,724.12
2017,7,13,13,45,910.5,109.0,1.45,22.0,933.5,1012.5,728.01
2017,7,13,14,0,906.0,108.0,1.5,22.0,911.0,1013.46,730.11
2017,7,13,14,15,899.5,106.5,1.45,22.0,882.5,1008.78,727.25
2017,7,13,14,30,893.0,105.0,1.4,22.0,854.0,1001.02,722.63
2017,7,13,14,45,884.0,103.5,1.4,22.0,819.0,987.8,715.5
2017,7,13,15,0,875.0,102.0,1.4,22.0,784.0,971.69,706.69
2017,7,13,15,15,864.0,100.0,1.4,21.5,744.0,950.34,695.93
2017,7,13,15,30,853.0,98.0,1.4,21.0,704.0,926.41,683.52
2017,7,13,15,45,838.0,96.0,1.4,21.0,659.5,896.37,665.76
2017,7,13,16,0,823.0,94.0,1.4,21.0,615.0,872.0,651.73
2017,7,13,16,15,804.5,91.0,1.4,20.5,567.0,833.64,629.32
2017,7,13,16,30,786.0,88.0,1.4,20.0,519.0,793.76,605.62
2017,7,13,16,45,760.5,84.5,1.4,19.5,469.0,746.23,576.06
2017,7,13,17,0,735.0,81.0,1.4,19.0,419.0,698.13,545.37
2017,7,13,17,15,702.0,76.5,1.35,18.5,368.0,642.84,508.1
2017,7,13,17,30,669.0,72.0,1.3,18.0,317.0,591.82,472.88
2017,7,13,17,45,622.0,66.5,1.3,17.5,266.5,527.6,425.83
2017,7,13,18,0,575.0,61.0,1.3,17.0,216.0,465.85,377.99
2017,7,13,18,15,508.0,53.5,1.25,16.5,169.0,392.49,318.53
2017,7,13,18,30,441.0,46.0,1.2,16.0,122.0,324.16,260.68
2017,7,13,18,45,337.5,35.5,1.15,15.5,82.0,239.47,187.4
2017,7,13,19,0,234.0,25.0,1.1,15.0,42.0,161.38,103.85
2017,7,13,19,15,117.0,12.5,1.05,14.5,21.0,59.83,0.0
2017,7,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,5,15,115.5,13.0,0.7,12.0,22.0,12.39,0.0
2017,7,14,5,30,231.0,26.0,0.7,12.0,44.0,20.84,10.25
2017,7,14,5,45,338.5,36.5,0.75,12.5,84.5,28.4,19.15
2017,7,14,6,0,446.0,47.0,0.8,13.0,125.0,35.55,26.01
2017,7,14,6,15,513.0,54.5,0.8,13.5,172.5,39.67,29.94
2017,7,14,6,30,580.0,62.0,0.8,14.0,220.0,43.58,33.51
2017,7,14,6,45,425.0,98.5,0.8,14.5,227.5,69.69,56.62
2017,7,14,7,0,270.0,135.0,0.8,15.0,235.0,99.6,82.55
2017,7,14,7,15,510.0,107.5,0.8,15.5,331.0,70.31,56.56
2017,7,14,7,30,750.0,80.0,0.8,16.0,427.0,93.29,50.43
2017,7,14,7,45,779.0,82.0,0.85,16.5,478.5,137.1,75.57
2017,7,14,8,0,808.0,84.0,0.9,17.0,530.0,184.25,110.37
2017,7,14,8,15,826.5,86.5,0.9,17.5,578.5,232.81,150.49
2017,7,14,8,30,845.0,89.0,0.9,18.0,627.0,290.04,198.85
2017,7,14,8,45,617.0,188.0,0.95,18.5,595.5,332.36,241.63
2017,7,14,9,0,389.0,287.0,1.0,19.0,564.0,369.92,276.63
2017,7,14,9,15,536.5,244.5,1.0,19.0,650.0,413.43,309.61
2017,7,14,9,30,684.0,202.0,1.0,19.0,736.0,474.13,356.14
2017,7,14,9,45,797.0,151.5,1.05,19.5,801.0,528.68,398.07
2017,7,14,10,0,910.0,101.0,1.1,20.0,866.0,591.23,445.45
2017,7,14,10,15,916.5,102.5,1.1,20.0,895.0,638.47,480.69
2017,7,14,10,30,923.0,104.0,1.1,20.0,924.0,684.78,514.46
2017,7,14,10,45,929.0,104.0,1.15,20.5,946.5,728.33,545.02
2017,7,14,11,0,935.0,104.0,1.2,21.0,969.0,770.51,572.53
2017,7,14,11,15,938.0,104.5,1.2,21.0,984.0,809.31,597.55
2017,7,14,11,30,941.0,105.0,1.2,21.0,999.0,846.18,621.1
2017,7,14,11,45,943.0,105.0,1.25,21.5,1006.5,879.71,641.78
2017,7,14,12,0,945.0,105.0,1.3,22.0,1014.0,910.98,660.88
2017,7,14,12,15,945.0,104.5,1.3,22.0,1014.0,937.61,677.51
2017,7,14,12,30,945.0,104.0,1.3,22.0,1014.0,961.61,692.49
2017,7,14,12,45,938.5,107.0,1.35,22.0,1004.5,980.21,704.9
2017,7,14,13,0,932.0,110.0,1.4,22.0,995.0,995.81,715.56
2017,7,14,13,15,928.5,109.5,1.4,22.0,979.5,1007.74,723.26
2017,7,14,13,30,925.0,109.0,1.4,22.0,964.0,1016.56,729.15
2017,7,14,13,45,921.0,108.0,1.4,22.0,941.5,1021.24,732.61
2017,7,14,14,0,917.0,107.0,1.4,22.0,919.0,1022.75,734.26
2017,7,14,14,15,910.5,105.5,1.4,22.0,890.0,1018.11,732.22
2017,7,14,14,30,904.0,104.0,1.4,22.0,861.0,1010.33,728.42
2017,7,14,14,45,896.0,102.0,1.4,22.0,826.0,997.49,721.56
2017,7,14,15,0,888.0,100.0,1.4,22.0,791.0,981.68,712.98
2017,7,14,15,15,876.5,98.0,1.4,21.5,750.5,959.68,701.87
2017,7,14,15,30,865.0,96.0,1.4,21.0,710.0,935.08,689.1
2017,7,14,15,45,852.5,93.0,1.4,21.0,665.5,905.96,672.01
2017,7,14,16,0,840.0,90.0,1.4,21.0,621.0,874.6,653.39
2017,7,14,16,15,821.5,87.0,1.4,20.5,572.5,843.4,635.94
2017,7,14,16,30,803.0,84.0,1.4,20.0,524.0,803.05,611.95
2017,7,14,16,45,781.5,80.0,1.4,20.0,474.0,757.7,582.93
2017,7,14,17,0,760.0,76.0,1.4,20.0,424.0,711.48,552.73
2017,7,14,17,15,727.5,72.0,1.35,19.5,372.5,656.34,515.89
2017,7,14,17,30,695.0,68.0,1.3,19.0,321.0,601.67,478.28
2017,7,14,17,45,653.0,62.0,1.3,18.5,270.5,542.46,435.71
2017,7,14,18,0,611.0,56.0,1.3,18.0,220.0,482.02,389.18
2017,7,14,18,15,544.0,49.5,1.2,17.0,172.0,408.5,330.28
2017,7,14,18,30,477.0,43.0,1.1,16.0,124.0,340.03,272.77
2017,7,14,18,45,373.5,33.0,1.05,15.5,84.0,254.42,198.64
2017,7,14,19,0,270.0,23.0,1.0,15.0,44.0,174.97,110.69
2017,7,14,19,15,135.0,11.5,0.95,14.5,22.0,66.15,0.0
2017,7,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,5,15,139.5,12.0,0.65,12.5,22.5,11.44,0.0
2017,7,15,5,30,279.0,24.0,0.6,13.0,45.0,19.06,8.56
2017,7,15,5,45,384.5,32.5,0.6,13.5,85.5,24.89,15.99
2017,7,15,6,0,490.0,41.0,0.6,14.0,126.0,30.44,21.38
2017,7,15,6,15,554.5,47.5,0.6,14.5,173.5,33.99,24.77
2017,7,15,6,30,619.0,54.0,0.6,15.0,221.0,40.95,31.04
2017,7,15,6,45,664.0,58.0,0.65,15.5,272.0,42.38,32.25
2017,7,15,7,0,709.0,62.0,0.7,16.0,323.0,43.79,33.36
2017,7,15,7,15,740.0,65.5,0.7,16.5,374.0,44.7,33.98
2017,7,15,7,30,771.0,69.0,0.7,17.0,425.0,84.33,42.82
2017,7,15,7,45,794.0,72.0,0.75,17.5,475.0,129.38,68.54
2017,7,15,8,0,817.0,75.0,0.8,18.0,525.0,184.31,109.55
2017,7,15,8,15,834.5,77.5,0.85,18.5,573.0,232.91,149.49
2017,7,15,8,30,852.0,80.0,0.9,19.0,621.0,283.24,192.49
2017,7,15,8,45,865.0,82.0,0.95,20.0,665.0,333.35,235.26
2017,7,15,9,0,878.0,84.0,1.0,21.0,709.0,384.36,277.96
2017,7,15,9,15,888.0,86.0,1.0,21.0,748.5,434.86,320.16
2017,7,15,9,30,898.0,88.0,1.0,21.0,788.0,485.57,361.34
2017,7,15,9,45,903.5,90.5,1.05,21.5,822.0,534.43,399.55
2017,7,15,10,0,909.0,93.0,1.1,22.0,856.0,582.68,436.1
2017,7,15,10,15,915.0,94.0,1.15,22.5,884.5,629.14,470.3
2017,7,15,10,30,921.0,95.0,1.2,23.0,913.0,674.61,502.84
2017,7,15,10,45,925.5,96.0,1.25,23.5,935.0,717.89,533.03
2017,7,15,11,0,930.0,97.0,1.3,24.0,957.0,759.7,559.98
2017,7,15,11,15,933.0,97.5,1.35,24.0,971.5,798.29,585.32
2017,7,15,11,30,936.0,98.0,1.4,24.0,986.0,834.96,609.28
2017,7,15,11,45,937.0,98.5,1.45,24.0,993.5,867.93,630.74
2017,7,15,12,0,938.0,99.0,1.5,24.0,1001.0,898.59,650.68
2017,7,15,12,15,938.0,98.5,1.5,24.0,1001.0,925.0,667.24
2017,7,15,12,30,938.0,98.0,1.5,24.0,1001.0,948.77,682.15
2017,7,15,12,45,932.0,101.0,1.55,24.5,991.5,967.65,693.34
2017,7,15,13,0,926.0,104.0,1.6,25.0,982.0,983.56,702.75
2017,7,15,13,15,923.0,103.5,1.6,25.0,967.5,995.82,710.65
2017,7,15,13,30,920.0,103.0,1.6,25.0,953.0,1004.99,716.75
2017,7,15,13,45,915.0,102.5,1.6,25.0,930.5,1009.09,719.84
2017,7,15,14,0,910.0,102.0,1.6,25.0,908.0,1010.05,721.14
2017,7,15,14,15,903.5,101.0,1.6,25.0,879.5,1005.87,719.39
2017,7,15,14,30,897.0,100.0,1.6,25.0,851.0,998.6,715.88
2017,7,15,14,45,713.5,182.5,1.65,25.0,764.5,920.07,667.69
2017,7,15,15,0,530.0,265.0,1.7,25.0,678.0,822.95,603.86
2017,7,15,15,15,693.0,179.5,1.7,24.5,689.5,888.11,653.24
2017,7,15,15,30,856.0,94.0,1.7,24.0,701.0,923.85,678.75
2017,7,15,15,45,841.0,92.0,1.7,24.0,656.5,893.72,660.24
2017,7,15,16,0,826.0,90.0,1.7,24.0,612.0,861.52,640.98
2017,7,15,16,15,807.5,87.5,1.65,23.5,564.0,831.28,623.56
2017,7,15,16,30,789.0,85.0,1.6,23.0,516.0,791.93,599.69
2017,7,15,16,45,764.5,81.5,1.6,22.5,466.0,745.14,570.76
2017,7,15,17,0,740.0,78.0,1.6,22.0,416.0,697.71,540.7
2017,7,15,17,15,707.5,73.5,1.55,21.0,365.0,642.65,504.79
2017,7,15,17,30,675.0,69.0,1.5,20.0,314.0,588.1,467.99
2017,7,15,17,45,629.0,64.0,1.45,19.5,264.0,528.44,424.27
2017,7,15,18,0,583.0,59.0,1.4,19.0,214.0,467.75,377.1
2017,7,15,18,15,515.0,51.5,1.3,18.5,167.0,393.54,317.04
2017,7,15,18,30,447.0,44.0,1.2,18.0,120.0,324.5,258.77
2017,7,15,18,45,339.0,34.0,1.2,17.5,80.5,238.07,184.48
2017,7,15,19,0,231.0,24.0,1.2,17.0,41.0,157.59,96.54
2017,7,15,19,15,115.5,12.0,1.15,16.5,20.5,58.56,0.0
2017,7,15,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,5,15,118.5,12.5,0.35,14.0,21.5,11.91,0.0
2017,7,16,5,30,237.0,25.0,0.3,14.0,43.0,20.09,8.94
2017,7,16,5,45,350.5,34.5,0.3,14.5,83.5,26.77,17.52
2017,7,16,6,0,464.0,44.0,0.3,15.0,124.0,33.11,23.64
2017,7,16,6,15,532.0,50.5,0.3,15.5,171.5,36.51,26.91
2017,7,16,6,30,600.0,57.0,0.3,16.0,219.0,39.78,29.89
2017,7,16,6,45,652.5,61.0,0.35,17.0,270.5,44.95,34.34
2017,7,16,7,0,705.0,65.0,0.4,18.0,322.0,46.25,35.25
2017,7,16,7,15,737.0,68.5,0.45,18.5,374.0,47.05,35.76
2017,7,16,7,30,769.0,72.0,0.5,19.0,426.0,84.95,43.64
2017,7,16,7,45,796.5,74.0,0.55,20.0,477.5,129.58,68.06
2017,7,16,8,0,824.0,76.0,0.6,21.0,529.0,184.57,107.99
2017,7,16,8,15,842.0,78.5,0.65,21.5,577.5,233.67,147.63
2017,7,16,8,30,860.0,81.0,0.7,22.0,626.0,284.54,190.39
2017,7,16,8,45,875.5,82.5,0.8,23.0,671.0,335.46,233.23
2017,7,16,9,0,891.0,84.0,0.9,24.0,716.0,387.53,276.28
2017,7,16,9,15,901.5,85.5,0.95,24.5,756.5,438.51,317.91
2017,7,16,9,30,912.0,87.0,1.0,25.0,797.0,489.73,358.49
2017,7,16,9,45,917.5,89.5,1.1,26.0,831.5,539.31,396.17
2017,7,16,10,0,923.0,92.0,1.2,27.0,866.0,588.26,432.11
2017,7,16,10,15,929.5,93.0,1.2,27.0,895.0,635.69,466.91
2017,7,16,10,30,936.0,94.0,1.2,27.0,924.0,682.16,500.1
2017,7,16,10,45,940.5,95.0,1.3,27.5,946.5,726.11,530.68
2017,7,16,11,0,945.0,96.0,1.4,28.0,969.0,768.56,558.04
2017,7,16,11,15,948.0,96.5,1.4,28.0,984.0,807.75,582.85
2017,7,16,11,30,951.0,97.0,1.4,28.0,999.0,844.99,606.19
2017,7,16,11,45,952.5,97.0,1.45,28.0,1006.5,878.44,627.55
2017,7,16,12,0,954.0,97.0,1.5,28.0,1014.0,909.55,647.41
2017,7,16,12,15,954.0,97.0,1.55,28.0,1014.0,936.88,664.88
2017,7,16,12,30,954.0,97.0,1.6,28.0,1014.0,961.55,680.73
2017,7,16,12,45,952.5,97.0,1.65,28.0,1006.0,982.03,694.06
2017,7,16,13,0,951.0,97.0,1.7,28.0,998.0,999.57,705.66
2017,7,16,13,15,948.5,96.5,1.7,28.0,983.0,1012.59,713.92
2017,7,16,13,30,946.0,96.0,1.7,28.0,968.0,1022.46,720.37
2017,7,16,13,45,942.0,95.0,1.75,28.0,946.0,1027.14,724.48
2017,7,16,14,0,938.0,94.0,1.8,28.0,924.0,1028.58,726.76
2017,7,16,14,15,932.0,93.0,1.8,27.5,895.0,1024.83,726.75
2017,7,16,14,30,926.0,92.0,1.8,27.0,866.0,1017.89,724.93
2017,7,16,14,45,919.0,90.0,1.85,27.0,831.0,1005.74,719.21
2017,7,16,15,0,912.0,88.0,1.9,27.0,796.0,990.55,711.69
2017,7,16,15,15,902.0,86.5,1.85,26.5,756.0,970.11,701.06
2017,7,16,15,30,892.0,85.0,1.8,26.0,716.0,946.96,688.75
2017,7,16,15,45,880.0,82.0,1.8,26.0,671.5,917.64,671.68
2017,7,16,16,0,868.0,79.0,1.8,26.0,627.0,885.97,653.03
2017,7,16,16,15,851.0,76.5,1.75,25.5,578.5,848.38,631.02
2017,7,16,16,30,834.0,74.0,1.7,25.0,530.0,809.14,607.62
2017,7,16,16,45,812.5,70.5,1.7,24.5,479.0,763.58,579.91
2017,7,16,17,0,791.0,67.0,1.7,24.0,428.0,723.84,555.64
2017,7,16,17,15,760.0,63.5,1.6,23.0,376.0,669.4,520.35
2017,7,16,17,30,729.0,60.0,1.5,22.0,324.0,615.33,484.21
2017,7,16,17,45,686.0,55.5,1.45,21.5,273.0,552.51,439.51
2017,7,16,18,0,643.0,51.0,1.4,21.0,222.0,491.66,392.83
2017,7,16,18,15,576.5,45.0,1.3,20.0,173.5,417.34,333.84
2017,7,16,18,30,510.0,39.0,1.2,19.0,125.0,352.3,279.27
2017,7,16,18,45,400.0,30.5,1.1,18.5,84.0,264.06,203.23
2017,7,16,19,0,290.0,22.0,1.0,18.0,43.0,181.43,108.06
2017,7,16,19,15,145.0,11.0,0.95,17.5,21.5,69.52,0.0
2017,7,16,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,123.5,12.0,0.7,13.0,21.0,11.44,0.0
2017,7,17,5,30,247.0,24.0,0.7,13.0,42.0,19.23,7.95
2017,7,17,5,45,366.0,33.0,0.7,13.5,83.0,25.5,16.44
2017,7,17,6,0,485.0,42.0,0.7,14.0,124.0,31.48,22.25
2017,7,17,6,15,552.5,48.5,0.75,14.5,172.5,34.98,25.62
2017,7,17,6,30,620.0,55.0,0.8,15.0,221.0,38.32,28.68
2017,7,17,6,45,672.0,58.5,0.85,15.5,273.0,42.98,32.78
2017,7,17,7,0,724.0,62.0,0.9,16.0,325.0,43.98,33.53
2017,7,17,7,15,755.5,65.5,0.9,16.5,377.0,44.89,34.15
2017,7,17,7,30,787.0,69.0,0.9,17.0,429.0,81.9,41.67
2017,7,17,7,45,812.0,71.5,0.95,17.5,480.5,134.87,72.79
2017,7,17,8,0,837.0,74.0,1.0,18.0,532.0,183.37,108.0
2017,7,17,8,15,854.0,76.5,1.05,18.5,580.5,232.93,148.68
2017,7,17,8,30,871.0,79.0,1.1,19.0,629.0,284.18,192.54
2017,7,17,8,45,885.0,80.5,1.15,19.5,674.0,335.22,236.69
2017,7,17,9,0,899.0,82.0,1.2,20.0,719.0,387.24,281.05
2017,7,17,9,15,909.0,83.5,1.2,20.0,759.5,438.45,324.26
2017,7,17,9,30,919.0,85.0,1.2,20.0,800.0,489.84,366.43
2017,7,17,9,45,915.5,93.0,1.25,20.5,832.0,539.91,405.85
2017,7,17,10,0,912.0,101.0,1.3,21.0,864.0,588.55,442.91
2017,7,17,10,15,918.5,102.5,1.35,21.0,893.0,636.04,479.0
2017,7,17,10,30,925.0,104.0,1.4,21.0,922.0,682.59,513.57
2017,7,17,10,45,929.0,105.0,1.45,21.5,944.5,725.89,544.09
2017,7,17,11,0,933.0,106.0,1.5,22.0,967.0,767.67,571.67
2017,7,17,11,15,936.0,106.5,1.5,22.0,982.0,806.57,596.97
2017,7,17,11,30,939.0,107.0,1.5,22.0,997.0,843.55,620.79
2017,7,17,11,45,941.5,107.0,1.55,22.5,1005.0,877.6,641.88
2017,7,17,12,0,944.0,107.0,1.6,23.0,1013.0,909.42,661.4
2017,7,17,12,15,944.0,107.0,1.6,22.5,1013.5,936.67,679.87
2017,7,17,12,30,944.0,107.0,1.6,22.0,1014.0,961.29,696.73
2017,7,17,12,45,946.5,104.5,1.65,22.0,1007.5,983.04,711.19
2017,7,17,13,0,949.0,102.0,1.7,22.0,1001.0,1001.93,723.92
2017,7,17,13,15,946.5,101.5,1.7,22.0,986.0,1015.04,732.41
2017,7,17,13,30,944.0,101.0,1.7,22.0,971.0,1025.01,739.08
2017,7,17,13,45,942.0,99.0,1.75,22.0,949.5,1030.71,743.93
2017,7,17,14,0,940.0,97.0,1.8,22.0,928.0,1033.15,746.9
2017,7,17,14,15,934.0,96.0,1.8,21.5,899.0,1029.48,746.89
2017,7,17,14,30,928.0,95.0,1.8,21.0,870.0,1022.61,745.04
2017,7,17,14,45,922.5,92.0,1.8,21.0,835.5,1010.87,738.8
2017,7,17,15,0,917.0,89.0,1.8,21.0,801.0,996.02,730.7
2017,7,17,15,15,906.5,87.5,1.75,20.5,760.0,975.07,719.47
2017,7,17,15,30,896.0,86.0,1.7,20.0,719.0,951.41,706.54
2017,7,17,15,45,885.0,83.0,1.7,20.0,674.5,922.96,689.75
2017,7,17,16,0,874.0,80.0,1.7,20.0,630.0,892.11,671.32
2017,7,17,16,15,856.5,77.5,1.7,19.5,581.0,853.95,649.01
2017,7,17,16,30,839.0,75.0,1.7,19.0,532.0,814.16,625.25
2017,7,17,16,45,818.0,71.5,1.7,19.0,481.0,768.87,595.99
2017,7,17,17,0,797.0,68.0,1.7,19.0,430.0,729.38,570.33
2017,7,17,17,15,765.5,64.5,1.65,18.5,378.0,674.35,533.33
2017,7,17,17,30,734.0,61.0,1.6,18.0,326.0,619.7,495.54
2017,7,17,17,45,691.0,56.0,1.55,17.5,274.5,556.05,449.46
2017,7,17,18,0,648.0,51.0,1.5,17.0,223.0,494.37,401.31
2017,7,17,18,15,581.5,45.0,1.4,16.5,174.0,419.85,340.49
2017,7,17,18,30,515.0,39.0,1.3,16.0,125.0,354.69,284.41
2017,7,17,18,45,404.0,30.5,1.25,15.5,83.5,265.82,206.78
2017,7,17,19,0,293.0,22.0,1.2,15.0,42.0,182.02,106.38
2017,7,17,19,15,146.5,11.0,1.2,14.5,21.0,70.0,0.0
2017,7,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,15,140.5,11.5,1.1,11.5,21.5,10.96,0.0
2017,7,18,5,30,281.0,23.0,1.1,12.0,43.0,18.4,6.96
2017,7,18,5,45,392.0,32.0,1.1,12.5,84.5,24.72,15.77
2017,7,18,6,0,503.0,41.0,1.1,13.0,126.0,30.72,21.65
2017,7,18,6,15,570.5,47.5,1.05,13.0,174.5,34.27,25.13
2017,7,18,6,30,638.0,54.0,1.0,13.0,223.0,41.25,31.55
2017,7,18,6,45,684.0,58.5,1.0,13.5,275.0,43.1,33.15
2017,7,18,7,0,730.0,63.0,1.0,14.0,327.0,44.88,34.62
2017,7,18,7,15,761.5,67.0,1.0,14.5,380.0,46.14,35.55
2017,7,18,7,30,793.0,71.0,1.0,15.0,433.0,82.04,42.7
2017,7,18,7,45,817.0,74.0,1.0,15.5,484.5,128.31,68.02
2017,7,18,8,0,841.0,77.0,1.0,16.0,536.0,184.61,109.67
2017,7,18,8,15,858.5,79.5,1.0,16.0,585.0,234.54,151.0
2017,7,18,8,30,876.0,82.0,1.0,16.0,634.0,286.21,195.78
2017,7,18,8,45,890.0,83.5,1.05,16.5,680.0,337.58,240.6
2017,7,18,9,0,904.0,85.0,1.1,17.0,726.0,389.93,285.64
2017,7,18,9,15,914.5,87.0,1.1,17.0,766.5,442.07,329.94
2017,7,18,9,30,925.0,89.0,1.1,17.0,807.0,494.45,373.19
2017,7,18,9,45,929.5,92.5,1.15,17.5,841.5,545.12,413.44
2017,7,18,10,0,934.0,96.0,1.2,18.0,876.0,595.06,451.86
2017,7,18,10,15,940.0,97.0,1.2,18.0,905.5,642.83,488.1
2017,7,18,10,30,946.0,98.0,1.2,18.0,935.0,689.58,522.62
2017,7,18,10,45,951.5,98.0,1.25,18.5,957.5,733.9,554.08
2017,7,18,11,0,957.0,98.0,1.3,19.0,980.0,776.76,582.3
2017,7,18,11,15,960.0,98.5,1.3,19.0,995.5,816.53,608.2
2017,7,18,11,30,963.0,99.0,1.3,19.0,1011.0,854.32,632.56
2017,7,18,11,45,965.5,98.5,1.35,19.0,1018.5,888.65,655.15
2017,7,18,12,0,968.0,98.0,1.4,19.0,1026.0,920.65,676.2
2017,7,18,12,15,968.0,98.0,1.45,19.0,1026.0,948.47,694.52
2017,7,18,12,30,968.0,98.0,1.5,19.0,1026.0,973.57,711.15
2017,7,18,12,45,963.5,100.0,1.55,19.0,1017.5,993.63,724.63
2017,7,18,13,0,959.0,102.0,1.6,19.0,1009.0,1010.63,736.3
2017,7,18,13,15,956.5,101.5,1.6,19.0,994.0,1023.93,744.97
2017,7,18,13,30,954.0,101.0,1.6,19.0,979.0,1034.04,751.77
2017,7,18,13,45,951.5,99.0,1.65,19.0,957.0,1039.36,756.46
2017,7,18,14,0,949.0,97.0,1.7,19.0,935.0,1041.38,759.24
2017,7,18,14,15,943.5,96.0,1.7,19.0,906.0,1038.24,758.14
2017,7,18,14,30,938.0,95.0,1.7,19.0,877.0,1031.86,755.17
2017,7,18,14,45,933.0,92.0,1.7,19.0,842.5,1020.58,749.22
2017,7,18,15,0,928.0,89.0,1.7,19.0,808.0,1006.13,741.38
2017,7,18,15,15,918.0,87.0,1.7,18.5,767.0,984.97,730.69
2017,7,18,15,30,908.0,85.0,1.7,18.0,726.0,961.02,718.21
2017,7,18,15,45,897.5,82.0,1.7,18.0,681.0,932.8,701.51
2017,7,18,16,0,887.0,79.0,1.7,18.0,636.0,902.12,683.13
2017,7,18,16,15,870.0,76.5,1.65,17.5,587.0,864.07,660.24
2017,7,18,16,30,853.0,74.0,1.6,17.0,538.0,824.32,635.93
2017,7,18,16,45,832.0,70.5,1.6,17.0,486.5,778.6,606.36
2017,7,18,17,0,811.0,67.0,1.6,17.0,435.0,738.61,580.34
2017,7,18,17,15,780.5,63.5,1.55,16.5,382.5,683.85,543.46
2017,7,18,17,30,750.0,60.0,1.5,16.0,330.0,629.37,505.7
2017,7,18,17,45,707.0,55.5,1.5,15.5,277.5,565.73,459.83
2017,7,18,18,0,664.0,51.0,1.5,15.0,225.0,504.01,411.68
2017,7,18,18,15,597.5,45.0,1.45,14.5,175.5,428.82,350.1
2017,7,18,18,30,531.0,39.0,1.4,14.0,126.0,358.27,289.49
2017,7,18,18,45,418.0,30.5,1.35,13.5,84.0,272.53,213.27
2017,7,18,19,0,305.0,22.0,1.3,13.0,42.0,186.6,105.79
2017,7,18,19,15,152.5,11.0,1.25,12.5,21.0,72.3,0.0
2017,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,5,15,151.5,11.0,0.95,11.5,21.5,10.48,0.0
2017,7,19,5,30,303.0,22.0,1.0,12.0,43.0,17.56,5.88
2017,7,19,5,45,414.0,30.5,1.05,12.5,84.5,23.48,14.66
2017,7,19,6,0,525.0,39.0,1.1,13.0,126.0,29.11,20.2
2017,7,19,6,15,591.5,45.5,1.05,13.5,175.5,35.78,26.42
2017,7,19,6,30,658.0,52.0,1.0,14.0,225.0,39.62,29.95
2017,7,19,6,45,702.5,56.0,1.0,14.5,277.5,41.13,31.26
2017,7,19,7,0,747.0,60.0,1.0,15.0,330.0,42.61,32.46
2017,7,19,7,15,778.0,64.0,1.0,15.0,382.5,43.98,33.57
2017,7,19,7,30,809.0,68.0,1.0,15.0,435.0,78.74,40.29
2017,7,19,7,45,832.0,70.5,1.05,15.5,487.0,132.65,71.29
2017,7,19,8,0,855.0,73.0,1.1,16.0,539.0,181.9,106.91
2017,7,19,8,15,871.5,75.5,1.1,16.5,588.0,232.33,148.41
2017,7,19,8,30,888.0,78.0,1.1,17.0,637.0,284.39,193.22
2017,7,19,8,45,901.0,80.0,1.15,17.5,682.5,336.47,238.61
2017,7,19,9,0,914.0,82.0,1.2,18.0,728.0,389.44,284.15
2017,7,19,9,15,924.0,84.0,1.2,18.0,769.0,441.9,328.72
2017,7,19,9,30,934.0,86.0,1.2,18.0,810.0,494.55,372.2
2017,7,19,9,45,928.5,94.5,1.25,18.5,841.5,544.9,412.19
2017,7,19,10,0,923.0,103.0,1.3,19.0,873.0,593.62,449.62
2017,7,19,10,15,929.0,104.5,1.3,19.0,902.5,641.43,485.85
2017,7,19,10,30,935.0,106.0,1.3,19.0,932.0,688.25,520.39
2017,7,19,10,45,941.5,105.5,1.35,19.5,955.0,732.49,551.76
2017,7,19,11,0,948.0,105.0,1.4,20.0,978.0,775.35,580.26
2017,7,19,11,15,951.0,106.0,1.4,20.0,993.5,815.35,606.32
2017,7,19,11,30,954.0,107.0,1.4,20.0,1009.0,853.41,630.87
2017,7,19,11,45,957.5,106.0,1.45,20.0,1017.0,887.96,653.58
2017,7,19,12,0,961.0,105.0,1.5,20.0,1025.0,920.27,674.79
2017,7,19,12,15,961.0,105.0,1.5,20.0,1025.0,948.04,692.35
2017,7,19,12,30,961.0,105.0,1.5,20.0,1025.0,973.12,708.21
2017,7,19,12,45,959.0,105.0,1.55,20.0,1017.5,993.54,721.86
2017,7,19,13,0,957.0,105.0,1.6,20.0,1010.0,1010.96,733.74
2017,7,19,13,15,954.5,104.0,1.6,20.0,994.5,1023.81,742.09
2017,7,19,13,30,952.0,103.0,1.6,20.0,979.0,1033.45,748.58
2017,7,19,13,45,949.0,101.5,1.6,20.0,957.0,1038.85,752.53
2017,7,19,14,0,946.0,100.0,1.6,20.0,935.0,1040.97,754.59
2017,7,19,14,15,940.0,99.0,1.6,19.5,905.5,1037.4,754.66
2017,7,19,14,30,934.0,98.0,1.6,19.0,876.0,1030.6,752.88
2017,7,19,14,45,927.0,95.5,1.6,19.0,841.0,1018.01,746.11
2017,7,19,15,0,920.0,93.0,1.6,19.0,806.0,1002.31,737.52
2017,7,19,15,15,909.5,91.5,1.6,18.5,764.5,981.41,727.03
2017,7,19,15,30,899.0,90.0,1.6,18.0,723.0,957.78,714.78
2017,7,19,15,45,887.5,86.5,1.6,18.0,678.0,928.3,697.29
2017,7,19,16,0,876.0,83.0,1.6,18.0,633.0,896.41,678.14
2017,7,19,16,15,858.0,80.5,1.55,17.5,583.5,857.81,654.89
2017,7,19,16,30,840.0,78.0,1.5,17.0,534.0,817.61,630.26
2017,7,19,16,45,819.0,74.0,1.5,17.0,482.5,778.67,605.5
2017,7,19,17,0,798.0,70.0,1.5,17.0,431.0,731.59,574.42
2017,7,19,17,15,765.5,66.5,1.45,16.5,378.0,675.78,536.82
2017,7,19,17,30,733.0,63.0,1.4,16.0,325.0,620.38,498.36
2017,7,19,17,45,690.0,57.5,1.4,15.5,273.0,556.14,451.88
2017,7,19,18,0,647.0,52.0,1.4,15.0,221.0,493.86,403.23
2017,7,19,18,15,578.0,46.0,1.3,14.5,172.0,422.02,343.92
2017,7,19,18,30,509.0,40.0,1.2,14.0,123.0,351.92,283.57
2017,7,19,18,45,396.5,30.5,1.2,13.5,81.5,261.49,203.99
2017,7,19,19,0,284.0,21.0,1.2,13.0,40.0,175.06,94.24
2017,7,19,19,15,142.0,10.5,1.15,12.5,20.0,67.42,0.0
2017,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,5,15,159.0,10.0,1.05,12.0,20.5,9.53,0.0
2017,7,20,5,30,318.0,20.0,1.1,12.0,41.0,17.18,5.05
2017,7,20,5,45,428.5,28.0,1.15,12.5,82.5,23.24,14.4
2017,7,20,6,0,539.0,36.0,1.2,13.0,124.0,29.04,20.12
2017,7,20,6,15,603.5,41.5,1.2,13.5,172.5,32.27,23.26
2017,7,20,6,30,668.0,47.0,1.2,14.0,221.0,35.39,26.16
2017,7,20,6,45,708.0,51.5,1.25,14.5,272.5,37.51,28.03
2017,7,20,7,0,748.0,56.0,1.3,15.0,324.0,39.54,29.72
2017,7,20,7,15,778.0,59.0,1.3,15.0,376.0,40.28,30.29
2017,7,20,7,30,808.0,62.0,1.3,15.0,428.0,79.81,42.06
2017,7,20,7,45,829.0,65.5,1.35,15.5,479.0,126.88,66.99
2017,7,20,8,0,850.0,69.0,1.4,16.0,530.0,176.39,102.81
2017,7,20,8,15,867.0,71.0,1.4,16.5,579.0,226.24,143.88
2017,7,20,8,30,884.0,73.0,1.4,17.0,628.0,277.78,188.44
2017,7,20,8,45,896.5,75.0,1.45,17.5,673.0,329.48,233.82
2017,7,20,9,0,909.0,77.0,1.5,18.0,718.0,382.04,279.35
2017,7,20,9,15,919.0,78.5,1.5,18.0,758.5,433.83,323.79
2017,7,20,9,30,929.0,80.0,1.5,18.0,799.0,485.81,367.18
2017,7,20,9,45,934.0,83.0,1.55,18.5,834.0,536.55,407.87
2017,7,20,10,0,939.0,86.0,1.6,19.0,869.0,586.59,446.73
2017,7,20,10,15,945.0,87.0,1.6,19.0,898.0,634.6,483.58
2017,7,20,10,30,951.0,88.0,1.6,19.0,927.0,681.59,518.69
2017,7,20,10,45,955.0,89.0,1.65,19.0,949.5,725.99,551.52
2017,7,20,11,0,959.0,90.0,1.7,19.0,972.0,768.82,580.97
2017,7,20,11,15,962.0,90.5,1.7,19.0,987.0,808.69,607.38
2017,7,20,11,30,965.0,91.0,1.7,19.0,1002.0,846.57,632.21
2017,7,20,11,45,966.0,91.0,1.75,19.0,1009.5,880.19,654.59
2017,7,20,12,0,967.0,91.0,1.8,19.0,1017.0,911.39,675.34
2017,7,20,12,15,967.0,91.0,1.8,19.0,1017.0,939.17,693.24
2017,7,20,12,30,967.0,91.0,1.8,19.0,1017.0,964.22,709.36
2017,7,20,12,45,955.5,97.5,1.85,19.0,1006.5,982.18,721.55
2017,7,20,13,0,944.0,104.0,1.9,19.0,996.0,996.95,731.85
2017,7,20,13,15,941.0,103.5,1.9,18.5,980.5,1009.64,741.69
2017,7,20,13,30,938.0,103.0,1.9,18.0,965.0,1019.17,749.65
2017,7,20,13,45,934.5,101.5,1.9,18.0,943.0,1023.99,753.32
2017,7,20,14,0,931.0,100.0,1.9,18.0,921.0,1025.56,755.07
2017,7,20,14,15,925.0,99.0,1.9,18.0,892.0,1021.98,753.66
2017,7,20,14,30,919.0,98.0,1.9,18.0,863.0,1015.23,750.39
2017,7,20,14,45,912.0,96.0,1.9,18.0,828.0,1003.28,743.89
2017,7,20,15,0,905.0,94.0,1.9,18.0,793.0,988.29,735.55
2017,7,20,15,15,894.0,92.0,1.9,17.5,752.0,966.54,724.23
2017,7,20,15,30,883.0,90.0,1.9,17.0,711.0,942.1,711.14
2017,7,20,15,45,871.0,87.0,1.9,17.0,666.5,913.04,693.57
2017,7,20,16,0,859.0,84.0,1.9,17.0,622.0,881.65,674.36
2017,7,20,16,15,841.0,81.5,1.85,16.5,573.0,843.49,651.02
2017,7,20,16,30,823.0,79.0,1.8,16.0,524.0,810.94,631.35
2017,7,20,16,45,800.5,75.5,1.8,16.0,473.0,764.75,600.91
2017,7,20,17,0,778.0,72.0,1.8,16.0,422.0,717.72,569.36
2017,7,20,17,15,745.5,68.0,1.75,15.5,370.0,661.98,531.19
2017,7,20,17,30,713.0,64.0,1.7,15.0,318.0,606.7,492.17
2017,7,20,17,45,667.5,59.0,1.7,14.5,266.5,542.18,444.46
2017,7,20,18,0,622.0,54.0,1.7,14.0,215.0,483.71,397.92
2017,7,20,18,15,552.5,47.5,1.6,13.5,167.0,408.49,335.39
2017,7,20,18,30,483.0,41.0,1.5,13.0,119.0,338.59,274.65
2017,7,20,18,45,367.0,31.5,1.45,13.0,78.5,247.73,193.51
2017,7,20,19,0,251.0,22.0,1.4,13.0,38.0,160.35,80.85
2017,7,20,19,15,125.5,11.0,1.3,12.5,19.0,61.09,0.0
2017,7,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,21,5,15,157.0,10.0,1.1,12.0,20.0,9.53,0.0
2017,7,21,5,30,314.0,20.0,1.1,12.0,40.0,15.86,3.59
2017,7,21,5,45,426.5,28.5,1.15,12.5,82.0,23.83,14.85
2017,7,21,6,0,539.0,37.0,1.2,13.0,124.0,30.09,21.02
2017,7,21,6,15,605.0,42.5,1.15,13.5,173.0,33.25,24.13
2017,7,21,6,30,671.0,48.0,1.1,14.0,222.0,36.34,27.0
2017,7,21,6,45,714.5,52.5,1.1,14.5,274.5,38.42,28.84
2017,7,21,7,0,758.0,57.0,1.1,15.0,327.0,40.42,30.51
2017,7,21,7,15,788.0,60.0,1.1,15.5,379.5,41.13,30.99
2017,7,21,7,30,818.0,63.0,1.1,16.0,432.0,79.15,41.95
2017,7,21,7,45,840.0,66.0,1.1,16.5,484.0,126.49,66.24
2017,7,21,8,0,862.0,69.0,1.1,17.0,536.0,176.34,101.75
2017,7,21,8,15,879.0,71.0,1.1,17.0,585.0,226.84,143.22
2017,7,21,8,30,896.0,73.0,1.1,17.0,634.0,279.03,188.4
2017,7,21,8,45,908.0,75.5,1.15,17.5,679.5,331.65,234.35
2017,7,21,9,0,920.0,78.0,1.2,18.0,725.0,385.08,280.4
2017,7,21,9,15,929.5,79.5,1.2,18.0,766.0,437.29,324.94
2017,7,21,9,30,939.0,81.0,1.2,18.0,807.0,489.62,368.36
2017,7,21,9,45,937.0,88.0,1.2,18.5,839.5,540.81,408.82
2017,7,21,10,0,935.0,95.0,1.2,19.0,872.0,590.69,446.83
2017,7,21,10,15,941.0,96.0,1.2,19.0,901.5,638.66,483.19
2017,7,21,10,30,947.0,97.0,1.2,19.0,931.0,685.6,517.82
2017,7,21,10,45,951.5,97.5,1.3,19.5,953.5,729.88,549.69
2017,7,21,11,0,956.0,98.0,1.4,20.0,976.0,772.62,578.49
2017,7,21,11,15,958.5,98.5,1.4,20.0,991.0,812.14,604.26
2017,7,21,11,30,961.0,99.0,1.4,20.0,1006.0,849.63,628.47
2017,7,21,11,45,962.5,99.5,1.45,20.5,1014.0,884.15,649.94
2017,7,21,12,0,964.0,100.0,1.5,21.0,1022.0,916.29,669.75
2017,7,21,12,15,964.0,100.0,1.5,20.5,1022.0,944.16,688.65
2017,7,21,12,30,964.0,100.0,1.5,20.0,1022.0,969.32,705.88
2017,7,21,12,45,961.0,101.0,1.55,20.0,1013.5,989.85,719.62
2017,7,21,13,0,958.0,102.0,1.6,20.0,1005.0,1007.35,731.56
2017,7,21,13,15,955.0,101.5,1.6,20.0,990.0,1020.25,739.95
2017,7,21,13,30,952.0,101.0,1.6,20.0,975.0,1029.94,746.47
2017,7,21,13,45,948.5,99.5,1.65,20.0,952.5,1034.86,750.89
2017,7,21,14,0,945.0,98.0,1.7,20.0,930.0,1036.48,753.41
2017,7,21,14,15,939.0,97.0,1.7,19.5,901.0,1032.91,753.48
2017,7,21,14,30,933.0,96.0,1.7,19.0,872.0,1026.11,751.67
2017,7,21,14,45,926.0,94.0,1.7,19.0,836.5,1014.07,745.22
2017,7,21,15,0,919.0,92.0,1.7,19.0,801.0,998.93,736.94
2017,7,21,15,15,908.5,90.5,1.7,18.5,760.0,978.04,726.38
2017,7,21,15,30,898.0,89.0,1.7,18.0,719.0,954.41,714.07
2017,7,21,15,45,885.0,86.5,1.7,18.0,673.5,924.73,696.36
2017,7,21,16,0,872.0,84.0,1.7,18.0,628.0,892.73,677.04
2017,7,21,16,15,854.0,81.0,1.65,17.5,579.0,853.64,653.37
2017,7,21,16,30,836.0,78.0,1.6,17.0,530.0,812.93,628.29
2017,7,21,16,45,813.0,75.0,1.55,16.5,478.5,773.72,603.83
2017,7,21,17,0,790.0,72.0,1.5,16.0,427.0,726.51,573.08
2017,7,21,17,15,757.5,68.0,1.45,15.5,374.0,670.35,534.99
2017,7,21,17,30,725.0,64.0,1.4,15.0,321.0,614.61,496.02
2017,7,21,17,45,678.5,59.0,1.4,15.0,269.0,548.95,447.08
2017,7,21,18,0,632.0,54.0,1.4,15.0,217.0,485.47,396.48
2017,7,21,18,15,560.5,47.5,1.3,14.5,168.0,412.67,336.24
2017,7,21,18,30,489.0,41.0,1.2,14.0,119.0,341.36,274.78
2017,7,21,18,45,367.5,31.0,1.15,13.5,78.0,247.02,191.61
2017,7,21,19,0,246.0,21.0,1.1,13.0,37.0,156.07,72.31
2017,7,21,19,15,123.0,10.5,1.05,12.5,18.5,59.46,0.0
2017,7,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,5,15,136.0,10.0,0.7,11.5,18.5,9.53,0.0
2017,7,22,5,30,272.0,20.0,0.6,12.0,37.0,15.93,2.87
2017,7,22,5,45,385.0,29.5,0.5,13.0,78.0,22.82,13.92
2017,7,22,6,0,498.0,39.0,0.4,14.0,119.0,29.34,20.3
2017,7,22,6,15,567.5,45.5,0.4,14.5,168.0,32.95,23.79
2017,7,22,6,30,637.0,52.0,0.4,15.0,217.0,39.84,30.05
2017,7,22,6,45,681.5,57.5,0.4,15.5,268.5,42.58,32.45
2017,7,22,7,0,726.0,63.0,0.4,16.0,320.0,45.19,34.64
2017,7,22,7,15,758.5,67.0,0.4,16.5,373.0,46.43,35.56
2017,7,22,7,30,791.0,71.0,0.4,17.0,426.0,75.06,39.83
2017,7,22,7,45,814.0,74.5,0.4,17.5,477.5,121.54,63.12
2017,7,22,8,0,837.0,78.0,0.4,18.0,529.0,177.97,103.31
2017,7,22,8,15,854.5,80.5,0.4,18.5,578.5,227.83,143.1
2017,7,22,8,30,872.0,83.0,0.4,19.0,628.0,279.42,186.37
2017,7,22,8,45,885.0,85.5,0.4,20.0,673.5,331.25,229.91
2017,7,22,9,0,898.0,88.0,0.4,21.0,719.0,384.0,273.34
2017,7,22,9,15,908.5,90.0,0.4,21.5,759.5,436.05,315.59
2017,7,22,9,30,919.0,92.0,0.4,22.0,800.0,488.36,356.63
2017,7,22,9,45,927.0,93.5,0.45,23.0,835.5,539.04,394.79
2017,7,22,10,0,935.0,95.0,0.5,24.0,871.0,589.3,431.25
2017,7,22,10,15,940.5,96.0,0.55,24.5,900.5,637.03,465.59
2017,7,22,10,30,946.0,97.0,0.6,25.0,930.0,683.69,498.2
2017,7,22,10,45,949.5,98.0,0.65,25.5,952.0,727.75,528.18
2017,7,22,11,0,953.0,99.0,0.7,26.0,974.0,770.19,555.19
2017,7,22,11,15,956.0,99.5,0.75,26.0,989.0,810.04,580.65
2017,7,22,11,30,959.0,100.0,0.8,26.0,1004.0,847.9,604.72
2017,7,22,11,45,959.5,101.0,0.85,26.5,1011.5,882.05,625.12
2017,7,22,12,0,960.0,102.0,0.9,27.0,1019.0,913.79,643.92
2017,7,22,12,15,960.0,102.0,0.95,27.0,1018.5,941.62,661.53
2017,7,22,12,30,960.0,102.0,1.0,27.0,1018.0,966.74,677.54
2017,7,22,12,45,958.5,101.5,1.05,27.0,1010.5,987.18,690.76
2017,7,22,13,0,957.0,101.0,1.1,27.0,1003.0,1004.6,702.29
2017,7,22,13,15,954.5,100.5,1.1,27.0,987.5,1017.97,710.57
2017,7,22,13,30,952.0,100.0,1.1,27.0,972.0,1028.14,717.06
2017,7,22,13,45,946.5,99.5,1.15,27.0,949.0,1032.16,720.92
2017,7,22,14,0,941.0,99.0,1.2,27.0,926.0,1032.89,722.99
2017,7,22,14,15,934.5,98.0,1.2,27.0,896.5,1028.85,721.42
2017,7,22,14,30,928.0,97.0,1.2,27.0,867.0,1021.6,718.08
2017,7,22,14,45,918.5,96.0,1.25,27.0,831.0,1008.28,712.04
2017,7,22,15,0,909.0,95.0,1.3,27.0,795.0,991.95,704.26
2017,7,22,15,15,898.0,93.0,1.3,26.5,754.0,970.18,693.69
2017,7,22,15,30,887.0,91.0,1.3,26.0,713.0,945.7,681.43
2017,7,22,15,45,871.0,89.5,1.3,25.5,667.0,914.66,664.9
2017,7,22,16,0,855.0,88.0,1.3,25.0,621.0,881.5,646.87
2017,7,22,16,15,836.5,85.0,1.3,24.5,571.5,849.85,629.6
2017,7,22,16,30,818.0,82.0,1.3,24.0,522.0,809.07,605.89
2017,7,22,16,45,791.0,79.0,1.3,23.5,470.0,759.98,576.04
2017,7,22,17,0,764.0,76.0,1.3,23.0,418.0,710.32,545.04
2017,7,22,17,15,730.0,71.5,1.2,22.0,365.5,653.32,507.88
2017,7,22,17,30,696.0,67.0,1.1,21.0,313.0,596.88,469.84
2017,7,22,17,45,645.0,62.0,1.05,20.5,261.0,533.14,423.56
2017,7,22,18,0,594.0,57.0,1.0,20.0,209.0,468.79,373.97
2017,7,22,18,15,521.0,49.5,0.9,19.0,161.0,391.49,312.42
2017,7,22,18,30,448.0,42.0,0.8,18.0,113.0,319.85,252.61
2017,7,22,18,45,327.5,31.5,0.75,17.5,73.0,227.44,172.61
2017,7,22,19,0,207.0,21.0,0.7,17.0,33.0,137.57,55.44
2017,7,22,19,15,103.5,10.5,0.65,16.5,16.5,51.49,0.0
2017,7,22,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,5,15,92.5,10.0,0.6,14.0,15.5,9.53,0.0
