Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,5,30,185.0,20.0,0.6,14.0,31.0,15.97,1.9
2017,7,23,5,45,299.5,31.5,0.6,14.5,69.5,24.67,15.31
2017,7,23,6,0,414.0,43.0,0.6,15.0,108.0,32.89,23.26
2017,7,23,6,15,486.0,51.0,0.55,15.5,154.5,37.54,27.72
2017,7,23,6,30,558.0,59.0,0.5,16.0,201.0,41.96,31.77
2017,7,23,6,45,609.0,64.0,0.5,17.0,251.5,43.71,33.22
2017,7,23,7,0,660.0,69.0,0.5,18.0,302.0,45.38,34.51
2017,7,23,7,15,695.0,74.0,0.5,18.5,353.5,51.82,39.95
2017,7,23,7,30,730.0,79.0,0.5,19.0,405.0,77.44,43.63
2017,7,23,7,45,756.5,82.0,0.55,20.0,455.5,120.71,64.39
2017,7,23,8,0,783.0,85.0,0.6,21.0,506.0,167.09,95.96
2017,7,23,8,15,802.5,88.0,0.65,21.5,554.5,215.11,133.93
2017,7,23,8,30,822.0,91.0,0.7,22.0,603.0,265.2,175.67
2017,7,23,8,45,837.0,93.5,0.75,22.5,648.0,321.96,223.09
2017,7,23,9,0,852.0,96.0,0.8,23.0,693.0,373.06,265.75
2017,7,23,9,15,863.5,98.0,0.85,23.5,733.5,423.31,306.99
2017,7,23,9,30,875.0,100.0,0.9,24.0,774.0,473.95,347.34
2017,7,23,9,45,874.5,106.5,1.0,24.5,806.5,522.58,385.34
2017,7,23,10,0,874.0,113.0,1.1,25.0,839.0,570.11,421.39
2017,7,23,10,15,881.0,114.5,1.15,25.0,868.0,616.57,456.23
2017,7,23,10,30,888.0,116.0,1.2,25.0,897.0,662.21,489.66
2017,7,23,10,45,893.0,117.0,1.3,25.0,919.0,705.06,520.93
2017,7,23,11,0,898.0,118.0,1.4,25.0,941.0,746.54,550.36
2017,7,23,11,15,901.5,118.5,1.4,25.0,956.0,784.93,575.13
2017,7,23,11,30,905.0,119.0,1.4,25.0,971.0,821.52,598.5
2017,7,23,11,45,906.5,119.5,1.45,25.0,979.0,854.52,619.98
2017,7,23,12,0,908.0,120.0,1.5,25.0,987.0,885.32,640.0
2017,7,23,12,15,908.5,120.0,1.5,25.0,987.0,912.47,657.04
2017,7,23,12,30,909.0,120.0,1.5,25.0,987.0,937.09,672.47
2017,7,23,12,45,896.5,127.0,1.55,25.0,976.5,953.81,683.62
2017,7,23,13,0,884.0,134.0,1.6,25.0,966.0,967.47,693.01
2017,7,23,13,15,881.0,133.0,1.6,24.5,951.0,979.36,702.11
2017,7,23,13,30,878.0,132.0,1.6,24.0,936.0,988.25,709.46
2017,7,23,13,45,872.5,131.0,1.6,24.0,913.5,991.69,712.16
2017,7,23,14,0,867.0,130.0,1.6,24.0,891.0,992.06,713.11
2017,7,23,14,15,860.0,128.5,1.55,23.5,862.5,987.4,711.7
2017,7,23,14,30,853.0,127.0,1.5,23.0,834.0,979.75,708.56
2017,7,23,14,45,843.0,125.0,1.5,23.0,799.0,965.71,700.85
2017,7,23,15,0,833.0,123.0,1.5,23.0,764.0,957.43,697.01
2017,7,23,15,15,820.5,120.5,1.45,22.5,723.5,934.97,684.67
2017,7,23,15,30,808.0,118.0,1.4,22.0,683.0,910.0,670.84
2017,7,23,15,45,791.5,115.0,1.4,22.0,638.5,878.41,652.03
2017,7,23,16,0,775.0,112.0,1.4,22.0,594.0,844.81,631.8
2017,7,23,16,15,753.5,108.0,1.3,21.5,545.5,803.88,606.39
2017,7,23,16,30,732.0,104.0,1.2,21.0,497.0,765.78,582.64
2017,7,23,16,45,705.0,99.0,1.2,21.0,447.0,717.05,551.1
2017,7,23,17,0,678.0,94.0,1.2,21.0,397.0,667.97,518.7
2017,7,23,17,15,640.0,88.5,1.15,20.0,345.5,609.97,480.35
2017,7,23,17,30,602.0,83.0,1.1,19.0,294.0,553.03,440.84
2017,7,23,17,45,551.0,75.5,1.05,18.5,244.5,486.33,390.72
2017,7,23,18,0,500.0,68.0,1.0,18.0,195.0,422.44,340.72
2017,7,23,18,15,423.5,58.0,0.9,17.5,148.5,343.94,276.81
2017,7,23,18,30,347.0,48.0,0.8,17.0,102.0,271.38,215.48
2017,7,23,18,45,238.5,34.5,0.7,16.5,65.0,184.85,140.09
2017,7,23,19,0,130.0,21.0,0.6,16.0,28.0,100.86,33.71
2017,7,23,19,15,65.0,10.5,0.55,15.5,14.0,35.97,0.0
2017,7,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,5,15,77.5,10.0,0.7,12.5,14.5,9.53,0.0
2017,7,24,5,30,155.0,20.0,0.7,13.0,29.0,15.74,0.73
2017,7,24,5,45,268.5,32.5,0.75,13.5,66.5,25.7,16.17
2017,7,24,6,0,382.0,45.0,0.8,14.0,104.0,34.81,25.01
2017,7,24,6,15,456.5,54.0,0.8,14.5,150.5,40.22,30.18
2017,7,24,6,30,531.0,63.0,0.8,15.0,197.0,45.36,34.9
2017,7,24,6,45,283.5,96.5,0.85,15.5,170.0,74.03,60.21
2017,7,24,7,0,36.0,130.0,0.9,16.0,143.0,107.16,88.86
2017,7,24,7,15,198.5,144.0,0.9,16.0,231.0,104.82,86.52
2017,7,24,7,30,361.0,158.0,0.9,16.0,319.0,126.32,92.75
2017,7,24,7,45,561.0,125.5,0.95,16.5,410.0,130.91,81.49
2017,7,24,8,0,761.0,93.0,1.0,17.0,501.0,168.81,100.06
2017,7,24,8,15,781.0,96.5,1.0,17.5,549.5,216.22,138.02
2017,7,24,8,30,801.0,100.0,1.0,18.0,598.0,265.77,179.87
2017,7,24,8,45,816.5,102.5,1.05,18.5,642.5,315.17,222.45
2017,7,24,9,0,832.0,105.0,1.1,19.0,687.0,365.86,265.7
2017,7,24,9,15,843.5,107.5,1.15,19.5,727.0,421.65,311.83
2017,7,24,9,30,855.0,110.0,1.2,20.0,767.0,471.83,352.62
2017,7,24,9,45,862.5,112.5,1.25,20.5,801.5,520.26,390.98
2017,7,24,10,0,870.0,115.0,1.3,21.0,836.0,568.3,427.87
2017,7,24,10,15,876.5,116.5,1.3,21.0,864.5,614.36,462.8
2017,7,24,10,30,883.0,118.0,1.3,21.0,893.0,659.54,496.18
2017,7,24,10,45,887.5,119.0,1.35,21.5,915.0,701.92,526.24
2017,7,24,11,0,892.0,120.0,1.4,22.0,937.0,742.89,554.38
2017,7,24,11,15,895.0,121.0,1.45,22.0,951.5,781.19,579.92
2017,7,24,11,30,898.0,122.0,1.5,22.0,966.0,817.67,604.12
2017,7,24,11,45,899.0,122.5,1.55,22.0,973.0,850.12,625.55
2017,7,24,12,0,900.0,123.0,1.6,22.0,980.0,880.35,645.51
2017,7,24,12,15,899.5,122.5,1.6,22.0,979.5,906.02,661.88
2017,7,24,12,30,899.0,122.0,1.6,22.0,979.0,929.13,676.63
2017,7,24,12,45,905.0,116.5,1.65,22.0,973.5,950.74,691.11
2017,7,24,13,0,911.0,111.0,1.7,22.0,968.0,969.62,703.91
2017,7,24,13,15,908.0,110.5,1.65,21.5,953.0,982.04,712.72
2017,7,24,13,30,905.0,110.0,1.6,21.0,938.0,991.4,719.74
2017,7,24,13,45,901.5,108.0,1.6,21.0,916.0,995.62,722.96
2017,7,24,14,0,898.0,106.0,1.6,21.0,894.0,996.67,724.35
2017,7,24,14,15,891.0,105.0,1.55,21.0,865.0,992.22,721.65
2017,7,24,14,30,884.0,104.0,1.5,21.0,836.0,984.68,717.17
2017,7,24,14,45,877.0,101.5,1.5,21.0,801.5,972.49,710.61
2017,7,24,15,0,870.0,99.0,1.5,21.0,767.0,957.33,702.29
2017,7,24,15,15,858.5,97.0,1.5,20.5,726.5,935.62,691.12
2017,7,24,15,30,847.0,95.0,1.5,20.0,686.0,911.32,678.28
2017,7,24,15,45,833.0,92.0,1.5,20.0,641.5,881.15,660.21
2017,7,24,16,0,819.0,89.0,1.5,20.0,597.0,848.85,640.63
2017,7,24,16,15,800.0,86.0,1.45,19.5,549.0,817.68,622.28
2017,7,24,16,30,781.0,83.0,1.4,19.0,501.0,777.47,597.4
2017,7,24,16,45,755.0,79.5,1.35,19.0,450.5,729.69,565.74
2017,7,24,17,0,729.0,76.0,1.3,19.0,400.0,681.38,533.16
2017,7,24,17,15,694.5,71.5,1.25,18.5,349.0,625.25,495.04
2017,7,24,17,30,660.0,67.0,1.2,18.0,298.0,573.28,458.81
2017,7,24,17,45,610.0,61.5,1.2,17.5,247.5,507.65,410.04
2017,7,24,18,0,560.0,56.0,1.2,17.0,197.0,444.82,360.75
2017,7,24,18,15,487.5,48.5,1.1,16.5,150.5,369.46,298.79
2017,7,24,18,30,415.0,41.0,1.0,16.0,104.0,299.79,239.02
2017,7,24,18,45,299.0,30.0,0.95,15.5,66.5,210.93,160.3
2017,7,24,19,0,183.0,19.0,0.9,15.0,29.0,122.76,33.55
2017,7,24,19,15,91.5,9.5,0.85,14.5,14.5,45.49,0.0
2017,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,5,15,78.0,9.5,0.6,13.0,14.0,9.05,0.0
2017,7,25,5,30,156.0,19.0,0.6,13.0,28.0,14.95,0.0
2017,7,25,5,45,270.5,31.0,0.65,13.5,65.0,24.41,14.99
2017,7,25,6,0,385.0,43.0,0.7,14.0,102.0,33.09,23.49
2017,7,25,6,15,458.5,51.5,0.7,14.5,148.0,38.15,28.34
2017,7,25,6,30,532.0,60.0,0.7,15.0,194.0,42.95,32.76
2017,7,25,6,45,270.0,89.0,0.75,15.5,157.5,63.13,50.62
2017,7,25,7,0,8.0,118.0,0.8,16.0,121.0,103.37,85.6
2017,7,25,7,15,108.0,148.5,0.8,16.5,196.5,114.79,94.94
2017,7,25,7,30,208.0,179.0,0.8,17.0,272.0,142.55,108.83
2017,7,25,7,45,175.5,205.0,0.8,17.5,289.5,172.26,129.23
2017,7,25,8,0,143.0,231.0,0.8,18.0,307.0,199.11,150.1
2017,7,25,8,15,230.0,243.5,0.8,18.5,379.5,235.82,174.61
2017,7,25,8,30,317.0,256.0,0.8,19.0,452.0,273.42,200.82
2017,7,25,8,45,572.0,179.0,0.8,19.5,565.5,299.46,215.22
2017,7,25,9,0,827.0,102.0,0.8,20.0,679.0,366.27,264.02
2017,7,25,9,15,839.0,104.0,0.85,20.0,719.0,415.61,305.49
2017,7,25,9,30,851.0,106.0,0.9,20.0,759.0,465.39,346.43
2017,7,25,9,45,851.0,113.0,0.95,20.5,791.5,513.67,384.48
2017,7,25,10,0,851.0,120.0,1.0,21.0,824.0,560.92,420.54
2017,7,25,10,15,858.0,121.5,1.05,21.5,852.5,606.49,454.39
2017,7,25,10,30,865.0,123.0,1.1,22.0,881.0,651.27,486.74
2017,7,25,10,45,871.0,123.5,1.2,22.5,903.5,693.56,517.01
2017,7,25,11,0,877.0,124.0,1.3,23.0,926.0,734.6,545.79
2017,7,25,11,15,880.0,125.0,1.35,23.0,940.5,772.42,570.91
2017,7,25,11,30,883.0,126.0,1.4,23.0,955.0,808.45,594.72
2017,7,25,11,45,885.5,126.0,1.45,23.0,963.0,841.28,616.33
2017,7,25,12,0,888.0,126.0,1.5,23.0,971.0,872.0,636.53
2017,7,25,12,15,888.0,126.0,1.55,23.0,971.0,898.31,653.86
2017,7,25,12,30,888.0,126.0,1.6,23.0,971.0,922.15,669.65
2017,7,25,12,45,894.5,120.5,1.65,23.0,966.0,944.09,684.29
2017,7,25,13,0,901.0,115.0,1.7,23.0,961.0,963.34,697.3
2017,7,25,13,15,898.0,114.5,1.7,22.5,946.5,975.7,706.73
2017,7,25,13,30,895.0,114.0,1.7,22.0,932.0,985.02,714.43
2017,7,25,13,45,891.5,112.5,1.7,22.0,910.0,989.76,717.98
2017,7,25,14,0,888.0,111.0,1.7,22.0,888.0,991.38,719.73
2017,7,25,14,15,881.5,109.5,1.65,21.5,859.5,986.96,718.46
2017,7,25,14,30,875.0,108.0,1.6,21.0,831.0,979.47,715.41
2017,7,25,14,45,866.0,106.5,1.6,21.0,796.5,966.54,708.33
2017,7,25,15,0,857.0,105.0,1.6,21.0,762.0,950.76,699.55
2017,7,25,15,15,846.0,103.0,1.55,20.5,722.0,929.76,688.11
2017,7,25,15,30,835.0,101.0,1.5,20.0,682.0,906.22,675.04
2017,7,25,15,45,820.0,98.0,1.5,20.0,637.5,883.27,661.76
2017,7,25,16,0,805.0,95.0,1.5,20.0,593.0,850.32,641.68
2017,7,25,16,15,785.5,92.0,1.45,19.5,545.0,811.54,618.12
2017,7,25,16,30,766.0,89.0,1.4,19.0,497.0,771.31,593.25
2017,7,25,16,45,740.0,85.0,1.35,18.5,447.0,723.38,562.47
2017,7,25,17,0,714.0,81.0,1.3,18.0,397.0,674.92,530.64
2017,7,25,17,15,678.5,76.0,1.25,17.5,346.0,621.57,494.32
2017,7,25,17,30,643.0,71.0,1.2,17.0,295.0,565.73,454.94
2017,7,25,17,45,593.5,65.0,1.15,17.0,245.0,500.48,404.8
2017,7,25,18,0,544.0,59.0,1.1,17.0,195.0,437.97,354.72
2017,7,25,18,15,469.5,50.5,1.05,16.5,148.5,360.88,291.63
2017,7,25,18,30,395.0,42.0,1.0,16.0,102.0,289.69,230.79
2017,7,25,18,45,280.5,30.5,0.95,15.5,65.0,202.08,152.75
2017,7,25,19,0,166.0,19.0,0.9,15.0,28.0,114.22,20.72
2017,7,25,19,15,83.0,9.5,0.85,14.5,14.0,41.99,0.0
2017,7,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,15,99.5,9.0,0.65,12.5,14.5,8.58,0.0
2017,7,26,5,30,199.0,18.0,0.6,13.0,29.0,14.37,0.0
2017,7,26,5,45,321.5,28.5,0.6,13.5,67.5,22.23,13.07
2017,7,26,6,0,444.0,39.0,0.6,14.0,106.0,29.67,20.47
2017,7,26,6,15,517.0,46.0,0.55,14.5,153.0,33.63,24.34
2017,7,26,6,30,590.0,53.0,0.5,15.0,200.0,37.43,27.87
2017,7,26,6,45,296.5,84.0,0.5,15.5,158.0,59.59,47.52
2017,7,26,7,0,3.0,115.0,0.5,16.0,116.0,101.04,83.54
2017,7,26,7,15,162.5,139.0,0.5,16.5,210.5,108.83,89.74
2017,7,26,7,30,322.0,163.0,0.5,17.0,305.0,126.63,94.08
2017,7,26,7,45,182.0,186.0,0.5,17.5,268.5,159.74,118.9
2017,7,26,8,0,42.0,209.0,0.5,18.0,232.0,178.17,137.63
2017,7,26,8,15,126.5,241.0,0.5,18.5,318.0,214.6,161.92
2017,7,26,8,30,211.0,273.0,0.5,19.0,404.0,267.84,199.57
2017,7,26,8,45,541.5,180.0,0.5,19.5,549.0,290.42,208.27
2017,7,26,9,0,872.0,87.0,0.5,20.0,694.0,367.92,263.09
2017,7,26,9,15,882.5,89.0,0.55,20.5,734.5,418.84,305.08
2017,7,26,9,30,893.0,91.0,0.6,21.0,775.0,470.04,346.27
2017,7,26,9,45,885.5,101.0,0.65,21.5,805.5,519.19,384.67
2017,7,26,10,0,878.0,111.0,0.7,22.0,836.0,566.58,420.46
2017,7,26,10,15,884.5,112.0,0.75,22.0,864.5,612.65,455.19
2017,7,26,10,30,891.0,113.0,0.8,22.0,893.0,657.83,488.45
2017,7,26,10,45,895.0,114.5,0.85,22.5,915.0,700.69,518.37
2017,7,26,11,0,899.0,116.0,0.9,23.0,937.0,742.11,546.33
2017,7,26,11,15,902.0,117.0,0.95,23.0,952.0,780.73,571.66
2017,7,26,11,30,905.0,118.0,1.0,23.0,967.0,817.51,595.66
2017,7,26,11,45,905.5,118.5,1.05,23.5,974.0,849.82,615.48
2017,7,26,12,0,906.0,119.0,1.1,24.0,981.0,879.86,633.76
2017,7,26,12,15,906.0,119.0,1.1,24.0,981.0,906.61,650.37
2017,7,26,12,30,906.0,119.0,1.1,24.0,981.0,930.81,665.38
2017,7,26,12,45,912.0,114.0,1.15,24.0,975.5,953.03,680.01
2017,7,26,13,0,918.0,109.0,1.2,24.0,970.0,972.5,693.01
2017,7,26,13,15,915.5,108.5,1.2,24.0,955.0,985.51,701.25
2017,7,26,13,30,913.0,108.0,1.2,24.0,940.0,995.44,707.76
2017,7,26,13,45,909.5,106.5,1.25,24.0,918.5,1000.24,712.11
2017,7,26,14,0,906.0,105.0,1.3,24.0,897.0,1001.85,714.66
2017,7,26,14,15,899.5,103.5,1.3,24.0,868.0,997.37,712.73
2017,7,26,14,30,893.0,102.0,1.3,24.0,839.0,989.75,709.05
2017,7,26,14,45,885.5,100.0,1.3,24.0,804.5,977.54,702.63
2017,7,26,15,0,878.0,98.0,1.3,24.0,770.0,962.37,694.5
2017,7,26,15,15,866.5,96.0,1.25,23.5,729.5,940.54,682.76
2017,7,26,15,30,855.0,94.0,1.2,23.0,689.0,916.1,669.42
2017,7,26,15,45,841.0,91.5,1.2,23.0,644.0,886.35,652.09
2017,7,26,16,0,827.0,89.0,1.2,23.0,599.0,854.45,633.28
2017,7,26,16,15,808.0,86.0,1.15,22.5,550.5,823.06,615.18
2017,7,26,16,30,789.0,83.0,1.1,22.0,502.0,782.62,590.69
2017,7,26,16,45,763.5,79.5,1.1,21.5,451.5,735.0,561.47
2017,7,26,17,0,738.0,76.0,1.1,21.0,401.0,686.8,531.09
2017,7,26,17,15,703.0,71.5,1.05,20.5,349.0,629.98,493.03
2017,7,26,17,30,668.0,67.0,1.0,20.0,297.0,577.44,456.87
2017,7,26,17,45,619.0,61.0,1.0,19.5,246.5,511.56,408.54
2017,7,26,18,0,570.0,55.0,1.0,19.0,196.0,448.41,359.59
2017,7,26,18,15,495.0,47.5,0.95,18.0,149.0,371.32,297.62
2017,7,26,18,30,420.0,40.0,0.9,17.0,102.0,300.17,237.55
2017,7,26,18,45,301.0,29.0,0.85,16.5,64.5,210.02,157.1
2017,7,26,19,0,182.0,18.0,0.8,16.0,27.0,119.19,8.51
2017,7,26,19,15,91.0,9.0,0.75,15.5,13.5,44.55,0.0
2017,7,26,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,15,95.0,9.0,0.45,12.5,13.5,8.58,0.0
2017,7,27,5,30,190.0,18.0,0.4,13.0,27.0,14.46,0.0
2017,7,27,5,45,311.5,28.5,0.4,13.5,65.0,22.33,13.06
2017,7,27,6,0,433.0,39.0,0.4,14.0,103.0,29.76,20.54
2017,7,27,6,15,507.0,46.5,0.4,14.5,150.0,34.14,24.79
2017,7,27,6,30,581.0,54.0,0.4,15.0,197.0,38.32,28.66
2017,7,27,6,45,631.5,59.0,0.4,15.5,248.0,40.26,30.39
2017,7,27,7,0,682.0,64.0,0.4,16.0,299.0,46.31,35.65
2017,7,27,7,15,716.5,68.0,0.4,16.5,351.0,47.48,36.5
2017,7,27,7,30,751.0,72.0,0.4,17.0,403.0,65.77,37.71
2017,7,27,7,45,777.0,75.0,0.45,18.0,454.0,110.09,56.97
2017,7,27,8,0,803.0,78.0,0.5,19.0,505.0,157.47,88.35
2017,7,27,8,15,822.0,81.0,0.5,19.5,553.5,213.59,132.39
2017,7,27,8,30,841.0,84.0,0.5,20.0,602.0,264.41,174.61
2017,7,27,8,45,856.5,86.0,0.55,20.5,647.5,315.17,217.77
2017,7,27,9,0,872.0,88.0,0.6,21.0,693.0,367.11,261.52
2017,7,27,9,15,883.0,89.5,0.65,21.5,734.0,417.88,303.57
2017,7,27,9,30,894.0,91.0,0.7,22.0,775.0,468.96,344.67
2017,7,27,9,45,903.5,92.0,0.75,22.5,810.5,518.99,383.75
2017,7,27,10,0,913.0,93.0,0.8,23.0,846.0,568.76,421.41
2017,7,27,10,15,919.5,94.5,0.8,23.5,875.0,616.74,456.16
2017,7,27,10,30,926.0,96.0,0.8,24.0,904.0,663.79,489.11
2017,7,27,10,45,931.0,96.5,0.85,24.5,927.0,707.82,519.63
2017,7,27,11,0,936.0,97.0,0.9,25.0,950.0,750.39,547.53
2017,7,27,11,15,939.0,97.5,0.9,25.0,965.0,789.82,572.45
2017,7,27,11,30,942.0,98.0,0.9,25.0,980.0,827.3,595.88
2017,7,27,11,45,944.0,98.0,0.95,25.5,988.0,861.4,616.55
2017,7,27,12,0,946.0,98.0,1.0,26.0,996.0,893.18,635.63
2017,7,27,12,15,946.0,98.0,1.0,26.0,996.0,920.76,652.47
2017,7,27,12,30,946.0,98.0,1.0,26.0,996.0,945.64,667.64
2017,7,27,12,45,938.0,102.0,1.05,26.5,986.5,964.3,678.55
2017,7,27,13,0,930.0,106.0,1.1,27.0,977.0,979.87,687.67
2017,7,27,13,15,927.0,105.5,1.1,27.0,962.0,992.55,695.62
2017,7,27,13,30,924.0,105.0,1.1,27.0,947.0,1002.1,701.79
2017,7,27,13,45,919.5,104.0,1.15,27.0,924.5,1006.5,705.87
2017,7,27,14,0,915.0,103.0,1.2,27.0,902.0,1007.68,708.18
2017,7,27,14,15,908.5,101.5,1.2,26.5,872.5,1003.18,707.68
2017,7,27,14,30,902.0,100.0,1.2,26.0,843.0,995.51,705.42
2017,7,27,14,45,893.0,98.5,1.25,26.0,807.5,982.33,699.34
2017,7,27,15,0,884.0,97.0,1.3,26.0,772.0,966.18,691.51
2017,7,27,15,15,872.0,95.0,1.3,25.5,731.0,943.79,680.33
2017,7,27,15,30,860.0,93.0,1.3,25.0,690.0,918.77,667.51
2017,7,27,15,45,844.5,91.0,1.3,25.0,644.5,888.12,649.68
2017,7,27,16,0,829.0,89.0,1.3,25.0,599.0,855.38,630.42
2017,7,27,16,15,809.5,86.0,1.3,24.5,550.5,823.5,612.74
2017,7,27,16,30,790.0,83.0,1.3,24.0,502.0,782.58,588.63
2017,7,27,16,45,763.5,79.5,1.3,23.5,450.5,734.12,558.84
2017,7,27,17,0,737.0,76.0,1.3,23.0,399.0,685.13,527.91
2017,7,27,17,15,701.5,71.5,1.25,22.5,347.0,627.98,489.68
2017,7,27,17,30,666.0,67.0,1.2,22.0,295.0,575.19,453.38
2017,7,27,17,45,615.0,61.5,1.15,21.5,244.5,508.76,404.25
2017,7,27,18,0,564.0,56.0,1.1,21.0,194.0,445.21,354.78
2017,7,27,18,15,487.0,48.0,1.0,20.0,147.0,366.64,291.73
2017,7,27,18,30,410.0,40.0,0.9,19.0,100.0,294.23,230.84
2017,7,27,18,45,287.0,28.5,0.8,18.5,62.5,202.23,148.94
2017,7,27,19,0,164.0,17.0,0.7,18.0,25.0,109.1,0.0
2017,7,27,19,15,82.0,8.5,0.65,17.5,12.5,40.39,0.0
2017,7,27,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,28,5,15,94.5,8.5,0.7,13.0,13.0,8.1,0.0
2017,7,28,5,30,189.0,17.0,0.7,13.0,26.0,13.6,0.0
2017,7,28,5,45,315.0,27.5,0.7,13.5,64.0,21.51,12.24
2017,7,28,6,0,441.0,38.0,0.7,14.0,102.0,28.98,19.81
2017,7,28,6,15,516.5,45.5,0.7,14.5,149.5,33.41,24.1
2017,7,28,6,30,592.0,53.0,0.7,15.0,197.0,37.62,28.01
2017,7,28,6,45,642.5,58.0,0.7,15.5,248.5,43.46,33.21
2017,7,28,7,0,693.0,63.0,0.7,16.0,300.0,45.61,35.01
2017,7,28,7,15,727.0,67.0,0.7,16.5,352.5,46.82,35.91
2017,7,28,7,30,761.0,71.0,0.7,17.0,405.0,63.46,36.71
2017,7,28,7,45,786.5,74.5,0.75,17.5,456.0,108.64,56.05
2017,7,28,8,0,812.0,78.0,0.8,18.0,507.0,156.85,88.05
2017,7,28,8,15,830.5,80.5,0.8,18.5,556.0,212.99,132.33
2017,7,28,8,30,849.0,83.0,0.8,19.0,605.0,263.77,174.92
2017,7,28,8,45,863.0,85.5,0.8,19.5,650.5,314.95,218.77
2017,7,28,9,0,877.0,88.0,0.8,20.0,696.0,367.16,263.03
2017,7,28,9,15,888.0,90.0,0.85,20.0,737.0,418.64,306.6
2017,7,28,9,30,899.0,92.0,0.9,20.0,778.0,470.43,349.35
2017,7,28,9,45,896.0,100.0,0.95,20.5,810.5,520.56,388.98
2017,7,28,10,0,893.0,108.0,1.0,21.0,843.0,569.32,426.27
2017,7,28,10,15,900.0,109.5,1.0,21.0,872.5,616.86,462.06
2017,7,28,10,30,907.0,111.0,1.0,21.0,902.0,663.54,496.24
2017,7,28,10,45,911.5,112.0,1.05,21.5,924.5,707.06,526.91
2017,7,28,11,0,916.0,113.0,1.1,22.0,947.0,749.14,555.54
2017,7,28,11,15,919.5,114.0,1.15,22.0,962.5,788.84,581.77
2017,7,28,11,30,923.0,115.0,1.2,22.0,978.0,826.69,606.63
2017,7,28,11,45,925.0,115.0,1.25,22.0,986.0,860.42,628.68
2017,7,28,12,0,927.0,115.0,1.3,22.0,994.0,891.89,649.25
2017,7,28,12,15,927.0,115.0,1.3,22.0,994.5,919.22,666.43
2017,7,28,12,30,927.0,115.0,1.3,22.0,995.0,943.93,681.95
2017,7,28,12,45,925.0,115.5,1.35,22.0,987.0,964.55,695.68
2017,7,28,13,0,923.0,116.0,1.4,22.0,979.0,982.26,707.69
2017,7,28,13,15,920.5,115.0,1.4,21.5,964.0,995.0,717.28
2017,7,28,13,30,918.0,114.0,1.4,21.0,949.0,1004.61,725.1
2017,7,28,13,45,914.5,112.5,1.45,21.0,927.0,1009.58,729.57
2017,7,28,14,0,911.0,111.0,1.5,21.0,905.0,1011.34,732.2
2017,7,28,14,15,904.5,109.5,1.5,20.5,876.0,1006.98,731.73
2017,7,28,14,30,898.0,108.0,1.5,20.0,847.0,999.45,729.44
2017,7,28,14,45,891.0,106.0,1.5,20.0,812.0,987.81,723.27
2017,7,28,15,0,884.0,104.0,1.5,20.0,777.0,973.16,715.31
2017,7,28,15,15,872.5,101.5,1.45,19.5,736.0,950.78,703.04
2017,7,28,15,30,861.0,99.0,1.4,19.0,695.0,925.75,689.11
2017,7,28,15,45,847.5,96.0,1.4,19.0,650.0,895.83,671.33
2017,7,28,16,0,834.0,93.0,1.4,19.0,605.0,871.33,657.16
2017,7,28,16,15,814.0,90.0,1.35,18.5,555.5,831.37,632.87
2017,7,28,16,30,794.0,87.0,1.3,18.0,506.0,789.91,607.34
2017,7,28,16,45,769.0,82.5,1.3,18.0,454.5,741.33,575.76
2017,7,28,17,0,744.0,78.0,1.3,18.0,403.0,692.09,543.05
2017,7,28,17,15,707.5,73.5,1.25,17.5,350.5,633.93,503.41
2017,7,28,17,30,671.0,69.0,1.2,17.0,298.0,580.48,465.97
2017,7,28,17,45,619.5,63.0,1.15,16.5,246.5,512.89,414.94
2017,7,28,18,0,568.0,57.0,1.1,16.0,195.0,448.19,363.65
2017,7,28,18,15,488.0,49.0,1.05,15.5,147.5,367.78,297.51
2017,7,28,18,30,408.0,41.0,1.0,15.0,100.0,293.7,233.8
2017,7,28,18,45,280.0,29.5,1.0,14.5,62.5,199.58,148.2
2017,7,28,19,0,152.0,18.0,1.0,14.0,25.0,103.85,0.0
2017,7,28,19,15,76.0,9.0,0.95,13.5,12.5,38.39,0.0
2017,7,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,5,15,92.0,8.5,0.8,11.5,12.5,8.1,0.0
2017,7,29,5,30,184.0,17.0,0.8,12.0,25.0,13.69,0.0
2017,7,29,5,45,317.5,27.5,0.8,12.5,63.5,21.62,12.25
2017,7,29,6,0,451.0,38.0,0.8,13.0,102.0,29.11,19.97
2017,7,29,6,15,529.0,45.0,0.75,13.5,150.5,33.1,23.92
2017,7,29,6,30,607.0,52.0,0.7,14.0,199.0,36.94,27.52
2017,7,29,6,45,329.5,90.5,0.65,14.5,173.0,64.75,52.27
2017,7,29,7,0,52.0,129.0,0.6,15.0,147.0,106.11,88.3
2017,7,29,7,15,60.5,152.0,0.6,15.5,176.0,123.11,102.45
2017,7,29,7,30,69.0,175.0,0.6,16.0,205.0,141.86,111.58
2017,7,29,7,45,86.0,200.0,0.6,16.5,242.5,167.76,129.6
2017,7,29,8,0,103.0,225.0,0.6,17.0,280.0,195.81,149.69
2017,7,29,8,15,486.0,152.5,0.6,17.5,446.0,196.46,133.52
2017,7,29,8,30,869.0,80.0,0.6,18.0,612.0,264.26,174.78
2017,7,29,8,45,884.0,81.5,0.65,19.0,658.5,315.97,218.74
2017,7,29,9,0,899.0,83.0,0.7,20.0,705.0,368.79,263.2
2017,7,29,9,15,910.0,85.0,0.7,20.0,746.0,421.38,307.39
2017,7,29,9,30,921.0,87.0,0.7,20.0,787.0,474.27,350.59
2017,7,29,9,45,921.5,92.5,0.75,20.5,821.0,525.12,390.64
2017,7,29,10,0,922.0,98.0,0.8,21.0,855.0,574.88,428.56
2017,7,29,10,15,928.5,99.0,0.85,21.5,884.5,623.01,464.17
2017,7,29,10,30,935.0,100.0,0.9,22.0,914.0,670.16,498.05
2017,7,29,10,45,940.0,101.0,0.95,22.5,937.0,715.16,529.52
2017,7,29,11,0,945.0,102.0,1.0,23.0,960.0,758.67,558.54
2017,7,29,11,15,947.5,102.5,1.05,23.0,975.5,798.23,584.41
2017,7,29,11,30,950.0,103.0,1.1,23.0,991.0,835.77,608.84
2017,7,29,11,45,951.5,103.0,1.15,23.0,998.5,869.87,630.95
2017,7,29,12,0,953.0,103.0,1.2,23.0,1006.0,901.6,651.5
2017,7,29,12,15,953.0,103.0,1.2,23.0,1006.0,929.51,668.86
2017,7,29,12,30,953.0,103.0,1.2,23.0,1006.0,954.71,684.5
2017,7,29,12,45,944.0,108.0,1.25,23.0,996.0,973.71,697.11
2017,7,29,13,0,935.0,113.0,1.3,23.0,986.0,989.57,707.91
2017,7,29,13,15,932.0,112.5,1.3,23.0,970.5,1002.48,716.18
2017,7,29,13,30,929.0,112.0,1.3,23.0,955.0,1012.22,722.61
2017,7,29,13,45,924.0,111.0,1.3,23.0,932.0,1016.32,725.69
2017,7,29,14,0,919.0,110.0,1.3,23.0,909.0,1017.18,726.95
2017,7,29,14,15,912.0,108.5,1.3,22.5,879.5,1012.32,726.23
2017,7,29,14,30,905.0,107.0,1.3,22.0,850.0,1004.28,723.7
2017,7,29,14,45,896.0,105.5,1.3,22.0,814.0,991.19,716.74
2017,7,29,15,0,887.0,104.0,1.3,22.0,778.0,975.12,708.05
2017,7,29,15,15,875.0,101.5,1.25,21.5,736.5,952.23,695.61
2017,7,29,15,30,863.0,99.0,1.2,21.0,695.0,926.68,681.53
2017,7,29,15,45,848.0,96.5,1.2,21.0,649.0,895.92,663.51
2017,7,29,16,0,833.0,94.0,1.2,21.0,603.0,870.68,649.09
2017,7,29,16,15,812.5,91.0,1.15,20.5,553.5,830.31,624.84
2017,7,29,16,30,792.0,88.0,1.1,20.0,504.0,788.46,599.37
2017,7,29,16,45,765.5,83.5,1.05,19.5,452.5,738.71,567.92
2017,7,29,17,0,739.0,79.0,1.0,19.0,401.0,688.41,535.36
2017,7,29,17,15,702.0,74.5,0.95,18.5,348.0,630.06,496.0
2017,7,29,17,30,665.0,70.0,0.9,18.0,295.0,576.63,458.95
2017,7,29,17,45,612.0,63.5,0.9,17.5,243.5,507.68,407.63
2017,7,29,18,0,559.0,57.0,0.9,17.0,192.0,441.76,356.11
2017,7,29,18,15,478.0,48.5,0.8,16.5,144.5,360.64,289.62
2017,7,29,18,30,397.0,40.0,0.7,16.0,97.0,286.04,225.79
2017,7,29,18,45,269.5,28.0,0.65,15.5,59.5,192.43,140.43
2017,7,29,19,0,142.0,16.0,0.6,15.0,22.0,96.32,0.0
2017,7,29,19,15,71.0,8.0,0.6,14.5,11.0,35.36,0.0
2017,7,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,5,15,81.0,8.0,0.75,12.5,11.5,7.63,0.0
2017,7,30,5,30,162.0,16.0,0.7,13.0,23.0,12.82,0.0
2017,7,30,5,45,291.5,27.0,0.65,13.5,60.0,21.24,11.73
2017,7,30,6,0,421.0,38.0,0.6,14.0,97.0,29.18,19.92
2017,7,30,6,15,499.5,45.5,0.55,14.5,144.5,33.58,24.23
2017,7,30,6,30,578.0,53.0,0.5,15.0,192.0,37.79,28.16
2017,7,30,6,45,630.5,58.5,0.45,15.5,243.5,40.14,30.28
2017,7,30,7,0,683.0,64.0,0.4,16.0,295.0,46.6,35.92
2017,7,30,7,15,420.0,121.0,0.4,16.5,270.5,82.75,67.38
2017,7,30,7,30,157.0,178.0,0.4,17.0,246.0,137.49,106.78
2017,7,30,7,45,97.0,190.5,0.4,17.5,234.5,161.91,123.93
2017,7,30,8,0,37.0,203.0,0.4,18.0,223.0,172.39,133.23
2017,7,30,8,15,442.0,143.5,0.45,18.5,412.5,181.06,122.56
2017,7,30,8,30,847.0,84.0,0.5,19.0,602.0,260.64,171.77
2017,7,30,8,45,862.5,86.0,0.55,19.5,647.5,311.83,215.29
2017,7,30,9,0,878.0,88.0,0.6,20.0,693.0,364.2,259.62
2017,7,30,9,15,889.0,90.0,0.65,20.5,734.5,415.83,302.6
2017,7,30,9,30,900.0,92.0,0.7,21.0,776.0,467.77,344.61
2017,7,30,9,45,898.0,99.0,0.75,21.5,808.5,517.73,383.88
2017,7,30,10,0,896.0,106.0,0.8,22.0,841.0,566.41,420.88
2017,7,30,10,15,902.5,107.5,0.85,22.5,870.0,613.88,455.94
2017,7,30,10,30,909.0,109.0,0.9,23.0,899.0,660.44,489.31
2017,7,30,10,45,915.5,109.0,0.95,23.5,922.5,704.59,520.18
2017,7,30,11,0,922.0,109.0,1.0,24.0,946.0,747.42,549.08
2017,7,30,11,15,925.5,109.5,1.0,24.0,961.0,786.96,574.29
2017,7,30,11,30,929.0,110.0,1.0,24.0,976.0,824.61,598.06
2017,7,30,11,45,932.0,109.0,1.05,24.0,984.5,858.45,619.92
2017,7,30,12,0,935.0,108.0,1.1,24.0,993.0,890.04,640.31
2017,7,30,12,15,935.5,108.5,1.1,24.0,993.0,918.46,657.92
2017,7,30,12,30,936.0,109.0,1.1,24.0,993.0,944.26,673.85
2017,7,30,12,45,927.0,113.0,1.15,24.5,983.5,962.02,684.31
2017,7,30,13,0,918.0,117.0,1.2,25.0,974.0,976.68,692.98
2017,7,30,13,15,915.5,116.5,1.2,25.0,959.0,989.88,701.38
2017,7,30,13,30,913.0,116.0,1.2,25.0,944.0,999.99,707.97
2017,7,30,13,45,910.5,114.0,1.2,25.0,922.0,1005.41,711.83
2017,7,30,14,0,908.0,112.0,1.2,25.0,900.0,1007.63,713.91
2017,7,30,14,15,901.5,110.5,1.2,24.5,871.0,1003.28,713.48
2017,7,30,14,30,895.0,109.0,1.2,24.0,842.0,995.77,711.29
2017,7,30,14,45,888.0,106.5,1.2,24.0,807.0,983.6,704.96
2017,7,30,15,0,881.0,104.0,1.2,24.0,772.0,968.41,696.89
2017,7,30,15,15,869.0,101.5,1.15,23.5,730.5,945.57,684.58
2017,7,30,15,30,857.0,99.0,1.1,23.0,689.0,920.11,670.66
2017,7,30,15,45,842.5,96.0,1.1,23.0,643.5,889.33,652.79
2017,7,30,16,0,828.0,93.0,1.1,23.0,598.0,864.01,638.45
2017,7,30,16,15,808.0,90.0,1.1,22.5,549.0,824.18,615.47
2017,7,30,16,30,788.0,87.0,1.1,22.0,500.0,782.86,591.19
2017,7,30,16,45,762.0,83.0,1.1,22.0,448.0,734.25,560.21
2017,7,30,17,0,736.0,79.0,1.1,22.0,396.0,685.05,528.15
2017,7,30,17,15,698.5,74.0,1.1,21.0,343.5,625.84,489.83
2017,7,30,17,30,661.0,69.0,1.1,20.0,291.0,571.56,453.52
2017,7,30,17,45,609.0,62.5,1.1,19.5,240.0,503.49,402.77
2017,7,30,18,0,557.0,56.0,1.1,19.0,189.0,438.38,351.82
2017,7,30,18,15,476.0,47.5,1.05,18.0,141.5,357.49,286.32
2017,7,30,18,30,395.0,39.0,1.0,17.0,94.0,283.16,223.12
2017,7,30,18,45,267.0,27.0,0.95,16.5,57.5,189.71,136.55
2017,7,30,19,0,139.0,15.0,0.9,16.0,21.0,92.86,0.0
2017,7,30,19,15,69.5,7.5,0.85,15.5,10.5,34.19,0.0
2017,7,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,5,15,73.5,7.5,0.7,12.5,10.5,7.15,0.0
2017,7,31,5,30,147.0,15.0,0.6,13.0,21.0,11.96,0.0
2017,7,31,5,45,277.0,26.5,0.55,13.5,58.0,20.88,11.26
2017,7,31,6,0,407.0,38.0,0.5,14.0,95.0,29.28,19.99
2017,7,31,6,15,486.5,46.0,0.45,14.5,142.0,34.1,24.68
2017,7,31,6,30,566.0,54.0,0.4,15.0,189.0,38.69,28.96
2017,7,31,6,45,620.0,59.5,0.4,15.5,240.5,40.99,31.04
2017,7,31,7,0,674.0,65.0,0.4,16.0,292.0,47.52,36.73
2017,7,31,7,15,710.0,69.5,0.4,16.5,344.5,49.03,37.88
2017,7,31,7,30,746.0,74.0,0.4,17.0,397.0,60.09,37.86
2017,7,31,7,45,773.5,77.5,0.4,17.5,449.0,104.65,54.64
2017,7,31,8,0,801.0,81.0,0.4,18.0,501.0,152.45,85.08
2017,7,31,8,15,821.0,84.0,0.4,18.5,550.0,201.67,123.04
2017,7,31,8,30,841.0,87.0,0.4,19.0,599.0,259.89,170.86
2017,7,31,8,45,857.0,89.0,0.45,20.0,645.0,310.99,213.83
2017,7,31,9,0,873.0,91.0,0.5,21.0,691.0,363.31,257.41
2017,7,31,9,15,884.5,93.0,0.55,21.5,732.5,414.95,300.12
2017,7,31,9,30,896.0,95.0,0.6,22.0,774.0,466.96,341.9
2017,7,31,9,45,903.0,97.0,0.65,22.5,809.5,516.96,380.99
2017,7,31,10,0,910.0,99.0,0.7,23.0,845.0,566.47,418.46
2017,7,31,10,15,917.0,100.5,0.75,23.5,874.5,614.87,453.97
2017,7,31,10,30,924.0,102.0,0.8,24.0,904.0,662.36,487.8
2017,7,31,10,45,929.5,102.5,0.85,24.5,927.0,706.9,518.72
2017,7,31,11,0,935.0,103.0,0.9,25.0,950.0,750.01,547.45
2017,7,31,11,15,938.5,103.5,0.95,25.0,965.5,790.03,573.42
2017,7,31,11,30,942.0,104.0,1.0,25.0,981.0,828.12,598.0
2017,7,31,11,45,944.5,103.5,1.05,25.5,989.5,862.4,618.83
2017,7,31,12,0,947.0,103.0,1.1,26.0,998.0,894.36,638.07
2017,7,31,12,15,947.0,103.0,1.15,26.0,998.0,922.17,655.91
2017,7,31,12,30,947.0,103.0,1.2,26.0,998.0,947.27,672.1
2017,7,31,12,45,950.5,100.0,1.25,26.0,991.5,969.79,686.78
2017,7,31,13,0,954.0,97.0,1.3,26.0,985.0,989.4,699.74
2017,7,31,13,15,951.0,96.5,1.3,26.0,969.5,1002.34,707.89
2017,7,31,13,30,948.0,96.0,1.3,26.0,954.0,1012.06,714.24
2017,7,31,13,45,944.5,94.5,1.35,26.0,931.5,1016.97,718.62
2017,7,31,14,0,941.0,93.0,1.4,26.0,909.0,1018.57,721.15
2017,7,31,14,15,934.5,92.0,1.4,25.5,879.5,1014.49,720.93
2017,7,31,14,30,928.0,91.0,1.4,25.0,850.0,1007.15,718.89
2017,7,31,14,45,920.0,89.5,1.4,25.0,814.0,994.64,712.35
2017,7,31,15,0,912.0,88.0,1.4,25.0,778.0,979.04,704.03
2017,7,31,15,15,901.0,86.0,1.4,24.5,736.5,957.08,693.13
2017,7,31,15,30,890.0,84.0,1.4,24.0,695.0,932.37,680.5
2017,7,31,15,45,875.5,82.0,1.4,24.0,649.0,901.89,662.76
2017,7,31,16,0,861.0,80.0,1.4,24.0,603.0,869.19,643.49
2017,7,31,16,15,841.5,77.5,1.35,23.5,553.0,829.55,620.0
2017,7,31,16,30,822.0,75.0,1.3,23.0,503.0,795.46,599.98
2017,7,31,16,45,796.0,71.5,1.3,22.5,451.0,746.39,569.74
2017,7,31,17,0,770.0,68.0,1.3,22.0,399.0,696.72,538.35
2017,7,31,17,15,734.5,64.0,1.25,21.0,346.5,639.1,500.69
2017,7,31,17,30,699.0,60.0,1.2,20.0,294.0,582.21,462.07
2017,7,31,17,45,647.0,55.0,1.15,19.5,242.0,514.24,411.62
2017,7,31,18,0,595.0,50.0,1.1,19.0,190.0,453.09,363.18
2017,7,31,18,15,515.5,42.5,1.05,18.5,142.5,372.87,297.57
2017,7,31,18,30,436.0,35.0,1.0,18.0,95.0,299.2,234.27
2017,7,31,18,45,302.5,24.5,0.95,17.5,57.5,203.34,143.69
2017,7,31,19,0,169.0,14.0,0.9,17.0,20.0,86.39,0.0
2017,7,31,19,15,84.5,7.0,0.85,16.5,10.0,6.67,0.0
2017,7,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,15,64.5,7.0,0.65,13.0,9.5,6.67,0.0
2017,8,1,5,30,129.0,14.0,0.6,13.0,19.0,13.34,0.0
2017,8,1,5,45,253.5,26.0,0.55,13.5,54.5,20.5,10.75
2017,8,1,6,0,378.0,38.0,0.5,14.0,90.0,29.36,20.02
2017,8,1,6,15,457.5,46.5,0.5,14.5,136.0,34.59,25.1
2017,8,1,6,30,537.0,55.0,0.5,15.0,182.0,39.56,29.72
2017,8,1,6,45,592.0,61.0,0.5,16.0,232.5,42.2,32.03
2017,8,1,7,0,647.0,67.0,0.5,17.0,283.0,44.7,34.08
2017,8,1,7,15,684.5,72.0,0.5,17.5,335.0,51.07,39.51
2017,8,1,7,30,722.0,77.0,0.5,18.0,387.0,60.32,39.35
2017,8,1,7,45,750.0,80.0,0.5,19.0,438.5,103.27,54.51
2017,8,1,8,0,778.0,83.0,0.5,20.0,490.0,149.52,83.21
2017,8,1,8,15,798.5,86.5,0.5,20.5,539.0,198.03,120.21
2017,8,1,8,30,819.0,90.0,0.5,21.0,588.0,248.74,161.86
2017,8,1,8,45,835.0,92.5,0.55,22.0,633.5,306.01,209.25
2017,8,1,9,0,851.0,95.0,0.6,23.0,679.0,357.67,251.98
2017,8,1,9,15,863.0,97.0,0.6,23.5,720.0,408.47,293.55
2017,8,1,9,30,875.0,99.0,0.6,24.0,761.0,459.69,334.17
2017,8,1,9,45,863.0,112.0,0.65,25.0,790.5,508.76,371.52
2017,8,1,10,0,851.0,125.0,0.7,26.0,820.0,555.64,405.81
2017,8,1,10,15,858.5,126.5,0.75,26.5,849.5,601.89,439.39
2017,8,1,10,30,866.0,128.0,0.8,27.0,879.0,647.37,471.47
2017,8,1,10,45,872.5,128.5,0.85,27.5,901.5,690.41,501.06
2017,8,1,11,0,879.0,129.0,0.9,28.0,924.0,732.23,529.13
2017,8,1,11,15,882.5,130.0,0.95,28.0,939.5,770.86,554.57
2017,8,1,11,30,886.0,131.0,1.0,28.0,955.0,807.73,578.23
2017,8,1,11,45,888.5,131.0,1.05,28.5,963.0,840.99,598.31
2017,8,1,12,0,891.0,131.0,1.1,29.0,971.0,872.11,616.92
2017,8,1,12,15,890.5,131.0,1.1,29.0,970.5,898.36,632.94
2017,8,1,12,30,890.0,131.0,1.1,29.0,970.0,922.07,647.4
2017,8,1,12,45,891.0,128.5,1.15,29.0,962.5,942.09,660.42
2017,8,1,13,0,892.0,126.0,1.2,29.0,955.0,959.31,671.84
2017,8,1,13,15,888.0,125.0,1.2,29.0,939.0,970.38,678.81
2017,8,1,13,30,884.0,124.0,1.2,29.0,923.0,978.37,684.07
2017,8,1,13,45,876.0,124.0,1.25,29.0,899.5,980.43,686.67
2017,8,1,14,0,868.0,124.0,1.3,29.0,876.0,979.39,687.55
2017,8,1,14,15,860.0,122.5,1.3,28.5,846.0,973.7,686.3
2017,8,1,14,30,852.0,121.0,1.3,28.0,816.0,965.0,683.35
2017,8,1,14,45,838.5,120.5,1.35,28.0,779.5,949.13,675.44
2017,8,1,15,0,825.0,120.0,1.4,28.0,743.0,938.9,671.21
2017,8,1,15,15,811.0,117.0,1.4,27.5,701.5,914.5,658.57
2017,8,1,15,30,797.0,114.0,1.4,27.0,660.0,887.61,644.41
2017,8,1,15,45,777.0,112.0,1.4,26.5,614.0,854.12,625.83
2017,8,1,16,0,757.0,110.0,1.4,26.0,568.0,818.79,605.83
2017,8,1,16,15,733.5,106.0,1.3,25.5,519.5,776.53,579.73
2017,8,1,16,30,710.0,102.0,1.2,25.0,471.0,737.31,555.38
2017,8,1,16,45,677.0,98.0,1.2,24.5,420.0,685.68,522.95
2017,8,1,17,0,644.0,94.0,1.2,24.0,369.0,634.14,489.73
2017,8,1,17,15,603.5,87.5,1.15,23.0,318.0,574.43,449.93
2017,8,1,17,30,563.0,81.0,1.1,22.0,267.0,516.06,408.46
2017,8,1,17,45,503.0,73.0,1.05,21.5,217.5,444.74,354.46
2017,8,1,18,0,443.0,65.0,1.0,21.0,168.0,377.09,301.08
2017,8,1,18,15,362.5,54.0,0.9,20.5,124.0,295.47,234.48
2017,8,1,18,30,282.0,43.0,0.8,20.0,80.0,225.35,174.73
2017,8,1,18,45,172.5,27.5,0.75,19.5,47.0,142.03,96.78
2017,8,1,19,0,63.0,12.0,0.7,19.0,14.0,38.54,0.0
2017,8,1,19,15,31.5,6.0,0.65,18.5,7.0,5.72,0.0
2017,8,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
