Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.0,0.5,16.5,7.0,6.67,0.0
2017,8,2,5,30,0.0,14.0,0.7,17.0,14.0,13.34,0.0
2017,8,2,5,45,112.5,31.0,0.9,17.5,46.0,25.47,14.1
2017,8,2,6,0,225.0,48.0,1.1,18.0,78.0,37.0,26.09
2017,8,2,6,15,300.0,62.0,1.1,18.0,121.0,46.79,35.25
2017,8,2,6,30,375.0,76.0,1.1,18.0,164.0,56.14,43.8
2017,8,2,6,45,433.0,86.5,1.1,18.5,212.0,62.39,49.31
2017,8,2,7,0,491.0,97.0,1.1,19.0,260.0,68.33,54.36
2017,8,2,7,15,532.0,105.5,1.0,19.5,309.5,71.84,57.15
2017,8,2,7,30,573.0,114.0,0.9,20.0,359.0,79.55,63.47
2017,8,2,7,45,607.0,119.5,0.85,20.5,408.5,117.28,70.77
2017,8,2,8,0,641.0,125.0,0.8,21.0,458.0,159.01,96.41
2017,8,2,8,15,664.5,130.0,0.75,21.0,505.5,202.46,129.11
2017,8,2,8,30,688.0,135.0,0.7,21.0,553.0,248.53,166.54
2017,8,2,8,45,709.5,138.0,0.65,21.5,597.5,294.93,204.92
2017,8,2,9,0,731.0,141.0,0.6,22.0,642.0,343.37,244.68
2017,8,2,9,15,745.0,144.5,0.5,22.5,681.5,396.02,286.5
2017,8,2,9,30,759.0,148.0,0.4,23.0,721.0,444.26,323.7
2017,8,2,9,45,761.0,155.5,0.35,23.5,753.0,490.86,358.74
2017,8,2,10,0,763.0,163.0,0.3,24.0,785.0,536.85,391.97
2017,8,2,10,15,772.0,165.0,0.3,24.0,814.0,581.34,424.35
2017,8,2,10,30,781.0,167.0,0.3,24.0,843.0,625.48,455.62
2017,8,2,10,45,791.0,166.5,0.35,24.5,866.0,667.55,484.49
2017,8,2,11,0,801.0,166.0,0.4,25.0,889.0,708.92,512.24
2017,8,2,11,15,589.5,287.5,0.5,25.5,824.5,694.11,498.84
2017,8,2,11,30,378.0,409.0,0.6,26.0,760.0,667.25,477.06
2017,8,2,11,45,376.0,413.5,0.7,26.5,765.0,688.21,491.55
2017,8,2,12,0,374.0,418.0,0.8,27.0,770.0,708.24,504.74
2017,8,2,12,15,598.0,290.5,0.9,27.0,853.0,801.35,572.5
2017,8,2,12,30,822.0,163.0,1.0,27.0,936.0,896.41,636.2
2017,8,2,12,45,821.5,161.5,1.1,27.0,929.0,915.74,648.82
2017,8,2,13,0,821.0,160.0,1.2,27.0,922.0,932.4,660.81
2017,8,2,13,15,567.5,291.5,1.2,27.0,814.0,844.17,602.37
2017,8,2,13,30,314.0,423.0,1.2,27.0,706.0,736.89,526.77
2017,8,2,13,45,554.0,291.0,1.25,27.0,775.5,850.89,610.47
2017,8,2,14,0,794.0,159.0,1.3,27.0,845.0,951.56,677.34
2017,8,2,14,15,785.5,157.0,1.25,27.0,816.0,945.45,672.38
2017,8,2,14,30,777.0,155.0,1.2,27.0,787.0,936.44,667.03
2017,8,2,14,45,755.5,157.5,1.2,27.0,750.0,916.89,655.95
2017,8,2,15,0,734.0,160.0,1.2,27.0,713.0,900.44,647.0
2017,8,2,15,15,719.0,156.5,1.2,26.5,673.0,876.11,634.25
2017,8,2,15,30,704.0,153.0,1.2,26.0,633.0,849.56,620.07
2017,8,2,15,45,672.5,153.5,1.2,26.0,587.0,810.54,596.37
2017,8,2,16,0,641.0,154.0,1.2,26.0,541.0,770.33,571.7
2017,8,2,16,15,615.0,147.5,1.15,25.5,493.5,726.11,544.48
2017,8,2,16,30,589.0,141.0,1.1,25.0,446.0,681.09,516.22
2017,8,2,16,45,549.0,135.5,1.05,25.0,396.0,619.85,474.4
2017,8,2,17,0,509.0,130.0,1.0,25.0,346.0,566.09,436.79
2017,8,2,17,15,465.5,119.5,1.0,24.5,297.0,505.06,394.02
2017,8,2,17,30,422.0,109.0,1.0,24.0,248.0,446.08,351.19
2017,8,2,17,45,356.5,97.0,1.0,23.5,200.0,373.28,295.86
2017,8,2,18,0,291.0,85.0,1.0,23.0,152.0,305.26,242.13
2017,8,2,18,15,222.5,67.0,1.0,23.0,110.5,222.77,175.04
2017,8,2,18,30,154.0,49.0,1.0,23.0,69.0,156.95,119.47
2017,8,2,18,45,77.0,29.5,1.05,23.0,39.5,88.59,56.47
2017,8,2,19,0,0.0,10.0,1.1,23.0,10.0,9.53,0.0
2017,8,2,19,15,0.0,5.0,1.0,23.0,5.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,5.0,0.85,20.0,5.0,0.0,0.0
2017,8,3,5,30,0.0,10.0,0.8,20.0,10.0,9.53,0.0
2017,8,3,5,45,75.0,28.5,0.75,20.0,38.5,23.51,12.1
2017,8,3,6,0,150.0,47.0,0.7,20.0,67.0,37.94,26.62
2017,8,3,6,15,211.5,64.5,0.7,20.0,106.5,51.19,38.72
2017,8,3,6,30,273.0,82.0,0.7,20.0,146.0,60.65,47.32
2017,8,3,6,45,338.5,91.0,0.7,20.5,190.0,65.61,51.67
2017,8,3,7,0,404.0,100.0,0.7,21.0,234.0,70.34,55.63
2017,8,3,7,15,421.0,119.5,0.65,21.0,280.0,82.13,65.61
2017,8,3,7,30,438.0,139.0,0.6,21.0,326.0,95.9,77.09
2017,8,3,7,45,506.5,140.5,0.6,21.5,383.0,126.81,81.71
2017,8,3,8,0,575.0,142.0,0.6,22.0,440.0,163.59,102.36
2017,8,3,8,15,410.5,201.5,0.55,22.5,425.0,214.69,147.95
2017,8,3,8,30,246.0,261.0,0.5,23.0,410.0,254.48,184.95
2017,8,3,8,45,155.0,278.0,0.5,23.5,374.5,267.18,197.67
2017,8,3,9,0,64.0,295.0,0.5,24.0,339.0,269.88,201.76
2017,8,3,9,15,198.5,311.5,0.65,24.0,459.0,332.75,246.72
2017,8,3,9,30,333.0,328.0,0.8,24.0,579.0,409.52,302.35
2017,8,3,9,45,402.0,317.0,1.0,24.5,634.5,448.87,331.7
2017,8,3,10,0,471.0,306.0,1.2,25.0,690.0,499.78,369.59
2017,8,3,10,15,281.5,359.0,1.2,25.0,590.5,466.52,345.44
2017,8,3,10,30,92.0,412.0,1.2,25.0,491.0,420.99,311.1
2017,8,3,10,45,78.5,414.0,1.3,25.5,483.0,421.62,311.33
2017,8,3,11,0,65.0,416.0,1.4,26.0,475.0,420.86,310.16
2017,8,3,11,15,67.0,425.0,1.4,26.0,486.5,436.42,321.12
2017,8,3,11,30,69.0,434.0,1.4,26.0,498.0,452.18,332.09
2017,8,3,11,45,74.5,432.5,1.4,26.5,502.5,461.34,337.93
2017,8,3,12,0,80.0,431.0,1.4,27.0,507.0,470.58,343.86
2017,8,3,12,15,49.0,372.5,1.35,27.0,419.5,394.53,289.6
2017,8,3,12,30,18.0,314.0,1.3,27.0,332.0,310.97,229.23
2017,8,3,12,45,34.0,363.0,1.3,27.0,395.0,379.66,279.52
2017,8,3,13,0,50.0,412.0,1.3,27.0,458.0,446.13,326.55
2017,8,3,13,15,31.5,338.0,1.25,27.0,367.5,358.94,264.15
2017,8,3,13,30,13.0,264.0,1.2,27.0,277.0,262.8,194.54
2017,8,3,13,45,17.5,290.0,1.15,27.5,306.5,293.31,217.11
2017,8,3,14,0,22.0,316.0,1.1,28.0,336.0,324.43,239.3
2017,8,3,14,15,22.5,308.0,1.05,28.0,327.5,318.21,234.9
2017,8,3,14,30,23.0,300.0,1.0,28.0,319.0,311.91,230.66
2017,8,3,14,45,32.0,304.5,0.95,28.0,329.5,339.51,251.22
2017,8,3,15,0,41.0,309.0,0.9,28.0,340.0,355.46,263.18
2017,8,3,15,15,84.5,310.5,0.9,27.5,370.0,400.85,298.33
2017,8,3,15,30,128.0,312.0,0.9,27.0,400.0,459.38,342.2
2017,8,3,15,45,115.5,288.5,0.95,27.0,363.5,422.7,316.57
2017,8,3,16,0,103.0,265.0,1.0,27.0,327.0,372.04,281.21
2017,8,3,16,15,243.0,226.0,1.0,26.5,355.5,475.51,362.18
2017,8,3,16,30,383.0,187.0,1.0,26.0,384.0,556.21,424.23
2017,8,3,16,45,311.5,176.0,1.0,25.5,325.5,462.87,357.2
2017,8,3,17,0,240.0,165.0,1.0,25.0,267.0,387.51,302.3
2017,8,3,17,15,205.0,150.0,0.95,24.5,228.5,326.21,256.96
2017,8,3,17,30,170.0,135.0,0.9,24.0,190.0,280.08,221.67
2017,8,3,17,45,136.5,113.0,0.85,23.5,152.5,227.84,180.61
2017,8,3,18,0,103.0,91.0,0.8,23.0,115.0,177.71,140.07
2017,8,3,18,15,71.5,68.0,0.8,22.5,82.5,129.22,99.95
2017,8,3,18,30,40.0,45.0,0.8,22.0,50.0,73.91,53.81
2017,8,3,18,45,20.0,25.0,0.8,21.5,27.5,37.73,20.35
2017,8,3,19,0,0.0,5.0,0.8,21.0,5.0,4.77,0.0
2017,8,3,19,15,0.0,2.5,0.8,20.5,2.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.5,1.0,17.0,1.5,0.0,0.0
2017,8,4,5,30,0.0,3.0,0.9,17.0,3.0,2.86,0.0
2017,8,4,5,45,0.0,19.5,0.85,17.5,19.5,18.1,7.87
2017,8,4,6,0,0.0,36.0,0.8,18.0,36.0,32.98,22.58
2017,8,4,6,15,8.5,59.0,0.7,18.5,61.0,52.61,40.18
2017,8,4,6,30,17.0,82.0,0.6,19.0,86.0,71.89,57.24
2017,8,4,6,45,38.5,103.5,0.55,19.5,115.0,86.42,69.84
2017,8,4,7,0,60.0,125.0,0.5,20.0,144.0,102.94,83.79
2017,8,4,7,15,30.0,98.5,0.45,20.0,108.0,85.68,68.82
2017,8,4,7,30,0.0,72.0,0.4,20.0,72.0,67.0,52.64
2017,8,4,7,45,0.0,95.0,0.35,20.5,95.0,87.64,66.69
2017,8,4,8,0,0.0,118.0,0.3,21.0,118.0,107.8,82.45
2017,8,4,8,15,0.0,136.0,0.3,21.5,136.0,123.77,94.6
2017,8,4,8,30,0.0,154.0,0.3,22.0,154.0,139.81,106.64
2017,8,4,8,45,0.0,138.0,0.3,23.0,138.0,126.66,95.57
2017,8,4,9,0,0.0,122.0,0.3,24.0,122.0,112.85,84.22
2017,8,4,9,15,1.0,140.5,0.3,24.5,141.5,129.93,97.1
2017,8,4,9,30,2.0,159.0,0.3,25.0,161.0,147.16,109.82
2017,8,4,9,45,12.5,228.5,0.35,25.5,239.0,213.94,159.7
2017,8,4,10,0,23.0,298.0,0.4,26.0,317.0,281.36,208.42
2017,8,4,10,15,60.0,355.5,0.45,26.0,407.0,347.96,256.13
2017,8,4,10,30,97.0,413.0,0.5,26.0,497.0,424.67,310.1
2017,8,4,10,45,69.0,398.5,0.6,26.5,459.0,402.01,293.17
2017,8,4,11,0,41.0,384.0,0.7,27.0,421.0,376.19,274.53
2017,8,4,11,15,105.5,424.5,0.8,27.0,522.0,462.64,336.82
2017,8,4,11,30,170.0,465.0,0.9,27.0,623.0,556.86,402.34
2017,8,4,11,45,108.5,439.5,1.0,27.5,540.5,495.82,358.67
2017,8,4,12,0,47.0,414.0,1.1,28.0,458.0,427.18,309.97
2017,8,4,12,15,73.0,437.5,1.15,28.0,506.0,476.54,345.62
2017,8,4,12,30,99.0,461.0,1.2,28.0,554.0,527.74,381.37
2017,8,4,12,45,79.0,442.0,1.3,28.0,515.5,497.34,360.35
2017,8,4,13,0,59.0,423.0,1.4,28.0,477.0,465.31,338.49
2017,8,4,13,15,42.5,382.5,1.4,27.5,421.5,413.65,303.01
2017,8,4,13,30,26.0,342.0,1.4,27.0,366.0,360.46,265.81
2017,8,4,13,45,400.5,252.0,1.45,27.0,597.5,661.53,489.55
2017,8,4,14,0,775.0,162.0,1.5,27.0,829.0,934.44,671.68
2017,8,4,14,15,766.5,159.5,1.5,27.0,800.0,927.79,665.15
2017,8,4,14,30,758.0,157.0,1.5,27.0,771.0,918.29,660.17
2017,8,4,14,45,748.5,153.0,1.5,27.0,737.0,903.45,651.91
2017,8,4,15,0,739.0,149.0,1.5,27.0,703.0,885.94,642.06
2017,8,4,15,15,724.5,145.5,1.45,26.5,663.5,866.77,631.83
2017,8,4,15,30,710.0,142.0,1.4,26.0,624.0,840.51,616.98
2017,8,4,15,45,694.5,136.5,1.4,26.0,580.5,808.98,598.0
2017,8,4,16,0,679.0,131.0,1.4,26.0,537.0,775.62,577.68
2017,8,4,16,15,654.5,125.5,1.3,25.5,490.0,732.91,550.84
2017,8,4,16,30,630.0,120.0,1.2,25.0,443.0,689.31,523.04
2017,8,4,16,45,603.0,112.0,1.2,24.5,394.5,640.14,491.67
2017,8,4,17,0,576.0,104.0,1.2,24.0,346.0,590.81,459.22
2017,8,4,17,15,534.5,96.5,1.15,23.5,297.0,531.59,417.23
2017,8,4,17,30,493.0,89.0,1.1,23.0,248.0,473.84,374.88
2017,8,4,17,45,442.0,78.0,1.1,22.5,201.5,403.52,321.58
2017,8,4,18,0,391.0,67.0,1.1,22.0,155.0,341.86,272.58
2017,8,4,18,15,312.5,54.0,1.0,21.5,112.5,265.86,209.95
2017,8,4,18,30,234.0,41.0,0.9,21.0,70.0,196.89,150.89
2017,8,4,18,45,140.0,25.0,0.85,20.5,40.0,119.38,72.91
2017,8,4,19,0,46.0,9.0,0.8,20.0,10.0,28.07,0.0
2017,8,4,19,15,23.0,4.5,0.75,19.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,5.0,0.45,15.0,5.0,0.0,0.0
2017,8,5,5,30,0.0,10.0,0.4,15.0,10.0,9.53,0.0
2017,8,5,5,45,61.5,26.5,0.4,15.5,34.5,21.92,10.45
2017,8,5,6,0,123.0,43.0,0.4,16.0,59.0,34.88,24.4
2017,8,5,6,15,158.5,62.0,0.4,16.5,92.0,49.26,37.59
2017,8,5,6,30,194.0,81.0,0.4,17.0,125.0,63.13,50.06
2017,8,5,6,45,219.0,100.0,0.45,18.0,161.5,76.46,61.64
2017,8,5,7,0,244.0,119.0,0.5,19.0,198.0,89.26,72.41
2017,8,5,7,15,142.0,140.0,0.5,19.5,188.0,109.05,89.01
2017,8,5,7,30,40.0,161.0,0.5,20.0,178.0,130.22,106.36
2017,8,5,7,45,191.5,178.0,0.5,20.5,275.0,149.04,110.05
2017,8,5,8,0,343.0,195.0,0.5,21.0,372.0,183.0,127.72
2017,8,5,8,15,551.5,148.5,0.5,21.5,465.5,194.45,126.77
2017,8,5,8,30,760.0,102.0,0.5,22.0,559.0,238.83,155.1
2017,8,5,8,45,775.5,106.0,0.55,22.5,603.0,287.69,196.07
2017,8,5,9,0,791.0,110.0,0.6,23.0,647.0,337.91,238.01
2017,8,5,9,15,804.0,112.0,0.6,23.5,687.0,386.72,278.06
2017,8,5,9,30,817.0,114.0,0.6,24.0,727.0,436.19,317.47
2017,8,5,9,45,816.0,122.0,0.65,24.5,759.0,484.59,355.19
2017,8,5,10,0,815.0,130.0,0.7,25.0,791.0,532.0,390.94
2017,8,5,10,15,823.0,131.5,0.75,25.0,820.0,580.59,427.23
2017,8,5,10,30,831.0,133.0,0.8,25.0,849.0,625.01,459.85
2017,8,5,10,45,837.5,134.0,0.85,25.5,871.0,667.19,489.31
2017,8,5,11,0,844.0,135.0,0.9,26.0,893.0,708.22,517.28
2017,8,5,11,15,847.5,136.0,0.95,26.0,908.0,745.73,542.91
2017,8,5,11,30,851.0,137.0,1.0,26.0,923.0,781.55,566.26
2017,8,5,11,45,854.0,136.5,1.05,26.5,930.5,813.79,586.06
2017,8,5,12,0,857.0,136.0,1.1,27.0,938.0,844.0,604.44
2017,8,5,12,15,856.5,136.0,1.15,27.0,938.0,869.48,620.97
2017,8,5,12,30,856.0,136.0,1.2,27.0,938.0,892.49,636.01
2017,8,5,12,45,854.5,135.5,1.3,27.0,930.0,911.53,649.34
2017,8,5,13,0,853.0,135.0,1.4,27.0,922.0,927.84,661.06
2017,8,5,13,15,849.5,134.0,1.4,26.5,906.5,938.95,669.57
2017,8,5,13,30,846.0,133.0,1.4,26.0,891.0,947.12,676.42
2017,8,5,13,45,842.0,130.5,1.45,26.0,869.0,950.31,679.67
2017,8,5,14,0,838.0,128.0,1.5,26.0,847.0,950.46,681.18
2017,8,5,14,15,830.0,126.5,1.5,25.5,818.0,944.77,679.8
2017,8,5,14,30,822.0,125.0,1.5,25.0,789.0,936.14,676.71
2017,8,5,14,45,814.0,121.5,1.5,25.0,754.5,930.73,674.5
2017,8,5,15,0,806.0,118.0,1.5,25.0,720.0,914.29,665.28
2017,8,5,15,15,792.5,115.0,1.45,24.5,679.5,890.52,652.1
2017,8,5,15,30,779.0,112.0,1.4,24.0,639.0,864.31,637.36
2017,8,5,15,45,766.0,107.5,1.4,24.0,595.0,834.55,619.62
2017,8,5,16,0,753.0,103.0,1.4,24.0,551.0,802.69,600.35
2017,8,5,16,15,730.5,99.0,1.3,23.5,503.5,761.35,574.48
2017,8,5,16,30,708.0,95.0,1.2,23.0,456.0,722.55,550.07
2017,8,5,16,45,683.0,89.0,1.2,22.5,406.5,674.9,519.94
2017,8,5,17,0,658.0,83.0,1.2,22.0,357.0,626.86,488.72
2017,8,5,17,15,618.0,77.5,1.15,21.5,307.0,568.43,448.43
2017,8,5,17,30,578.0,72.0,1.1,21.0,257.0,511.36,406.87
2017,8,5,17,45,527.0,63.5,1.05,20.5,208.5,445.09,356.2
2017,8,5,18,0,476.0,55.0,1.0,20.0,160.0,381.9,305.67
2017,8,5,18,15,392.5,45.5,0.95,19.5,116.5,302.75,240.28
2017,8,5,18,30,309.0,36.0,0.9,19.0,73.0,230.68,177.78
2017,8,5,18,45,190.5,22.5,0.85,18.5,42.0,140.54,82.56
2017,8,5,19,0,72.0,9.0,0.8,18.0,11.0,38.94,0.0
2017,8,5,19,15,36.0,4.5,0.75,17.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,15,47.0,5.5,0.6,14.5,6.5,0.0,0.0
2017,8,6,5,30,94.0,11.0,0.6,15.0,13.0,10.48,0.0
2017,8,6,5,45,226.0,23.0,0.6,15.5,46.0,18.22,7.31
2017,8,6,6,0,358.0,35.0,0.6,16.0,79.0,27.2,17.75
2017,8,6,6,15,441.0,43.5,0.55,16.5,124.5,32.52,22.95
2017,8,6,6,30,524.0,52.0,0.5,17.0,170.0,37.58,27.67
2017,8,6,6,45,582.0,57.5,0.5,17.5,220.5,39.91,29.79
2017,8,6,7,0,640.0,63.0,0.5,18.0,271.0,42.15,31.7
2017,8,6,7,15,678.0,68.0,0.5,18.0,322.0,48.29,37.03
2017,8,6,7,30,716.0,73.0,0.5,18.0,373.0,50.14,38.51
2017,8,6,7,45,744.0,76.5,0.5,18.5,424.0,91.36,48.03
2017,8,6,8,0,772.0,80.0,0.5,19.0,475.0,137.69,75.12
2017,8,6,8,15,792.5,83.0,0.55,19.5,523.5,185.6,110.88
2017,8,6,8,30,813.0,86.0,0.6,20.0,572.0,235.7,152.0
2017,8,6,8,45,827.0,89.0,0.65,20.5,617.0,292.72,199.96
2017,8,6,9,0,841.0,92.0,0.7,21.0,662.0,343.88,243.34
2017,8,6,9,15,853.0,94.0,0.75,21.5,703.0,394.35,285.57
2017,8,6,9,30,865.0,96.0,0.8,22.0,744.0,445.25,327.02
2017,8,6,9,45,861.0,105.0,0.85,22.5,775.5,494.69,366.16
2017,8,6,10,0,857.0,114.0,0.9,23.0,807.0,542.7,402.92
2017,8,6,10,15,864.0,115.5,0.95,23.0,836.0,589.06,438.29
2017,8,6,10,30,871.0,117.0,1.0,23.0,865.0,634.59,472.2
2017,8,6,10,45,875.0,118.5,1.05,23.5,887.0,677.16,502.32
2017,8,6,11,0,879.0,120.0,1.1,24.0,909.0,718.3,530.71
2017,8,6,11,15,882.5,121.0,1.15,24.0,924.0,757.03,556.95
2017,8,6,11,30,886.0,122.0,1.2,24.0,939.0,793.97,581.25
2017,8,6,11,45,886.0,123.0,1.25,24.5,946.0,826.17,601.18
2017,8,6,12,0,886.0,124.0,1.3,25.0,953.0,856.07,619.54
2017,8,6,12,15,886.0,124.0,1.35,25.0,952.5,882.63,636.91
2017,8,6,12,30,886.0,124.0,1.4,25.0,952.0,906.64,652.71
2017,8,6,12,45,881.5,125.5,1.45,25.0,943.5,925.36,665.21
2017,8,6,13,0,877.0,127.0,1.5,25.0,935.0,941.19,676.02
2017,8,6,13,15,873.5,126.0,1.5,24.5,919.5,952.53,684.76
2017,8,6,13,30,870.0,125.0,1.5,24.0,904.0,960.85,691.77
2017,8,6,13,45,864.0,124.0,1.5,24.0,881.0,963.71,694.13
2017,8,6,14,0,858.0,123.0,1.5,24.0,858.0,963.47,694.73
2017,8,6,14,15,850.5,121.5,1.5,23.5,829.0,958.21,693.63
2017,8,6,14,30,843.0,120.0,1.5,23.0,800.0,949.94,690.78
2017,8,6,14,45,833.0,118.0,1.5,23.0,764.5,935.8,682.96
2017,8,6,15,0,823.0,116.0,1.5,23.0,729.0,927.02,678.77
2017,8,6,15,15,810.0,113.5,1.5,22.5,688.0,904.05,666.65
2017,8,6,15,30,797.0,111.0,1.5,22.0,647.0,878.58,652.98
2017,8,6,15,45,778.0,108.0,1.5,22.0,601.5,844.79,632.42
2017,8,6,16,0,759.0,105.0,1.5,22.0,556.0,809.1,610.48
2017,8,6,16,15,736.5,101.0,1.5,21.5,507.5,767.61,585.39
2017,8,6,16,30,714.0,97.0,1.5,21.0,459.0,728.84,561.74
2017,8,6,16,45,678.5,93.5,1.5,20.5,408.0,675.8,527.27
2017,8,6,17,0,643.0,90.0,1.5,20.0,357.0,623.03,492.09
2017,8,6,17,15,601.5,83.5,1.5,19.0,306.0,562.8,450.84
2017,8,6,17,30,560.0,77.0,1.5,18.0,255.0,504.02,407.87
2017,8,6,17,45,494.0,69.5,1.5,17.5,205.5,429.96,350.02
2017,8,6,18,0,428.0,62.0,1.5,17.0,156.0,360.06,293.05
2017,8,6,18,15,345.5,50.0,1.45,16.5,112.5,277.84,223.92
2017,8,6,18,30,263.0,38.0,1.4,16.0,69.0,207.05,161.27
2017,8,6,18,45,152.5,22.5,1.4,16.0,38.5,119.02,64.99
2017,8,6,19,0,42.0,7.0,1.4,16.0,8.0,24.29,0.0
2017,8,6,19,15,21.0,3.5,1.3,15.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,5,15,12.5,3.0,0.9,14.0,3.0,0.0,0.0
2017,8,7,5,30,25.0,6.0,0.9,14.0,6.0,5.72,0.0
2017,8,7,5,45,96.0,24.0,0.95,14.5,34.5,19.97,8.06
2017,8,7,6,0,167.0,42.0,1.0,15.0,63.0,32.4,22.22
2017,8,7,6,15,234.0,60.5,0.95,15.0,104.5,45.88,34.78
2017,8,7,6,30,301.0,79.0,0.9,15.0,146.0,58.75,46.58
2017,8,7,6,45,353.5,94.0,0.9,15.5,192.5,68.31,55.12
2017,8,7,7,0,406.0,109.0,0.9,16.0,239.0,77.38,62.98
2017,8,7,7,15,448.0,120.5,0.85,16.5,288.0,83.39,67.96
2017,8,7,7,30,490.0,132.0,0.8,17.0,337.0,89.04,72.49
2017,8,7,7,45,525.5,140.5,0.8,17.5,386.5,122.64,80.91
2017,8,7,8,0,561.0,149.0,0.8,18.0,436.0,163.04,104.85
2017,8,7,8,15,587.0,156.5,0.8,18.0,483.0,204.04,134.95
2017,8,7,8,30,613.0,164.0,0.8,18.0,530.0,248.53,170.72
2017,8,7,8,45,635.0,169.5,0.85,18.5,574.5,293.19,207.75
2017,8,7,9,0,657.0,175.0,0.9,19.0,619.0,340.1,246.69
2017,8,7,9,15,673.5,180.0,0.9,19.0,659.5,386.62,285.38
2017,8,7,9,30,690.0,185.0,0.9,19.0,700.0,434.44,324.26
2017,8,7,9,45,748.0,163.5,0.95,19.5,746.5,480.88,360.94
2017,8,7,10,0,806.0,142.0,1.0,20.0,793.0,534.83,402.4
2017,8,7,10,15,814.5,144.0,1.05,20.0,822.0,581.08,437.99
2017,8,7,10,30,823.0,146.0,1.1,20.0,851.0,626.83,472.42
2017,8,7,10,45,828.5,148.0,1.15,20.5,873.5,669.92,503.26
2017,8,7,11,0,834.0,150.0,1.2,21.0,896.0,711.87,532.56
2017,8,7,11,15,837.5,150.5,1.2,21.0,911.0,749.7,558.98
2017,8,7,11,30,841.0,151.0,1.2,21.0,926.0,783.82,581.35
2017,8,7,11,45,841.5,152.5,1.3,21.5,933.0,815.73,602.04
2017,8,7,12,0,842.0,154.0,1.4,22.0,940.0,849.51,623.88
2017,8,7,12,15,842.0,154.0,1.4,21.5,939.5,871.31,638.97
2017,8,7,12,30,842.0,154.0,1.4,21.0,939.0,900.32,658.95
2017,8,7,12,45,843.5,151.0,1.45,21.0,932.0,914.1,668.4
2017,8,7,13,0,845.0,148.0,1.5,21.0,925.0,930.83,680.05
2017,8,7,13,15,841.0,147.0,1.5,21.0,909.5,941.57,687.2
2017,8,7,13,30,837.0,146.0,1.5,21.0,894.0,957.07,697.59
2017,8,7,13,45,831.0,144.5,1.55,21.0,871.0,959.85,700.55
2017,8,7,14,0,825.0,143.0,1.6,21.0,848.0,959.56,701.81
2017,8,7,14,15,817.0,141.0,1.6,20.5,818.5,953.75,700.31
2017,8,7,14,30,809.0,139.0,1.6,20.0,789.0,944.96,697.05
2017,8,7,14,45,798.5,136.5,1.6,20.0,753.5,930.3,688.76
2017,8,7,15,0,788.0,134.0,1.6,20.0,718.0,912.87,678.77
2017,8,7,15,15,773.5,130.5,1.55,19.5,677.0,887.92,664.51
2017,8,7,15,30,759.0,127.0,1.5,19.0,636.0,860.58,648.66
2017,8,7,15,45,741.5,123.0,1.5,19.0,591.0,832.17,631.41
2017,8,7,16,0,724.0,119.0,1.5,19.0,546.0,797.69,609.87
2017,8,7,16,15,699.5,114.0,1.5,18.5,498.0,754.41,583.07
2017,8,7,16,30,675.0,109.0,1.5,18.0,450.0,710.15,555.06
2017,8,7,16,45,644.5,103.0,1.5,18.0,399.5,659.21,520.51
2017,8,7,17,0,614.0,97.0,1.5,18.0,349.0,608.27,485.14
2017,8,7,17,15,571.5,89.5,1.5,17.5,298.5,547.13,441.2
2017,8,7,17,30,529.0,82.0,1.5,17.0,248.0,487.54,396.37
2017,8,7,17,45,471.5,72.5,1.5,16.5,199.5,417.84,341.57
2017,8,7,18,0,414.0,63.0,1.5,16.0,151.0,351.71,287.26
2017,8,7,18,15,331.0,50.0,1.45,15.5,108.0,269.29,217.56
2017,8,7,18,30,248.0,37.0,1.4,15.0,65.0,197.69,153.82
2017,8,7,18,45,124.0,18.5,1.35,15.0,32.5,97.72,47.18
2017,8,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,5,15,30.5,4.0,1.15,14.0,4.5,0.0,0.0
2017,8,8,5,30,61.0,8.0,1.2,14.0,9.0,7.63,0.0
2017,8,8,5,45,181.0,22.5,1.25,14.5,41.0,17.63,5.87
2017,8,8,6,0,301.0,37.0,1.3,15.0,73.0,29.29,19.48
2017,8,8,6,15,386.0,47.5,1.25,15.0,117.0,36.26,26.32
2017,8,8,6,30,471.0,58.0,1.2,15.0,161.0,42.87,32.54
2017,8,8,6,45,530.5,65.5,1.2,15.5,211.0,46.52,35.88
2017,8,8,7,0,590.0,73.0,1.2,16.0,261.0,49.98,38.88
2017,8,8,7,15,631.0,79.0,1.15,16.5,312.5,52.02,40.52
2017,8,8,7,30,672.0,85.0,1.1,17.0,364.0,53.9,41.95
2017,8,8,7,45,704.0,89.0,1.05,17.5,415.5,90.16,49.77
2017,8,8,8,0,736.0,93.0,1.0,18.0,467.0,140.76,79.98
2017,8,8,8,15,758.5,96.5,0.95,18.0,516.0,187.52,114.71
2017,8,8,8,30,781.0,100.0,0.9,18.0,565.0,236.73,155.26
2017,8,8,8,45,800.0,102.5,0.9,18.5,611.0,286.49,197.66
2017,8,8,9,0,819.0,105.0,0.9,19.0,657.0,337.93,241.45
2017,8,8,9,15,832.0,107.5,0.9,19.5,698.5,388.67,284.11
2017,8,8,9,30,845.0,110.0,0.9,20.0,740.0,445.22,329.79
2017,8,8,9,45,845.5,117.0,0.9,20.5,773.0,494.32,368.68
2017,8,8,10,0,846.0,124.0,0.9,21.0,806.0,542.42,405.48
2017,8,8,10,15,854.0,126.0,0.9,21.0,835.5,589.42,441.13
2017,8,8,10,30,862.0,128.0,0.9,21.0,865.0,635.72,475.28
2017,8,8,10,45,869.0,128.5,0.95,21.5,888.5,679.19,506.19
2017,8,8,11,0,876.0,129.0,1.0,22.0,912.0,721.46,535.53
2017,8,8,11,15,880.0,129.5,1.05,22.0,927.0,760.17,562.25
2017,8,8,11,30,884.0,130.0,1.1,22.0,942.0,797.11,586.67
2017,8,8,11,45,886.5,130.0,1.15,22.5,950.0,830.5,607.48
2017,8,8,12,0,889.0,130.0,1.2,23.0,958.0,861.71,626.76
2017,8,8,12,15,888.5,130.0,1.2,23.0,957.5,888.04,643.35
2017,8,8,12,30,888.0,130.0,1.2,23.0,957.0,911.79,658.31
2017,8,8,12,45,876.0,135.5,1.25,23.0,945.5,927.7,669.09
2017,8,8,13,0,864.0,141.0,1.3,23.0,934.0,940.53,678.1
2017,8,8,13,15,860.0,140.5,1.3,22.5,918.0,951.93,686.91
2017,8,8,13,30,856.0,140.0,1.3,22.0,902.0,960.34,693.96
2017,8,8,13,45,847.0,140.0,1.35,22.0,878.0,961.45,696.0
2017,8,8,14,0,838.0,140.0,1.4,22.0,854.0,967.72,701.53
2017,8,8,14,15,829.0,138.0,1.4,21.5,823.5,960.92,699.38
2017,8,8,14,30,820.0,136.0,1.4,21.0,793.0,951.09,695.54
2017,8,8,14,45,805.0,135.0,1.4,21.0,756.0,933.68,685.6
2017,8,8,15,0,790.0,134.0,1.4,21.0,719.0,913.57,674.04
2017,8,8,15,15,775.0,131.0,1.4,20.5,677.5,888.67,660.64
2017,8,8,15,30,760.0,128.0,1.4,20.0,636.0,861.39,645.6
2017,8,8,15,45,735.0,126.0,1.4,20.0,589.0,828.69,625.58
2017,8,8,16,0,710.0,124.0,1.4,20.0,542.0,790.16,601.44
2017,8,8,16,15,684.5,119.0,1.4,19.5,493.0,746.4,574.45
2017,8,8,16,30,659.0,114.0,1.4,19.0,444.0,701.74,546.26
2017,8,8,16,45,617.5,110.0,1.4,19.0,392.5,644.93,507.57
2017,8,8,17,0,576.0,106.0,1.4,19.0,341.0,588.78,468.06
2017,8,8,17,15,531.5,97.5,1.35,18.5,290.5,526.32,422.5
2017,8,8,17,30,487.0,89.0,1.3,18.0,240.0,461.05,373.25
2017,8,8,17,45,416.5,79.0,1.3,17.5,191.0,385.4,313.72
2017,8,8,18,0,346.0,69.0,1.3,17.0,142.0,315.02,256.01
2017,8,8,18,15,268.0,53.5,1.3,16.5,100.5,238.87,191.67
2017,8,8,18,30,190.0,38.0,1.3,16.0,59.0,169.66,130.36
2017,8,8,18,45,95.0,19.0,1.3,15.5,29.5,84.44,33.66
2017,8,8,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,5,45,91.0,20.5,1.05,14.5,31.5,15.98,4.18
2017,8,9,6,0,182.0,41.0,1.1,15.0,63.0,31.74,21.51
2017,8,9,6,15,255.5,58.0,1.05,15.0,105.0,44.08,33.14
2017,8,9,6,30,329.0,75.0,1.0,15.0,147.0,55.87,44.01
2017,8,9,6,45,389.0,87.5,1.0,15.5,194.5,63.66,51.02
2017,8,9,7,0,449.0,100.0,1.0,16.0,242.0,71.06,57.45
2017,8,9,7,15,360.0,129.0,1.0,16.0,256.0,89.5,73.47
2017,8,9,7,30,271.0,158.0,1.0,16.0,270.0,113.95,94.39
2017,8,9,7,45,438.0,146.0,1.0,16.5,355.5,119.76,82.27
2017,8,9,8,0,605.0,134.0,1.0,17.0,441.0,152.12,95.06
2017,8,9,8,15,630.5,140.5,1.0,17.5,488.5,195.14,126.45
2017,8,9,8,30,656.0,147.0,1.0,18.0,536.0,241.06,163.32
2017,8,9,8,45,677.5,151.0,1.05,18.5,581.0,286.67,201.58
2017,8,9,9,0,699.0,155.0,1.1,19.0,626.0,334.41,241.73
2017,8,9,9,15,714.5,159.5,1.1,19.0,666.0,382.29,282.04
2017,8,9,9,30,730.0,164.0,1.1,19.0,706.0,431.27,322.37
2017,8,9,9,45,738.0,169.0,1.1,19.5,740.0,478.11,359.51
2017,8,9,10,0,746.0,174.0,1.1,20.0,774.0,524.95,395.46
2017,8,9,10,15,755.0,176.5,1.1,20.0,803.0,573.09,431.97
2017,8,9,10,30,764.0,179.0,1.1,20.0,832.0,617.2,464.76
2017,8,9,10,45,770.0,181.0,1.15,20.5,854.0,658.43,494.29
2017,8,9,11,0,776.0,183.0,1.2,21.0,876.0,698.7,522.47
2017,8,9,11,15,780.5,184.5,1.2,21.0,890.5,736.33,548.76
2017,8,9,11,30,785.0,186.0,1.2,21.0,905.0,772.55,573.64
2017,8,9,11,45,785.5,187.0,1.25,21.0,912.0,803.58,594.74
2017,8,9,12,0,786.0,188.0,1.3,21.0,919.0,832.62,614.14
2017,8,9,12,15,786.0,188.0,1.3,21.0,919.0,858.2,630.62
2017,8,9,12,30,786.0,188.0,1.3,21.0,919.0,881.48,645.61
2017,8,9,12,45,774.5,193.5,1.35,21.0,908.0,897.25,656.45
2017,8,9,13,0,763.0,199.0,1.4,21.0,897.0,910.15,665.61
2017,8,9,13,15,758.5,197.5,1.4,20.5,881.5,919.92,673.47
2017,8,9,13,30,754.0,196.0,1.4,20.0,866.0,932.03,683.02
2017,8,9,13,45,744.5,195.5,1.4,20.0,843.0,932.79,684.01
2017,8,9,14,0,735.0,195.0,1.4,20.0,820.0,930.67,683.41
2017,8,9,14,15,725.0,192.0,1.4,19.5,790.5,922.57,680.36
2017,8,9,14,30,715.0,189.0,1.4,19.0,761.0,911.69,675.65
2017,8,9,14,45,698.5,187.5,1.4,19.0,725.0,893.56,664.99
2017,8,9,15,0,682.0,186.0,1.4,19.0,689.0,872.99,652.84
2017,8,9,15,15,665.5,181.0,1.35,18.5,648.5,846.32,637.18
2017,8,9,15,30,649.0,176.0,1.3,18.0,608.0,817.54,620.07
2017,8,9,15,45,622.0,172.0,1.3,18.0,562.5,778.51,595.25
2017,8,9,16,0,595.0,168.0,1.3,18.0,517.0,738.18,569.2
2017,8,9,16,15,568.0,160.0,1.3,17.5,469.5,687.19,535.98
2017,8,9,16,30,541.0,152.0,1.3,17.0,422.0,641.66,505.78
2017,8,9,16,45,500.5,144.0,1.35,17.0,372.0,585.37,466.01
2017,8,9,17,0,460.0,136.0,1.4,17.0,322.0,530.23,425.97
2017,8,9,17,15,416.0,123.0,1.4,16.5,273.5,468.1,379.83
2017,8,9,17,30,372.0,110.0,1.4,16.0,225.0,408.17,333.71
2017,8,9,17,45,312.5,94.5,1.4,16.0,178.0,337.85,276.82
2017,8,9,18,0,253.0,79.0,1.4,16.0,131.0,261.48,213.42
2017,8,9,18,15,188.0,58.5,1.4,15.5,91.0,190.89,153.25
2017,8,9,18,30,123.0,38.0,1.4,15.0,51.0,124.92,94.86
2017,8,9,18,45,61.5,19.0,1.4,15.0,25.5,59.94,16.45
2017,8,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,45,95.0,20.0,1.0,14.5,30.5,15.61,3.21
2017,8,10,6,0,190.0,40.0,1.0,15.0,61.0,31.0,20.8
2017,8,10,6,15,266.0,56.0,0.95,15.0,103.5,42.58,31.8
2017,8,10,6,30,342.0,72.0,0.9,15.0,146.0,53.65,42.04
2017,8,10,6,45,399.5,85.0,0.9,15.5,194.0,61.88,49.45
2017,8,10,7,0,457.0,98.0,0.9,16.0,242.0,69.7,56.26
2017,8,10,7,15,237.0,121.5,0.85,16.0,197.0,90.48,74.32
2017,8,10,7,30,17.0,145.0,0.8,16.0,152.0,125.74,104.49
2017,8,10,7,45,37.0,174.5,0.8,16.5,192.5,144.06,112.99
2017,8,10,8,0,57.0,204.0,0.8,17.0,233.0,172.14,133.53
2017,8,10,8,15,212.5,217.0,0.8,17.5,340.0,204.39,151.43
2017,8,10,8,30,368.0,230.0,0.8,18.0,447.0,252.52,182.84
2017,8,10,8,45,541.5,190.5,0.8,18.5,538.5,283.02,202.26
2017,8,10,9,0,715.0,151.0,0.8,19.0,630.0,334.75,240.66
2017,8,10,9,15,730.5,154.5,0.8,19.5,670.5,382.65,280.3
2017,8,10,9,30,746.0,158.0,0.8,20.0,711.0,431.62,319.77
2017,8,10,9,45,725.5,179.0,0.85,20.5,738.5,479.27,357.42
2017,8,10,10,0,705.0,200.0,0.9,21.0,766.0,524.47,391.89
2017,8,10,10,15,714.5,203.5,0.9,21.0,795.0,569.07,425.45
2017,8,10,10,30,724.0,207.0,0.9,21.0,824.0,613.51,458.04
2017,8,10,10,45,734.0,207.5,0.95,21.5,847.0,655.35,487.68
2017,8,10,11,0,744.0,208.0,1.0,22.0,870.0,696.64,516.28
2017,8,10,11,15,748.5,209.5,1.05,22.0,885.0,734.1,542.66
2017,8,10,11,30,753.0,211.0,1.1,22.0,900.0,770.24,567.81
2017,8,10,11,45,758.0,209.5,1.15,22.0,908.0,802.54,590.19
2017,8,10,12,0,763.0,208.0,1.2,22.0,916.0,833.13,610.93
2017,8,10,12,15,763.0,208.0,1.2,22.0,916.0,859.0,627.45
2017,8,10,12,30,763.0,208.0,1.2,22.0,916.0,882.6,642.53
2017,8,10,12,45,791.5,188.0,1.25,22.0,916.5,906.23,658.38
2017,8,10,13,0,820.0,168.0,1.3,22.0,917.0,931.17,675.13
2017,8,10,13,15,816.0,167.0,1.35,22.0,901.5,942.35,683.13
2017,8,10,13,30,812.0,166.0,1.4,22.0,886.0,950.57,689.52
2017,8,10,13,45,808.5,162.5,1.45,22.0,863.5,953.7,692.82
2017,8,10,14,0,805.0,159.0,1.5,22.0,841.0,953.78,694.34
2017,8,10,14,15,796.5,157.0,1.5,21.5,811.5,947.61,692.62
2017,8,10,14,30,788.0,155.0,1.5,21.0,782.0,938.47,689.16
2017,8,10,14,45,778.0,151.0,1.55,21.0,746.5,922.88,680.99
2017,8,10,15,0,768.0,147.0,1.6,21.0,711.0,904.51,671.07
2017,8,10,15,15,753.0,143.0,1.6,20.5,670.0,883.81,660.29
2017,8,10,15,30,738.0,139.0,1.6,20.0,629.0,855.98,644.68
2017,8,10,15,45,720.5,134.0,1.6,20.0,584.0,822.61,624.03
2017,8,10,16,0,703.0,129.0,1.6,20.0,539.0,787.42,601.98
2017,8,10,16,15,677.5,123.5,1.6,19.5,490.0,743.26,574.45
2017,8,10,16,30,652.0,118.0,1.6,19.0,441.0,698.18,545.74
2017,8,10,16,45,621.0,110.5,1.6,18.5,391.0,645.8,510.94
2017,8,10,17,0,590.0,103.0,1.6,18.0,341.0,593.45,474.92
2017,8,10,17,15,546.0,94.5,1.55,17.5,290.0,530.97,428.92
2017,8,10,17,30,502.0,86.0,1.5,17.0,239.0,470.14,382.52
2017,8,10,17,45,443.0,75.0,1.5,16.5,190.5,395.46,323.47
2017,8,10,18,0,384.0,64.0,1.5,16.0,142.0,329.71,268.98
2017,8,10,18,15,299.5,49.5,1.45,15.5,99.5,249.86,200.87
2017,8,10,18,30,215.0,35.0,1.4,15.0,57.0,177.72,135.5
2017,8,10,18,45,107.5,17.5,1.35,14.5,28.5,85.97,14.6
2017,8,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,11,5,45,132.5,18.0,0.75,13.5,33.0,14.05,1.55
2017,8,11,6,0,265.0,36.0,0.7,14.0,66.0,27.9,18.2
2017,8,11,6,15,350.5,49.0,0.7,14.0,110.5,38.06,27.96
2017,8,11,6,30,436.0,62.0,0.7,14.0,155.0,46.85,36.19
2017,8,11,6,45,497.5,71.5,0.7,14.5,205.0,52.0,40.9
2017,8,11,7,0,559.0,81.0,0.7,15.0,255.0,56.86,45.16
2017,8,11,7,15,602.0,88.0,0.7,15.5,307.0,59.34,47.17
2017,8,11,7,30,645.0,95.0,0.7,16.0,359.0,61.64,48.95
2017,8,11,7,45,678.5,100.0,0.7,16.5,411.0,92.01,54.32
2017,8,11,8,0,712.0,105.0,0.7,17.0,463.0,136.94,78.79
2017,8,11,8,15,736.0,109.5,0.7,17.5,512.5,183.87,112.74
2017,8,11,8,30,760.0,114.0,0.7,18.0,562.0,238.87,157.0
2017,8,11,8,45,780.0,117.0,0.75,18.5,608.5,288.26,198.66
2017,8,11,9,0,800.0,120.0,0.8,19.0,655.0,339.5,242.06
2017,8,11,9,15,814.0,123.0,0.85,19.5,697.0,390.21,284.64
2017,8,11,9,30,828.0,126.0,0.9,20.0,739.0,441.71,326.79
2017,8,11,9,45,824.0,136.5,0.95,20.5,771.0,491.84,366.74
2017,8,11,10,0,820.0,147.0,1.0,21.0,803.0,540.7,404.41
2017,8,11,10,15,828.5,149.0,1.0,21.0,832.5,587.79,440.18
2017,8,11,10,30,837.0,151.0,1.0,21.0,862.0,634.34,474.59
2017,8,11,10,45,845.0,151.0,1.05,21.5,885.5,678.07,505.74
2017,8,11,11,0,853.0,151.0,1.1,22.0,909.0,720.79,535.44
2017,8,11,11,15,857.0,152.0,1.1,22.0,924.5,760.29,562.76
2017,8,11,11,30,861.0,153.0,1.1,22.0,940.0,796.03,586.12
2017,8,11,11,45,864.5,152.5,1.15,22.5,948.0,829.36,606.91
2017,8,11,12,0,868.0,152.0,1.2,23.0,956.0,860.62,626.25
2017,8,11,12,15,868.0,152.0,1.2,23.0,955.5,887.16,642.97
2017,8,11,12,30,868.0,152.0,1.2,23.0,955.0,911.18,658.12
2017,8,11,12,45,862.5,153.5,1.3,23.0,945.5,929.04,670.89
2017,8,11,13,0,857.0,155.0,1.4,23.0,936.0,950.98,686.43
2017,8,11,13,15,852.5,154.0,1.4,23.0,919.5,962.06,693.62
2017,8,11,13,30,848.0,153.0,1.4,23.0,903.0,970.05,699.09
2017,8,11,13,45,842.5,151.0,1.45,23.0,879.5,972.93,702.25
2017,8,11,14,0,837.0,149.0,1.5,23.0,856.0,972.67,703.59
2017,8,11,14,15,828.0,147.0,1.5,22.5,825.5,965.93,701.59
2017,8,11,14,30,819.0,145.0,1.5,22.0,795.0,956.14,697.82
2017,8,11,14,45,808.0,141.5,1.55,22.0,758.5,939.85,689.33
2017,8,11,15,0,797.0,138.0,1.6,22.0,722.0,920.71,679.06
2017,8,11,15,15,781.5,135.0,1.6,21.5,680.0,895.24,665.29
2017,8,11,15,30,766.0,132.0,1.6,21.0,638.0,867.34,649.86
2017,8,11,15,45,746.5,127.5,1.6,21.0,591.5,836.87,631.36
2017,8,11,16,0,727.0,123.0,1.6,21.0,545.0,799.91,608.27
2017,8,11,16,15,701.5,118.0,1.6,20.5,495.5,755.72,581.02
2017,8,11,16,30,676.0,113.0,1.6,20.0,446.0,710.58,552.53
2017,8,11,16,45,642.5,106.5,1.6,19.5,394.5,656.68,516.94
2017,8,11,17,0,609.0,100.0,1.6,19.0,343.0,602.95,480.41
2017,8,11,17,15,563.5,91.5,1.6,18.5,291.0,538.78,433.66
2017,8,11,17,30,518.0,83.0,1.6,18.0,239.0,476.39,386.42
2017,8,11,17,45,455.0,72.5,1.6,17.5,190.0,402.77,328.17
2017,8,11,18,0,392.0,62.0,1.6,17.0,141.0,331.0,269.0
2017,8,11,18,15,304.0,48.0,1.55,16.5,98.0,249.75,199.8
2017,8,11,18,30,216.0,34.0,1.5,16.0,55.0,176.68,133.04
2017,8,11,18,45,108.0,17.0,1.5,15.5,27.5,84.53,0.0
2017,8,11,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
