Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,45,125.0,18.0,0.85,13.5,31.5,14.08,0.58
2017,8,12,6,0,250.0,36.0,0.9,14.0,63.0,27.94,18.13
2017,8,12,6,15,336.0,49.0,0.9,14.5,107.0,37.28,27.17
2017,8,12,6,30,422.0,62.0,0.9,15.0,151.0,46.99,36.13
2017,8,12,6,45,483.0,71.5,0.95,15.5,200.5,52.13,40.83
2017,8,12,7,0,544.0,81.0,1.0,16.0,250.0,56.98,45.07
2017,8,12,7,15,588.0,88.5,1.0,16.0,302.0,59.85,47.52
2017,8,12,7,30,632.0,96.0,1.0,16.0,354.0,62.51,49.72
2017,8,12,7,45,667.0,101.0,1.0,16.5,405.5,90.63,54.25
2017,8,12,8,0,702.0,106.0,1.0,17.0,457.0,135.07,78.02
2017,8,12,8,15,726.5,111.0,1.0,17.5,507.0,181.94,111.8
2017,8,12,8,30,751.0,116.0,1.0,18.0,557.0,231.5,151.82
2017,8,12,8,45,772.0,118.5,1.05,18.5,603.5,285.85,197.49
2017,8,12,9,0,793.0,121.0,1.1,19.0,650.0,336.58,240.65
2017,8,12,9,15,807.5,124.0,1.1,19.0,692.0,387.15,283.73
2017,8,12,9,30,822.0,127.0,1.1,19.0,734.0,438.56,326.54
2017,8,12,9,45,833.5,129.5,1.15,19.5,770.5,488.81,366.97
2017,8,12,10,0,845.0,132.0,1.2,20.0,807.0,539.18,406.24
2017,8,12,10,15,853.5,134.0,1.2,20.0,837.0,587.35,443.28
2017,8,12,10,30,862.0,136.0,1.2,20.0,867.0,636.89,480.19
2017,8,12,10,45,868.5,137.0,1.3,20.5,890.0,680.68,512.13
2017,8,12,11,0,875.0,138.0,1.4,21.0,913.0,723.23,542.52
2017,8,12,11,15,878.5,139.0,1.45,20.5,928.5,762.19,571.41
2017,8,12,11,30,882.0,140.0,1.5,20.0,944.0,799.35,597.49
2017,8,12,11,45,885.0,140.0,1.55,20.0,952.0,833.28,620.2
2017,8,12,12,0,888.0,140.0,1.6,20.0,960.0,865.05,641.43
2017,8,12,12,15,888.0,140.0,1.65,20.0,959.5,891.97,659.45
2017,8,12,12,30,888.0,140.0,1.7,20.0,959.0,916.31,675.84
2017,8,12,12,45,888.5,138.0,1.75,20.0,951.5,936.5,689.59
2017,8,12,13,0,889.0,136.0,1.8,20.0,944.0,953.83,701.61
2017,8,12,13,15,885.0,135.0,1.8,20.0,928.0,965.01,709.12
2017,8,12,13,30,881.0,134.0,1.8,20.0,912.0,973.07,714.79
2017,8,12,13,45,879.0,130.5,1.8,20.0,889.5,977.35,718.17
2017,8,12,14,0,877.0,127.0,1.8,20.0,867.0,978.43,719.66
2017,8,12,14,15,869.0,125.5,1.75,19.5,836.0,972.68,717.59
2017,8,12,14,30,861.0,124.0,1.7,19.0,805.0,963.84,713.69
2017,8,12,14,45,855.0,119.5,1.7,19.0,769.5,950.63,706.38
2017,8,12,15,0,849.0,115.0,1.7,19.0,734.0,942.42,702.54
2017,8,12,15,15,835.0,112.0,1.65,18.5,691.5,917.5,688.32
2017,8,12,15,30,821.0,109.0,1.6,18.0,649.0,890.0,672.51
2017,8,12,15,45,810.0,103.5,1.6,18.0,603.5,859.87,654.2
2017,8,12,16,0,799.0,98.0,1.6,18.0,558.0,827.39,634.16
2017,8,12,16,15,775.5,94.0,1.55,17.5,508.0,783.98,606.9
2017,8,12,16,30,752.0,90.0,1.5,17.0,458.0,739.31,578.34
2017,8,12,16,45,728.0,83.5,1.5,17.0,406.5,690.33,545.42
2017,8,12,17,0,704.0,77.0,1.5,17.0,355.0,644.51,514.01
2017,8,12,17,15,661.0,71.5,1.45,16.5,302.5,582.55,469.98
2017,8,12,17,30,618.0,66.0,1.4,16.0,250.0,522.14,424.51
2017,8,12,17,45,563.0,57.5,1.4,15.5,199.5,452.25,369.37
2017,8,12,18,0,508.0,49.0,1.4,15.0,149.0,385.82,314.25
2017,8,12,18,15,410.5,39.0,1.3,14.5,104.0,298.38,239.4
2017,8,12,18,30,313.0,29.0,1.2,14.0,59.0,219.82,165.22
2017,8,12,18,45,156.5,14.5,1.15,14.0,29.5,104.33,0.0
2017,8,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,5,45,186.0,15.0,1.0,13.5,34.5,11.5,0.0
2017,8,13,6,0,372.0,30.0,1.0,14.0,69.0,23.44,14.22
2017,8,13,6,15,463.0,38.0,1.0,14.5,115.0,28.52,19.46
2017,8,13,6,30,554.0,46.0,1.0,15.0,161.0,33.37,24.07
2017,8,13,6,45,611.0,51.5,1.0,15.5,212.0,39.31,29.47
2017,8,13,7,0,668.0,57.0,1.0,16.0,263.0,42.05,31.88
2017,8,13,7,15,706.5,61.5,1.0,16.0,315.0,43.81,33.39
2017,8,13,7,30,745.0,66.0,1.0,16.0,367.0,45.49,34.77
2017,8,13,7,45,773.0,69.0,1.0,16.5,419.0,74.12,38.88
2017,8,13,8,0,801.0,72.0,1.0,17.0,471.0,121.61,63.38
2017,8,13,8,15,821.0,74.5,1.0,17.5,520.5,177.9,104.55
2017,8,13,8,30,841.0,77.0,1.0,18.0,570.0,228.91,146.16
2017,8,13,8,45,857.0,79.0,1.05,18.5,615.5,280.37,190.4
2017,8,13,9,0,873.0,81.0,1.1,19.0,661.0,333.06,235.96
2017,8,13,9,15,884.5,82.5,1.1,19.0,702.0,384.76,280.67
2017,8,13,9,30,896.0,84.0,1.1,19.0,743.0,436.8,324.62
2017,8,13,9,45,894.0,91.0,1.15,19.5,776.0,487.42,365.88
2017,8,13,10,0,892.0,98.0,1.2,20.0,809.0,536.73,404.75
2017,8,13,10,15,899.0,99.5,1.2,20.0,838.0,584.84,442.05
2017,8,13,10,30,906.0,101.0,1.2,20.0,867.0,632.05,477.63
2017,8,13,10,45,912.5,100.5,1.25,20.5,889.5,676.08,509.56
2017,8,13,11,0,919.0,100.0,1.3,21.0,912.0,718.73,539.73
2017,8,13,11,15,921.5,100.5,1.3,21.0,927.0,757.82,565.94
2017,8,13,11,30,924.0,101.0,1.3,21.0,942.0,794.89,590.15
2017,8,13,11,45,927.0,100.0,1.35,21.0,949.5,828.79,612.68
2017,8,13,12,0,930.0,99.0,1.4,21.0,957.0,860.36,633.64
2017,8,13,12,15,930.0,99.0,1.45,21.0,956.0,887.86,651.92
2017,8,13,12,30,930.0,99.0,1.5,21.0,955.0,912.61,668.47
2017,8,13,12,45,923.0,101.5,1.55,21.0,945.0,930.71,680.78
2017,8,13,13,0,916.0,104.0,1.6,21.0,935.0,945.67,691.23
2017,8,13,13,15,912.5,103.5,1.6,21.0,919.0,957.67,699.23
2017,8,13,13,30,909.0,103.0,1.6,21.0,903.0,966.49,705.33
2017,8,13,13,45,905.5,101.0,1.65,21.0,880.0,970.53,709.2
2017,8,13,14,0,902.0,99.0,1.7,21.0,857.0,971.31,711.17
2017,8,13,14,15,895.0,98.0,1.7,20.5,827.0,966.6,710.43
2017,8,13,14,30,888.0,97.0,1.7,20.0,797.0,958.73,707.83
2017,8,13,14,45,880.0,94.5,1.75,20.0,761.5,945.15,700.92
2017,8,13,15,0,872.0,92.0,1.8,20.0,726.0,928.56,692.14
2017,8,13,15,15,860.0,90.0,1.75,19.5,684.5,905.96,679.53
2017,8,13,15,30,848.0,88.0,1.7,19.0,643.0,880.75,665.2
2017,8,13,15,45,833.5,84.5,1.7,19.0,597.0,849.11,645.77
2017,8,13,16,0,819.0,81.0,1.7,19.0,551.0,815.31,624.75
2017,8,13,16,15,797.5,78.0,1.65,18.5,501.5,781.4,604.09
2017,8,13,16,30,776.0,75.0,1.6,18.0,452.0,738.94,577.02
2017,8,13,16,45,750.5,70.5,1.6,18.0,401.0,690.41,544.41
2017,8,13,17,0,725.0,66.0,1.6,18.0,350.0,641.37,510.61
2017,8,13,17,15,684.0,61.5,1.55,17.5,298.0,581.09,467.86
2017,8,13,17,30,643.0,57.0,1.5,17.0,246.0,522.09,423.98
2017,8,13,17,45,585.0,50.5,1.45,16.5,196.0,455.5,370.89
2017,8,13,18,0,527.0,44.0,1.4,16.0,146.0,389.21,315.57
2017,8,13,18,15,428.0,35.0,1.3,15.5,101.5,301.7,240.66
2017,8,13,18,30,329.0,26.0,1.2,15.0,57.0,223.41,165.01
2017,8,13,18,45,164.5,13.0,1.2,15.0,28.5,104.44,0.0
2017,8,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,14,5,45,150.0,16.0,1.15,14.0,31.5,12.45,0.0
2017,8,14,6,0,300.0,32.0,1.2,14.0,63.0,25.37,15.75
2017,8,14,6,15,396.0,41.0,1.2,14.0,107.0,31.19,21.82
2017,8,14,6,30,492.0,50.0,1.2,14.0,151.0,36.74,27.15
2017,8,14,6,45,553.0,57.0,1.2,14.5,201.5,40.29,30.46
2017,8,14,7,0,614.0,64.0,1.2,15.0,252.0,43.66,33.44
2017,8,14,7,15,323.5,107.5,1.2,15.0,208.0,74.38,60.57
2017,8,14,7,30,33.0,151.0,1.2,15.0,164.0,122.99,102.73
2017,8,14,7,45,30.5,168.0,1.2,15.5,181.5,138.4,109.36
2017,8,14,8,0,28.0,185.0,1.2,16.0,199.0,155.41,122.11
2017,8,14,8,15,38.0,211.0,1.2,16.5,232.0,180.35,140.88
2017,8,14,8,30,48.0,237.0,1.2,17.0,265.0,206.72,160.71
2017,8,14,8,45,443.5,166.0,1.25,17.5,458.0,235.31,169.65
2017,8,14,9,0,839.0,95.0,1.3,18.0,651.0,332.27,237.49
2017,8,14,9,15,445.0,204.0,1.3,18.0,501.0,317.74,238.51
2017,8,14,9,30,51.0,313.0,1.3,18.0,351.0,289.68,223.27
2017,8,14,9,45,125.5,347.5,1.35,18.0,446.0,350.65,269.34
2017,8,14,10,0,200.0,382.0,1.4,18.0,541.0,425.91,325.48
2017,8,14,10,15,547.5,245.5,1.4,18.0,703.0,508.0,389.12
2017,8,14,10,30,895.0,109.0,1.4,18.0,865.0,630.88,482.41
2017,8,14,10,45,901.0,109.5,1.45,18.0,887.5,675.11,515.11
2017,8,14,11,0,907.0,110.0,1.5,18.0,910.0,717.95,546.86
2017,8,14,11,15,909.5,110.5,1.5,17.5,925.0,756.73,574.82
2017,8,14,11,30,912.0,111.0,1.5,17.0,940.0,793.5,600.47
2017,8,14,11,45,914.0,111.0,1.55,17.0,947.0,827.29,623.39
2017,8,14,12,0,916.0,111.0,1.6,17.0,954.0,858.74,644.7
2017,8,14,12,15,915.5,111.0,1.6,17.0,953.0,885.61,662.33
2017,8,14,12,30,915.0,111.0,1.6,17.0,952.0,909.75,678.17
2017,8,14,12,45,900.5,118.5,1.6,17.0,939.5,925.86,688.74
2017,8,14,13,0,886.0,126.0,1.6,17.0,927.0,938.71,697.34
2017,8,14,13,15,714.0,226.5,1.6,17.0,865.0,907.31,676.83
2017,8,14,13,30,542.0,327.0,1.6,17.0,803.0,857.74,640.01
2017,8,14,13,45,705.0,223.5,1.6,17.5,825.5,918.88,685.4
2017,8,14,14,0,868.0,120.0,1.6,18.0,848.0,959.74,711.1
2017,8,14,14,15,859.5,118.5,1.6,18.0,817.5,953.35,707.38
2017,8,14,14,30,851.0,117.0,1.6,18.0,787.0,943.89,702.35
2017,8,14,14,45,839.0,115.5,1.65,18.0,750.0,928.16,693.98
2017,8,14,15,0,827.0,114.0,1.7,18.0,713.0,917.61,689.18
2017,8,14,15,15,813.0,111.5,1.7,17.5,671.5,893.49,675.92
2017,8,14,15,30,799.0,109.0,1.7,17.0,630.0,866.87,661.03
2017,8,14,15,45,779.5,106.0,1.7,17.0,583.5,832.47,639.45
2017,8,14,16,0,760.0,103.0,1.7,17.0,537.0,796.2,616.42
2017,8,14,16,15,735.0,99.5,1.7,16.5,487.5,753.08,589.34
2017,8,14,16,30,710.0,96.0,1.7,16.0,438.0,713.09,563.99
2017,8,14,16,45,680.0,90.0,1.75,16.0,387.5,661.53,528.79
2017,8,14,17,0,650.0,84.0,1.8,16.0,337.0,609.93,492.6
2017,8,14,17,15,604.0,78.0,1.75,15.5,285.5,547.26,446.55
2017,8,14,17,30,558.0,72.0,1.7,15.0,234.0,486.4,399.33
2017,8,14,17,45,493.5,63.0,1.7,14.5,185.0,412.53,339.8
2017,8,14,18,0,429.0,54.0,1.7,14.0,136.0,342.9,281.1
2017,8,14,18,15,324.5,42.5,1.65,14.0,93.5,253.76,203.67
2017,8,14,18,30,220.0,31.0,1.6,14.0,51.0,174.08,126.54
2017,8,14,18,45,110.0,15.5,1.55,14.0,25.5,63.69,0.0
2017,8,14,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,15,5,45,139.5,16.5,1.05,13.5,31.0,13.0,0.0
2017,8,15,6,0,279.0,33.0,1.1,14.0,62.0,26.46,16.54
2017,8,15,6,15,378.0,43.5,1.1,14.0,106.5,33.58,23.88
2017,8,15,6,30,477.0,54.0,1.1,14.0,151.0,40.34,30.33
2017,8,15,6,45,544.0,60.5,1.1,14.5,202.0,43.29,33.12
2017,8,15,7,0,611.0,67.0,1.1,15.0,253.0,46.14,35.64
2017,8,15,7,15,305.5,91.5,1.05,15.0,184.5,62.97,50.51
2017,8,15,7,30,0.0,116.0,1.0,15.0,116.0,103.42,85.76
2017,8,15,7,45,11.5,148.0,1.0,15.5,154.0,130.19,103.08
2017,8,15,8,0,23.0,180.0,1.0,16.0,192.0,158.71,124.95
2017,8,15,8,15,76.0,219.0,1.0,16.5,262.5,190.96,147.58
2017,8,15,8,30,129.0,258.0,1.0,17.0,333.0,229.26,174.96
2017,8,15,8,45,66.5,220.5,1.05,17.5,260.0,204.74,157.76
2017,8,15,9,0,4.0,183.0,1.1,18.0,187.0,167.01,129.61
2017,8,15,9,15,88.0,264.0,1.1,18.0,329.5,258.41,199.29
2017,8,15,9,30,172.0,345.0,1.1,18.0,472.0,356.1,272.22
2017,8,15,9,45,499.0,241.0,1.15,18.5,632.0,422.74,320.9
2017,8,15,10,0,826.0,137.0,1.2,19.0,792.0,529.45,400.99
2017,8,15,10,15,834.5,138.5,1.2,19.0,821.5,576.43,436.94
2017,8,15,10,30,843.0,140.0,1.2,19.0,851.0,622.83,471.97
2017,8,15,10,45,853.0,139.5,1.25,19.5,874.5,668.73,505.25
2017,8,15,11,0,863.0,139.0,1.3,20.0,898.0,711.83,535.79
2017,8,15,11,15,867.0,139.5,1.3,20.0,913.5,750.34,563.03
2017,8,15,11,30,871.0,140.0,1.3,20.0,929.0,787.09,587.36
2017,8,15,11,45,875.0,139.0,1.35,20.0,937.0,820.57,609.75
2017,8,15,12,0,879.0,138.0,1.4,20.0,945.0,851.95,630.72
2017,8,15,12,15,879.0,138.0,1.4,20.0,944.5,878.61,647.92
2017,8,15,12,30,879.0,138.0,1.4,20.0,944.0,902.69,663.46
2017,8,15,12,45,877.0,137.5,1.45,20.0,935.5,921.81,676.51
2017,8,15,13,0,875.0,137.0,1.5,20.0,927.0,938.05,687.83
2017,8,15,13,15,871.0,136.0,1.5,19.5,910.5,948.99,696.48
2017,8,15,13,30,867.0,135.0,1.5,19.0,894.0,956.85,703.33
2017,8,15,13,45,862.5,133.0,1.5,19.0,871.0,960.12,706.06
2017,8,15,14,0,858.0,131.0,1.5,19.0,848.0,960.26,706.94
2017,8,15,14,15,849.5,129.0,1.5,19.0,817.5,953.48,703.5
2017,8,15,14,30,841.0,127.0,1.5,19.0,787.0,951.75,703.57
2017,8,15,14,45,832.5,123.5,1.5,19.0,751.0,937.39,695.45
2017,8,15,15,0,824.0,120.0,1.5,19.0,715.0,920.08,685.63
2017,8,15,15,15,809.5,117.0,1.45,18.5,672.5,894.99,671.32
2017,8,15,15,30,795.0,114.0,1.4,18.0,630.0,867.4,655.36
2017,8,15,15,45,779.0,109.5,1.4,18.0,584.0,834.45,635.11
2017,8,15,16,0,763.0,105.0,1.4,18.0,538.0,799.46,613.3
2017,8,15,16,15,737.5,101.0,1.35,17.5,488.0,759.27,588.15
2017,8,15,16,30,712.0,97.0,1.3,17.0,438.0,714.34,559.2
2017,8,15,16,45,682.0,91.0,1.3,16.5,387.0,662.75,525.21
2017,8,15,17,0,652.0,85.0,1.3,16.0,336.0,611.09,490.13
2017,8,15,17,15,604.5,78.0,1.3,15.5,283.5,546.1,443.04
2017,8,15,17,30,557.0,71.0,1.3,15.0,231.0,483.08,394.8
2017,8,15,17,45,493.0,62.0,1.3,15.0,182.0,409.69,335.39
2017,8,15,18,0,429.0,53.0,1.3,15.0,133.0,340.54,276.9
2017,8,15,18,15,324.0,41.0,1.25,14.5,90.0,250.91,199.95
2017,8,15,18,30,219.0,29.0,1.2,14.0,47.0,170.38,120.7
2017,8,15,18,45,109.5,14.5,1.15,13.5,23.5,62.19,0.0
2017,8,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,5,45,104.0,17.0,0.95,12.5,27.5,13.37,0.0
2017,8,16,6,0,208.0,34.0,1.0,13.0,55.0,26.49,16.51
2017,8,16,6,15,300.5,48.0,0.95,13.5,98.0,36.68,26.63
2017,8,16,6,30,393.0,62.0,0.9,14.0,141.0,46.45,35.73
2017,8,16,6,45,196.5,70.5,0.9,14.5,110.0,55.49,43.95
2017,8,16,7,0,0.0,79.0,0.9,15.0,79.0,71.71,58.28
2017,8,16,7,15,0.0,96.0,0.85,15.0,96.0,86.44,71.11
2017,8,16,7,30,0.0,113.0,0.8,15.0,113.0,101.02,83.59
2017,8,16,7,45,4.5,138.5,0.8,15.5,141.0,122.57,96.94
2017,8,16,8,0,9.0,164.0,0.8,16.0,169.0,145.12,114.44
2017,8,16,8,15,20.0,193.0,0.75,16.5,204.5,172.0,134.77
2017,8,16,8,30,31.0,222.0,0.7,17.0,240.0,192.17,149.48
2017,8,16,8,45,54.5,256.0,0.65,17.5,291.0,228.03,175.98
2017,8,16,9,0,78.0,290.0,0.6,18.0,342.0,266.88,204.5
2017,8,16,9,15,93.5,314.5,0.6,18.5,380.5,298.79,227.82
2017,8,16,9,30,109.0,339.0,0.6,19.0,419.0,332.6,252.39
2017,8,16,9,45,180.0,355.5,0.65,19.5,494.5,380.74,287.3
2017,8,16,10,0,251.0,372.0,0.7,20.0,570.0,436.83,327.91
2017,8,16,10,15,553.0,250.0,0.7,20.0,708.5,514.3,386.27
2017,8,16,10,30,855.0,128.0,0.7,20.0,847.0,620.32,464.77
2017,8,16,10,45,862.0,128.5,0.75,20.5,869.5,663.72,495.17
2017,8,16,11,0,869.0,129.0,0.8,21.0,892.0,705.91,524.65
2017,8,16,11,15,872.0,130.0,0.8,21.0,906.5,744.27,551.19
2017,8,16,11,30,875.0,131.0,0.8,21.0,921.0,780.79,574.66
2017,8,16,11,45,878.5,130.0,0.85,21.5,929.0,813.89,595.36
2017,8,16,12,0,882.0,129.0,0.9,22.0,937.0,844.84,614.54
2017,8,16,12,15,882.0,129.0,0.9,22.0,936.0,871.45,631.27
2017,8,16,12,30,882.0,129.0,0.9,22.0,935.0,895.46,646.35
2017,8,16,12,45,887.0,123.5,0.95,22.5,928.5,915.9,658.81
2017,8,16,13,0,892.0,118.0,1.0,23.0,922.0,933.51,669.56
2017,8,16,13,15,888.5,117.5,1.0,23.0,905.5,945.33,677.19
2017,8,16,13,30,885.0,117.0,1.0,23.0,889.0,954.04,683.05
2017,8,16,13,45,879.0,115.5,1.05,23.0,865.0,956.22,685.87
2017,8,16,14,0,873.0,114.0,1.1,23.0,841.0,955.21,686.89
2017,8,16,14,15,865.0,112.5,1.1,23.0,810.5,949.15,684.02
2017,8,16,14,30,857.0,111.0,1.1,23.0,780.0,940.0,679.39
2017,8,16,14,45,846.5,109.0,1.15,23.0,743.5,924.95,671.96
2017,8,16,15,0,836.0,107.0,1.2,23.0,707.0,907.06,662.78
2017,8,16,15,15,822.0,104.5,1.2,22.5,665.0,890.41,654.96
2017,8,16,15,30,808.0,102.0,1.2,22.0,623.0,863.54,640.41
2017,8,16,15,45,790.0,98.5,1.2,22.0,577.0,829.63,619.95
2017,8,16,16,0,772.0,95.0,1.2,22.0,531.0,793.77,598.02
2017,8,16,16,15,748.0,91.0,1.2,21.5,481.5,750.6,571.86
2017,8,16,16,30,724.0,87.0,1.2,21.0,432.0,706.29,544.37
2017,8,16,16,45,692.0,82.0,1.25,21.0,380.5,657.46,512.35
2017,8,16,17,0,660.0,77.0,1.3,21.0,329.0,605.28,476.88
2017,8,16,17,15,614.5,71.0,1.3,20.0,277.5,542.77,433.5
2017,8,16,17,30,569.0,65.0,1.3,19.0,226.0,482.13,388.41
2017,8,16,17,45,502.5,57.0,1.3,18.5,177.0,408.17,329.82
2017,8,16,18,0,436.0,49.0,1.3,18.0,128.0,338.74,272.14
2017,8,16,18,15,333.0,37.5,1.25,17.5,86.5,250.88,197.15
2017,8,16,18,30,230.0,26.0,1.2,17.0,45.0,171.25,116.23
2017,8,16,18,45,115.0,13.0,1.15,16.5,22.5,62.85,0.0
2017,8,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,45,101.5,16.0,0.55,14.5,26.0,12.59,0.0
2017,8,17,6,0,203.0,32.0,0.5,15.0,52.0,24.91,14.92
2017,8,17,6,15,293.0,45.5,0.5,15.5,93.5,34.75,24.71
2017,8,17,6,30,383.0,59.0,0.5,16.0,135.0,44.17,33.44
2017,8,17,6,45,445.5,69.5,0.5,16.5,183.0,51.11,39.75
2017,8,17,7,0,508.0,80.0,0.5,17.0,231.0,56.85,44.79
2017,8,17,7,15,553.5,87.5,0.5,17.5,281.5,59.72,47.15
2017,8,17,7,30,599.0,95.0,0.5,18.0,332.0,62.4,49.25
2017,8,17,7,45,456.5,142.0,0.5,18.5,337.5,108.15,76.07
2017,8,17,8,0,314.0,189.0,0.5,19.0,343.0,165.23,117.55
2017,8,17,8,15,513.5,153.0,0.55,19.0,435.5,178.79,117.4
2017,8,17,8,30,713.0,117.0,0.6,19.0,528.0,216.79,140.11
2017,8,17,8,45,731.5,121.0,0.65,19.5,573.0,264.68,180.19
2017,8,17,9,0,750.0,125.0,0.7,20.0,618.0,319.17,225.73
2017,8,17,9,15,764.5,128.0,0.7,20.5,658.0,367.64,266.14
2017,8,17,9,30,779.0,131.0,0.7,21.0,698.0,417.0,306.28
2017,8,17,9,45,764.0,147.5,0.75,21.5,726.5,465.22,344.75
2017,8,17,10,0,749.0,164.0,0.8,22.0,755.0,511.24,380.21
2017,8,17,10,15,758.0,166.5,0.85,22.0,783.5,555.97,414.54
2017,8,17,10,30,767.0,169.0,0.9,22.0,812.0,600.34,447.81
2017,8,17,10,45,773.5,171.0,0.95,22.5,834.0,642.14,477.65
2017,8,17,11,0,780.0,173.0,1.0,23.0,856.0,682.99,506.12
2017,8,17,11,15,784.0,174.0,1.05,23.0,870.5,720.03,532.41
2017,8,17,11,30,788.0,175.0,1.1,23.0,885.0,755.56,557.32
2017,8,17,11,45,790.0,175.5,1.15,23.5,892.0,787.39,577.84
2017,8,17,12,0,792.0,176.0,1.2,24.0,899.0,817.27,596.49
2017,8,17,12,15,791.5,176.0,1.2,24.0,898.5,842.46,612.55
2017,8,17,12,30,791.0,176.0,1.2,24.0,898.0,865.26,627.1
2017,8,17,12,45,804.0,166.0,1.25,24.0,893.5,887.78,642.21
2017,8,17,13,0,817.0,156.0,1.3,24.0,889.0,907.84,655.81
2017,8,17,13,15,812.5,154.5,1.3,24.0,873.0,917.74,662.32
2017,8,17,13,30,808.0,153.0,1.3,24.0,857.0,924.64,667.15
2017,8,17,13,45,802.0,151.0,1.3,24.0,833.5,926.6,668.98
2017,8,17,14,0,796.0,149.0,1.3,24.0,810.0,925.53,669.07
2017,8,17,14,15,787.0,147.0,1.3,23.5,780.0,918.61,666.88
2017,8,17,14,30,778.0,145.0,1.3,23.0,750.0,908.76,662.97
2017,8,17,14,45,766.5,141.5,1.3,23.0,714.0,892.1,653.49
2017,8,17,15,0,755.0,138.0,1.3,23.0,678.0,872.71,642.36
2017,8,17,15,15,739.0,134.5,1.25,23.0,637.0,851.17,629.22
2017,8,17,15,30,723.0,131.0,1.2,23.0,596.0,823.07,611.75
2017,8,17,15,45,703.0,126.5,1.2,23.0,550.5,788.23,590.4
2017,8,17,16,0,683.0,122.0,1.2,23.0,505.0,751.76,567.75
2017,8,17,16,15,656.0,116.5,1.15,22.5,456.5,706.87,539.46
2017,8,17,16,30,629.0,111.0,1.1,22.0,408.0,661.25,510.14
2017,8,17,16,45,593.5,104.0,1.1,21.5,358.0,606.84,474.19
2017,8,17,17,0,558.0,97.0,1.1,21.0,308.0,552.88,436.73
2017,8,17,17,15,509.5,88.5,1.05,20.5,258.0,488.85,389.65
2017,8,17,17,30,461.0,80.0,1.0,20.0,208.0,422.67,339.22
2017,8,17,17,45,393.0,68.5,0.95,19.5,161.5,349.12,280.71
2017,8,17,18,0,325.0,57.0,0.9,19.0,115.0,280.84,224.07
2017,8,17,18,15,233.0,41.5,0.85,18.5,76.0,200.04,155.39
2017,8,17,18,30,141.0,26.0,0.8,18.0,37.0,124.4,79.34
2017,8,17,18,45,70.5,13.0,0.8,17.5,18.5,43.11,0.0
2017,8,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,73.0,16.5,0.55,14.5,23.0,13.87,0.0
2017,8,18,6,0,146.0,33.0,0.5,15.0,46.0,25.73,15.41
2017,8,18,6,15,229.0,50.0,0.5,15.5,87.0,38.32,27.76
2017,8,18,6,30,312.0,67.0,0.5,16.0,128.0,50.36,38.84
2017,8,18,6,45,379.0,79.0,0.5,16.5,175.5,58.0,45.78
2017,8,18,7,0,446.0,91.0,0.5,17.0,223.0,65.27,52.15
2017,8,18,7,15,492.5,100.5,0.5,17.5,272.5,70.31,56.38
2017,8,18,7,30,539.0,110.0,0.5,18.0,322.0,74.4,59.66
2017,8,18,7,45,577.5,116.5,0.55,18.5,372.5,90.46,60.24
2017,8,18,8,0,616.0,123.0,0.6,19.0,423.0,131.34,79.41
2017,8,18,8,15,643.0,129.0,0.6,19.5,471.0,174.73,108.64
2017,8,18,8,30,670.0,135.0,0.6,20.0,519.0,221.16,144.59
2017,8,18,8,45,692.0,139.0,0.65,20.5,564.5,267.7,182.89
2017,8,18,9,0,714.0,143.0,0.7,21.0,610.0,316.37,223.43
2017,8,18,9,15,729.5,146.5,0.7,21.0,650.5,364.34,263.6
2017,8,18,9,30,745.0,150.0,0.7,21.0,691.0,413.37,303.79
2017,8,18,9,45,748.0,157.5,0.75,21.5,723.5,460.95,341.62
2017,8,18,10,0,751.0,165.0,0.8,22.0,756.0,508.05,377.92
2017,8,18,10,15,760.0,167.5,0.85,22.5,785.0,556.59,414.11
2017,8,18,10,30,769.0,170.0,0.9,23.0,814.0,601.08,446.52
2017,8,18,10,45,777.0,171.0,0.95,23.5,836.5,643.06,476.41
2017,8,18,11,0,785.0,172.0,1.0,24.0,859.0,684.19,504.99
2017,8,18,11,15,789.0,173.0,1.0,24.0,873.5,721.43,530.78
2017,8,18,11,30,793.0,174.0,1.0,24.0,888.0,757.13,555.08
2017,8,18,11,45,797.0,173.5,1.05,24.5,895.5,789.77,575.99
2017,8,18,12,0,801.0,173.0,1.1,25.0,903.0,820.53,595.06
2017,8,18,12,15,801.0,173.0,1.1,25.0,902.0,846.34,611.37
2017,8,18,12,30,801.0,173.0,1.1,25.0,901.0,869.76,626.18
2017,8,18,12,45,811.0,164.5,1.15,25.0,896.0,891.21,640.51
2017,8,18,13,0,821.0,156.0,1.2,25.0,891.0,910.1,653.3
2017,8,18,13,15,816.5,155.0,1.2,25.0,875.0,920.55,660.12
2017,8,18,13,30,812.0,154.0,1.2,25.0,859.0,928.0,665.25
2017,8,18,13,45,807.5,151.0,1.25,25.0,836.0,930.34,668.08
2017,8,18,14,0,803.0,148.0,1.3,25.0,813.0,929.62,669.14
2017,8,18,14,15,793.5,146.0,1.3,24.5,782.5,922.21,666.66
2017,8,18,14,30,784.0,144.0,1.3,24.0,752.0,911.84,662.47
2017,8,18,14,45,773.5,140.5,1.3,24.0,716.0,896.03,653.61
2017,8,18,15,0,763.0,137.0,1.3,24.0,680.0,877.48,643.08
2017,8,18,15,15,747.0,133.5,1.25,23.5,638.5,851.27,628.14
2017,8,18,15,30,731.0,130.0,1.2,23.0,597.0,827.51,614.85
2017,8,18,15,45,711.0,125.0,1.2,23.0,551.5,791.91,592.97
2017,8,18,16,0,691.0,120.0,1.2,23.0,506.0,754.64,569.83
2017,8,18,16,15,664.0,115.0,1.2,22.5,457.0,710.15,542.38
2017,8,18,16,30,637.0,110.0,1.2,22.0,408.0,664.91,513.79
2017,8,18,16,45,600.5,103.0,1.2,21.5,357.5,609.52,477.04
2017,8,18,17,0,564.0,96.0,1.2,21.0,307.0,554.62,438.8
2017,8,18,17,15,514.5,87.5,1.15,20.0,257.0,489.75,391.68
2017,8,18,17,30,465.0,79.0,1.1,19.0,207.0,427.07,344.18
2017,8,18,17,45,395.0,67.5,1.05,18.5,160.0,348.11,281.1
2017,8,18,18,0,325.0,56.0,1.0,18.0,113.0,278.82,223.22
2017,8,18,18,15,230.5,40.5,0.95,17.5,74.0,197.03,153.15
2017,8,18,18,30,136.0,25.0,0.9,17.0,35.0,118.96,71.43
2017,8,18,18,45,68.0,12.5,0.85,16.5,17.5,41.34,0.0
2017,8,18,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,5,45,69.5,15.5,0.7,14.5,22.0,12.22,0.0
2017,8,19,6,0,139.0,31.0,0.7,15.0,44.0,24.15,13.91
2017,8,19,6,15,219.5,48.5,0.7,15.5,84.0,37.17,26.71
2017,8,19,6,30,300.0,66.0,0.7,16.0,124.0,49.64,38.17
2017,8,19,6,45,150.0,72.0,0.7,16.5,101.0,56.51,44.45
2017,8,19,7,0,0.0,78.0,0.7,17.0,78.0,70.75,56.96
2017,8,19,7,15,0.0,96.0,0.7,17.0,96.0,86.27,70.41
2017,8,19,7,30,0.0,114.0,0.7,17.0,114.0,101.63,83.48
2017,8,19,7,45,0.0,129.5,0.75,17.5,129.5,115.17,90.25
2017,8,19,8,0,0.0,145.0,0.8,18.0,145.0,129.19,101.11
2017,8,19,8,15,8.0,172.5,0.8,18.5,177.5,153.91,120.01
2017,8,19,8,30,16.0,200.0,0.8,19.0,210.0,179.71,139.39
2017,8,19,8,45,25.0,228.5,0.8,19.5,244.5,207.62,160.17
2017,8,19,9,0,34.0,257.0,0.8,20.0,279.0,228.55,175.36
2017,8,19,9,15,51.0,289.0,0.8,20.0,324.5,263.95,201.78
2017,8,19,9,30,68.0,321.0,0.8,20.0,370.0,301.59,229.66
2017,8,19,9,45,395.5,252.5,0.85,20.5,560.5,382.15,288.07
2017,8,19,10,0,723.0,184.0,0.9,21.0,751.0,508.72,380.94
2017,8,19,10,15,733.0,187.0,0.95,21.5,780.5,554.08,414.33
2017,8,19,10,30,743.0,190.0,1.0,22.0,810.0,599.24,447.36
2017,8,19,10,45,751.0,191.5,1.05,22.5,832.5,641.46,477.52
2017,8,19,11,0,759.0,193.0,1.1,23.0,855.0,682.9,506.43
2017,8,19,11,15,764.0,194.0,1.1,23.0,870.0,721.13,533.02
2017,8,19,11,30,769.0,195.0,1.1,23.0,885.0,756.9,557.52
2017,8,19,11,45,771.5,195.5,1.15,23.0,892.5,788.72,579.63
2017,8,19,12,0,774.0,196.0,1.2,23.0,900.0,818.66,599.84
2017,8,19,12,15,774.0,196.0,1.2,23.0,899.0,844.01,616.07
2017,8,19,12,30,774.0,196.0,1.2,23.0,898.0,867.04,630.82
2017,8,19,12,45,766.0,198.5,1.25,23.0,888.0,882.93,641.7
2017,8,19,13,0,758.0,201.0,1.3,23.0,878.0,900.33,653.75
2017,8,19,13,15,753.0,199.5,1.3,23.0,861.5,909.91,660.13
2017,8,19,13,30,748.0,198.0,1.3,23.0,845.0,916.61,664.86
2017,8,19,13,45,741.0,195.0,1.3,23.0,821.5,916.97,665.69
2017,8,19,14,0,734.0,192.0,1.3,23.0,798.0,914.39,664.84
2017,8,19,14,15,723.5,189.0,1.3,22.5,767.5,905.63,661.43
2017,8,19,14,30,713.0,186.0,1.3,22.0,737.0,894.07,656.36
2017,8,19,14,45,700.0,181.5,1.3,22.0,700.5,875.84,645.78
2017,8,19,15,0,687.0,177.0,1.3,22.0,664.0,855.07,633.64
2017,8,19,15,15,669.0,172.0,1.25,21.5,622.5,826.79,617.06
2017,8,19,15,30,651.0,167.0,1.2,21.0,581.0,796.44,599.06
2017,8,19,15,45,628.5,160.5,1.2,21.0,535.5,758.62,575.28
2017,8,19,16,0,606.0,154.0,1.2,21.0,490.0,719.36,550.26
2017,8,19,16,15,576.5,146.5,1.15,20.5,441.5,672.01,519.22
2017,8,19,16,30,547.0,139.0,1.1,20.0,393.0,619.36,483.72
2017,8,19,16,45,507.5,129.0,1.1,19.5,343.0,561.77,443.81
2017,8,19,17,0,468.0,119.0,1.1,19.0,293.0,505.33,403.39
2017,8,19,17,15,419.0,106.5,1.05,18.5,243.5,440.76,354.88
2017,8,19,17,30,370.0,94.0,1.0,18.0,194.0,378.91,306.68
2017,8,19,17,45,304.0,78.0,1.0,17.5,148.0,305.38,247.34
2017,8,19,18,0,238.0,62.0,1.0,17.0,102.0,236.96,189.97
2017,8,19,18,15,161.0,42.0,0.95,16.5,65.0,151.78,117.32
2017,8,19,18,30,84.0,22.0,0.9,16.0,28.0,77.84,41.2
2017,8,19,18,45,42.0,11.0,0.85,15.5,14.0,28.53,0.0
2017,8,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,45.5,15.5,0.75,13.5,19.5,14.77,0.0
2017,8,20,6,0,91.0,31.0,0.8,14.0,39.0,25.48,14.81
2017,8,20,6,15,160.5,52.5,0.8,14.5,78.5,42.08,31.03
2017,8,20,6,30,230.0,74.0,0.8,15.0,118.0,58.1,45.71
2017,8,20,6,45,295.0,90.5,0.8,15.5,165.0,66.88,53.74
2017,8,20,7,0,360.0,107.0,0.8,16.0,212.0,77.28,62.9
2017,8,20,7,15,180.0,97.0,0.8,16.0,149.5,73.67,59.67
2017,8,20,7,30,0.0,87.0,0.8,16.0,87.0,79.83,64.92
2017,8,20,7,45,0.0,98.5,0.8,16.5,98.5,90.11,70.04
2017,8,20,8,0,0.0,110.0,0.8,17.0,110.0,100.53,78.19
2017,8,20,8,15,0.0,131.0,0.8,17.5,131.0,118.97,92.75
2017,8,20,8,30,0.0,152.0,0.8,18.0,152.0,137.5,107.12
2017,8,20,8,45,2.0,167.0,0.85,18.5,168.5,151.58,117.68
2017,8,20,9,0,4.0,182.0,0.9,19.0,185.0,165.93,128.39
2017,8,20,9,15,5.0,187.5,0.9,19.5,191.5,172.08,132.6
2017,8,20,9,30,6.0,193.0,0.9,20.0,198.0,178.27,136.86
2017,8,20,9,45,9.0,217.5,0.95,20.5,225.0,202.01,154.71
2017,8,20,10,0,12.0,242.0,1.0,21.0,252.0,226.2,172.65
2017,8,20,10,15,20.0,283.5,1.05,21.0,300.5,268.41,204.4
2017,8,20,10,30,28.0,325.0,1.1,21.0,349.0,306.91,232.96
2017,8,20,10,45,38.5,354.0,1.15,21.5,387.5,342.4,258.6
2017,8,20,11,0,49.0,383.0,1.2,22.0,426.0,379.31,285.01
2017,8,20,11,15,41.0,373.5,1.2,22.0,410.0,370.44,278.1
2017,8,20,11,30,33.0,364.0,1.2,22.0,394.0,360.49,270.67
2017,8,20,11,45,111.0,409.5,1.3,22.0,510.0,468.31,350.76
2017,8,20,12,0,189.0,455.0,1.4,22.0,626.0,581.59,431.89
2017,8,20,12,15,174.0,454.5,1.4,22.0,612.5,579.44,429.26
2017,8,20,12,30,159.0,454.0,1.4,22.0,599.0,575.91,426.63
2017,8,20,12,45,169.0,449.5,1.45,22.0,601.5,589.3,436.84
2017,8,20,13,0,179.0,445.0,1.5,22.0,604.0,602.34,446.73
2017,8,20,13,15,187.5,428.5,1.45,22.0,592.5,601.47,446.54
2017,8,20,13,30,196.0,412.0,1.4,22.0,581.0,599.62,445.86
2017,8,20,13,45,448.5,307.5,1.4,22.0,680.0,754.46,560.24
2017,8,20,14,0,701.0,203.0,1.4,22.0,779.0,893.6,657.34
2017,8,20,14,15,690.5,199.5,1.4,21.5,749.5,884.37,651.82
2017,8,20,14,30,680.0,196.0,1.4,21.0,720.0,872.42,646.36
2017,8,20,14,45,639.0,202.5,1.4,21.0,675.5,840.11,626.2
2017,8,20,15,0,598.0,209.0,1.4,21.0,631.0,805.74,604.06
2017,8,20,15,15,601.5,191.0,1.35,20.5,593.5,784.46,592.4
2017,8,20,15,30,605.0,173.0,1.3,20.0,556.0,760.38,578.44
2017,8,20,15,45,596.0,164.5,1.3,20.0,517.5,733.08,561.4
2017,8,20,16,0,587.0,156.0,1.3,20.0,479.0,703.84,542.69
2017,8,20,16,15,557.5,148.0,1.25,19.5,431.0,651.08,507.32
2017,8,20,16,30,528.0,140.0,1.2,19.0,383.0,604.09,475.32
2017,8,20,16,45,492.0,129.0,1.2,19.0,334.0,548.66,435.67
2017,8,20,17,0,456.0,118.0,1.2,19.0,285.0,494.17,395.59
2017,8,20,17,15,406.0,105.5,1.15,18.5,236.5,429.47,346.62
2017,8,20,17,30,356.0,93.0,1.1,18.0,188.0,367.61,298.07
2017,8,20,17,45,292.0,76.5,1.1,17.5,143.0,295.44,239.47
2017,8,20,18,0,228.0,60.0,1.1,17.0,98.0,228.21,182.8
2017,8,20,18,15,151.5,40.0,1.05,16.5,61.5,143.75,110.42
2017,8,20,18,30,75.0,20.0,1.0,16.0,25.0,69.49,31.18
2017,8,20,18,45,37.5,10.0,0.95,16.0,12.5,25.53,0.0
2017,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,5,45,40.5,14.0,0.75,15.5,17.5,13.34,0.0
2017,8,21,6,0,81.0,28.0,0.8,16.0,35.0,23.15,12.54
2017,8,21,6,15,146.0,50.5,0.8,16.0,73.5,40.56,29.47
2017,8,21,6,30,211.0,73.0,0.8,16.0,112.0,57.34,44.83
2017,8,21,6,45,105.5,69.0,0.8,16.5,88.5,57.87,45.61
2017,8,21,7,0,0.0,65.0,0.8,17.0,65.0,59.99,47.52
2017,8,21,7,15,0.0,80.5,0.8,17.0,80.5,73.66,59.46
2017,8,21,7,30,0.0,96.0,0.8,17.0,96.0,87.2,71.06
2017,8,21,7,45,0.0,106.0,0.8,17.5,106.0,96.25,74.81
2017,8,21,8,0,0.0,116.0,0.8,18.0,116.0,105.5,81.94
2017,8,21,8,15,53.5,182.5,0.8,18.5,213.0,160.37,123.32
2017,8,21,8,30,107.0,249.0,0.8,19.0,310.0,223.79,170.19
2017,8,21,8,45,200.5,264.0,0.8,19.5,390.0,259.27,193.75
2017,8,21,9,0,294.0,279.0,0.8,20.0,470.0,304.77,226.19
2017,8,21,9,15,479.0,233.0,0.8,20.0,567.5,345.51,254.91
2017,8,21,9,30,664.0,187.0,0.8,20.0,665.0,407.64,301.63
2017,8,21,9,45,407.5,281.0,0.8,20.5,579.5,408.8,306.13
2017,8,21,10,0,151.0,375.0,0.8,21.0,494.0,393.28,295.26
2017,8,21,10,15,98.0,365.5,0.8,21.5,443.5,373.87,280.73
2017,8,21,10,30,45.0,356.0,0.8,22.0,393.0,342.99,257.3
2017,8,21,10,45,55.5,378.0,0.85,22.5,425.5,373.53,279.35
2017,8,21,11,0,66.0,400.0,0.9,23.0,458.0,405.34,301.68
2017,8,21,11,15,102.5,422.5,0.95,23.0,513.5,457.17,339.17
2017,8,21,11,30,139.0,445.0,1.0,23.0,569.0,511.87,378.14
2017,8,21,11,45,191.5,445.0,1.05,23.0,617.5,562.76,414.64
2017,8,21,12,0,244.0,445.0,1.1,23.0,666.0,618.55,454.16
2017,8,21,12,15,259.5,430.5,1.15,23.0,665.5,631.41,463.6
2017,8,21,12,30,275.0,416.0,1.2,23.0,665.0,643.75,473.15
2017,8,21,12,45,536.5,291.0,1.25,23.5,769.5,770.67,565.76
2017,8,21,13,0,798.0,166.0,1.3,24.0,874.0,895.11,649.41
2017,8,21,13,15,793.5,164.5,1.3,24.0,857.5,904.78,654.54
2017,8,21,13,30,789.0,163.0,1.3,24.0,841.0,911.5,659.29
2017,8,21,13,45,789.5,157.0,1.35,24.0,819.5,915.25,663.01
2017,8,21,14,0,790.0,151.0,1.4,24.0,798.0,915.96,664.93
2017,8,21,14,15,780.5,148.5,1.4,23.5,767.5,907.95,661.99
2017,8,21,14,30,771.0,146.0,1.4,23.0,737.0,897.01,657.34
2017,8,21,14,45,766.0,140.0,1.45,23.0,702.5,883.61,650.6
2017,8,21,15,0,761.0,134.0,1.5,23.0,668.0,867.35,642.03
2017,8,21,15,15,745.0,130.5,1.5,22.5,626.5,841.08,627.45
2017,8,21,15,30,729.0,127.0,1.5,22.0,585.0,817.15,614.43
2017,8,21,15,45,544.5,168.5,1.5,22.0,496.0,685.19,524.52
2017,8,21,16,0,360.0,210.0,1.5,22.0,407.0,552.7,428.16
2017,8,21,16,15,339.0,191.5,1.45,21.5,363.0,507.4,397.6
2017,8,21,16,30,318.0,173.0,1.4,21.0,319.0,461.95,365.49
2017,8,21,16,45,365.0,143.5,1.4,20.5,291.0,468.22,373.19
2017,8,21,17,0,412.0,114.0,1.4,20.0,263.0,456.1,366.46
2017,8,21,17,15,370.0,101.0,1.4,19.5,219.0,398.0,321.94
2017,8,21,17,30,328.0,88.0,1.4,19.0,175.0,342.2,277.83
2017,8,21,17,45,279.5,71.5,1.4,18.5,133.5,280.63,227.31
2017,8,21,18,0,231.0,55.0,1.4,18.0,92.0,222.64,177.85
2017,8,21,18,15,153.0,37.5,1.4,17.5,58.5,151.99,115.83
2017,8,21,18,30,75.0,20.0,1.4,17.0,25.0,69.14,23.9
2017,8,21,18,45,37.5,10.0,1.4,16.5,12.5,25.41,0.0
2017,8,21,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
