Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,5,45,69.5,14.5,0.65,14.5,20.5,13.82,0.0
2017,8,22,6,0,139.0,29.0,0.6,15.0,41.0,22.67,11.94
2017,8,22,6,15,226.5,46.0,0.55,15.0,81.0,35.38,25.09
2017,8,22,6,30,314.0,63.0,0.5,15.0,121.0,47.55,36.43
2017,8,22,6,45,379.0,75.5,0.5,15.5,168.0,55.67,43.88
2017,8,22,7,0,444.0,88.0,0.5,16.0,215.0,63.41,50.73
2017,8,22,7,15,492.0,97.5,0.45,16.5,265.0,68.53,55.08
2017,8,22,7,30,540.0,107.0,0.4,17.0,315.0,72.75,58.5
2017,8,22,7,45,575.5,114.5,0.4,17.5,365.0,83.12,58.25
2017,8,22,8,0,611.0,122.0,0.4,18.0,415.0,124.3,75.64
2017,8,22,8,15,638.0,128.0,0.4,18.5,463.0,167.37,103.54
2017,8,22,8,30,665.0,134.0,0.4,19.0,511.0,213.5,138.72
2017,8,22,8,45,686.5,138.5,0.45,20.0,556.0,260.05,176.52
2017,8,22,9,0,708.0,143.0,0.5,21.0,601.0,308.7,216.51
2017,8,22,9,15,724.0,147.0,0.55,21.0,641.0,356.99,256.98
2017,8,22,9,30,740.0,151.0,0.6,21.0,681.0,406.39,297.66
2017,8,22,9,45,759.5,150.0,0.7,21.5,718.0,458.19,338.81
2017,8,22,10,0,779.0,149.0,0.8,22.0,755.0,506.21,376.3
2017,8,22,10,15,787.5,151.0,0.9,22.5,783.5,551.65,411.02
2017,8,22,10,30,796.0,153.0,1.0,23.0,812.0,596.59,444.47
2017,8,22,10,45,803.5,154.0,1.1,23.5,834.0,639.33,475.58
2017,8,22,11,0,811.0,155.0,1.2,24.0,856.0,681.07,505.31
2017,8,22,11,15,815.0,156.0,1.25,24.0,870.5,719.16,532.48
2017,8,22,11,30,819.0,157.0,1.3,24.0,885.0,755.62,558.14
2017,8,22,11,45,822.0,156.5,1.4,24.0,892.5,788.12,580.36
2017,8,22,12,0,825.0,156.0,1.5,24.0,900.0,818.55,601.15
2017,8,22,12,15,825.0,155.5,1.5,24.0,898.5,844.28,617.76
2017,8,22,12,30,825.0,155.0,1.5,24.0,897.0,867.48,632.75
2017,8,22,12,45,822.5,154.5,1.55,24.0,888.5,885.86,645.25
2017,8,22,13,0,820.0,154.0,1.6,24.0,880.0,901.4,656.05
2017,8,22,13,15,815.5,153.0,1.6,24.0,863.5,911.71,662.99
2017,8,22,13,30,811.0,152.0,1.6,24.0,847.0,919.01,668.16
2017,8,22,13,45,806.5,149.0,1.6,24.0,824.0,921.19,670.18
2017,8,22,14,0,802.0,146.0,1.6,24.0,801.0,920.3,670.41
2017,8,22,14,15,793.0,144.0,1.6,23.5,770.5,913.22,668.1
2017,8,22,14,30,784.0,142.0,1.6,23.0,740.0,903.18,664.02
2017,8,22,14,45,773.0,138.5,1.6,23.0,704.0,886.77,654.6
2017,8,22,15,0,762.0,135.0,1.6,23.0,668.0,867.61,643.5
2017,8,22,15,15,746.0,131.5,1.55,22.5,626.0,845.78,631.32
2017,8,22,15,30,730.0,128.0,1.5,22.0,584.0,817.46,614.75
2017,8,22,15,45,709.0,123.0,1.5,22.0,538.0,780.97,591.9
2017,8,22,16,0,688.0,118.0,1.5,22.0,492.0,742.87,567.73
2017,8,22,16,15,660.0,112.5,1.45,21.5,443.0,697.09,538.37
2017,8,22,16,30,632.0,107.0,1.4,21.0,394.0,650.63,507.95
2017,8,22,16,45,594.0,100.0,1.4,21.0,343.5,594.44,469.02
2017,8,22,17,0,556.0,93.0,1.4,21.0,293.0,538.87,428.54
2017,8,22,17,15,504.5,84.0,1.35,20.5,243.0,472.72,378.98
2017,8,22,17,30,453.0,75.0,1.3,20.0,193.0,408.98,329.3
2017,8,22,17,45,378.5,63.0,1.3,19.5,146.0,328.24,264.22
2017,8,22,18,0,304.0,51.0,1.3,19.0,99.0,257.43,204.51
2017,8,22,18,15,204.5,35.0,1.25,18.5,62.0,174.63,132.02
2017,8,22,18,30,105.0,19.0,1.2,18.0,25.0,89.19,19.67
2017,8,22,18,45,52.5,9.5,1.2,17.5,12.5,31.12,0.0
2017,8,22,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,5,45,101.5,13.5,0.95,14.5,21.5,12.87,0.0
2017,8,23,6,0,203.0,27.0,1.0,15.0,43.0,21.14,10.4
2017,8,23,6,15,303.0,40.5,0.95,15.5,85.5,31.89,21.95
2017,8,23,6,30,403.0,54.0,0.9,16.0,128.0,41.45,30.89
2017,8,23,6,45,469.0,64.0,0.9,16.5,177.0,47.29,36.3
2017,8,23,7,0,535.0,74.0,0.9,17.0,226.0,52.81,41.22
2017,8,23,7,15,291.5,110.5,0.9,17.0,196.0,83.51,68.08
2017,8,23,7,30,48.0,147.0,0.9,17.0,166.0,119.59,99.05
2017,8,23,7,45,32.0,157.5,0.9,17.5,171.0,129.06,101.37
2017,8,23,8,0,16.0,168.0,0.9,18.0,176.0,147.71,115.6
2017,8,23,8,15,56.5,206.5,0.9,18.5,238.0,177.13,136.51
2017,8,23,8,30,97.0,245.0,0.9,19.0,300.0,218.41,166.47
2017,8,23,8,45,443.0,179.5,0.9,19.5,461.0,236.45,167.84
2017,8,23,9,0,789.0,114.0,0.9,20.0,622.0,311.78,218.59
2017,8,23,9,15,803.5,116.5,0.9,20.0,663.0,361.95,261.31
2017,8,23,9,30,818.0,119.0,0.9,20.0,704.0,412.93,304.0
2017,8,23,9,45,814.0,129.5,0.9,20.5,736.0,463.17,344.46
2017,8,23,10,0,810.0,140.0,0.9,21.0,768.0,512.13,382.48
2017,8,23,10,15,818.5,141.5,0.9,21.5,797.0,558.54,417.45
2017,8,23,10,30,827.0,143.0,0.9,22.0,826.0,604.38,450.88
2017,8,23,10,45,833.0,144.5,0.95,22.5,848.0,647.88,482.12
2017,8,23,11,0,839.0,146.0,1.0,23.0,870.0,690.19,511.76
2017,8,23,11,15,843.0,147.0,1.05,23.0,884.5,729.26,539.55
2017,8,23,11,30,847.0,148.0,1.1,23.0,899.0,766.62,565.49
2017,8,23,11,45,848.0,148.5,1.15,23.0,905.5,799.31,587.14
2017,8,23,12,0,849.0,149.0,1.2,23.0,912.0,829.75,607.31
2017,8,23,12,15,849.0,149.0,1.2,23.0,911.0,856.5,624.39
2017,8,23,12,30,849.0,149.0,1.2,23.0,910.0,880.67,639.82
2017,8,23,12,45,845.5,149.0,1.25,23.5,901.0,899.06,651.05
2017,8,23,13,0,842.0,149.0,1.3,24.0,892.0,914.53,660.5
2017,8,23,13,15,838.0,148.0,1.35,23.5,875.5,925.52,669.8
2017,8,23,13,30,834.0,147.0,1.4,23.0,859.0,933.43,677.33
2017,8,23,13,45,827.5,145.5,1.45,23.0,835.0,935.41,679.92
2017,8,23,14,0,821.0,144.0,1.5,23.0,811.0,934.25,680.69
2017,8,23,14,15,812.0,141.5,1.5,23.0,780.0,926.6,676.74
2017,8,23,14,30,803.0,139.0,1.5,23.0,749.0,915.9,671.02
2017,8,23,14,45,791.5,136.0,1.5,23.0,712.5,899.4,661.65
2017,8,23,15,0,780.0,133.0,1.5,23.0,676.0,880.1,650.57
2017,8,23,15,15,763.5,129.5,1.5,22.5,633.5,853.09,635.63
2017,8,23,15,30,747.0,126.0,1.5,22.0,591.0,828.35,622.19
2017,8,23,15,45,728.0,121.0,1.5,21.5,544.5,793.23,601.5
2017,8,23,16,0,709.0,116.0,1.5,21.0,498.0,756.36,579.36
2017,8,23,16,15,680.5,110.5,1.45,20.5,448.5,709.64,549.36
2017,8,23,16,30,652.0,105.0,1.4,20.0,399.0,662.21,518.26
2017,8,23,16,45,618.5,97.5,1.4,19.5,348.0,608.24,481.9
2017,8,23,17,0,585.0,90.0,1.4,19.0,297.0,554.56,443.79
2017,8,23,17,15,532.0,81.5,1.3,18.5,246.0,487.02,392.63
2017,8,23,17,30,479.0,73.0,1.2,18.0,195.0,421.95,341.41
2017,8,23,17,45,409.5,60.5,1.2,17.5,147.5,345.54,279.37
2017,8,23,18,0,340.0,48.0,1.2,17.0,100.0,272.5,217.49
2017,8,23,18,15,229.0,33.0,1.15,16.5,62.0,183.91,138.84
2017,8,23,18,30,118.0,18.0,1.1,16.0,24.0,92.43,2.39
2017,8,23,18,45,59.0,9.0,1.05,15.5,12.0,33.19,0.0
2017,8,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,45,131.5,12.5,0.95,14.5,22.5,11.91,0.0
2017,8,24,6,0,263.0,25.0,1.0,15.0,45.0,20.0,9.15
2017,8,24,6,15,369.5,35.5,1.05,15.5,88.5,27.44,18.06
2017,8,24,6,30,476.0,46.0,1.1,16.0,132.0,34.49,24.75
2017,8,24,6,45,539.5,54.0,1.15,16.5,182.0,38.96,28.94
2017,8,24,7,0,603.0,62.0,1.2,17.0,232.0,43.21,32.75
2017,8,24,7,15,648.0,67.5,1.2,17.0,284.0,45.23,34.52
2017,8,24,7,30,693.0,73.0,1.2,17.0,336.0,47.14,36.12
2017,8,24,7,45,724.5,77.5,1.3,17.5,388.0,59.31,46.56
2017,8,24,8,0,756.0,82.0,1.4,18.0,440.0,105.58,56.48
2017,8,24,8,15,779.0,85.5,1.4,18.0,490.0,153.63,87.4
2017,8,24,8,30,802.0,89.0,1.4,18.0,540.0,204.18,127.07
2017,8,24,8,45,818.5,92.5,1.4,18.5,585.5,255.55,170.6
2017,8,24,9,0,835.0,96.0,1.4,19.0,631.0,308.32,216.17
2017,8,24,9,15,848.5,98.0,1.4,19.0,672.5,365.9,265.61
2017,8,24,9,30,862.0,100.0,1.4,19.0,714.0,417.78,309.87
2017,8,24,9,45,851.5,112.5,1.4,19.5,745.0,468.19,351.39
2017,8,24,10,0,841.0,125.0,1.4,20.0,776.0,512.79,387.16
2017,8,24,10,15,849.5,127.0,1.4,20.0,805.5,563.99,427.13
2017,8,24,10,30,858.0,129.0,1.4,20.0,835.0,610.78,462.87
2017,8,24,10,45,864.5,130.0,1.4,20.0,857.5,654.56,495.59
2017,8,24,11,0,871.0,131.0,1.4,20.0,880.0,697.05,526.63
2017,8,24,11,15,874.5,131.5,1.4,20.0,895.0,735.53,554.21
2017,8,24,11,30,878.0,132.0,1.4,20.0,910.0,772.12,579.1
2017,8,24,11,45,880.5,132.0,1.45,20.5,917.0,805.47,600.43
2017,8,24,12,0,883.0,132.0,1.5,21.0,924.0,836.55,620.13
2017,8,24,12,15,883.0,132.5,1.5,21.0,923.5,863.63,637.73
2017,8,24,12,30,883.0,133.0,1.5,21.0,923.0,888.07,653.61
2017,8,24,12,45,896.5,123.5,1.55,21.0,918.0,911.9,669.77
2017,8,24,13,0,910.0,114.0,1.6,21.0,913.0,932.97,684.21
2017,8,24,13,15,906.5,113.0,1.6,20.5,896.5,944.27,693.09
2017,8,24,13,30,903.0,112.0,1.6,20.0,880.0,952.35,700.14
2017,8,24,13,45,900.0,110.0,1.65,20.0,856.5,956.6,704.22
2017,8,24,14,0,897.0,108.0,1.7,20.0,833.0,957.58,706.36
2017,8,24,14,15,889.5,106.0,1.7,20.0,802.0,951.1,703.15
2017,8,24,14,30,882.0,104.0,1.7,20.0,771.0,941.42,698.05
2017,8,24,14,45,873.5,101.5,1.7,20.0,734.0,927.14,690.08
2017,8,24,15,0,865.0,99.0,1.7,20.0,697.0,909.86,680.25
2017,8,24,15,15,851.0,96.5,1.7,19.5,654.5,884.76,666.53
2017,8,24,15,30,837.0,94.0,1.7,19.0,612.0,864.49,656.09
2017,8,24,15,45,819.5,90.5,1.75,19.0,564.5,830.23,635.24
2017,8,24,16,0,802.0,87.0,1.8,19.0,517.0,793.92,612.78
2017,8,24,16,15,777.0,83.5,1.8,18.5,466.0,749.71,585.0
2017,8,24,16,30,752.0,80.0,1.8,18.0,415.0,704.37,555.78
2017,8,24,16,45,715.0,76.0,1.85,17.5,362.0,648.57,518.29
2017,8,24,17,0,678.0,72.0,1.9,17.0,309.0,597.21,482.77
2017,8,24,17,15,627.0,66.0,1.9,16.5,256.5,530.97,433.08
2017,8,24,17,30,576.0,60.0,1.9,16.0,204.0,467.04,382.35
2017,8,24,17,45,492.0,51.5,1.9,15.5,154.0,383.06,313.04
2017,8,24,18,0,408.0,43.0,1.9,15.0,104.0,305.24,245.81
2017,8,24,18,15,279.0,30.5,1.8,14.5,64.5,207.39,156.58
2017,8,24,18,30,150.0,18.0,1.7,14.0,25.0,106.04,0.0
2017,8,24,18,45,75.0,9.0,1.65,14.0,12.5,39.64,0.0
2017,8,24,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,5,45,117.0,13.0,1.05,12.5,22.0,12.39,0.0
2017,8,25,6,0,234.0,26.0,1.1,13.0,44.0,21.09,9.59
2017,8,25,6,15,347.5,38.0,1.1,13.5,88.0,29.88,20.3
2017,8,25,6,30,461.0,50.0,1.1,14.0,132.0,38.19,28.22
2017,8,25,6,45,532.5,58.0,1.1,14.5,183.0,42.49,32.32
2017,8,25,7,0,604.0,66.0,1.1,15.0,234.0,46.6,36.04
2017,8,25,7,15,650.5,72.0,1.05,15.5,287.5,48.84,37.95
2017,8,25,7,30,697.0,78.0,1.0,16.0,341.0,50.96,39.65
2017,8,25,7,45,730.0,82.5,0.95,16.5,393.5,61.6,48.77
2017,8,25,8,0,763.0,87.0,0.9,17.0,446.0,108.21,59.18
2017,8,25,8,15,787.0,90.5,0.9,17.5,496.5,156.76,89.74
2017,8,25,8,30,811.0,94.0,0.9,18.0,547.0,207.93,129.23
2017,8,25,8,45,828.5,97.0,0.9,18.5,594.0,259.65,172.61
2017,8,25,9,0,846.0,100.0,0.9,19.0,641.0,312.88,218.12
2017,8,25,9,15,859.0,102.5,0.9,19.5,683.0,371.24,267.21
2017,8,25,9,30,872.0,105.0,0.9,20.0,725.0,423.94,310.94
2017,8,25,9,45,887.5,104.0,0.9,20.5,762.5,475.12,352.29
2017,8,25,10,0,903.0,103.0,0.9,21.0,800.0,526.51,392.44
2017,8,25,10,15,910.0,104.5,0.9,21.5,829.0,575.5,429.51
2017,8,25,10,30,917.0,106.0,0.9,22.0,858.0,623.52,464.62
2017,8,25,10,45,922.5,106.5,0.95,22.5,880.5,668.55,497.05
2017,8,25,11,0,928.0,107.0,1.0,23.0,903.0,712.05,527.58
2017,8,25,11,15,931.0,107.5,1.0,23.0,917.5,752.09,555.26
2017,8,25,11,30,934.0,108.0,1.0,23.0,932.0,790.05,579.67
2017,8,25,11,45,935.0,108.5,1.05,23.5,938.5,824.24,600.95
2017,8,25,12,0,936.0,109.0,1.1,24.0,945.0,855.91,620.48
2017,8,25,12,15,935.5,109.0,1.1,24.0,943.5,883.22,637.64
2017,8,25,12,30,935.0,109.0,1.1,24.0,942.0,907.67,653.0
2017,8,25,12,45,935.5,106.5,1.15,24.0,933.5,927.55,666.3
2017,8,25,13,0,936.0,104.0,1.2,24.0,925.0,944.32,677.78
2017,8,25,13,15,932.5,103.5,1.2,24.0,907.5,956.31,685.6
2017,8,25,13,30,929.0,103.0,1.2,24.0,890.0,965.0,691.52
2017,8,25,13,45,923.0,102.0,1.25,24.0,865.0,967.53,694.55
2017,8,25,14,0,917.0,101.0,1.3,24.0,840.0,966.7,695.68
2017,8,25,14,15,909.0,99.5,1.3,24.0,808.0,960.15,692.57
2017,8,25,14,30,901.0,98.0,1.3,24.0,776.0,950.35,687.59
2017,8,25,14,45,890.5,96.0,1.3,24.0,738.0,934.52,678.92
2017,8,25,15,0,880.0,94.0,1.3,24.0,700.0,915.69,668.45
2017,8,25,15,15,865.5,92.0,1.3,23.5,656.5,890.4,655.13
2017,8,25,15,30,851.0,90.0,1.3,23.0,613.0,862.57,640.1
2017,8,25,15,45,832.0,87.0,1.3,23.0,564.5,834.53,623.59
2017,8,25,16,0,813.0,84.0,1.3,23.0,516.0,797.24,600.68
2017,8,25,16,15,787.5,80.5,1.25,22.5,464.5,752.33,572.81
2017,8,25,16,30,762.0,77.0,1.2,22.0,413.0,706.31,543.61
2017,8,25,16,45,725.0,73.0,1.2,21.5,360.0,650.26,506.89
2017,8,25,17,0,688.0,69.0,1.2,21.0,307.0,598.37,471.89
2017,8,25,17,15,636.5,63.0,1.15,20.0,254.0,531.54,423.84
2017,8,25,17,30,585.0,57.0,1.1,19.0,201.0,467.1,374.54
2017,8,25,17,45,502.5,49.0,1.1,18.5,151.0,384.57,308.0
2017,8,25,18,0,420.0,41.0,1.1,18.0,101.0,308.12,243.17
2017,8,25,18,15,287.5,28.5,1.05,17.5,61.5,208.58,152.56
2017,8,25,18,30,155.0,16.0,1.0,17.0,22.0,105.47,0.0
2017,8,25,18,45,77.5,8.0,0.95,16.5,11.0,7.63,0.0
2017,8,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,26,5,45,112.5,12.0,0.25,15.5,20.5,11.44,0.0
2017,8,26,6,0,225.0,24.0,0.2,16.0,41.0,19.27,7.64
2017,8,26,6,15,336.5,35.5,0.2,16.0,83.5,27.67,18.18
2017,8,26,6,30,448.0,47.0,0.2,16.0,126.0,35.6,25.75
2017,8,26,6,45,518.5,55.0,0.25,16.5,176.0,40.02,29.91
2017,8,26,7,0,589.0,63.0,0.3,17.0,226.0,44.23,33.69
2017,8,26,7,15,635.5,68.5,0.35,18.0,278.0,46.2,35.27
2017,8,26,7,30,682.0,74.0,0.4,19.0,330.0,48.07,36.66
2017,8,26,7,45,715.5,78.5,0.45,20.0,382.0,56.48,43.66
2017,8,26,8,0,749.0,83.0,0.5,21.0,434.0,102.35,54.44
2017,8,26,8,15,773.0,86.5,0.55,21.5,484.0,150.14,83.63
2017,8,26,8,30,797.0,90.0,0.6,22.0,534.0,200.54,121.68
2017,8,26,8,45,815.0,93.0,0.65,22.5,580.0,251.61,163.73
2017,8,26,9,0,833.0,96.0,0.7,23.0,626.0,304.24,208.01
2017,8,26,9,15,846.5,98.0,0.7,23.5,667.5,361.73,255.55
2017,8,26,9,30,860.0,100.0,0.7,24.0,709.0,413.54,297.83
2017,8,26,9,45,861.5,106.5,0.75,25.0,742.5,464.22,337.75
2017,8,26,10,0,863.0,113.0,0.8,26.0,776.0,513.9,375.45
2017,8,26,10,15,871.0,114.5,0.8,26.0,805.5,561.66,411.65
2017,8,26,10,30,879.0,116.0,0.8,26.0,835.0,608.59,446.22
2017,8,26,10,45,885.0,116.5,0.85,26.5,857.5,652.4,477.31
2017,8,26,11,0,891.0,117.0,0.9,27.0,880.0,694.81,506.64
2017,8,26,11,15,895.0,118.0,0.9,27.5,895.0,734.68,532.96
2017,8,26,11,30,899.0,119.0,0.9,28.0,910.0,772.65,556.18
2017,8,26,11,45,901.0,119.0,0.95,28.5,917.0,806.11,576.63
2017,8,26,12,0,903.0,119.0,1.0,29.0,924.0,837.21,595.47
2017,8,26,12,15,903.0,119.0,1.0,29.0,922.5,864.14,612.1
2017,8,26,12,30,903.0,119.0,1.0,29.0,921.0,888.34,627.03
2017,8,26,12,45,899.0,120.0,1.05,29.0,911.5,907.19,639.47
2017,8,26,13,0,895.0,121.0,1.1,29.0,902.0,922.99,650.17
2017,8,26,13,15,891.0,120.0,1.1,29.0,885.0,933.66,657.04
2017,8,26,13,30,887.0,119.0,1.1,29.0,868.0,941.15,662.12
2017,8,26,13,45,881.0,117.5,1.15,29.0,843.5,943.06,664.73
2017,8,26,14,0,875.0,116.0,1.2,29.0,819.0,941.75,665.53
2017,8,26,14,15,866.5,114.5,1.2,28.5,787.5,934.92,663.6
2017,8,26,14,30,858.0,113.0,1.2,28.0,756.0,924.99,659.89
2017,8,26,14,45,845.5,111.0,1.25,28.0,718.0,915.33,655.95
2017,8,26,15,0,833.0,109.0,1.3,28.0,680.0,895.42,645.52
2017,8,26,15,15,817.5,106.5,1.3,27.5,637.0,869.51,631.89
2017,8,26,15,30,802.0,104.0,1.3,27.0,594.0,841.12,616.59
2017,8,26,15,45,780.5,100.5,1.3,27.0,546.0,804.16,594.26
2017,8,26,16,0,759.0,97.0,1.3,27.0,498.0,765.4,570.52
2017,8,26,16,15,731.5,93.0,1.3,26.5,447.0,723.54,545.34
2017,8,26,16,30,704.0,89.0,1.3,26.0,396.0,677.34,516.5
2017,8,26,16,45,664.5,83.5,1.3,25.5,343.5,619.82,478.7
2017,8,26,17,0,625.0,78.0,1.3,25.0,291.0,562.98,439.8
2017,8,26,17,15,570.0,70.5,1.25,24.0,239.5,494.31,389.88
2017,8,26,17,30,515.0,63.0,1.2,23.0,188.0,428.35,339.59
2017,8,26,17,45,431.5,53.0,1.15,22.5,140.0,345.8,273.26
2017,8,26,18,0,348.0,43.0,1.1,22.0,92.0,269.49,209.17
2017,8,26,18,15,221.5,28.5,1.0,21.0,55.0,172.69,121.54
2017,8,26,18,30,95.0,14.0,0.9,20.0,18.0,56.27,0.0
2017,8,26,18,45,47.5,7.0,0.85,19.5,9.0,6.67,0.0
2017,8,26,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,27,5,45,93.5,12.0,0.35,15.5,18.5,11.44,0.0
2017,8,27,6,0,187.0,24.0,0.3,16.0,37.0,18.85,6.72
2017,8,27,6,15,295.0,37.0,0.25,16.5,78.5,29.17,19.36
2017,8,27,6,30,403.0,50.0,0.2,17.0,120.0,38.41,28.06
2017,8,27,6,45,476.0,58.5,0.2,17.5,169.0,43.09,32.47
2017,8,27,7,0,549.0,67.0,0.2,18.0,218.0,47.56,36.48
2017,8,27,7,15,597.0,74.0,0.2,18.5,269.5,50.53,38.99
2017,8,27,7,30,645.0,81.0,0.2,19.0,321.0,53.31,41.24
2017,8,27,7,45,681.5,85.5,0.2,20.0,373.0,54.29,41.78
2017,8,27,8,0,718.0,90.0,0.2,21.0,425.0,98.84,53.1
2017,8,27,8,15,743.0,94.0,0.25,22.0,474.5,150.99,85.36
2017,8,27,8,30,768.0,98.0,0.3,23.0,524.0,200.35,121.77
2017,8,27,8,45,789.0,100.0,0.35,24.0,570.5,249.75,161.46
2017,8,27,9,0,810.0,102.0,0.4,25.0,617.0,301.04,203.54
2017,8,27,9,15,824.0,104.5,0.4,25.5,658.0,352.12,245.6
2017,8,27,9,30,838.0,107.0,0.4,26.0,699.0,403.92,287.22
2017,8,27,9,45,849.5,109.0,0.45,27.0,735.0,459.41,329.79
2017,8,27,10,0,861.0,111.0,0.5,28.0,771.0,509.59,367.22
2017,8,27,10,15,869.0,112.5,0.5,28.5,800.0,557.24,401.96
2017,8,27,10,30,877.0,114.0,0.5,29.0,829.0,604.07,434.93
2017,8,27,10,45,884.0,114.5,0.55,30.0,851.5,648.39,464.84
2017,8,27,11,0,891.0,115.0,0.6,31.0,874.0,691.38,492.94
2017,8,27,11,15,894.5,115.5,0.65,31.0,889.0,730.43,519.75
2017,8,27,11,30,898.0,116.0,0.7,31.0,904.0,767.52,543.7
2017,8,27,11,45,901.0,115.5,0.75,31.5,911.0,801.2,563.96
2017,8,27,12,0,904.0,115.0,0.8,32.0,918.0,832.55,582.66
2017,8,27,12,15,904.0,115.0,0.8,32.0,917.0,859.43,598.93
2017,8,27,12,30,904.0,115.0,0.8,32.0,916.0,883.56,613.54
2017,8,27,12,45,899.0,116.5,0.85,32.0,906.0,901.97,625.54
2017,8,27,13,0,894.0,118.0,0.9,32.0,896.0,917.29,635.83
2017,8,27,13,15,890.0,117.0,0.95,31.5,878.5,927.86,644.67
2017,8,27,13,30,886.0,116.0,1.0,31.0,861.0,935.24,651.77
2017,8,27,13,45,880.0,115.0,1.05,31.0,836.5,937.58,654.65
2017,8,27,14,0,874.0,114.0,1.1,31.0,812.0,936.71,655.74
2017,8,27,14,15,865.5,112.0,1.1,30.5,780.5,929.27,653.46
2017,8,27,14,30,857.0,110.0,1.1,30.0,749.0,918.71,649.42
2017,8,27,14,45,844.5,108.0,1.15,30.0,711.0,901.47,640.78
2017,8,27,15,0,832.0,106.0,1.2,30.0,673.0,888.9,635.18
2017,8,27,15,15,816.5,103.5,1.2,29.5,630.0,862.95,621.58
2017,8,27,15,30,801.0,101.0,1.2,29.0,587.0,834.54,606.41
2017,8,27,15,45,779.5,98.0,1.2,29.0,539.5,798.15,584.67
2017,8,27,16,0,758.0,95.0,1.2,29.0,492.0,760.0,561.55
2017,8,27,16,15,730.0,90.5,1.2,28.0,441.0,713.35,534.38
2017,8,27,16,30,702.0,86.0,1.2,27.0,390.0,669.86,508.61
2017,8,27,16,45,662.5,80.5,1.2,26.5,338.0,612.48,471.0
2017,8,27,17,0,623.0,75.0,1.2,26.0,286.0,555.81,432.33
2017,8,27,17,15,568.0,68.0,1.15,25.0,234.5,488.0,383.13
2017,8,27,17,30,513.0,61.0,1.1,24.0,183.0,422.93,333.57
2017,8,27,17,45,428.5,51.0,1.05,23.0,135.0,340.19,267.77
2017,8,27,18,0,344.0,41.0,1.0,22.0,87.0,263.89,204.02
2017,8,27,18,15,218.0,26.5,0.9,21.0,51.0,169.6,115.74
2017,8,27,18,30,92.0,12.0,0.8,20.0,15.0,52.67,0.0
2017,8,27,18,45,46.0,6.0,0.75,19.5,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,8,28,5,45,122.0,11.0,0.1,16.5,19.0,10.48,0.0
2017,8,28,6,0,244.0,22.0,0.1,17.0,38.0,17.61,5.18
2017,8,28,6,15,358.0,32.5,0.1,17.0,81.0,25.18,15.88
2017,8,28,6,30,472.0,43.0,0.1,17.0,124.0,32.34,22.77
2017,8,28,6,45,544.5,50.0,0.15,17.5,174.5,36.1,26.34
2017,8,28,7,0,617.0,57.0,0.2,18.0,225.0,39.72,29.59
2017,8,28,7,15,662.5,62.5,0.2,18.5,278.0,46.08,35.12
2017,8,28,7,30,708.0,68.0,0.2,19.0,331.0,48.49,37.06
2017,8,28,7,45,741.5,72.0,0.25,20.0,383.5,49.55,37.69
2017,8,28,8,0,775.0,76.0,0.3,21.0,436.0,94.73,48.67
2017,8,28,8,15,798.0,79.0,0.35,22.0,486.0,143.42,77.32
2017,8,28,8,30,821.0,82.0,0.4,23.0,536.0,194.58,115.22
2017,8,28,8,45,838.5,84.5,0.45,24.0,582.5,253.07,162.3
2017,8,28,9,0,856.0,87.0,0.5,25.0,629.0,306.01,206.02
2017,8,28,9,15,869.0,89.5,0.55,25.5,670.5,358.65,249.84
2017,8,28,9,30,882.0,92.0,0.6,26.0,712.0,411.77,293.1
2017,8,28,9,45,891.5,93.5,0.65,26.5,748.0,462.8,333.71
2017,8,28,10,0,901.0,95.0,0.7,27.0,784.0,513.5,372.8
2017,8,28,10,15,908.0,96.5,0.75,27.0,813.0,562.35,410.15
2017,8,28,10,30,915.0,98.0,0.8,27.0,842.0,610.2,445.79
2017,8,28,10,45,919.0,99.5,0.85,27.5,864.0,655.01,477.53
2017,8,28,11,0,923.0,101.0,0.9,28.0,886.0,698.19,507.31
2017,8,28,11,15,926.5,101.5,0.95,28.0,900.5,738.3,535.27
2017,8,28,11,30,930.0,102.0,1.0,28.0,915.0,776.35,559.98
2017,8,28,11,45,930.5,102.5,1.05,28.5,921.5,809.9,580.52
2017,8,28,12,0,931.0,103.0,1.1,29.0,928.0,840.9,599.32
2017,8,28,12,15,930.5,103.0,1.15,29.0,926.0,867.91,616.76
2017,8,28,12,30,930.0,103.0,1.2,29.0,924.0,892.05,632.46
2017,8,28,12,45,920.0,107.0,1.25,29.0,912.0,908.96,643.72
2017,8,28,13,0,910.0,111.0,1.3,29.0,900.0,922.57,653.09
2017,8,28,13,15,905.5,110.5,1.3,29.0,882.5,933.28,660.09
2017,8,28,13,30,901.0,110.0,1.3,29.0,865.0,940.75,665.21
2017,8,28,13,45,893.0,110.0,1.3,29.0,839.5,942.28,666.8
2017,8,28,14,0,885.0,110.0,1.3,29.0,814.0,940.55,666.57
2017,8,28,14,15,876.0,108.0,1.3,28.5,782.0,932.55,663.91
2017,8,28,14,30,867.0,106.0,1.3,28.0,750.0,921.39,659.43
2017,8,28,14,45,852.0,105.5,1.3,27.5,711.0,903.38,650.7
2017,8,28,15,0,837.0,105.0,1.3,27.0,672.0,890.05,645.08
2017,8,28,15,15,821.0,102.0,1.25,26.5,628.5,862.97,629.85
2017,8,28,15,30,805.0,99.0,1.2,26.0,585.0,833.42,613.07
2017,8,28,15,45,780.5,97.0,1.2,26.0,536.0,795.57,590.09
2017,8,28,16,0,756.0,95.0,1.2,26.0,487.0,756.08,565.77
2017,8,28,16,15,727.5,90.5,1.2,25.0,436.5,709.09,537.96
2017,8,28,16,30,699.0,86.0,1.2,24.0,386.0,665.38,511.62
2017,8,28,16,45,655.5,81.5,1.2,23.5,333.0,606.47,472.35
2017,8,28,17,0,612.0,77.0,1.2,23.0,280.0,548.54,431.89
2017,8,28,17,15,555.5,69.0,1.15,22.0,228.5,479.02,380.64
2017,8,28,17,30,499.0,61.0,1.1,21.0,177.0,412.4,329.09
2017,8,28,17,45,412.5,50.5,1.05,20.5,130.0,328.75,261.06
2017,8,28,18,0,326.0,40.0,1.0,20.0,83.0,251.81,195.54
2017,8,28,18,15,201.5,25.5,0.95,19.5,48.0,155.35,102.09
2017,8,28,18,30,77.0,11.0,0.9,19.0,13.0,44.72,0.0
2017,8,28,18,45,38.5,5.5,0.9,18.5,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,45,95.5,11.0,0.7,14.5,17.0,10.48,0.0
2017,8,29,6,0,191.0,22.0,0.7,15.0,34.0,17.7,4.43
2017,8,29,6,15,300.5,34.5,0.65,15.0,75.0,27.11,17.56
2017,8,29,6,30,410.0,47.0,0.6,15.0,116.0,35.97,26.08
2017,8,29,6,45,484.5,55.5,0.6,15.5,165.0,40.79,30.65
2017,8,29,7,0,559.0,64.0,0.6,16.0,214.0,45.38,34.82
2017,8,29,7,15,606.5,70.0,0.55,16.5,265.5,47.66,36.78
2017,8,29,7,30,654.0,76.0,0.5,17.0,317.0,49.83,38.54
2017,8,29,7,45,691.0,80.0,0.5,17.5,368.5,50.38,38.82
2017,8,29,8,0,728.0,84.0,0.5,18.0,420.0,96.68,53.01
2017,8,29,8,15,752.5,87.5,0.5,18.5,469.0,143.37,80.55
2017,8,29,8,30,777.0,91.0,0.5,19.0,518.0,192.73,117.51
2017,8,29,8,45,797.5,93.0,0.55,19.5,564.5,242.48,158.55
2017,8,29,9,0,818.0,95.0,0.6,20.0,611.0,294.05,202.28
2017,8,29,9,15,832.0,97.5,0.65,20.5,652.0,351.35,250.36
2017,8,29,9,30,846.0,100.0,0.7,21.0,693.0,403.03,293.32
2017,8,29,9,45,848.0,106.0,0.75,21.5,726.0,452.89,333.92
2017,8,29,10,0,850.0,112.0,0.8,22.0,759.0,501.8,372.51
2017,8,29,10,15,858.0,113.5,0.85,22.0,788.0,548.96,409.42
2017,8,29,10,30,866.0,115.0,0.9,22.0,817.0,595.29,444.78
2017,8,29,10,45,874.0,114.5,1.0,22.5,839.5,638.89,476.98
2017,8,29,11,0,882.0,114.0,1.1,23.0,862.0,681.22,507.55
2017,8,29,11,15,886.0,114.5,1.1,23.0,876.5,720.24,535.15
2017,8,29,11,30,890.0,115.0,1.1,23.0,891.0,757.35,559.87
2017,8,29,11,45,894.0,114.0,1.15,23.0,898.5,791.0,582.24
2017,8,29,12,0,898.0,113.0,1.2,23.0,906.0,822.38,603.08
2017,8,29,12,15,898.5,113.0,1.2,23.0,905.0,849.42,620.41
2017,8,29,12,30,899.0,113.0,1.2,23.0,904.0,873.74,636.0
2017,8,29,12,45,896.0,113.5,1.25,23.0,894.5,892.71,648.89
2017,8,29,13,0,893.0,114.0,1.3,23.0,885.0,908.63,659.98
2017,8,29,13,15,889.5,113.0,1.3,23.0,868.5,919.49,667.25
2017,8,29,13,30,886.0,112.0,1.3,23.0,852.0,927.17,672.64
2017,8,29,13,45,883.5,109.5,1.3,23.0,828.5,930.98,675.73
2017,8,29,14,0,881.0,107.0,1.3,23.0,805.0,931.56,676.94
2017,8,29,14,15,873.0,105.5,1.3,22.5,773.5,924.93,675.0
2017,8,29,14,30,865.0,104.0,1.3,22.0,742.0,915.16,671.23
2017,8,29,14,45,856.5,100.5,1.3,22.0,705.5,899.66,662.57
2017,8,29,15,0,848.0,97.0,1.3,22.0,669.0,881.17,652.1
2017,8,29,15,15,833.5,94.5,1.3,21.5,625.5,862.91,643.09
2017,8,29,15,30,819.0,92.0,1.3,21.0,582.0,834.97,627.55
2017,8,29,15,45,802.0,88.0,1.3,21.0,535.5,800.77,606.52
2017,8,29,16,0,785.0,84.0,1.3,21.0,489.0,764.57,583.91
2017,8,29,16,15,758.5,80.0,1.3,20.5,438.0,719.02,555.45
2017,8,29,16,30,732.0,76.0,1.3,20.0,387.0,672.52,525.61
2017,8,29,16,45,696.0,71.0,1.3,19.5,335.0,617.17,488.31
2017,8,29,17,0,660.0,66.0,1.3,19.0,283.0,566.05,452.77
2017,8,29,17,15,605.0,60.0,1.25,18.5,231.0,498.48,401.42
2017,8,29,17,30,550.0,54.0,1.2,18.0,179.0,433.69,349.76
2017,8,29,17,45,465.5,45.0,1.2,17.5,131.5,351.32,281.86
2017,8,29,18,0,381.0,36.0,1.2,17.0,84.0,275.54,215.82
2017,8,29,18,15,240.0,23.0,1.2,16.5,48.0,170.97,107.51
2017,8,29,18,30,99.0,10.0,1.2,16.0,12.0,53.19,0.0
2017,8,29,18,45,49.5,5.0,1.2,15.5,6.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,104.5,10.5,0.95,13.5,17.0,10.01,0.0
2017,8,30,6,0,209.0,21.0,1.0,14.0,34.0,16.87,2.99
2017,8,30,6,15,325.5,33.0,1.0,14.5,75.5,25.87,16.45
2017,8,30,6,30,442.0,45.0,1.0,15.0,117.0,34.35,24.6
2017,8,30,6,45,512.5,53.0,1.0,15.5,167.0,38.82,28.88
2017,8,30,7,0,583.0,61.0,1.0,16.0,217.0,43.1,32.77
2017,8,30,7,15,631.0,67.0,0.95,16.0,269.5,45.51,34.94
2017,8,30,7,30,679.0,73.0,0.9,16.0,322.0,47.8,36.9
2017,8,30,7,45,711.5,78.0,0.9,16.5,373.5,54.44,42.54
2017,8,30,8,0,744.0,83.0,0.9,17.0,425.0,94.97,52.05
2017,8,30,8,15,769.0,86.5,0.9,17.5,475.0,142.58,79.9
2017,8,30,8,30,794.0,90.0,0.9,18.0,525.0,192.9,117.68
2017,8,30,8,45,811.5,93.5,0.95,19.0,571.5,244.14,160.04
2017,8,30,9,0,829.0,97.0,1.0,20.0,618.0,296.87,204.76
2017,8,30,9,15,843.5,99.5,1.0,20.0,659.5,354.89,254.11
2017,8,30,9,30,858.0,102.0,1.0,20.0,701.0,407.38,298.49
2017,8,30,9,45,877.0,99.5,1.05,20.5,739.5,458.05,340.1
2017,8,30,10,0,896.0,97.0,1.1,21.0,778.0,509.23,380.9
2017,8,30,10,15,904.0,98.5,1.15,21.5,807.5,558.39,418.99
2017,8,30,10,30,912.0,100.0,1.2,22.0,837.0,606.65,455.26
2017,8,30,10,45,918.5,100.5,1.25,22.5,859.5,652.0,488.45
2017,8,30,11,0,925.0,101.0,1.3,23.0,882.0,695.89,519.74
2017,8,30,11,15,928.0,101.5,1.3,23.0,896.5,735.7,548.04
2017,8,30,11,30,931.0,102.0,1.3,23.0,911.0,773.42,572.79
2017,8,30,11,45,933.5,101.5,1.35,23.0,918.0,807.55,595.48
2017,8,30,12,0,936.0,101.0,1.4,23.0,925.0,839.2,616.5
2017,8,30,12,15,936.5,101.0,1.45,23.0,924.0,867.08,635.05
2017,8,30,12,30,937.0,101.0,1.5,23.0,923.0,892.1,651.8
2017,8,30,12,45,932.0,102.5,1.55,23.0,912.5,910.92,664.6
2017,8,30,13,0,927.0,104.0,1.6,23.0,902.0,926.53,675.49
2017,8,30,13,15,924.0,103.5,1.6,22.5,885.0,938.63,684.93
2017,8,30,13,30,921.0,103.0,1.6,22.0,868.0,947.46,692.45
2017,8,30,13,45,918.0,100.5,1.65,22.0,844.0,950.85,695.98
2017,8,30,14,0,915.0,98.0,1.7,22.0,820.0,950.88,697.52
2017,8,30,14,15,907.5,96.5,1.7,21.5,788.5,944.52,695.79
2017,8,30,14,30,900.0,95.0,1.7,21.0,757.0,934.9,692.11
2017,8,30,14,45,892.0,92.5,1.75,21.0,719.5,920.53,684.74
2017,8,30,15,0,884.0,90.0,1.8,21.0,682.0,903.09,675.41
2017,8,30,15,15,870.0,87.5,1.75,20.5,638.0,877.4,660.74
2017,8,30,15,30,856.0,85.0,1.7,20.0,594.0,849.12,644.32
2017,8,30,15,45,838.0,82.0,1.7,20.0,546.0,821.48,627.57
2017,8,30,16,0,820.0,79.0,1.7,20.0,498.0,784.77,604.32
2017,8,30,16,15,794.0,75.5,1.65,19.5,446.5,739.29,575.23
2017,8,30,16,30,768.0,72.0,1.6,19.0,395.0,692.75,544.75
2017,8,30,16,45,731.5,67.5,1.55,18.5,341.5,636.54,506.25
2017,8,30,17,0,695.0,63.0,1.5,18.0,288.0,580.63,466.62
2017,8,30,17,15,639.5,57.0,1.45,17.5,234.5,515.15,416.73
2017,8,30,17,30,584.0,51.0,1.4,17.0,181.0,448.89,363.45
2017,8,30,17,45,493.5,42.5,1.35,16.5,132.0,362.6,291.67
2017,8,30,18,0,403.0,34.0,1.3,16.0,83.0,283.48,221.9
2017,8,30,18,15,201.5,17.0,1.25,15.5,41.5,141.39,80.9
2017,8,30,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,5,45,95.5,10.5,0.75,13.5,16.0,10.01,0.0
2017,8,31,6,0,191.0,21.0,0.7,14.0,32.0,16.99,1.83
2017,8,31,6,15,310.5,33.5,0.65,14.5,74.0,26.46,16.89
2017,8,31,6,30,430.0,46.0,0.6,15.0,116.0,35.39,25.51
2017,8,31,6,45,507.0,54.5,0.55,15.5,167.0,40.25,30.15
2017,8,31,7,0,584.0,63.0,0.5,16.0,218.0,44.89,34.38
2017,8,31,7,15,633.5,69.5,0.45,16.5,271.0,47.61,36.75
2017,8,31,7,30,683.0,76.0,0.4,17.0,324.0,50.19,38.87
2017,8,31,7,45,721.0,80.0,0.4,18.0,377.5,56.24,43.86
2017,8,31,8,0,759.0,84.0,0.4,19.0,431.0,94.74,51.68
2017,8,31,8,15,784.0,87.5,0.35,19.5,481.5,143.15,79.09
2017,8,31,8,30,809.0,91.0,0.3,20.0,532.0,194.28,116.57
2017,8,31,8,45,832.0,92.5,0.3,21.0,580.0,245.89,158.07
2017,8,31,9,0,855.0,94.0,0.3,22.0,628.0,305.77,206.97
2017,8,31,9,15,868.5,96.5,0.3,23.0,670.5,358.65,250.43
2017,8,31,9,30,882.0,99.0,0.3,24.0,713.0,412.03,293.16
2017,8,31,9,45,883.0,105.0,0.3,25.0,746.5,463.33,333.0
2017,8,31,10,0,884.0,111.0,0.3,26.0,780.0,513.52,370.39
2017,8,31,10,15,891.5,112.5,0.4,26.5,809.5,562.02,406.88
2017,8,31,10,30,899.0,114.0,0.5,27.0,839.0,609.59,441.72
2017,8,31,10,45,905.0,115.0,0.6,28.0,861.0,654.67,473.05
2017,8,31,11,0,911.0,116.0,0.7,29.0,883.0,698.29,502.5
2017,8,31,11,15,914.0,116.5,0.75,29.0,897.0,737.75,529.91
2017,8,31,11,30,917.0,117.0,0.8,29.0,911.0,775.14,554.6
2017,8,31,11,45,917.0,117.5,0.85,29.5,916.5,808.03,574.56
2017,8,31,12,0,917.0,118.0,0.9,30.0,922.0,838.36,592.81
2017,8,31,12,15,916.0,118.0,0.9,30.0,919.5,864.72,608.96
2017,8,31,12,30,915.0,118.0,0.9,30.0,917.0,888.21,623.36
2017,8,31,12,45,910.5,118.5,0.95,30.0,906.0,906.23,635.26
2017,8,31,13,0,906.0,119.0,1.0,30.0,895.0,921.1,645.37
2017,8,31,13,15,901.0,118.0,1.0,30.0,876.5,930.81,651.64
2017,8,31,13,30,896.0,117.0,1.0,30.0,858.0,937.25,656.07
2017,8,31,13,45,887.0,116.5,1.0,30.0,831.5,937.3,656.76
2017,8,31,14,0,878.0,116.0,1.0,30.0,805.0,934.08,655.65
2017,8,31,14,15,868.0,114.0,1.0,30.0,772.5,925.15,651.18
2017,8,31,14,30,858.0,112.0,1.0,30.0,740.0,913.08,644.95
2017,8,31,14,45,841.5,111.5,1.0,30.0,700.0,901.2,638.99
2017,8,31,15,0,825.0,111.0,1.0,30.0,660.0,879.31,626.8
2017,8,31,15,15,807.5,107.5,0.95,29.5,615.5,850.47,610.77
2017,8,31,15,30,790.0,104.0,0.9,29.0,571.0,819.24,593.16
2017,8,31,15,45,762.5,102.0,0.9,29.0,522.0,779.15,569.16
2017,8,31,16,0,735.0,100.0,0.9,29.0,473.0,741.66,546.6
2017,8,31,16,15,704.5,95.0,0.85,28.5,421.5,693.41,516.75
2017,8,31,16,30,674.0,90.0,0.8,28.0,370.0,644.59,485.86
2017,8,31,16,45,625.0,85.0,0.8,27.5,317.0,582.09,444.81
2017,8,31,17,0,576.0,80.0,0.8,27.0,264.0,520.95,402.01
2017,8,31,17,15,515.0,71.0,0.75,25.5,212.5,449.02,350.29
2017,8,31,17,30,454.0,62.0,0.7,24.0,161.0,380.37,298.26
2017,8,31,17,45,356.0,50.0,0.65,23.0,114.5,291.14,227.02
2017,8,31,18,0,258.0,38.0,0.6,22.0,68.0,208.93,157.95
2017,8,31,18,15,129.0,19.0,0.6,21.5,34.0,103.81,48.59
2017,8,31,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
