Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,9.0,0.9,21.5,11.5,8.58,0.0
2017,9,1,6,0,81.0,18.0,0.8,22.0,23.0,14.08,0.0
2017,9,1,6,15,168.5,36.5,0.75,22.5,59.5,28.29,17.62
2017,9,1,6,30,256.0,55.0,0.7,23.0,96.0,41.92,30.08
2017,9,1,6,45,315.0,71.5,0.65,24.0,141.0,53.35,40.17
2017,9,1,7,0,374.0,88.0,0.6,25.0,186.0,64.24,49.5
2017,9,1,7,15,425.5,99.5,0.55,25.5,235.0,70.86,55.03
2017,9,1,7,30,477.0,111.0,0.5,26.0,284.0,77.14,60.1
2017,9,1,7,45,511.0,122.0,0.5,27.0,332.5,82.66,64.26
2017,9,1,8,0,545.0,133.0,0.5,28.0,381.0,115.89,72.66
2017,9,1,8,15,575.0,140.5,0.45,28.5,428.5,156.3,94.8
2017,9,1,8,30,605.0,148.0,0.4,29.0,476.0,200.45,125.36
2017,9,1,8,45,627.0,154.5,0.4,29.5,520.5,245.4,159.74
2017,9,1,9,0,649.0,161.0,0.4,30.0,565.0,292.6,196.88
2017,9,1,9,15,667.0,165.5,0.4,30.5,605.0,338.94,233.49
2017,9,1,9,30,685.0,170.0,0.4,31.0,645.0,386.69,270.49
2017,9,1,9,45,718.0,164.0,0.4,31.5,684.5,433.21,305.65
2017,9,1,10,0,751.0,158.0,0.4,32.0,724.0,481.98,341.49
2017,9,1,10,15,761.0,160.0,0.45,32.0,752.5,530.75,377.4
2017,9,1,10,30,771.0,162.0,0.5,32.0,781.0,575.41,409.73
2017,9,1,10,45,779.5,163.0,0.6,32.5,803.0,617.72,439.47
2017,9,1,11,0,788.0,164.0,0.7,33.0,825.0,659.14,467.95
2017,9,1,11,15,792.5,165.0,0.75,33.0,839.0,696.72,493.76
2017,9,1,11,30,797.0,166.0,0.8,33.0,853.0,732.71,518.16
2017,9,1,11,45,799.0,166.0,0.85,33.0,859.5,764.13,539.32
2017,9,1,12,0,801.0,166.0,0.9,33.0,866.0,793.45,558.15
2017,9,1,12,15,801.0,166.0,0.9,33.0,864.5,818.89,573.8
2017,9,1,12,30,801.0,166.0,0.9,33.0,863.0,841.85,587.92
2017,9,1,12,45,784.5,173.0,0.95,33.0,849.5,854.91,596.7
2017,9,1,13,0,768.0,180.0,1.0,33.0,836.0,864.8,603.74
2017,9,1,13,15,762.5,178.5,1.05,33.0,818.5,872.94,609.85
2017,9,1,13,30,757.0,177.0,1.1,33.0,801.0,882.36,616.89
2017,9,1,13,45,742.5,178.0,1.15,33.0,774.5,879.55,616.44
2017,9,1,14,0,728.0,179.0,1.2,33.0,748.0,873.81,614.4
2017,9,1,14,15,717.0,175.5,1.2,32.5,716.5,863.56,610.24
2017,9,1,14,30,706.0,172.0,1.2,32.0,685.0,850.52,604.44
2017,9,1,14,45,676.0,174.0,1.2,32.0,644.5,823.73,588.72
2017,9,1,15,0,646.0,176.0,1.2,32.0,604.0,794.76,571.69
2017,9,1,15,15,625.5,170.0,1.2,31.5,561.5,763.57,554.22
2017,9,1,15,30,605.0,164.0,1.2,31.0,519.0,730.5,535.2
2017,9,1,15,45,558.0,163.0,1.2,31.0,469.0,673.88,498.32
2017,9,1,16,0,511.0,162.0,1.2,31.0,419.0,623.53,464.96
2017,9,1,16,15,477.5,151.0,1.15,30.0,371.0,572.74,432.34
2017,9,1,16,30,444.0,140.0,1.1,29.0,323.0,522.24,398.85
2017,9,1,16,45,380.5,129.5,1.05,28.5,271.0,451.3,348.1
2017,9,1,17,0,317.0,119.0,1.0,28.0,219.0,371.83,289.58
2017,9,1,17,15,267.5,99.5,0.9,27.0,173.0,306.55,240.23
2017,9,1,17,30,218.0,80.0,0.8,26.0,127.0,244.3,191.23
2017,9,1,17,45,151.5,56.0,0.7,25.0,84.5,168.67,130.04
2017,9,1,18,0,85.0,32.0,0.6,24.0,42.0,96.32,69.94
2017,9,1,18,15,42.5,16.0,0.6,23.5,21.0,47.02,13.75
2017,9,1,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,45,19.5,5.5,0.8,23.0,6.5,5.24,0.0
2017,9,2,6,0,39.0,11.0,0.8,23.0,13.0,9.43,0.0
2017,9,2,6,15,92.5,32.0,0.7,23.5,44.5,26.36,15.86
2017,9,2,6,30,146.0,53.0,0.6,24.0,76.0,42.53,30.43
2017,9,2,6,45,201.0,75.0,0.55,24.5,119.5,58.83,44.71
2017,9,2,7,0,256.0,97.0,0.5,25.0,163.0,74.51,58.18
2017,9,2,7,15,300.0,115.5,0.45,25.5,210.0,87.18,68.75
2017,9,2,7,30,344.0,134.0,0.4,26.0,257.0,99.33,78.62
2017,9,2,7,45,385.5,148.0,0.4,27.0,306.0,100.77,79.23
2017,9,2,8,0,427.0,162.0,0.4,28.0,355.0,130.05,87.13
2017,9,2,8,15,456.5,173.5,0.4,29.0,401.5,168.16,108.4
2017,9,2,8,30,486.0,185.0,0.4,30.0,448.0,209.58,136.44
2017,9,2,8,45,515.5,192.5,0.4,31.0,493.0,251.2,166.84
2017,9,2,9,0,545.0,200.0,0.4,32.0,538.0,295.81,200.32
2017,9,2,9,15,564.0,207.0,0.4,32.5,577.5,339.59,233.92
2017,9,2,9,30,583.0,214.0,0.4,33.0,617.0,384.94,268.15
2017,9,2,9,45,615.0,211.5,0.4,34.0,656.0,428.51,299.72
2017,9,2,10,0,647.0,209.0,0.4,35.0,695.0,474.96,332.41
2017,9,2,10,15,658.0,213.0,0.45,35.5,723.5,518.35,363.18
2017,9,2,10,30,669.0,217.0,0.5,36.0,752.0,561.78,393.17
2017,9,2,10,45,686.0,214.5,0.55,36.5,776.5,603.01,421.09
2017,9,2,11,0,703.0,212.0,0.6,37.0,801.0,644.23,448.39
2017,9,2,11,15,708.0,213.5,0.65,37.0,815.0,680.57,472.83
2017,9,2,11,30,713.0,215.0,0.7,37.0,829.0,715.61,496.12
2017,9,2,11,45,725.5,210.0,0.75,37.0,838.5,748.8,518.16
2017,9,2,12,0,738.0,205.0,0.8,37.0,848.0,780.59,539.13
2017,9,2,12,15,737.5,205.0,0.8,36.5,846.0,805.02,555.6
2017,9,2,12,30,737.0,205.0,0.8,36.0,844.0,827.11,570.47
2017,9,2,12,45,744.5,198.0,0.85,36.0,837.5,846.62,583.13
2017,9,2,13,0,752.0,191.0,0.9,36.0,831.0,863.62,594.37
2017,9,2,13,15,746.5,189.5,0.9,36.0,813.5,872.1,599.78
2017,9,2,13,30,741.0,188.0,0.9,36.0,796.0,877.68,603.64
2017,9,2,13,45,742.5,180.5,0.95,36.0,774.0,880.34,606.66
2017,9,2,14,0,744.0,173.0,1.0,36.0,752.0,880.0,608.0
2017,9,2,14,15,732.5,170.0,1.0,35.5,720.5,869.74,603.91
2017,9,2,14,30,721.0,167.0,1.0,35.0,689.0,856.67,598.27
2017,9,2,14,45,715.5,159.0,1.05,35.0,653.5,840.73,590.41
2017,9,2,15,0,710.0,151.0,1.1,35.0,618.0,822.01,580.82
2017,9,2,15,15,690.5,146.0,1.1,34.5,575.0,791.79,564.43
2017,9,2,15,30,671.0,141.0,1.1,34.0,532.0,759.55,546.62
2017,9,2,15,45,654.5,132.0,1.1,34.0,486.5,723.46,524.94
2017,9,2,16,0,638.0,123.0,1.1,34.0,441.0,685.65,501.83
2017,9,2,16,15,605.0,116.0,1.05,33.0,391.5,635.75,471.55
2017,9,2,16,30,572.0,109.0,1.0,32.0,342.0,585.57,439.6
2017,9,2,16,45,535.5,98.5,1.0,31.5,292.5,528.99,401.38
2017,9,2,17,0,499.0,88.0,1.0,31.0,243.0,473.14,362.13
2017,9,2,17,15,438.0,76.5,0.9,30.0,193.5,397.83,306.79
2017,9,2,17,30,377.0,65.0,0.8,29.0,144.0,331.09,255.38
2017,9,2,17,45,297.0,50.0,0.75,28.0,101.0,253.34,193.44
2017,9,2,18,0,217.0,35.0,0.7,27.0,58.0,182.41,133.06
2017,9,2,18,15,108.5,17.5,0.7,26.5,29.0,88.92,16.2
2017,9,2,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.0,1.05,19.5,4.0,3.81,0.0
2017,9,3,6,0,0.0,8.0,1.1,20.0,8.0,7.41,0.0
2017,9,3,6,15,5.0,30.0,1.1,20.0,30.5,27.47,16.93
2017,9,3,6,30,10.0,52.0,1.1,20.0,53.0,46.36,34.19
2017,9,3,6,45,33.0,76.5,1.1,20.5,84.0,64.76,50.55
2017,9,3,7,0,56.0,101.0,1.1,21.0,115.0,83.7,67.07
2017,9,3,7,15,83.0,121.5,1.1,21.5,148.0,99.67,80.66
2017,9,3,7,30,110.0,142.0,1.1,22.0,181.0,109.77,88.93
2017,9,3,7,45,111.0,170.0,1.1,22.5,215.0,128.25,104.04
2017,9,3,8,0,112.0,198.0,1.1,23.0,249.0,154.24,116.59
2017,9,3,8,15,285.5,198.5,1.1,23.5,347.5,175.36,123.89
2017,9,3,8,30,459.0,199.0,1.1,24.0,446.0,214.82,145.78
2017,9,3,8,45,313.5,240.0,1.1,24.5,415.0,250.46,179.37
2017,9,3,9,0,168.0,281.0,1.1,25.0,384.0,270.88,200.3
2017,9,3,9,15,351.5,261.0,1.05,25.5,497.0,319.94,232.93
2017,9,3,9,30,535.0,241.0,1.0,26.0,610.0,387.69,281.01
2017,9,3,9,45,541.0,252.5,1.0,27.0,642.0,430.57,313.19
2017,9,3,10,0,547.0,264.0,1.0,28.0,674.0,473.59,344.56
2017,9,3,10,15,558.5,270.0,0.95,28.5,702.0,514.87,374.18
2017,9,3,10,30,570.0,276.0,0.9,29.0,730.0,556.4,403.06
2017,9,3,10,45,567.5,286.5,0.9,29.5,749.0,593.48,428.32
2017,9,3,11,0,565.0,297.0,0.9,30.0,768.0,629.45,452.16
2017,9,3,11,15,369.5,362.0,0.9,30.0,672.5,581.28,417.45
2017,9,3,11,30,174.0,427.0,0.9,30.0,577.0,517.91,371.62
2017,9,3,11,45,380.0,363.0,0.9,30.5,692.0,626.5,448.9
2017,9,3,12,0,586.0,299.0,0.9,31.0,807.0,747.75,530.37
2017,9,3,12,15,586.0,297.5,0.9,31.0,804.5,767.94,542.48
2017,9,3,12,30,586.0,296.0,0.9,31.0,802.0,786.19,554.4
2017,9,3,12,45,566.5,303.0,0.95,31.5,788.0,794.07,558.79
2017,9,3,13,0,547.0,310.0,1.0,32.0,774.0,799.36,561.64
2017,9,3,13,15,541.5,305.5,1.05,32.0,756.5,803.1,565.17
2017,9,3,13,30,536.0,301.0,1.1,32.0,739.0,804.5,567.29
2017,9,3,13,45,271.5,251.0,1.15,32.0,473.0,511.42,371.76
2017,9,3,14,0,7.0,201.0,1.2,32.0,207.0,197.17,143.41
2017,9,3,14,15,5.5,193.0,1.2,31.5,198.0,188.45,138.44
2017,9,3,14,30,4.0,185.0,1.2,31.0,189.0,179.7,132.41
2017,9,3,14,45,272.5,203.0,1.25,31.0,381.5,470.41,353.17
2017,9,3,15,0,541.0,221.0,1.3,31.0,574.0,742.25,542.38
2017,9,3,15,15,520.0,212.0,1.3,30.5,532.5,709.33,519.86
2017,9,3,15,30,499.0,203.0,1.3,30.0,491.0,675.0,499.15
2017,9,3,15,45,483.0,188.5,1.35,29.5,448.0,637.45,476.45
2017,9,3,16,0,467.0,174.0,1.4,29.0,405.0,598.69,452.31
2017,9,3,16,15,433.5,161.0,1.4,28.0,357.0,547.06,418.52
2017,9,3,16,30,400.0,148.0,1.4,27.0,309.0,495.8,383.9
2017,9,3,16,45,361.5,132.0,1.45,26.5,261.5,438.19,342.72
2017,9,3,17,0,323.0,116.0,1.5,26.0,214.0,370.47,292.52
2017,9,3,17,15,271.0,96.5,1.45,25.0,168.0,303.69,241.01
2017,9,3,17,30,219.0,77.0,1.4,24.0,122.0,240.18,190.04
2017,9,3,17,45,157.5,54.0,1.4,23.0,81.5,169.3,131.56
2017,9,3,18,0,96.0,31.0,1.4,22.0,41.0,101.41,73.22
2017,9,3,18,15,48.0,15.5,1.3,21.5,20.5,48.18,0.0
2017,9,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,0.8,17.5,3.0,2.86,0.0
2017,9,4,6,0,0.0,6.0,0.9,18.0,6.0,5.55,0.0
2017,9,4,6,15,0.0,24.5,0.95,18.5,24.5,22.75,13.06
2017,9,4,6,30,0.0,43.0,1.0,19.0,43.0,39.18,28.15
2017,9,4,6,45,14.5,68.0,1.05,19.5,72.0,60.35,46.94
2017,9,4,7,0,29.0,93.0,1.1,20.0,101.0,78.2,62.6
2017,9,4,7,15,48.0,115.5,1.15,20.5,131.5,95.56,77.48
2017,9,4,7,30,67.0,138.0,1.2,21.0,162.0,112.53,91.67
2017,9,4,7,45,46.5,152.0,1.25,21.5,170.0,123.59,100.58
2017,9,4,8,0,26.0,166.0,1.3,22.0,178.0,144.42,111.52
2017,9,4,8,15,13.0,108.0,1.3,22.0,114.0,100.25,75.8
2017,9,4,8,30,0.0,50.0,1.3,22.0,50.0,46.5,32.58
2017,9,4,8,45,0.0,82.0,1.35,22.5,82.0,76.39,56.66
2017,9,4,9,0,0.0,114.0,1.4,23.0,114.0,105.44,79.55
2017,9,4,9,15,26.0,203.0,1.35,23.0,221.5,185.68,141.62
2017,9,4,9,30,52.0,292.0,1.3,23.0,329.0,269.39,204.74
2017,9,4,9,45,101.5,324.5,1.3,23.5,399.5,321.53,242.48
2017,9,4,10,0,151.0,357.0,1.3,24.0,470.0,373.9,280.31
2017,9,4,10,15,78.0,268.5,1.25,24.0,327.0,279.45,210.69
2017,9,4,10,30,5.0,180.0,1.2,24.0,184.0,169.0,126.99
2017,9,4,10,45,2.5,143.5,1.2,24.5,145.5,134.79,100.59
2017,9,4,11,0,0.0,107.0,1.2,25.0,107.0,99.8,73.21
2017,9,4,11,15,0.0,74.0,1.2,25.0,74.0,69.12,49.21
2017,9,4,11,30,0.0,41.0,1.2,25.0,41.0,38.27,24.86
2017,9,4,11,45,21.5,206.5,1.2,25.0,225.5,209.56,158.16
2017,9,4,12,0,43.0,372.0,1.2,25.0,410.0,383.26,285.71
2017,9,4,12,15,134.0,398.5,1.2,25.0,514.0,490.26,363.11
2017,9,4,12,30,225.0,425.0,1.2,25.0,618.0,599.21,439.96
2017,9,4,12,45,175.5,420.0,1.25,25.0,570.0,562.13,413.01
2017,9,4,13,0,126.0,415.0,1.3,25.0,522.0,522.38,385.04
2017,9,4,13,15,184.5,403.0,1.35,25.0,555.5,568.61,419.94
2017,9,4,13,30,243.0,391.0,1.4,25.0,589.0,615.27,454.25
2017,9,4,13,45,328.5,352.5,1.45,25.0,611.0,668.78,493.98
2017,9,4,14,0,414.0,314.0,1.5,25.0,633.0,721.42,532.75
2017,9,4,14,15,372.5,313.0,1.5,25.0,591.0,676.86,502.15
2017,9,4,14,30,331.0,312.0,1.5,25.0,549.0,641.45,478.16
2017,9,4,14,45,402.5,271.0,1.55,25.0,543.5,661.6,496.13
2017,9,4,15,0,474.0,230.0,1.6,25.0,538.0,691.49,520.09
2017,9,4,15,15,504.5,202.0,1.6,24.5,509.5,683.09,517.42
2017,9,4,15,30,535.0,174.0,1.6,24.0,481.0,670.97,512.5
2017,9,4,15,45,480.0,171.5,1.6,24.0,429.0,613.89,472.52
2017,9,4,16,0,425.0,169.0,1.6,24.0,377.0,557.6,432.65
2017,9,4,16,15,399.0,153.0,1.55,23.5,331.0,509.46,399.24
2017,9,4,16,30,373.0,137.0,1.5,23.0,285.0,461.28,364.83
2017,9,4,16,45,299.0,129.5,1.5,22.5,237.5,377.03,301.17
2017,9,4,17,0,225.0,122.0,1.5,22.0,190.0,311.47,249.81
2017,9,4,17,15,183.5,100.0,1.4,21.5,148.0,252.31,202.46
2017,9,4,17,30,142.0,78.0,1.3,21.0,106.0,185.56,147.71
2017,9,4,17,45,71.0,54.0,1.25,21.0,68.0,112.01,85.83
2017,9,4,18,0,0.0,30.0,1.2,21.0,30.0,30.48,17.77
2017,9,4,18,15,0.0,15.0,1.1,20.5,15.0,13.98,0.0
2017,9,4,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.5,0.45,18.5,7.5,7.15,0.0
2017,9,5,6,0,0.0,15.0,0.5,19.0,15.0,13.93,0.0
2017,9,5,6,15,85.0,35.5,0.55,19.0,48.5,28.97,17.96
2017,9,5,6,30,170.0,56.0,0.6,19.0,82.0,44.73,32.87
2017,9,5,6,45,251.5,72.5,0.65,19.5,127.0,57.11,44.12
2017,9,5,7,0,333.0,89.0,0.7,20.0,172.0,65.35,51.48
2017,9,5,7,15,385.0,102.0,0.7,20.0,220.0,73.08,58.25
2017,9,5,7,30,437.0,115.0,0.7,20.0,268.0,80.42,64.5
2017,9,5,7,45,495.0,119.5,0.75,20.5,319.0,81.37,65.0
2017,9,5,8,0,553.0,124.0,0.8,21.0,370.0,103.42,67.0
2017,9,5,8,15,583.0,131.0,0.8,21.5,417.5,144.03,88.55
2017,9,5,8,30,613.0,138.0,0.8,22.0,465.0,188.08,119.43
2017,9,5,8,45,409.5,206.5,0.85,22.5,433.0,236.93,166.48
2017,9,5,9,0,206.0,275.0,0.9,23.0,401.0,275.23,203.68
2017,9,5,9,15,211.0,293.0,0.9,23.5,430.0,305.67,226.79
2017,9,5,9,30,216.0,311.0,0.9,24.0,459.0,336.64,250.06
2017,9,5,9,45,497.5,223.5,0.95,24.5,586.5,387.02,285.44
2017,9,5,10,0,779.0,136.0,1.0,25.0,714.0,473.52,349.06
2017,9,5,10,15,788.0,138.0,1.05,25.5,742.5,519.13,383.69
2017,9,5,10,30,797.0,140.0,1.1,26.0,771.0,564.2,417.22
2017,9,5,10,45,810.5,137.5,1.15,26.5,794.0,607.21,448.5
2017,9,5,11,0,824.0,135.0,1.2,27.0,817.0,649.54,478.53
2017,9,5,11,15,827.5,135.5,1.2,27.0,830.5,686.94,504.95
2017,9,5,11,30,831.0,136.0,1.2,27.0,844.0,722.52,529.66
2017,9,5,11,45,836.5,134.0,1.3,27.5,850.5,753.41,550.08
2017,9,5,12,0,842.0,132.0,1.4,28.0,857.0,783.33,569.32
2017,9,5,12,15,841.0,132.0,1.4,28.0,855.0,807.67,584.96
2017,9,5,12,30,840.0,132.0,1.4,28.0,853.0,829.37,598.93
2017,9,5,12,45,835.5,132.5,1.45,28.0,842.0,845.84,610.16
2017,9,5,13,0,831.0,133.0,1.5,28.0,831.0,859.39,619.67
2017,9,5,13,15,826.5,132.0,1.5,27.5,813.5,874.42,630.93
2017,9,5,13,30,822.0,131.0,1.5,27.0,796.0,880.97,636.85
2017,9,5,13,45,812.5,130.5,1.55,27.0,770.5,880.49,637.81
2017,9,5,14,0,803.0,130.0,1.6,27.0,745.0,876.92,636.96
2017,9,5,14,15,793.0,128.0,1.6,26.5,714.0,868.23,633.62
2017,9,5,14,30,783.0,126.0,1.6,26.0,683.0,856.59,628.49
2017,9,5,14,45,767.5,124.0,1.6,26.0,645.0,837.21,617.11
2017,9,5,15,0,752.0,122.0,1.6,26.0,607.0,815.21,604.11
2017,9,5,15,15,734.0,118.0,1.55,25.5,564.5,790.34,589.83
2017,9,5,15,30,716.0,114.0,1.5,25.0,522.0,759.61,571.5
2017,9,5,15,45,690.5,110.0,1.45,24.5,475.5,720.82,547.41
2017,9,5,16,0,665.0,106.0,1.4,24.0,429.0,680.74,522.08
2017,9,5,16,15,632.5,100.0,1.3,23.5,379.5,631.85,489.52
2017,9,5,16,30,600.0,94.0,1.2,23.0,330.0,582.7,455.92
2017,9,5,16,45,555.5,86.5,1.2,23.0,280.0,523.33,412.74
2017,9,5,17,0,511.0,79.0,1.2,23.0,230.0,465.22,368.96
2017,9,5,17,15,446.5,69.0,1.15,22.5,182.0,393.23,313.06
2017,9,5,17,30,382.0,59.0,1.1,22.0,134.0,322.39,255.81
2017,9,5,17,45,290.5,45.0,1.1,21.5,91.5,240.41,187.53
2017,9,5,18,0,199.0,31.0,1.1,21.0,49.0,166.78,119.25
2017,9,5,18,15,99.5,15.5,1.0,20.5,24.5,60.45,0.0
2017,9,5,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,5,45,31.5,7.0,0.65,16.5,8.0,6.67,0.0
2017,9,6,6,0,63.0,14.0,0.7,17.0,16.0,10.97,0.0
2017,9,6,6,15,150.5,33.0,0.7,17.0,51.5,25.72,15.29
2017,9,6,6,30,238.0,52.0,0.7,17.0,87.0,39.89,28.94
2017,9,6,6,45,306.0,68.0,0.75,17.5,132.0,51.06,39.2
2017,9,6,7,0,374.0,84.0,0.8,18.0,177.0,61.71,48.74
2017,9,6,7,15,289.0,109.5,0.8,18.5,191.5,83.1,67.33
2017,9,6,7,30,204.0,135.0,0.8,19.0,206.0,99.66,81.34
2017,9,6,7,45,193.0,159.5,0.85,19.5,235.0,121.97,99.96
2017,9,6,8,0,182.0,184.0,0.9,20.0,264.0,146.48,110.65
2017,9,6,8,15,397.0,163.0,0.9,20.5,365.5,150.6,101.6
2017,9,6,8,30,612.0,142.0,0.9,21.0,467.0,189.78,121.35
2017,9,6,8,45,633.5,148.5,0.95,21.5,510.5,234.91,157.01
2017,9,6,9,0,655.0,155.0,1.0,22.0,554.0,282.2,195.92
2017,9,6,9,15,672.0,159.5,1.0,22.5,594.0,328.45,234.35
2017,9,6,9,30,689.0,164.0,1.0,23.0,634.0,375.98,273.23
2017,9,6,9,45,682.5,178.5,1.05,23.5,663.5,423.32,311.44
2017,9,6,10,0,676.0,193.0,1.1,24.0,693.0,469.41,347.48
2017,9,6,10,15,686.0,196.0,1.15,24.0,720.5,512.63,381.19
2017,9,6,10,30,696.0,199.0,1.2,24.0,748.0,555.68,414.02
2017,9,6,10,45,697.5,204.5,1.25,24.0,767.5,595.52,443.81
2017,9,6,11,0,699.0,210.0,1.3,24.0,787.0,634.17,472.15
2017,9,6,11,15,440.5,315.5,1.3,24.0,681.5,585.63,435.06
2017,9,6,11,30,182.0,421.0,1.3,24.0,576.0,517.22,382.76
2017,9,6,11,45,315.5,383.0,1.35,24.0,653.0,594.57,440.78
2017,9,6,12,0,449.0,345.0,1.4,24.0,730.0,680.48,502.67
2017,9,6,12,15,273.5,379.5,1.4,24.0,614.0,587.36,434.69
2017,9,6,12,30,98.0,414.0,1.4,24.0,498.0,477.68,354.24
2017,9,6,12,45,411.0,306.5,1.45,24.0,651.0,662.08,493.15
2017,9,6,13,0,724.0,199.0,1.5,24.0,804.0,840.28,619.04
2017,9,6,13,15,718.0,197.0,1.5,24.0,786.0,847.38,622.23
2017,9,6,13,30,712.0,195.0,1.5,24.0,768.0,851.62,625.55
2017,9,6,13,45,700.0,193.5,1.5,24.0,742.5,848.18,623.98
2017,9,6,14,0,688.0,192.0,1.5,24.0,717.0,841.9,620.74
2017,9,6,14,15,675.5,188.0,1.5,24.0,685.5,829.75,613.75
2017,9,6,14,30,663.0,184.0,1.5,24.0,654.0,814.93,605.12
2017,9,6,14,45,643.5,181.0,1.5,24.0,616.0,792.43,591.42
2017,9,6,15,0,624.0,178.0,1.5,24.0,578.0,767.67,576.22
2017,9,6,15,15,603.0,171.5,1.45,23.5,536.0,735.79,556.42
2017,9,6,15,30,582.0,165.0,1.4,23.0,494.0,702.11,535.17
2017,9,6,15,45,553.0,157.5,1.4,22.5,447.5,654.44,504.17
2017,9,6,16,0,524.0,150.0,1.4,22.0,401.0,611.49,475.76
2017,9,6,16,15,489.0,139.5,1.35,21.5,353.5,560.07,440.02
2017,9,6,16,30,454.0,129.0,1.3,21.0,306.0,509.06,403.62
2017,9,6,16,45,412.0,115.5,1.3,21.0,258.0,450.28,359.67
2017,9,6,17,0,370.0,102.0,1.3,21.0,210.0,393.18,315.55
2017,9,6,17,15,311.5,85.5,1.25,20.5,163.5,324.06,260.64
2017,9,6,17,30,253.0,69.0,1.2,20.0,117.0,258.84,206.86
2017,9,6,17,45,186.5,49.0,1.15,19.5,78.0,177.82,138.94
2017,9,6,18,0,120.0,29.0,1.1,19.0,39.0,112.04,77.41
2017,9,6,18,15,60.0,14.5,1.05,18.5,19.5,41.12,0.0
2017,9,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,5,45,22.0,6.0,0.85,16.5,7.0,5.72,0.0
2017,9,7,6,0,44.0,12.0,0.9,17.0,14.0,10.23,0.0
2017,9,7,6,15,123.5,32.0,0.9,17.0,47.5,26.3,15.54
2017,9,7,6,30,203.0,52.0,0.9,17.0,81.0,39.92,28.91
2017,9,7,6,45,263.0,70.0,0.9,17.5,124.5,52.65,40.55
2017,9,7,7,0,323.0,88.0,0.9,18.0,168.0,64.79,51.41
2017,9,7,7,15,161.5,76.5,0.9,18.0,116.5,59.45,46.84
2017,9,7,7,30,0.0,65.0,0.9,18.0,65.0,60.46,47.69
2017,9,7,7,45,0.0,74.0,0.9,18.5,74.0,68.87,54.78
2017,9,7,8,0,0.0,83.0,0.9,19.0,83.0,77.05,58.61
2017,9,7,8,15,10.5,138.0,0.9,19.5,144.0,124.64,96.59
2017,9,7,8,30,21.0,193.0,0.9,20.0,205.0,172.2,133.35
2017,9,7,8,45,10.5,176.0,0.95,20.5,182.0,159.66,123.13
2017,9,7,9,0,0.0,159.0,1.0,21.0,159.0,144.49,111.05
2017,9,7,9,15,2.5,173.0,1.0,21.0,174.5,158.05,121.41
2017,9,7,9,30,5.0,187.0,1.0,21.0,190.0,171.95,131.91
2017,9,7,9,45,20.0,243.0,1.0,21.5,257.5,227.42,173.99
2017,9,7,10,0,35.0,299.0,1.0,22.0,325.0,278.39,211.67
2017,9,7,10,15,31.5,303.0,1.0,22.0,327.5,284.49,215.82
2017,9,7,10,30,28.0,307.0,1.0,22.0,330.0,290.11,219.81
2017,9,7,10,45,41.5,337.0,1.05,22.0,371.0,327.83,247.87
2017,9,7,11,0,55.0,367.0,1.1,22.0,412.0,367.26,276.79
2017,9,7,11,15,27.5,255.0,1.1,22.0,277.5,253.78,192.26
2017,9,7,11,30,0.0,143.0,1.1,22.0,143.0,133.3,99.97
2017,9,7,11,45,0.5,143.5,1.1,22.5,144.5,134.28,100.82
2017,9,7,12,0,1.0,144.0,1.1,23.0,146.0,135.29,101.4
2017,9,7,12,15,59.0,280.5,1.1,23.0,331.5,313.15,237.92
2017,9,7,12,30,117.0,417.0,1.1,23.0,517.0,501.39,373.59
2017,9,7,12,45,121.0,407.5,1.15,23.0,510.0,502.97,373.89
2017,9,7,13,0,125.0,398.0,1.2,23.0,503.0,503.95,375.36
2017,9,7,13,15,126.5,394.0,1.2,23.0,497.5,507.73,378.45
2017,9,7,13,30,128.0,390.0,1.2,23.0,492.0,511.02,381.23
2017,9,7,13,45,432.5,279.0,1.2,23.0,609.5,692.63,517.03
2017,9,7,14,0,737.0,168.0,1.2,23.0,727.0,858.08,632.11
2017,9,7,14,15,725.5,164.5,1.2,22.5,695.0,847.07,625.09
2017,9,7,14,30,714.0,161.0,1.2,22.0,663.0,833.27,618.43
2017,9,7,14,45,703.5,154.5,1.25,22.0,626.5,814.32,607.9
2017,9,7,15,0,693.0,148.0,1.3,22.0,590.0,792.78,595.62
2017,9,7,15,15,673.0,143.5,1.25,21.5,547.0,762.91,577.59
2017,9,7,15,30,653.0,139.0,1.2,21.0,504.0,731.1,558.13
2017,9,7,15,45,632.0,131.0,1.2,21.0,458.5,692.79,533.36
2017,9,7,16,0,611.0,123.0,1.2,21.0,413.0,653.06,507.23
2017,9,7,16,15,576.0,115.0,1.2,20.5,364.0,601.45,472.31
2017,9,7,16,30,541.0,107.0,1.2,20.0,315.0,549.78,436.15
2017,9,7,16,45,498.5,96.5,1.2,20.0,266.0,485.8,388.72
2017,9,7,17,0,456.0,86.0,1.2,20.0,217.0,428.81,344.82
2017,9,7,17,15,391.0,73.5,1.15,19.5,169.5,357.22,287.92
2017,9,7,17,30,326.0,61.0,1.1,19.0,122.0,290.09,232.35
2017,9,7,17,45,238.0,44.5,1.1,18.5,81.0,210.03,164.41
2017,9,7,18,0,150.0,28.0,1.1,18.0,40.0,136.1,91.66
2017,9,7,18,15,75.0,14.0,1.1,17.5,20.0,47.17,0.0
2017,9,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,5,45,28.5,6.5,0.8,15.5,7.5,0.0,0.0
2017,9,8,6,0,57.0,13.0,0.8,16.0,15.0,12.39,0.0
2017,9,8,6,15,151.0,31.5,0.8,16.0,50.0,24.61,14.02
2017,9,8,6,30,245.0,50.0,0.8,16.0,85.0,38.45,27.72
2017,9,8,6,45,314.5,65.5,0.8,16.5,130.0,49.29,37.77
2017,9,8,7,0,384.0,81.0,0.8,17.0,175.0,59.64,47.11
2017,9,8,7,15,438.0,93.0,0.75,17.0,224.0,66.85,53.53
2017,9,8,7,30,492.0,105.0,0.7,17.0,273.0,73.7,59.47
2017,9,8,7,45,530.0,114.5,0.65,17.5,322.5,78.37,63.24
2017,9,8,8,0,568.0,124.0,0.6,18.0,372.0,99.98,66.8
2017,9,8,8,15,598.0,131.0,0.55,18.5,419.5,141.26,87.5
2017,9,8,8,30,628.0,138.0,0.5,19.0,467.0,186.0,118.35
2017,9,8,8,45,653.5,142.0,0.45,19.5,512.0,230.7,153.24
2017,9,8,9,0,679.0,146.0,0.4,20.0,557.0,277.96,191.77
2017,9,8,9,15,696.0,150.5,0.4,20.5,596.5,325.4,231.08
2017,9,8,9,30,713.0,155.0,0.4,21.0,636.0,374.07,270.73
2017,9,8,9,45,734.0,154.0,0.45,21.5,672.0,420.78,308.32
2017,9,8,10,0,755.0,153.0,0.5,22.0,708.0,468.57,345.77
2017,9,8,10,15,764.5,155.5,0.55,22.0,735.5,517.58,383.71
2017,9,8,10,30,774.0,158.0,0.6,22.0,763.0,562.37,417.82
2017,9,8,10,45,782.5,158.0,0.65,22.5,784.5,603.73,447.98
2017,9,8,11,0,791.0,158.0,0.7,23.0,806.0,644.13,476.72
2017,9,8,11,15,794.5,159.0,0.75,23.0,819.0,680.91,503.27
2017,9,8,11,30,798.0,160.0,0.8,23.0,832.0,715.98,528.25
2017,9,8,11,45,801.5,159.5,0.9,23.5,838.0,747.76,550.32
2017,9,8,12,0,805.0,159.0,1.0,24.0,844.0,777.48,570.17
2017,9,8,12,15,804.5,158.5,1.05,24.0,841.5,801.78,586.49
2017,9,8,12,30,804.0,158.0,1.1,24.0,839.0,823.5,601.22
2017,9,8,12,45,801.5,157.0,1.2,24.0,829.0,840.37,613.56
2017,9,8,13,0,799.0,156.0,1.3,24.0,819.0,854.39,624.18
2017,9,8,13,15,793.5,154.5,1.35,24.0,801.0,862.37,630.36
2017,9,8,13,30,788.0,153.0,1.4,24.0,783.0,867.31,634.76
2017,9,8,13,45,780.5,151.0,1.45,24.0,757.5,866.94,635.84
2017,9,8,14,0,773.0,149.0,1.5,24.0,732.0,863.52,635.12
2017,9,8,14,15,762.0,146.0,1.5,23.5,700.0,852.95,630.44
2017,9,8,14,30,751.0,143.0,1.5,23.0,668.0,843.74,626.84
2017,9,8,14,45,737.5,139.0,1.55,23.0,630.5,824.46,615.92
2017,9,8,15,0,724.0,135.0,1.6,23.0,593.0,802.6,603.33
2017,9,8,15,15,704.5,130.5,1.55,22.5,550.0,772.63,585.28
2017,9,8,15,30,685.0,126.0,1.5,22.0,507.0,740.65,565.75
2017,9,8,15,45,662.0,119.5,1.45,22.0,460.5,701.71,540.04
2017,9,8,16,0,639.0,113.0,1.4,22.0,414.0,661.41,513.06
2017,9,8,16,15,604.0,106.5,1.3,21.5,364.5,610.87,478.69
2017,9,8,16,30,569.0,100.0,1.2,21.0,315.0,560.24,442.65
2017,9,8,16,45,525.5,90.0,1.15,20.5,265.5,499.94,398.52
2017,9,8,17,0,482.0,80.0,1.1,20.0,216.0,440.93,353.66
2017,9,8,17,15,414.0,69.0,1.05,19.5,168.0,364.19,292.94
2017,9,8,17,30,346.0,58.0,1.0,19.0,120.0,296.61,236.93
2017,9,8,17,45,251.5,42.0,0.95,18.5,79.0,213.15,166.02
2017,9,8,18,0,157.0,26.0,0.9,18.0,38.0,134.25,85.4
2017,9,8,18,15,78.5,13.0,0.9,17.5,19.0,47.48,0.0
2017,9,8,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,5,45,41.5,6.5,0.7,15.5,8.0,0.0,0.0
2017,9,9,6,0,83.0,13.0,0.7,16.0,16.0,12.39,0.0
2017,9,9,6,15,199.5,28.5,0.65,16.0,52.0,22.25,11.9
2017,9,9,6,30,316.0,44.0,0.6,16.0,88.0,33.8,23.68
2017,9,9,6,45,396.0,55.5,0.6,16.5,134.5,42.37,31.7
2017,9,9,7,0,476.0,67.0,0.6,17.0,181.0,49.51,38.22
2017,9,9,7,15,238.0,79.0,0.55,17.5,136.0,56.03,43.96
2017,9,9,7,30,0.0,91.0,0.5,18.0,91.0,82.21,66.64
2017,9,9,7,45,20.0,129.5,0.45,18.5,138.0,113.4,93.02
2017,9,9,8,0,40.0,168.0,0.4,19.0,185.0,137.51,106.88
2017,9,9,8,15,379.5,136.5,0.4,19.5,332.5,126.88,83.96
2017,9,9,8,30,719.0,105.0,0.4,20.0,480.0,171.15,102.25
2017,9,9,8,45,740.0,109.0,0.4,20.5,525.0,219.79,140.7
2017,9,9,9,0,761.0,113.0,0.4,21.0,570.0,275.14,186.17
2017,9,9,9,15,776.5,116.0,0.4,21.5,610.5,324.52,227.47
2017,9,9,9,30,792.0,119.0,0.4,22.0,651.0,374.81,268.85
2017,9,9,9,45,787.5,129.5,0.4,22.5,682.0,424.14,308.62
2017,9,9,10,0,783.0,140.0,0.4,23.0,713.0,472.09,345.93
2017,9,9,10,15,792.0,142.5,0.4,23.5,741.0,518.28,380.66
2017,9,9,10,30,801.0,145.0,0.4,24.0,769.0,563.92,413.85
2017,9,9,10,45,806.0,147.0,0.45,24.5,789.5,606.02,444.12
2017,9,9,11,0,811.0,149.0,0.5,25.0,810.0,646.82,472.74
2017,9,9,11,15,815.0,150.0,0.55,25.0,823.5,684.57,499.61
2017,9,9,11,30,819.0,151.0,0.6,25.0,837.0,720.57,524.89
2017,9,9,11,45,820.5,151.0,0.7,25.5,842.5,751.89,546.41
2017,9,9,12,0,822.0,151.0,0.8,26.0,848.0,780.95,565.38
2017,9,9,12,15,821.5,151.0,0.85,26.0,845.5,806.04,582.02
2017,9,9,12,30,821.0,151.0,0.9,26.0,843.0,828.5,597.05
2017,9,9,12,45,811.0,154.5,0.95,26.0,831.0,843.78,607.57
2017,9,9,13,0,801.0,158.0,1.0,26.0,819.0,855.99,616.32
2017,9,9,13,15,796.0,156.5,1.0,26.0,801.0,864.41,622.05
2017,9,9,13,30,791.0,155.0,1.0,26.0,783.0,869.79,626.01
2017,9,9,13,45,784.5,152.0,1.0,26.0,758.0,869.26,626.36
2017,9,9,14,0,778.0,149.0,1.0,26.0,733.0,865.66,624.96
2017,9,9,14,15,767.0,146.0,1.0,26.0,700.5,855.05,619.22
2017,9,9,14,30,756.0,143.0,1.0,26.0,668.0,845.8,614.56
2017,9,9,14,45,743.0,138.5,1.05,26.0,630.5,826.33,604.03
2017,9,9,15,0,730.0,134.0,1.1,26.0,593.0,804.23,591.86
2017,9,9,15,15,710.0,130.0,1.1,25.5,549.5,774.33,574.91
2017,9,9,15,30,690.0,126.0,1.1,25.0,506.0,742.41,556.45
2017,9,9,15,45,666.0,119.5,1.15,25.0,459.0,702.57,531.73
2017,9,9,16,0,642.0,113.0,1.2,25.0,412.0,661.4,505.6
2017,9,9,16,15,606.0,106.0,1.2,24.5,362.5,609.5,471.52
2017,9,9,16,30,570.0,99.0,1.2,24.0,313.0,557.57,435.69
2017,9,9,16,45,523.0,90.0,1.2,23.5,262.5,496.05,391.29
2017,9,9,17,0,476.0,81.0,1.2,23.0,212.0,436.0,346.13
2017,9,9,17,15,406.5,69.0,1.15,22.0,164.0,358.17,285.5
2017,9,9,17,30,337.0,57.0,1.1,21.0,116.0,289.0,228.95
2017,9,9,17,45,240.5,40.5,1.1,20.5,75.0,204.6,157.49
2017,9,9,18,0,144.0,24.0,1.1,20.0,34.0,122.62,70.75
2017,9,9,18,15,72.0,12.0,1.05,19.5,17.0,43.32,0.0
2017,9,9,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,5,45,19.5,4.5,0.65,15.5,5.0,0.0,0.0
2017,9,10,6,0,39.0,9.0,0.6,16.0,10.0,8.58,0.0
2017,9,10,6,15,124.0,28.5,0.55,16.5,43.0,22.24,11.57
2017,9,10,6,30,209.0,48.0,0.5,17.0,76.0,36.94,26.23
2017,9,10,6,45,280.0,64.5,0.45,17.5,120.0,48.62,36.99
2017,9,10,7,0,351.0,81.0,0.4,18.0,164.0,59.78,47.01
2017,9,10,7,15,405.0,93.5,0.35,18.5,212.5,67.36,53.64
2017,9,10,7,30,459.0,106.0,0.3,19.0,261.0,74.57,59.72
2017,9,10,7,45,498.5,116.0,0.25,20.0,309.5,79.58,63.6
2017,9,10,8,0,538.0,126.0,0.2,21.0,358.0,98.38,66.63
2017,9,10,8,15,568.5,134.0,0.2,22.0,405.5,138.56,85.61
2017,9,10,8,30,599.0,142.0,0.2,23.0,453.0,182.45,114.64
2017,9,10,8,45,622.5,148.0,0.2,24.0,497.0,226.72,148.02
2017,9,10,9,0,646.0,154.0,0.2,25.0,541.0,273.39,184.77
2017,9,10,9,15,664.0,158.5,0.2,26.0,580.5,319.37,221.36
2017,9,10,9,30,682.0,163.0,0.2,27.0,620.0,366.72,258.35
2017,9,10,9,45,741.0,144.5,0.25,28.0,664.5,412.47,293.22
2017,9,10,10,0,800.0,126.0,0.3,29.0,709.0,465.9,332.86
2017,9,10,10,15,809.0,127.5,0.3,29.0,737.0,511.87,367.41
2017,9,10,10,30,818.0,129.0,0.3,29.0,765.0,557.22,400.56
2017,9,10,10,45,825.5,129.5,0.35,29.5,786.0,599.97,430.75
2017,9,10,11,0,833.0,130.0,0.4,30.0,807.0,641.54,459.37
2017,9,10,11,15,836.5,131.0,0.4,30.0,820.0,679.41,485.16
2017,9,10,11,30,840.0,132.0,0.4,30.0,833.0,714.72,508.77
2017,9,10,11,45,842.5,131.5,0.45,30.5,839.0,745.9,528.56
2017,9,10,12,0,845.0,131.0,0.5,31.0,845.0,774.8,546.1
2017,9,10,12,15,844.5,131.0,0.55,31.0,842.5,799.41,562.02
2017,9,10,12,30,844.0,131.0,0.6,31.0,840.0,821.35,576.37
2017,9,10,12,45,834.5,134.5,0.65,31.5,827.5,841.18,588.33
2017,9,10,13,0,825.0,138.0,0.7,32.0,815.0,853.99,596.02
2017,9,10,13,15,819.5,136.5,0.75,31.5,797.0,861.98,603.32
2017,9,10,13,30,814.0,135.0,0.8,31.0,779.0,866.86,608.92
2017,9,10,13,45,806.5,133.0,0.85,31.0,753.5,866.34,610.1
2017,9,10,14,0,799.0,131.0,0.9,31.0,728.0,862.72,609.52
2017,9,10,14,15,788.5,129.0,0.95,31.0,695.5,853.4,605.5
2017,9,10,14,30,778.0,127.0,1.0,31.0,663.0,841.14,599.74
2017,9,10,14,45,764.0,123.5,1.05,31.0,625.0,821.34,589.22
2017,9,10,15,0,750.0,120.0,1.1,31.0,587.0,798.88,577.02
2017,9,10,15,15,730.0,116.0,1.1,30.5,543.5,772.34,562.61
2017,9,10,15,30,710.0,112.0,1.1,30.0,500.0,740.0,544.2
2017,9,10,15,45,684.0,107.5,1.15,29.5,453.0,700.44,521.16
2017,9,10,16,0,658.0,103.0,1.2,29.0,406.0,659.67,496.71
2017,9,10,16,15,580.5,102.5,1.15,28.5,347.0,583.84,445.62
2017,9,10,16,30,503.0,102.0,1.1,28.0,288.0,504.77,389.8
2017,9,10,16,45,450.5,93.5,1.1,27.5,240.5,443.51,345.68
2017,9,10,17,0,398.0,85.0,1.1,27.0,193.0,384.82,301.5
2017,9,10,17,15,338.0,70.5,1.05,26.0,148.0,316.77,248.67
2017,9,10,17,30,278.0,56.0,1.0,25.0,103.0,252.84,196.81
2017,9,10,17,45,185.5,39.0,1.0,24.5,66.0,172.88,129.76
2017,9,10,18,0,93.0,22.0,1.0,24.0,29.0,83.14,39.45
2017,9,10,18,15,46.5,11.0,0.95,23.5,14.5,30.88,0.0
2017,9,10,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
