Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,1.2,18.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,1.2,18.0,7.0,6.67,0.0
2017,9,11,6,15,10.5,26.0,1.2,18.0,27.5,23.42,11.97
2017,9,11,6,30,21.0,45.0,1.2,18.0,48.0,39.41,28.12
2017,9,11,6,45,39.0,66.5,1.2,18.5,75.0,56.9,43.93
2017,9,11,7,0,57.0,88.0,1.2,19.0,102.0,74.02,59.13
2017,9,11,7,15,71.0,110.0,1.2,19.5,131.0,91.12,73.96
2017,9,11,7,30,85.0,132.0,1.2,20.0,160.0,107.84,88.1
2017,9,11,7,45,157.5,152.5,1.25,20.5,216.0,117.18,95.66
2017,9,11,8,0,230.0,173.0,1.3,21.0,272.0,129.8,97.55
2017,9,11,8,15,358.0,170.5,1.3,21.5,345.5,155.34,107.66
2017,9,11,8,30,486.0,168.0,1.3,22.0,419.0,186.39,123.93
2017,9,11,8,45,611.5,141.5,1.3,22.5,486.5,217.97,143.97
2017,9,11,9,0,737.0,115.0,1.3,23.0,554.0,262.64,177.26
2017,9,11,9,15,753.5,118.0,1.25,23.5,594.0,315.95,221.84
2017,9,11,9,30,770.0,121.0,1.2,24.0,634.0,365.35,262.87
2017,9,11,9,45,791.0,119.5,1.2,24.5,670.5,413.49,302.16
2017,9,11,10,0,812.0,118.0,1.2,25.0,707.0,462.57,341.07
2017,9,11,10,15,820.5,119.5,1.15,25.5,734.5,508.75,376.5
2017,9,11,10,30,829.0,121.0,1.1,26.0,762.0,554.23,410.17
2017,9,11,10,45,833.5,123.0,1.1,26.5,782.5,598.59,442.21
2017,9,11,11,0,838.0,125.0,1.1,27.0,803.0,639.05,470.64
2017,9,11,11,15,841.5,126.0,1.1,27.0,816.0,676.32,497.15
2017,9,11,11,30,845.0,127.0,1.1,27.0,829.0,711.69,521.86
2017,9,11,11,45,843.0,129.0,1.1,27.5,833.5,741.93,541.08
2017,9,11,12,0,841.0,131.0,1.1,28.0,838.0,769.67,557.83
2017,9,11,12,15,840.0,131.0,1.15,28.0,835.0,793.73,573.84
2017,9,11,12,30,839.0,131.0,1.2,28.0,832.0,815.11,588.19
2017,9,11,12,45,693.0,212.0,1.25,28.5,786.5,801.12,577.94
2017,9,11,13,0,547.0,293.0,1.3,29.0,741.0,771.5,554.9
2017,9,11,13,15,511.5,295.0,1.35,29.0,706.5,755.42,545.22
2017,9,11,13,30,476.0,297.0,1.4,29.0,672.0,736.56,533.47
2017,9,11,13,45,355.5,323.5,1.45,29.0,598.5,656.3,478.54
2017,9,11,14,0,235.0,350.0,1.5,29.0,525.0,572.86,420.3
2017,9,11,14,15,117.5,230.0,1.45,28.5,317.5,343.87,258.26
2017,9,11,14,30,0.0,110.0,1.4,28.0,110.0,103.01,75.17
2017,9,11,14,45,35.0,189.5,1.35,28.0,211.5,220.52,167.28
2017,9,11,15,0,70.0,269.0,1.3,28.0,313.0,340.21,257.27
2017,9,11,15,15,285.0,221.5,1.25,27.5,379.0,495.24,376.68
2017,9,11,15,30,500.0,174.0,1.2,27.0,445.0,629.62,476.7
2017,9,11,15,45,405.0,175.0,1.15,27.0,381.5,546.28,415.88
2017,9,11,16,0,310.0,176.0,1.1,27.0,318.0,453.35,348.72
2017,9,11,16,15,285.0,159.5,1.05,26.0,277.5,409.64,318.8
2017,9,11,16,30,260.0,143.0,1.0,25.0,237.0,366.44,287.92
2017,9,11,16,45,223.0,124.0,1.0,24.5,196.0,312.56,247.23
2017,9,11,17,0,186.0,105.0,1.0,24.0,155.0,260.54,206.63
2017,9,11,17,15,147.5,83.5,0.9,23.0,117.5,195.98,155.04
2017,9,11,17,30,109.0,62.0,0.8,22.0,80.0,144.33,112.21
2017,9,11,17,45,54.5,40.5,0.7,21.5,49.5,86.06,62.62
2017,9,11,18,0,0.0,19.0,0.6,21.0,19.0,18.19,2.38
2017,9,11,18,15,0.0,9.5,0.6,20.5,9.5,9.05,0.0
2017,9,11,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,6.0,0.65,17.0,6.0,0.0,0.0
2017,9,12,6,0,0.0,12.0,0.7,17.0,12.0,11.44,0.0
2017,9,12,6,15,137.0,27.5,0.75,17.5,45.5,21.54,10.19
2017,9,12,6,30,274.0,43.0,0.8,18.0,79.0,33.14,22.73
2017,9,12,6,45,361.5,54.5,0.85,18.5,124.5,41.08,30.21
2017,9,12,7,0,449.0,66.0,0.9,19.0,170.0,49.11,37.5
2017,9,12,7,15,506.0,74.0,0.9,19.0,219.5,52.83,40.88
2017,9,12,7,30,563.0,82.0,0.9,19.0,269.0,56.39,43.97
2017,9,12,7,45,604.5,88.0,0.9,19.5,319.0,58.13,45.29
2017,9,12,8,0,646.0,94.0,0.9,20.0,369.0,72.5,46.05
2017,9,12,8,15,675.5,99.0,0.9,20.5,417.5,116.38,65.38
2017,9,12,8,30,705.0,104.0,0.9,21.0,466.0,163.48,96.88
2017,9,12,8,45,729.0,107.0,0.9,21.5,511.0,211.06,134.11
2017,9,12,9,0,753.0,110.0,0.9,22.0,556.0,265.55,178.95
2017,9,12,9,15,769.0,112.5,0.9,22.5,596.0,314.15,220.01
2017,9,12,9,30,785.0,115.0,0.9,23.0,636.0,363.69,261.35
2017,9,12,9,45,802.5,115.0,0.95,23.5,672.0,412.4,301.32
2017,9,12,10,0,820.0,115.0,1.0,24.0,708.0,461.69,340.67
2017,9,12,10,15,829.0,117.0,1.0,24.5,736.0,508.87,377.09
2017,9,12,10,30,838.0,119.0,1.0,25.0,764.0,557.87,413.52
2017,9,12,10,45,844.5,119.5,1.0,25.5,785.0,599.99,444.1
2017,9,12,11,0,851.0,120.0,1.0,26.0,806.0,640.74,472.86
2017,9,12,11,15,854.5,121.0,1.0,26.0,819.5,678.41,499.68
2017,9,12,11,30,858.0,122.0,1.0,26.0,833.0,714.14,524.65
2017,9,12,11,45,860.0,122.0,1.0,26.0,838.0,745.77,545.76
2017,9,12,12,0,862.0,122.0,1.0,26.0,843.0,775.05,564.62
2017,9,12,12,15,861.5,122.0,1.0,26.0,840.5,799.88,580.54
2017,9,12,12,30,861.0,122.0,1.0,26.0,838.0,821.98,594.73
2017,9,12,12,45,854.0,124.0,1.05,26.5,826.5,837.86,604.49
2017,9,12,13,0,847.0,126.0,1.1,27.0,815.0,850.67,612.43
2017,9,12,13,15,842.0,125.0,1.15,26.5,796.5,859.1,620.1
2017,9,12,13,30,837.0,124.0,1.2,26.0,778.0,870.4,629.84
2017,9,12,13,45,827.0,123.5,1.25,26.0,752.0,869.22,630.41
2017,9,12,14,0,817.0,123.0,1.3,26.0,726.0,864.88,629.21
2017,9,12,14,15,806.5,121.0,1.35,25.5,693.5,855.39,626.02
2017,9,12,14,30,796.0,119.0,1.4,25.0,661.0,842.91,620.97
2017,9,12,14,45,778.0,117.5,1.45,25.0,622.0,821.62,608.92
2017,9,12,15,0,760.0,116.0,1.5,25.0,583.0,797.74,595.16
2017,9,12,15,15,740.5,112.5,1.55,24.5,539.5,771.83,581.06
2017,9,12,15,30,721.0,109.0,1.6,24.0,496.0,740.3,562.87
2017,9,12,15,45,694.5,104.0,1.65,23.5,448.5,699.56,537.84
2017,9,12,16,0,668.0,99.0,1.7,23.0,401.0,657.6,511.36
2017,9,12,16,15,631.5,93.0,1.65,22.5,351.0,606.07,476.45
2017,9,12,16,30,595.0,87.0,1.6,22.0,301.0,554.57,439.92
2017,9,12,16,45,547.0,79.0,1.6,21.5,251.0,493.24,394.47
2017,9,12,17,0,499.0,71.0,1.6,21.0,201.0,433.51,348.3
2017,9,12,17,15,423.0,60.5,1.45,20.5,153.0,356.03,285.56
2017,9,12,17,30,347.0,50.0,1.3,20.0,105.0,281.73,223.14
2017,9,12,17,45,236.5,35.0,1.2,19.5,66.0,193.02,145.99
2017,9,12,18,0,126.0,20.0,1.1,19.0,27.0,102.31,23.35
2017,9,12,18,15,63.0,10.0,1.0,18.5,13.5,36.67,0.0
2017,9,12,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,45,7.5,3.5,0.65,16.5,4.0,0.0,0.0
2017,9,13,6,0,15.0,7.0,0.7,17.0,8.0,6.67,0.0
2017,9,13,6,15,87.5,28.0,0.7,17.0,39.0,23.08,10.82
2017,9,13,6,30,160.0,49.0,0.7,17.0,70.0,39.39,28.12
2017,9,13,6,45,80.0,61.0,0.75,17.0,71.5,50.83,38.87
2017,9,13,7,0,0.0,73.0,0.8,17.0,73.0,65.08,51.78
2017,9,13,7,15,4.5,93.5,0.8,17.5,95.0,82.46,67.01
2017,9,13,7,30,9.0,114.0,0.8,18.0,117.0,99.65,81.71
2017,9,13,7,45,4.5,85.5,0.8,18.5,87.0,78.42,63.03
2017,9,13,8,0,0.0,57.0,0.8,19.0,57.0,53.0,38.75
2017,9,13,8,15,0.0,91.0,0.85,19.0,91.0,84.21,64.4
2017,9,13,8,30,0.0,125.0,0.9,19.0,125.0,113.77,88.18
2017,9,13,8,45,1.0,148.0,0.95,19.5,149.0,134.18,104.02
2017,9,13,9,0,2.0,171.0,1.0,20.0,173.0,154.83,119.84
2017,9,13,9,15,11.5,206.5,1.0,20.5,214.5,188.67,145.53
2017,9,13,9,30,21.0,242.0,1.0,21.0,256.0,223.7,171.76
2017,9,13,9,45,14.5,225.0,1.05,21.5,235.0,209.3,160.15
2017,9,13,10,0,8.0,208.0,1.1,22.0,214.0,193.4,147.54
2017,9,13,10,15,13.0,238.5,1.1,22.0,248.5,223.85,170.75
2017,9,13,10,30,18.0,269.0,1.1,22.0,283.0,255.01,194.11
2017,9,13,10,45,14.0,246.5,1.15,22.0,257.5,234.54,178.38
2017,9,13,11,0,10.0,224.0,1.2,22.0,232.0,213.11,162.05
2017,9,13,11,15,5.5,186.5,1.2,22.0,191.0,176.79,134.12
2017,9,13,11,30,1.0,149.0,1.2,22.0,150.0,139.54,105.21
2017,9,13,11,45,5.5,190.5,1.3,22.5,195.5,181.57,137.73
2017,9,13,12,0,10.0,232.0,1.4,23.0,241.0,224.21,170.05
2017,9,13,12,15,11.0,241.0,1.45,22.5,250.5,234.3,177.98
2017,9,13,12,30,12.0,250.0,1.5,22.0,260.0,244.52,186.19
2017,9,13,12,45,12.0,246.0,1.55,22.0,256.0,241.65,184.12
2017,9,13,13,0,12.0,242.0,1.6,22.0,252.0,238.7,182.08
2017,9,13,13,15,38.5,297.5,1.6,22.0,328.0,324.27,247.66
2017,9,13,13,30,65.0,353.0,1.6,22.0,404.0,407.16,309.48
2017,9,13,13,45,57.0,334.0,1.65,22.0,377.5,384.08,292.4
2017,9,13,14,0,49.0,315.0,1.7,22.0,351.0,360.33,275.32
2017,9,13,14,15,53.0,304.0,1.65,21.5,341.5,355.2,272.73
2017,9,13,14,30,57.0,293.0,1.6,21.0,332.0,349.82,269.89
2017,9,13,14,45,37.0,254.5,1.6,21.0,279.5,292.83,226.82
2017,9,13,15,0,17.0,216.0,1.6,21.0,227.0,224.94,174.67
2017,9,13,15,15,34.5,217.0,1.55,20.5,236.5,253.85,198.86
2017,9,13,15,30,52.0,218.0,1.5,20.0,246.0,272.33,214.63
2017,9,13,15,45,311.0,173.0,1.45,20.0,314.0,452.65,360.88
2017,9,13,16,0,570.0,128.0,1.4,20.0,382.0,612.82,483.98
2017,9,13,16,15,292.5,127.0,1.3,19.5,256.5,372.85,299.62
2017,9,13,16,30,15.0,126.0,1.2,19.0,131.0,137.36,108.21
2017,9,13,16,45,7.5,106.0,1.15,19.0,108.5,112.09,88.03
2017,9,13,17,0,0.0,86.0,1.1,19.0,86.0,87.11,67.18
2017,9,13,17,15,125.5,71.0,1.05,18.5,90.0,164.43,132.52
2017,9,13,17,30,251.0,56.0,1.0,18.0,94.0,235.59,187.63
2017,9,13,17,45,161.0,36.5,0.95,17.5,57.5,156.35,117.04
2017,9,13,18,0,71.0,17.0,0.9,17.0,21.0,61.95,0.0
2017,9,13,18,15,35.5,8.5,0.85,17.0,10.5,23.26,0.0
2017,9,13,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,5,45,10.0,4.5,1.05,15.0,4.5,0.0,0.0
2017,9,14,6,0,20.0,9.0,1.1,15.0,9.0,8.58,0.0
2017,9,14,6,15,124.5,27.5,1.15,15.0,42.0,21.64,9.28
2017,9,14,6,30,229.0,46.0,1.2,15.0,75.0,35.65,25.06
2017,9,14,6,45,318.5,60.0,1.3,15.5,120.5,45.49,34.4
2017,9,14,7,0,408.0,74.0,1.4,16.0,166.0,54.91,43.04
2017,9,14,7,15,280.0,101.0,1.4,16.0,172.0,77.31,62.94
2017,9,14,7,30,152.0,128.0,1.4,16.0,178.0,100.23,82.96
2017,9,14,7,45,273.0,136.0,1.45,16.5,244.0,100.21,82.58
2017,9,14,8,0,394.0,144.0,1.5,17.0,310.0,103.33,76.97
2017,9,14,8,15,544.0,130.0,1.5,17.0,389.0,129.07,82.33
2017,9,14,8,30,694.0,116.0,1.5,17.0,468.0,168.04,102.93
2017,9,14,8,45,548.5,170.0,1.55,17.5,464.5,225.55,155.37
2017,9,14,9,0,403.0,224.0,1.6,18.0,461.0,266.01,194.56
2017,9,14,9,15,601.5,172.5,1.6,18.0,554.0,307.02,223.59
2017,9,14,9,30,800.0,121.0,1.6,18.0,647.0,370.26,272.49
2017,9,14,9,45,827.0,116.5,1.6,18.5,685.5,419.54,313.9
2017,9,14,10,0,854.0,112.0,1.6,19.0,724.0,470.24,355.44
2017,9,14,10,15,863.0,113.5,1.6,19.0,752.5,521.76,397.11
2017,9,14,10,30,872.0,115.0,1.6,19.0,781.0,568.56,434.24
2017,9,14,10,45,534.0,253.0,1.6,19.5,664.5,531.81,405.9
2017,9,14,11,0,196.0,391.0,1.6,20.0,548.0,472.47,358.53
2017,9,14,11,15,546.0,252.5,1.6,20.0,699.5,590.86,451.01
2017,9,14,11,30,896.0,114.0,1.6,20.0,851.0,728.75,554.09
2017,9,14,11,45,897.0,114.5,1.65,20.0,855.5,761.16,575.9
2017,9,14,12,0,898.0,115.0,1.7,20.0,860.0,791.05,596.46
2017,9,14,12,15,896.5,115.0,1.75,20.0,856.0,815.86,613.58
2017,9,14,12,30,895.0,115.0,1.8,20.0,852.0,837.77,628.83
2017,9,14,12,45,892.0,113.5,1.85,20.0,840.0,853.97,640.33
2017,9,14,13,0,889.0,112.0,1.9,20.0,828.0,867.01,649.87
2017,9,14,13,15,882.5,111.0,1.95,19.5,808.0,874.4,657.01
2017,9,14,13,30,876.0,110.0,2.0,19.0,788.0,878.5,662.15
2017,9,14,13,45,870.0,107.5,2.05,19.0,761.5,878.2,663.24
2017,9,14,14,0,864.0,105.0,2.1,19.0,735.0,874.65,662.3
2017,9,14,14,15,853.0,103.0,2.1,19.0,701.5,864.09,656.27
2017,9,14,14,30,842.0,101.0,2.1,19.0,668.0,857.03,652.83
2017,9,14,14,45,828.5,98.5,2.15,19.0,628.5,837.92,641.59
2017,9,14,15,0,815.0,96.0,2.2,19.0,589.0,816.01,628.52
2017,9,14,15,15,796.5,93.0,2.2,18.5,544.5,786.73,610.97
2017,9,14,15,30,778.0,90.0,2.2,18.0,500.0,755.19,591.66
2017,9,14,15,45,748.5,87.5,2.2,18.0,451.5,713.52,563.61
2017,9,14,16,0,719.0,85.0,2.2,18.0,403.0,674.2,536.86
2017,9,14,16,15,683.0,80.5,2.2,17.5,352.5,623.63,502.02
2017,9,14,16,30,647.0,76.0,2.2,17.0,302.0,573.02,465.93
2017,9,14,16,45,585.0,71.0,2.2,17.0,249.5,504.6,412.56
2017,9,14,17,0,523.0,66.0,2.2,17.0,197.0,438.66,359.15
2017,9,14,17,15,439.0,56.5,2.15,16.5,148.5,357.3,291.71
2017,9,14,17,30,355.0,47.0,2.1,16.0,100.0,281.32,226.09
2017,9,14,17,45,218.0,33.0,2.05,15.5,61.0,180.02,135.0
2017,9,14,18,0,81.0,19.0,2.0,15.0,22.0,69.91,0.0
2017,9,14,18,15,40.5,9.5,1.95,15.0,11.0,26.19,0.0
2017,9,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,5,45,22.5,5.0,1.45,13.0,5.0,0.0,0.0
2017,9,15,6,0,45.0,10.0,1.5,13.0,10.0,9.53,0.0
2017,9,15,6,15,193.5,25.5,1.55,13.5,46.0,20.09,7.59
2017,9,15,6,30,342.0,41.0,1.6,14.0,82.0,33.08,22.87
2017,9,15,6,45,438.0,51.5,1.7,14.5,131.5,39.82,29.52
2017,9,15,7,0,534.0,62.0,1.8,15.0,181.0,46.27,35.56
2017,9,15,7,15,594.0,69.0,1.8,15.0,234.5,49.35,38.46
2017,9,15,7,30,654.0,76.0,1.8,15.0,288.0,52.33,41.12
2017,9,15,7,45,693.0,82.0,1.8,15.5,340.5,54.34,42.72
2017,9,15,8,0,732.0,88.0,1.8,16.0,393.0,64.45,42.84
2017,9,15,8,15,760.0,92.5,1.8,16.5,443.5,112.42,61.63
2017,9,15,8,30,788.0,97.0,1.8,17.0,494.0,168.64,99.58
2017,9,15,8,45,804.5,101.5,1.8,17.5,540.0,220.01,140.48
2017,9,15,9,0,821.0,106.0,1.8,18.0,586.0,272.77,185.42
2017,9,15,9,15,835.5,109.0,1.75,18.0,627.5,324.85,231.07
2017,9,15,9,30,850.0,112.0,1.7,18.0,669.0,377.62,277.0
2017,9,15,9,45,884.0,103.5,1.7,18.5,709.5,433.25,323.47
2017,9,15,10,0,918.0,95.0,1.7,19.0,750.0,485.73,366.56
2017,9,15,10,15,925.0,96.0,1.65,19.0,778.0,534.71,406.5
2017,9,15,10,30,932.0,97.0,1.6,19.0,806.0,582.55,444.36
2017,9,15,10,45,935.5,98.5,1.6,19.5,826.5,627.49,478.35
2017,9,15,11,0,939.0,100.0,1.6,20.0,847.0,670.59,510.0
2017,9,15,11,15,941.5,100.5,1.55,20.0,859.5,710.13,538.88
2017,9,15,11,30,944.0,101.0,1.5,20.0,872.0,747.39,565.46
2017,9,15,11,45,943.5,101.5,1.45,20.5,876.5,780.06,585.74
2017,9,15,12,0,943.0,102.0,1.4,21.0,881.0,809.96,603.84
2017,9,15,12,15,942.0,102.0,1.4,21.0,877.5,836.1,621.04
2017,9,15,12,30,941.0,102.0,1.4,21.0,874.0,859.22,636.26
2017,9,15,12,45,934.0,103.5,1.4,21.0,861.0,875.82,647.24
2017,9,15,13,0,927.0,105.0,1.4,21.0,848.0,889.06,656.18
2017,9,15,13,15,922.0,104.0,1.4,21.0,828.0,898.05,662.49
2017,9,15,13,30,917.0,103.0,1.4,21.0,808.0,903.67,666.77
2017,9,15,13,45,909.0,102.0,1.45,21.0,780.5,903.32,668.01
2017,9,15,14,0,901.0,101.0,1.5,21.0,753.0,899.61,667.23
2017,9,15,14,15,890.5,99.0,1.5,21.0,719.0,889.35,661.64
2017,9,15,14,30,880.0,97.0,1.5,21.0,685.0,875.89,654.12
2017,9,15,14,45,863.0,96.0,1.55,21.0,643.5,854.95,642.3
2017,9,15,15,0,846.0,95.0,1.6,21.0,602.0,838.01,633.23
2017,9,15,15,15,826.5,92.0,1.6,20.5,556.5,807.42,615.39
2017,9,15,15,30,807.0,89.0,1.6,20.0,511.0,774.51,595.83
2017,9,15,15,45,775.0,87.0,1.65,20.0,460.0,730.87,567.69
2017,9,15,16,0,743.0,85.0,1.7,20.0,409.0,686.0,538.11
2017,9,15,16,15,706.0,80.0,1.7,19.5,357.0,637.15,505.4
2017,9,15,16,30,669.0,75.0,1.7,19.0,305.0,584.58,468.67
2017,9,15,16,45,606.0,69.5,1.75,18.5,251.5,514.34,415.9
2017,9,15,17,0,543.0,64.0,1.8,18.0,198.0,446.66,362.67
2017,9,15,17,15,457.5,54.5,1.75,17.5,148.0,364.0,294.71
2017,9,15,17,30,372.0,45.0,1.7,17.0,98.0,286.89,228.45
2017,9,15,17,45,231.0,30.5,1.7,16.5,59.0,182.42,133.51
2017,9,15,18,0,90.0,16.0,1.7,16.0,20.0,74.71,0.0
2017,9,15,18,15,45.0,8.0,1.6,15.5,10.0,7.63,0.0
2017,9,15,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,6,15,123.5,21.0,0.75,13.5,35.5,16.41,4.5
2017,9,16,6,30,247.0,42.0,0.7,14.0,71.0,32.57,22.41
2017,9,16,6,45,334.0,55.5,0.65,14.5,116.5,42.12,31.56
2017,9,16,7,0,421.0,69.0,0.6,15.0,162.0,51.27,40.0
2017,9,16,7,15,481.5,79.0,0.55,15.5,212.0,57.93,45.99
2017,9,16,7,30,542.0,89.0,0.5,16.0,262.0,62.98,50.35
2017,9,16,7,45,586.5,95.5,0.45,16.5,313.0,64.83,51.76
2017,9,16,8,0,631.0,102.0,0.4,17.0,364.0,72.16,57.88
2017,9,16,8,15,662.0,108.0,0.35,17.5,412.5,115.88,67.92
2017,9,16,8,30,693.0,114.0,0.3,18.0,461.0,163.04,98.16
2017,9,16,8,45,715.5,118.5,0.3,18.5,506.5,210.77,134.82
2017,9,16,9,0,738.0,123.0,0.3,19.0,552.0,260.59,175.67
2017,9,16,9,15,755.5,126.5,0.35,19.5,592.5,310.09,217.28
2017,9,16,9,30,773.0,130.0,0.4,20.0,633.0,365.18,262.73
2017,9,16,9,45,686.0,173.0,0.45,20.5,637.0,404.94,297.16
2017,9,16,10,0,599.0,216.0,0.5,21.0,641.0,440.75,326.64
2017,9,16,10,15,699.0,182.0,0.55,21.0,697.5,491.67,366.06
2017,9,16,10,30,799.0,148.0,0.6,21.0,754.0,552.57,412.23
2017,9,16,10,45,804.5,150.5,0.7,21.5,774.5,595.12,443.97
2017,9,16,11,0,810.0,153.0,0.8,22.0,795.0,636.39,474.23
2017,9,16,11,15,814.5,154.0,0.85,22.0,808.0,674.19,501.89
2017,9,16,11,30,819.0,155.0,0.9,22.0,821.0,710.24,527.91
2017,9,16,11,45,818.5,156.5,0.95,22.0,825.5,741.27,550.12
2017,9,16,12,0,818.0,158.0,1.0,22.0,830.0,769.92,570.5
2017,9,16,12,15,817.0,157.5,1.05,22.0,827.0,793.76,586.78
2017,9,16,12,30,816.0,157.0,1.1,22.0,824.0,814.93,601.34
2017,9,16,12,45,803.5,161.5,1.15,22.0,810.0,828.88,611.25
2017,9,16,13,0,791.0,166.0,1.2,22.0,796.0,839.68,619.28
2017,9,16,13,15,785.0,164.5,1.2,22.0,777.0,846.84,624.41
2017,9,16,13,30,779.0,163.0,1.2,22.0,758.0,850.96,627.71
2017,9,16,13,45,769.5,160.5,1.25,22.0,731.5,851.99,629.83
2017,9,16,14,0,760.0,158.0,1.3,22.0,705.0,846.37,627.7
2017,9,16,14,15,753.0,148.5,1.3,21.5,669.0,832.19,620.62
2017,9,16,14,30,746.0,139.0,1.3,21.0,633.0,814.94,611.6
2017,9,16,14,45,714.5,137.5,1.35,21.0,588.0,783.02,592.06
2017,9,16,15,0,683.0,136.0,1.4,21.0,543.0,749.0,570.99
2017,9,16,15,15,443.5,180.0,1.4,20.5,436.5,587.4,456.0
2017,9,16,15,30,204.0,224.0,1.4,20.0,330.0,414.82,326.1
2017,9,16,15,45,132.5,199.0,1.45,20.0,265.5,328.77,260.9
2017,9,16,16,0,61.0,174.0,1.5,20.0,201.0,233.46,185.68
2017,9,16,16,15,52.0,153.5,1.5,19.5,174.0,204.77,163.77
2017,9,16,16,30,43.0,133.0,1.5,19.0,147.0,176.31,141.28
2017,9,16,16,45,221.5,106.5,1.5,18.5,161.5,285.87,233.83
2017,9,16,17,0,400.0,80.0,1.5,18.0,176.0,371.01,302.33
2017,9,16,17,15,322.5,64.5,1.4,17.5,129.5,292.96,236.73
2017,9,16,17,30,245.0,49.0,1.3,17.0,83.0,220.7,174.6
2017,9,16,17,45,146.5,30.0,1.25,16.5,48.0,139.19,98.08
2017,9,16,18,0,48.0,11.0,1.2,16.0,13.0,32.43,0.0
2017,9,16,18,15,24.0,5.5,1.15,15.5,6.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,17,6,15,137.0,20.0,1.3,13.0,36.0,15.64,3.22
2017,9,17,6,30,274.0,40.0,1.3,13.0,72.0,31.05,21.08
2017,9,17,6,45,366.0,53.0,1.3,13.5,119.0,40.28,30.0
2017,9,17,7,0,458.0,66.0,1.3,14.0,166.0,50.14,39.12
2017,9,17,7,15,519.0,75.0,1.25,14.5,217.5,54.7,43.29
2017,9,17,7,30,580.0,84.0,1.2,15.0,269.0,59.06,47.09
2017,9,17,7,45,625.5,90.5,1.2,15.5,321.0,61.13,48.74
2017,9,17,8,0,671.0,97.0,1.2,16.0,373.0,67.1,53.72
2017,9,17,8,15,701.5,102.5,1.15,16.5,423.0,112.55,64.78
2017,9,17,8,30,732.0,108.0,1.1,17.0,473.0,161.34,96.1
2017,9,17,8,45,756.5,111.0,1.1,17.5,519.5,210.29,134.11
2017,9,17,9,0,781.0,114.0,1.1,18.0,566.0,266.51,180.8
2017,9,17,9,15,797.5,117.5,1.1,18.5,607.5,317.41,224.39
2017,9,17,9,30,814.0,121.0,1.1,19.0,649.0,369.28,268.42
2017,9,17,9,45,854.5,110.5,1.1,19.5,690.5,419.07,309.74
2017,9,17,10,0,895.0,100.0,1.1,20.0,732.0,475.6,355.08
2017,9,17,10,15,902.5,101.5,1.1,20.0,760.5,524.16,394.25
2017,9,17,10,30,910.0,103.0,1.1,20.0,789.0,571.68,431.54
2017,9,17,10,45,917.5,103.0,1.1,20.5,810.5,616.6,465.06
2017,9,17,11,0,925.0,103.0,1.1,21.0,832.0,660.03,496.49
2017,9,17,11,15,928.0,103.5,1.1,21.0,845.0,699.3,525.13
2017,9,17,11,30,931.0,104.0,1.1,21.0,858.0,736.35,551.64
2017,9,17,11,45,932.0,104.0,1.15,21.5,863.0,769.14,573.21
2017,9,17,12,0,933.0,104.0,1.2,22.0,868.0,799.26,592.44
2017,9,17,12,15,932.0,104.0,1.2,22.0,864.0,825.06,609.27
2017,9,17,12,30,931.0,104.0,1.2,22.0,860.0,847.85,624.17
2017,9,17,12,45,927.0,104.0,1.3,22.0,848.0,865.11,636.87
2017,9,17,13,0,923.0,104.0,1.4,22.0,836.0,879.1,647.59
2017,9,17,13,15,917.5,103.0,1.4,21.5,816.0,887.49,654.75
2017,9,17,13,30,912.0,102.0,1.4,21.0,796.0,892.5,659.91
2017,9,17,13,45,905.5,100.5,1.45,21.0,769.0,892.76,661.54
2017,9,17,14,0,899.0,99.0,1.5,21.0,742.0,889.67,661.16
2017,9,17,14,15,888.0,97.0,1.5,21.0,707.5,878.86,655.19
2017,9,17,14,30,877.0,95.0,1.5,21.0,673.0,864.88,647.29
2017,9,17,14,45,863.5,92.5,1.55,21.0,632.5,845.16,636.24
2017,9,17,15,0,850.0,90.0,1.6,21.0,592.0,829.17,627.75
2017,9,17,15,15,830.5,87.0,1.6,20.5,546.0,798.47,609.75
2017,9,17,15,30,811.0,84.0,1.6,20.0,500.0,765.47,590.03
2017,9,17,15,45,786.0,80.0,1.6,20.0,450.5,724.92,563.53
2017,9,17,16,0,761.0,76.0,1.6,20.0,401.0,682.86,535.48
2017,9,17,16,15,724.0,71.5,1.6,19.5,348.5,630.27,499.96
2017,9,17,16,30,687.0,67.0,1.6,19.0,296.0,581.3,465.93
2017,9,17,16,45,636.5,60.5,1.6,18.5,244.0,517.92,418.08
2017,9,17,17,0,586.0,54.0,1.6,18.0,192.0,456.38,369.3
2017,9,17,17,15,500.0,45.5,1.55,17.5,142.0,373.93,301.25
2017,9,17,17,30,414.0,37.0,1.5,17.0,92.0,297.43,234.83
2017,9,17,17,45,270.0,24.5,1.45,16.5,54.0,193.04,132.24
2017,9,17,18,0,126.0,12.0,1.4,16.0,16.0,68.5,0.0
2017,9,17,18,15,63.0,6.0,1.35,15.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,18,6,15,163.5,17.0,0.9,16.0,35.5,13.13,0.88
2017,9,18,6,30,327.0,34.0,0.9,16.0,71.0,26.81,17.13
2017,9,18,6,45,407.5,44.5,0.9,16.5,116.0,33.84,23.99
2017,9,18,7,0,488.0,55.0,0.9,17.0,161.0,40.51,30.18
2017,9,18,7,15,546.0,62.5,0.95,17.0,210.5,44.28,33.68
2017,9,18,7,30,604.0,70.0,1.0,17.0,260.0,47.88,36.88
2017,9,18,7,45,639.5,76.0,1.05,17.5,309.0,50.07,38.65
2017,9,18,8,0,675.0,82.0,1.1,18.0,358.0,54.23,42.09
2017,9,18,8,15,703.5,86.5,1.15,18.0,406.0,98.91,53.67
2017,9,18,8,30,732.0,91.0,1.2,18.0,454.0,151.52,87.99
2017,9,18,8,45,755.5,93.0,1.25,18.5,498.5,198.88,124.63
2017,9,18,9,0,779.0,95.0,1.3,19.0,543.0,248.36,166.14
2017,9,18,9,15,399.5,164.5,1.3,19.5,395.0,239.84,175.18
2017,9,18,9,30,20.0,234.0,1.3,20.0,247.0,216.06,166.78
2017,9,18,9,45,447.0,159.0,1.3,20.5,473.0,300.67,226.35
2017,9,18,10,0,874.0,84.0,1.3,21.0,699.0,450.72,337.49
2017,9,18,10,15,882.0,85.5,1.25,21.0,726.5,498.28,375.32
2017,9,18,10,30,890.0,87.0,1.2,21.0,754.0,544.87,411.92
2017,9,18,10,45,897.5,86.0,1.2,21.5,775.0,587.75,444.29
2017,9,18,11,0,905.0,85.0,1.2,22.0,796.0,629.14,474.63
2017,9,18,11,15,908.0,85.5,1.2,22.0,808.5,667.34,502.8
2017,9,18,11,30,911.0,86.0,1.2,22.0,821.0,703.37,528.88
2017,9,18,11,45,913.0,86.0,1.2,22.5,826.0,735.88,549.61
2017,9,18,12,0,915.0,86.0,1.2,23.0,831.0,765.84,568.34
2017,9,18,12,15,914.0,86.0,1.3,23.0,827.5,790.81,585.9
2017,9,18,12,30,913.0,86.0,1.4,23.0,824.0,812.83,601.62
2017,9,18,12,45,896.5,93.5,1.5,23.0,809.5,826.93,612.17
2017,9,18,13,0,880.0,101.0,1.6,23.0,795.0,837.59,620.63
2017,9,18,13,15,875.0,100.0,1.7,22.5,776.0,845.73,628.76
2017,9,18,13,30,870.0,99.0,1.8,22.0,757.0,850.65,634.91
2017,9,18,13,45,860.0,99.0,1.95,22.0,730.5,849.17,636.18
2017,9,18,14,0,850.0,99.0,2.1,22.0,704.0,844.53,635.4
2017,9,18,14,15,840.0,97.0,2.1,21.5,671.0,834.61,631.03
2017,9,18,14,30,830.0,95.0,2.1,21.0,638.0,821.68,624.72
2017,9,18,14,45,628.5,156.5,2.15,20.5,553.0,726.44,561.05
2017,9,18,15,0,427.0,218.0,2.2,20.0,468.0,616.75,480.86
2017,9,18,15,15,595.5,151.5,2.15,19.5,470.5,681.29,534.84
2017,9,18,15,30,764.0,85.0,2.1,19.0,473.0,725.98,569.55
2017,9,18,15,45,739.5,80.5,2.1,19.0,425.5,686.3,542.08
2017,9,18,16,0,715.0,76.0,2.1,19.0,378.0,645.23,513.82
2017,9,18,16,15,678.5,71.5,2.05,18.5,328.0,597.78,480.74
2017,9,18,16,30,642.0,67.0,2.0,18.0,278.0,547.41,444.0
2017,9,18,16,45,589.5,60.5,2.0,18.0,228.0,484.46,394.54
2017,9,18,17,0,537.0,54.0,2.0,18.0,178.0,423.6,344.67
2017,9,18,17,15,450.0,45.5,2.0,17.5,130.5,342.87,277.21
2017,9,18,17,30,363.0,37.0,2.0,17.0,83.0,268.23,211.64
2017,9,18,17,45,181.5,25.0,2.0,16.5,48.0,144.58,92.76
2017,9,18,18,0,0.0,13.0,2.0,16.0,13.0,12.39,0.0
2017,9,18,18,15,0.0,6.5,2.0,15.5,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,6,15,169.5,17.0,1.75,14.0,35.5,13.23,0.0
2017,9,19,6,30,339.0,34.0,1.8,14.0,71.0,26.98,17.32
2017,9,19,6,45,441.5,42.5,1.9,14.5,119.0,32.24,22.75
2017,9,19,7,0,544.0,51.0,2.0,15.0,167.0,37.33,27.58
2017,9,19,7,15,602.5,57.0,2.0,15.5,218.0,40.07,30.12
2017,9,19,7,30,661.0,63.0,2.0,16.0,269.0,42.73,32.45
2017,9,19,7,45,702.0,67.0,2.0,16.5,321.0,48.16,37.12
2017,9,19,8,0,743.0,71.0,2.0,17.0,373.0,49.62,38.22
2017,9,19,8,15,770.0,74.5,1.95,17.0,422.0,96.71,50.57
2017,9,19,8,30,797.0,78.0,1.9,17.0,471.0,146.67,81.9
2017,9,19,8,45,816.5,81.0,1.85,17.5,516.5,197.61,121.72
2017,9,19,9,0,836.0,84.0,1.8,18.0,562.0,250.15,166.35
2017,9,19,9,15,850.5,86.0,1.7,18.0,602.5,307.64,216.41
2017,9,19,9,30,865.0,88.0,1.6,18.0,643.0,359.52,261.86
2017,9,19,9,45,870.5,92.0,1.55,18.5,676.0,409.98,305.06
2017,9,19,10,0,876.0,96.0,1.5,19.0,709.0,459.67,346.28
2017,9,19,10,15,883.5,97.5,1.5,19.5,737.0,507.21,384.7
2017,9,19,10,30,891.0,99.0,1.5,20.0,765.0,553.72,421.11
2017,9,19,10,45,896.5,100.0,1.5,20.5,785.0,597.43,454.34
2017,9,19,11,0,902.0,101.0,1.5,21.0,805.0,639.54,485.42
2017,9,19,11,15,905.0,101.5,1.5,21.0,818.0,677.8,513.92
2017,9,19,11,30,908.0,102.0,1.5,21.0,831.0,713.9,540.31
2017,9,19,11,45,911.5,101.0,1.55,21.0,836.0,746.62,563.58
2017,9,19,12,0,915.0,100.0,1.6,21.0,841.0,776.84,584.36
2017,9,19,12,15,914.5,99.5,1.6,21.0,837.5,801.87,601.12
2017,9,19,12,30,914.0,99.0,1.6,21.0,834.0,823.95,615.95
2017,9,19,12,45,916.0,95.5,1.65,21.5,823.5,841.96,627.45
2017,9,19,13,0,918.0,92.0,1.7,22.0,813.0,856.83,636.96
2017,9,19,13,15,913.5,91.5,1.7,22.0,793.5,866.2,643.61
2017,9,19,13,30,909.0,91.0,1.7,22.0,774.0,872.24,648.25
2017,9,19,13,45,903.0,89.0,1.7,22.0,747.5,872.05,648.92
2017,9,19,14,0,897.0,87.0,1.7,22.0,721.0,868.52,647.57
2017,9,19,14,15,887.5,85.5,1.7,21.5,687.5,859.27,643.81
2017,9,19,14,30,878.0,84.0,1.7,21.0,654.0,846.86,638.07
2017,9,19,14,45,865.0,82.0,1.75,21.0,614.5,827.88,627.27
2017,9,19,15,0,852.0,80.0,1.8,21.0,575.0,806.09,614.57
2017,9,19,15,15,833.5,77.5,1.8,20.5,530.0,776.6,597.13
2017,9,19,15,30,815.0,75.0,1.8,20.0,485.0,751.24,582.46
2017,9,19,15,45,790.0,71.5,1.8,20.0,436.0,711.23,555.93
2017,9,19,16,0,765.0,68.0,1.8,20.0,387.0,669.74,527.94
2017,9,19,16,15,729.0,64.0,1.8,19.5,335.5,618.59,493.0
2017,9,19,16,30,693.0,60.0,1.8,19.0,284.0,567.27,456.7
2017,9,19,16,45,637.5,55.0,1.8,19.0,232.0,502.23,406.17
2017,9,19,17,0,582.0,50.0,1.8,19.0,180.0,443.7,358.2
2017,9,19,17,15,493.5,42.0,1.75,18.5,131.5,361.42,289.73
2017,9,19,17,30,405.0,34.0,1.7,18.0,83.0,285.46,222.78
2017,9,19,17,45,245.5,22.0,1.7,17.5,47.0,171.58,100.9
2017,9,19,18,0,86.0,10.0,1.7,17.0,11.0,47.73,0.0
2017,9,19,18,15,43.0,5.0,1.65,16.5,5.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,20,6,15,156.5,16.5,1.0,14.5,33.0,12.85,0.0
2017,9,20,6,30,313.0,33.0,1.0,15.0,66.0,26.16,16.47
2017,9,20,6,45,405.5,42.5,1.05,15.5,111.5,32.33,22.72
2017,9,20,7,0,498.0,52.0,1.1,16.0,157.0,38.24,28.27
2017,9,20,7,15,558.0,59.0,1.1,16.5,207.0,41.73,31.48
2017,9,20,7,30,618.0,66.0,1.1,17.0,257.0,45.07,34.4
2017,9,20,7,45,658.0,71.0,1.1,17.5,307.0,46.67,35.68
2017,9,20,8,0,698.0,76.0,1.1,18.0,357.0,53.32,41.32
2017,9,20,8,15,726.5,79.5,1.1,18.0,405.0,96.34,52.05
2017,9,20,8,30,755.0,83.0,1.1,18.0,453.0,144.03,81.23
2017,9,20,8,45,551.0,156.0,1.15,18.5,439.5,207.25,139.67
2017,9,20,9,0,347.0,229.0,1.2,19.0,426.0,257.04,188.03
2017,9,20,9,15,281.5,260.5,1.2,19.0,428.0,285.54,213.73
2017,9,20,9,30,216.0,292.0,1.2,19.0,430.0,313.06,237.66
2017,9,20,9,45,289.5,294.0,1.3,19.5,489.5,352.58,267.31
2017,9,20,10,0,363.0,296.0,1.4,20.0,549.0,404.22,306.35
2017,9,20,10,15,247.0,326.5,1.4,20.0,502.0,396.32,301.87
2017,9,20,10,30,131.0,357.0,1.4,20.0,455.0,380.91,290.66
2017,9,20,10,45,122.0,366.0,1.45,20.5,459.0,393.86,300.04
2017,9,20,11,0,113.0,375.0,1.5,21.0,463.0,407.07,309.26
2017,9,20,11,15,219.5,370.5,1.5,21.0,545.0,478.97,363.45
2017,9,20,11,30,326.0,366.0,1.5,21.0,627.0,559.93,423.06
2017,9,20,11,45,276.0,379.5,1.55,21.0,601.5,553.24,417.43
2017,9,20,12,0,226.0,393.0,1.6,21.0,576.0,539.81,407.48
2017,9,20,12,15,237.0,383.0,1.6,21.0,573.5,549.52,415.23
2017,9,20,12,30,248.0,373.0,1.6,21.0,571.0,564.16,426.28
2017,9,20,12,45,248.5,367.0,1.65,21.0,563.5,569.18,430.5
2017,9,20,13,0,249.0,361.0,1.7,21.0,556.0,573.12,434.08
2017,9,20,13,15,129.0,286.5,1.7,20.5,387.5,396.89,305.21
2017,9,20,13,30,9.0,212.0,1.7,20.0,219.0,208.61,160.46
2017,9,20,13,45,7.5,205.5,1.7,20.0,211.0,201.65,155.81
2017,9,20,14,0,6.0,199.0,1.7,20.0,203.0,194.63,150.55
2017,9,20,14,15,39.5,242.0,1.7,20.0,267.5,277.06,216.06
2017,9,20,14,30,73.0,285.0,1.7,20.0,332.0,354.97,276.58
2017,9,20,14,45,36.5,212.5,1.75,20.0,236.0,246.69,192.9
2017,9,20,15,0,0.0,140.0,1.8,20.0,140.0,133.13,102.78
2017,9,20,15,15,13.5,164.0,1.8,19.5,171.0,169.54,133.26
2017,9,20,15,30,27.0,188.0,1.8,19.0,202.0,218.4,173.28
2017,9,20,15,45,18.0,165.0,1.8,18.5,174.0,177.45,140.89
2017,9,20,16,0,9.0,142.0,1.8,18.0,146.0,147.45,117.04
2017,9,20,16,15,4.5,124.0,1.75,17.5,126.0,126.59,100.36
2017,9,20,16,30,0.0,106.0,1.7,17.0,106.0,105.9,83.48
2017,9,20,16,45,266.5,78.5,1.7,17.0,137.0,288.23,238.27
2017,9,20,17,0,533.0,51.0,1.7,17.0,168.0,412.7,337.02
2017,9,20,17,15,441.5,42.5,1.65,16.5,121.5,330.37,266.55
2017,9,20,17,30,350.0,34.0,1.6,16.0,75.0,254.7,199.07
2017,9,20,17,45,175.0,17.0,1.6,15.5,37.5,127.77,64.49
2017,9,20,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
