Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,6,15,138.5,18.0,1.85,13.0,32.5,14.16,0.0
2017,9,21,6,30,277.0,36.0,1.9,13.0,65.0,29.21,19.07
2017,9,21,6,45,387.0,46.5,2.0,13.5,112.5,36.15,26.21
2017,9,21,7,0,497.0,57.0,2.1,14.0,160.0,42.8,32.52
2017,9,21,7,15,561.0,64.0,2.1,14.0,211.5,46.06,35.65
2017,9,21,7,30,625.0,71.0,2.1,14.0,263.0,49.22,38.52
2017,9,21,7,45,669.0,76.0,2.1,14.5,314.5,50.64,39.65
2017,9,21,8,0,713.0,81.0,2.1,15.0,366.0,52.03,40.69
2017,9,21,8,15,742.5,85.5,2.05,15.5,416.0,100.31,56.12
2017,9,21,8,30,772.0,90.0,2.0,16.0,466.0,149.74,86.19
2017,9,21,8,45,793.5,93.0,1.95,16.5,511.5,199.6,124.64
2017,9,21,9,0,815.0,96.0,1.9,17.0,557.0,251.33,168.31
2017,9,21,9,15,831.0,98.5,1.9,17.0,598.0,302.78,213.7
2017,9,21,9,30,847.0,101.0,1.9,17.0,639.0,355.04,259.78
2017,9,21,9,45,866.5,99.0,1.9,17.0,675.5,409.97,307.17
2017,9,21,10,0,886.0,97.0,1.9,17.0,712.0,460.3,350.12
2017,9,21,10,15,895.0,98.5,1.9,17.0,740.5,508.93,390.77
2017,9,21,10,30,904.0,100.0,1.9,17.0,769.0,556.64,429.61
2017,9,21,10,45,910.0,101.0,1.9,17.5,790.0,601.11,464.15
2017,9,21,11,0,916.0,102.0,1.9,18.0,811.0,643.96,496.5
2017,9,21,11,15,920.0,102.5,1.9,18.0,824.0,683.3,526.43
2017,9,21,11,30,924.0,103.0,1.9,18.0,837.0,720.49,554.22
2017,9,21,11,45,925.5,103.5,1.95,18.0,842.5,753.63,578.49
2017,9,21,12,0,927.0,104.0,2.0,18.0,848.0,784.15,599.85
2017,9,21,12,15,927.0,103.5,2.05,18.0,844.5,809.81,617.85
2017,9,21,12,30,927.0,103.0,2.1,18.0,841.0,832.51,633.89
2017,9,21,12,45,917.0,106.5,2.15,18.0,827.5,848.18,645.2
2017,9,21,13,0,907.0,110.0,2.2,18.0,814.0,860.48,654.4
2017,9,21,13,15,902.0,109.0,2.2,18.0,794.0,868.96,660.69
2017,9,21,13,30,897.0,108.0,2.2,18.0,774.0,874.12,664.89
2017,9,21,13,45,889.5,106.0,2.25,18.0,746.5,872.8,665.28
2017,9,21,14,0,882.0,104.0,2.3,18.0,719.0,868.16,663.6
2017,9,21,14,15,871.0,102.0,2.3,17.5,684.5,857.33,658.6
2017,9,21,14,30,860.0,100.0,2.3,17.0,650.0,849.73,656.01
2017,9,21,14,45,844.0,97.5,2.3,17.0,609.5,828.21,642.5
2017,9,21,15,0,828.0,95.0,2.3,17.0,569.0,803.9,627.14
2017,9,21,15,15,807.0,92.0,2.3,16.5,523.0,772.4,607.72
2017,9,21,15,30,786.0,89.0,2.3,16.0,477.0,738.71,586.48
2017,9,21,15,45,756.0,85.5,2.3,16.0,426.5,695.63,556.85
2017,9,21,16,0,726.0,82.0,2.3,16.0,376.0,655.19,528.66
2017,9,21,16,15,684.5,76.5,2.25,15.5,324.0,599.95,489.09
2017,9,21,16,30,643.0,71.0,2.2,15.0,272.0,545.03,447.44
2017,9,21,16,45,578.0,64.5,2.2,15.0,220.0,474.53,390.85
2017,9,21,17,0,513.0,58.0,2.2,15.0,168.0,406.87,334.24
2017,9,21,17,15,412.5,47.5,2.1,14.5,120.0,317.94,258.51
2017,9,21,17,30,312.0,37.0,2.0,14.0,72.0,236.21,184.88
2017,9,21,17,45,156.0,18.5,1.9,13.5,36.0,118.53,46.07
2017,9,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,6,15,124.0,18.0,0.95,13.0,30.5,14.18,0.0
2017,9,22,6,30,248.0,36.0,1.0,13.0,61.0,28.1,18.01
2017,9,22,6,45,355.5,47.0,1.1,13.5,107.0,36.76,26.74
2017,9,22,7,0,463.0,58.0,1.2,14.0,153.0,43.82,33.42
2017,9,22,7,15,527.5,66.0,1.2,14.0,203.5,47.86,37.26
2017,9,22,7,30,592.0,74.0,1.2,14.0,254.0,51.75,40.79
2017,9,22,7,45,641.0,78.5,1.2,14.5,305.5,52.65,41.46
2017,9,22,8,0,690.0,83.0,1.2,15.0,357.0,53.58,42.09
2017,9,22,8,15,720.5,87.5,1.2,15.5,406.0,93.52,51.78
2017,9,22,8,30,751.0,92.0,1.2,16.0,455.0,147.25,85.12
2017,9,22,8,45,778.5,93.0,1.2,16.5,501.5,195.23,121.37
2017,9,22,9,0,806.0,94.0,1.2,17.0,548.0,245.73,163.45
2017,9,22,9,15,822.0,96.5,1.15,17.0,588.0,296.64,207.93
2017,9,22,9,30,838.0,99.0,1.1,17.0,628.0,348.36,253.01
2017,9,22,9,45,488.0,212.5,1.1,17.5,524.5,354.95,267.82
2017,9,22,10,0,138.0,326.0,1.1,18.0,421.0,336.32,258.22
2017,9,22,10,15,525.5,207.0,1.1,18.0,590.5,422.43,323.36
2017,9,22,10,30,913.0,88.0,1.1,18.0,760.0,548.25,418.46
2017,9,22,10,45,918.0,89.0,1.1,18.5,780.5,592.32,451.34
2017,9,22,11,0,923.0,90.0,1.1,19.0,801.0,634.68,482.68
2017,9,22,11,15,926.0,90.5,1.1,19.0,813.5,673.42,511.53
2017,9,22,11,30,929.0,91.0,1.1,19.0,826.0,709.92,538.19
2017,9,22,11,45,930.0,91.5,1.1,19.0,830.5,742.62,560.95
2017,9,22,12,0,931.0,92.0,1.1,19.0,835.0,772.66,580.99
2017,9,22,12,15,930.0,92.0,1.1,19.0,831.0,797.91,597.76
2017,9,22,12,30,929.0,92.0,1.1,19.0,827.0,820.14,612.56
2017,9,22,12,45,553.5,234.5,1.15,19.0,671.0,686.81,518.8
2017,9,22,13,0,178.0,377.0,1.2,19.0,515.0,522.35,395.54
2017,9,22,13,15,197.5,365.0,1.2,19.0,514.0,533.18,405.81
2017,9,22,13,30,217.0,353.0,1.2,19.0,513.0,543.4,414.24
2017,9,22,13,45,277.0,327.0,1.2,19.0,523.5,582.32,444.29
2017,9,22,14,0,337.0,301.0,1.2,19.0,534.0,610.36,466.4
2017,9,22,14,15,383.5,272.0,1.2,19.0,525.0,621.72,476.6
2017,9,22,14,30,430.0,243.0,1.2,19.0,516.0,642.22,493.25
2017,9,22,14,45,456.0,218.0,1.2,19.0,491.0,636.34,490.96
2017,9,22,15,0,482.0,193.0,1.2,19.0,466.0,627.41,486.79
2017,9,22,15,15,639.0,136.0,1.2,18.5,466.5,689.32,536.73
2017,9,22,15,30,796.0,79.0,1.2,18.0,467.0,731.35,568.57
2017,9,22,15,45,765.5,76.0,1.25,18.0,417.5,688.35,539.65
2017,9,22,16,0,735.0,73.0,1.3,18.0,368.0,644.19,510.09
2017,9,22,16,15,695.5,68.0,1.35,17.5,316.5,590.47,473.32
2017,9,22,16,30,656.0,63.0,1.4,17.0,265.0,540.73,437.26
2017,9,22,16,45,594.5,57.0,1.45,17.0,213.5,473.02,384.08
2017,9,22,17,0,533.0,51.0,1.5,17.0,162.0,408.06,330.63
2017,9,22,17,15,436.0,41.5,1.5,16.5,115.0,322.2,258.43
2017,9,22,17,30,339.0,32.0,1.5,16.0,68.0,243.61,187.12
2017,9,22,17,45,169.5,16.0,1.5,15.5,34.0,119.26,25.22
2017,9,22,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,6,15,160.5,15.5,0.95,11.5,31.5,12.22,0.0
2017,9,23,6,30,321.0,31.0,0.9,12.0,63.0,24.72,15.11
2017,9,23,6,45,428.0,41.0,0.85,13.0,110.5,31.46,22.12
2017,9,23,7,0,535.0,51.0,0.8,14.0,158.0,37.9,28.17
2017,9,23,7,15,598.0,57.5,0.8,14.5,210.0,41.02,31.12
2017,9,23,7,30,661.0,64.0,0.8,15.0,262.0,44.05,33.8
2017,9,23,7,45,707.5,68.0,0.85,16.0,315.5,49.6,38.52
2017,9,23,8,0,754.0,72.0,0.9,17.0,369.0,50.76,39.28
2017,9,23,8,15,782.5,75.5,0.9,17.5,419.0,90.51,47.83
2017,9,23,8,30,811.0,79.0,0.9,18.0,469.0,141.06,77.07
2017,9,23,8,45,835.0,81.0,0.9,18.5,516.0,192.48,115.62
2017,9,23,9,0,859.0,83.0,0.9,19.0,563.0,252.02,164.59
2017,9,23,9,15,874.0,85.0,0.9,19.0,604.0,304.55,210.08
2017,9,23,9,30,889.0,87.0,0.9,19.0,645.0,357.59,256.04
2017,9,23,9,45,904.5,86.5,0.95,19.5,681.5,409.01,299.67
2017,9,23,10,0,920.0,86.0,1.0,20.0,718.0,460.45,342.19
2017,9,23,10,15,927.5,87.5,1.0,20.0,746.0,509.72,382.33
2017,9,23,10,30,935.0,89.0,1.0,20.0,774.0,557.86,420.43
2017,9,23,10,45,939.5,90.0,1.05,20.5,794.5,602.56,454.51
2017,9,23,11,0,944.0,91.0,1.1,21.0,815.0,645.45,486.34
2017,9,23,11,15,946.5,91.5,1.1,21.0,827.0,684.61,515.24
2017,9,23,11,30,949.0,92.0,1.1,21.0,839.0,721.45,541.9
2017,9,23,11,45,948.5,93.0,1.15,21.5,843.0,754.19,564.06
2017,9,23,12,0,948.0,94.0,1.2,22.0,847.0,784.13,583.3
2017,9,23,12,15,946.5,94.0,1.2,22.0,842.5,809.41,599.92
2017,9,23,12,30,945.0,94.0,1.2,22.0,838.0,831.6,614.54
2017,9,23,12,45,937.0,96.0,1.3,22.0,824.5,847.49,626.4
2017,9,23,13,0,929.0,98.0,1.4,22.0,811.0,859.99,636.19
2017,9,23,13,15,923.0,97.0,1.4,22.0,790.0,867.6,641.67
2017,9,23,13,30,917.0,96.0,1.4,22.0,769.0,871.81,645.1
2017,9,23,13,45,905.0,96.5,1.45,22.0,740.0,869.23,644.86
2017,9,23,14,0,893.0,97.0,1.5,22.0,711.0,863.34,642.63
2017,9,23,14,15,881.0,95.0,1.5,22.0,675.5,851.47,635.96
2017,9,23,14,30,869.0,93.0,1.5,22.0,640.0,836.47,627.34
2017,9,23,14,45,849.0,92.0,1.55,22.0,598.0,819.33,617.94
2017,9,23,15,0,829.0,91.0,1.6,22.0,556.0,793.42,602.53
2017,9,23,15,15,807.5,88.0,1.6,21.5,510.0,761.52,583.52
2017,9,23,15,30,786.0,85.0,1.6,21.0,464.0,727.46,562.73
2017,9,23,15,45,752.5,81.5,1.6,21.0,413.5,681.87,532.23
2017,9,23,16,0,719.0,78.0,1.6,21.0,363.0,638.88,503.0
2017,9,23,16,15,676.0,73.0,1.55,20.5,311.0,583.69,464.36
2017,9,23,16,30,633.0,68.0,1.5,20.0,259.0,528.98,423.61
2017,9,23,16,45,566.5,61.0,1.5,19.5,207.5,457.8,368.51
2017,9,23,17,0,500.0,54.0,1.5,19.0,156.0,389.7,313.25
2017,9,23,17,15,397.0,43.5,1.45,18.0,109.0,300.93,239.41
2017,9,23,17,30,294.0,33.0,1.4,17.0,62.0,219.9,166.08
2017,9,23,17,45,147.0,16.5,1.4,16.5,31.0,107.1,0.0
2017,9,23,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,6,15,169.5,14.5,0.6,13.5,31.0,11.39,0.0
2017,9,24,6,30,339.0,29.0,0.5,14.0,62.0,22.98,13.38
2017,9,24,6,45,444.0,38.5,0.45,14.5,109.5,29.37,20.13
2017,9,24,7,0,549.0,48.0,0.4,15.0,157.0,35.47,25.92
2017,9,24,7,15,611.5,54.5,0.4,15.5,209.0,38.73,28.97
2017,9,24,7,30,674.0,61.0,0.4,16.0,261.0,46.01,35.42
2017,9,24,7,45,714.5,65.5,0.45,16.5,313.0,47.67,36.76
2017,9,24,8,0,755.0,70.0,0.5,17.0,365.0,49.31,38.03
2017,9,24,8,15,783.5,74.0,0.55,17.5,415.0,87.41,46.05
2017,9,24,8,30,812.0,78.0,0.6,18.0,465.0,138.34,74.99
2017,9,24,8,45,829.0,82.0,0.65,19.0,510.5,190.26,113.64
2017,9,24,9,0,846.0,86.0,0.7,20.0,556.0,243.51,157.34
2017,9,24,9,15,861.5,88.0,0.7,20.5,597.0,301.46,206.2
2017,9,24,9,30,877.0,90.0,0.7,21.0,638.0,354.0,250.74
2017,9,24,9,45,894.5,89.0,0.75,21.5,674.5,405.11,293.57
2017,9,24,10,0,912.0,88.0,0.8,22.0,711.0,456.43,335.48
2017,9,24,10,15,920.0,89.0,0.8,22.0,739.0,505.1,374.69
2017,9,24,10,30,928.0,90.0,0.8,22.0,767.0,552.68,411.93
2017,9,24,10,45,933.5,91.0,0.85,22.5,787.5,597.58,445.78
2017,9,24,11,0,939.0,92.0,0.9,23.0,808.0,640.76,477.46
2017,9,24,11,15,942.0,92.5,0.9,23.0,820.5,680.01,506.05
2017,9,24,11,30,945.0,93.0,0.9,23.0,833.0,716.97,532.44
2017,9,24,11,45,942.5,95.0,0.95,23.5,836.0,749.11,554.15
2017,9,24,12,0,940.0,97.0,1.0,24.0,839.0,778.36,572.74
2017,9,24,12,15,939.0,96.5,1.05,24.0,835.0,803.3,589.58
2017,9,24,12,30,938.0,96.0,1.1,24.0,831.0,825.17,604.51
2017,9,24,12,45,933.5,96.0,1.15,24.0,818.0,841.64,616.02
2017,9,24,13,0,929.0,96.0,1.2,24.0,805.0,854.79,625.54
2017,9,24,13,15,923.5,95.0,1.2,24.0,784.5,862.72,631.15
2017,9,24,13,30,918.0,94.0,1.2,24.0,764.0,867.25,634.74
2017,9,24,13,45,908.0,93.5,1.25,24.0,735.5,865.2,634.91
2017,9,24,14,0,898.0,93.0,1.3,24.0,707.0,859.81,633.1
2017,9,24,14,15,887.0,91.5,1.3,23.5,672.0,849.23,628.58
2017,9,24,14,30,876.0,90.0,1.3,23.0,637.0,835.5,622.12
2017,9,24,14,45,864.5,86.0,1.35,23.0,597.0,815.48,610.93
2017,9,24,15,0,853.0,82.0,1.4,23.0,557.0,792.55,597.77
2017,9,24,15,15,717.5,104.0,1.4,22.5,480.5,709.12,543.07
2017,9,24,15,30,582.0,126.0,1.4,22.0,404.0,618.21,481.01
2017,9,24,15,45,673.0,97.0,1.45,22.0,385.0,641.42,501.17
2017,9,24,16,0,764.0,68.0,1.5,22.0,366.0,652.74,510.93
2017,9,24,16,15,724.5,63.5,1.45,21.5,314.0,599.05,473.33
2017,9,24,16,30,685.0,59.0,1.4,21.0,262.0,545.41,434.18
2017,9,24,16,45,626.0,52.5,1.35,20.5,210.0,477.6,381.77
2017,9,24,17,0,567.0,46.0,1.3,20.0,158.0,417.0,332.21
2017,9,24,17,15,466.0,37.0,1.2,19.0,110.5,329.21,259.26
2017,9,24,17,30,365.0,28.0,1.1,18.0,63.0,249.3,184.35
2017,9,24,17,45,182.5,14.0,1.05,17.0,31.5,118.21,0.0
2017,9,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,6,15,178.5,13.5,0.8,14.5,30.0,10.56,0.0
2017,9,25,6,30,357.0,27.0,0.7,15.0,60.0,21.26,11.71
2017,9,25,6,45,457.0,36.0,0.65,15.5,107.0,27.29,18.18
2017,9,25,7,0,557.0,45.0,0.6,16.0,154.0,33.06,23.64
2017,9,25,7,15,617.5,50.5,0.55,16.5,205.0,39.01,29.06
2017,9,25,7,30,678.0,56.0,0.5,17.0,256.0,41.82,31.56
2017,9,25,7,45,717.5,60.5,0.5,18.0,307.0,43.68,33.03
2017,9,25,8,0,757.0,65.0,0.5,19.0,358.0,45.49,34.38
2017,9,25,8,15,784.5,68.5,0.5,19.5,407.5,81.15,41.35
2017,9,25,8,30,812.0,72.0,0.5,20.0,457.0,131.53,69.15
2017,9,25,8,45,831.0,75.0,0.55,21.0,502.5,182.85,106.72
2017,9,25,9,0,850.0,78.0,0.6,22.0,548.0,241.77,154.31
2017,9,25,9,15,865.5,80.0,0.6,22.5,588.5,293.77,198.2
2017,9,25,9,30,881.0,82.0,0.6,23.0,629.0,346.34,242.49
2017,9,25,9,45,886.5,86.0,0.65,23.5,662.5,397.33,285.13
2017,9,25,10,0,892.0,90.0,0.7,24.0,696.0,447.51,325.96
2017,9,25,10,15,900.0,91.5,0.75,24.0,723.5,495.64,364.75
2017,9,25,10,30,908.0,93.0,0.8,24.0,751.0,542.74,401.75
2017,9,25,10,45,915.5,93.0,0.85,24.5,772.0,586.96,434.96
2017,9,25,11,0,923.0,93.0,0.9,25.0,793.0,629.64,466.15
2017,9,25,11,15,926.0,93.5,0.9,25.0,805.5,668.23,494.17
2017,9,25,11,30,929.0,94.0,0.9,25.0,818.0,704.58,520.04
2017,9,25,11,45,930.5,94.0,0.95,25.5,822.0,737.0,542.09
2017,9,25,12,0,932.0,94.0,1.0,26.0,826.0,766.76,560.94
2017,9,25,12,15,931.0,93.5,1.05,26.0,822.0,791.38,577.48
2017,9,25,12,30,930.0,93.0,1.1,26.0,818.0,812.95,592.15
2017,9,25,12,45,920.0,96.5,1.15,26.0,804.0,828.41,602.94
2017,9,25,13,0,910.0,100.0,1.2,26.0,790.0,840.49,611.73
2017,9,25,13,15,904.5,99.0,1.2,26.0,769.5,848.2,617.18
2017,9,25,13,30,899.0,98.0,1.2,26.0,749.0,852.58,620.66
2017,9,25,13,45,890.5,96.5,1.25,26.0,721.5,850.61,620.86
2017,9,25,14,0,882.0,95.0,1.3,26.0,694.0,845.35,619.1
2017,9,25,14,15,870.5,93.5,1.3,25.5,659.0,834.38,614.32
2017,9,25,14,30,859.0,92.0,1.3,25.0,624.0,820.35,607.64
2017,9,25,14,45,842.5,89.5,1.35,25.0,583.5,804.33,599.13
2017,9,25,15,0,826.0,87.0,1.4,25.0,543.0,779.55,584.69
2017,9,25,15,15,804.5,84.0,1.4,24.5,497.0,747.71,565.94
2017,9,25,15,30,783.0,81.0,1.4,24.0,451.0,713.75,545.46
2017,9,25,15,45,752.5,77.5,1.45,24.0,401.5,670.64,517.45
2017,9,25,16,0,722.0,74.0,1.5,24.0,352.0,626.4,487.92
2017,9,25,16,15,679.0,69.0,1.45,23.5,300.5,574.77,452.01
2017,9,25,16,30,636.0,64.0,1.4,23.0,249.0,520.3,411.63
2017,9,25,16,45,569.5,57.0,1.35,22.5,198.0,449.59,357.0
2017,9,25,17,0,503.0,50.0,1.3,22.0,147.0,382.07,302.31
2017,9,25,17,15,395.5,39.5,1.25,21.0,101.0,291.78,227.8
2017,9,25,17,30,288.0,29.0,1.2,20.0,55.0,210.03,150.89
2017,9,25,17,45,144.0,14.5,1.15,19.0,27.5,80.1,0.0
2017,9,25,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,9,26,6,15,150.0,14.0,0.15,16.0,27.5,13.34,0.0
2017,9,26,6,30,300.0,28.0,0.2,16.0,55.0,22.29,12.31
2017,9,26,6,45,406.0,38.0,0.25,16.5,101.0,29.15,19.7
2017,9,26,7,0,512.0,48.0,0.3,17.0,147.0,35.69,25.85
2017,9,26,7,15,577.0,55.0,0.3,17.5,197.5,39.34,29.24
2017,9,26,7,30,642.0,62.0,0.3,18.0,248.0,42.86,32.35
2017,9,26,7,45,685.5,66.5,0.3,19.0,299.5,48.72,37.31
2017,9,26,8,0,729.0,71.0,0.3,20.0,351.0,50.32,38.44
2017,9,26,8,15,759.0,74.5,0.35,20.5,400.5,82.83,44.07
2017,9,26,8,30,789.0,78.0,0.4,21.0,450.0,132.01,70.44
2017,9,26,8,45,811.5,81.0,0.45,22.0,496.0,182.61,106.8
2017,9,26,9,0,834.0,84.0,0.5,23.0,542.0,235.1,148.82
2017,9,26,9,15,850.0,86.0,0.5,23.5,582.5,292.41,196.36
2017,9,26,9,30,866.0,88.0,0.5,24.0,623.0,344.37,239.75
2017,9,26,9,45,880.5,88.5,0.55,24.5,658.5,394.93,281.62
2017,9,26,10,0,895.0,89.0,0.6,25.0,694.0,445.47,322.4
2017,9,26,10,15,903.5,90.5,0.6,25.5,722.0,493.9,360.15
2017,9,26,10,30,912.0,92.0,0.6,26.0,750.0,541.33,395.87
2017,9,26,10,45,916.5,93.5,0.6,26.5,770.0,585.36,428.05
2017,9,26,11,0,921.0,95.0,0.6,27.0,790.0,627.64,457.97
2017,9,26,11,15,924.5,95.5,0.6,27.0,802.5,666.43,485.62
2017,9,26,11,30,928.0,96.0,0.6,27.0,815.0,703.01,511.17
2017,9,26,11,45,929.0,96.5,0.6,27.5,819.5,735.51,532.43
2017,9,26,12,0,930.0,97.0,0.6,28.0,824.0,765.32,550.26
2017,9,26,12,15,929.5,97.0,0.6,28.0,820.0,790.73,566.27
2017,9,26,12,30,929.0,97.0,0.6,28.0,816.0,813.15,580.42
2017,9,26,12,45,931.5,93.5,0.65,28.5,805.0,831.24,591.58
2017,9,26,13,0,934.0,90.0,0.7,29.0,794.0,846.14,600.85
2017,9,26,13,15,929.0,89.5,0.7,29.0,774.0,854.86,606.71
2017,9,26,13,30,924.0,89.0,0.7,29.0,754.0,860.18,610.66
2017,9,26,13,45,916.0,88.0,0.75,29.0,726.0,859.11,611.63
2017,9,26,14,0,908.0,87.0,0.8,29.0,698.0,854.67,610.69
2017,9,26,14,15,897.5,85.0,0.8,28.5,663.5,843.75,606.16
2017,9,26,14,30,887.0,83.0,0.8,28.0,629.0,829.64,599.74
2017,9,26,14,45,871.5,81.5,0.85,28.0,588.0,809.01,588.77
2017,9,26,15,0,856.0,80.0,0.9,28.0,547.0,785.64,575.98
2017,9,26,15,15,835.0,77.0,0.9,27.5,501.0,759.78,561.86
2017,9,26,15,30,814.0,74.0,0.9,27.0,455.0,725.61,541.93
2017,9,26,15,45,784.5,70.5,0.9,27.0,405.0,682.6,514.52
2017,9,26,16,0,755.0,67.0,0.9,27.0,355.0,638.37,485.65
2017,9,26,16,15,713.0,62.5,0.85,26.0,302.5,583.48,449.55
2017,9,26,16,30,671.0,58.0,0.8,25.0,250.0,528.82,410.96
2017,9,26,16,45,606.0,51.5,0.8,24.5,198.5,462.49,360.87
2017,9,26,17,0,541.0,45.0,0.8,24.0,147.0,395.59,307.77
2017,9,26,17,15,430.5,36.0,0.9,23.0,100.5,304.68,234.19
2017,9,26,17,30,320.0,27.0,1.0,22.0,54.0,222.61,153.9
2017,9,26,17,45,160.0,13.5,1.1,21.5,27.0,85.78,0.0
2017,9,26,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,6,15,163.5,13.0,1.1,17.5,27.5,12.39,0.0
2017,9,27,6,30,327.0,26.0,1.0,18.0,55.0,20.56,10.51
2017,9,27,6,45,434.0,35.5,0.9,19.0,101.5,27.08,17.6
2017,9,27,7,0,541.0,45.0,0.8,20.0,148.0,33.3,23.35
2017,9,27,7,15,605.0,51.5,0.8,20.5,199.0,36.67,26.48
2017,9,27,7,30,669.0,58.0,0.8,21.0,250.0,43.81,32.72
2017,9,27,7,45,710.0,62.5,0.8,21.5,301.5,45.58,34.16
2017,9,27,8,0,751.0,67.0,0.8,22.0,353.0,47.32,35.51
2017,9,27,8,15,780.0,70.5,0.75,22.5,402.5,78.56,40.64
2017,9,27,8,30,809.0,74.0,0.7,23.0,452.0,128.69,66.84
2017,9,27,8,45,829.0,76.5,0.7,24.0,497.5,179.51,102.98
2017,9,27,9,0,849.0,79.0,0.7,25.0,543.0,237.95,149.38
2017,9,27,9,15,864.5,81.5,0.7,25.5,583.5,290.21,192.97
2017,9,27,9,30,880.0,84.0,0.7,26.0,624.0,343.05,237.04
2017,9,27,9,45,885.5,88.0,0.75,26.5,657.5,393.93,279.27
2017,9,27,10,0,891.0,92.0,0.8,27.0,691.0,443.99,319.72
2017,9,27,10,15,899.5,93.5,0.85,27.0,718.5,492.21,358.32
2017,9,27,10,30,908.0,95.0,0.9,27.0,746.0,539.43,395.16
2017,9,27,10,45,913.0,96.0,0.95,27.5,766.0,583.1,427.75
2017,9,27,11,0,918.0,97.0,1.0,28.0,786.0,625.04,458.21
2017,9,27,11,15,921.5,97.5,1.05,28.0,798.5,663.68,486.6
2017,9,27,11,30,925.0,98.0,1.1,28.0,811.0,700.12,512.96
2017,9,27,11,45,925.5,98.5,1.15,28.0,815.0,732.14,535.93
2017,9,27,12,0,926.0,99.0,1.2,28.0,819.0,761.46,555.71
2017,9,27,12,15,925.0,98.5,1.2,27.5,814.5,785.87,572.66
2017,9,27,12,30,924.0,98.0,1.2,27.0,810.0,807.25,587.74
2017,9,27,12,45,924.0,96.0,1.2,27.0,798.0,824.77,599.25
2017,9,27,13,0,924.0,94.0,1.2,27.0,786.0,839.09,608.81
2017,9,27,13,15,918.5,93.0,1.2,27.0,765.5,846.76,614.21
2017,9,27,13,30,913.0,92.0,1.2,27.0,745.0,851.04,617.63
2017,9,27,13,45,905.0,90.5,1.2,27.0,717.0,849.37,617.37
2017,9,27,14,0,897.0,89.0,1.2,27.0,689.0,844.36,615.16
2017,9,27,14,15,886.0,87.5,1.2,26.5,654.5,833.63,610.58
2017,9,27,14,30,875.0,86.0,1.2,26.0,620.0,819.77,604.09
2017,9,27,14,45,860.0,83.5,1.2,26.0,579.0,798.54,591.6
2017,9,27,15,0,845.0,81.0,1.2,26.0,538.0,780.66,581.42
2017,9,27,15,15,824.0,78.0,1.15,25.5,492.0,748.91,562.3
2017,9,27,15,30,803.0,75.0,1.1,25.0,446.0,714.99,541.57
2017,9,27,15,45,774.5,71.0,1.05,25.0,396.5,672.43,513.39
2017,9,27,16,0,746.0,67.0,1.0,25.0,347.0,628.64,483.8
2017,9,27,16,15,703.0,62.5,0.9,24.5,295.0,573.45,445.51
2017,9,27,16,30,660.0,58.0,0.8,24.0,243.0,518.58,404.89
2017,9,27,16,45,596.0,51.0,0.75,23.5,192.0,453.02,354.57
2017,9,27,17,0,532.0,44.0,0.7,23.0,141.0,386.71,301.25
2017,9,27,17,15,420.0,34.5,0.7,22.0,95.0,295.28,226.46
2017,9,27,17,30,308.0,25.0,0.7,21.0,49.0,210.94,139.95
2017,9,27,17,45,154.0,12.5,0.7,20.0,24.5,81.41,0.0
2017,9,27,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,15,159.0,13.0,0.95,17.5,26.5,12.39,0.0
2017,9,28,6,30,318.0,26.0,0.8,18.0,53.0,20.69,10.33
2017,9,28,6,45,425.0,36.0,0.7,18.5,99.0,27.65,18.1
2017,9,28,7,0,532.0,46.0,0.6,19.0,145.0,34.28,24.31
2017,9,28,7,15,596.5,53.0,0.55,19.5,196.5,38.02,27.78
2017,9,28,7,30,661.0,60.0,0.5,20.0,248.0,41.61,30.96
2017,9,28,7,45,702.0,65.0,0.5,20.5,299.5,47.81,36.27
2017,9,28,8,0,743.0,70.0,0.5,21.0,351.0,49.87,37.89
2017,9,28,8,15,772.0,73.5,0.4,22.0,400.0,78.66,41.95
2017,9,28,8,30,801.0,77.0,0.3,23.0,449.0,128.29,67.04
2017,9,28,8,45,821.0,80.5,0.25,24.0,494.5,179.42,102.83
2017,9,28,9,0,841.0,84.0,0.2,25.0,540.0,232.19,144.19
2017,9,28,9,15,856.0,86.5,0.25,25.5,580.5,284.25,187.29
2017,9,28,9,30,871.0,89.0,0.3,26.0,621.0,342.1,234.73
2017,9,28,9,45,883.0,90.0,0.4,26.5,655.5,392.33,276.17
2017,9,28,10,0,895.0,91.0,0.5,27.0,690.0,442.29,316.51
2017,9,28,10,15,903.0,92.5,0.55,27.0,717.0,490.4,354.81
2017,9,28,10,30,911.0,94.0,0.6,27.0,744.0,537.45,391.31
2017,9,28,10,45,916.0,95.0,0.7,27.5,764.0,581.16,424.2
2017,9,28,11,0,921.0,96.0,0.8,28.0,784.0,623.14,455.04
2017,9,28,11,15,923.5,96.5,0.85,28.0,795.5,661.2,482.93
2017,9,28,11,30,926.0,97.0,0.9,28.0,807.0,696.97,508.77
2017,9,28,11,45,926.5,97.5,0.95,28.0,810.5,728.94,531.64
2017,9,28,12,0,927.0,98.0,1.0,28.0,814.0,758.21,551.45
2017,9,28,12,15,925.5,97.5,1.05,27.5,809.5,782.19,568.63
2017,9,28,12,30,924.0,97.0,1.1,27.0,805.0,803.12,584.0
2017,9,28,12,45,922.5,96.0,1.15,27.0,792.5,820.41,595.99
2017,9,28,13,0,921.0,95.0,1.2,27.0,780.0,834.49,606.04
2017,9,28,13,15,915.0,94.0,1.2,27.0,759.5,841.68,611.15
2017,9,28,13,30,909.0,93.0,1.2,27.0,739.0,845.49,614.28
2017,9,28,13,45,901.0,91.5,1.25,27.0,711.0,843.78,614.65
2017,9,28,14,0,893.0,90.0,1.3,27.0,683.0,838.74,613.04
2017,9,28,14,15,881.5,88.5,1.3,26.5,648.0,827.6,608.15
2017,9,28,14,30,870.0,87.0,1.3,26.0,613.0,813.35,601.35
2017,9,28,14,45,854.5,84.5,1.3,26.0,572.0,791.79,588.56
2017,9,28,15,0,839.0,82.0,1.3,26.0,531.0,773.59,578.09
2017,9,28,15,15,817.5,79.0,1.3,25.5,485.5,741.58,559.23
2017,9,28,15,30,796.0,76.0,1.3,25.0,440.0,707.45,538.68
2017,9,28,15,45,767.0,72.0,1.3,24.5,390.5,664.76,511.6
2017,9,28,16,0,738.0,68.0,1.3,24.0,341.0,620.88,482.9
2017,9,28,16,15,694.5,63.0,1.25,23.5,289.5,565.11,443.76
2017,9,28,16,30,651.0,58.0,1.2,23.0,238.0,513.73,405.28
2017,9,28,16,45,587.0,51.0,1.15,22.5,187.0,444.9,351.66
2017,9,28,17,0,523.0,44.0,1.1,22.0,136.0,379.2,297.84
2017,9,28,17,15,409.5,34.0,1.0,21.0,91.0,287.25,221.02
2017,9,28,17,30,296.0,24.0,0.9,20.0,46.0,200.36,125.57
2017,9,28,17,45,148.0,12.0,0.8,19.0,23.0,77.57,0.0
2017,9,28,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,6,15,147.5,12.5,0.6,14.0,24.5,11.91,0.0
2017,9,29,6,30,295.0,25.0,0.6,14.0,49.0,19.86,9.6
2017,9,29,6,45,403.0,35.0,0.65,14.5,94.0,26.86,17.73
2017,9,29,7,0,511.0,45.0,0.7,15.0,139.0,33.52,24.06
2017,9,29,7,15,574.5,51.5,0.65,15.5,188.5,36.87,27.25
2017,9,29,7,30,638.0,58.0,0.6,16.0,238.0,40.11,30.17
2017,9,29,7,45,607.0,75.5,0.6,16.5,273.5,51.45,40.12
2017,9,29,8,0,576.0,93.0,0.6,17.0,309.0,62.28,49.43
2017,9,29,8,15,469.5,132.0,0.55,17.0,324.0,106.76,73.62
2017,9,29,8,30,363.0,171.0,0.5,17.0,339.0,161.72,113.52
2017,9,29,8,45,581.5,129.0,0.5,17.5,428.5,177.02,114.06
2017,9,29,9,0,800.0,87.0,0.5,18.0,518.0,224.39,144.16
2017,9,29,9,15,815.5,89.0,0.55,18.0,557.0,273.96,186.94
2017,9,29,9,30,831.0,91.0,0.6,18.0,596.0,324.24,230.68
2017,9,29,9,45,842.0,93.0,0.65,18.5,629.0,378.04,276.13
2017,9,29,10,0,853.0,95.0,0.7,19.0,662.0,426.45,316.45
2017,9,29,10,15,861.0,96.0,0.75,19.0,688.5,472.16,354.38
2017,9,29,10,30,869.0,97.0,0.8,19.0,715.0,516.87,390.59
2017,9,29,10,45,716.0,173.0,0.85,19.5,691.0,537.86,406.9
2017,9,29,11,0,563.0,249.0,0.9,20.0,667.0,550.05,415.29
2017,9,29,11,15,568.5,252.0,0.95,20.0,680.0,581.9,439.49
2017,9,29,11,30,574.0,255.0,1.0,20.0,693.0,612.71,462.42
2017,9,29,11,45,730.5,178.0,1.05,20.0,737.5,671.13,507.32
2017,9,29,12,0,887.0,101.0,1.1,20.0,782.0,729.87,551.46
2017,9,29,12,15,886.0,100.5,1.1,20.0,777.5,753.17,566.8
2017,9,29,12,30,885.0,100.0,1.1,20.0,773.0,773.57,580.58
2017,9,29,12,45,876.0,102.0,1.15,20.5,759.5,787.36,589.49
2017,9,29,13,0,867.0,104.0,1.2,21.0,746.0,797.92,596.39
2017,9,29,13,15,861.0,103.0,1.2,21.0,725.5,804.56,601.32
2017,9,29,13,30,855.0,102.0,1.2,21.0,705.0,808.01,604.29
2017,9,29,13,45,850.5,98.0,1.25,21.0,678.5,806.28,604.58
2017,9,29,14,0,846.0,94.0,1.3,21.0,652.0,801.34,602.88
2017,9,29,14,15,834.0,92.0,1.35,20.5,618.0,789.37,597.68
2017,9,29,14,30,822.0,90.0,1.4,20.0,584.0,780.34,594.61
2017,9,29,14,45,806.5,87.5,1.45,20.0,544.0,759.42,582.16
2017,9,29,15,0,791.0,85.0,1.5,20.0,504.0,735.89,567.93
2017,9,29,15,15,768.0,81.5,1.5,19.5,459.5,702.97,547.47
2017,9,29,15,30,745.0,78.0,1.5,19.0,415.0,668.13,525.33
2017,9,29,15,45,712.0,74.5,1.5,19.0,367.0,624.38,495.17
2017,9,29,16,0,679.0,71.0,1.5,19.0,319.0,583.17,466.22
2017,9,29,16,15,633.5,65.5,1.45,18.5,269.0,527.73,425.06
2017,9,29,16,30,588.0,60.0,1.4,18.0,219.0,473.15,382.82
2017,9,29,16,45,519.5,52.5,1.4,17.5,170.5,403.43,326.86
2017,9,29,17,0,451.0,45.0,1.4,17.0,122.0,337.28,271.14
2017,9,29,17,15,338.0,34.0,1.4,16.5,80.0,247.8,193.83
2017,9,29,17,30,225.0,23.0,1.4,16.0,38.0,161.38,93.15
2017,9,29,17,45,112.5,11.5,1.4,15.5,19.0,60.74,0.0
2017,9,29,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,30,6,15,111.5,14.5,1.6,13.0,23.0,13.82,0.0
2017,9,30,6,30,223.0,29.0,1.6,13.0,46.0,22.83,11.43
2017,9,30,6,45,334.5,41.5,1.65,13.5,90.0,33.02,23.06
2017,9,30,7,0,446.0,54.0,1.7,14.0,134.0,41.7,31.32
2017,9,30,7,15,517.5,62.0,1.65,14.5,184.0,45.86,35.3
2017,9,30,7,30,589.0,70.0,1.6,15.0,234.0,49.91,38.97
2017,9,30,7,45,637.0,75.5,1.6,15.5,285.0,51.73,40.49
2017,9,30,8,0,685.0,81.0,1.6,16.0,336.0,53.51,41.9
2017,9,30,8,15,717.5,85.5,1.5,16.0,385.0,77.23,45.06
2017,9,30,8,30,750.0,90.0,1.4,16.0,434.0,130.43,73.8
2017,9,30,8,45,773.5,93.5,1.3,16.5,479.0,179.18,108.58
2017,9,30,9,0,797.0,97.0,1.2,17.0,524.0,230.02,149.92
2017,9,30,9,15,814.0,100.0,1.15,17.5,564.0,280.65,193.36
2017,9,30,9,30,831.0,103.0,1.1,18.0,604.0,332.18,237.73
2017,9,30,9,45,850.0,102.0,1.1,18.5,639.5,381.61,279.95
2017,9,30,10,0,869.0,101.0,1.1,19.0,675.0,435.51,324.47
2017,9,30,10,15,877.5,102.5,1.05,19.0,702.5,482.64,363.23
2017,9,30,10,30,886.0,104.0,1.0,19.0,730.0,528.8,400.09
2017,9,30,10,45,891.5,105.0,1.0,19.5,749.5,571.73,433.03
2017,9,30,11,0,897.0,106.0,1.0,20.0,769.0,613.02,463.77
2017,9,30,11,15,900.5,106.5,1.0,20.0,781.0,650.81,492.1
2017,9,30,11,30,904.0,107.0,1.0,20.0,793.0,686.43,518.29
2017,9,30,11,45,904.5,107.5,1.05,20.5,796.5,717.72,540.51
2017,9,30,12,0,905.0,108.0,1.1,21.0,800.0,746.37,560.24
2017,9,30,12,15,904.5,107.5,1.15,21.0,795.5,770.55,576.98
2017,9,30,12,30,904.0,107.0,1.2,21.0,791.0,791.79,591.84
2017,9,30,12,45,897.0,108.0,1.25,21.5,777.5,806.53,601.3
2017,9,30,13,0,890.0,109.0,1.3,22.0,764.0,818.01,608.74
2017,9,30,13,15,884.0,108.0,1.3,22.0,743.5,824.96,613.86
2017,9,30,13,30,878.0,107.0,1.3,22.0,723.0,828.65,616.99
2017,9,30,13,45,867.0,106.5,1.35,22.0,694.5,830.93,620.0
2017,9,30,14,0,856.0,106.0,1.4,22.0,666.0,825.01,617.65
2017,9,30,14,15,843.0,103.5,1.45,22.0,630.5,812.07,610.75
2017,9,30,14,30,830.0,101.0,1.5,22.0,595.0,796.07,601.88
2017,9,30,14,45,809.5,99.0,1.55,22.0,553.5,771.77,587.32
2017,9,30,15,0,789.0,97.0,1.6,22.0,512.0,744.92,570.93
2017,9,30,15,15,764.5,93.5,1.6,21.5,466.5,710.98,549.97
2017,9,30,15,30,740.0,90.0,1.6,21.0,421.0,678.79,529.93
2017,9,30,15,45,704.0,85.5,1.65,21.0,371.0,632.26,498.29
2017,9,30,16,0,668.0,81.0,1.7,21.0,321.0,585.08,464.81
2017,9,30,16,15,618.5,74.5,1.65,20.5,270.5,526.2,421.11
2017,9,30,16,30,569.0,68.0,1.6,20.0,220.0,468.31,376.43
2017,9,30,16,45,493.0,59.5,1.6,19.5,170.0,393.61,316.64
2017,9,30,17,0,417.0,51.0,1.6,19.0,120.0,322.72,257.29
2017,9,30,17,15,296.5,37.5,1.55,18.0,77.5,228.22,176.38
2017,9,30,17,30,176.0,24.0,1.5,17.0,35.0,135.3,65.77
2017,9,30,17,45,88.0,12.0,1.45,16.5,17.5,49.99,0.0
2017,9,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
