Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,6,15,162.0,12.0,1.2,12.5,24.0,11.44,0.0
2017,10,1,6,30,324.0,24.0,1.2,13.0,48.0,19.21,8.24
2017,10,1,6,45,442.5,33.0,1.3,13.5,94.5,25.37,16.39
2017,10,1,7,0,561.0,42.0,1.4,14.0,141.0,34.2,24.69
2017,10,1,7,15,626.5,48.0,1.4,14.5,192.5,37.6,27.96
2017,10,1,7,30,692.0,54.0,1.4,15.0,244.0,40.94,31.0
2017,10,1,7,45,736.5,57.5,1.4,15.5,296.5,42.05,31.92
2017,10,1,8,0,781.0,61.0,1.4,16.0,349.0,43.2,32.81
2017,10,1,8,15,808.5,64.0,1.4,16.5,398.0,66.3,35.17
2017,10,1,8,30,836.0,67.0,1.4,17.0,447.0,123.58,64.97
2017,10,1,8,45,856.0,69.5,1.45,18.0,492.5,175.33,101.38
2017,10,1,9,0,876.0,72.0,1.5,19.0,538.0,228.51,144.52
2017,10,1,9,15,890.0,74.0,1.5,19.5,578.0,281.04,189.9
2017,10,1,9,30,904.0,76.0,1.5,20.0,618.0,333.92,235.96
2017,10,1,9,45,908.0,80.0,1.55,20.5,650.5,385.19,280.45
2017,10,1,10,0,912.0,84.0,1.6,21.0,683.0,435.44,323.02
2017,10,1,10,15,919.5,85.0,1.65,21.0,710.0,483.38,363.3
2017,10,1,10,30,927.0,86.0,1.7,21.0,737.0,530.15,401.65
2017,10,1,10,45,930.5,87.0,1.75,21.5,756.0,573.43,435.65
2017,10,1,11,0,934.0,88.0,1.8,22.0,775.0,614.81,467.29
2017,10,1,11,15,936.5,88.5,1.8,22.0,786.0,653.04,496.49
2017,10,1,11,30,939.0,89.0,1.8,22.0,797.0,688.92,523.4
2017,10,1,11,45,937.0,90.5,1.85,22.5,800.0,720.27,545.89
2017,10,1,12,0,935.0,92.0,1.9,23.0,803.0,748.76,565.19
2017,10,1,12,15,934.0,91.5,1.9,23.0,798.0,773.01,581.69
2017,10,1,12,30,933.0,91.0,1.9,23.0,793.0,794.2,596.16
2017,10,1,12,45,928.0,91.0,1.95,23.0,779.5,809.7,607.28
2017,10,1,13,0,923.0,91.0,2.0,23.0,766.0,821.88,616.32
2017,10,1,13,15,917.0,90.5,2.0,23.0,745.0,829.41,621.93
2017,10,1,13,30,911.0,90.0,2.0,23.0,724.0,833.57,625.45
2017,10,1,13,45,902.0,89.0,2.05,23.0,695.5,831.44,625.32
2017,10,1,14,0,893.0,88.0,2.1,23.0,667.0,825.99,623.12
2017,10,1,14,15,881.0,86.0,2.1,22.5,632.0,813.78,617.21
2017,10,1,14,30,869.0,84.0,2.1,22.0,597.0,798.48,609.29
2017,10,1,14,45,853.0,81.5,2.1,22.0,556.0,776.49,595.58
2017,10,1,15,0,837.0,79.0,2.1,22.0,515.0,757.75,584.2
2017,10,1,15,15,814.5,76.0,2.05,21.5,469.0,725.1,563.56
2017,10,1,15,30,792.0,73.0,2.0,21.0,423.0,690.39,541.22
2017,10,1,15,45,759.0,69.5,2.0,20.5,373.0,645.76,511.41
2017,10,1,16,0,726.0,66.0,2.0,20.0,323.0,600.16,480.02
2017,10,1,16,15,679.5,61.0,1.9,19.5,272.0,543.22,437.49
2017,10,1,16,30,633.0,56.0,1.8,19.0,221.0,491.05,396.44
2017,10,1,16,45,553.0,50.0,1.75,18.5,170.5,415.49,335.25
2017,10,1,17,0,473.0,44.0,1.7,18.0,120.0,344.16,274.76
2017,10,1,17,15,344.5,33.0,1.65,17.0,77.0,246.93,190.28
2017,10,1,17,30,216.0,22.0,1.6,16.0,34.0,149.78,55.4
2017,10,1,17,45,108.0,11.0,1.55,15.5,17.0,57.34,0.0
2017,10,1,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,6,15,182.0,11.5,1.3,12.5,24.5,10.96,0.0
2017,10,2,6,30,364.0,23.0,1.3,13.0,49.0,20.12,8.27
2017,10,2,6,45,478.0,32.0,1.35,13.5,96.5,26.9,17.65
2017,10,2,7,0,592.0,41.0,1.4,14.0,144.0,33.44,23.99
2017,10,2,7,15,657.5,47.0,1.4,14.5,197.0,36.89,27.31
2017,10,2,7,30,723.0,53.0,1.4,15.0,250.0,40.29,30.41
2017,10,2,7,45,763.0,57.5,1.45,15.5,302.5,42.26,32.11
2017,10,2,8,0,803.0,62.0,1.5,16.0,355.0,44.2,33.7
2017,10,2,8,15,831.0,65.0,1.45,16.5,405.0,65.56,35.4
2017,10,2,8,30,859.0,68.0,1.4,17.0,455.0,123.98,64.9
2017,10,2,8,45,878.5,70.5,1.4,17.5,501.5,176.86,101.88
2017,10,2,9,0,898.0,73.0,1.4,18.0,548.0,231.1,146.0
2017,10,2,9,15,912.0,75.0,1.4,18.5,588.5,284.74,192.35
2017,10,2,9,30,926.0,77.0,1.4,19.0,629.0,338.69,239.4
2017,10,2,9,45,936.0,78.5,1.4,19.5,663.5,390.95,284.61
2017,10,2,10,0,946.0,80.0,1.4,20.0,698.0,442.65,328.23
2017,10,2,10,15,953.0,81.5,1.4,20.0,725.5,492.27,369.68
2017,10,2,10,30,960.0,83.0,1.4,20.0,753.0,540.61,408.96
2017,10,2,10,45,964.0,84.0,1.4,20.5,772.5,585.44,443.74
2017,10,2,11,0,968.0,85.0,1.4,21.0,792.0,628.32,476.01
2017,10,2,11,15,970.5,85.5,1.4,21.0,803.5,667.69,505.81
2017,10,2,11,30,973.0,86.0,1.4,21.0,815.0,704.63,533.23
2017,10,2,11,45,972.5,86.5,1.4,21.5,818.0,736.98,555.85
2017,10,2,12,0,972.0,87.0,1.4,22.0,821.0,766.42,575.07
2017,10,2,12,15,970.5,86.5,1.4,22.0,815.5,791.1,591.57
2017,10,2,12,30,969.0,86.0,1.4,22.0,810.0,812.57,605.98
2017,10,2,12,45,961.0,87.5,1.45,22.0,795.5,827.89,616.93
2017,10,2,13,0,953.0,89.0,1.5,22.0,781.0,839.71,625.74
2017,10,2,13,15,946.5,88.5,1.5,22.0,759.5,847.12,631.2
2017,10,2,13,30,940.0,88.0,1.5,22.0,738.0,851.05,634.53
2017,10,2,13,45,929.0,87.5,1.55,22.0,708.0,847.93,633.92
2017,10,2,14,0,918.0,87.0,1.6,22.0,678.0,841.41,631.22
2017,10,2,14,15,905.0,85.0,1.65,21.5,641.5,828.31,625.4
2017,10,2,14,30,892.0,83.0,1.7,21.0,605.0,812.04,617.49
2017,10,2,14,45,872.5,81.5,1.75,21.0,562.5,788.25,603.21
2017,10,2,15,0,853.0,80.0,1.8,21.0,520.0,767.74,591.18
2017,10,2,15,15,830.0,77.0,1.8,20.5,473.0,734.49,570.66
2017,10,2,15,30,807.0,74.0,1.8,20.0,426.0,699.16,548.34
2017,10,2,15,45,771.5,71.0,1.8,19.5,375.5,653.08,517.58
2017,10,2,16,0,736.0,68.0,1.8,19.0,325.0,606.1,485.23
2017,10,2,16,15,688.0,62.5,1.75,18.5,273.0,547.41,441.37
2017,10,2,16,30,640.0,57.0,1.7,18.0,221.0,493.89,399.32
2017,10,2,16,45,559.5,50.0,1.65,17.5,169.5,416.83,336.72
2017,10,2,17,0,479.0,43.0,1.6,17.0,118.0,344.07,274.77
2017,10,2,17,15,342.5,32.0,1.55,16.0,75.0,243.2,186.17
2017,10,2,17,30,206.0,21.0,1.5,15.0,32.0,141.09,26.94
2017,10,2,17,45,103.0,10.5,1.5,14.5,16.0,54.26,0.0
2017,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,6,15,71.0,14.5,1.65,11.0,19.0,13.82,0.0
2017,10,3,6,30,142.0,29.0,1.6,11.0,38.0,22.96,9.46
2017,10,3,6,45,260.0,44.0,1.6,11.5,80.5,34.17,24.04
2017,10,3,7,0,378.0,59.0,1.6,12.0,123.0,44.95,34.36
2017,10,3,7,15,455.5,69.0,1.55,12.0,172.5,52.76,41.79
2017,10,3,7,30,533.0,79.0,1.5,12.0,222.0,58.25,46.91
2017,10,3,7,45,592.5,84.0,1.45,12.5,273.5,59.2,47.69
2017,10,3,8,0,652.0,89.0,1.4,13.0,325.0,60.27,48.48
2017,10,3,8,15,687.0,94.0,1.3,13.5,373.5,77.36,49.44
2017,10,3,8,30,722.0,99.0,1.2,14.0,422.0,124.02,71.39
2017,10,3,8,45,753.0,101.0,1.2,14.5,468.5,171.34,104.02
2017,10,3,9,0,784.0,103.0,1.2,15.0,515.0,226.32,148.19
2017,10,3,9,15,802.0,105.5,1.1,15.5,554.5,275.88,190.65
2017,10,3,9,30,820.0,108.0,1.0,16.0,594.0,326.45,234.31
2017,10,3,9,45,854.5,101.5,0.95,16.5,633.0,375.6,276.11
2017,10,3,10,0,889.0,95.0,0.9,17.0,672.0,430.71,321.49
2017,10,3,10,15,897.5,96.0,0.85,17.0,699.0,478.05,360.72
2017,10,3,10,30,906.0,97.0,0.8,17.0,726.0,524.34,397.94
2017,10,3,10,45,910.5,98.5,0.75,17.5,745.5,567.73,431.04
2017,10,3,11,0,915.0,100.0,0.7,18.0,765.0,609.36,461.66
2017,10,3,11,15,919.0,100.5,0.7,18.5,777.0,647.81,489.59
2017,10,3,11,30,923.0,101.0,0.7,19.0,789.0,684.08,515.24
2017,10,3,11,45,924.5,101.5,0.7,19.5,793.0,716.34,537.49
2017,10,3,12,0,926.0,102.0,0.7,20.0,797.0,745.95,557.38
2017,10,3,12,15,925.0,101.5,0.75,20.0,792.5,770.01,573.97
2017,10,3,12,30,924.0,101.0,0.8,20.0,788.0,791.03,588.67
2017,10,3,12,45,921.0,100.5,0.9,20.0,775.0,807.42,601.17
2017,10,3,13,0,918.0,100.0,1.0,20.0,762.0,820.57,611.67
2017,10,3,13,15,912.0,99.0,1.05,20.0,741.0,827.56,617.51
2017,10,3,13,30,906.0,98.0,1.1,20.0,720.0,831.19,621.34
2017,10,3,13,45,896.0,96.5,1.2,20.0,691.0,827.76,621.28
2017,10,3,14,0,886.0,95.0,1.3,20.0,662.0,821.02,619.13
2017,10,3,14,15,873.5,93.0,1.35,20.0,626.5,808.54,612.55
2017,10,3,14,30,861.0,91.0,1.4,20.0,591.0,798.75,607.94
2017,10,3,14,45,844.0,88.5,1.45,20.0,549.5,776.32,594.59
2017,10,3,15,0,827.0,86.0,1.5,20.0,508.0,751.18,579.37
2017,10,3,15,15,802.5,82.5,1.45,19.5,461.5,716.72,557.5
2017,10,3,15,30,778.0,79.0,1.4,19.0,415.0,680.29,533.9
2017,10,3,15,45,745.5,74.5,1.4,19.0,365.0,635.31,502.95
2017,10,3,16,0,713.0,70.0,1.4,19.0,315.0,589.34,470.21
2017,10,3,16,15,662.5,64.0,1.35,18.0,263.0,533.42,429.04
2017,10,3,16,30,612.0,58.0,1.3,17.0,211.0,474.88,383.96
2017,10,3,16,45,535.0,50.0,1.3,16.5,161.0,399.93,323.12
2017,10,3,17,0,458.0,42.0,1.3,16.0,111.0,329.14,262.68
2017,10,3,17,15,322.5,30.0,1.25,15.5,69.0,229.25,173.36
2017,10,3,17,30,187.0,18.0,1.2,15.0,27.0,126.58,0.0
2017,10,3,17,45,93.5,9.0,1.2,14.5,13.5,48.36,0.0
2017,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,6,15,135.0,11.0,0.9,11.5,20.0,10.48,0.0
2017,10,4,6,30,270.0,22.0,0.8,12.0,40.0,17.67,5.1
2017,10,4,6,45,394.0,32.5,0.7,12.5,85.0,25.28,16.23
2017,10,4,7,0,518.0,43.0,0.6,13.0,130.0,32.51,23.26
2017,10,4,7,15,588.5,50.0,0.55,13.5,181.0,36.36,26.98
2017,10,4,7,30,659.0,57.0,0.5,14.0,232.0,43.98,33.88
2017,10,4,7,45,706.0,61.0,0.5,15.0,283.5,45.33,34.96
2017,10,4,8,0,753.0,65.0,0.5,16.0,335.0,46.74,36.0
2017,10,4,8,15,783.5,69.0,0.5,16.5,384.5,63.33,36.91
2017,10,4,8,30,814.0,73.0,0.5,17.0,434.0,113.53,58.9
2017,10,4,8,45,836.0,75.5,0.5,17.5,479.5,164.35,93.34
2017,10,4,9,0,858.0,78.0,0.5,18.0,525.0,222.83,139.85
2017,10,4,9,15,873.5,80.0,0.55,18.5,565.5,274.68,183.87
2017,10,4,9,30,889.0,82.0,0.6,19.0,606.0,327.03,228.89
2017,10,4,9,45,901.0,84.0,0.65,19.5,640.0,378.48,272.83
2017,10,4,10,0,913.0,86.0,0.7,20.0,674.0,429.63,315.51
2017,10,4,10,15,921.0,87.0,0.75,20.5,701.5,477.65,354.74
2017,10,4,10,30,929.0,88.0,0.8,21.0,729.0,524.53,391.93
2017,10,4,10,45,936.0,88.0,0.85,21.5,749.0,568.63,426.02
2017,10,4,11,0,943.0,88.0,0.9,22.0,769.0,611.06,457.94
2017,10,4,11,15,946.5,88.5,0.9,22.0,781.0,650.0,487.0
2017,10,4,11,30,950.0,89.0,0.9,22.0,793.0,686.63,513.8
2017,10,4,11,45,952.5,88.5,0.95,22.5,796.5,719.18,536.84
2017,10,4,12,0,955.0,88.0,1.0,23.0,800.0,749.01,557.16
2017,10,4,12,15,953.5,87.5,1.0,23.0,795.0,773.14,573.08
2017,10,4,12,30,952.0,87.0,1.0,23.0,790.0,794.12,586.98
2017,10,4,12,45,948.0,87.0,1.05,23.0,776.5,810.5,598.61
2017,10,4,13,0,944.0,87.0,1.1,23.0,763.0,823.54,608.2
2017,10,4,13,15,938.5,86.0,1.1,23.0,742.0,830.95,613.57
2017,10,4,13,30,933.0,85.0,1.1,23.0,721.0,834.92,616.88
2017,10,4,13,45,924.5,83.5,1.15,23.0,692.0,832.55,616.87
2017,10,4,14,0,916.0,82.0,1.2,23.0,663.0,826.78,614.81
2017,10,4,14,15,904.0,80.5,1.2,23.0,627.5,814.94,608.19
2017,10,4,14,30,892.0,79.0,1.2,23.0,592.0,799.95,599.6
2017,10,4,14,45,874.5,77.0,1.2,23.0,550.0,777.11,585.77
2017,10,4,15,0,857.0,75.0,1.2,23.0,508.0,751.59,570.12
2017,10,4,15,15,834.5,72.0,1.2,22.5,461.5,724.48,554.31
2017,10,4,15,30,812.0,69.0,1.2,22.0,415.0,689.51,532.64
2017,10,4,15,45,769.0,67.0,1.25,21.5,363.0,639.5,500.07
2017,10,4,16,0,726.0,65.0,1.3,21.0,311.0,588.99,465.81
2017,10,4,16,15,676.5,59.5,1.2,20.0,259.5,530.01,422.47
2017,10,4,16,30,627.0,54.0,1.1,19.0,208.0,476.2,380.88
2017,10,4,16,45,537.5,47.0,1.05,18.5,156.5,395.14,315.56
2017,10,4,17,0,448.0,40.0,1.0,18.0,105.0,319.21,251.45
2017,10,4,17,15,313.0,28.0,0.95,17.0,64.0,220.76,162.96
2017,10,4,17,30,178.0,16.0,0.9,16.0,23.0,117.75,0.0
2017,10,4,17,45,89.0,8.0,0.9,15.5,11.5,45.13,0.0
2017,10,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,15,98.0,11.0,0.5,12.5,17.0,10.48,0.0
2017,10,5,6,30,196.0,22.0,0.4,13.0,34.0,17.77,4.07
2017,10,5,6,45,311.5,35.5,0.35,13.5,76.5,28.16,18.57
2017,10,5,7,0,427.0,49.0,0.3,14.0,119.0,38.01,27.99
2017,10,5,7,15,501.5,58.5,0.25,14.5,169.0,43.71,33.39
2017,10,5,7,30,576.0,68.0,0.2,15.0,219.0,49.17,38.36
2017,10,5,7,45,622.0,75.5,0.15,15.5,269.5,52.66,41.4
2017,10,5,8,0,668.0,83.0,0.1,16.0,320.0,56.0,44.2
2017,10,5,8,15,702.5,88.0,0.2,16.5,369.0,69.4,44.46
2017,10,5,8,30,737.0,93.0,0.3,17.0,418.0,116.62,64.73
2017,10,5,8,45,762.5,97.0,0.45,18.0,463.5,165.36,97.17
2017,10,5,9,0,788.0,101.0,0.6,19.0,509.0,221.11,140.78
2017,10,5,9,15,806.0,104.0,0.65,19.5,549.0,271.13,182.69
2017,10,5,9,30,824.0,107.0,0.7,20.0,589.0,322.14,226.04
2017,10,5,9,45,854.0,103.0,0.75,21.0,627.5,371.85,267.34
2017,10,5,10,0,884.0,99.0,0.8,22.0,666.0,426.97,311.73
2017,10,5,10,15,892.5,100.5,0.8,22.0,693.0,474.43,350.55
2017,10,5,10,30,901.0,102.0,0.8,22.0,720.0,520.85,387.55
2017,10,5,10,45,887.5,111.0,0.85,22.5,734.0,561.37,418.82
2017,10,5,11,0,874.0,120.0,0.9,23.0,748.0,597.93,446.33
2017,10,5,11,15,877.5,121.0,0.95,23.0,759.5,635.89,475.05
2017,10,5,11,30,881.0,122.0,1.0,23.0,771.0,671.76,501.73
2017,10,5,11,45,866.0,129.5,1.05,23.0,769.5,699.51,522.17
2017,10,5,12,0,851.0,137.0,1.1,23.0,768.0,723.95,540.08
2017,10,5,12,15,849.0,136.5,1.1,23.0,763.0,746.46,556.21
2017,10,5,12,30,847.0,136.0,1.1,23.0,758.0,766.1,570.01
2017,10,5,12,45,861.5,127.0,1.15,23.5,749.5,786.54,583.32
2017,10,5,13,0,876.0,118.0,1.2,24.0,741.0,804.16,594.78
2017,10,5,13,15,869.0,116.5,1.2,24.0,720.0,810.02,599.1
2017,10,5,13,30,862.0,115.0,1.2,24.0,699.0,812.58,601.49
2017,10,5,13,45,836.0,119.0,1.25,24.0,666.0,802.8,596.46
2017,10,5,14,0,810.0,123.0,1.3,24.0,633.0,789.78,589.47
2017,10,5,14,15,795.0,120.0,1.3,23.5,597.5,774.92,581.87
2017,10,5,14,30,780.0,117.0,1.3,23.0,562.0,760.61,574.7
2017,10,5,14,45,763.5,112.0,1.35,23.0,521.5,737.0,560.53
2017,10,5,15,0,747.0,107.0,1.4,23.0,481.0,710.88,544.55
2017,10,5,15,15,719.5,102.5,1.35,22.5,435.0,674.9,521.51
2017,10,5,15,30,692.0,98.0,1.3,22.0,389.0,637.28,496.81
2017,10,5,15,45,676.5,87.5,1.3,22.0,343.0,599.64,470.62
2017,10,5,16,0,661.0,77.0,1.3,22.0,297.0,560.33,442.26
2017,10,5,16,15,607.0,70.0,1.2,21.0,246.0,499.11,396.92
2017,10,5,16,30,553.0,63.0,1.1,20.0,195.0,439.25,350.65
2017,10,5,16,45,499.0,51.0,1.0,19.5,148.5,375.42,298.49
2017,10,5,17,0,445.0,39.0,0.9,19.0,102.0,314.32,245.72
2017,10,5,17,15,306.0,26.5,0.9,18.0,61.5,214.21,154.06
2017,10,5,17,30,167.0,14.0,0.9,17.0,21.0,89.6,0.0
2017,10,5,17,45,83.5,7.0,0.9,16.5,10.5,6.67,0.0
2017,10,5,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,15,151.0,10.0,0.8,13.5,19.0,9.53,0.0
2017,10,6,6,30,302.0,20.0,0.7,14.0,38.0,16.05,1.87
2017,10,6,6,45,428.0,30.0,0.65,14.5,83.5,23.3,14.23
2017,10,6,7,0,554.0,40.0,0.6,15.0,129.0,33.04,23.44
2017,10,6,7,15,624.0,46.5,0.55,15.5,181.0,36.95,27.22
2017,10,6,7,30,694.0,53.0,0.5,16.0,233.0,40.79,30.74
2017,10,6,7,45,738.0,57.5,0.45,16.5,285.0,42.74,32.45
2017,10,6,8,0,782.0,62.0,0.4,17.0,337.0,44.68,34.05
2017,10,6,8,15,811.5,65.5,0.45,18.0,387.0,56.85,34.03
2017,10,6,8,30,841.0,69.0,0.5,19.0,437.0,107.88,54.0
2017,10,6,8,45,861.5,72.0,0.55,20.0,482.5,166.3,93.17
2017,10,6,9,0,882.0,75.0,0.6,21.0,528.0,219.92,134.81
2017,10,6,9,15,897.0,77.0,0.6,21.5,569.0,272.7,179.01
2017,10,6,9,30,912.0,79.0,0.6,22.0,610.0,325.9,224.17
2017,10,6,9,45,914.0,84.5,0.65,22.5,642.0,377.95,268.4
2017,10,6,10,0,916.0,90.0,0.7,23.0,674.0,428.79,310.61
2017,10,6,10,15,924.5,91.5,0.65,23.5,701.5,477.51,349.31
2017,10,6,10,30,933.0,93.0,0.6,24.0,729.0,525.13,385.75
2017,10,6,10,45,938.5,94.0,0.6,24.5,748.5,569.45,418.99
2017,10,6,11,0,944.0,95.0,0.6,25.0,768.0,611.99,449.9
2017,10,6,11,15,947.0,95.5,0.6,25.0,780.0,650.63,478.14
2017,10,6,11,30,950.0,96.0,0.6,25.0,792.0,686.92,504.13
2017,10,6,11,45,952.0,95.5,0.65,25.5,795.0,719.1,526.52
2017,10,6,12,0,954.0,95.0,0.7,26.0,798.0,748.53,546.69
2017,10,6,12,15,952.5,95.0,0.7,26.0,793.0,773.12,562.63
2017,10,6,12,30,951.0,95.0,0.7,26.0,788.0,794.58,576.5
2017,10,6,12,45,955.0,90.5,0.75,26.5,776.0,812.29,587.68
2017,10,6,13,0,959.0,86.0,0.8,27.0,764.0,826.72,596.87
2017,10,6,13,15,952.5,85.0,0.85,27.0,742.0,833.42,602.4
2017,10,6,13,30,946.0,84.0,0.9,27.0,720.0,836.61,605.92
2017,10,6,13,45,935.5,83.5,0.95,27.0,690.0,833.75,605.71
2017,10,6,14,0,925.0,83.0,1.0,27.0,660.0,827.49,603.47
2017,10,6,14,15,912.5,81.0,1.0,26.5,624.0,814.65,597.54
2017,10,6,14,30,900.0,79.0,1.0,26.0,588.0,798.64,589.64
2017,10,6,14,45,881.5,77.0,1.05,26.0,545.5,775.0,576.19
2017,10,6,15,0,863.0,75.0,1.1,26.0,503.0,754.4,564.73
2017,10,6,15,15,839.0,72.0,1.15,25.5,455.5,720.42,544.95
2017,10,6,15,30,815.0,69.0,1.2,25.0,408.0,684.38,523.32
2017,10,6,15,45,780.5,65.5,1.25,24.5,357.5,638.68,494.06
2017,10,6,16,0,746.0,62.0,1.3,24.0,307.0,592.07,462.67
2017,10,6,16,15,695.0,56.5,1.25,23.0,254.5,531.95,419.07
2017,10,6,16,30,644.0,51.0,1.2,22.0,202.0,472.72,373.91
2017,10,6,16,45,560.5,44.0,1.15,21.0,151.5,399.55,315.28
2017,10,6,17,0,477.0,37.0,1.1,20.0,101.0,326.95,253.92
2017,10,6,17,15,327.0,25.5,1.05,19.0,60.0,222.17,154.7
2017,10,6,17,30,177.0,14.0,1.0,18.0,19.0,93.36,0.0
2017,10,6,17,45,88.5,7.0,0.95,17.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,6,15,136.5,9.5,0.9,15.0,17.5,9.05,0.0
2017,10,7,6,30,273.0,19.0,0.8,15.0,35.0,15.2,0.0
2017,10,7,6,45,400.0,29.5,0.7,15.5,79.0,22.95,13.76
2017,10,7,7,0,527.0,40.0,0.6,16.0,123.0,30.32,20.93
2017,10,7,7,15,599.0,47.0,0.45,16.5,174.0,37.52,27.6
2017,10,7,7,30,671.0,54.0,0.3,17.0,225.0,41.78,31.5
2017,10,7,7,45,715.0,59.0,0.2,17.5,276.5,44.11,33.53
2017,10,7,8,0,759.0,64.0,0.1,18.0,328.0,46.4,35.45
2017,10,7,8,15,790.0,67.5,0.15,18.5,377.5,55.97,35.01
2017,10,7,8,30,821.0,71.0,0.2,19.0,427.0,105.83,53.61
2017,10,7,8,45,843.0,73.5,0.25,20.0,472.5,156.75,86.23
2017,10,7,9,0,865.0,76.0,0.3,21.0,518.0,215.25,131.32
2017,10,7,9,15,880.5,78.0,0.35,21.5,558.0,267.2,174.53
2017,10,7,9,30,896.0,80.0,0.4,22.0,598.0,319.63,218.93
2017,10,7,9,45,907.5,81.5,0.45,23.0,632.0,370.57,261.44
2017,10,7,10,0,919.0,83.0,0.5,24.0,666.0,421.12,302.54
2017,10,7,10,15,927.0,84.5,0.55,24.0,692.5,469.59,342.18
2017,10,7,10,30,935.0,86.0,0.6,24.0,719.0,516.9,379.93
2017,10,7,10,45,939.0,87.0,0.65,24.5,738.0,560.36,413.19
2017,10,7,11,0,943.0,88.0,0.7,25.0,757.0,601.92,444.15
2017,10,7,11,15,946.0,88.5,0.75,25.0,768.5,640.33,473.03
2017,10,7,11,30,949.0,89.0,0.8,25.0,780.0,676.4,499.73
2017,10,7,11,45,948.5,89.5,0.85,25.0,782.5,707.7,522.73
2017,10,7,12,0,948.0,90.0,0.9,25.0,785.0,736.15,543.51
2017,10,7,12,15,946.5,90.0,0.95,25.0,779.5,760.44,560.23
2017,10,7,12,30,945.0,90.0,1.0,25.0,774.0,781.62,574.86
2017,10,7,12,45,937.5,91.0,1.1,25.0,759.5,796.19,585.88
2017,10,7,13,0,930.0,92.0,1.2,25.0,745.0,807.35,594.85
2017,10,7,13,15,923.0,91.0,1.25,24.5,723.0,813.39,601.14
2017,10,7,13,30,916.0,90.0,1.3,24.0,701.0,816.02,605.38
2017,10,7,13,45,904.5,89.0,1.4,24.0,671.0,811.77,604.6
2017,10,7,14,0,893.0,88.0,1.5,24.0,641.0,804.22,601.74
2017,10,7,14,15,879.5,86.0,1.55,23.5,605.0,790.78,595.59
2017,10,7,14,30,866.0,84.0,1.6,23.0,569.0,774.29,587.42
2017,10,7,14,45,845.0,82.0,1.65,23.0,526.5,754.84,576.04
2017,10,7,15,0,824.0,80.0,1.7,23.0,484.0,727.32,558.94
2017,10,7,15,15,798.0,77.0,1.7,22.5,437.5,692.61,537.2
2017,10,7,15,30,772.0,74.0,1.7,22.0,391.0,656.04,513.67
2017,10,7,15,45,732.5,70.0,1.75,21.5,340.5,607.38,480.87
2017,10,7,16,0,693.0,66.0,1.8,21.0,290.0,558.13,445.56
2017,10,7,16,15,638.0,60.5,1.75,20.0,239.0,501.38,402.87
2017,10,7,16,30,583.0,55.0,1.7,19.0,188.0,442.45,356.43
2017,10,7,16,45,489.5,47.0,1.65,18.5,139.0,360.58,288.94
2017,10,7,17,0,396.0,39.0,1.6,18.0,90.0,284.17,222.88
2017,10,7,17,15,246.0,26.0,1.55,17.0,52.5,179.47,120.81
2017,10,7,17,30,96.0,13.0,1.5,16.0,15.0,55.37,0.0
2017,10,7,17,45,48.0,6.5,1.5,15.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,6,15,67.5,10.5,1.0,10.5,14.5,10.01,0.0
2017,10,8,6,30,135.0,21.0,1.0,11.0,29.0,16.6,0.0
2017,10,8,6,45,281.0,33.5,1.05,12.0,71.0,26.76,17.11
2017,10,8,7,0,427.0,46.0,1.1,13.0,113.0,35.81,25.98
2017,10,8,7,15,507.5,54.5,1.05,13.5,162.0,40.75,30.77
2017,10,8,7,30,588.0,63.0,1.0,14.0,211.0,45.53,35.19
2017,10,8,7,45,650.5,66.5,0.95,14.5,263.5,46.03,35.63
2017,10,8,8,0,713.0,70.0,0.9,15.0,316.0,51.46,40.34
2017,10,8,8,15,747.0,74.5,0.9,15.5,365.5,59.07,46.87
2017,10,8,8,30,781.0,79.0,0.9,16.0,415.0,107.48,57.81
2017,10,8,8,45,811.5,80.0,0.95,17.0,461.5,155.95,88.52
2017,10,8,9,0,842.0,81.0,1.0,18.0,508.0,207.12,128.07
2017,10,8,9,15,859.5,83.5,1.0,18.5,548.5,259.02,172.02
2017,10,8,9,30,877.0,86.0,1.0,19.0,589.0,316.75,221.29
2017,10,8,9,45,894.0,86.0,1.05,19.5,624.5,367.29,264.8
2017,10,8,10,0,911.0,86.0,1.1,20.0,660.0,417.94,307.6
2017,10,8,10,15,920.0,87.5,1.1,20.5,687.5,466.42,347.53
2017,10,8,10,30,929.0,89.0,1.1,21.0,715.0,513.85,385.39
2017,10,8,10,45,936.5,89.5,1.15,21.5,735.0,558.34,420.25
2017,10,8,11,0,944.0,90.0,1.2,22.0,755.0,601.2,452.94
2017,10,8,11,15,947.5,90.5,1.2,22.5,767.0,639.9,481.41
2017,10,8,11,30,951.0,91.0,1.2,23.0,779.0,676.28,507.49
2017,10,8,11,45,952.5,91.0,1.25,23.5,782.5,708.41,530.48
2017,10,8,12,0,954.0,91.0,1.3,24.0,786.0,737.79,551.16
2017,10,8,12,15,953.0,91.0,1.35,24.0,781.0,762.53,568.57
2017,10,8,12,30,952.0,91.0,1.4,24.0,776.0,784.16,583.65
2017,10,8,12,45,945.0,92.5,1.45,24.0,761.5,799.71,594.76
2017,10,8,13,0,938.0,94.0,1.5,24.0,747.0,811.88,603.8
2017,10,8,13,15,932.0,93.0,1.55,24.0,726.0,818.77,609.47
2017,10,8,13,30,926.0,92.0,1.6,24.0,705.0,822.24,613.06
2017,10,8,13,45,913.0,92.0,1.7,24.0,675.0,817.99,612.12
2017,10,8,14,0,900.0,92.0,1.8,24.0,645.0,810.43,609.09
2017,10,8,14,15,887.5,90.5,1.8,23.5,609.5,798.39,603.36
2017,10,8,14,30,875.0,89.0,1.8,23.0,574.0,788.83,599.44
2017,10,8,14,45,854.0,87.5,1.85,23.0,531.5,764.45,584.54
2017,10,8,15,0,833.0,86.0,1.9,23.0,489.0,737.45,567.78
2017,10,8,15,15,807.0,82.5,1.9,22.5,442.0,702.08,545.53
2017,10,8,15,30,781.0,79.0,1.9,22.0,395.0,664.77,521.42
2017,10,8,15,45,743.5,74.5,1.9,22.0,344.5,616.76,487.64
2017,10,8,16,0,706.0,70.0,1.9,22.0,294.0,572.3,454.47
2017,10,8,16,15,649.0,63.5,1.75,21.5,242.0,509.19,406.02
2017,10,8,16,30,592.0,57.0,1.6,21.0,190.0,447.59,356.76
2017,10,8,16,45,471.5,49.5,1.5,20.5,138.0,351.08,278.26
2017,10,8,17,0,351.0,42.0,1.4,20.0,86.0,261.42,202.25
2017,10,8,17,15,204.0,26.5,1.3,19.0,49.0,155.68,97.27
2017,10,8,17,30,57.0,11.0,1.2,18.0,12.0,35.75,0.0
2017,10,8,17,45,28.5,5.5,1.15,17.5,6.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,9,6,15,35.0,8.0,1.1,11.5,9.5,7.63,0.0
2017,10,9,6,30,70.0,16.0,1.1,12.0,19.0,13.51,0.0
2017,10,9,6,45,163.0,35.5,1.15,13.0,56.5,27.61,17.59
2017,10,9,7,0,256.0,55.0,1.2,14.0,94.0,42.16,31.37
2017,10,9,7,15,328.5,71.0,1.15,14.5,140.5,53.33,41.72
2017,10,9,7,30,401.0,87.0,1.1,15.0,187.0,64.05,51.4
2017,10,9,7,45,460.0,97.5,1.1,16.0,236.0,70.15,56.66
2017,10,9,8,0,519.0,108.0,1.1,17.0,285.0,76.01,61.5
2017,10,9,8,15,557.0,117.0,1.2,17.5,332.0,83.59,67.82
2017,10,9,8,30,595.0,126.0,1.3,18.0,379.0,126.55,79.87
2017,10,9,8,45,632.0,129.5,1.4,19.0,424.5,168.08,105.5
2017,10,9,9,0,669.0,133.0,1.5,20.0,470.0,213.37,139.39
2017,10,9,9,15,689.5,138.0,1.6,20.0,509.0,259.71,178.03
2017,10,9,9,30,710.0,143.0,1.7,20.0,548.0,307.51,218.93
2017,10,9,9,45,753.0,135.5,1.85,20.5,587.0,353.19,257.49
2017,10,9,10,0,796.0,128.0,2.0,21.0,626.0,405.44,300.86
2017,10,9,10,15,806.0,130.5,2.0,21.0,652.5,450.9,339.13
2017,10,9,10,30,816.0,133.0,2.0,21.0,679.0,495.73,376.02
2017,10,9,10,45,825.0,133.0,2.0,21.5,698.5,536.94,408.59
2017,10,9,11,0,834.0,133.0,2.0,22.0,718.0,576.95,439.38
2017,10,9,11,15,838.0,134.0,1.95,22.0,729.5,613.58,467.53
2017,10,9,11,30,842.0,135.0,1.9,22.0,741.0,648.27,493.64
2017,10,9,11,45,849.5,132.5,1.9,22.0,745.5,679.74,517.35
2017,10,9,12,0,857.0,130.0,1.9,22.0,750.0,709.03,539.18
2017,10,9,12,15,855.5,129.5,1.85,22.0,745.0,731.7,555.62
2017,10,9,12,30,854.0,129.0,1.8,22.0,740.0,751.49,569.89
2017,10,9,12,45,855.0,126.0,1.75,22.0,728.0,767.63,580.88
2017,10,9,13,0,856.0,123.0,1.7,22.0,716.0,780.76,589.8
2017,10,9,13,15,849.0,121.5,1.65,22.0,694.5,786.3,593.63
2017,10,9,13,30,842.0,120.0,1.6,22.0,673.0,788.6,595.45
2017,10,9,13,45,839.5,114.5,1.55,22.5,646.5,786.89,593.54
2017,10,9,14,0,837.0,109.0,1.5,23.0,620.0,781.93,589.59
2017,10,9,14,15,822.0,106.5,1.45,22.5,584.0,767.44,581.53
2017,10,9,14,30,807.0,104.0,1.4,22.0,548.0,749.99,571.56
2017,10,9,14,45,792.5,99.0,1.35,22.0,508.0,727.35,556.91
2017,10,9,15,0,778.0,94.0,1.3,22.0,468.0,702.06,540.41
2017,10,9,15,15,750.0,90.0,1.25,21.5,421.5,669.2,519.39
2017,10,9,15,30,722.0,86.0,1.2,21.0,375.0,631.55,494.46
2017,10,9,15,45,685.0,80.0,1.15,21.0,326.0,584.03,460.02
2017,10,9,16,0,648.0,74.0,1.1,21.0,277.0,536.03,424.2
2017,10,9,16,15,588.0,67.0,1.0,20.0,226.0,472.34,376.25
2017,10,9,16,30,528.0,60.0,0.9,19.0,175.0,410.41,327.49
2017,10,9,16,45,433.5,49.5,0.85,18.5,127.5,327.61,259.77
2017,10,9,17,0,339.0,39.0,0.8,18.0,80.0,250.51,193.39
2017,10,9,17,15,192.5,24.0,0.85,17.5,45.0,143.83,82.06
2017,10,9,17,30,46.0,9.0,0.9,17.0,10.0,28.77,0.0
2017,10,9,17,45,23.0,4.5,0.95,16.5,5.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,6,15,40.0,8.5,0.9,12.5,10.0,8.1,0.0
2017,10,10,6,30,80.0,17.0,0.9,13.0,20.0,13.37,0.0
2017,10,10,6,45,187.0,34.5,0.95,13.5,58.0,26.89,16.78
2017,10,10,7,0,294.0,52.0,1.0,14.0,96.0,39.9,29.36
2017,10,10,7,15,372.5,65.0,0.95,14.5,142.5,48.82,37.72
2017,10,10,7,30,451.0,78.0,0.9,15.0,189.0,57.4,45.52
2017,10,10,7,45,503.5,87.5,0.9,16.0,237.0,63.83,51.11
2017,10,10,8,0,556.0,97.0,0.9,17.0,285.0,68.45,54.9
2017,10,10,8,15,595.0,104.0,0.95,17.5,332.0,72.14,57.89
2017,10,10,8,30,634.0,111.0,1.0,18.0,379.0,114.77,69.47
2017,10,10,8,45,660.5,117.0,1.05,18.5,422.5,159.24,97.42
2017,10,10,9,0,687.0,123.0,1.1,19.0,466.0,206.22,133.19
2017,10,10,9,15,707.5,127.0,1.1,19.5,505.0,252.52,171.41
2017,10,10,9,30,728.0,131.0,1.1,20.0,544.0,300.22,211.68
2017,10,10,9,45,782.5,119.5,1.15,20.5,586.0,350.84,253.45
2017,10,10,10,0,837.0,108.0,1.2,21.0,628.0,400.4,294.28
2017,10,10,10,15,846.5,109.5,1.2,21.0,654.0,446.38,332.77
2017,10,10,10,30,856.0,111.0,1.2,21.0,680.0,491.55,369.65
2017,10,10,10,45,861.0,112.5,1.25,21.5,698.5,533.45,402.7
2017,10,10,11,0,866.0,114.0,1.3,22.0,717.0,573.76,433.67
2017,10,10,11,15,869.5,114.5,1.3,22.0,728.0,610.48,461.83
2017,10,10,11,30,873.0,115.0,1.3,22.0,739.0,645.11,487.9
2017,10,10,11,45,871.0,116.5,1.3,22.0,741.0,674.95,510.06
2017,10,10,12,0,869.0,118.0,1.3,22.0,743.0,702.11,529.99
2017,10,10,12,15,731.0,171.0,1.3,22.0,694.0,684.13,516.16
2017,10,10,12,30,593.0,224.0,1.3,22.0,645.0,654.7,494.32
2017,10,10,12,45,549.0,234.0,1.35,22.0,618.0,647.51,490.07
2017,10,10,13,0,505.0,244.0,1.4,22.0,591.0,637.14,483.23
2017,10,10,13,15,517.0,231.0,1.4,22.0,577.0,643.02,488.69
2017,10,10,13,30,529.0,218.0,1.4,22.0,563.0,646.79,492.58
2017,10,10,13,45,442.5,234.0,1.4,22.0,514.5,602.97,460.73
2017,10,10,14,0,356.0,250.0,1.4,22.0,466.0,547.78,420.79
2017,10,10,14,15,432.5,214.0,1.4,21.5,461.0,580.46,448.35
2017,10,10,14,30,509.0,178.0,1.4,21.0,456.0,599.98,465.95
2017,10,10,14,45,388.5,187.0,1.4,20.5,390.0,517.37,405.21
2017,10,10,15,0,268.0,196.0,1.4,20.0,324.0,425.84,336.8
2017,10,10,15,15,291.0,172.5,1.4,19.5,298.5,414.02,330.59
2017,10,10,15,30,314.0,149.0,1.4,19.0,273.0,399.73,321.68
2017,10,10,15,45,276.0,136.5,1.45,18.5,235.0,355.37,287.83
2017,10,10,16,0,238.0,124.0,1.5,18.0,197.0,312.24,254.08
2017,10,10,16,15,208.5,104.0,1.45,17.5,159.5,265.96,216.8
2017,10,10,16,30,179.0,84.0,1.4,17.0,122.0,220.58,179.04
2017,10,10,16,45,130.5,63.0,1.4,16.5,87.0,164.28,131.1
2017,10,10,17,0,82.0,42.0,1.4,16.0,52.0,101.09,76.52
2017,10,10,17,15,41.0,21.0,1.3,15.5,26.0,48.38,20.72
2017,10,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,6,15,20.5,7.5,1.1,10.0,8.5,7.15,0.0
2017,10,11,6,30,41.0,15.0,1.1,10.0,17.0,12.67,0.0
