Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,6,45,125.0,37.0,1.15,10.5,53.0,30.12,19.49
2017,10,11,7,0,209.0,59.0,1.2,11.0,89.0,46.93,35.86
2017,10,11,7,15,281.5,76.0,1.2,11.5,134.0,57.47,45.84
2017,10,11,7,30,354.0,93.0,1.2,12.0,179.0,68.89,56.31
2017,10,11,7,45,413.5,105.0,1.3,12.5,227.0,76.0,62.66
2017,10,11,8,0,473.0,117.0,1.4,13.0,275.0,82.84,68.55
2017,10,11,8,15,514.0,126.5,1.4,13.5,322.0,87.53,72.41
2017,10,11,8,30,555.0,136.0,1.4,14.0,369.0,127.91,84.71
2017,10,11,8,45,570.0,148.5,1.4,14.5,410.0,172.34,113.84
2017,10,11,9,0,585.0,161.0,1.4,15.0,451.0,218.15,149.31
2017,10,11,9,15,608.0,167.5,1.4,15.0,490.0,262.22,185.87
2017,10,11,9,30,631.0,174.0,1.4,15.0,529.0,308.82,225.51
2017,10,11,9,45,680.0,166.0,1.4,15.5,568.5,351.67,261.35
2017,10,11,10,0,729.0,158.0,1.4,16.0,608.0,398.31,300.06
2017,10,11,10,15,741.0,161.0,1.4,16.0,635.0,442.65,337.48
2017,10,11,10,30,753.0,164.0,1.4,16.0,662.0,486.7,373.81
2017,10,11,10,45,685.0,185.5,1.45,16.5,648.0,507.24,391.32
2017,10,11,11,0,617.0,207.0,1.5,17.0,634.0,521.13,402.96
2017,10,11,11,15,505.5,253.0,1.55,17.0,606.5,524.73,406.33
2017,10,11,11,30,394.0,299.0,1.6,17.0,579.0,519.23,402.15
2017,10,11,11,45,545.0,254.5,1.65,17.5,643.0,593.54,458.94
2017,10,11,12,0,696.0,210.0,1.7,18.0,707.0,673.44,518.32
2017,10,11,12,15,694.0,209.5,1.75,18.0,702.0,693.21,533.08
2017,10,11,12,30,692.0,209.0,1.8,18.0,697.0,710.56,546.55
2017,10,11,12,45,682.5,209.0,1.85,18.5,682.5,720.43,553.55
2017,10,11,13,0,673.0,209.0,1.9,19.0,668.0,727.51,558.59
2017,10,11,13,15,652.5,195.0,1.9,19.0,629.0,709.64,547.0
2017,10,11,13,30,632.0,181.0,1.9,19.0,590.0,688.52,533.23
2017,10,11,13,45,558.0,209.0,1.95,19.0,558.5,663.31,514.98
2017,10,11,14,0,484.0,237.0,2.0,19.0,527.0,640.07,497.83
2017,10,11,14,15,515.5,216.0,2.0,18.5,509.0,644.07,503.8
2017,10,11,14,30,547.0,195.0,2.0,18.0,491.0,645.19,507.51
2017,10,11,14,45,498.0,192.0,2.0,18.0,445.5,602.89,476.81
2017,10,11,15,0,449.0,189.0,2.0,18.0,400.0,559.81,445.35
2017,10,11,15,15,418.5,175.0,1.95,17.5,356.5,517.59,415.11
2017,10,11,15,30,388.0,161.0,1.9,17.0,313.0,464.89,376.28
2017,10,11,15,45,328.5,145.0,1.85,17.0,262.0,400.56,326.12
2017,10,11,16,0,269.0,129.0,1.8,17.0,211.0,338.21,276.29
2017,10,11,16,15,225.5,105.5,1.7,16.0,165.5,278.08,228.07
2017,10,11,16,30,182.0,82.0,1.6,15.0,120.0,219.27,179.29
2017,10,11,16,45,126.0,55.5,1.55,14.5,78.5,150.3,120.49
2017,10,11,17,0,70.0,29.0,1.5,14.0,37.0,82.08,61.33
2017,10,11,17,15,35.0,14.5,1.55,13.5,18.5,40.46,12.1
2017,10,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,6,15,57.0,8.5,1.4,8.5,11.0,8.1,0.0
2017,10,12,6,30,114.0,17.0,1.4,9.0,22.0,13.47,0.0
2017,10,12,6,45,246.0,33.0,1.4,10.0,62.5,25.85,15.72
2017,10,12,7,0,378.0,49.0,1.4,11.0,103.0,39.54,29.29
2017,10,12,7,15,462.5,60.0,1.45,11.5,152.5,46.58,36.12
2017,10,12,7,30,547.0,71.0,1.5,12.0,202.0,53.36,42.43
2017,10,12,7,45,601.5,79.0,1.55,12.5,253.0,57.16,45.87
2017,10,12,8,0,656.0,87.0,1.6,13.0,304.0,60.85,49.05
2017,10,12,8,15,694.5,93.0,1.55,13.5,353.5,62.75,50.54
2017,10,12,8,30,733.0,99.0,1.5,14.0,403.0,106.96,62.38
2017,10,12,8,45,761.5,103.0,1.45,14.5,449.0,155.12,91.8
2017,10,12,9,0,790.0,107.0,1.4,15.0,495.0,205.84,130.6
2017,10,12,9,15,809.5,110.5,1.3,15.5,535.5,256.54,173.22
2017,10,12,9,30,829.0,114.0,1.2,16.0,576.0,312.77,221.24
2017,10,12,9,45,818.0,126.5,1.2,16.5,604.5,359.08,262.24
2017,10,12,10,0,807.0,139.0,1.2,17.0,633.0,407.78,303.97
2017,10,12,10,15,817.5,141.0,1.2,17.0,660.0,453.9,342.87
2017,10,12,10,30,828.0,143.0,1.2,17.0,687.0,502.3,382.4
2017,10,12,10,45,834.0,145.0,1.25,17.5,706.0,544.18,415.7
2017,10,12,11,0,840.0,147.0,1.3,18.0,725.0,584.63,447.08
2017,10,12,11,15,844.0,148.0,1.3,18.0,736.0,621.4,475.56
2017,10,12,11,30,848.0,149.0,1.3,18.0,747.0,656.22,502.03
2017,10,12,11,45,844.0,151.5,1.35,18.5,748.5,685.27,523.3
2017,10,12,12,0,840.0,154.0,1.4,19.0,750.0,711.61,542.29
2017,10,12,12,15,837.5,153.5,1.4,19.0,744.0,733.28,558.4
2017,10,12,12,30,835.0,153.0,1.4,19.0,738.0,752.08,572.36
2017,10,12,12,45,845.5,145.0,1.45,19.5,727.5,769.91,585.28
2017,10,12,13,0,856.0,137.0,1.5,20.0,717.0,784.9,595.78
2017,10,12,13,15,847.5,135.0,1.5,20.0,695.0,788.85,598.98
2017,10,12,13,30,839.0,133.0,1.5,20.0,673.0,789.51,600.2
2017,10,12,13,45,820.5,133.0,1.55,20.0,641.5,784.47,598.18
2017,10,12,14,0,802.0,133.0,1.6,20.0,610.0,773.76,592.39
2017,10,12,14,15,784.5,129.5,1.6,20.0,573.5,756.96,582.0
2017,10,12,14,30,767.0,126.0,1.6,20.0,537.0,737.32,569.71
2017,10,12,14,45,732.0,125.0,1.65,20.0,492.5,704.85,548.48
2017,10,12,15,0,697.0,124.0,1.7,20.0,448.0,670.35,525.1
2017,10,12,15,15,663.5,117.5,1.65,19.5,401.0,629.18,496.82
2017,10,12,15,30,630.0,111.0,1.6,19.0,354.0,586.66,466.84
2017,10,12,15,45,566.5,105.5,1.6,18.5,302.0,524.08,420.79
2017,10,12,16,0,503.0,100.0,1.6,18.0,250.0,461.22,373.01
2017,10,12,16,15,437.5,87.5,1.45,17.0,200.5,393.79,320.01
2017,10,12,16,30,372.0,75.0,1.3,16.0,151.0,329.27,267.18
2017,10,12,16,45,270.0,57.5,1.2,15.5,104.5,242.05,193.84
2017,10,12,17,0,168.0,40.0,1.1,15.0,58.0,161.85,123.21
2017,10,12,17,15,84.0,20.0,1.1,14.0,29.0,72.93,14.67
2017,10,12,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,6,15,34.5,7.5,0.8,9.5,8.5,7.15,0.0
2017,10,13,6,30,69.0,15.0,0.7,10.0,17.0,14.3,0.0
2017,10,13,6,45,185.0,32.5,0.65,10.5,54.5,25.46,15.1
2017,10,13,7,0,301.0,50.0,0.6,11.0,92.0,38.58,28.43
2017,10,13,7,15,384.5,63.0,0.6,11.5,139.0,47.59,37.03
2017,10,13,7,30,468.0,76.0,0.6,12.0,186.0,56.27,45.04
2017,10,13,7,45,527.0,84.5,0.65,12.5,235.5,62.09,50.28
2017,10,13,8,0,586.0,93.0,0.7,13.0,285.0,65.99,53.63
2017,10,13,8,15,626.0,100.0,0.7,13.5,333.0,68.47,55.62
2017,10,13,8,30,666.0,107.0,0.7,14.0,381.0,107.91,65.91
2017,10,13,8,45,698.5,111.0,0.75,14.5,426.0,152.77,92.56
2017,10,13,9,0,731.0,115.0,0.8,15.0,471.0,200.7,128.52
2017,10,13,9,15,752.0,118.5,0.85,15.5,510.5,248.62,168.37
2017,10,13,9,30,773.0,122.0,0.9,16.0,550.0,297.9,210.56
2017,10,13,9,45,782.5,127.5,0.95,17.0,582.5,346.41,252.01
2017,10,13,10,0,792.0,133.0,1.0,18.0,615.0,394.72,292.43
2017,10,13,10,15,803.5,135.0,1.0,18.5,642.0,440.4,330.12
2017,10,13,10,30,815.0,137.0,1.0,19.0,669.0,488.38,368.35
2017,10,13,10,45,823.5,138.0,1.05,19.5,688.5,529.88,401.13
2017,10,13,11,0,832.0,139.0,1.1,20.0,708.0,570.17,432.17
2017,10,13,11,15,836.5,140.0,1.1,20.0,719.0,606.78,460.28
2017,10,13,11,30,841.0,141.0,1.1,20.0,730.0,641.47,486.42
2017,10,13,11,45,843.5,140.5,1.15,20.5,733.5,671.39,508.26
2017,10,13,12,0,846.0,140.0,1.2,21.0,737.0,698.92,528.06
2017,10,13,12,15,844.0,139.5,1.2,21.0,731.0,720.86,544.2
2017,10,13,12,30,842.0,139.0,1.2,21.0,725.0,739.94,558.23
2017,10,13,12,45,837.5,138.0,1.25,21.5,711.0,753.78,568.05
2017,10,13,13,0,833.0,137.0,1.3,22.0,697.0,764.55,575.62
2017,10,13,13,15,824.0,135.0,1.3,22.0,675.0,767.84,578.38
2017,10,13,13,30,815.0,133.0,1.3,22.0,653.0,767.92,579.18
2017,10,13,13,45,796.5,133.0,1.35,22.0,622.5,762.82,577.16
2017,10,13,14,0,778.0,133.0,1.4,22.0,592.0,752.12,571.42
2017,10,13,14,15,760.0,129.5,1.4,21.5,555.5,735.04,561.95
2017,10,13,14,30,742.0,126.0,1.4,21.0,519.0,715.23,550.6
2017,10,13,14,45,705.5,124.5,1.45,21.0,475.0,681.45,528.18
2017,10,13,15,0,669.0,123.0,1.5,21.0,431.0,645.77,504.0
2017,10,13,15,15,635.0,116.5,1.5,20.5,385.0,604.84,476.18
2017,10,13,15,30,601.0,110.0,1.5,20.0,339.0,562.67,446.66
2017,10,13,15,45,539.0,104.0,1.55,19.5,288.5,498.37,399.51
2017,10,13,16,0,477.0,98.0,1.6,19.0,238.0,440.04,355.16
2017,10,13,16,15,411.5,85.5,1.5,18.0,190.0,373.68,302.94
2017,10,13,16,30,346.0,73.0,1.4,17.0,142.0,310.31,251.01
2017,10,13,16,45,248.0,55.5,1.3,16.5,97.5,226.64,180.45
2017,10,13,17,0,150.0,38.0,1.2,16.0,53.0,139.47,104.25
2017,10,13,17,15,75.0,19.0,1.2,15.0,26.5,66.46,0.0
2017,10,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,14,6,15,81.0,7.0,1.0,10.5,10.0,0.0,0.0
2017,10,14,6,30,162.0,14.0,1.0,11.0,20.0,13.34,0.0
2017,10,14,6,45,316.5,26.5,1.05,11.5,61.0,21.1,11.18
2017,10,14,7,0,471.0,39.0,1.1,12.0,102.0,30.47,21.12
2017,10,14,7,15,554.5,46.5,1.05,12.5,152.5,34.85,25.5
2017,10,14,7,30,638.0,54.0,1.0,13.0,203.0,39.12,29.54
2017,10,14,7,45,692.0,59.5,1.0,14.0,254.5,45.65,35.36
2017,10,14,8,0,746.0,65.0,1.0,15.0,306.0,48.37,37.62
2017,10,14,8,15,780.5,69.0,0.95,15.5,355.5,49.73,38.67
2017,10,14,8,30,815.0,73.0,0.9,16.0,405.0,91.17,48.07
2017,10,14,8,45,840.0,75.5,0.9,16.5,451.0,141.37,77.0
2017,10,14,9,0,865.0,78.0,0.9,17.0,497.0,193.6,116.19
2017,10,14,9,15,882.5,80.5,0.85,17.5,537.5,246.08,159.95
2017,10,14,9,30,900.0,83.0,0.8,18.0,578.0,304.24,209.44
2017,10,14,9,45,907.0,87.0,0.75,19.0,611.0,355.57,253.19
2017,10,14,10,0,914.0,91.0,0.7,20.0,644.0,406.12,295.15
2017,10,14,10,15,923.0,92.0,0.6,20.5,671.0,453.87,333.84
2017,10,14,10,30,932.0,93.0,0.5,21.0,698.0,500.52,370.17
2017,10,14,10,45,935.0,95.5,0.45,21.5,716.5,544.31,403.41
2017,10,14,11,0,938.0,98.0,0.4,22.0,735.0,586.14,434.02
2017,10,14,11,15,941.5,98.5,0.35,22.0,746.0,624.28,461.88
2017,10,14,11,30,945.0,99.0,0.3,22.0,757.0,660.1,487.37
2017,10,14,11,45,942.0,100.5,0.3,22.5,758.5,690.37,508.14
2017,10,14,12,0,939.0,102.0,0.3,23.0,760.0,717.69,526.49
2017,10,14,12,15,937.5,101.5,0.3,23.0,754.0,741.02,542.92
2017,10,14,12,30,936.0,101.0,0.3,23.0,748.0,761.25,556.71
2017,10,14,12,45,932.0,100.5,0.35,23.5,734.0,776.52,566.51
2017,10,14,13,0,928.0,100.0,0.4,24.0,720.0,788.5,574.33
2017,10,14,13,15,921.0,98.5,0.4,24.0,697.5,793.88,578.3
2017,10,14,13,30,914.0,97.0,0.4,24.0,675.0,795.87,580.3
2017,10,14,13,45,899.5,97.0,0.4,24.0,644.5,795.21,580.77
2017,10,14,14,0,885.0,97.0,0.4,24.0,614.0,786.9,576.43
2017,10,14,14,15,870.0,94.5,0.4,24.0,577.5,772.21,568.1
2017,10,14,14,30,855.0,92.0,0.4,24.0,541.0,754.45,557.87
2017,10,14,14,45,829.5,90.0,0.4,24.0,497.5,726.66,540.94
2017,10,14,15,0,804.0,88.0,0.4,24.0,454.0,696.43,522.3
2017,10,14,15,15,774.0,84.0,0.4,23.5,407.0,658.6,499.11
2017,10,14,15,30,744.0,80.0,0.4,23.0,360.0,622.91,476.23
2017,10,14,15,45,696.0,75.5,0.45,23.0,309.0,570.18,439.69
2017,10,14,16,0,648.0,71.0,0.5,23.0,258.0,517.48,401.75
2017,10,14,16,15,582.0,63.5,0.6,22.0,207.0,450.86,353.34
2017,10,14,16,30,516.0,56.0,0.7,21.0,156.0,386.36,303.53
2017,10,14,16,45,403.5,45.0,0.8,20.0,109.0,295.99,230.65
2017,10,14,17,0,291.0,34.0,0.9,19.0,62.0,212.85,156.07
2017,10,14,17,15,145.5,17.0,0.95,18.5,31.0,103.37,0.0
2017,10,14,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,6,15,39.5,6.5,1.1,12.5,7.5,0.0,0.0
2017,10,15,6,30,79.0,13.0,1.1,13.0,15.0,12.39,0.0
2017,10,15,6,45,212.5,28.5,1.1,13.5,52.5,22.34,11.64
2017,10,15,7,0,346.0,44.0,1.1,14.0,90.0,35.3,25.05
2017,10,15,7,15,433.5,55.5,1.1,14.5,138.0,43.02,32.44
2017,10,15,7,30,521.0,67.0,1.1,15.0,186.0,50.42,39.27
2017,10,15,7,45,579.0,74.5,1.15,16.0,236.0,53.94,42.37
2017,10,15,8,0,637.0,82.0,1.2,17.0,286.0,57.39,45.23
2017,10,15,8,15,676.0,87.5,1.15,17.5,334.0,59.07,46.53
2017,10,15,8,30,715.0,93.0,1.1,18.0,382.0,95.14,54.65
2017,10,15,8,45,744.0,97.5,1.05,19.0,427.0,142.39,81.35
2017,10,15,9,0,773.0,102.0,1.0,20.0,472.0,192.25,117.67
2017,10,15,9,15,792.5,105.0,0.95,20.5,512.0,245.96,161.32
2017,10,15,9,30,812.0,108.0,0.9,21.0,552.0,295.66,203.11
2017,10,15,9,45,827.0,110.5,0.9,22.0,585.5,344.44,244.0
2017,10,15,10,0,842.0,113.0,0.9,23.0,619.0,393.39,284.18
2017,10,15,10,15,851.5,115.0,0.9,23.5,645.0,439.66,321.9
2017,10,15,10,30,861.0,117.0,0.9,24.0,671.0,485.11,357.89
2017,10,15,10,45,867.5,118.0,0.9,25.0,690.0,527.16,389.6
2017,10,15,11,0,874.0,119.0,0.9,26.0,709.0,567.71,419.11
2017,10,15,11,15,877.5,120.0,0.85,26.0,719.5,604.88,446.56
2017,10,15,11,30,881.0,121.0,0.8,26.0,730.0,639.95,471.81
2017,10,15,11,45,881.0,121.0,0.8,26.5,732.5,669.61,492.38
2017,10,15,12,0,881.0,121.0,0.8,27.0,735.0,696.63,510.73
2017,10,15,12,15,879.0,120.5,0.8,27.0,728.5,719.06,526.69
2017,10,15,12,30,877.0,120.0,0.8,27.0,722.0,738.52,540.53
2017,10,15,12,45,890.5,111.5,0.8,27.5,712.5,757.71,552.92
2017,10,15,13,0,904.0,103.0,0.8,28.0,703.0,770.44,560.43
2017,10,15,13,15,896.0,101.5,0.8,27.5,680.5,774.85,564.9
2017,10,15,13,30,888.0,100.0,0.8,27.0,658.0,780.29,570.31
2017,10,15,13,45,877.0,98.5,0.8,27.0,628.5,776.2,568.47
2017,10,15,14,0,866.0,97.0,0.8,27.0,599.0,768.86,564.73
2017,10,15,14,15,850.0,94.5,0.75,27.0,562.5,753.5,555.11
2017,10,15,14,30,834.0,92.0,0.7,27.0,526.0,735.15,543.65
2017,10,15,14,45,812.0,89.0,0.7,27.0,484.0,709.06,527.7
2017,10,15,15,0,790.0,86.0,0.7,27.0,442.0,680.51,509.99
2017,10,15,15,15,760.0,82.0,0.7,26.0,395.0,643.02,487.74
2017,10,15,15,30,730.0,78.0,0.7,25.0,348.0,607.62,465.52
2017,10,15,15,45,685.0,73.0,0.75,24.5,298.5,556.77,430.68
2017,10,15,16,0,640.0,68.0,0.8,24.0,249.0,505.88,394.27
2017,10,15,16,15,575.0,60.5,0.9,23.0,199.0,440.44,345.93
2017,10,15,16,30,510.0,53.0,1.0,22.0,149.0,377.17,296.35
2017,10,15,16,45,401.5,42.0,1.1,21.5,103.0,289.8,224.7
2017,10,15,17,0,293.0,31.0,1.2,21.0,57.0,209.73,150.1
2017,10,15,17,15,146.5,15.5,1.2,20.5,28.5,100.1,0.0
2017,10,15,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,7.0,1.0,14.0,7.0,0.0,0.0
2017,10,16,6,30,0.0,14.0,0.9,14.0,14.0,13.34,0.0
2017,10,16,6,45,174.5,28.5,0.8,14.5,51.0,22.37,11.14
2017,10,16,7,0,349.0,43.0,0.7,15.0,88.0,34.55,24.25
2017,10,16,7,15,436.0,54.0,0.65,15.5,135.5,41.85,31.27
2017,10,16,7,30,523.0,65.0,0.6,16.0,183.0,48.86,37.73
2017,10,16,7,45,581.0,72.5,0.6,16.5,232.5,52.46,40.99
2017,10,16,8,0,639.0,80.0,0.6,17.0,282.0,55.98,44.01
2017,10,16,8,15,678.0,85.5,0.55,17.5,330.5,57.73,45.38
2017,10,16,8,30,717.0,91.0,0.5,18.0,379.0,91.6,52.55
2017,10,16,8,45,750.0,83.5,0.5,19.0,414.0,134.44,74.82
2017,10,16,9,0,783.0,76.0,0.5,20.0,449.0,174.56,102.83
2017,10,16,9,15,799.5,91.0,0.45,20.5,498.5,232.92,150.05
2017,10,16,9,30,816.0,106.0,0.4,21.0,548.0,292.42,199.02
2017,10,16,9,45,762.0,120.0,0.4,22.0,552.5,326.53,230.18
2017,10,16,10,0,708.0,134.0,0.4,23.0,557.0,358.78,258.71
2017,10,16,10,15,729.5,134.5,0.4,23.5,586.0,402.99,294.04
2017,10,16,10,30,751.0,135.0,0.4,24.0,615.0,447.66,328.69
2017,10,16,10,45,817.0,125.0,0.4,24.5,661.0,506.48,372.2
2017,10,16,11,0,883.0,115.0,0.4,25.0,707.0,565.56,414.79
2017,10,16,11,15,886.5,115.5,0.4,25.0,717.5,602.45,441.96
2017,10,16,11,30,890.0,116.0,0.4,25.0,728.0,637.2,467.24
2017,10,16,11,45,891.0,116.5,0.45,25.5,730.5,668.1,489.1
2017,10,16,12,0,892.0,117.0,0.5,26.0,733.0,696.41,508.82
2017,10,16,12,15,890.0,116.5,0.55,26.0,727.0,718.98,525.48
2017,10,16,12,30,888.0,116.0,0.6,26.0,721.0,738.57,540.07
2017,10,16,12,45,883.0,115.0,0.65,26.0,706.5,752.45,550.75
2017,10,16,13,0,878.0,114.0,0.7,26.0,692.0,763.12,558.83
2017,10,16,13,15,869.5,112.5,0.7,26.0,669.5,767.45,562.18
2017,10,16,13,30,861.0,111.0,0.7,26.0,647.0,768.49,563.58
2017,10,16,13,45,848.0,109.0,0.75,26.0,617.0,762.38,561.18
2017,10,16,14,0,835.0,107.0,0.8,26.0,587.0,753.08,556.82
2017,10,16,14,15,817.5,104.0,0.8,25.5,550.5,736.27,547.91
2017,10,16,14,30,800.0,101.0,0.8,25.0,514.0,716.57,537.1
2017,10,16,14,45,775.0,98.0,0.85,25.0,471.5,691.94,522.44
2017,10,16,15,0,750.0,95.0,0.9,25.0,429.0,662.27,504.03
2017,10,16,15,15,718.0,90.0,0.9,24.5,382.5,623.42,478.63
2017,10,16,15,30,686.0,85.0,0.9,24.0,336.0,583.21,451.5
2017,10,16,15,45,636.5,79.5,0.95,23.5,286.5,530.01,414.15
2017,10,16,16,0,587.0,74.0,1.0,23.0,237.0,477.03,375.33
2017,10,16,16,15,519.5,65.0,1.0,21.5,188.0,410.07,324.96
2017,10,16,16,30,452.0,56.0,1.0,20.0,139.0,345.49,273.72
2017,10,16,16,45,344.0,43.0,1.0,19.0,95.0,258.68,201.85
2017,10,16,17,0,236.0,30.0,1.0,18.0,51.0,179.22,126.18
2017,10,16,17,15,118.0,15.0,0.95,17.5,25.5,67.12,0.0
2017,10,16,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,6,15,28.5,4.5,0.75,15.0,5.5,0.0,0.0
2017,10,17,6,30,57.0,9.0,0.7,15.0,11.0,8.58,0.0
2017,10,17,6,45,165.5,26.0,0.7,15.0,44.5,20.38,9.08
2017,10,17,7,0,274.0,43.0,0.7,15.0,78.0,33.25,23.05
2017,10,17,7,15,356.0,56.5,0.65,15.5,122.5,42.84,32.09
2017,10,17,7,30,438.0,70.0,0.6,16.0,167.0,52.06,40.52
2017,10,17,7,45,441.5,87.5,0.55,16.5,205.5,63.75,50.9
2017,10,17,8,0,445.0,105.0,0.5,17.0,244.0,74.94,60.59
2017,10,17,8,15,510.0,104.0,0.45,17.5,287.5,72.43,58.17
2017,10,17,8,30,575.0,103.0,0.4,18.0,331.0,93.46,58.48
2017,10,17,8,45,621.0,103.5,0.35,18.5,375.0,131.33,77.9
2017,10,17,9,0,667.0,104.0,0.3,19.0,419.0,173.73,107.34
2017,10,17,9,15,602.5,135.5,0.35,19.5,437.5,224.21,151.1
2017,10,17,9,30,538.0,167.0,0.4,20.0,456.0,267.5,189.45
2017,10,17,9,45,469.5,200.0,0.45,21.0,463.5,304.03,221.36
2017,10,17,10,0,401.0,233.0,0.5,22.0,471.0,336.7,248.84
2017,10,17,10,15,455.0,226.0,0.55,22.5,507.0,371.88,275.93
2017,10,17,10,30,509.0,219.0,0.6,23.0,543.0,413.35,307.55
2017,10,17,10,45,401.5,259.5,0.65,23.5,519.5,423.35,316.17
2017,10,17,11,0,294.0,300.0,0.7,24.0,496.0,423.49,316.68
2017,10,17,11,15,437.0,258.0,0.7,24.0,554.0,480.82,359.74
2017,10,17,11,30,580.0,216.0,0.7,24.0,612.0,544.98,407.04
2017,10,17,11,45,544.0,229.5,0.75,24.5,602.5,557.48,415.54
2017,10,17,12,0,508.0,243.0,0.8,25.0,593.0,566.58,421.85
2017,10,17,12,15,447.0,263.5,0.85,25.0,569.0,562.58,419.25
2017,10,17,12,30,386.0,284.0,0.9,25.0,545.0,549.52,410.28
2017,10,17,12,45,325.0,291.5,0.95,25.0,508.5,525.32,393.43
2017,10,17,13,0,264.0,299.0,1.0,25.0,472.0,498.34,374.34
2017,10,17,13,15,214.0,293.5,1.0,24.5,430.5,455.6,344.53
2017,10,17,13,30,164.0,288.0,1.0,24.0,389.0,418.55,318.25
2017,10,17,13,45,169.0,274.0,1.05,24.0,374.0,411.88,314.7
2017,10,17,14,0,174.0,260.0,1.1,24.0,359.0,404.36,310.3
2017,10,17,14,15,130.0,241.0,1.1,24.0,312.5,354.26,273.0
2017,10,17,14,30,86.0,222.0,1.1,24.0,266.0,293.55,227.3
2017,10,17,14,45,76.5,206.5,1.1,24.0,243.5,271.95,211.51
2017,10,17,15,0,67.0,191.0,1.1,24.0,221.0,250.31,195.29
2017,10,17,15,15,61.5,170.5,1.05,23.0,195.5,225.34,177.03
2017,10,17,15,30,56.0,150.0,1.0,22.0,170.0,200.15,158.16
2017,10,17,15,45,48.5,128.5,0.95,21.5,144.5,172.17,136.25
2017,10,17,16,0,41.0,107.0,0.9,21.0,119.0,144.05,113.72
2017,10,17,16,15,28.0,85.5,0.85,20.0,92.5,112.53,87.92
2017,10,17,16,30,15.0,64.0,0.8,19.0,66.0,75.1,56.72
2017,10,17,16,45,7.5,42.5,0.8,18.0,43.5,47.58,33.32
2017,10,17,17,0,0.0,21.0,0.8,17.0,21.0,19.5,8.53
2017,10,17,17,15,0.0,10.5,0.85,16.5,10.5,10.01,0.0
2017,10,17,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,47.5,5.5,0.85,10.5,6.5,0.0,0.0
2017,10,18,6,30,95.0,11.0,0.7,11.0,13.0,10.48,0.0
2017,10,18,6,45,247.0,24.5,0.6,11.5,49.5,19.77,8.17
2017,10,18,7,0,399.0,38.0,0.5,12.0,86.0,30.2,20.65
2017,10,18,7,15,487.0,47.0,0.4,12.0,133.5,35.9,26.41
2017,10,18,7,30,575.0,56.0,0.3,12.0,181.0,41.41,31.71
2017,10,18,7,45,633.0,61.5,0.25,12.5,231.0,43.73,33.9
2017,10,18,8,0,691.0,67.0,0.2,13.0,281.0,46.05,35.94
2017,10,18,8,15,728.0,71.5,0.15,13.5,329.0,52.4,41.48
2017,10,18,8,30,765.0,76.0,0.1,14.0,377.0,82.43,46.64
2017,10,18,8,45,791.5,79.5,0.1,15.0,421.5,130.42,71.64
2017,10,18,9,0,818.0,83.0,0.1,16.0,466.0,180.68,107.43
2017,10,18,9,15,836.5,85.5,0.1,16.5,505.5,230.53,147.86
2017,10,18,9,30,855.0,88.0,0.1,17.0,545.0,281.3,190.74
2017,10,18,9,45,857.0,94.5,0.15,18.0,575.5,331.35,233.4
2017,10,18,10,0,859.0,101.0,0.2,19.0,606.0,380.35,274.33
2017,10,18,10,15,868.5,102.5,0.25,19.5,632.0,426.53,312.48
2017,10,18,10,30,878.0,104.0,0.3,20.0,658.0,471.84,348.94
2017,10,18,10,45,884.5,105.0,0.4,20.5,676.5,514.17,382.7
2017,10,18,11,0,891.0,106.0,0.5,21.0,695.0,554.94,414.5
2017,10,18,11,15,894.0,106.5,0.55,21.0,705.5,592.2,443.39
2017,10,18,11,30,897.0,107.0,0.6,21.0,716.0,625.97,469.3
2017,10,18,11,45,896.5,108.0,0.7,21.5,718.0,655.73,491.62
2017,10,18,12,0,896.0,109.0,0.8,22.0,720.0,682.81,511.72
2017,10,18,12,15,893.5,108.5,0.85,21.5,713.5,706.26,530.43
2017,10,18,12,30,891.0,108.0,0.9,21.0,707.0,725.35,546.12
2017,10,18,12,45,859.0,118.0,1.0,21.0,686.0,731.61,552.09
2017,10,18,13,0,827.0,128.0,1.1,21.0,665.0,734.0,555.4
2017,10,18,13,15,818.0,126.5,1.15,20.5,643.0,737.54,560.47
2017,10,18,13,30,809.0,125.0,1.2,20.0,621.0,737.94,563.12
2017,10,18,13,45,794.0,123.0,1.25,20.0,591.0,732.96,561.12
2017,10,18,14,0,779.0,121.0,1.3,20.0,561.0,722.7,555.56
2017,10,18,14,15,761.0,117.5,1.3,19.5,525.5,705.68,545.89
2017,10,18,14,30,743.0,114.0,1.3,19.0,490.0,685.98,534.12
2017,10,18,14,45,716.0,110.0,1.35,18.5,448.0,656.78,515.65
2017,10,18,15,0,689.0,106.0,1.4,18.0,406.0,625.54,495.26
2017,10,18,15,15,655.0,100.5,1.4,17.5,361.0,586.04,467.76
2017,10,18,15,30,621.0,95.0,1.4,17.0,316.0,545.35,438.57
2017,10,18,15,45,572.0,87.0,1.4,17.0,268.0,491.41,397.39
2017,10,18,16,0,523.0,79.0,1.4,17.0,220.0,437.77,355.08
2017,10,18,16,15,454.5,68.5,1.3,16.0,173.0,370.87,301.44
2017,10,18,16,30,386.0,58.0,1.2,15.0,126.0,306.02,247.28
2017,10,18,16,45,287.5,43.0,1.2,14.5,84.0,225.92,178.26
2017,10,18,17,0,189.0,28.0,1.2,14.0,42.0,149.76,98.55
2017,10,18,17,15,94.5,14.0,1.15,13.5,21.0,54.85,0.0
2017,10,18,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,6,15,59.0,4.5,0.85,10.0,6.0,0.0,0.0
2017,10,19,6,30,118.0,9.0,0.9,10.0,12.0,8.58,0.0
2017,10,19,6,45,263.0,20.5,0.95,10.5,46.5,16.13,4.97
2017,10,19,7,0,408.0,32.0,1.0,11.0,81.0,24.77,15.92
2017,10,19,7,15,493.0,39.5,1.0,11.0,126.5,29.43,20.69
2017,10,19,7,30,578.0,47.0,1.0,11.0,172.0,33.95,25.06
2017,10,19,7,45,626.5,53.0,1.0,11.5,218.5,40.54,31.1
2017,10,19,8,0,675.0,59.0,1.0,12.0,265.0,43.87,34.07
2017,10,19,8,15,710.0,63.0,0.95,12.0,311.0,45.41,35.41
2017,10,19,8,30,745.0,67.0,0.9,12.0,357.0,72.09,39.89
2017,10,19,8,45,486.5,131.5,0.85,12.5,330.0,138.41,92.0
2017,10,19,9,0,228.0,196.0,0.8,13.0,303.0,190.23,143.07
2017,10,19,9,15,216.5,215.5,0.8,13.5,323.5,218.28,165.87
2017,10,19,9,30,205.0,235.0,0.8,14.0,344.0,245.23,188.15
2017,10,19,9,45,148.0,248.5,0.8,14.5,329.5,253.29,196.63
2017,10,19,10,0,91.0,262.0,0.8,15.0,315.0,259.0,202.48
2017,10,19,10,15,216.0,265.0,0.8,15.0,398.5,314.22,244.06
2017,10,19,10,30,341.0,268.0,0.8,15.0,482.0,381.25,294.96
2017,10,19,10,45,197.0,276.0,0.8,15.5,400.5,340.22,264.53
2017,10,19,11,0,53.0,284.0,0.8,16.0,319.0,285.58,222.61
2017,10,19,11,15,106.0,303.0,0.85,16.0,374.0,335.85,262.0
2017,10,19,11,30,159.0,322.0,0.9,16.0,429.0,391.72,304.72
2017,10,19,11,45,162.5,321.5,0.95,16.5,431.0,402.34,312.3
2017,10,19,12,0,166.0,321.0,1.0,17.0,433.0,412.6,319.94
2017,10,19,12,15,306.5,290.5,1.05,17.0,496.0,488.17,378.96
2017,10,19,12,30,447.0,260.0,1.1,17.0,559.0,569.78,441.05
2017,10,19,12,45,236.5,255.0,1.2,17.0,413.0,424.56,331.86
2017,10,19,13,0,26.0,250.0,1.3,17.0,267.0,256.51,200.67
2017,10,19,13,15,140.0,262.5,1.3,17.0,348.0,368.48,290.91
2017,10,19,13,30,254.0,275.0,1.3,17.0,429.0,477.84,375.27
2017,10,19,13,45,552.5,177.5,1.35,17.0,492.5,606.71,477.03
2017,10,19,14,0,851.0,80.0,1.4,17.0,556.0,719.06,561.84
2017,10,19,14,15,836.5,78.0,1.4,16.5,521.5,709.87,556.28
2017,10,19,14,30,822.0,76.0,1.4,16.0,487.0,693.27,546.73
2017,10,19,14,45,801.5,73.5,1.4,16.0,447.0,669.1,530.67
2017,10,19,15,0,781.0,71.0,1.4,16.0,407.0,642.56,512.76
2017,10,19,15,15,507.0,104.5,1.3,15.5,313.5,486.93,394.07
2017,10,19,15,30,233.0,138.0,1.2,15.0,220.0,322.47,263.29
2017,10,19,15,45,434.5,96.5,1.2,15.0,221.5,408.78,335.53
2017,10,19,16,0,636.0,55.0,1.2,15.0,223.0,472.08,385.33
2017,10,19,16,15,570.0,49.0,1.1,14.5,176.0,412.95,335.8
2017,10,19,16,30,504.0,43.0,1.0,14.0,129.0,352.76,284.34
2017,10,19,16,45,387.5,33.5,0.95,14.0,86.0,265.67,208.55
2017,10,19,17,0,271.0,24.0,0.9,14.0,43.0,181.95,112.69
2017,10,19,17,15,135.5,12.0,0.85,13.5,21.5,70.4,0.0
2017,10,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,20,6,45,98.0,21.0,0.75,11.5,32.0,16.41,4.23
2017,10,20,7,0,196.0,42.0,0.7,12.0,64.0,32.61,22.53
2017,10,20,7,15,254.0,58.5,0.75,12.0,102.5,44.58,33.98
2017,10,20,7,30,312.0,75.0,0.8,12.0,141.0,56.06,44.69
2017,10,20,7,45,348.5,90.0,0.85,12.5,181.0,65.88,53.59
2017,10,20,8,0,385.0,105.0,0.9,13.0,221.0,75.3,61.91
2017,10,20,8,15,424.0,112.5,0.9,13.0,260.0,78.84,64.97
2017,10,20,8,30,463.0,120.0,0.9,13.0,299.0,98.21,68.67
2017,10,20,8,45,353.0,156.5,0.95,13.5,301.5,149.97,106.73
2017,10,20,9,0,243.0,193.0,1.0,14.0,304.0,183.98,136.95
2017,10,20,9,15,251.5,209.5,1.05,14.0,333.5,214.78,161.62
2017,10,20,9,30,260.0,226.0,1.1,14.0,363.0,246.44,187.65
2017,10,20,9,45,203.5,246.0,1.15,14.5,357.0,266.65,206.21
2017,10,20,10,0,147.0,266.0,1.2,15.0,351.0,277.2,216.3
2017,10,20,10,15,176.0,277.5,1.2,15.0,383.5,308.31,240.76
2017,10,20,10,30,205.0,289.0,1.2,15.0,416.0,341.77,266.96
2017,10,20,10,45,267.0,287.0,1.3,15.5,458.0,380.39,296.79
2017,10,20,11,0,329.0,285.0,1.4,16.0,500.0,424.64,330.91
2017,10,20,11,15,344.0,286.5,1.45,16.0,514.0,450.36,351.25
2017,10,20,11,30,359.0,288.0,1.5,16.0,528.0,476.18,371.63
2017,10,20,11,45,323.5,297.0,1.6,16.0,514.0,478.56,374.05
2017,10,20,12,0,288.0,306.0,1.7,16.0,500.0,478.21,374.32
2017,10,20,12,15,248.5,309.5,1.75,16.0,475.5,462.79,363.0
2017,10,20,12,30,209.0,313.0,1.8,16.0,451.0,448.71,352.5
2017,10,20,12,45,251.0,299.5,1.85,16.0,462.0,478.37,376.45
2017,10,20,13,0,293.0,286.0,1.9,16.0,473.0,502.41,396.01
2017,10,20,13,15,573.5,192.0,1.95,16.0,543.5,621.79,491.39
2017,10,20,13,30,854.0,98.0,2.0,16.0,614.0,734.75,578.14
2017,10,20,13,45,733.5,124.0,2.05,16.0,552.5,683.26,540.44
2017,10,20,14,0,613.0,150.0,2.1,16.0,491.0,626.66,498.54
2017,10,20,14,15,671.5,122.5,2.15,15.5,474.0,639.83,512.36
2017,10,20,14,30,730.0,95.0,2.2,15.0,457.0,648.11,521.93
2017,10,20,14,45,681.0,97.0,2.25,15.0,412.5,610.65,494.47
2017,10,20,15,0,632.0,99.0,2.3,15.0,368.0,571.84,465.66
2017,10,20,15,15,583.0,100.0,2.3,14.5,327.0,530.88,435.2
2017,10,20,15,30,534.0,101.0,2.3,14.0,286.0,489.15,403.28
2017,10,20,15,45,552.0,84.5,2.3,14.0,251.0,470.68,389.03
2017,10,20,16,0,570.0,68.0,2.3,14.0,216.0,449.03,370.99
2017,10,20,16,15,494.5,60.0,2.15,13.5,169.0,380.37,313.5
2017,10,20,16,30,419.0,52.0,2.0,13.0,122.0,314.54,256.46
2017,10,20,16,45,297.5,39.5,1.95,13.0,80.5,224.6,177.14
2017,10,20,17,0,176.0,27.0,1.9,13.0,39.0,138.18,77.72
2017,10,20,17,15,88.0,13.5,1.8,12.5,19.5,50.8,0.0
2017,10,20,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
