Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,6,45,193.0,16.5,1.05,9.5,38.0,12.67,1.15
2017,10,21,7,0,386.0,33.0,1.1,10.0,76.0,26.0,16.89
2017,10,21,7,15,477.5,41.0,1.15,10.5,121.5,31.03,22.09
2017,10,21,7,30,569.0,49.0,1.2,11.0,167.0,35.92,26.79
2017,10,21,7,45,627.0,54.0,1.25,11.5,215.0,38.12,28.89
2017,10,21,8,0,685.0,59.0,1.3,12.0,263.0,44.24,34.39
2017,10,21,8,15,721.0,63.0,1.3,12.5,309.5,45.78,35.67
2017,10,21,8,30,757.0,67.0,1.3,13.0,356.0,68.01,38.52
2017,10,21,8,45,784.5,69.0,1.3,13.5,399.0,114.03,60.47
2017,10,21,9,0,812.0,71.0,1.3,14.0,442.0,162.34,94.58
2017,10,21,9,15,829.5,73.5,1.3,14.0,479.5,211.26,135.21
2017,10,21,9,30,847.0,76.0,1.3,14.0,517.0,265.85,182.83
2017,10,21,9,45,861.5,76.5,1.3,14.5,549.5,313.11,224.91
2017,10,21,10,0,876.0,77.0,1.3,15.0,582.0,360.25,266.51
2017,10,21,10,15,884.5,78.5,1.3,15.5,607.0,405.69,306.0
2017,10,21,10,30,893.0,80.0,1.3,16.0,632.0,450.06,343.56
2017,10,21,10,45,899.0,80.5,1.3,16.5,649.5,491.11,377.5
2017,10,21,11,0,905.0,81.0,1.3,17.0,667.0,530.46,409.15
2017,10,21,11,15,908.0,81.5,1.3,17.0,677.0,566.34,438.14
2017,10,21,11,30,911.0,82.0,1.3,17.0,687.0,599.98,464.81
2017,10,21,11,45,911.5,82.0,1.3,17.5,689.0,629.23,486.84
2017,10,21,12,0,912.0,82.0,1.3,18.0,691.0,655.78,506.44
2017,10,21,12,15,910.5,81.5,1.3,18.0,685.0,677.74,523.36
2017,10,21,12,30,909.0,81.0,1.3,18.0,679.0,696.7,537.96
2017,10,21,12,45,907.0,79.5,1.3,18.0,666.0,711.2,548.74
2017,10,21,13,0,905.0,78.0,1.3,18.0,653.0,722.54,557.08
2017,10,21,13,15,898.0,77.0,1.3,18.0,631.5,727.68,561.22
2017,10,21,13,30,891.0,76.0,1.3,18.0,610.0,729.55,563.27
2017,10,21,13,45,881.0,74.5,1.3,18.0,581.5,725.47,561.3
2017,10,21,14,0,871.0,73.0,1.3,18.0,553.0,718.23,557.28
2017,10,21,14,15,857.0,71.0,1.3,18.0,518.0,704.47,548.76
2017,10,21,14,30,843.0,69.0,1.3,18.0,483.0,687.84,538.27
2017,10,21,14,45,825.0,66.0,1.35,18.0,443.0,664.49,523.36
2017,10,21,15,0,807.0,63.0,1.4,18.0,403.0,643.81,510.22
2017,10,21,15,15,779.0,60.0,1.4,17.5,358.5,609.19,486.96
2017,10,21,15,30,751.0,57.0,1.4,17.0,314.0,572.98,461.03
2017,10,21,15,45,710.5,53.0,1.4,17.0,267.0,526.44,425.3
2017,10,21,16,0,670.0,49.0,1.4,17.0,220.0,479.63,387.91
2017,10,21,16,15,604.5,43.0,1.3,16.0,172.5,416.28,336.69
2017,10,21,16,30,539.0,37.0,1.2,15.0,125.0,355.13,284.71
2017,10,21,16,45,422.5,28.5,1.1,14.5,82.5,268.56,208.4
2017,10,21,17,0,306.0,20.0,1.0,14.0,40.0,188.11,92.39
2017,10,21,17,15,153.0,10.0,1.0,13.5,20.0,74.88,0.0
2017,10,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,6,45,223.5,14.5,1.15,10.5,39.0,11.01,0.0
2017,10,22,7,0,447.0,29.0,1.2,11.0,78.0,24.58,15.47
2017,10,22,7,15,537.0,36.0,1.2,11.5,124.5,29.34,20.45
2017,10,22,7,30,627.0,43.0,1.2,12.0,171.0,34.01,24.94
2017,10,22,7,45,680.0,48.0,1.2,12.5,220.0,36.72,27.51
2017,10,22,8,0,733.0,53.0,1.2,13.0,269.0,39.41,29.91
2017,10,22,8,15,768.0,56.5,1.2,13.5,316.5,40.77,31.05
2017,10,22,8,30,803.0,60.0,1.2,14.0,364.0,61.29,33.25
2017,10,22,8,45,827.0,63.0,1.2,15.0,407.5,110.11,55.78
2017,10,22,9,0,851.0,66.0,1.2,16.0,451.0,166.4,95.53
2017,10,22,9,15,868.5,68.0,1.2,16.5,489.5,216.44,136.21
2017,10,22,9,30,886.0,70.0,1.2,17.0,528.0,267.1,179.92
2017,10,22,9,45,889.0,75.0,1.3,17.5,559.0,316.66,223.97
2017,10,22,10,0,892.0,80.0,1.4,18.0,590.0,365.12,266.7
2017,10,22,10,15,901.5,81.5,1.4,18.0,615.5,411.61,307.23
2017,10,22,10,30,911.0,83.0,1.4,18.0,641.0,457.09,346.01
2017,10,22,10,45,918.0,83.0,1.4,18.5,660.0,498.84,380.33
2017,10,22,11,0,925.0,83.0,1.4,19.0,679.0,538.91,412.37
2017,10,22,11,15,928.5,83.5,1.35,19.5,689.5,575.73,440.77
2017,10,22,11,30,932.0,84.0,1.3,20.0,700.0,610.28,466.65
2017,10,22,11,45,934.5,83.5,1.3,20.5,702.5,640.83,489.34
2017,10,22,12,0,937.0,83.0,1.3,21.0,705.0,668.72,509.63
2017,10,22,12,15,935.5,83.0,1.3,21.0,699.0,691.76,527.09
2017,10,22,12,30,934.0,83.0,1.3,21.0,693.0,711.74,542.2
2017,10,22,12,45,930.5,82.0,1.3,21.5,679.0,726.18,551.93
2017,10,22,13,0,927.0,81.0,1.3,22.0,665.0,737.35,558.95
2017,10,22,13,15,920.0,80.0,1.3,22.0,643.5,742.76,563.21
2017,10,22,13,30,913.0,79.0,1.3,22.0,622.0,744.84,565.38
2017,10,22,13,45,903.5,77.5,1.35,22.0,593.0,741.27,564.34
2017,10,22,14,0,894.0,76.0,1.4,22.0,564.0,734.46,561.21
2017,10,22,14,15,879.5,74.0,1.4,21.5,528.5,720.37,553.68
2017,10,22,14,30,865.0,72.0,1.4,21.0,493.0,703.33,544.12
2017,10,22,14,45,844.5,69.5,1.45,21.0,451.5,683.72,532.1
2017,10,22,15,0,824.0,67.0,1.5,21.0,410.0,656.79,514.61
2017,10,22,15,15,795.0,63.5,1.45,20.5,364.5,620.74,490.02
2017,10,22,15,30,766.0,60.0,1.4,20.0,319.0,583.06,463.01
2017,10,22,15,45,722.5,56.0,1.4,20.0,270.5,534.44,426.13
2017,10,22,16,0,679.0,52.0,1.4,20.0,222.0,485.57,387.55
2017,10,22,16,15,609.0,45.5,1.3,19.0,173.0,418.99,334.37
2017,10,22,16,30,539.0,39.0,1.2,18.0,124.0,354.71,280.41
2017,10,22,16,45,414.5,29.5,1.1,17.0,80.5,269.39,205.44
2017,10,22,17,0,290.0,20.0,1.0,16.0,37.0,177.95,68.76
2017,10,22,17,15,145.0,10.0,1.0,15.5,18.5,70.89,0.0
2017,10,22,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,6,45,209.0,14.5,0.85,13.0,36.5,11.09,0.0
2017,10,23,7,0,418.0,29.0,0.8,14.0,73.0,22.64,13.5
2017,10,23,7,15,510.5,37.0,0.85,14.5,119.5,27.87,18.86
2017,10,23,7,30,603.0,45.0,0.9,15.0,166.0,35.99,26.36
2017,10,23,7,45,659.0,50.0,1.0,16.0,214.5,38.6,28.74
2017,10,23,8,0,715.0,55.0,1.1,17.0,263.0,41.21,30.99
2017,10,23,8,15,751.5,58.5,1.1,17.5,310.0,42.49,32.03
2017,10,23,8,30,788.0,62.0,1.1,18.0,357.0,60.12,33.41
2017,10,23,8,45,814.0,64.5,1.1,19.0,400.5,107.78,54.05
2017,10,23,9,0,840.0,67.0,1.1,20.0,444.0,163.08,91.91
2017,10,23,9,15,858.0,69.5,1.1,20.5,482.5,212.97,131.56
2017,10,23,9,30,876.0,72.0,1.1,21.0,521.0,263.57,174.34
2017,10,23,9,45,889.5,73.0,1.15,22.0,554.0,312.1,216.02
2017,10,23,10,0,903.0,74.0,1.2,23.0,587.0,360.4,257.05
2017,10,23,10,15,912.0,75.5,1.2,23.5,612.5,407.01,296.35
2017,10,23,10,30,921.0,77.0,1.2,24.0,638.0,452.55,333.72
2017,10,23,10,45,926.0,78.0,1.25,24.5,656.0,494.53,367.65
2017,10,23,11,0,931.0,79.0,1.3,25.0,674.0,534.7,399.27
2017,10,23,11,15,934.0,79.5,1.25,25.5,684.0,571.33,426.9
2017,10,23,11,30,937.0,80.0,1.2,26.0,694.0,605.65,452.0
2017,10,23,11,45,937.5,80.0,1.2,26.5,696.0,635.53,473.68
2017,10,23,12,0,938.0,80.0,1.2,27.0,698.0,662.65,492.95
2017,10,23,12,15,936.0,80.0,1.2,27.0,692.0,685.29,509.75
2017,10,23,12,30,934.0,80.0,1.2,27.0,686.0,704.86,524.23
2017,10,23,12,45,927.0,80.5,1.2,27.5,671.5,718.42,533.22
2017,10,23,13,0,920.0,81.0,1.2,28.0,657.0,728.67,539.44
2017,10,23,13,15,913.0,80.0,1.15,28.0,635.0,734.0,543.03
2017,10,23,13,30,906.0,79.0,1.1,28.0,613.0,736.02,544.55
2017,10,23,13,45,894.5,78.0,1.1,28.5,584.0,731.57,541.36
2017,10,23,14,0,883.0,77.0,1.1,29.0,555.0,723.93,536.22
2017,10,23,14,15,867.5,75.0,1.05,28.5,519.5,709.23,528.01
2017,10,23,14,30,852.0,73.0,1.0,28.0,484.0,696.46,521.19
2017,10,23,14,45,830.5,70.5,1.0,28.0,442.5,671.53,505.48
2017,10,23,15,0,809.0,68.0,1.0,28.0,401.0,644.2,488.0
2017,10,23,15,15,778.5,64.5,0.9,27.5,355.5,607.54,463.03
2017,10,23,15,30,748.0,61.0,0.8,27.0,310.0,569.34,436.12
2017,10,23,15,45,703.0,56.5,0.75,26.5,262.0,519.79,400.37
2017,10,23,16,0,658.0,52.0,0.7,26.0,214.0,470.12,363.01
2017,10,23,16,15,585.5,45.5,0.8,24.5,166.0,403.04,312.81
2017,10,23,16,30,513.0,39.0,0.9,23.0,118.0,343.88,265.22
2017,10,23,16,45,386.0,29.0,1.0,22.0,75.5,253.07,187.6
2017,10,23,17,0,259.0,19.0,1.1,21.0,33.0,159.99,38.71
2017,10,23,17,15,129.5,9.5,1.05,20.5,16.5,63.35,0.0
2017,10,23,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,45,204.0,14.5,1.25,15.5,35.5,11.17,0.0
2017,10,24,7,0,408.0,29.0,1.3,16.0,71.0,22.79,13.32
2017,10,24,7,15,503.0,37.0,1.35,16.5,117.0,28.01,18.74
2017,10,24,7,30,598.0,45.0,1.4,17.0,163.0,36.16,26.22
2017,10,24,7,45,652.5,50.5,1.45,18.0,211.0,39.2,28.99
2017,10,24,8,0,707.0,56.0,1.5,19.0,259.0,42.21,31.58
2017,10,24,8,15,744.0,60.0,1.45,19.5,306.0,43.86,32.95
2017,10,24,8,30,781.0,64.0,1.4,20.0,353.0,59.21,34.07
2017,10,24,8,45,805.0,67.5,1.4,21.0,396.0,107.04,53.99
2017,10,24,9,0,829.0,71.0,1.4,22.0,439.0,156.8,86.82
2017,10,24,9,15,847.0,73.0,1.3,22.5,477.5,205.92,125.41
2017,10,24,9,30,865.0,75.0,1.2,23.0,516.0,260.69,170.98
2017,10,24,9,45,884.0,74.5,1.2,24.0,549.5,308.88,211.77
2017,10,24,10,0,903.0,74.0,1.2,25.0,583.0,357.29,252.37
2017,10,24,10,15,911.5,75.0,1.1,25.5,608.0,403.18,290.57
2017,10,24,10,30,920.0,76.0,1.0,26.0,633.0,447.94,326.65
2017,10,24,10,45,925.0,77.0,0.95,27.0,650.5,489.79,358.9
2017,10,24,11,0,930.0,78.0,0.9,28.0,668.0,529.83,388.56
2017,10,24,11,15,932.5,78.5,0.8,28.5,678.0,566.08,414.86
2017,10,24,11,30,935.0,79.0,0.7,29.0,688.0,599.99,438.5
2017,10,24,11,45,935.0,79.5,0.6,29.5,690.0,629.94,458.56
2017,10,24,12,0,935.0,80.0,0.5,30.0,692.0,657.12,476.02
2017,10,24,12,15,933.0,79.5,0.35,30.0,685.5,679.14,489.8
2017,10,24,12,30,931.0,79.0,0.2,30.0,679.0,698.07,501.22
2017,10,24,12,45,927.0,78.0,0.1,30.5,665.0,711.99,508.93
2017,10,24,13,0,923.0,77.0,0.0,31.0,651.0,722.64,514.3
2017,10,24,13,15,916.0,76.0,0.05,31.0,629.0,727.92,518.41
2017,10,24,13,30,909.0,75.0,0.1,31.0,607.0,729.88,520.81
2017,10,24,13,45,898.0,74.0,0.15,31.5,578.0,725.75,518.54
2017,10,24,14,0,887.0,73.0,0.2,32.0,549.0,718.42,514.48
2017,10,24,14,15,872.0,71.0,0.25,31.5,513.5,704.03,508.04
2017,10,24,14,30,857.0,69.0,0.3,31.0,478.0,686.73,499.76
2017,10,24,14,45,835.5,66.5,0.35,31.0,437.0,666.54,488.48
2017,10,24,15,0,814.0,64.0,0.4,31.0,396.0,639.19,472.19
2017,10,24,15,15,784.0,61.0,0.45,30.0,351.0,603.49,451.01
2017,10,24,15,30,754.0,58.0,0.5,29.0,306.0,566.26,427.6
2017,10,24,15,45,709.5,53.5,0.6,28.5,258.0,517.09,393.95
2017,10,24,16,0,665.0,49.0,0.7,28.0,210.0,467.83,358.26
2017,10,24,16,15,593.5,43.0,0.7,27.0,162.0,402.09,308.13
2017,10,24,16,30,522.0,37.0,0.7,26.0,114.0,338.76,257.03
2017,10,24,16,45,395.5,27.0,0.75,25.5,72.5,253.68,183.09
2017,10,24,17,0,269.0,17.0,0.8,25.0,31.0,159.78,9.28
2017,10,24,17,15,134.5,8.5,0.8,24.5,15.5,63.98,0.0
2017,10,24,17,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,6,45,206.0,14.0,0.8,16.5,34.0,10.82,0.0
2017,10,25,7,0,412.0,28.0,0.7,17.0,68.0,22.02,12.48
2017,10,25,7,15,507.0,35.5,0.7,17.5,113.5,29.3,19.76
2017,10,25,7,30,602.0,43.0,0.7,18.0,159.0,34.45,24.61
2017,10,25,7,45,658.5,48.0,0.7,19.0,207.5,37.13,27.06
2017,10,25,8,0,715.0,53.0,0.7,20.0,256.0,39.81,29.37
2017,10,25,8,15,751.5,57.0,0.65,20.5,302.5,41.57,30.83
2017,10,25,8,30,788.0,61.0,0.6,21.0,349.0,54.53,31.71
2017,10,25,8,45,813.5,63.5,0.6,21.5,392.5,101.88,49.99
2017,10,25,9,0,839.0,66.0,0.6,22.0,436.0,156.78,86.27
2017,10,25,9,15,857.0,68.5,0.6,22.5,474.0,206.38,124.66
2017,10,25,9,30,875.0,71.0,0.6,23.0,512.0,256.69,166.35
2017,10,25,9,45,888.0,72.5,0.6,24.0,544.5,305.25,207.23
2017,10,25,10,0,901.0,74.0,0.6,25.0,577.0,353.54,247.41
2017,10,25,10,15,910.0,75.0,0.55,25.5,602.5,399.44,285.18
2017,10,25,10,30,919.0,76.0,0.5,26.0,628.0,444.24,320.94
2017,10,25,10,45,924.5,77.0,0.5,27.0,646.0,486.2,353.11
2017,10,25,11,0,930.0,78.0,0.5,28.0,664.0,526.38,382.84
2017,10,25,11,15,933.5,78.5,0.5,28.0,674.0,563.08,410.73
2017,10,25,11,30,937.0,79.0,0.5,28.0,684.0,597.51,436.36
2017,10,25,11,45,937.5,79.0,0.5,28.5,686.5,627.26,457.35
2017,10,25,12,0,938.0,79.0,0.5,29.0,689.0,654.25,475.98
2017,10,25,12,15,936.5,79.0,0.5,29.0,683.0,677.11,492.42
2017,10,25,12,30,935.0,79.0,0.5,29.0,677.0,696.92,506.63
2017,10,25,12,45,922.5,81.5,0.55,29.5,661.0,708.87,515.09
2017,10,25,13,0,910.0,84.0,0.6,30.0,645.0,717.43,520.98
2017,10,25,13,15,902.5,83.0,0.6,30.0,623.0,722.34,524.72
2017,10,25,13,30,895.0,82.0,0.6,30.0,601.0,723.99,526.49
2017,10,25,13,45,883.5,80.5,0.65,30.0,572.0,719.04,524.78
2017,10,25,14,0,872.0,79.0,0.7,30.0,543.0,710.93,521.14
2017,10,25,14,15,856.0,77.0,0.7,29.5,507.5,700.65,516.51
2017,10,25,14,30,840.0,75.0,0.7,29.0,472.0,683.11,507.02
2017,10,25,14,45,817.0,72.5,0.75,29.0,431.0,657.47,491.58
2017,10,25,15,0,794.0,70.0,0.8,29.0,390.0,629.49,473.91
2017,10,25,15,15,761.5,66.5,0.8,28.0,344.5,592.04,450.08
2017,10,25,15,30,729.0,63.0,0.8,27.0,299.0,553.15,424.26
2017,10,25,15,45,679.5,58.0,0.85,26.0,251.0,501.06,387.84
2017,10,25,16,0,630.0,53.0,0.9,25.0,203.0,453.2,352.45
2017,10,25,16,15,553.0,46.0,0.85,24.0,155.5,385.14,299.2
2017,10,25,16,30,476.0,39.0,0.8,23.0,108.0,320.36,245.83
2017,10,25,16,45,338.5,28.5,0.8,22.0,67.5,226.42,163.73
2017,10,25,17,0,201.0,18.0,0.8,21.0,27.0,128.02,0.0
2017,10,25,17,15,100.5,9.0,0.75,20.5,13.5,49.97,0.0
2017,10,25,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,6,45,183.5,14.5,0.8,15.5,32.0,11.35,0.0
2017,10,26,7,0,367.0,29.0,0.7,16.0,64.0,23.08,13.22
2017,10,26,7,15,468.0,37.5,0.7,16.5,109.0,28.72,19.3
2017,10,26,7,30,569.0,46.0,0.7,17.0,154.0,34.19,24.47
2017,10,26,7,45,631.5,51.5,0.7,18.0,202.5,40.41,30.06
2017,10,26,8,0,694.0,57.0,0.7,19.0,251.0,43.4,32.64
2017,10,26,8,15,733.0,61.0,0.65,19.5,297.5,45.01,33.98
2017,10,26,8,30,772.0,65.0,0.6,20.0,344.0,55.16,34.25
2017,10,26,8,45,800.0,67.5,0.6,21.0,388.0,101.71,51.15
2017,10,26,9,0,828.0,70.0,0.6,22.0,432.0,150.59,81.96
2017,10,26,9,15,847.0,72.5,0.55,22.5,470.5,200.01,119.9
2017,10,26,9,30,866.0,75.0,0.5,23.0,509.0,255.13,165.0
2017,10,26,9,45,885.0,74.5,0.5,24.0,542.5,303.13,205.06
2017,10,26,10,0,904.0,74.0,0.5,25.0,576.0,351.35,244.96
2017,10,26,10,15,913.0,75.5,0.45,25.5,601.5,397.74,283.01
2017,10,26,10,30,922.0,77.0,0.4,26.0,627.0,443.05,319.05
2017,10,26,10,45,928.0,77.5,0.35,27.0,645.0,484.82,350.64
2017,10,26,11,0,934.0,78.0,0.3,28.0,663.0,524.83,379.7
2017,10,26,11,15,937.0,78.5,0.3,28.0,673.0,561.36,407.31
2017,10,26,11,30,940.0,79.0,0.3,28.0,683.0,595.56,432.65
2017,10,26,11,45,940.5,79.0,0.35,28.5,685.0,625.34,454.15
2017,10,26,12,0,941.0,79.0,0.4,29.0,687.0,652.36,473.37
2017,10,26,12,15,939.0,79.0,0.45,29.0,680.5,674.94,490.27
2017,10,26,12,30,937.0,79.0,0.5,29.0,674.0,694.43,504.97
2017,10,26,12,45,934.0,77.5,0.6,29.0,660.0,708.54,516.74
2017,10,26,13,0,931.0,76.0,0.7,29.0,646.0,719.38,525.88
2017,10,26,13,15,923.5,75.0,0.7,29.0,624.0,724.37,529.68
2017,10,26,13,30,916.0,74.0,0.7,29.0,602.0,726.02,531.48
2017,10,26,13,45,904.0,73.0,0.75,29.0,572.5,721.24,529.83
2017,10,26,14,0,892.0,72.0,0.8,29.0,543.0,713.25,526.2
2017,10,26,14,15,876.5,70.0,0.8,28.5,507.0,698.57,518.57
2017,10,26,14,30,861.0,68.0,0.8,28.0,471.0,681.0,509.0
2017,10,26,14,45,838.0,66.0,0.85,28.0,429.5,660.44,496.87
2017,10,26,15,0,815.0,64.0,0.9,28.0,388.0,632.84,479.36
2017,10,26,15,15,783.5,60.5,0.9,27.0,343.0,595.8,455.61
2017,10,26,15,30,752.0,57.0,0.9,26.0,298.0,557.28,429.8
2017,10,26,15,45,703.5,53.0,0.9,25.5,249.5,506.74,393.03
2017,10,26,16,0,655.0,49.0,0.9,25.0,201.0,456.27,354.56
2017,10,26,16,15,579.5,42.5,0.95,23.5,153.5,388.64,302.52
2017,10,26,16,30,504.0,36.0,1.0,22.0,106.0,329.14,253.3
2017,10,26,16,45,252.0,30.5,1.05,21.0,65.5,185.52,132.47
2017,10,26,17,0,0.0,25.0,1.1,20.0,25.0,30.91,0.0
2017,10,26,17,15,0.0,12.5,1.05,19.5,12.5,11.91,0.0
2017,10,26,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,6,45,185.0,13.5,0.85,14.5,30.5,10.54,0.0
2017,10,27,7,0,370.0,27.0,0.8,15.0,61.0,21.36,11.65
2017,10,27,7,15,471.0,35.5,0.75,15.5,106.0,27.1,17.93
2017,10,27,7,30,572.0,44.0,0.7,16.0,151.0,32.63,23.19
2017,10,27,7,45,632.5,49.5,0.7,17.0,198.5,38.76,28.72
2017,10,27,8,0,693.0,55.0,0.7,18.0,246.0,41.81,31.38
2017,10,27,8,15,731.5,59.5,0.6,18.5,292.5,43.91,33.17
2017,10,27,8,30,770.0,64.0,0.5,19.0,339.0,51.96,40.09
2017,10,27,8,45,797.0,66.5,0.45,20.0,382.5,98.2,49.35
2017,10,27,9,0,824.0,69.0,0.4,21.0,426.0,146.65,79.41
2017,10,27,9,15,843.0,71.5,0.35,21.5,464.0,195.74,116.85
2017,10,27,9,30,862.0,74.0,0.3,22.0,502.0,250.52,161.54
2017,10,27,9,45,874.5,76.0,0.25,23.0,534.0,298.61,201.6
2017,10,27,10,0,887.0,78.0,0.2,24.0,566.0,346.42,240.95
2017,10,27,10,15,896.5,79.5,0.2,24.5,591.5,392.2,278.6
2017,10,27,10,30,906.0,81.0,0.2,25.0,617.0,436.98,314.45
2017,10,27,10,45,911.5,82.0,0.2,25.5,634.5,478.34,346.79
2017,10,27,11,0,917.0,83.0,0.2,26.0,652.0,517.95,376.85
2017,10,27,11,15,920.0,83.5,0.25,26.0,662.0,553.89,404.72
2017,10,27,11,30,923.0,84.0,0.3,26.0,672.0,587.55,430.44
2017,10,27,11,45,923.0,84.0,0.4,26.5,674.0,616.57,452.25
2017,10,27,12,0,923.0,84.0,0.5,27.0,676.0,642.85,471.84
2017,10,27,12,15,921.0,84.0,0.55,27.0,670.0,665.04,488.69
2017,10,27,12,30,919.0,84.0,0.6,27.0,664.0,684.22,503.36
2017,10,27,12,45,899.0,89.5,0.65,27.0,646.5,694.16,511.48
2017,10,27,13,0,879.0,95.0,0.7,27.0,629.0,703.64,519.21
2017,10,27,13,15,871.0,93.5,0.7,27.0,607.0,707.97,523.1
2017,10,27,13,30,863.0,92.0,0.7,27.0,585.0,709.07,524.72
2017,10,27,13,45,850.0,90.5,0.75,27.0,556.0,703.51,522.49
2017,10,27,14,0,837.0,89.0,0.8,27.0,527.0,694.84,518.3
2017,10,27,14,15,819.5,86.5,0.8,26.5,491.5,678.93,509.64
2017,10,27,14,30,802.0,84.0,0.8,26.0,456.0,660.23,498.89
2017,10,27,14,45,777.0,81.0,0.85,26.0,415.0,633.27,481.59
2017,10,27,15,0,752.0,78.0,0.9,26.0,374.0,604.1,462.31
2017,10,27,15,15,717.0,73.5,0.85,25.5,329.0,568.08,437.41
2017,10,27,15,30,682.0,69.0,0.8,25.0,284.0,528.09,408.88
2017,10,27,15,45,629.5,63.5,0.8,24.5,237.0,475.61,370.32
2017,10,27,16,0,577.0,58.0,0.8,24.0,190.0,423.69,330.45
2017,10,27,16,15,494.0,49.5,0.85,23.0,143.5,352.68,274.85
2017,10,27,16,30,411.0,41.0,0.9,22.0,97.0,285.31,219.19
2017,10,27,16,45,272.0,28.5,1.0,21.0,59.0,192.0,134.6
2017,10,27,17,0,133.0,16.0,1.1,20.0,21.0,73.76,0.0
2017,10,27,17,15,66.5,8.0,1.1,19.5,10.5,7.63,0.0
2017,10,27,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,45,159.5,14.0,0.65,12.5,28.0,13.34,0.0
2017,10,28,7,0,319.0,28.0,0.6,13.0,56.0,22.43,12.37
2017,10,28,7,15,425.0,37.5,0.55,13.5,100.0,29.01,19.74
2017,10,28,7,30,531.0,47.0,0.5,14.0,144.0,35.34,25.79
2017,10,28,7,45,595.5,53.5,0.5,14.5,191.5,38.82,29.09
2017,10,28,8,0,660.0,60.0,0.5,15.0,239.0,42.21,32.17
2017,10,28,8,15,701.0,64.5,0.45,15.5,285.5,48.29,37.51
2017,10,28,8,30,742.0,69.0,0.4,16.0,332.0,53.55,42.02
2017,10,28,8,45,771.0,72.0,0.35,17.0,375.0,98.7,52.06
2017,10,28,9,0,800.0,75.0,0.3,18.0,418.0,146.34,81.31
2017,10,28,9,15,819.5,77.5,0.25,18.5,456.0,194.22,117.78
2017,10,28,9,30,839.0,80.0,0.2,19.0,494.0,243.1,158.01
2017,10,28,9,45,855.5,81.5,0.2,20.0,526.5,291.06,198.33
2017,10,28,10,0,872.0,83.0,0.2,21.0,559.0,343.04,241.28
2017,10,28,10,15,881.5,84.0,0.15,21.5,584.0,387.72,278.21
2017,10,28,10,30,891.0,85.0,0.1,22.0,609.0,431.4,313.35
2017,10,28,10,45,897.5,86.0,0.1,22.5,627.0,472.57,345.88
2017,10,28,11,0,904.0,87.0,0.1,23.0,645.0,512.11,376.2
2017,10,28,11,15,907.5,87.5,0.2,23.5,654.5,547.85,403.81
2017,10,28,11,30,911.0,88.0,0.3,24.0,664.0,581.37,429.38
2017,10,28,11,45,911.5,88.0,0.4,24.5,666.0,610.34,451.36
2017,10,28,12,0,912.0,88.0,0.5,25.0,668.0,636.63,471.15
2017,10,28,12,15,910.0,87.5,0.55,25.0,662.0,658.09,487.68
2017,10,28,12,30,908.0,87.0,0.6,25.0,656.0,676.55,502.02
2017,10,28,12,45,907.0,85.0,0.65,25.0,642.5,691.05,513.62
2017,10,28,13,0,906.0,83.0,0.7,25.0,629.0,702.43,523.05
2017,10,28,13,15,898.5,81.5,0.75,24.5,607.0,706.75,528.42
2017,10,28,13,30,891.0,80.0,0.8,24.0,585.0,707.81,531.52
2017,10,28,13,45,878.5,79.0,0.85,24.0,556.0,702.77,529.57
2017,10,28,14,0,866.0,78.0,0.9,24.0,527.0,694.61,525.62
2017,10,28,14,15,849.5,76.0,0.9,23.5,491.5,684.05,520.51
2017,10,28,14,30,833.0,74.0,0.9,23.0,456.0,666.38,510.46
2017,10,28,14,45,808.0,71.5,0.95,23.0,415.0,639.74,493.21
2017,10,28,15,0,783.0,69.0,1.0,23.0,374.0,610.85,473.79
2017,10,28,15,15,749.5,65.0,1.0,22.5,329.0,572.76,447.52
2017,10,28,15,30,716.0,61.0,1.0,22.0,284.0,533.33,419.29
2017,10,28,15,45,665.5,56.0,1.0,21.5,236.5,481.6,380.53
2017,10,28,16,0,615.0,51.0,1.0,21.0,189.0,434.27,343.2
2017,10,28,16,15,534.5,44.0,0.95,19.5,143.0,365.83,288.63
2017,10,28,16,30,454.0,37.0,0.9,18.0,97.0,300.95,233.8
2017,10,28,16,45,311.5,25.5,0.9,17.0,58.5,206.1,143.13
2017,10,28,17,0,169.0,14.0,0.9,16.0,20.0,87.05,0.0
2017,10,28,17,15,84.5,7.0,0.85,15.5,10.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,11.0,0.45,11.0,11.0,10.48,0.0
2017,10,29,7,0,0.0,22.0,0.4,11.0,22.0,20.43,10.57
2017,10,29,7,15,0.0,40.5,0.35,11.0,40.5,36.67,26.65
2017,10,29,7,30,0.0,59.0,0.3,11.0,59.0,52.59,41.47
2017,10,29,7,45,4.0,77.5,0.25,11.5,78.5,68.32,55.81
2017,10,29,8,0,8.0,96.0,0.2,12.0,98.0,83.87,69.65
2017,10,29,8,15,13.5,113.0,0.2,12.5,117.0,98.16,82.06
2017,10,29,8,30,19.0,130.0,0.2,13.0,136.0,112.33,94.09
2017,10,29,8,45,104.5,155.0,0.2,13.5,198.5,128.75,99.56
2017,10,29,9,0,190.0,180.0,0.2,14.0,261.0,165.14,123.91
2017,10,29,9,15,198.0,196.5,0.25,14.0,287.5,192.29,144.79
2017,10,29,9,30,206.0,213.0,0.3,14.0,314.0,220.19,167.13
2017,10,29,9,45,144.5,226.0,0.35,14.5,299.5,228.31,176.1
2017,10,29,10,0,83.0,239.0,0.4,15.0,285.0,233.41,182.05
2017,10,29,10,15,43.0,208.5,0.45,15.5,232.5,201.01,157.38
2017,10,29,10,30,3.0,178.0,0.5,16.0,180.0,164.32,128.77
2017,10,29,10,45,41.0,227.0,0.55,16.5,252.5,223.61,175.2
2017,10,29,11,0,79.0,276.0,0.6,17.0,325.0,288.07,224.4
2017,10,29,11,15,61.0,270.0,0.65,17.0,308.5,279.17,217.41
2017,10,29,11,30,43.0,264.0,0.7,17.0,292.0,268.51,209.4
2017,10,29,11,45,21.5,215.5,0.8,17.0,229.5,212.82,166.37
2017,10,29,12,0,0.0,167.0,0.9,17.0,167.0,155.93,121.51
2017,10,29,12,15,99.5,229.0,0.9,17.0,291.0,284.29,224.37
2017,10,29,12,30,199.0,291.0,0.9,17.0,415.0,413.37,323.17
2017,10,29,12,45,391.5,235.0,0.95,17.0,472.0,496.27,387.97
2017,10,29,13,0,584.0,179.0,1.0,17.0,529.0,584.07,455.63
2017,10,29,13,15,710.5,139.0,1.0,17.0,549.0,641.9,499.3
2017,10,29,13,30,837.0,99.0,1.0,17.0,569.0,691.66,537.21
2017,10,29,13,45,823.0,97.0,1.05,17.0,540.0,684.92,533.42
2017,10,29,14,0,809.0,95.0,1.1,17.0,511.0,675.13,528.03
2017,10,29,14,15,790.5,92.5,1.05,17.0,476.0,658.81,516.82
2017,10,29,14,30,772.0,90.0,1.0,17.0,441.0,639.76,503.57
2017,10,29,14,45,746.0,86.5,1.0,17.0,400.5,615.05,486.37
2017,10,29,15,0,720.0,83.0,1.0,17.0,360.0,585.73,465.49
2017,10,29,15,15,683.0,78.0,0.95,16.5,315.5,545.89,436.6
2017,10,29,15,30,646.0,73.0,0.9,16.0,271.0,505.04,406.06
2017,10,29,15,45,592.0,66.5,0.85,16.0,225.0,451.74,364.01
2017,10,29,16,0,538.0,60.0,0.8,16.0,179.0,399.1,320.96
2017,10,29,16,15,451.0,51.0,0.8,15.0,133.5,327.11,262.2
2017,10,29,16,30,364.0,42.0,0.8,14.0,88.0,258.93,203.66
2017,10,29,16,45,225.5,28.0,0.8,13.5,52.5,165.42,112.3
2017,10,29,17,0,87.0,14.0,0.8,13.0,17.0,50.96,0.0
2017,10,29,17,15,43.5,7.0,0.8,12.5,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,6,45,12.5,14.0,1.55,11.0,15.0,13.34,0.0
2017,10,30,7,0,25.0,28.0,1.6,11.0,30.0,24.95,13.57
2017,10,30,7,15,52.0,47.0,1.55,11.0,55.0,39.38,28.85
2017,10,30,7,30,79.0,66.0,1.5,11.0,80.0,54.23,42.81
2017,10,30,7,45,95.0,86.5,1.5,11.5,108.0,69.68,56.97
2017,10,30,8,0,111.0,107.0,1.5,12.0,136.0,84.68,70.44
2017,10,30,8,15,125.0,124.5,1.45,12.0,163.5,97.33,81.71
2017,10,30,8,30,139.0,142.0,1.4,12.0,191.0,109.62,92.45
2017,10,30,8,45,160.5,160.0,1.4,12.5,223.0,134.44,103.63
2017,10,30,9,0,182.0,178.0,1.4,13.0,255.0,162.03,123.13
2017,10,30,9,15,142.0,195.0,1.4,13.0,258.0,181.57,140.28
2017,10,30,9,30,102.0,212.0,1.4,13.0,261.0,201.15,158.0
2017,10,30,9,45,294.0,199.5,1.4,13.5,354.5,241.26,183.99
2017,10,30,10,0,486.0,187.0,1.4,14.0,448.0,303.15,229.49
2017,10,30,10,15,538.0,178.0,1.4,14.0,479.5,338.88,259.3
2017,10,30,10,30,590.0,169.0,1.4,14.0,511.0,378.77,292.57
2017,10,30,10,45,620.0,165.5,1.4,14.5,534.0,415.71,322.97
2017,10,30,11,0,650.0,162.0,1.4,15.0,557.0,453.51,353.49
2017,10,30,11,15,769.5,126.5,1.4,15.0,601.5,506.58,395.93
2017,10,30,11,30,889.0,91.0,1.4,15.0,646.0,565.52,442.39
2017,10,30,11,45,892.0,89.5,1.45,15.0,648.0,593.74,465.39
2017,10,30,12,0,895.0,88.0,1.5,15.0,650.0,619.43,486.4
2017,10,30,12,15,697.0,153.0,1.5,15.0,588.0,587.8,462.21
2017,10,30,12,30,499.0,218.0,1.5,15.0,526.0,541.44,426.56
2017,10,30,12,45,682.5,154.5,1.55,15.0,565.5,613.0,484.04
2017,10,30,13,0,866.0,91.0,1.6,15.0,605.0,679.84,536.69
2017,10,30,13,15,857.0,89.5,1.6,15.0,583.5,683.32,539.74
2017,10,30,13,30,848.0,88.0,1.6,15.0,562.0,683.62,541.04
2017,10,30,13,45,840.5,84.5,1.65,15.0,534.0,679.58,539.64
2017,10,30,14,0,833.0,81.0,1.7,15.0,506.0,672.46,535.93
2017,10,30,14,15,816.5,79.0,1.7,14.5,471.5,657.93,527.2
2017,10,30,14,30,800.0,77.0,1.7,14.0,437.0,640.64,516.27
2017,10,30,14,45,779.0,73.5,1.75,14.0,397.5,616.05,498.99
2017,10,30,15,0,758.0,70.0,1.8,14.0,358.0,589.2,479.55
2017,10,30,15,15,724.5,66.0,1.75,14.0,314.5,551.83,450.86
2017,10,30,15,30,691.0,62.0,1.7,14.0,271.0,513.17,420.34
2017,10,30,15,45,642.0,56.5,1.7,14.0,225.5,466.43,382.42
2017,10,30,16,0,593.0,51.0,1.7,14.0,180.0,416.97,340.8
2017,10,30,16,15,509.5,43.5,1.55,13.5,134.5,347.66,281.68
2017,10,30,16,30,426.0,36.0,1.4,13.0,89.0,282.16,222.94
2017,10,30,16,45,213.0,26.5,1.3,12.5,53.0,155.67,101.8
2017,10,30,17,0,0.0,17.0,1.2,12.0,17.0,16.2,0.0
2017,10,30,17,15,0.0,8.5,1.15,12.0,8.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
