Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,6,45,123.5,14.0,0.65,11.0,23.5,13.34,0.0
2017,10,31,7,0,247.0,28.0,0.6,11.0,47.0,22.96,11.49
2017,10,31,7,15,355.5,39.5,0.6,11.5,89.0,31.41,21.81
2017,10,31,7,30,464.0,51.0,0.6,12.0,131.0,39.49,29.59
2017,10,31,7,45,310.0,78.0,0.65,12.5,138.5,58.19,46.55
2017,10,31,8,0,156.0,105.0,0.7,13.0,146.0,83.37,68.98
2017,10,31,8,15,176.5,121.5,0.7,13.0,175.5,95.45,79.65
2017,10,31,8,30,197.0,138.0,0.7,13.0,205.0,107.19,89.85
2017,10,31,8,45,346.5,133.5,0.75,13.0,270.0,113.82,80.8
2017,10,31,9,0,496.0,129.0,0.8,13.0,335.0,147.11,97.46
2017,10,31,9,15,409.5,161.0,0.8,13.5,341.5,187.48,132.83
2017,10,31,9,30,323.0,193.0,0.8,14.0,348.0,222.9,165.57
2017,10,31,9,45,311.0,209.5,0.8,14.5,367.0,252.28,190.47
2017,10,31,10,0,299.0,226.0,0.8,15.0,386.0,280.39,214.14
2017,10,31,10,15,285.0,240.0,0.75,15.0,398.0,304.52,234.57
2017,10,31,10,30,271.0,254.0,0.7,15.0,410.0,327.19,253.37
2017,10,31,10,45,577.0,173.5,0.65,15.5,518.0,401.17,308.21
2017,10,31,11,0,883.0,93.0,0.6,16.0,626.0,497.82,380.25
2017,10,31,11,15,886.5,93.5,0.55,16.5,636.0,532.73,406.74
2017,10,31,11,30,890.0,94.0,0.5,17.0,646.0,565.49,431.37
2017,10,31,11,45,895.0,92.0,0.5,17.5,648.5,594.36,453.09
2017,10,31,12,0,900.0,90.0,0.5,18.0,651.0,620.8,472.58
2017,10,31,12,15,898.0,90.0,0.4,18.0,645.0,642.43,487.83
2017,10,31,12,30,896.0,90.0,0.3,18.0,639.0,661.12,500.69
2017,10,31,12,45,891.0,89.0,0.25,18.5,624.5,673.85,508.94
2017,10,31,13,0,886.0,88.0,0.2,19.0,610.0,683.44,514.95
2017,10,31,13,15,877.5,87.0,0.2,19.0,588.5,687.54,518.77
2017,10,31,13,30,869.0,86.0,0.2,19.0,567.0,692.09,522.79
2017,10,31,13,45,856.0,84.0,0.25,19.0,538.0,686.06,520.32
2017,10,31,14,0,843.0,82.0,0.3,19.0,509.0,676.92,515.79
2017,10,31,14,15,825.5,80.0,0.35,19.0,473.5,661.75,506.98
2017,10,31,14,30,808.0,78.0,0.4,19.0,438.0,643.8,496.07
2017,10,31,14,45,781.0,75.0,0.45,19.0,397.5,615.85,477.76
2017,10,31,15,0,754.0,72.0,0.5,19.0,357.0,585.76,457.45
2017,10,31,15,15,718.5,68.0,0.55,18.5,312.5,547.34,431.11
2017,10,31,15,30,683.0,64.0,0.6,18.0,268.0,511.2,405.26
2017,10,31,15,45,626.5,58.5,0.7,17.5,221.5,457.32,364.95
2017,10,31,16,0,570.0,53.0,0.8,17.0,175.0,404.25,323.14
2017,10,31,16,15,484.5,44.5,0.85,16.0,130.0,333.66,265.6
2017,10,31,16,30,399.0,36.0,0.9,15.0,85.0,267.06,207.76
2017,10,31,16,45,253.0,23.5,0.95,14.5,49.5,168.76,103.75
2017,10,31,17,0,107.0,11.0,1.0,14.0,14.0,55.97,0.0
2017,10,31,17,15,53.5,5.5,1.05,13.5,7.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,6,45,97.5,13.5,0.65,11.0,21.0,12.87,0.0
2017,11,1,7,0,195.0,27.0,0.6,11.0,42.0,21.25,9.53
2017,11,1,7,15,298.5,40.0,0.5,11.5,81.5,30.95,21.34
2017,11,1,7,30,402.0,53.0,0.4,12.0,121.0,41.53,31.37
2017,11,1,7,45,473.0,62.0,0.35,12.5,165.5,46.87,36.47
2017,11,1,8,0,544.0,71.0,0.3,13.0,210.0,52.08,41.24
2017,11,1,8,15,589.5,77.0,0.25,13.5,254.5,54.51,43.38
2017,11,1,8,30,635.0,83.0,0.2,14.0,299.0,56.95,45.42
2017,11,1,8,45,668.5,87.5,0.2,15.0,340.5,91.94,53.44
2017,11,1,9,0,702.0,92.0,0.2,16.0,382.0,135.88,78.62
2017,11,1,9,15,725.0,95.5,0.2,16.0,418.5,180.23,111.49
2017,11,1,9,30,748.0,99.0,0.2,16.0,455.0,226.05,149.02
2017,11,1,9,45,784.0,95.0,0.25,16.5,490.0,273.54,188.66
2017,11,1,10,0,820.0,91.0,0.3,17.0,525.0,318.86,227.04
2017,11,1,10,15,830.5,92.5,0.35,17.0,549.5,362.24,264.76
2017,11,1,10,30,841.0,94.0,0.4,17.0,574.0,404.88,301.25
2017,11,1,10,45,850.0,94.5,0.5,17.5,592.0,445.02,334.84
2017,11,1,11,0,859.0,95.0,0.6,18.0,610.0,483.85,366.66
2017,11,1,11,15,862.5,95.5,0.65,18.0,619.5,518.48,395.03
2017,11,1,11,30,866.0,96.0,0.7,18.0,629.0,551.03,421.3
2017,11,1,11,45,868.0,95.5,0.75,18.5,631.0,579.54,443.37
2017,11,1,12,0,870.0,95.0,0.8,19.0,633.0,605.58,463.21
2017,11,1,12,15,867.5,95.0,0.8,19.0,627.0,626.82,479.66
2017,11,1,12,30,865.0,95.0,0.8,19.0,621.0,645.19,493.86
2017,11,1,12,45,852.0,97.0,0.85,19.0,605.5,656.0,503.03
2017,11,1,13,0,839.0,99.0,0.9,19.0,590.0,663.59,509.89
2017,11,1,13,15,830.0,97.5,0.95,19.0,568.5,666.94,513.84
2017,11,1,13,30,821.0,96.0,1.0,19.0,547.0,667.2,515.59
2017,11,1,13,45,808.0,94.0,1.05,19.0,519.0,661.17,512.84
2017,11,1,14,0,795.0,92.0,1.1,19.0,491.0,652.18,507.94
2017,11,1,14,15,776.5,89.0,1.1,18.5,456.5,635.54,497.9
2017,11,1,14,30,758.0,86.0,1.1,18.0,422.0,616.24,485.76
2017,11,1,14,45,733.5,82.5,1.15,18.0,382.5,592.78,469.69
2017,11,1,15,0,709.0,79.0,1.2,18.0,343.0,564.92,449.95
2017,11,1,15,15,672.0,74.0,1.2,17.5,299.5,525.74,421.51
2017,11,1,15,30,635.0,69.0,1.2,17.0,256.0,485.62,391.35
2017,11,1,15,45,582.0,62.5,1.2,17.0,211.0,433.89,350.17
2017,11,1,16,0,529.0,56.0,1.2,17.0,166.0,382.83,307.9
2017,11,1,16,15,443.0,46.5,1.15,16.0,122.5,312.29,249.32
2017,11,1,16,30,357.0,37.0,1.1,15.0,79.0,245.79,190.81
2017,11,1,16,45,220.0,23.5,1.1,14.5,45.5,151.28,86.14
2017,11,1,17,0,83.0,10.0,1.1,14.0,12.0,44.53,0.0
2017,11,1,17,15,41.5,5.0,1.1,13.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,6,45,93.5,13.5,0.45,12.0,20.0,12.87,0.0
2017,11,2,7,0,187.0,27.0,0.5,12.0,40.0,21.31,8.64
2017,11,2,7,15,292.5,40.0,0.5,12.0,79.0,31.03,21.26
2017,11,2,7,30,398.0,53.0,0.5,12.0,118.0,41.79,31.54
2017,11,2,7,45,468.5,61.5,0.5,12.5,162.5,46.67,36.24
2017,11,2,8,0,539.0,70.0,0.5,13.0,207.0,51.44,40.64
2017,11,2,8,15,585.0,76.5,0.5,13.0,250.5,54.33,43.29
2017,11,2,8,30,631.0,83.0,0.5,13.0,294.0,57.19,45.81
2017,11,2,8,45,665.0,87.0,0.5,13.5,335.0,89.25,52.57
2017,11,2,9,0,699.0,91.0,0.5,14.0,376.0,132.49,77.08
2017,11,2,9,15,721.5,94.5,0.55,14.5,412.5,176.48,109.64
2017,11,2,9,30,744.0,98.0,0.6,15.0,449.0,221.89,146.99
2017,11,2,9,45,757.5,101.5,0.65,15.5,479.5,266.32,185.39
2017,11,2,10,0,771.0,105.0,0.7,16.0,510.0,310.86,224.11
2017,11,2,10,15,782.5,107.0,0.7,16.0,534.5,356.37,263.47
2017,11,2,10,30,794.0,109.0,0.7,16.0,559.0,397.9,299.07
2017,11,2,10,45,803.5,109.5,0.75,16.5,576.5,436.47,331.36
2017,11,2,11,0,813.0,110.0,0.8,17.0,594.0,473.9,361.99
2017,11,2,11,15,424.0,179.5,0.8,17.0,432.5,376.69,292.21
2017,11,2,11,30,35.0,249.0,0.8,17.0,271.0,249.81,194.79
2017,11,2,11,45,35.0,250.0,0.85,17.0,272.0,253.91,198.85
2017,11,2,12,0,35.0,251.0,0.9,17.0,273.0,257.91,202.13
2017,11,2,12,15,141.5,263.0,0.9,17.0,349.0,340.83,267.66
2017,11,2,12,30,248.0,275.0,0.9,17.0,425.0,424.85,332.29
2017,11,2,12,45,243.5,270.5,0.95,17.5,415.0,425.23,332.08
2017,11,2,13,0,239.0,266.0,1.0,18.0,405.0,424.6,331.79
2017,11,2,13,15,237.5,256.0,1.0,18.0,390.0,419.27,328.51
2017,11,2,13,30,236.0,246.0,1.0,18.0,375.0,412.91,324.48
2017,11,2,13,45,234.5,233.0,1.05,18.0,355.5,402.3,317.5
2017,11,2,14,0,233.0,220.0,1.1,18.0,336.0,390.66,309.69
2017,11,2,14,15,229.0,205.0,1.1,17.5,312.0,374.1,298.41
2017,11,2,14,30,225.0,190.0,1.1,17.0,288.0,356.59,286.23
2017,11,2,14,45,220.0,172.0,1.1,17.0,261.0,333.98,269.35
2017,11,2,15,0,215.0,154.0,1.1,17.0,234.0,320.13,258.97
2017,11,2,15,15,205.5,135.5,1.05,17.0,204.0,292.33,237.14
2017,11,2,15,30,196.0,117.0,1.0,17.0,174.0,263.86,214.34
2017,11,2,15,45,176.0,98.0,1.0,17.0,142.5,228.14,185.02
2017,11,2,16,0,156.0,79.0,1.0,17.0,111.0,192.49,154.94
2017,11,2,16,15,125.5,60.0,0.9,16.5,81.5,151.57,119.85
2017,11,2,16,30,95.0,41.0,0.8,16.0,52.0,111.42,84.14
2017,11,2,16,45,47.5,20.5,0.75,15.5,26.0,55.7,25.42
2017,11,2,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,4.0,1.1,11.5,4.0,3.81,0.0
2017,11,3,7,0,0.0,8.0,1.1,12.0,8.0,7.4,0.0
2017,11,3,7,15,0.0,16.5,1.15,12.5,16.5,15.29,7.54
2017,11,3,7,30,0.0,25.0,1.2,13.0,25.0,23.19,14.92
2017,11,3,7,45,0.0,34.5,1.25,13.5,34.5,32.03,23.02
2017,11,3,8,0,0.0,44.0,1.3,14.0,44.0,40.87,31.03
2017,11,3,8,15,0.0,53.5,1.3,14.0,53.5,49.73,38.99
2017,11,3,8,30,0.0,63.0,1.3,14.0,63.0,58.59,46.86
2017,11,3,8,45,0.0,65.5,1.35,14.5,65.5,60.93,46.38
2017,11,3,9,0,0.0,68.0,1.4,15.0,68.0,63.26,48.15
2017,11,3,9,15,0.0,72.5,1.4,15.5,72.5,67.47,51.47
2017,11,3,9,30,0.0,77.0,1.4,16.0,77.0,71.68,54.75
2017,11,3,9,45,0.0,109.5,1.45,16.5,109.5,101.0,78.78
2017,11,3,10,0,0.0,142.0,1.5,17.0,142.0,129.96,102.09
2017,11,3,10,15,0.0,106.0,1.5,17.0,106.0,98.33,76.04
2017,11,3,10,30,0.0,70.0,1.5,17.0,70.0,65.17,48.7
2017,11,3,10,45,0.0,79.5,1.55,17.0,79.5,74.06,56.0
2017,11,3,11,0,0.0,89.0,1.6,17.0,89.0,82.94,63.24
2017,11,3,11,15,0.0,93.5,1.6,17.0,93.5,87.14,66.63
2017,11,3,11,30,0.0,98.0,1.6,17.0,98.0,91.33,70.02
2017,11,3,11,45,11.5,165.5,1.6,17.0,172.5,160.43,126.16
2017,11,3,12,0,23.0,233.0,1.6,17.0,247.0,231.03,182.28
2017,11,3,12,15,14.0,210.0,1.6,17.0,219.0,205.37,161.72
2017,11,3,12,30,5.0,187.0,1.6,17.0,191.0,178.88,140.66
2017,11,3,12,45,2.5,172.0,1.6,17.0,174.0,163.54,128.52
2017,11,3,13,0,0.0,157.0,1.6,17.0,157.0,147.95,116.08
2017,11,3,13,15,0.0,110.0,1.6,17.0,110.0,102.94,79.69
2017,11,3,13,30,0.0,63.0,1.6,17.0,63.0,58.63,43.35
2017,11,3,13,45,0.0,101.0,1.6,17.0,101.0,94.52,73.19
2017,11,3,14,0,0.0,139.0,1.6,17.0,139.0,132.35,104.31
2017,11,3,14,15,0.0,77.5,1.55,16.5,77.5,72.15,54.96
2017,11,3,14,30,0.0,16.0,1.5,16.0,16.0,14.84,6.97
2017,11,3,14,45,0.0,38.5,1.45,16.0,38.5,35.75,24.79
2017,11,3,15,0,0.0,61.0,1.4,16.0,61.0,56.72,42.59
2017,11,3,15,15,0.0,53.0,1.3,15.5,53.0,49.26,36.4
2017,11,3,15,30,0.0,45.0,1.2,15.0,45.0,41.8,30.14
2017,11,3,15,45,0.0,37.0,1.15,15.0,37.0,34.35,23.74
2017,11,3,16,0,0.0,29.0,1.1,15.0,29.0,26.9,17.25
2017,11,3,16,15,0.0,21.0,1.0,14.5,21.0,19.47,10.75
2017,11,3,16,30,0.0,13.0,0.9,14.0,13.0,12.04,4.17
2017,11,3,16,45,0.0,6.5,0.85,13.5,6.5,6.01,0.0
2017,11,3,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,5.0,0.8,13.0,5.0,4.77,0.0
2017,11,4,7,0,0.0,10.0,0.8,13.0,10.0,9.26,0.0
2017,11,4,7,15,0.0,21.5,0.85,13.0,21.5,19.95,11.45
2017,11,4,7,30,0.0,33.0,0.9,13.0,33.0,30.65,21.48
2017,11,4,7,45,0.0,46.0,1.0,13.0,46.0,42.67,32.54
2017,11,4,8,0,0.0,59.0,1.1,13.0,59.0,54.27,43.11
2017,11,4,8,15,0.0,72.0,1.15,13.0,72.0,65.75,53.44
2017,11,4,8,30,0.0,85.0,1.2,13.0,85.0,77.12,63.51
2017,11,4,8,45,0.0,107.5,1.25,13.0,107.5,96.29,76.59
2017,11,4,9,0,0.0,130.0,1.3,13.0,130.0,115.76,92.72
2017,11,4,9,15,5.0,146.5,1.25,13.5,149.0,131.33,104.99
2017,11,4,9,30,10.0,163.0,1.2,14.0,168.0,147.53,117.63
2017,11,4,9,45,5.0,145.5,1.15,14.5,148.0,133.38,105.75
2017,11,4,10,0,0.0,128.0,1.1,15.0,128.0,117.64,92.65
2017,11,4,10,15,0.0,103.5,1.05,15.0,103.5,96.05,74.75
2017,11,4,10,30,0.0,79.0,1.0,15.0,79.0,73.58,56.09
2017,11,4,10,45,0.0,76.0,0.95,15.5,76.0,70.78,53.63
2017,11,4,11,0,0.0,73.0,0.9,16.0,73.0,67.99,51.15
2017,11,4,11,15,0.0,115.0,0.9,16.0,115.0,106.99,83.16
2017,11,4,11,30,0.0,157.0,0.9,16.0,157.0,145.91,114.56
2017,11,4,11,45,80.5,220.5,0.9,16.5,269.0,250.73,198.11
2017,11,4,12,0,161.0,284.0,0.9,17.0,381.0,364.13,285.11
2017,11,4,12,15,160.5,281.0,0.95,17.0,377.5,368.35,288.12
2017,11,4,12,30,160.0,278.0,1.0,17.0,374.0,371.97,291.48
2017,11,4,12,45,219.5,265.0,1.05,17.0,393.0,402.69,316.39
2017,11,4,13,0,279.0,252.0,1.1,17.0,412.0,440.92,346.67
2017,11,4,13,15,287.0,240.5,1.15,16.5,399.5,441.05,348.28
2017,11,4,13,30,295.0,229.0,1.2,16.0,387.0,440.0,349.31
2017,11,4,13,45,157.5,206.0,1.25,16.0,290.0,320.12,256.05
2017,11,4,14,0,20.0,183.0,1.3,16.0,193.0,190.73,151.82
2017,11,4,14,15,105.5,183.0,1.35,15.5,229.5,266.07,215.42
2017,11,4,14,30,191.0,183.0,1.4,15.0,266.0,324.82,264.36
2017,11,4,14,45,184.5,167.0,1.5,15.0,241.0,303.91,248.08
2017,11,4,15,0,178.0,151.0,1.6,15.0,216.0,282.37,231.4
2017,11,4,15,15,421.0,106.0,1.65,14.5,232.5,397.29,327.48
2017,11,4,15,30,664.0,61.0,1.7,14.0,249.0,485.44,398.61
2017,11,4,15,45,612.0,55.0,1.75,14.0,204.0,434.93,356.37
2017,11,4,16,0,560.0,49.0,1.8,14.0,159.0,385.1,313.84
2017,11,4,16,15,469.0,40.5,1.75,13.5,115.5,313.49,252.3
2017,11,4,16,30,378.0,32.0,1.7,13.0,72.0,246.41,190.09
2017,11,4,16,45,189.0,16.0,1.65,12.5,36.0,122.41,43.76
2017,11,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,6,45,136.5,10.5,1.15,7.5,19.0,10.01,0.0
2017,11,5,7,0,273.0,21.0,1.1,8.0,38.0,17.0,2.37
2017,11,5,7,15,395.0,31.0,1.15,8.5,79.0,24.37,15.43
2017,11,5,7,30,517.0,41.0,1.2,9.0,120.0,31.43,22.51
2017,11,5,7,45,581.5,48.0,1.25,10.0,165.5,35.52,26.49
2017,11,5,8,0,646.0,55.0,1.3,11.0,211.0,39.52,30.18
2017,11,5,8,15,690.5,59.5,1.3,11.0,256.5,45.41,35.58
2017,11,5,8,30,735.0,64.0,1.3,11.0,302.0,47.5,37.46
2017,11,5,8,45,763.0,68.0,1.35,11.5,344.0,75.51,42.29
2017,11,5,9,0,791.0,72.0,1.4,12.0,386.0,122.27,66.9
2017,11,5,9,15,609.5,117.5,1.35,12.0,373.0,173.32,113.6
2017,11,5,9,30,428.0,163.0,1.3,12.0,360.0,209.14,151.55
2017,11,5,9,45,364.0,188.5,1.3,12.5,364.0,242.02,182.11
2017,11,5,10,0,300.0,214.0,1.3,13.0,368.0,265.14,204.11
2017,11,5,10,15,296.0,226.5,1.3,13.0,384.0,291.3,226.61
2017,11,5,10,30,292.0,239.0,1.3,13.0,400.0,316.81,248.25
2017,11,5,10,45,337.0,237.5,1.3,13.5,429.5,349.4,274.13
2017,11,5,11,0,382.0,236.0,1.3,14.0,459.0,384.47,301.82
2017,11,5,11,15,380.5,241.0,1.3,14.0,466.5,405.37,319.11
2017,11,5,11,30,379.0,246.0,1.3,14.0,474.0,425.27,335.42
2017,11,5,11,45,648.0,164.5,1.3,14.0,554.0,513.78,405.29
2017,11,5,12,0,917.0,83.0,1.3,14.0,634.0,605.79,476.79
2017,11,5,12,15,915.0,82.5,1.3,14.0,628.0,627.08,493.44
2017,11,5,12,30,913.0,82.0,1.3,14.0,622.0,645.4,508.3
2017,11,5,12,45,906.0,82.0,1.35,14.5,607.5,658.08,518.3
2017,11,5,13,0,899.0,82.0,1.4,15.0,593.0,667.56,525.85
2017,11,5,13,15,890.5,81.0,1.4,14.5,571.5,671.81,531.07
2017,11,5,13,30,882.0,80.0,1.4,14.0,550.0,672.87,533.94
2017,11,5,13,45,870.0,78.0,1.4,14.0,521.5,671.08,533.62
2017,11,5,14,0,858.0,76.0,1.4,14.0,493.0,662.78,528.56
2017,11,5,14,15,840.0,74.0,1.4,14.0,457.5,647.54,518.3
2017,11,5,14,30,822.0,72.0,1.4,14.0,422.0,629.52,505.8
2017,11,5,14,45,796.5,69.0,1.45,14.0,382.0,602.94,486.97
2017,11,5,15,0,771.0,66.0,1.5,14.0,342.0,574.18,465.95
2017,11,5,15,15,734.0,62.0,1.45,13.5,297.5,535.35,436.67
2017,11,5,15,30,697.0,58.0,1.4,13.0,253.0,495.34,405.41
2017,11,5,15,45,640.0,52.5,1.4,13.0,207.0,441.52,361.41
2017,11,5,16,0,583.0,47.0,1.4,13.0,161.0,392.9,319.63
2017,11,5,16,15,490.0,39.0,1.3,12.0,116.5,320.63,257.88
2017,11,5,16,30,397.0,31.0,1.2,11.0,72.0,252.99,194.49
2017,11,5,16,45,198.5,15.5,1.2,10.5,36.0,124.42,31.53
2017,11,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,6,45,103.5,11.0,0.6,10.0,16.5,10.48,0.0
2017,11,6,7,0,207.0,22.0,0.6,10.0,33.0,18.13,0.8
2017,11,6,7,15,328.5,33.0,0.55,10.5,72.0,26.39,16.9
2017,11,6,7,30,450.0,44.0,0.5,11.0,111.0,34.29,24.84
2017,11,6,7,45,526.0,51.0,0.45,11.5,156.0,38.23,28.75
2017,11,6,8,0,602.0,58.0,0.4,12.0,201.0,42.12,32.43
2017,11,6,8,15,649.0,63.0,0.4,12.0,245.5,44.23,34.41
2017,11,6,8,30,696.0,68.0,0.4,12.0,290.0,46.34,36.32
2017,11,6,8,45,732.0,70.5,0.4,12.5,332.5,74.21,42.99
2017,11,6,9,0,768.0,73.0,0.4,13.0,375.0,118.63,64.86
2017,11,6,9,15,790.5,76.0,0.35,13.0,412.0,164.62,97.55
2017,11,6,9,30,813.0,79.0,0.3,13.0,449.0,211.94,136.05
2017,11,6,9,45,830.5,80.0,0.3,13.5,481.0,257.42,175.15
2017,11,6,10,0,848.0,81.0,0.3,14.0,513.0,303.2,214.99
2017,11,6,10,15,859.0,82.5,0.3,14.0,537.5,347.4,253.84
2017,11,6,10,30,870.0,84.0,0.3,14.0,562.0,390.85,291.4
2017,11,6,10,45,487.5,174.0,0.35,14.5,443.5,352.68,270.24
2017,11,6,11,0,105.0,264.0,0.4,15.0,325.0,285.86,222.94
2017,11,6,11,15,499.0,175.5,0.45,15.0,471.5,401.89,312.68
2017,11,6,11,30,893.0,87.0,0.5,15.0,618.0,539.78,416.4
2017,11,6,11,45,897.0,86.0,0.6,15.5,620.5,568.73,438.52
2017,11,6,12,0,901.0,85.0,0.7,16.0,623.0,595.25,459.68
2017,11,6,12,15,899.5,84.5,0.75,16.0,617.0,616.48,477.03
2017,11,6,12,30,898.0,84.0,0.8,16.0,611.0,634.81,492.1
2017,11,6,12,45,680.5,145.0,0.85,16.0,539.5,582.6,453.65
2017,11,6,13,0,463.0,206.0,0.9,16.0,468.0,515.38,403.54
2017,11,6,13,15,464.0,197.0,0.9,16.0,451.0,515.32,405.18
2017,11,6,13,30,465.0,188.0,0.9,16.0,434.0,513.36,404.73
2017,11,6,13,45,669.0,128.5,0.9,16.0,461.5,593.09,467.41
2017,11,6,14,0,873.0,69.0,0.9,16.0,489.0,657.23,517.12
2017,11,6,14,15,436.5,97.0,0.9,16.0,307.0,409.49,329.07
2017,11,6,14,30,0.0,125.0,0.9,16.0,125.0,120.03,94.09
2017,11,6,14,45,396.0,92.5,0.9,16.0,232.5,369.66,303.06
2017,11,6,15,0,792.0,60.0,0.9,16.0,340.0,577.1,462.91
2017,11,6,15,15,757.0,56.5,0.9,15.5,296.0,539.9,433.2
2017,11,6,15,30,722.0,53.0,0.9,15.0,252.0,501.44,404.0
2017,11,6,15,45,665.5,48.5,0.9,15.0,206.0,448.83,361.7
2017,11,6,16,0,609.0,44.0,0.9,15.0,160.0,396.72,317.95
2017,11,6,16,15,517.5,36.5,0.9,14.0,115.5,324.71,257.55
2017,11,6,16,30,426.0,29.0,0.9,13.0,71.0,263.05,198.4
2017,11,6,16,45,213.0,14.5,0.95,12.5,35.5,127.85,15.13
2017,11,6,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,6,45,152.0,9.5,1.3,7.5,17.5,9.05,0.0
2017,11,7,7,0,304.0,19.0,1.3,8.0,35.0,15.39,0.0
2017,11,7,7,15,428.5,28.0,1.3,8.5,76.5,23.95,14.77
2017,11,7,7,30,553.0,37.0,1.3,9.0,118.0,30.85,21.9
2017,11,7,7,45,621.0,43.0,1.3,9.5,164.5,34.59,25.65
2017,11,7,8,0,689.0,49.0,1.3,10.0,211.0,38.3,29.18
2017,11,7,8,15,733.0,53.5,1.2,10.5,257.0,40.59,31.29
2017,11,7,8,30,777.0,58.0,1.1,11.0,303.0,42.88,33.31
2017,11,7,8,45,807.5,61.0,1.05,12.0,346.0,66.03,36.01
2017,11,7,9,0,838.0,64.0,1.0,13.0,389.0,114.09,59.04
2017,11,7,9,15,859.0,66.0,0.9,13.5,427.5,162.34,92.92
2017,11,7,9,30,880.0,68.0,0.8,14.0,466.0,216.3,136.77
2017,11,7,9,45,887.0,72.0,0.75,14.5,496.5,264.57,178.77
2017,11,7,10,0,894.0,76.0,0.7,15.0,527.0,312.08,220.59
2017,11,7,10,15,904.0,77.5,0.7,15.0,552.5,357.38,260.76
2017,11,7,10,30,914.0,79.0,0.7,15.0,578.0,401.7,299.47
2017,11,7,10,45,919.5,80.5,0.75,15.5,595.5,443.04,334.76
2017,11,7,11,0,925.0,82.0,0.8,16.0,613.0,482.66,367.78
2017,11,7,11,15,928.0,82.5,0.8,16.0,622.5,518.25,397.33
2017,11,7,11,30,931.0,83.0,0.8,16.0,632.0,551.57,424.47
2017,11,7,11,45,930.5,83.0,0.8,16.0,633.5,580.12,447.52
2017,11,7,12,0,930.0,83.0,0.8,16.0,635.0,605.92,468.1
2017,11,7,12,15,926.5,82.5,0.8,16.0,628.0,626.62,484.63
2017,11,7,12,30,923.0,82.0,0.8,16.0,621.0,644.25,498.71
2017,11,7,12,45,923.0,79.0,0.8,16.0,607.0,658.3,510.11
2017,11,7,13,0,923.0,76.0,0.8,16.0,593.0,669.2,519.16
2017,11,7,13,15,913.5,75.0,0.75,16.0,570.5,673.01,522.39
2017,11,7,13,30,904.0,74.0,0.7,16.0,548.0,673.55,523.26
2017,11,7,13,45,892.0,71.5,0.7,16.5,519.0,667.55,519.15
2017,11,7,14,0,880.0,69.0,0.7,17.0,490.0,658.4,512.77
2017,11,7,14,15,861.0,67.0,0.65,17.0,454.0,642.28,501.6
2017,11,7,14,30,842.0,65.0,0.6,17.0,418.0,627.67,491.26
2017,11,7,14,45,818.5,62.0,0.55,17.0,377.5,602.33,473.0
2017,11,7,15,0,795.0,59.0,0.5,17.0,337.0,574.73,452.73
2017,11,7,15,15,757.5,55.5,0.4,16.5,292.5,536.14,423.95
2017,11,7,15,30,720.0,52.0,0.3,16.0,248.0,496.38,393.36
2017,11,7,15,45,666.0,46.5,0.25,16.0,202.0,444.3,351.93
2017,11,7,16,0,612.0,41.0,0.2,16.0,156.0,392.72,309.18
2017,11,7,16,15,518.5,34.0,0.25,15.5,112.0,320.72,249.74
2017,11,7,16,30,425.0,27.0,0.3,15.0,68.0,252.83,185.99
2017,11,7,16,45,212.5,13.5,0.35,14.5,34.0,124.7,0.0
2017,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,8.0,0.75,11.5,8.0,7.63,0.0
2017,11,8,7,0,0.0,16.0,0.8,12.0,16.0,14.84,0.0
2017,11,8,7,15,23.5,33.0,0.8,12.0,36.5,29.24,18.74
2017,11,8,7,30,47.0,50.0,0.8,12.0,57.0,41.93,31.3
2017,11,8,7,45,57.5,69.5,0.85,12.5,80.5,59.15,47.07
2017,11,8,8,0,68.0,89.0,0.9,13.0,104.0,74.49,60.95
2017,11,8,8,15,75.0,107.5,0.95,13.0,127.5,88.82,73.81
2017,11,8,8,30,82.0,126.0,1.0,13.0,151.0,102.82,86.17
2017,11,8,8,45,85.5,143.0,1.05,13.5,173.0,118.77,93.8
2017,11,8,9,0,89.0,160.0,1.1,14.0,195.0,139.2,108.45
2017,11,8,9,15,116.5,177.5,1.1,14.0,227.5,159.23,122.85
2017,11,8,9,30,144.0,195.0,1.1,14.0,260.0,186.69,143.89
2017,11,8,9,45,141.5,209.5,1.15,14.5,277.0,207.95,161.24
2017,11,8,10,0,139.0,224.0,1.2,15.0,294.0,228.94,178.39
2017,11,8,10,15,88.5,222.0,1.2,15.0,267.5,223.48,175.83
2017,11,8,10,30,38.0,220.0,1.2,15.0,241.0,210.25,166.48
2017,11,8,10,45,34.0,222.5,1.3,15.5,242.0,214.6,169.85
2017,11,8,11,0,30.0,225.0,1.4,16.0,243.0,218.43,172.69
2017,11,8,11,15,25.0,222.0,1.45,16.0,237.0,216.22,170.99
2017,11,8,11,30,20.0,219.0,1.5,16.0,231.0,212.8,168.33
2017,11,8,11,45,12.5,202.5,1.55,16.0,210.5,195.05,154.22
2017,11,8,12,0,5.0,186.0,1.6,16.0,190.0,176.49,139.39
2017,11,8,12,15,2.5,174.5,1.6,16.0,176.5,164.86,130.1
2017,11,8,12,30,0.0,163.0,1.6,16.0,163.0,152.95,120.55
2017,11,8,12,45,20.5,196.0,1.65,16.0,207.5,197.83,157.24
2017,11,8,13,0,41.0,229.0,1.7,16.0,252.0,250.53,199.67
2017,11,8,13,15,37.5,218.5,1.7,16.0,239.0,240.17,191.49
2017,11,8,13,30,34.0,208.0,1.7,16.0,226.0,229.47,183.26
2017,11,8,13,45,17.0,163.5,1.7,16.0,172.5,167.55,133.47
2017,11,8,14,0,0.0,119.0,1.7,16.0,119.0,112.58,88.48
2017,11,8,14,15,6.0,134.5,1.65,16.0,137.0,132.82,105.61
2017,11,8,14,30,12.0,150.0,1.6,16.0,155.0,154.3,123.56
2017,11,8,14,45,8.5,136.0,1.6,16.0,139.5,138.87,110.99
2017,11,8,15,0,5.0,122.0,1.6,16.0,124.0,123.48,98.41
2017,11,8,15,15,2.5,106.0,1.55,15.5,107.0,106.49,84.51
2017,11,8,15,30,0.0,90.0,1.5,15.0,90.0,89.48,70.35
2017,11,8,15,45,0.0,73.0,1.5,15.0,73.0,72.63,55.99
2017,11,8,16,0,0.0,56.0,1.5,15.0,56.0,55.5,41.19
2017,11,8,16,15,0.0,39.5,1.4,14.5,39.5,38.55,26.46
2017,11,8,16,30,0.0,23.0,1.3,14.0,23.0,21.36,11.07
2017,11,8,16,45,0.0,11.5,1.25,14.0,11.5,10.66,0.0
2017,11,8,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.5,0.7,13.0,0.5,0.48,0.0
2017,11,9,7,0,0.0,1.0,0.7,13.0,1.0,0.92,0.0
2017,11,9,7,15,0.0,2.5,0.7,13.5,2.5,2.31,0.0
2017,11,9,7,30,0.0,4.0,0.7,14.0,4.0,3.7,0.0
2017,11,9,7,45,0.0,5.5,0.75,14.5,5.5,5.09,0.0
2017,11,9,8,0,0.0,7.0,0.8,15.0,7.0,6.48,0.15
2017,11,9,8,15,0.0,9.0,0.8,15.0,9.0,8.33,1.84
2017,11,9,8,30,0.0,11.0,0.8,15.0,11.0,10.19,3.52
2017,11,9,8,45,0.0,12.5,0.8,15.5,12.5,11.59,4.3
2017,11,9,9,0,0.0,14.0,0.8,16.0,14.0,12.98,5.45
2017,11,9,9,15,0.0,15.5,0.8,16.0,15.5,14.38,6.62
2017,11,9,9,30,0.0,17.0,0.8,16.0,17.0,15.77,7.79
2017,11,9,9,45,0.0,18.5,0.85,16.5,18.5,17.17,8.92
2017,11,9,10,0,0.0,20.0,0.9,17.0,20.0,18.57,10.04
2017,11,9,10,15,109.0,130.5,0.9,17.0,189.0,150.91,116.66
2017,11,9,10,30,218.0,241.0,0.9,17.0,358.0,289.11,224.01
2017,11,9,10,45,109.0,135.5,0.95,17.5,194.0,166.98,129.58
2017,11,9,11,0,0.0,30.0,1.0,18.0,30.0,27.88,17.58
2017,11,9,11,15,0.0,32.0,1.0,18.0,32.0,29.75,19.2
2017,11,9,11,30,0.0,34.0,1.0,18.0,34.0,31.61,20.74
2017,11,9,11,45,0.0,34.0,1.0,18.0,34.0,31.61,20.74
2017,11,9,12,0,0.0,34.0,1.0,18.0,34.0,31.61,20.74
2017,11,9,12,15,0.0,62.5,1.0,18.0,62.5,58.18,42.74
2017,11,9,12,30,0.0,91.0,1.0,18.0,91.0,84.81,64.59
2017,11,9,12,45,0.0,58.5,1.05,18.0,58.5,54.44,39.64
2017,11,9,13,0,0.0,26.0,1.1,18.0,26.0,24.16,14.57
2017,11,9,13,15,9.0,109.0,1.1,18.0,113.5,107.74,83.85
2017,11,9,13,30,18.0,192.0,1.1,18.0,201.0,195.86,154.93
2017,11,9,13,45,9.0,154.0,1.1,18.0,158.5,152.81,120.23
2017,11,9,14,0,0.0,116.0,1.1,18.0,116.0,109.63,85.32
2017,11,9,14,15,81.0,146.0,1.05,17.5,179.0,199.14,160.32
2017,11,9,14,30,162.0,176.0,1.0,17.0,242.0,295.54,238.49
2017,11,9,14,45,154.5,160.0,1.0,17.0,218.5,274.41,221.58
2017,11,9,15,0,147.0,144.0,1.0,17.0,195.0,252.78,204.67
2017,11,9,15,15,139.5,125.5,0.95,16.5,168.5,227.58,184.84
2017,11,9,15,30,132.0,107.0,0.9,16.0,142.0,201.92,164.09
2017,11,9,15,45,119.0,88.0,0.85,16.0,115.0,172.13,139.02
2017,11,9,16,0,106.0,69.0,0.8,16.0,88.0,142.18,113.2
2017,11,9,16,15,80.5,50.0,0.75,15.0,62.0,105.75,81.74
2017,11,9,16,30,55.0,31.0,0.7,14.0,36.0,69.21,47.7
2017,11,9,16,45,27.5,15.5,0.65,13.5,18.0,31.87,0.0
2017,11,9,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,9.5,0.8,12.0,9.5,9.05,0.0
2017,11,10,7,0,0.0,19.0,0.8,12.0,19.0,17.1,0.0
2017,11,10,7,15,103.5,33.0,0.75,12.5,47.0,27.03,16.27
2017,11,10,7,30,207.0,47.0,0.7,13.0,75.0,36.13,25.98
2017,11,10,7,45,240.0,63.0,0.7,13.5,107.5,47.6,36.63
2017,11,10,8,0,273.0,79.0,0.7,14.0,140.0,58.64,46.69
2017,11,10,8,15,294.0,94.5,0.7,14.0,173.0,72.85,59.45
2017,11,10,8,30,315.0,110.0,0.7,14.0,206.0,83.49,68.86
2017,11,10,8,45,330.0,124.0,0.7,14.5,237.0,99.39,74.59
2017,11,10,9,0,345.0,138.0,0.7,15.0,268.0,131.07,92.3
2017,11,10,9,15,575.0,104.0,0.7,15.5,346.0,147.52,92.63
2017,11,10,9,30,805.0,70.0,0.7,16.0,424.0,191.7,118.55
2017,11,10,9,45,587.0,131.0,0.75,16.5,399.0,233.95,163.52
2017,11,10,10,0,369.0,192.0,0.8,17.0,374.0,259.47,193.25
2017,11,10,10,15,184.5,162.0,0.85,17.0,253.0,197.8,151.4
2017,11,10,10,30,0.0,132.0,0.9,17.0,132.0,121.76,94.91
2017,11,10,10,45,0.0,142.5,0.95,17.0,142.5,131.54,102.95
2017,11,10,11,0,0.0,153.0,1.0,17.0,153.0,141.41,110.81
