Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,11,15,11.5,187.0,1.05,17.0,193.5,178.05,140.1
2017,11,10,11,30,23.0,221.0,1.1,17.0,234.0,215.89,170.03
2017,11,10,11,45,31.5,230.5,1.15,17.0,248.5,232.63,183.21
2017,11,10,12,0,40.0,240.0,1.2,17.0,263.0,249.05,196.26
2017,11,10,12,15,40.5,238.0,1.2,17.0,261.5,250.43,197.44
2017,11,10,12,30,41.0,236.0,1.2,17.0,260.0,251.7,198.63
2017,11,10,12,45,26.5,214.5,1.25,17.0,230.0,219.37,173.25
2017,11,10,13,0,12.0,193.0,1.3,17.0,200.0,190.68,150.58
2017,11,10,13,15,187.0,198.5,1.3,16.5,295.0,320.27,256.99
2017,11,10,13,30,362.0,204.0,1.3,16.0,390.0,449.2,359.01
2017,11,10,13,45,260.5,204.5,1.3,16.0,334.5,389.53,311.65
2017,11,10,14,0,159.0,205.0,1.3,16.0,279.0,320.32,257.22
2017,11,10,14,15,127.5,189.0,1.25,16.0,245.5,285.36,230.01
2017,11,10,14,30,96.0,173.0,1.2,16.0,212.0,241.33,195.0
2017,11,10,14,45,403.5,121.0,1.2,16.0,261.5,401.89,327.42
2017,11,10,15,0,711.0,69.0,1.2,16.0,311.0,526.65,425.51
2017,11,10,15,15,671.0,64.5,1.1,15.5,268.5,490.49,396.25
2017,11,10,15,30,631.0,60.0,1.0,15.0,226.0,450.8,364.75
2017,11,10,15,45,577.5,53.0,0.95,15.0,183.0,400.34,323.18
2017,11,10,16,0,524.0,46.0,0.9,15.0,140.0,350.72,280.64
2017,11,10,16,15,422.5,37.5,0.85,14.5,98.5,277.2,217.83
2017,11,10,16,30,321.0,29.0,0.8,14.0,57.0,209.03,149.51
2017,11,10,16,45,160.5,14.5,0.8,13.5,28.5,99.91,0.0
2017,11,10,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,6,45,122.0,7.5,0.9,11.0,12.0,7.15,0.0
2017,11,11,7,0,244.0,15.0,0.9,11.0,24.0,14.3,0.0
2017,11,11,7,15,378.0,24.0,0.8,11.5,62.5,20.49,10.73
2017,11,11,7,30,512.0,33.0,0.7,12.0,101.0,27.53,18.51
2017,11,11,7,45,584.0,39.5,0.6,12.5,145.0,31.88,22.83
2017,11,11,8,0,656.0,46.0,0.5,13.0,189.0,36.16,26.87
2017,11,11,8,15,701.5,50.0,0.45,13.5,233.5,38.09,28.68
2017,11,11,8,30,747.0,54.0,0.4,14.0,278.0,40.06,30.41
2017,11,11,8,45,776.5,57.0,0.35,14.5,319.5,51.8,30.83
2017,11,11,9,0,806.0,60.0,0.3,15.0,361.0,97.57,48.75
2017,11,11,9,15,827.0,62.5,0.3,15.0,398.0,144.12,79.19
2017,11,11,9,30,848.0,65.0,0.3,15.0,435.0,196.39,120.4
2017,11,11,9,45,663.0,115.5,0.3,15.5,417.5,234.52,160.65
2017,11,11,10,0,478.0,166.0,0.3,16.0,400.0,262.33,191.44
2017,11,11,10,15,523.5,162.0,0.3,16.0,429.5,297.15,219.96
2017,11,11,10,30,569.0,158.0,0.3,16.0,459.0,334.61,250.61
2017,11,11,10,45,615.5,149.0,0.3,16.5,484.0,371.49,280.18
2017,11,11,11,0,662.0,140.0,0.3,17.0,509.0,409.0,309.89
2017,11,11,11,15,581.5,170.0,0.35,17.0,498.5,424.71,324.34
2017,11,11,11,30,501.0,200.0,0.4,17.0,488.0,435.49,334.34
2017,11,11,11,45,395.5,227.0,0.45,17.0,454.5,421.96,325.68
2017,11,11,12,0,290.0,254.0,0.5,17.0,421.0,404.5,313.42
2017,11,11,12,15,288.5,251.5,0.55,17.0,416.5,411.98,320.24
2017,11,11,12,30,287.0,249.0,0.6,17.0,412.0,418.4,325.98
2017,11,11,12,45,586.5,162.5,0.65,17.0,485.5,529.93,413.09
2017,11,11,13,0,886.0,76.0,0.7,17.0,559.0,632.26,490.94
2017,11,11,13,15,727.0,113.0,0.7,17.0,499.5,587.28,456.84
2017,11,11,13,30,568.0,150.0,0.7,17.0,440.0,529.33,414.31
2017,11,11,13,45,704.0,110.5,0.75,17.0,450.0,582.83,457.14
2017,11,11,14,0,840.0,71.0,0.8,17.0,460.0,625.74,490.9
2017,11,11,14,15,821.5,69.0,0.85,16.5,426.0,610.73,481.7
2017,11,11,14,30,803.0,67.0,0.9,16.0,392.0,593.02,470.85
2017,11,11,14,45,776.5,64.0,0.95,16.0,353.0,566.73,452.33
2017,11,11,15,0,750.0,61.0,1.0,16.0,314.0,538.36,431.68
2017,11,11,15,15,711.0,57.5,1.0,15.5,271.0,500.3,403.21
2017,11,11,15,30,672.0,54.0,1.0,15.0,228.0,461.22,372.76
2017,11,11,15,45,613.0,48.5,1.05,15.0,184.0,408.33,329.66
2017,11,11,16,0,554.0,43.0,1.1,15.0,140.0,360.8,288.78
2017,11,11,16,15,454.0,34.5,1.1,14.5,98.0,287.62,225.87
2017,11,11,16,30,354.0,26.0,1.1,14.0,56.0,219.95,154.97
2017,11,11,16,45,177.0,13.0,1.1,13.5,28.0,87.31,0.0
2017,11,11,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,10.5,0.5,11.0,10.5,10.01,0.0
2017,11,12,7,0,0.0,21.0,0.5,11.0,21.0,20.02,0.0
2017,11,12,7,15,234.5,28.0,0.45,11.5,58.0,22.65,12.06
2017,11,12,7,30,469.0,35.0,0.4,12.0,95.0,27.14,18.13
2017,11,12,7,45,550.5,41.0,0.35,12.5,139.0,33.43,24.2
2017,11,12,8,0,632.0,47.0,0.3,13.0,183.0,37.2,27.8
2017,11,12,8,15,679.5,51.5,0.3,13.0,227.0,39.51,30.02
2017,11,12,8,30,727.0,56.0,0.3,13.0,271.0,41.85,32.16
2017,11,12,8,45,760.0,58.5,0.35,13.5,312.5,50.31,31.69
2017,11,12,9,0,793.0,61.0,0.4,14.0,354.0,94.92,48.01
2017,11,12,9,15,815.0,63.5,0.4,14.0,391.0,140.83,77.59
2017,11,12,9,30,837.0,66.0,0.4,14.0,428.0,187.94,114.51
2017,11,12,9,45,850.5,68.5,0.4,14.5,458.5,238.48,157.3
2017,11,12,10,0,864.0,71.0,0.4,15.0,489.0,284.28,197.18
2017,11,12,10,15,874.5,72.0,0.4,15.0,513.5,327.51,235.51
2017,11,12,10,30,885.0,73.0,0.4,15.0,538.0,369.85,272.64
2017,11,12,10,45,891.5,74.0,0.45,15.5,555.5,409.59,306.82
2017,11,12,11,0,898.0,75.0,0.5,16.0,573.0,447.75,338.91
2017,11,12,11,15,901.0,75.5,0.55,16.0,582.5,482.09,368.04
2017,11,12,11,30,904.0,76.0,0.6,16.0,592.0,514.25,394.93
2017,11,12,11,45,904.0,76.0,0.7,16.5,593.5,542.06,417.76
2017,11,12,12,0,904.0,76.0,0.8,17.0,595.0,567.24,438.2
2017,11,12,12,15,901.5,76.0,0.8,17.0,589.0,588.3,455.18
2017,11,12,12,30,899.0,76.0,0.8,17.0,583.0,606.45,469.78
2017,11,12,12,45,618.0,150.0,0.85,17.0,495.0,534.1,416.19
2017,11,12,13,0,337.0,224.0,0.9,17.0,407.0,438.94,344.26
2017,11,12,13,15,596.5,150.5,0.9,17.0,458.5,542.27,426.16
2017,11,12,13,30,856.0,77.0,0.9,17.0,510.0,632.69,495.27
2017,11,12,13,45,845.0,74.5,0.9,17.0,482.5,627.86,491.81
2017,11,12,14,0,834.0,72.0,0.9,17.0,455.0,620.01,487.13
2017,11,12,14,15,815.0,69.5,0.9,16.5,421.0,604.23,477.39
2017,11,12,14,30,796.0,67.0,0.9,16.0,387.0,585.77,465.45
2017,11,12,14,45,770.5,64.0,0.9,16.0,348.0,560.29,447.04
2017,11,12,15,0,745.0,61.0,0.9,16.0,309.0,532.73,426.57
2017,11,12,15,15,705.5,57.0,0.85,15.5,266.5,494.05,397.27
2017,11,12,15,30,666.0,53.0,0.8,15.0,224.0,454.38,366.11
2017,11,12,15,45,608.5,47.0,0.75,15.0,180.0,402.14,323.14
2017,11,12,16,0,551.0,41.0,0.7,15.0,136.0,350.64,279.09
2017,11,12,16,15,449.0,33.0,0.7,14.0,95.0,281.92,220.32
2017,11,12,16,30,347.0,25.0,0.7,13.0,54.0,213.53,147.46
2017,11,12,16,45,173.5,12.5,0.75,12.5,27.0,84.86,0.0
2017,11,12,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,6,45,72.0,7.0,0.9,11.5,9.5,0.0,0.0
2017,11,13,7,0,144.0,14.0,0.9,12.0,19.0,13.34,0.0
2017,11,13,7,15,278.5,25.0,0.9,12.5,53.0,19.96,9.43
2017,11,13,7,30,413.0,36.0,0.9,13.0,87.0,28.17,18.84
2017,11,13,7,45,491.5,43.0,0.95,13.5,129.0,32.4,23.1
2017,11,13,8,0,570.0,50.0,1.0,14.0,171.0,36.56,27.04
2017,11,13,8,15,619.0,54.5,0.95,14.0,213.0,38.52,28.95
2017,11,13,8,30,668.0,59.0,0.9,14.0,255.0,44.45,34.3
2017,11,13,8,45,334.0,68.5,0.85,14.5,166.5,50.07,39.21
2017,11,13,9,0,0.0,78.0,0.8,15.0,78.0,72.08,55.72
2017,11,13,9,15,0.0,96.0,0.8,15.5,96.0,87.96,68.74
2017,11,13,9,30,0.0,114.0,0.8,16.0,114.0,103.93,81.65
2017,11,13,9,45,91.5,163.0,0.8,16.5,207.0,158.47,122.18
2017,11,13,10,0,183.0,212.0,0.8,17.0,300.0,227.13,173.84
2017,11,13,10,15,125.5,219.0,0.8,17.0,280.5,227.47,176.2
2017,11,13,10,30,68.0,226.0,0.8,17.0,261.0,223.96,175.12
2017,11,13,10,45,165.5,234.5,0.8,17.5,324.0,272.38,211.55
2017,11,13,11,0,263.0,243.0,0.8,18.0,387.0,329.58,254.7
2017,11,13,11,15,283.5,244.0,0.8,18.0,402.0,352.75,272.91
2017,11,13,11,30,304.0,245.0,0.8,18.0,417.0,376.49,291.69
2017,11,13,11,45,263.5,252.0,0.85,18.0,402.0,375.23,291.58
2017,11,13,12,0,223.0,259.0,0.9,18.0,387.0,367.66,286.58
2017,11,13,12,15,549.0,166.5,0.9,18.0,475.5,476.94,372.26
2017,11,13,12,30,875.0,74.0,0.9,18.0,564.0,587.16,456.2
2017,11,13,12,45,601.5,149.0,0.9,18.5,482.5,520.91,404.7
2017,11,13,13,0,328.0,224.0,0.9,19.0,401.0,432.2,336.67
2017,11,13,13,15,585.5,148.0,0.9,18.5,448.5,530.64,415.25
2017,11,13,13,30,843.0,72.0,0.9,18.0,496.0,612.73,479.3
2017,11,13,13,45,828.0,71.0,0.95,18.0,468.5,610.09,477.83
2017,11,13,14,0,813.0,70.0,1.0,18.0,441.0,601.47,472.91
2017,11,13,14,15,581.0,109.0,0.95,18.0,364.0,501.51,397.18
2017,11,13,14,30,349.0,148.0,0.9,18.0,287.0,385.93,308.15
2017,11,13,14,45,337.0,134.5,0.9,18.0,257.5,362.68,291.48
2017,11,13,15,0,325.0,121.0,0.9,18.0,228.0,338.39,272.87
2017,11,13,15,15,309.0,105.5,0.8,17.5,196.5,308.41,249.42
2017,11,13,15,30,293.0,90.0,0.7,17.0,165.0,287.7,232.46
2017,11,13,15,45,264.0,74.5,0.65,16.5,132.0,249.62,200.98
2017,11,13,16,0,235.0,59.0,0.6,16.0,99.0,211.92,168.81
2017,11,13,16,15,184.5,43.0,0.6,15.5,68.5,163.96,127.04
2017,11,13,16,30,134.0,27.0,0.6,15.0,38.0,116.33,76.68
2017,11,13,16,45,67.0,13.5,0.65,14.5,19.0,40.85,0.0
2017,11,13,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,45,64.5,7.0,1.0,10.0,8.5,0.0,0.0
2017,11,14,7,0,129.0,14.0,1.0,10.0,17.0,13.34,0.0
2017,11,14,7,15,276.0,25.0,1.05,10.5,52.5,20.12,9.09
2017,11,14,7,30,423.0,36.0,1.1,11.0,88.0,28.37,19.1
2017,11,14,7,45,511.5,43.0,1.15,11.5,131.5,32.61,23.44
2017,11,14,8,0,600.0,50.0,1.2,12.0,175.0,36.79,27.46
2017,11,14,8,15,651.0,55.0,1.15,12.5,219.0,42.96,33.1
2017,11,14,8,30,702.0,60.0,1.1,13.0,263.0,45.6,35.46
2017,11,14,8,45,741.5,62.5,1.1,13.5,305.0,48.64,38.09
2017,11,14,9,0,781.0,65.0,1.1,14.0,347.0,92.37,48.06
2017,11,14,9,15,803.5,67.5,1.0,14.5,383.5,137.52,75.94
2017,11,14,9,30,826.0,70.0,0.9,15.0,420.0,183.96,111.57
2017,11,14,9,45,845.0,71.0,0.8,15.5,452.0,229.41,149.79
2017,11,14,10,0,864.0,72.0,0.7,16.0,484.0,279.07,192.45
2017,11,14,10,15,874.5,73.0,0.65,16.0,508.0,322.17,230.66
2017,11,14,10,30,885.0,74.0,0.6,16.0,532.0,364.4,267.68
2017,11,14,10,45,891.5,75.0,0.6,16.5,549.5,404.07,301.67
2017,11,14,11,0,898.0,76.0,0.6,17.0,567.0,442.15,333.52
2017,11,14,11,15,901.0,76.5,0.65,17.0,576.5,476.44,362.69
2017,11,14,11,30,904.0,77.0,0.7,17.0,586.0,508.56,389.62
2017,11,14,11,45,903.5,77.5,0.75,17.5,587.5,536.61,412.24
2017,11,14,12,0,903.0,78.0,0.8,18.0,589.0,562.03,432.41
2017,11,14,12,15,900.5,77.5,0.8,18.0,583.0,582.61,449.07
2017,11,14,12,30,898.0,77.0,0.8,18.0,577.0,600.27,463.35
2017,11,14,12,45,891.0,77.0,0.85,18.0,563.0,612.84,474.22
2017,11,14,13,0,884.0,77.0,0.9,18.0,549.0,622.31,482.75
2017,11,14,13,15,875.0,75.5,0.9,17.5,528.0,625.83,487.37
2017,11,14,13,30,866.0,74.0,0.9,17.0,507.0,626.23,489.69
2017,11,14,13,45,854.5,72.0,0.9,17.0,479.5,624.83,489.63
2017,11,14,14,0,843.0,70.0,0.9,17.0,452.0,617.35,485.15
2017,11,14,14,15,824.0,68.0,0.85,17.0,418.0,602.29,474.52
2017,11,14,14,30,805.0,66.0,0.8,17.0,384.0,584.56,461.75
2017,11,14,14,45,779.0,63.0,0.8,17.0,345.0,558.92,443.3
2017,11,14,15,0,753.0,60.0,0.8,17.0,306.0,531.21,422.77
2017,11,14,15,15,714.0,56.0,0.75,16.5,263.5,493.02,393.92
2017,11,14,15,30,675.0,52.0,0.7,16.0,221.0,453.81,363.15
2017,11,14,15,45,613.0,46.5,0.65,15.5,177.0,399.97,319.65
2017,11,14,16,0,551.0,41.0,0.6,15.0,133.0,351.59,278.42
2017,11,14,16,15,447.5,33.0,0.65,14.5,92.0,278.57,215.88
2017,11,14,16,30,344.0,25.0,0.7,14.0,51.0,208.15,136.06
2017,11,14,16,45,172.0,12.5,0.8,13.5,25.5,83.3,0.0
2017,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,4.0,0.8,11.0,4.0,0.0,0.0
2017,11,15,7,0,0.0,8.0,0.8,11.0,8.0,7.63,0.0
2017,11,15,7,15,22.0,25.0,0.8,11.0,27.5,22.4,9.92
2017,11,15,7,30,44.0,42.0,0.8,11.0,47.0,35.45,25.16
2017,11,15,7,45,63.5,61.0,0.85,11.5,72.0,50.31,39.08
2017,11,15,8,0,83.0,80.0,0.9,12.0,97.0,64.77,52.34
2017,11,15,8,15,95.5,98.5,0.9,12.5,122.5,78.48,64.71
2017,11,15,8,30,108.0,117.0,0.9,13.0,148.0,91.81,76.47
2017,11,15,8,45,121.0,133.0,0.9,13.5,172.5,103.2,86.29
2017,11,15,9,0,134.0,149.0,0.9,14.0,197.0,125.38,96.36
2017,11,15,9,15,67.0,124.0,0.9,14.5,148.0,114.72,88.38
2017,11,15,9,30,0.0,99.0,0.9,15.0,99.0,90.97,71.19
2017,11,15,9,45,14.0,141.5,0.95,15.5,148.5,130.66,103.17
2017,11,15,10,0,28.0,184.0,1.0,16.0,198.0,168.29,132.85
2017,11,15,10,15,186.0,196.5,1.05,16.0,292.0,225.44,174.23
2017,11,15,10,30,344.0,209.0,1.1,16.0,386.0,296.99,228.12
2017,11,15,10,45,330.0,219.5,1.2,16.5,394.0,318.05,245.9
2017,11,15,11,0,316.0,230.0,1.3,17.0,402.0,337.53,262.28
2017,11,15,11,15,174.0,227.0,1.35,17.0,322.0,286.24,224.57
2017,11,15,11,30,32.0,224.0,1.4,17.0,242.0,223.22,175.89
2017,11,15,11,45,438.5,155.5,1.5,17.0,402.5,373.06,295.33
2017,11,15,12,0,845.0,87.0,1.6,17.0,563.0,537.59,422.33
2017,11,15,12,15,662.5,143.0,1.65,17.0,513.5,515.12,405.04
2017,11,15,12,30,480.0,199.0,1.7,17.0,464.0,479.9,378.54
2017,11,15,12,45,545.0,172.5,1.75,17.0,467.0,503.5,398.7
2017,11,15,13,0,610.0,146.0,1.8,17.0,470.0,529.84,420.48
2017,11,15,13,15,486.5,171.0,1.8,17.0,423.0,485.96,386.8
2017,11,15,13,30,363.0,196.0,1.8,17.0,376.0,434.67,347.23
2017,11,15,13,45,200.5,188.0,1.8,17.0,286.5,321.61,258.5
2017,11,15,14,0,38.0,180.0,1.8,17.0,197.0,206.75,165.25
2017,11,15,14,15,65.0,172.5,1.75,16.5,199.0,217.9,175.8
2017,11,15,14,30,92.0,165.0,1.7,16.0,201.0,228.86,185.77
2017,11,15,14,45,87.0,149.0,1.7,16.0,180.5,209.91,170.59
2017,11,15,15,0,82.0,133.0,1.7,16.0,160.0,190.69,155.05
2017,11,15,15,15,75.0,115.0,1.6,15.5,137.0,167.55,136.19
2017,11,15,15,30,68.0,97.0,1.5,15.0,114.0,144.2,116.73
2017,11,15,15,45,270.0,71.0,1.45,15.0,118.5,246.9,201.65
2017,11,15,16,0,472.0,45.0,1.4,15.0,123.0,314.92,252.8
2017,11,15,16,15,368.5,35.5,1.3,14.5,84.0,242.59,188.97
2017,11,15,16,30,265.0,26.0,1.2,14.0,45.0,172.01,109.06
2017,11,15,16,45,132.5,13.0,1.15,14.0,22.5,67.04,0.0
2017,11,15,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,0.5,2.2,14.0,0.5,0.46,0.0
2017,11,16,7,30,0.0,1.0,2.2,14.0,1.0,0.92,0.0
2017,11,16,7,45,0.0,1.5,2.2,14.5,1.5,1.39,0.0
2017,11,16,8,0,0.0,2.0,2.2,15.0,2.0,1.85,0.0
2017,11,16,8,15,0.0,2.5,2.2,15.0,2.5,2.31,0.0
2017,11,16,8,30,0.0,3.0,2.2,15.0,3.0,2.78,0.0
2017,11,16,8,45,0.0,3.5,2.25,15.0,3.5,3.24,0.0
2017,11,16,9,0,0.0,4.0,2.3,15.0,4.0,3.71,0.0
2017,11,16,9,15,0.0,11.0,2.3,15.0,11.0,10.2,3.08
2017,11,16,9,30,0.0,18.0,2.3,15.0,18.0,16.7,8.62
2017,11,16,9,45,0.0,12.5,2.35,15.0,12.5,11.6,4.24
2017,11,16,10,0,0.0,7.0,2.4,15.0,7.0,6.49,0.0
2017,11,16,10,15,0.0,7.5,2.4,15.0,7.5,6.96,0.26
2017,11,16,10,30,0.0,8.0,2.4,15.0,8.0,7.42,0.65
2017,11,16,10,45,0.0,65.5,2.4,15.0,65.5,60.96,45.8
2017,11,16,11,0,0.0,123.0,2.4,15.0,123.0,114.04,89.83
2017,11,16,11,15,0.0,95.5,2.35,15.0,95.5,88.93,68.91
2017,11,16,11,30,0.0,68.0,2.3,15.0,68.0,63.3,47.58
2017,11,16,11,45,0.0,68.5,2.25,15.0,68.5,63.77,47.98
2017,11,16,12,0,0.0,69.0,2.2,15.0,69.0,64.24,48.37
2017,11,16,12,15,0.0,94.0,2.15,15.0,94.0,87.61,67.83
2017,11,16,12,30,0.0,119.0,2.1,15.0,119.0,111.21,87.36
2017,11,16,12,45,0.0,66.0,2.05,15.0,66.0,61.43,46.06
2017,11,16,13,0,0.0,13.0,2.0,15.0,13.0,12.07,4.58
2017,11,16,13,15,0.0,63.0,1.95,15.0,63.0,58.62,43.9
2017,11,16,13,30,0.0,113.0,1.9,15.0,113.0,106.17,83.61
2017,11,16,13,45,0.0,89.0,1.85,15.0,89.0,83.07,64.44
2017,11,16,14,0,0.0,65.0,1.8,15.0,65.0,60.47,45.63
2017,11,16,14,15,0.0,47.5,1.7,14.5,47.5,44.14,32.01
2017,11,16,14,30,0.0,30.0,1.6,14.0,30.0,27.84,18.25
2017,11,16,14,45,0.0,26.5,1.5,14.0,26.5,24.59,15.5
2017,11,16,15,0,0.0,23.0,1.4,14.0,23.0,21.33,12.73
2017,11,16,15,15,0.0,20.0,1.35,14.0,20.0,18.54,10.33
2017,11,16,15,30,0.0,17.0,1.3,14.0,17.0,15.75,7.91
2017,11,16,15,45,0.0,13.5,1.3,14.0,13.5,12.5,5.05
2017,11,16,16,0,0.0,10.0,1.3,14.0,10.0,9.26,2.18
2017,11,16,16,15,0.0,6.5,1.25,14.0,6.5,6.01,0.0
2017,11,16,16,30,0.0,3.0,1.2,14.0,3.0,2.77,0.0
2017,11,16,16,45,0.0,1.5,1.15,14.0,1.5,1.43,0.0
2017,11,16,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,45,82.0,5.0,1.1,9.0,6.5,0.0,0.0
2017,11,17,7,0,164.0,10.0,1.1,9.0,13.0,9.53,0.0
2017,11,17,7,15,323.0,20.0,1.15,9.5,48.0,17.27,4.63
2017,11,17,7,30,482.0,30.0,1.2,10.0,83.0,25.52,16.43
2017,11,17,7,45,569.0,36.0,1.25,10.5,127.5,29.47,20.64
2017,11,17,8,0,656.0,42.0,1.3,11.0,172.0,33.42,24.48
2017,11,17,8,15,707.0,46.0,1.3,11.0,216.5,35.47,26.52
2017,11,17,8,30,758.0,50.0,1.3,11.0,261.0,37.56,28.49
2017,11,17,8,45,793.5,52.5,1.35,11.5,303.0,38.4,29.19
2017,11,17,9,0,829.0,55.0,1.4,12.0,345.0,83.66,42.74
2017,11,17,9,15,851.5,57.0,1.4,12.5,383.0,130.18,69.53
2017,11,17,9,30,874.0,59.0,1.4,13.0,421.0,177.77,105.36
2017,11,17,9,45,885.0,62.5,1.4,13.5,452.0,225.28,145.78
2017,11,17,10,0,896.0,66.0,1.4,14.0,483.0,272.42,187.55
2017,11,17,10,15,907.0,67.5,1.35,14.0,508.5,317.19,228.06
2017,11,17,10,30,918.0,69.0,1.3,14.0,534.0,361.1,267.53
2017,11,17,10,45,925.0,70.0,1.3,14.5,551.5,402.02,303.6
2017,11,17,11,0,932.0,71.0,1.3,15.0,569.0,441.33,337.48
2017,11,17,11,15,936.0,71.5,1.3,15.0,579.5,477.07,368.41
2017,11,17,11,30,940.0,72.0,1.3,15.0,590.0,510.64,396.93
2017,11,17,11,45,940.5,72.0,1.3,15.0,592.5,539.64,421.4
2017,11,17,12,0,941.0,72.0,1.3,15.0,595.0,565.96,443.33
2017,11,17,12,15,939.5,72.0,1.3,15.0,589.5,588.41,461.95
2017,11,17,12,30,938.0,72.0,1.3,15.0,584.0,607.91,478.04
2017,11,17,12,45,925.0,74.0,1.3,15.0,569.0,619.84,488.25
2017,11,17,13,0,912.0,76.0,1.3,15.0,554.0,628.45,495.87
2017,11,17,13,15,903.5,75.0,1.3,15.0,533.0,633.27,500.66
2017,11,17,13,30,895.0,74.0,1.3,15.0,512.0,634.91,503.02
2017,11,17,13,45,882.5,72.0,1.3,15.5,484.0,629.85,499.45
2017,11,17,14,0,870.0,70.0,1.3,16.0,456.0,625.28,496.05
2017,11,17,14,15,851.0,68.0,1.3,15.5,421.5,610.45,486.79
2017,11,17,14,30,832.0,66.0,1.3,15.0,387.0,592.85,475.22
2017,11,17,14,45,805.5,63.0,1.3,15.0,347.5,567.04,456.18
2017,11,17,15,0,779.0,60.0,1.3,15.0,308.0,539.06,434.92
2017,11,17,15,15,738.0,56.0,1.2,14.5,264.5,499.81,404.35
2017,11,17,15,30,697.0,52.0,1.1,14.0,221.0,459.5,371.78
2017,11,17,15,45,634.5,46.0,1.05,13.5,176.5,405.0,326.88
2017,11,17,16,0,572.0,40.0,1.0,13.0,132.0,351.3,280.64
2017,11,17,16,15,460.0,31.5,1.05,12.5,90.0,278.91,216.68
2017,11,17,16,30,348.0,23.0,1.1,12.0,48.0,202.37,119.81
2017,11,17,16,45,174.0,11.5,1.15,11.5,24.0,81.88,0.0
2017,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,7,15,232.5,15.5,1.2,7.5,40.0,11.82,0.58
2017,11,18,7,30,465.0,31.0,1.1,8.0,80.0,26.72,17.51
2017,11,18,7,45,549.0,38.0,1.05,8.5,124.0,31.57,22.67
2017,11,18,8,0,633.0,45.0,1.0,9.0,168.0,36.36,27.33
2017,11,18,8,15,685.0,49.5,0.95,9.5,212.5,38.7,29.62
2017,11,18,8,30,737.0,54.0,0.9,10.0,257.0,41.1,31.83
2017,11,18,8,45,769.0,58.0,0.9,11.0,298.5,43.02,33.45
2017,11,18,9,0,801.0,62.0,0.9,12.0,340.0,80.52,41.99
2017,11,18,9,15,824.5,64.5,0.8,12.5,377.0,126.26,67.69
2017,11,18,9,30,848.0,67.0,0.7,13.0,414.0,173.35,102.53
2017,11,18,9,45,870.0,67.0,0.65,13.5,446.5,223.26,143.8
2017,11,18,10,0,892.0,67.0,0.6,14.0,479.0,269.27,183.54
2017,11,18,10,15,902.5,68.5,0.55,14.0,504.0,313.69,223.11
2017,11,18,10,30,913.0,70.0,0.5,14.0,529.0,357.21,261.53
2017,11,18,10,45,921.0,70.5,0.45,14.5,547.0,397.81,296.4
2017,11,18,11,0,929.0,71.0,0.4,15.0,565.0,436.87,329.03
2017,11,18,11,15,932.5,71.5,0.35,15.0,575.0,472.27,358.57
2017,11,18,11,30,936.0,72.0,0.3,15.0,585.0,505.47,385.61
2017,11,18,11,45,936.0,72.5,0.3,15.5,587.0,534.61,408.68
2017,11,18,12,0,936.0,73.0,0.3,16.0,589.0,561.07,429.18
2017,11,18,12,15,934.0,72.5,0.3,16.0,583.5,582.66,446.52
2017,11,18,12,30,932.0,72.0,0.3,16.0,578.0,601.27,461.43
2017,11,18,12,45,926.0,71.5,0.3,16.0,564.0,614.55,472.29
2017,11,18,13,0,920.0,71.0,0.3,16.0,550.0,624.64,480.75
2017,11,18,13,15,911.0,70.0,0.25,16.0,529.0,629.21,484.54
2017,11,18,13,30,902.0,69.0,0.2,16.0,508.0,630.58,486.0
2017,11,18,13,45,889.5,67.5,0.2,16.0,480.0,626.09,483.85
2017,11,18,14,0,877.0,66.0,0.2,16.0,452.0,618.55,479.45
2017,11,18,14,15,807.5,66.5,0.2,16.0,401.0,579.44,451.92
2017,11,18,14,30,738.0,67.0,0.2,16.0,350.0,534.71,420.14
2017,11,18,14,45,704.5,66.5,0.25,16.0,314.0,508.69,402.06
2017,11,18,15,0,671.0,66.0,0.3,16.0,278.0,483.69,383.77
2017,11,18,15,15,687.0,57.5,0.4,15.5,248.5,470.57,375.12
2017,11,18,15,30,703.0,49.0,0.5,15.0,219.0,457.28,364.89
2017,11,18,15,45,637.0,44.0,0.6,14.5,174.0,402.26,320.96
2017,11,18,16,0,571.0,39.0,0.7,14.0,129.0,348.15,275.62
2017,11,18,16,15,461.5,30.5,0.85,13.5,87.5,271.82,209.36
2017,11,18,16,30,352.0,22.0,1.0,13.0,46.0,195.94,109.96
2017,11,18,16,45,176.0,11.0,1.2,12.5,23.0,81.81,0.0
2017,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,7,15,220.0,15.0,0.25,9.0,38.0,11.46,0.0
2017,11,19,7,30,440.0,30.0,0.2,9.0,76.0,23.64,14.72
2017,11,19,7,45,528.0,37.0,0.2,9.5,119.0,30.72,21.86
2017,11,19,8,0,616.0,44.0,0.2,10.0,162.0,35.54,26.54
2017,11,19,8,15,668.5,49.0,0.2,10.5,205.5,38.37,29.26
2017,11,19,8,30,721.0,54.0,0.2,11.0,249.0,41.21,31.86
2017,11,19,8,45,755.5,57.5,0.25,11.5,290.5,42.71,33.16
2017,11,19,9,0,790.0,61.0,0.3,12.0,332.0,76.64,40.17
2017,11,19,9,15,813.5,64.0,0.35,12.5,369.0,122.14,65.04
2017,11,19,9,30,837.0,67.0,0.4,13.0,406.0,169.01,99.26
2017,11,19,9,45,819.5,78.0,0.5,13.5,431.0,216.46,139.96
2017,11,19,10,0,802.0,89.0,0.6,14.0,456.0,261.31,180.09
2017,11,19,10,15,815.0,91.0,0.55,14.0,481.0,303.59,217.38
2017,11,19,10,30,828.0,93.0,0.5,14.0,506.0,345.44,254.02
2017,11,19,10,45,839.5,92.5,0.5,14.5,524.0,383.78,287.05
2017,11,19,11,0,851.0,92.0,0.5,15.0,542.0,421.06,318.47
2017,11,19,11,15,855.0,93.0,0.45,15.0,552.0,455.3,347.11
2017,11,19,11,30,859.0,94.0,0.4,15.0,562.0,487.61,373.49
2017,11,19,11,45,862.5,93.0,0.4,15.5,564.5,515.62,395.76
2017,11,19,12,0,866.0,92.0,0.4,16.0,567.0,541.32,415.79
2017,11,19,12,15,862.5,91.5,0.4,16.0,561.0,561.33,432.02
2017,11,19,12,30,859.0,91.0,0.4,16.0,555.0,578.5,445.94
2017,11,19,12,45,647.0,141.5,0.45,16.5,486.0,526.18,407.56
2017,11,19,13,0,435.0,192.0,0.5,17.0,417.0,461.53,359.5
2017,11,19,13,15,426.5,187.0,0.6,17.0,400.5,459.46,360.21
2017,11,19,13,30,418.0,182.0,0.7,17.0,384.0,455.61,358.83
2017,11,19,13,45,502.5,150.5,0.85,17.0,380.0,478.69,379.16
2017,11,19,14,0,587.0,119.0,1.0,17.0,376.0,503.2,400.18
2017,11,19,14,15,575.0,111.0,1.05,16.5,346.5,487.87,390.17
2017,11,19,14,30,563.0,103.0,1.1,16.0,317.0,470.42,378.56
2017,11,19,14,45,533.5,97.5,1.2,16.0,284.0,443.34,358.5
2017,11,19,15,0,504.0,92.0,1.3,16.0,251.0,414.83,336.72
2017,11,19,15,15,574.0,72.5,1.2,15.5,228.5,425.93,345.64
2017,11,19,15,30,644.0,53.0,1.1,15.0,206.0,427.84,345.97
2017,11,19,15,45,582.0,46.5,1.0,14.5,163.5,378.7,304.53
2017,11,19,16,0,520.0,40.0,0.9,14.0,121.0,327.34,259.99
2017,11,19,16,15,408.0,31.0,0.95,13.5,81.5,251.78,193.64
2017,11,19,16,30,296.0,22.0,1.0,13.0,42.0,175.47,92.92
2017,11,19,16,45,148.0,11.0,1.05,12.5,21.0,70.14,0.0
2017,11,19,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,7,15,65.5,17.0,0.75,13.0,23.5,14.33,0.0
2017,11,20,7,30,131.0,34.0,0.7,13.0,47.0,27.9,17.8
2017,11,20,7,45,162.0,50.5,0.7,13.5,75.0,40.64,30.02
2017,11,20,8,0,193.0,67.0,0.7,14.0,103.0,52.99,41.38
2017,11,20,8,15,211.5,83.5,0.7,14.0,132.5,64.94,52.29
2017,11,20,8,30,230.0,100.0,0.7,14.0,162.0,76.52,62.68
2017,11,20,8,45,238.0,116.5,0.7,14.5,189.5,87.71,72.42
2017,11,20,9,0,246.0,133.0,0.7,15.0,217.0,110.5,82.0
2017,11,20,9,15,305.5,140.5,0.7,15.5,256.0,137.2,97.34
2017,11,20,9,30,365.0,148.0,0.7,16.0,295.0,169.18,119.03
2017,11,20,9,45,315.5,169.0,0.7,16.5,303.0,197.03,143.62
2017,11,20,10,0,266.0,190.0,0.7,17.0,311.0,220.39,164.91
2017,11,20,10,15,356.0,184.0,0.7,17.0,355.0,255.0,190.8
2017,11,20,10,30,446.0,178.0,0.7,17.0,399.0,294.92,221.66
2017,11,20,10,45,426.0,190.0,0.7,17.5,407.0,319.66,242.82
2017,11,20,11,0,406.0,202.0,0.7,18.0,415.0,342.2,261.7
2017,11,20,11,15,326.5,221.5,0.7,18.0,395.0,343.0,264.44
2017,11,20,11,30,247.0,241.0,0.7,18.0,375.0,338.74,262.59
2017,11,20,11,45,318.5,228.5,0.7,18.0,402.0,372.73,289.33
2017,11,20,12,0,390.0,216.0,0.7,18.0,429.0,409.22,317.74
2017,11,20,12,15,467.0,193.0,0.65,18.0,445.5,444.82,345.21
2017,11,20,12,30,544.0,170.0,0.6,18.0,462.0,477.93,370.76
2017,11,20,12,45,677.0,126.0,0.6,18.5,480.5,525.36,406.81
2017,11,20,13,0,810.0,82.0,0.6,19.0,499.0,568.24,439.18
2017,11,20,13,15,573.5,137.5,0.55,19.0,427.0,497.94,386.13
