Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,13,30,337.0,193.0,0.5,19.0,355.0,409.66,319.46
2017,11,20,13,45,335.0,181.5,0.5,19.0,335.0,400.63,314.32
2017,11,20,14,0,333.0,170.0,0.5,19.0,315.0,390.19,307.28
2017,11,20,14,15,328.0,157.0,0.5,18.5,290.5,374.89,296.99
2017,11,20,14,30,323.0,144.0,0.5,18.0,266.0,358.26,285.48
2017,11,20,14,45,315.0,129.0,0.5,18.0,238.0,336.27,269.0
2017,11,20,15,0,307.0,114.0,0.5,18.0,210.0,313.11,251.24
2017,11,20,15,15,289.0,99.5,0.4,18.0,179.5,283.98,227.77
2017,11,20,15,30,271.0,85.0,0.3,18.0,149.0,254.39,203.33
2017,11,20,15,45,245.5,69.0,0.25,18.0,118.0,228.24,180.86
2017,11,20,16,0,220.0,53.0,0.2,18.0,87.0,192.77,150.21
2017,11,20,16,15,162.5,38.0,0.3,17.5,58.0,144.49,108.08
2017,11,20,16,30,105.0,23.0,0.4,17.0,29.0,91.42,42.56
2017,11,20,16,45,52.5,11.5,0.55,16.5,14.5,32.01,0.0
2017,11,20,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,7,15,196.0,14.0,0.9,12.5,33.0,10.74,0.0
2017,11,21,7,30,392.0,28.0,0.9,13.0,66.0,22.04,12.71
2017,11,21,7,45,478.5,35.0,0.95,13.5,106.0,26.58,17.67
2017,11,21,8,0,565.0,42.0,1.0,14.0,146.0,33.88,24.48
2017,11,21,8,15,618.5,47.0,0.95,14.0,187.5,36.76,27.28
2017,11,21,8,30,672.0,52.0,0.9,14.0,229.0,39.64,29.97
2017,11,21,8,45,621.5,68.5,0.9,14.5,253.0,47.47,36.92
2017,11,21,9,0,571.0,85.0,0.9,15.0,277.0,79.57,49.47
2017,11,21,9,15,608.0,88.0,0.85,15.0,313.0,115.72,68.23
2017,11,21,9,30,645.0,91.0,0.8,15.0,349.0,154.86,95.69
2017,11,21,9,45,729.5,81.0,0.75,15.5,393.5,197.62,127.47
2017,11,21,10,0,814.0,71.0,0.7,16.0,438.0,242.49,163.13
2017,11,21,10,15,826.0,72.5,0.6,16.5,462.0,284.23,199.59
2017,11,21,10,30,838.0,74.0,0.5,17.0,486.0,325.41,235.16
2017,11,21,10,45,847.5,74.0,0.45,18.0,503.5,365.99,269.14
2017,11,21,11,0,857.0,74.0,0.4,19.0,521.0,402.4,298.91
2017,11,21,11,15,861.0,74.5,0.4,19.0,531.0,435.54,326.87
2017,11,21,11,30,865.0,75.0,0.4,19.0,541.0,466.7,352.69
2017,11,21,11,45,724.5,117.0,0.4,19.5,508.5,466.01,353.98
2017,11,21,12,0,584.0,159.0,0.4,20.0,476.0,457.71,348.83
2017,11,21,12,15,725.5,116.5,0.4,20.0,506.0,507.9,387.61
2017,11,21,12,30,867.0,74.0,0.4,20.0,536.0,558.15,425.68
2017,11,21,12,45,861.0,73.5,0.45,20.0,523.5,570.5,436.01
2017,11,21,13,0,855.0,73.0,0.5,20.0,511.0,579.89,444.5
2017,11,21,13,15,846.5,72.0,0.5,20.0,491.5,584.3,448.8
2017,11,21,13,30,838.0,71.0,0.5,20.0,472.0,588.59,452.84
2017,11,21,13,45,704.5,96.0,0.55,20.0,420.0,542.56,420.05
2017,11,21,14,0,571.0,121.0,0.6,20.0,368.0,491.79,383.46
2017,11,21,14,15,673.5,92.0,0.6,20.0,361.5,522.51,408.31
2017,11,21,14,30,776.0,63.0,0.6,20.0,355.0,545.84,426.61
2017,11,21,14,45,749.5,60.0,0.65,20.0,318.0,521.09,408.73
2017,11,21,15,0,723.0,57.0,0.7,20.0,281.0,494.37,389.21
2017,11,21,15,15,682.0,53.0,0.7,19.5,240.0,456.72,360.95
2017,11,21,15,30,641.0,49.0,0.7,19.0,199.0,418.21,330.8
2017,11,21,15,45,578.5,43.5,0.7,18.5,157.5,366.46,288.97
2017,11,21,16,0,516.0,38.0,0.7,18.0,116.0,320.31,249.45
2017,11,21,16,15,406.5,29.5,0.75,17.5,77.5,247.32,185.68
2017,11,21,16,30,297.0,21.0,0.8,17.0,39.0,172.17,77.89
2017,11,21,16,45,148.5,10.5,0.85,16.5,19.5,69.24,0.0
2017,11,21,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,7,15,192.5,14.0,0.75,13.5,32.0,10.82,0.0
2017,11,22,7,30,385.0,28.0,0.6,14.0,64.0,22.19,12.59
2017,11,22,7,45,477.5,35.5,0.5,14.5,105.0,27.16,18.08
2017,11,22,8,0,570.0,43.0,0.4,15.0,146.0,35.02,25.38
2017,11,22,8,15,625.0,48.0,0.35,15.5,188.5,37.85,28.09
2017,11,22,8,30,680.0,53.0,0.3,16.0,231.0,40.69,30.68
2017,11,22,8,45,717.0,56.5,0.3,16.5,271.0,42.2,31.99
2017,11,22,9,0,754.0,60.0,0.3,17.0,311.0,67.08,35.88
2017,11,22,9,15,778.5,63.0,0.25,17.5,347.0,110.54,57.09
2017,11,22,9,30,803.0,66.0,0.2,18.0,383.0,155.52,87.98
2017,11,22,9,45,822.0,67.0,0.2,18.5,414.0,199.06,122.47
2017,11,22,10,0,841.0,68.0,0.2,19.0,445.0,243.06,159.37
2017,11,22,10,15,852.0,69.5,0.2,19.5,469.0,289.01,198.59
2017,11,22,10,30,863.0,71.0,0.2,20.0,493.0,330.41,233.98
2017,11,22,10,45,870.5,72.0,0.2,20.5,510.5,369.2,266.83
2017,11,22,11,0,878.0,73.0,0.2,21.0,528.0,406.57,297.78
2017,11,22,11,15,784.0,99.0,0.25,21.0,510.5,422.74,314.15
2017,11,22,11,30,690.0,125.0,0.3,21.0,493.0,431.63,324.19
2017,11,22,11,45,788.0,100.0,0.35,21.5,522.5,478.14,359.81
2017,11,22,12,0,886.0,75.0,0.4,22.0,552.0,525.19,395.17
2017,11,22,12,15,653.0,138.5,0.45,22.0,488.5,489.14,370.37
2017,11,22,12,30,420.0,202.0,0.5,22.0,425.0,437.76,333.7
2017,11,22,12,45,508.5,172.5,0.55,22.5,436.0,469.34,358.69
2017,11,22,13,0,597.0,143.0,0.6,23.0,447.0,504.17,385.09
2017,11,22,13,15,624.5,128.5,0.6,22.5,436.0,514.87,394.59
2017,11,22,13,30,652.0,114.0,0.6,22.0,425.0,523.34,402.73
2017,11,22,13,45,636.5,112.0,0.65,22.0,401.0,517.04,399.31
2017,11,22,14,0,621.0,110.0,0.7,22.0,377.0,508.36,394.14
2017,11,22,14,15,604.5,104.0,0.7,21.5,347.5,492.52,384.0
2017,11,22,14,30,588.0,98.0,0.7,21.0,318.0,474.55,372.03
2017,11,22,14,45,661.0,77.0,0.75,20.5,300.0,489.77,385.43
2017,11,22,15,0,734.0,56.0,0.8,20.0,282.0,497.46,392.45
2017,11,22,15,15,693.0,52.5,0.8,19.0,241.0,460.4,364.87
2017,11,22,15,30,652.0,49.0,0.8,18.0,200.0,422.41,335.55
2017,11,22,15,45,587.0,43.0,0.8,17.5,157.5,368.78,291.99
2017,11,22,16,0,522.0,37.0,0.8,17.0,115.0,316.25,247.34
2017,11,22,16,15,411.5,28.5,0.8,16.5,77.0,247.47,185.94
2017,11,22,16,30,301.0,20.0,0.8,16.0,39.0,171.59,71.65
2017,11,22,16,45,150.5,10.0,0.85,15.5,19.5,69.28,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,18.0,15.5,0.8,13.5,17.0,13.76,0.0
2017,11,23,7,30,36.0,31.0,0.7,14.0,34.0,26.63,15.93
2017,11,23,7,45,57.0,49.0,0.6,14.5,57.5,40.99,30.0
2017,11,23,8,0,78.0,67.0,0.5,15.0,81.0,54.98,42.82
2017,11,23,8,15,89.5,85.0,0.45,15.0,105.0,68.58,55.18
2017,11,23,8,30,101.0,103.0,0.4,15.0,129.0,81.81,67.0
2017,11,23,8,45,110.0,119.0,0.4,15.5,152.0,93.39,77.02
2017,11,23,9,0,119.0,135.0,0.4,16.0,175.0,109.71,84.52
2017,11,23,9,15,446.5,102.5,0.45,16.5,274.0,111.35,70.97
2017,11,23,9,30,774.0,70.0,0.5,17.0,373.0,152.76,87.67
2017,11,23,9,45,567.5,120.0,0.55,17.5,352.0,195.09,130.75
2017,11,23,10,0,361.0,170.0,0.6,18.0,331.0,221.91,161.6
2017,11,23,10,15,589.0,126.0,0.65,18.5,405.0,261.78,187.39
2017,11,23,10,30,817.0,82.0,0.7,19.0,479.0,320.8,230.43
2017,11,23,10,45,705.0,114.0,0.75,19.5,465.5,343.84,253.98
2017,11,23,11,0,593.0,146.0,0.8,20.0,452.0,360.03,270.77
2017,11,23,11,15,376.0,194.5,0.8,20.0,390.0,335.53,256.54
2017,11,23,11,30,159.0,243.0,0.8,20.0,328.0,296.94,229.45
2017,11,23,11,45,158.5,244.5,0.85,20.0,329.5,305.94,237.25
2017,11,23,12,0,158.0,246.0,0.9,20.0,331.0,314.47,244.35
2017,11,23,12,15,91.0,224.5,0.9,20.0,273.5,261.78,204.06
2017,11,23,12,30,24.0,203.0,0.9,20.0,216.0,204.41,159.36
2017,11,23,12,45,23.5,199.0,0.95,20.0,211.5,201.68,157.68
2017,11,23,13,0,23.0,195.0,1.0,20.0,207.0,198.86,155.72
2017,11,23,13,15,29.5,192.5,1.0,20.0,207.0,207.32,162.72
2017,11,23,13,30,36.0,190.0,1.0,20.0,207.0,210.92,165.9
2017,11,23,13,45,35.0,179.5,1.05,20.0,195.5,201.56,158.83
2017,11,23,14,0,34.0,169.0,1.1,20.0,184.0,192.01,151.61
2017,11,23,14,15,21.5,151.5,1.1,20.0,160.5,160.81,126.75
2017,11,23,14,30,9.0,134.0,1.1,20.0,137.0,136.44,107.16
2017,11,23,14,45,5.0,120.5,1.1,20.0,122.5,121.38,95.05
2017,11,23,15,0,1.0,107.0,1.1,20.0,108.0,106.36,82.81
2017,11,23,15,15,0.5,91.0,1.0,19.5,91.5,90.48,69.88
2017,11,23,15,30,0.0,75.0,0.9,19.0,75.0,74.46,56.59
2017,11,23,15,45,0.0,59.0,0.8,18.5,59.0,58.5,43.13
2017,11,23,16,0,0.0,43.0,0.7,18.0,43.0,42.18,29.19
2017,11,23,16,15,0.0,28.5,0.7,17.5,28.5,27.2,16.01
2017,11,23,16,30,0.0,14.0,0.7,17.0,14.0,12.98,0.0
2017,11,23,16,45,0.0,7.0,0.75,16.5,7.0,6.67,0.0
2017,11,23,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,7,15,210.0,12.0,1.1,12.5,30.5,9.95,0.0
2017,11,24,7,30,420.0,24.0,1.1,13.0,61.0,20.46,10.73
2017,11,24,7,45,510.0,31.0,1.15,13.5,101.5,25.59,16.66
2017,11,24,8,0,600.0,38.0,1.2,14.0,142.0,30.6,21.49
2017,11,24,8,15,653.0,42.5,1.15,14.5,184.0,33.18,23.98
2017,11,24,8,30,706.0,47.0,1.1,15.0,226.0,35.77,26.37
2017,11,24,8,45,543.0,79.5,1.1,15.5,231.0,57.06,45.26
2017,11,24,9,0,380.0,112.0,1.1,16.0,236.0,90.17,64.35
2017,11,24,9,15,388.5,124.5,1.05,16.0,263.5,122.57,83.09
2017,11,24,9,30,397.0,137.0,1.0,16.0,291.0,155.58,107.01
2017,11,24,9,45,465.0,135.5,1.0,16.5,330.0,187.77,130.0
2017,11,24,10,0,533.0,134.0,1.0,17.0,369.0,225.27,158.91
2017,11,24,10,15,693.0,102.0,1.0,17.0,425.5,265.25,188.32
2017,11,24,10,30,853.0,70.0,1.0,17.0,482.0,320.82,231.75
2017,11,24,10,45,644.5,129.5,1.0,17.5,447.0,335.2,250.88
2017,11,24,11,0,436.0,189.0,1.0,18.0,412.0,336.07,257.01
2017,11,24,11,15,657.0,130.5,1.0,18.5,474.5,393.54,300.56
2017,11,24,11,30,878.0,72.0,1.0,19.0,537.0,460.91,351.82
2017,11,24,11,45,878.5,72.5,1.05,19.5,539.5,488.65,374.44
2017,11,24,12,0,879.0,73.0,1.1,20.0,542.0,513.94,394.98
2017,11,24,12,15,877.5,72.5,1.1,20.0,537.0,534.63,412.17
2017,11,24,12,30,876.0,72.0,1.1,20.0,532.0,552.56,427.02
2017,11,24,12,45,681.0,122.5,1.1,20.0,475.0,515.04,399.63
2017,11,24,13,0,486.0,173.0,1.1,20.0,418.0,464.08,361.73
2017,11,24,13,15,393.5,183.5,1.1,20.0,377.0,429.46,336.34
2017,11,24,13,30,301.0,194.0,1.1,20.0,336.0,385.29,303.07
2017,11,24,13,45,302.0,182.0,1.1,20.0,317.5,377.52,298.24
2017,11,24,14,0,303.0,170.0,1.1,20.0,299.0,368.46,292.07
2017,11,24,14,15,557.5,112.5,1.1,20.0,327.0,470.19,372.72
2017,11,24,14,30,812.0,55.0,1.1,20.0,355.0,547.09,432.15
2017,11,24,14,45,786.0,52.5,1.1,20.0,317.5,526.98,416.39
2017,11,24,15,0,760.0,50.0,1.1,20.0,280.0,501.06,396.67
2017,11,24,15,15,720.0,46.5,1.0,19.0,239.0,464.48,368.94
2017,11,24,15,30,680.0,43.0,0.9,18.0,198.0,426.96,339.22
2017,11,24,15,45,616.5,38.0,0.85,17.5,156.0,375.21,296.65
2017,11,24,16,0,553.0,33.0,0.8,17.0,114.0,324.53,252.99
2017,11,24,16,15,442.5,25.5,0.8,16.5,76.0,251.58,187.58
2017,11,24,16,30,332.0,18.0,0.8,16.0,38.0,176.45,59.92
2017,11,24,16,45,166.0,9.0,0.8,15.5,19.0,73.89,0.0
2017,11,24,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,149.0,13.0,1.05,12.5,25.5,12.39,0.0
2017,11,25,7,30,298.0,26.0,1.1,13.0,51.0,20.68,10.6
2017,11,25,7,45,362.0,37.5,1.15,14.0,86.5,29.34,19.81
2017,11,25,8,0,426.0,49.0,1.2,15.0,122.0,37.64,27.54
2017,11,25,8,15,472.5,57.5,1.15,15.5,159.0,42.93,32.47
2017,11,25,8,30,519.0,66.0,1.1,16.0,196.0,48.07,37.13
2017,11,25,8,45,543.5,74.0,1.1,16.5,231.0,52.6,41.11
2017,11,25,9,0,568.0,82.0,1.1,17.0,266.0,69.76,44.98
2017,11,25,9,15,583.5,90.0,1.1,17.5,297.5,107.85,63.8
2017,11,25,9,30,599.0,98.0,1.1,18.0,329.0,146.96,90.64
2017,11,25,9,45,599.5,107.0,1.15,18.5,354.0,185.3,121.39
2017,11,25,10,0,600.0,116.0,1.2,19.0,379.0,222.99,153.4
2017,11,25,10,15,514.0,145.5,1.2,19.5,379.5,254.61,183.85
2017,11,25,10,30,428.0,175.0,1.2,20.0,380.0,279.17,207.62
2017,11,25,10,45,461.5,174.5,1.3,20.5,403.0,310.43,233.14
2017,11,25,11,0,495.0,174.0,1.4,21.0,426.0,343.12,259.66
2017,11,25,11,15,513.0,172.5,1.45,21.0,438.0,369.76,282.0
2017,11,25,11,30,531.0,171.0,1.5,21.0,450.0,396.19,303.98
2017,11,25,11,45,572.0,158.5,1.55,21.0,461.0,422.55,325.73
2017,11,25,12,0,613.0,146.0,1.6,21.0,472.0,451.64,349.41
2017,11,25,12,15,754.0,109.5,1.6,20.5,506.0,506.01,392.68
2017,11,25,12,30,895.0,73.0,1.6,20.0,540.0,561.1,436.29
2017,11,25,12,45,622.0,137.5,1.6,20.0,458.5,495.34,387.04
2017,11,25,13,0,349.0,202.0,1.6,20.0,377.0,407.89,320.39
2017,11,25,13,15,345.0,194.0,1.55,20.0,361.5,404.3,318.86
2017,11,25,13,30,341.0,186.0,1.5,20.0,346.0,399.3,315.68
2017,11,25,13,45,312.5,179.0,1.45,20.0,319.0,379.58,300.93
2017,11,25,14,0,284.0,172.0,1.4,20.0,292.0,358.61,285.11
2017,11,25,14,15,199.0,163.0,1.3,19.5,244.5,293.01,234.12
2017,11,25,14,30,114.0,154.0,1.2,19.0,197.0,235.49,188.46
2017,11,25,14,45,109.0,138.5,1.1,19.0,176.0,217.08,174.07
2017,11,25,15,0,104.0,123.0,1.0,19.0,155.0,198.24,158.91
2017,11,25,15,15,97.0,106.0,0.9,18.5,132.0,176.02,140.97
2017,11,25,15,30,90.0,89.0,0.8,18.0,109.0,153.48,122.33
2017,11,25,15,45,77.0,71.0,0.75,17.5,85.5,126.21,99.3
2017,11,25,16,0,64.0,53.0,0.7,17.0,62.0,98.72,75.59
2017,11,25,16,15,32.0,36.5,0.75,16.5,41.0,57.64,39.94
2017,11,25,16,30,0.0,20.0,0.8,16.0,20.0,19.89,1.14
2017,11,25,16,45,0.0,10.0,0.85,15.5,10.0,9.53,0.0
2017,11,25,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,1.75,14.0,2.0,1.91,0.0
2017,11,26,7,30,0.0,4.0,1.7,14.0,4.0,3.7,0.0
2017,11,26,7,45,0.0,6.5,1.7,14.5,6.5,6.01,0.0
2017,11,26,8,0,0.0,9.0,1.7,15.0,9.0,8.33,1.7
2017,11,26,8,15,0.0,12.5,1.7,15.0,12.5,11.57,4.67
2017,11,26,8,30,0.0,16.0,1.7,15.0,16.0,14.82,7.64
2017,11,26,8,45,0.0,19.0,1.7,15.0,19.0,17.61,10.16
2017,11,26,9,0,0.0,22.0,1.7,15.0,22.0,20.4,11.87
2017,11,26,9,15,0.0,24.5,1.65,15.0,24.5,22.73,13.84
2017,11,26,9,30,0.0,27.0,1.6,15.0,27.0,25.05,15.8
2017,11,26,9,45,0.0,60.5,1.6,15.5,60.5,56.26,42.17
2017,11,26,10,0,0.0,94.0,1.6,16.0,94.0,86.91,67.63
2017,11,26,10,15,0.0,110.0,1.6,16.0,110.0,101.36,79.45
2017,11,26,10,30,0.0,126.0,1.6,16.0,126.0,115.9,91.31
2017,11,26,10,45,0.0,103.5,1.6,16.0,103.5,95.99,74.75
2017,11,26,11,0,0.0,81.0,1.6,16.0,81.0,75.43,57.66
2017,11,26,11,15,0.0,87.0,1.65,16.0,87.0,81.04,62.3
2017,11,26,11,30,0.0,93.0,1.7,16.0,93.0,86.6,66.87
2017,11,26,11,45,0.0,113.0,1.75,16.5,113.0,105.2,82.03
2017,11,26,12,0,0.0,133.0,1.8,17.0,133.0,123.99,97.22
2017,11,26,12,15,0.0,120.5,1.85,17.0,120.5,112.47,87.79
2017,11,26,12,30,0.0,108.0,1.9,17.0,108.0,100.82,78.3
2017,11,26,12,45,0.0,72.5,1.95,17.0,72.5,67.49,50.83
2017,11,26,13,0,0.0,37.0,2.0,17.0,37.0,34.38,23.28
2017,11,26,13,15,0.0,22.5,1.95,16.5,22.5,20.89,12.02
2017,11,26,13,30,0.0,8.0,1.9,16.0,8.0,7.42,0.65
2017,11,26,13,45,0.0,51.5,1.9,16.0,51.5,47.87,34.92
2017,11,26,14,0,0.0,95.0,1.9,16.0,95.0,89.25,69.67
2017,11,26,14,15,0.0,102.0,1.8,15.5,102.0,96.68,76.07
2017,11,26,14,30,0.0,109.0,1.7,15.0,109.0,104.72,83.06
2017,11,26,14,45,0.0,97.0,1.6,15.0,97.0,93.26,73.55
2017,11,26,15,0,0.0,85.0,1.5,15.0,85.0,81.76,63.93
2017,11,26,15,15,0.0,72.0,1.45,15.0,72.0,69.11,53.22
2017,11,26,15,30,0.0,59.0,1.4,15.0,59.0,56.37,42.3
2017,11,26,15,45,0.0,46.0,1.4,15.0,46.0,43.49,31.13
2017,11,26,16,0,0.0,33.0,1.4,15.0,33.0,30.65,19.93
2017,11,26,16,15,0.0,21.5,1.4,15.0,21.5,19.95,10.24
2017,11,26,16,30,0.0,10.0,1.4,15.0,10.0,9.26,0.0
2017,11,26,16,45,0.0,5.0,1.4,15.0,5.0,4.77,0.0
2017,11,26,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,7,15,52.5,17.5,0.95,9.5,21.5,16.68,0.0
2017,11,27,7,30,105.0,35.0,0.9,10.0,43.0,28.39,15.73
2017,11,27,7,45,227.5,48.0,0.9,10.5,80.5,37.37,26.99
2017,11,27,8,0,350.0,61.0,0.9,11.0,118.0,46.72,36.01
2017,11,27,8,15,421.0,70.0,0.9,11.0,158.5,52.59,41.7
2017,11,27,8,30,492.0,79.0,0.9,11.0,199.0,60.24,48.81
2017,11,27,8,45,559.0,81.5,0.9,11.5,240.5,59.59,48.23
2017,11,27,9,0,626.0,84.0,0.9,12.0,282.0,68.89,47.02
2017,11,27,9,15,658.5,88.5,0.9,12.0,318.0,107.82,63.61
2017,11,27,9,30,691.0,93.0,0.9,12.0,354.0,149.29,90.95
2017,11,27,9,45,746.0,87.0,0.95,12.5,390.0,187.63,119.48
2017,11,27,10,0,801.0,81.0,1.0,13.0,426.0,232.95,156.54
2017,11,27,10,15,815.0,82.5,1.05,13.0,451.0,274.42,193.65
2017,11,27,10,30,829.0,84.0,1.1,13.0,476.0,315.56,230.75
2017,11,27,10,45,839.0,85.0,1.2,13.5,494.5,354.36,265.47
2017,11,27,11,0,849.0,86.0,1.3,14.0,513.0,392.06,298.72
2017,11,27,11,15,854.5,86.5,1.35,14.0,523.5,426.18,329.0
2017,11,27,11,30,860.0,87.0,1.4,14.0,534.0,458.5,357.28
2017,11,27,11,45,861.0,87.5,1.5,14.0,537.0,486.77,382.14
2017,11,27,12,0,862.0,88.0,1.6,14.0,540.0,512.68,404.74
2017,11,27,12,15,860.0,87.5,1.6,14.0,535.5,533.57,422.71
2017,11,27,12,30,858.0,87.0,1.6,14.0,531.0,551.74,438.27
2017,11,27,12,45,528.5,154.0,1.65,14.0,425.5,453.56,363.41
2017,11,27,13,0,199.0,221.0,1.7,14.0,320.0,334.99,269.67
2017,11,27,13,15,519.0,150.0,1.7,14.0,394.0,463.36,374.69
2017,11,27,13,30,839.0,79.0,1.7,14.0,468.0,583.24,469.12
2017,11,27,13,45,826.5,76.5,1.7,14.0,441.5,578.66,465.69
2017,11,27,14,0,814.0,74.0,1.7,14.0,415.0,571.15,460.9
2017,11,27,14,15,793.0,71.5,1.7,14.0,382.5,555.86,449.96
2017,11,27,14,30,772.0,69.0,1.7,14.0,350.0,537.99,436.75
2017,11,27,14,45,742.5,65.5,1.7,14.0,312.5,511.77,416.66
2017,11,27,15,0,713.0,62.0,1.7,14.0,275.0,483.58,394.41
2017,11,27,15,15,667.5,57.5,1.6,13.5,234.0,443.95,362.61
2017,11,27,15,30,622.0,53.0,1.5,13.0,193.0,407.4,331.98
2017,11,27,15,45,553.5,46.5,1.45,12.5,151.0,353.61,286.43
2017,11,27,16,0,485.0,40.0,1.4,12.0,109.0,301.31,240.24
2017,11,27,16,15,362.5,30.5,1.35,11.5,71.5,223.8,169.04
2017,11,27,16,30,240.0,21.0,1.3,11.0,34.0,141.94,31.14
2017,11,27,16,45,120.0,10.5,1.3,10.5,17.0,56.68,0.0
2017,11,27,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,7,15,158.5,12.5,1.1,7.5,24.0,11.91,0.0
2017,11,28,7,30,317.0,25.0,1.0,8.0,48.0,20.19,9.13
2017,11,28,7,45,419.0,33.5,0.95,9.0,87.0,26.16,17.3
2017,11,28,8,0,521.0,42.0,0.9,10.0,126.0,31.96,22.98
2017,11,28,8,15,582.5,47.5,0.95,10.5,167.0,34.94,25.94
2017,11,28,8,30,644.0,53.0,1.0,11.0,208.0,41.55,32.02
2017,11,28,8,45,683.5,57.0,1.05,11.5,247.5,43.44,33.73
2017,11,28,9,0,723.0,61.0,1.1,12.0,287.0,53.58,34.51
2017,11,28,9,15,749.5,64.0,1.15,12.5,323.0,95.01,50.23
2017,11,28,9,30,776.0,67.0,1.2,13.0,359.0,138.22,78.02
2017,11,28,9,45,796.5,68.5,1.3,13.5,389.5,180.7,111.28
2017,11,28,10,0,817.0,70.0,1.4,14.0,420.0,223.85,148.11
2017,11,28,10,15,829.5,71.5,1.4,14.0,444.5,265.47,185.5
2017,11,28,10,30,842.0,73.0,1.4,14.0,469.0,306.59,222.75
2017,11,28,10,45,849.5,74.5,1.45,14.5,486.5,345.38,257.59
2017,11,28,11,0,857.0,76.0,1.5,15.0,504.0,382.86,290.73
2017,11,28,11,15,861.5,76.5,1.5,15.0,514.5,418.19,321.92
2017,11,28,11,30,866.0,77.0,1.5,15.0,525.0,449.63,349.45
2017,11,28,11,45,868.0,77.0,1.55,15.0,528.0,477.39,373.78
2017,11,28,12,0,870.0,77.0,1.6,15.0,531.0,502.81,395.84
2017,11,28,12,15,867.5,76.5,1.6,15.0,526.0,523.0,413.31
2017,11,28,12,30,865.0,76.0,1.6,15.0,521.0,540.45,428.37
2017,11,28,12,45,851.5,78.0,1.6,15.0,507.5,553.26,439.56
2017,11,28,13,0,838.0,80.0,1.6,15.0,494.0,561.94,447.44
2017,11,28,13,15,828.0,78.5,1.6,15.0,474.5,565.78,451.6
2017,11,28,13,30,818.0,77.0,1.6,15.0,455.0,566.65,453.4
2017,11,28,13,45,801.5,76.0,1.65,15.0,428.5,561.38,450.66
2017,11,28,14,0,785.0,75.0,1.7,15.0,402.0,553.27,445.61
2017,11,28,14,15,592.5,99.5,1.7,15.0,335.5,470.67,381.55
2017,11,28,14,30,400.0,124.0,1.7,15.0,269.0,382.01,311.48
2017,11,28,14,45,376.0,115.0,1.7,15.0,239.5,357.39,292.49
2017,11,28,15,0,352.0,106.0,1.7,15.0,210.0,331.9,271.92
2017,11,28,15,15,327.5,92.5,1.6,14.5,178.0,300.3,246.21
2017,11,28,15,30,303.0,79.0,1.5,14.0,146.0,268.26,219.33
2017,11,28,15,45,265.0,64.0,1.45,13.5,113.5,227.52,184.45
2017,11,28,16,0,227.0,49.0,1.4,13.0,81.0,187.55,149.11
2017,11,28,16,15,156.0,34.5,1.35,12.5,53.0,134.91,100.42
2017,11,28,16,30,85.0,20.0,1.3,12.0,25.0,67.55,9.24
2017,11,28,16,45,42.5,10.0,1.3,11.5,12.5,26.0,0.0
2017,11,28,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,7,15,185.5,11.0,1.0,8.5,24.5,10.48,0.0
2017,11,29,7,30,371.0,22.0,1.0,9.0,49.0,19.09,7.64
2017,11,29,7,45,475.5,29.5,1.05,9.5,89.0,24.77,15.96
2017,11,29,8,0,580.0,37.0,1.1,10.0,129.0,30.32,21.48
2017,11,29,8,15,640.5,42.5,1.15,10.5,171.5,33.81,24.89
2017,11,29,8,30,701.0,48.0,1.2,11.0,214.0,37.27,28.14
2017,11,29,8,45,741.0,51.0,1.3,11.5,255.0,38.49,29.26
2017,11,29,9,0,781.0,54.0,1.4,12.0,296.0,46.09,36.05
2017,11,29,9,15,807.5,56.5,1.3,12.5,333.0,89.81,44.65
2017,11,29,9,30,834.0,59.0,1.2,13.0,370.0,135.19,73.24
2017,11,29,9,45,854.5,60.5,1.2,13.5,402.0,184.38,111.68
2017,11,29,10,0,875.0,62.0,1.2,14.0,434.0,229.64,150.08
2017,11,29,10,15,887.5,63.0,1.1,14.0,459.5,272.78,188.62
2017,11,29,10,30,900.0,64.0,1.0,14.0,485.0,315.24,226.8
2017,11,29,10,45,909.5,64.5,0.95,14.5,503.5,355.38,262.41
2017,11,29,11,0,919.0,65.0,0.9,15.0,522.0,394.19,296.14
2017,11,29,11,15,924.0,65.5,0.85,15.5,533.0,429.68,326.44
2017,11,29,11,30,929.0,66.0,0.8,16.0,544.0,463.16,354.25
2017,11,29,11,45,930.5,66.0,0.8,16.5,547.5,492.36,378.38
2017,11,29,12,0,932.0,66.0,0.8,17.0,551.0,519.04,399.97
2017,11,29,12,15,930.5,66.0,0.8,17.0,546.0,541.56,418.72
2017,11,29,12,30,929.0,66.0,0.8,17.0,541.0,561.21,434.99
2017,11,29,12,45,924.5,65.0,0.85,17.0,529.0,575.24,447.33
2017,11,29,13,0,920.0,64.0,0.9,17.0,517.0,586.16,457.23
2017,11,29,13,15,911.5,63.0,0.9,17.0,497.0,591.71,462.59
2017,11,29,13,30,903.0,62.0,0.9,17.0,477.0,594.11,465.51
2017,11,29,13,45,889.5,61.0,0.9,17.0,450.5,590.51,463.9
2017,11,29,14,0,876.0,60.0,0.9,17.0,424.0,583.89,459.94
2017,11,29,14,15,857.0,58.0,0.9,16.5,391.0,570.03,451.29
2017,11,29,14,30,838.0,56.0,0.9,16.0,358.0,553.49,440.31
2017,11,29,14,45,809.0,54.0,0.9,16.0,320.0,532.58,424.66
2017,11,29,15,0,780.0,52.0,0.9,16.0,282.0,505.95,404.16
2017,11,29,15,15,739.0,48.0,0.85,15.5,240.5,468.69,375.11
2017,11,29,15,30,698.0,44.0,0.8,15.0,199.0,430.41,343.99
2017,11,29,15,45,630.0,39.0,0.8,14.5,156.0,376.92,299.8
2017,11,29,16,0,562.0,34.0,0.8,14.0,113.0,324.48,254.27
2017,11,29,16,15,445.0,26.0,0.85,13.5,74.0,249.0,184.54
2017,11,29,16,30,328.0,18.0,0.9,13.0,35.0,170.22,24.45
2017,11,29,16,45,164.0,9.0,0.95,12.5,17.5,71.94,0.0
2017,11,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,7,15,155.5,11.5,1.3,7.5,22.0,10.96,0.0
2017,11,30,7,30,311.0,23.0,1.3,8.0,44.0,18.54,6.56
2017,11,30,7,45,413.5,32.0,1.35,8.5,82.5,25.06,16.2
2017,11,30,8,0,516.0,41.0,1.4,9.0,121.0,31.35,22.45
2017,11,30,8,15,579.0,47.5,1.3,9.5,162.5,35.21,26.24
2017,11,30,8,30,642.0,54.0,1.2,10.0,204.0,39.01,29.82
2017,11,30,8,45,684.0,58.0,1.15,10.5,244.5,44.63,34.94
2017,11,30,9,0,726.0,62.0,1.1,11.0,285.0,50.2,39.91
2017,11,30,9,15,754.0,65.0,1.05,11.5,321.0,91.66,48.97
2017,11,30,9,30,782.0,68.0,1.0,12.0,357.0,135.05,75.87
2017,11,30,9,45,805.0,69.0,0.95,13.0,389.0,177.59,108.28
2017,11,30,10,0,828.0,70.0,0.9,14.0,421.0,221.04,144.5
2017,11,30,10,15,841.0,72.0,0.85,14.5,446.0,263.62,181.89
2017,11,30,10,30,854.0,74.0,0.8,15.0,471.0,305.75,219.01
2017,11,30,10,45,862.0,75.0,0.75,15.5,488.5,344.68,253.25
2017,11,30,11,0,870.0,76.0,0.7,16.0,506.0,382.32,285.67
2017,11,30,11,15,874.5,77.0,0.7,16.0,517.0,418.6,317.01
2017,11,30,11,30,879.0,78.0,0.7,16.0,528.0,450.97,344.68
2017,11,30,11,45,881.0,77.5,0.75,16.5,531.0,478.69,367.93
2017,11,30,12,0,883.0,77.0,0.8,17.0,534.0,504.03,388.86
2017,11,30,12,15,881.0,77.0,0.85,17.0,529.5,525.38,407.13
2017,11,30,12,30,879.0,77.0,0.9,17.0,525.0,544.0,423.06
2017,11,30,12,45,874.5,76.0,0.95,17.0,513.0,557.42,434.94
2017,11,30,13,0,870.0,75.0,1.0,17.0,501.0,569.8,445.82
2017,11,30,13,15,860.0,73.5,1.0,17.0,481.5,574.09,450.23
2017,11,30,13,30,850.0,72.0,1.0,17.0,462.0,575.3,452.27
2017,11,30,13,45,836.0,70.5,1.05,17.0,435.5,571.21,450.66
2017,11,30,14,0,822.0,69.0,1.1,17.0,409.0,564.19,446.71
2017,11,30,14,15,801.0,66.5,1.05,17.0,376.5,549.19,435.87
2017,11,30,14,30,780.0,64.0,1.0,17.0,344.0,531.59,422.82
2017,11,30,14,45,750.0,61.0,1.0,17.0,307.0,505.98,403.67
2017,11,30,15,0,720.0,58.0,1.0,17.0,270.0,478.42,382.41
2017,11,30,15,15,676.0,53.5,0.9,16.0,229.5,440.0,352.75
2017,11,30,15,30,632.0,49.0,0.8,15.0,189.0,400.74,321.17
2017,11,30,15,45,564.5,43.0,0.75,14.5,147.5,351.76,280.11
2017,11,30,16,0,497.0,37.0,0.7,14.0,106.0,300.94,235.77
2017,11,30,16,15,248.5,34.5,0.75,13.0,69.0,175.68,129.78
