Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,16,30,0.0,32.0,0.8,12.0,32.0,41.92,0.5
2017,11,30,16,45,0.0,16.0,0.85,11.5,16.0,15.25,0.0
2017,11,30,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,7,15,135.0,11.5,1.0,8.5,20.5,10.96,0.0
2017,12,1,7,30,270.0,23.0,0.9,9.0,41.0,18.66,5.7
2017,12,1,7,45,377.0,33.0,0.8,9.5,78.5,26.11,16.96
2017,12,1,8,0,484.0,43.0,0.7,10.0,116.0,33.28,24.07
2017,12,1,8,15,549.5,49.0,0.65,10.5,157.0,36.61,27.39
2017,12,1,8,30,615.0,55.0,0.6,11.0,198.0,39.93,30.55
2017,12,1,8,45,663.0,58.5,0.6,11.5,238.0,41.15,31.68
2017,12,1,9,0,711.0,62.0,0.6,12.0,278.0,48.04,37.83
2017,12,1,9,15,668.0,74.5,0.6,12.0,297.0,88.72,49.84
2017,12,1,9,30,625.0,87.0,0.6,12.0,316.0,129.13,77.75
2017,12,1,9,45,567.0,109.0,0.6,12.5,330.0,171.14,113.4
2017,12,1,10,0,509.0,131.0,0.6,13.0,344.0,206.07,145.32
2017,12,1,10,15,674.5,103.0,0.6,13.5,403.5,246.51,174.04
2017,12,1,10,30,840.0,75.0,0.6,14.0,463.0,300.27,215.16
2017,12,1,10,45,848.5,76.0,0.6,14.5,481.0,338.81,249.12
2017,12,1,11,0,857.0,77.0,0.6,15.0,499.0,376.13,281.5
2017,12,1,11,15,861.5,78.0,0.65,15.0,509.5,410.49,311.73
2017,12,1,11,30,866.0,79.0,0.7,15.0,520.0,443.0,339.91
2017,12,1,11,45,865.5,79.5,0.75,15.5,523.0,470.75,363.31
2017,12,1,12,0,865.0,80.0,0.8,16.0,526.0,496.07,384.31
2017,12,1,12,15,863.5,80.0,0.8,16.0,522.0,517.84,402.58
2017,12,1,12,30,862.0,80.0,0.8,16.0,518.0,536.94,418.5
2017,12,1,12,45,861.0,78.0,0.85,16.0,506.5,551.46,431.22
2017,12,1,13,0,860.0,76.0,0.9,16.0,495.0,563.14,441.67
2017,12,1,13,15,707.0,106.0,0.9,16.0,442.0,521.51,411.12
2017,12,1,13,30,554.0,136.0,0.9,16.0,389.0,469.98,372.82
2017,12,1,13,45,614.5,112.5,0.9,16.0,378.5,489.04,389.14
2017,12,1,14,0,675.0,89.0,0.9,16.0,368.0,501.53,399.84
2017,12,1,14,15,604.5,94.5,0.85,15.5,329.5,467.94,374.82
2017,12,1,14,30,534.0,100.0,0.8,15.0,291.0,432.41,348.18
2017,12,1,14,45,625.0,79.5,0.8,15.0,280.0,458.17,368.97
2017,12,1,15,0,716.0,59.0,0.8,15.0,269.0,476.0,382.43
2017,12,1,15,15,672.0,55.0,0.8,14.5,228.5,438.32,352.69
2017,12,1,15,30,628.0,51.0,0.8,14.0,188.0,403.44,324.19
2017,12,1,15,45,560.5,44.5,0.8,13.5,147.0,350.75,280.34
2017,12,1,16,0,493.0,38.0,0.8,13.0,106.0,299.5,235.64
2017,12,1,16,15,373.5,28.5,0.9,12.5,69.0,224.17,166.03
2017,12,1,16,30,254.0,19.0,1.0,12.0,32.0,143.34,10.36
2017,12,1,16,45,127.0,9.5,1.1,11.5,16.0,57.84,0.0
2017,12,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,7,15,46.0,11.5,1.1,7.5,14.5,10.96,0.0
2017,12,2,7,30,92.0,23.0,1.0,8.0,29.0,19.12,4.91
2017,12,2,7,45,141.0,39.0,0.9,8.5,56.0,31.75,21.78
2017,12,2,8,0,190.0,55.0,0.8,9.0,83.0,44.03,33.68
2017,12,2,8,15,216.5,70.5,0.75,9.0,112.5,55.57,44.57
2017,12,2,8,30,243.0,86.0,0.7,9.0,142.0,66.78,54.99
2017,12,2,8,45,257.5,101.5,0.7,9.5,170.5,77.63,64.79
2017,12,2,9,0,272.0,117.0,0.7,10.0,199.0,88.16,74.11
2017,12,2,9,15,288.0,128.5,0.55,10.0,224.5,114.09,83.89
2017,12,2,9,30,304.0,140.0,0.4,10.0,250.0,141.64,102.49
2017,12,2,9,45,299.0,156.0,0.3,10.5,272.0,170.85,125.52
2017,12,2,10,0,294.0,172.0,0.2,11.0,294.0,199.5,149.12
2017,12,2,10,15,397.5,161.0,0.2,11.0,337.0,229.0,170.3
2017,12,2,10,30,501.0,150.0,0.2,11.0,380.0,267.92,200.28
2017,12,2,10,45,561.5,139.5,0.25,11.5,407.0,300.65,227.06
2017,12,2,11,0,622.0,129.0,0.3,12.0,434.0,337.65,257.41
2017,12,2,11,15,555.0,152.0,0.35,12.0,428.5,355.93,275.26
2017,12,2,11,30,488.0,175.0,0.4,12.0,423.0,370.26,289.23
2017,12,2,11,45,430.5,189.5,0.5,12.5,409.5,376.02,295.59
2017,12,2,12,0,373.0,204.0,0.6,13.0,396.0,374.53,295.85
2017,12,2,12,15,498.0,169.5,0.6,13.0,423.0,419.47,331.78
2017,12,2,12,30,623.0,135.0,0.6,13.0,450.0,466.76,369.07
2017,12,2,12,45,575.0,145.5,0.6,13.5,431.0,462.41,365.79
2017,12,2,13,0,527.0,156.0,0.6,14.0,412.0,458.06,362.67
2017,12,2,13,15,514.5,154.0,0.6,14.0,396.0,458.0,363.61
2017,12,2,13,30,502.0,152.0,0.6,14.0,380.0,455.93,362.87
2017,12,2,13,45,477.5,145.0,0.6,14.0,352.0,439.77,351.38
2017,12,2,14,0,453.0,138.0,0.6,14.0,324.0,421.67,338.32
2017,12,2,14,15,381.5,136.5,0.6,13.5,284.5,380.97,307.7
2017,12,2,14,30,310.0,135.0,0.6,13.0,245.0,331.08,269.39
2017,12,2,14,45,291.5,123.5,0.6,13.0,218.5,307.97,251.52
2017,12,2,15,0,273.0,112.0,0.6,13.0,192.0,284.22,232.46
2017,12,2,15,15,255.0,97.0,0.65,12.5,163.0,255.92,209.75
2017,12,2,15,30,237.0,82.0,0.7,12.0,134.0,227.2,185.86
2017,12,2,15,45,209.0,66.0,0.8,12.0,104.5,191.97,155.46
2017,12,2,16,0,181.0,50.0,0.9,12.0,75.0,157.07,124.34
2017,12,2,16,15,90.5,36.0,0.95,12.0,48.5,98.59,71.53
2017,12,2,16,30,0.0,22.0,1.0,12.0,22.0,23.63,0.0
2017,12,2,16,45,0.0,11.0,1.05,12.0,11.0,10.48,0.0
2017,12,2,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,7,15,139.0,11.0,1.4,7.5,19.5,10.48,0.0
2017,12,3,7,30,278.0,22.0,1.4,8.0,39.0,17.97,3.0
2017,12,3,7,45,395.5,31.0,1.45,8.5,77.0,24.53,15.43
2017,12,3,8,0,513.0,40.0,1.5,9.0,115.0,30.87,21.92
2017,12,3,8,15,581.5,46.0,1.55,9.5,157.0,34.33,25.37
2017,12,3,8,30,650.0,52.0,1.6,10.0,199.0,41.39,31.92
2017,12,3,8,45,693.0,56.0,1.7,10.5,239.5,43.28,33.68
2017,12,3,9,0,736.0,60.0,1.8,11.0,280.0,45.24,35.42
2017,12,3,9,15,765.0,63.0,1.8,11.0,316.5,83.93,44.72
2017,12,3,9,30,794.0,66.0,1.8,11.0,353.0,127.65,70.46
2017,12,3,9,45,818.0,67.0,1.8,11.5,385.5,170.66,102.82
2017,12,3,10,0,842.0,68.0,1.8,12.0,418.0,214.64,139.81
2017,12,3,10,15,856.0,69.5,1.8,12.0,443.5,257.48,178.33
2017,12,3,10,30,870.0,71.0,1.8,12.0,469.0,299.92,217.1
2017,12,3,10,45,880.0,72.0,1.8,12.5,487.5,342.57,255.5
2017,12,3,11,0,890.0,73.0,1.8,13.0,506.0,381.04,289.93
2017,12,3,11,15,895.0,73.5,1.8,13.0,517.5,415.73,321.3
2017,12,3,11,30,900.0,74.0,1.8,13.0,529.0,448.49,350.48
2017,12,3,11,45,902.0,74.0,1.8,13.0,532.5,477.34,376.02
2017,12,3,12,0,904.0,74.0,1.8,13.0,536.0,503.79,399.13
2017,12,3,12,15,902.5,74.0,1.8,13.0,532.0,526.0,418.52
2017,12,3,12,30,901.0,74.0,1.8,13.0,528.0,545.43,435.4
2017,12,3,12,45,880.5,78.0,1.85,13.0,513.5,557.55,446.51
2017,12,3,13,0,860.0,82.0,1.9,13.0,499.0,565.38,454.15
2017,12,3,13,15,850.5,81.0,1.9,13.0,479.5,570.74,459.59
2017,12,3,13,30,841.0,80.0,1.9,13.0,460.0,573.08,462.55
2017,12,3,13,45,827.5,77.5,1.9,13.0,434.5,568.51,460.13
2017,12,3,14,0,814.0,75.0,1.9,13.0,409.0,561.02,455.29
2017,12,3,14,15,793.0,72.5,1.9,13.0,376.5,546.42,444.75
2017,12,3,14,30,772.0,70.0,1.9,13.0,344.0,529.22,431.88
2017,12,3,14,45,743.5,66.0,1.9,13.0,307.0,503.77,412.14
2017,12,3,15,0,715.0,62.0,1.9,13.0,270.0,476.29,390.17
2017,12,3,15,15,669.0,57.5,1.8,12.5,229.5,440.54,361.04
2017,12,3,15,30,623.0,53.0,1.7,12.0,189.0,401.38,328.06
2017,12,3,15,45,556.0,46.0,1.65,11.5,147.5,348.72,283.04
2017,12,3,16,0,489.0,39.0,1.6,11.0,106.0,297.44,237.17
2017,12,3,16,15,244.5,35.0,1.55,10.5,68.5,173.89,129.37
2017,12,3,16,30,0.0,31.0,1.5,10.0,31.0,40.2,0.0
2017,12,3,16,45,0.0,15.5,1.5,9.5,15.5,14.77,0.0
2017,12,3,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,4,7,15,196.5,9.5,1.7,5.5,20.5,9.05,0.0
2017,12,4,7,30,393.0,19.0,1.7,6.0,41.0,16.63,1.0
2017,12,4,7,45,507.0,26.5,1.75,6.5,82.0,22.44,13.66
2017,12,4,8,0,621.0,34.0,1.8,7.0,123.0,28.12,19.6
2017,12,4,8,15,684.0,39.0,1.85,7.5,166.5,31.24,22.77
2017,12,4,8,30,747.0,44.0,1.9,8.0,210.0,34.38,25.79
2017,12,4,8,45,787.0,47.0,2.0,8.5,252.5,35.72,27.07
2017,12,4,9,0,827.0,50.0,2.1,9.0,295.0,41.66,32.45
2017,12,4,9,15,853.5,52.5,2.05,9.0,333.0,81.51,41.45
2017,12,4,9,30,880.0,55.0,2.0,9.0,371.0,128.44,68.46
2017,12,4,9,45,895.5,57.5,2.0,9.5,403.5,175.1,103.93
2017,12,4,10,0,911.0,60.0,2.0,10.0,436.0,221.81,143.79
2017,12,4,10,15,923.5,61.5,2.0,10.5,462.0,266.76,184.27
2017,12,4,10,30,936.0,63.0,2.0,11.0,488.0,311.02,224.69
2017,12,4,10,45,944.0,64.0,2.0,11.5,507.0,352.51,262.74
2017,12,4,11,0,952.0,65.0,2.0,12.0,526.0,392.52,298.92
2017,12,4,11,15,956.5,65.5,2.05,12.0,537.5,429.05,332.3
2017,12,4,11,30,961.0,66.0,2.1,12.0,549.0,463.46,363.32
2017,12,4,11,45,961.0,66.5,2.15,12.5,552.5,493.63,389.7
2017,12,4,12,0,961.0,67.0,2.2,13.0,556.0,521.13,413.34
2017,12,4,12,15,959.5,67.0,2.25,13.0,552.0,544.63,434.13
2017,12,4,12,30,958.0,67.0,2.3,13.0,548.0,565.2,452.27
2017,12,4,12,45,950.0,67.5,2.35,13.5,535.0,579.85,464.71
2017,12,4,13,0,942.0,68.0,2.4,14.0,522.0,591.29,474.4
2017,12,4,13,15,933.0,67.0,2.4,14.0,502.5,597.33,480.47
2017,12,4,13,30,924.0,66.0,2.4,14.0,483.0,600.14,483.9
2017,12,4,13,45,908.0,65.0,2.4,14.0,455.5,595.82,481.7
2017,12,4,14,0,892.0,64.0,2.4,14.0,428.0,588.4,476.95
2017,12,4,14,15,872.5,62.0,2.3,14.0,395.0,574.91,466.89
2017,12,4,14,30,853.0,60.0,2.2,14.0,362.0,562.11,456.95
2017,12,4,14,45,821.5,58.0,2.15,14.0,323.5,536.72,437.09
2017,12,4,15,0,790.0,56.0,2.1,14.0,285.0,509.17,414.93
2017,12,4,15,15,747.0,51.5,2.0,13.5,242.5,470.82,384.0
2017,12,4,15,30,704.0,47.0,1.9,13.0,200.0,431.37,350.91
2017,12,4,15,45,635.0,41.5,1.8,13.0,156.5,377.38,304.18
2017,12,4,16,0,566.0,36.0,1.7,13.0,113.0,324.22,256.19
2017,12,4,16,15,440.5,27.0,1.7,12.5,73.5,244.76,180.99
2017,12,4,16,30,315.0,18.0,1.7,12.0,34.0,162.05,1.29
2017,12,4,16,45,157.5,9.0,1.7,11.5,17.0,68.68,0.0
2017,12,4,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,7,15,201.0,9.0,1.45,5.5,20.0,8.58,0.0
2017,12,5,7,30,402.0,18.0,1.4,6.0,40.0,15.7,0.0
2017,12,5,7,45,515.5,25.5,1.35,7.0,80.5,21.57,12.76
2017,12,5,8,0,629.0,33.0,1.3,8.0,121.0,27.27,18.74
2017,12,5,8,15,691.5,37.5,1.25,8.5,165.0,29.98,21.52
2017,12,5,8,30,754.0,42.0,1.2,9.0,209.0,32.72,24.18
2017,12,5,8,45,793.0,45.5,1.15,9.5,250.5,38.3,29.32
2017,12,5,9,0,832.0,49.0,1.1,10.0,292.0,40.93,31.68
2017,12,5,9,15,858.0,51.0,1.0,10.5,330.0,78.15,39.25
2017,12,5,9,30,884.0,53.0,0.9,11.0,368.0,124.73,64.92
2017,12,5,9,45,896.0,56.5,0.85,12.0,400.0,171.86,99.87
2017,12,5,10,0,908.0,60.0,0.8,13.0,432.0,218.75,138.8
2017,12,5,10,15,920.5,61.5,0.75,13.5,458.5,263.56,178.01
2017,12,5,10,30,933.0,63.0,0.7,14.0,485.0,307.68,217.05
2017,12,5,10,45,940.5,64.0,0.65,14.5,504.0,348.91,253.53
2017,12,5,11,0,948.0,65.0,0.6,15.0,523.0,388.63,288.0
2017,12,5,11,15,952.5,65.5,0.6,15.0,534.5,425.05,319.92
2017,12,5,11,30,957.0,66.0,0.6,15.0,546.0,459.36,349.47
2017,12,5,11,45,958.5,66.5,0.6,15.5,549.5,490.12,374.96
2017,12,5,12,0,960.0,67.0,0.6,16.0,553.0,518.31,397.82
2017,12,5,12,15,958.0,67.0,0.55,16.0,549.0,541.6,416.79
2017,12,5,12,30,956.0,67.0,0.5,16.0,545.0,561.95,433.12
2017,12,5,12,45,925.0,74.0,0.5,16.5,528.0,571.37,440.75
2017,12,5,13,0,894.0,81.0,0.5,17.0,511.0,578.89,446.7
2017,12,5,13,15,884.0,79.5,0.45,17.0,491.5,583.98,451.16
2017,12,5,13,30,874.0,78.0,0.4,17.0,472.0,585.93,453.16
2017,12,5,13,45,859.5,76.0,0.35,17.0,445.0,581.69,450.56
2017,12,5,14,0,845.0,74.0,0.3,17.0,418.0,574.41,445.65
2017,12,5,14,15,823.5,71.5,0.25,16.5,385.0,559.71,435.98
2017,12,5,14,30,802.0,69.0,0.2,16.0,352.0,542.29,424.07
2017,12,5,14,45,771.0,65.5,0.2,16.0,314.0,516.0,404.91
2017,12,5,15,0,740.0,62.0,0.2,16.0,276.0,487.63,383.6
2017,12,5,15,15,694.0,57.5,0.25,15.5,234.5,448.47,354.36
2017,12,5,15,30,648.0,53.0,0.3,15.0,193.0,412.44,326.01
2017,12,5,15,45,574.5,46.0,0.35,15.0,150.5,356.37,280.22
2017,12,5,16,0,501.0,39.0,0.4,15.0,108.0,301.87,233.6
2017,12,5,16,15,372.5,29.0,0.4,14.5,69.5,222.54,161.34
2017,12,5,16,30,244.0,19.0,0.4,14.0,31.0,137.66,0.0
2017,12,5,16,45,122.0,9.5,0.45,13.5,15.5,55.52,0.0
2017,12,5,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,123.0,10.0,1.2,5.5,16.0,9.53,0.0
2017,12,6,7,30,246.0,20.0,1.2,6.0,32.0,16.37,0.0
2017,12,6,7,45,371.0,30.0,1.2,7.0,70.0,23.97,14.65
2017,12,6,8,0,496.0,40.0,1.2,8.0,108.0,31.28,22.27
2017,12,6,8,15,568.0,46.5,1.2,8.5,150.5,35.14,26.16
2017,12,6,8,30,640.0,53.0,1.2,9.0,193.0,38.97,29.84
2017,12,6,8,45,686.5,57.5,1.2,9.5,234.0,45.05,35.43
2017,12,6,9,0,733.0,62.0,1.2,10.0,275.0,47.39,37.53
2017,12,6,9,15,763.5,65.5,1.15,10.5,312.5,79.77,44.1
2017,12,6,9,30,794.0,69.0,1.1,11.0,350.0,123.73,68.17
2017,12,6,9,45,833.5,67.0,1.05,11.5,385.5,165.97,98.05
2017,12,6,10,0,873.0,65.0,1.0,12.0,421.0,210.58,134.15
2017,12,6,10,15,886.5,66.5,0.9,12.5,447.0,257.95,175.44
2017,12,6,10,30,900.0,68.0,0.8,13.0,473.0,301.02,213.58
2017,12,6,10,45,909.5,68.5,0.75,13.5,492.0,341.21,249.32
2017,12,6,11,0,919.0,69.0,0.7,14.0,511.0,380.09,283.29
2017,12,6,11,15,924.0,70.0,0.65,14.5,522.5,416.26,314.33
2017,12,6,11,30,929.0,71.0,0.6,15.0,534.0,450.46,342.89
2017,12,6,11,45,931.5,70.5,0.6,15.5,538.0,479.97,367.47
2017,12,6,12,0,934.0,70.0,0.6,16.0,542.0,507.01,389.53
2017,12,6,12,15,932.5,70.0,0.6,16.0,538.0,530.04,408.81
2017,12,6,12,30,931.0,70.0,0.6,16.0,534.0,550.23,425.6
2017,12,6,12,45,929.5,68.5,0.6,16.0,523.0,565.93,438.8
2017,12,6,13,0,928.0,67.0,0.6,16.0,512.0,578.62,449.57
2017,12,6,13,15,919.5,66.0,0.6,16.0,493.0,584.95,455.52
2017,12,6,13,30,911.0,65.0,0.6,16.0,474.0,588.11,459.02
2017,12,6,13,45,898.0,63.5,0.6,16.0,447.5,585.05,457.86
2017,12,6,14,0,885.0,62.0,0.6,16.0,421.0,578.94,454.31
2017,12,6,14,15,866.0,60.0,0.6,15.5,388.5,565.93,446.3
2017,12,6,14,30,847.0,58.0,0.6,15.0,356.0,553.64,438.41
2017,12,6,14,45,818.5,55.5,0.6,15.0,318.5,529.63,420.58
2017,12,6,15,0,790.0,53.0,0.6,15.0,281.0,503.43,400.51
2017,12,6,15,15,748.5,49.0,0.6,14.0,239.5,466.74,372.96
2017,12,6,15,30,707.0,45.0,0.6,13.0,198.0,428.93,343.09
2017,12,6,15,45,638.5,40.0,0.65,12.5,155.0,376.06,299.5
2017,12,6,16,0,570.0,35.0,0.7,12.0,112.0,323.99,254.14
2017,12,6,16,15,449.0,26.5,0.8,11.5,73.0,247.27,181.85
2017,12,6,16,30,328.0,18.0,0.9,11.0,34.0,166.76,0.0
2017,12,6,16,45,164.0,9.0,1.0,10.5,17.0,70.96,0.0
2017,12,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,7,15,99.0,9.0,2.25,7.5,14.0,8.58,0.0
2017,12,7,7,30,198.0,18.0,2.2,8.0,28.0,14.51,0.0
2017,12,7,7,45,301.0,31.5,2.15,8.5,64.0,25.51,15.63
2017,12,7,8,0,404.0,45.0,2.1,9.0,100.0,36.1,26.36
2017,12,7,8,15,475.0,55.0,2.05,9.5,141.0,42.94,32.99
2017,12,7,8,30,546.0,65.0,2.0,10.0,182.0,49.6,39.25
2017,12,7,8,45,589.5,72.5,1.95,10.5,222.0,53.8,43.13
2017,12,7,9,0,633.0,80.0,1.9,11.0,262.0,57.95,46.85
2017,12,7,9,15,666.0,85.5,1.7,11.5,299.5,86.62,53.08
2017,12,7,9,30,699.0,91.0,1.5,12.0,337.0,128.25,75.95
2017,12,7,9,45,723.5,94.5,1.35,13.0,369.0,169.4,105.34
2017,12,7,10,0,748.0,98.0,1.2,14.0,401.0,211.83,139.39
2017,12,7,10,15,764.5,101.0,1.1,14.5,427.0,253.09,174.74
2017,12,7,10,30,781.0,104.0,1.0,15.0,453.0,294.42,210.58
2017,12,7,10,45,783.0,108.0,0.9,15.5,470.5,332.15,243.67
2017,12,7,11,0,785.0,112.0,0.8,16.0,488.0,368.43,274.86
2017,12,7,11,15,791.0,113.5,0.7,16.5,499.5,402.28,303.19
2017,12,7,11,30,797.0,115.0,0.6,17.0,511.0,434.6,329.44
2017,12,7,11,45,793.0,117.0,0.55,17.5,514.0,461.37,351.1
2017,12,7,12,0,789.0,119.0,0.5,18.0,517.0,485.76,370.33
2017,12,7,12,15,787.0,119.0,0.5,18.0,513.0,506.71,387.62
2017,12,7,12,30,785.0,119.0,0.5,18.0,509.0,525.19,402.77
2017,12,7,12,45,753.0,124.5,0.5,18.5,492.5,530.97,407.59
2017,12,7,13,0,721.0,130.0,0.5,19.0,476.0,533.33,409.75
2017,12,7,13,15,709.5,127.5,0.45,19.0,457.0,535.65,412.16
2017,12,7,13,30,698.0,125.0,0.4,19.0,438.0,535.27,412.43
2017,12,7,13,45,678.5,122.0,0.4,19.0,412.0,527.21,407.51
2017,12,7,14,0,659.0,119.0,0.4,19.0,386.0,516.54,400.58
2017,12,7,14,15,634.0,114.0,0.35,18.5,354.5,498.25,388.15
2017,12,7,14,30,609.0,109.0,0.3,18.0,323.0,477.69,373.78
2017,12,7,14,45,572.5,102.0,0.25,17.5,286.5,446.73,351.22
2017,12,7,15,0,536.0,95.0,0.2,17.0,250.0,412.82,325.89
2017,12,7,15,15,486.5,85.5,0.25,16.5,210.5,370.59,293.95
2017,12,7,15,30,437.0,76.0,0.3,16.0,171.0,328.4,260.77
2017,12,7,15,45,365.5,63.5,0.35,16.0,131.0,272.44,215.01
2017,12,7,16,0,294.0,51.0,0.4,16.0,91.0,218.72,169.54
2017,12,7,16,15,199.0,34.0,0.55,15.5,56.5,151.61,109.41
2017,12,7,16,30,104.0,17.0,0.7,15.0,22.0,75.79,0.0
2017,12,7,16,45,52.0,8.5,0.9,14.5,11.0,27.85,0.0
2017,12,7,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.15,7.5,11.0,10.48,0.0
2017,12,8,7,30,0.0,22.0,1.1,8.0,22.0,19.55,0.0
2017,12,8,7,45,145.0,35.0,1.1,8.5,54.0,27.44,17.03
2017,12,8,8,0,290.0,48.0,1.1,9.0,86.0,37.11,27.22
2017,12,8,8,15,345.5,61.5,1.1,9.5,123.0,46.79,36.42
2017,12,8,8,30,401.0,75.0,1.1,10.0,160.0,56.17,45.15
2017,12,8,8,45,449.0,83.5,1.1,11.0,197.0,61.43,49.89
2017,12,8,9,0,497.0,92.0,1.1,12.0,234.0,66.58,54.38
2017,12,8,9,15,567.0,85.5,1.0,12.5,267.5,81.44,51.53
2017,12,8,9,30,637.0,79.0,0.9,13.0,301.0,111.14,64.01
2017,12,8,9,45,574.5,101.0,0.85,13.5,315.0,153.98,98.86
2017,12,8,10,0,512.0,123.0,0.8,14.0,329.0,189.64,130.93
2017,12,8,10,15,480.0,139.0,0.75,14.5,341.5,221.36,159.39
2017,12,8,10,30,448.0,155.0,0.7,15.0,354.0,249.93,185.2
2017,12,8,10,45,592.0,124.5,0.65,15.5,399.5,288.32,213.72
2017,12,8,11,0,736.0,94.0,0.6,16.0,445.0,333.48,248.48
2017,12,8,11,15,598.5,135.0,0.6,16.0,424.5,349.21,265.78
2017,12,8,11,30,461.0,176.0,0.6,16.0,404.0,352.32,271.91
2017,12,8,11,45,457.0,178.5,0.6,16.5,406.0,370.22,286.85
2017,12,8,12,0,453.0,181.0,0.6,17.0,408.0,386.66,300.19
2017,12,8,12,15,619.0,134.0,0.6,17.0,442.0,438.55,340.71
2017,12,8,12,30,785.0,87.0,0.6,17.0,476.0,491.14,381.48
2017,12,8,12,45,609.0,130.0,0.65,17.5,428.0,459.73,358.25
2017,12,8,13,0,433.0,173.0,0.7,18.0,380.0,417.45,326.68
2017,12,8,13,15,564.5,134.0,0.7,18.0,393.0,457.87,359.39
2017,12,8,13,30,696.0,95.0,0.7,18.0,406.0,501.32,393.34
2017,12,8,13,45,659.5,97.5,0.75,18.0,378.5,489.54,385.25
2017,12,8,14,0,623.0,100.0,0.8,18.0,351.0,475.22,375.54
2017,12,8,14,15,662.5,83.5,0.75,17.5,332.5,480.57,381.04
2017,12,8,14,30,702.0,67.0,0.7,17.0,314.0,480.71,382.21
2017,12,8,14,45,627.0,77.0,0.65,16.5,280.0,449.34,358.24
2017,12,8,15,0,552.0,87.0,0.6,16.0,246.0,414.19,331.05
2017,12,8,15,15,504.0,79.0,0.65,15.0,208.0,373.49,300.26
2017,12,8,15,30,456.0,71.0,0.7,14.0,170.0,331.44,267.01
2017,12,8,15,45,399.5,59.0,0.75,13.5,132.0,282.88,226.61
2017,12,8,16,0,343.0,47.0,0.8,13.0,94.0,235.75,185.63
2017,12,8,16,15,171.5,36.5,0.85,12.5,60.0,143.17,104.53
2017,12,8,16,30,0.0,26.0,0.9,12.0,26.0,30.58,0.0
2017,12,8,16,45,0.0,13.0,0.95,11.5,13.0,12.39,0.0
2017,12,8,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,12.5,1.4,7.5,12.5,11.91,0.0
2017,12,9,7,30,0.0,25.0,1.4,8.0,25.0,21.65,0.0
2017,12,9,7,45,200.0,33.0,1.45,9.0,59.5,25.9,15.47
2017,12,9,8,0,400.0,41.0,1.5,10.0,94.0,32.55,23.04
2017,12,9,8,15,470.5,49.0,1.5,10.5,132.5,37.65,28.09
2017,12,9,8,30,541.0,57.0,1.5,11.0,171.0,42.66,32.84
2017,12,9,8,45,586.0,63.0,1.5,11.5,209.0,45.79,35.76
2017,12,9,9,0,631.0,69.0,1.5,12.0,247.0,48.91,38.56
2017,12,9,9,15,686.5,64.0,1.4,12.5,282.0,70.04,40.08
2017,12,9,9,30,742.0,59.0,1.3,13.0,317.0,104.7,54.91
2017,12,9,9,45,645.0,87.0,1.25,13.5,326.0,149.3,92.08
2017,12,9,10,0,548.0,115.0,1.2,14.0,335.0,188.75,128.9
2017,12,9,10,15,586.5,113.5,1.15,14.5,362.5,222.11,156.3
2017,12,9,10,30,625.0,112.0,1.1,15.0,390.0,257.73,186.32
2017,12,9,10,45,684.5,101.5,1.05,15.5,417.5,293.26,215.95
2017,12,9,11,0,744.0,91.0,1.0,16.0,445.0,333.74,249.52
2017,12,9,11,15,747.5,93.0,0.95,16.5,455.5,365.1,276.6
2017,12,9,11,30,751.0,95.0,0.9,17.0,466.0,394.89,301.77
2017,12,9,11,45,746.5,97.5,0.9,17.5,468.5,418.85,322.12
2017,12,9,12,0,742.0,100.0,0.9,18.0,471.0,442.08,341.34
2017,12,9,12,15,674.5,118.0,0.85,18.0,453.5,448.19,347.58
2017,12,9,12,30,607.0,136.0,0.8,18.0,436.0,449.35,349.63
2017,12,9,12,45,687.5,111.0,0.8,18.5,444.0,480.14,373.72
2017,12,9,13,0,768.0,86.0,0.8,19.0,452.0,509.64,396.41
2017,12,9,13,15,627.5,116.5,0.75,19.0,408.0,476.88,371.97
2017,12,9,13,30,487.0,147.0,0.7,19.0,364.0,435.06,340.74
2017,12,9,13,45,595.0,114.0,0.7,19.0,364.5,469.83,368.83
2017,12,9,14,0,703.0,81.0,0.7,19.0,365.0,498.26,391.33
2017,12,9,14,15,746.5,75.0,0.6,18.5,355.5,515.32,404.34
2017,12,9,14,30,790.0,69.0,0.5,18.0,346.0,531.05,416.0
2017,12,9,14,45,761.5,65.5,0.45,18.0,309.0,506.72,397.32
2017,12,9,15,0,733.0,62.0,0.4,18.0,272.0,480.26,376.88
2017,12,9,15,15,688.0,57.0,0.5,17.0,231.5,441.7,349.06
2017,12,9,15,30,643.0,52.0,0.6,16.0,191.0,406.08,321.79
2017,12,9,15,45,575.0,45.0,0.7,15.5,149.0,353.32,278.96
2017,12,9,16,0,507.0,38.0,0.8,15.0,107.0,301.87,234.83
2017,12,9,16,15,253.5,35.0,0.85,14.0,69.5,176.55,128.58
2017,12,9,16,30,0.0,32.0,0.9,13.0,32.0,42.24,0.0
2017,12,9,16,45,0.0,16.0,0.95,12.5,16.0,15.25,0.0
2017,12,9,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,13.5,1.45,8.0,13.5,12.87,0.0
2017,12,10,7,30,0.0,27.0,1.4,8.0,27.0,22.9,0.0
2017,12,10,7,45,253.0,31.5,1.4,8.5,64.0,25.94,15.27
2017,12,10,8,0,506.0,36.0,1.4,9.0,101.0,28.1,19.18
2017,12,10,8,15,578.5,43.0,1.4,9.5,143.0,32.54,23.62
2017,12,10,8,30,651.0,50.0,1.4,10.0,185.0,40.44,30.98
2017,12,10,8,45,693.0,55.0,1.4,11.0,226.0,43.26,33.56
2017,12,10,9,0,735.0,60.0,1.4,12.0,267.0,46.1,36.04
2017,12,10,9,15,766.0,64.0,1.3,12.5,304.5,70.71,40.02
2017,12,10,9,30,797.0,68.0,1.2,13.0,342.0,114.95,61.87
2017,12,10,9,45,825.5,69.0,1.15,14.0,376.0,158.22,91.4
2017,12,10,10,0,854.0,70.0,1.1,15.0,410.0,202.94,126.77
2017,12,10,10,15,868.5,71.5,1.05,15.5,436.5,246.27,164.07
2017,12,10,10,30,883.0,73.0,1.0,16.0,463.0,289.28,201.82
2017,12,10,10,45,891.0,75.0,0.95,16.5,482.5,330.28,238.0
2017,12,10,11,0,899.0,77.0,0.9,17.0,502.0,370.01,272.51
2017,12,10,11,15,904.5,77.5,0.8,17.5,514.0,405.93,303.06
2017,12,10,11,30,910.0,78.0,0.7,18.0,526.0,441.1,332.0
2017,12,10,11,45,912.0,78.5,0.65,19.0,530.5,471.14,355.83
2017,12,10,12,0,914.0,79.0,0.6,20.0,535.0,498.79,377.05
2017,12,10,12,15,912.5,79.0,0.55,20.0,531.5,521.77,395.63
2017,12,10,12,30,911.0,79.0,0.5,20.0,528.0,542.83,412.33
2017,12,10,12,45,917.0,75.0,0.5,20.5,519.0,559.08,424.97
2017,12,10,13,0,923.0,71.0,0.5,21.0,510.0,573.37,435.92
2017,12,10,13,15,914.5,70.0,0.5,20.5,491.0,580.1,442.88
2017,12,10,13,30,906.0,69.0,0.5,20.0,472.0,583.69,447.48
2017,12,10,13,45,895.5,67.0,0.5,20.0,447.0,581.95,447.31
2017,12,10,14,0,885.0,65.0,0.5,20.0,422.0,577.16,444.78
2017,12,10,14,15,866.0,62.5,0.45,19.5,389.5,567.28,438.58
2017,12,10,14,30,847.0,60.0,0.4,19.0,357.0,551.59,427.94
2017,12,10,14,45,822.5,57.0,0.4,19.0,320.0,529.67,412.08
2017,12,10,15,0,798.0,54.0,0.4,19.0,283.0,505.44,393.89
2017,12,10,15,15,756.5,50.0,0.55,18.0,241.5,469.12,368.49
2017,12,10,15,30,715.0,46.0,0.7,17.0,200.0,431.59,340.36
2017,12,10,15,45,651.5,40.0,0.85,16.0,157.0,380.36,299.59
2017,12,10,16,0,588.0,34.0,1.0,15.0,114.0,329.79,256.52
2017,12,10,16,15,294.0,34.5,1.0,14.5,74.5,191.94,139.85
2017,12,10,16,30,0.0,35.0,1.0,14.0,35.0,48.63,0.0
2017,12,10,16,45,0.0,17.5,1.05,13.5,17.5,16.68,0.0
2017,12,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
