Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,1.4,8.5,6.5,6.2,0.0
2017,12,11,7,30,0.0,13.0,1.4,9.0,13.0,12.06,0.0
2017,12,11,7,45,85.0,30.0,1.45,9.5,41.0,24.68,13.89
2017,12,11,8,0,170.0,47.0,1.5,10.0,69.0,37.92,27.63
2017,12,11,8,15,211.5,64.0,1.45,10.5,101.0,50.74,39.67
2017,12,11,8,30,253.0,81.0,1.4,11.0,133.0,63.2,51.16
2017,12,11,8,45,295.5,94.0,1.35,11.5,167.0,72.52,59.65
2017,12,11,9,0,338.0,107.0,1.3,12.0,201.0,77.87,64.42
2017,12,11,9,15,390.5,108.5,1.25,12.5,231.5,89.78,64.15
2017,12,11,9,30,443.0,110.0,1.2,13.0,262.0,116.86,77.22
2017,12,11,9,45,590.5,91.0,1.2,13.5,313.5,142.91,89.26
2017,12,11,10,0,738.0,72.0,1.2,14.0,365.0,183.39,116.23
2017,12,11,10,15,759.5,86.0,1.1,14.5,404.0,231.28,156.73
2017,12,11,10,30,781.0,100.0,1.0,15.0,443.0,283.17,200.83
2017,12,11,10,45,786.0,103.5,0.95,15.5,461.5,321.35,234.4
2017,12,11,11,0,791.0,107.0,0.9,16.0,480.0,358.32,266.46
2017,12,11,11,15,797.5,108.0,0.85,16.0,492.0,392.11,295.85
2017,12,11,11,30,804.0,109.0,0.8,16.0,504.0,424.41,323.4
2017,12,11,11,45,803.5,110.0,0.75,16.5,507.5,452.05,346.19
2017,12,11,12,0,803.0,111.0,0.7,17.0,511.0,477.48,366.62
2017,12,11,12,15,801.0,110.5,0.65,17.0,507.5,498.39,383.85
2017,12,11,12,30,799.0,110.0,0.6,17.0,504.0,516.81,398.81
2017,12,11,12,45,794.5,108.5,0.55,17.5,493.0,530.35,409.11
2017,12,11,13,0,790.0,107.0,0.5,18.0,482.0,541.17,417.12
2017,12,11,13,15,779.0,105.5,0.45,18.0,463.5,545.73,421.14
2017,12,11,13,30,768.0,104.0,0.4,18.0,445.0,547.44,422.95
2017,12,11,13,45,751.5,101.0,0.4,18.0,419.5,541.68,419.76
2017,12,11,14,0,735.0,98.0,0.4,18.0,394.0,533.17,414.45
2017,12,11,14,15,711.5,94.0,0.4,17.5,362.5,517.05,404.11
2017,12,11,14,30,688.0,90.0,0.4,17.0,331.0,498.51,391.68
2017,12,11,14,45,658.5,84.0,0.4,17.0,295.0,472.33,372.39
2017,12,11,15,0,629.0,78.0,0.4,17.0,259.0,444.31,351.13
2017,12,11,15,15,582.0,71.0,0.5,16.5,219.5,404.55,321.38
2017,12,11,15,30,535.0,64.0,0.6,16.0,180.0,364.14,289.71
2017,12,11,15,45,471.0,54.0,0.75,15.5,140.0,312.22,247.6
2017,12,11,16,0,407.0,44.0,0.9,15.0,100.0,261.53,204.31
2017,12,11,16,15,298.0,31.5,0.95,14.5,64.0,191.17,139.67
2017,12,11,16,30,189.0,19.0,1.0,14.0,28.0,114.78,3.79
2017,12,11,16,45,94.5,9.5,1.05,14.0,14.0,44.86,0.0
2017,12,11,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,11.5,1.6,6.5,11.5,10.96,0.0
2017,12,12,7,30,0.0,23.0,1.6,7.0,23.0,21.92,0.0
2017,12,12,7,45,227.5,31.0,1.6,8.0,59.0,24.42,13.47
2017,12,12,8,0,455.0,39.0,1.6,9.0,95.0,31.11,21.73
2017,12,12,8,15,530.0,47.5,1.55,9.5,137.0,36.77,27.35
2017,12,12,8,30,605.0,56.0,1.5,10.0,179.0,42.29,32.61
2017,12,12,8,45,649.5,62.5,1.5,10.5,220.0,45.89,35.98
2017,12,12,9,0,694.0,69.0,1.5,11.0,261.0,49.45,39.2
2017,12,12,9,15,727.0,73.5,1.4,11.5,299.0,69.68,42.07
2017,12,12,9,30,760.0,78.0,1.3,12.0,337.0,112.91,62.7
2017,12,12,9,45,804.0,76.5,1.2,13.0,373.5,158.45,93.12
2017,12,12,10,0,848.0,75.0,1.1,14.0,410.0,202.42,126.89
2017,12,12,10,15,863.0,77.0,1.0,14.5,437.0,246.09,164.26
2017,12,12,10,30,878.0,79.0,0.9,15.0,464.0,289.51,202.19
2017,12,12,10,45,887.0,80.5,0.85,15.5,483.5,330.26,238.14
2017,12,12,11,0,896.0,82.0,0.8,16.0,503.0,369.83,272.52
2017,12,12,11,15,902.0,82.5,0.8,16.5,515.5,405.97,303.73
2017,12,12,11,30,908.0,83.0,0.8,17.0,528.0,440.31,332.75
2017,12,12,11,45,909.5,83.5,0.8,17.5,532.5,470.76,358.12
2017,12,12,12,0,911.0,84.0,0.8,18.0,537.0,498.82,381.0
2017,12,12,12,15,909.5,84.0,0.8,18.0,533.5,522.43,400.78
2017,12,12,12,30,908.0,84.0,0.8,18.0,530.0,543.29,418.1
2017,12,12,12,45,900.0,84.0,0.85,18.0,518.5,557.95,431.0
2017,12,12,13,0,892.0,84.0,0.9,18.0,507.0,569.51,441.41
2017,12,12,13,15,882.5,82.5,0.85,18.0,488.0,575.57,446.79
2017,12,12,13,30,873.0,81.0,0.8,18.0,469.0,578.5,449.69
2017,12,12,13,45,856.5,79.5,0.8,18.0,443.0,574.46,447.8
2017,12,12,14,0,840.0,78.0,0.8,18.0,417.0,567.36,443.52
2017,12,12,14,15,819.0,75.5,0.75,17.5,384.5,553.75,434.62
2017,12,12,14,30,798.0,73.0,0.7,17.0,352.0,537.4,423.37
2017,12,12,14,45,765.5,69.5,0.65,17.0,314.5,511.13,403.52
2017,12,12,15,0,733.0,66.0,0.6,17.0,277.0,485.95,383.86
2017,12,12,15,15,688.5,61.0,0.7,16.0,236.0,448.47,356.56
2017,12,12,15,30,644.0,56.0,0.8,15.0,195.0,410.07,326.94
2017,12,12,15,45,572.0,48.5,0.9,14.0,152.0,355.02,282.53
2017,12,12,16,0,500.0,41.0,1.0,13.0,109.0,301.29,236.71
2017,12,12,16,15,383.5,30.0,1.05,12.5,71.0,226.87,167.37
2017,12,12,16,30,267.0,19.0,1.1,12.0,33.0,146.72,10.7
2017,12,12,16,45,133.5,9.5,1.15,11.5,16.5,59.65,0.0
2017,12,12,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,7,15,100.5,7.0,1.55,5.5,10.5,6.67,0.0
2017,12,13,7,30,201.0,14.0,1.5,6.0,21.0,13.34,0.0
2017,12,13,7,45,331.5,25.5,1.5,6.5,57.5,20.46,10.17
2017,12,13,8,0,462.0,37.0,1.5,7.0,94.0,29.33,20.3
2017,12,13,8,15,538.0,45.5,1.45,7.5,136.0,35.06,26.03
2017,12,13,8,30,614.0,54.0,1.4,8.0,178.0,40.65,31.38
2017,12,13,8,45,664.5,59.0,1.4,9.0,219.5,43.04,33.61
2017,12,13,9,0,715.0,64.0,1.4,10.0,261.0,45.46,35.76
2017,12,13,9,15,748.0,68.5,1.3,10.5,299.0,68.93,42.3
2017,12,13,9,30,781.0,73.0,1.2,11.0,337.0,112.68,62.45
2017,12,13,9,45,791.5,78.5,1.15,11.5,368.0,156.97,93.08
2017,12,13,10,0,802.0,84.0,1.1,12.0,399.0,201.22,128.78
2017,12,13,10,15,818.0,86.5,1.0,12.5,426.0,243.6,165.05
2017,12,13,10,30,834.0,89.0,0.9,13.0,453.0,285.94,202.09
2017,12,13,10,45,849.0,89.5,0.85,14.0,474.0,325.86,236.81
2017,12,13,11,0,864.0,90.0,0.8,15.0,495.0,365.14,270.37
2017,12,13,11,15,869.5,91.0,0.75,15.5,507.0,400.6,300.84
2017,12,13,11,30,875.0,92.0,0.7,16.0,519.0,434.32,329.11
2017,12,13,11,45,878.0,92.0,0.65,16.5,524.0,464.1,353.6
2017,12,13,12,0,881.0,92.0,0.6,17.0,529.0,491.66,375.67
2017,12,13,12,15,878.5,91.5,0.6,17.0,525.0,513.75,394.26
2017,12,13,12,30,876.0,91.0,0.6,17.0,521.0,533.11,410.45
2017,12,13,12,45,854.0,95.0,0.65,17.0,506.5,544.25,420.72
2017,12,13,13,0,832.0,99.0,0.7,17.0,492.0,551.99,428.28
2017,12,13,13,15,820.5,97.0,0.7,17.0,473.0,555.97,432.56
2017,12,13,13,30,809.0,95.0,0.7,17.0,454.0,556.94,434.48
2017,12,13,13,45,793.0,92.5,0.75,17.0,428.0,553.68,433.55
2017,12,13,14,0,777.0,90.0,0.8,17.0,402.0,546.21,429.37
2017,12,13,14,15,753.5,86.5,0.75,16.5,370.0,530.73,418.97
2017,12,13,14,30,730.0,83.0,0.7,16.0,338.0,512.75,406.4
2017,12,13,14,45,700.5,78.0,0.7,15.5,302.0,487.52,388.34
2017,12,13,15,0,671.0,73.0,0.7,15.0,266.0,460.38,368.12
2017,12,13,15,15,624.0,66.5,0.7,14.0,225.5,420.82,338.08
2017,12,13,15,30,577.0,60.0,0.7,13.0,185.0,380.54,306.13
2017,12,13,15,45,513.0,51.5,0.7,12.5,144.5,329.6,263.73
2017,12,13,16,0,449.0,43.0,0.7,12.0,104.0,279.73,220.29
2017,12,13,16,15,335.5,31.0,0.75,11.5,67.5,206.93,153.21
2017,12,13,16,30,222.0,19.0,0.8,11.0,31.0,128.57,12.9
2017,12,13,16,45,111.0,9.5,0.85,10.5,15.5,51.13,0.0
2017,12,13,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,7,15,119.0,7.0,1.45,6.5,10.5,6.67,0.0
2017,12,14,7,30,238.0,14.0,1.4,7.0,21.0,13.34,0.0
2017,12,14,7,45,378.5,23.0,1.35,8.0,57.5,19.88,9.31
2017,12,14,8,0,519.0,32.0,1.3,9.0,94.0,27.14,18.16
2017,12,14,8,15,593.0,38.5,1.35,9.5,136.0,31.67,22.75
2017,12,14,8,30,667.0,45.0,1.4,10.0,178.0,36.14,27.04
2017,12,14,8,45,717.5,48.5,1.45,10.5,220.0,37.77,28.65
2017,12,14,9,0,768.0,52.0,1.5,11.0,262.0,39.5,30.23
2017,12,14,9,15,798.0,55.0,1.45,11.5,299.5,56.46,31.75
2017,12,14,9,30,828.0,58.0,1.4,12.0,337.0,100.99,51.09
2017,12,14,9,45,849.5,60.0,1.35,13.0,370.0,145.52,80.66
2017,12,14,10,0,871.0,62.0,1.3,14.0,403.0,194.66,119.54
2017,12,14,10,15,885.0,63.5,1.25,14.5,429.5,238.21,156.99
2017,12,14,10,30,899.0,65.0,1.2,15.0,456.0,281.31,195.09
2017,12,14,10,45,909.5,66.0,1.15,16.0,476.0,322.29,231.19
2017,12,14,11,0,920.0,67.0,1.1,17.0,496.0,362.1,265.69
2017,12,14,11,15,925.0,67.5,1.1,17.0,508.5,398.11,297.74
2017,12,14,11,30,930.0,68.0,1.1,17.0,521.0,432.18,327.6
2017,12,14,11,45,932.5,68.0,1.1,17.5,526.0,462.6,353.38
2017,12,14,12,0,935.0,68.0,1.1,18.0,531.0,490.62,376.64
2017,12,14,12,15,933.5,67.5,1.1,18.0,527.5,513.72,396.39
2017,12,14,12,30,932.0,67.0,1.1,18.0,524.0,533.99,413.61
2017,12,14,12,45,918.5,69.5,1.1,18.5,511.5,548.37,425.29
2017,12,14,13,0,905.0,72.0,1.1,19.0,499.0,559.54,434.26
2017,12,14,13,15,896.0,70.5,1.05,19.0,480.5,565.65,439.81
2017,12,14,13,30,887.0,69.0,1.0,19.0,462.0,568.66,442.89
2017,12,14,13,45,871.5,68.0,0.95,19.0,436.5,568.24,443.18
2017,12,14,14,0,856.0,67.0,0.9,19.0,411.0,562.43,439.39
2017,12,14,14,15,835.5,65.0,0.8,18.5,379.5,549.79,430.78
2017,12,14,14,30,815.0,63.0,0.7,18.0,348.0,534.42,419.82
2017,12,14,14,45,784.5,60.0,0.65,18.0,311.0,509.92,401.33
2017,12,14,15,0,754.0,57.0,0.6,18.0,274.0,483.3,380.7
2017,12,14,15,15,710.5,53.0,0.65,17.0,233.5,446.95,353.99
2017,12,14,15,30,667.0,49.0,0.7,16.0,193.0,409.48,324.94
2017,12,14,15,45,597.5,43.0,0.8,15.0,151.0,356.56,282.46
2017,12,14,16,0,528.0,37.0,0.9,14.0,109.0,304.45,238.19
2017,12,14,16,15,410.0,28.0,0.9,13.5,71.5,236.14,174.04
2017,12,14,16,30,292.0,19.0,0.9,13.0,34.0,157.34,21.97
2017,12,14,16,45,146.0,9.5,0.95,12.5,17.0,64.43,0.0
2017,12,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,8.0,1.45,7.5,8.0,7.63,0.0
2017,12,15,7,30,0.0,16.0,1.3,8.0,16.0,15.25,0.0
2017,12,15,7,45,170.5,28.0,1.15,8.5,48.0,22.03,10.51
2017,12,15,8,0,341.0,40.0,1.0,9.0,80.0,32.36,22.67
2017,12,15,8,15,416.5,50.0,0.85,9.5,119.0,39.34,29.59
2017,12,15,8,30,492.0,60.0,0.7,10.0,158.0,46.13,36.04
2017,12,15,8,45,530.0,69.5,0.55,11.0,195.5,52.22,41.6
2017,12,15,9,0,568.0,79.0,0.4,12.0,233.0,58.17,46.88
2017,12,15,9,15,603.0,85.0,0.3,12.5,269.0,72.17,48.73
2017,12,15,9,30,638.0,91.0,0.2,13.0,305.0,110.75,66.13
2017,12,15,9,45,666.0,85.5,0.15,13.5,327.5,141.31,84.55
2017,12,15,10,0,694.0,80.0,0.1,14.0,350.0,173.58,108.88
2017,12,15,10,15,658.0,95.0,0.15,14.5,365.0,212.02,143.2
2017,12,15,10,30,622.0,110.0,0.2,15.0,380.0,246.71,174.84
2017,12,15,10,45,516.0,141.5,0.25,15.5,372.5,271.05,199.85
2017,12,15,11,0,410.0,173.0,0.3,16.0,365.0,287.47,217.29
2017,12,15,11,15,360.5,187.5,0.35,16.0,359.5,300.17,230.03
2017,12,15,11,30,311.0,202.0,0.4,16.0,354.0,309.02,239.13
2017,12,15,11,45,298.5,211.0,0.5,16.0,357.5,324.81,252.94
2017,12,15,12,0,286.0,220.0,0.6,16.0,361.0,339.34,265.47
2017,12,15,12,15,402.5,195.0,0.6,15.5,392.5,380.83,298.61
2017,12,15,12,30,519.0,170.0,0.6,15.0,424.0,430.05,337.51
2017,12,15,12,45,537.0,156.5,0.6,15.0,415.0,438.93,345.24
2017,12,15,13,0,555.0,143.0,0.6,15.0,406.0,446.21,352.08
2017,12,15,13,15,502.5,148.5,0.6,14.5,380.0,433.37,343.76
2017,12,15,13,30,450.0,154.0,0.6,14.0,354.0,417.87,333.26
2017,12,15,13,45,462.5,142.0,0.6,14.0,338.0,417.83,334.37
2017,12,15,14,0,475.0,130.0,0.6,14.0,322.0,415.97,333.82
2017,12,15,14,15,497.0,115.5,0.6,13.5,302.5,414.67,334.28
2017,12,15,14,30,519.0,101.0,0.6,13.0,283.0,411.08,332.76
2017,12,15,14,45,479.0,98.5,0.65,13.0,252.5,385.23,312.8
2017,12,15,15,0,439.0,96.0,0.7,13.0,222.0,358.59,291.79
2017,12,15,15,15,404.5,85.0,0.7,12.5,188.5,324.44,264.56
2017,12,15,15,30,370.0,74.0,0.7,12.0,155.0,289.95,236.1
2017,12,15,15,45,325.0,61.0,0.75,11.5,120.5,247.97,200.62
2017,12,15,16,0,280.0,48.0,0.8,11.0,86.0,206.94,164.52
2017,12,15,16,15,197.5,34.0,0.85,10.5,56.0,149.79,111.68
2017,12,15,16,30,115.0,20.0,0.9,10.0,26.0,85.4,13.12
2017,12,15,16,45,57.5,10.0,1.0,10.0,13.0,31.36,0.0
2017,12,15,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,16,7,15,117.5,6.5,2.9,9.0,9.5,0.0,0.0
2017,12,16,7,30,235.0,13.0,2.9,9.0,19.0,12.39,0.0
2017,12,16,7,45,374.0,21.5,2.95,9.5,54.5,18.5,7.48
2017,12,16,8,0,513.0,30.0,3.0,10.0,90.0,25.3,16.34
2017,12,16,8,15,588.0,36.0,3.1,10.0,131.0,29.42,20.62
2017,12,16,8,30,663.0,42.0,3.2,10.0,172.0,33.49,24.6
2017,12,16,8,45,710.0,46.0,3.35,10.5,213.0,35.67,26.7
2017,12,16,9,0,757.0,50.0,3.5,11.0,254.0,37.89,28.73
2017,12,16,9,15,787.0,52.5,3.5,11.5,291.0,50.76,29.4
2017,12,16,9,30,817.0,55.0,3.5,12.0,328.0,94.23,46.79
2017,12,16,9,45,834.5,58.0,3.5,12.5,360.0,138.6,76.17
2017,12,16,10,0,852.0,61.0,3.5,13.0,392.0,187.29,115.21
2017,12,16,10,15,866.0,62.5,3.5,13.0,418.0,230.02,152.73
2017,12,16,10,30,880.0,64.0,3.5,13.0,444.0,272.34,191.36
2017,12,16,10,45,890.0,64.5,3.5,13.5,464.0,312.01,227.94
2017,12,16,11,0,900.0,65.0,3.5,14.0,484.0,350.52,263.25
2017,12,16,11,15,905.5,65.5,3.55,14.0,496.5,386.07,296.28
2017,12,16,11,30,911.0,66.0,3.6,14.0,509.0,419.77,327.24
2017,12,16,11,45,913.5,66.5,3.65,14.5,514.0,450.21,354.39
2017,12,16,12,0,916.0,67.0,3.7,15.0,519.0,478.33,379.03
2017,12,16,12,15,916.0,66.5,3.7,15.0,516.5,501.8,400.15
2017,12,16,12,30,916.0,66.0,3.7,15.0,514.0,522.58,418.73
2017,12,16,12,45,830.0,79.0,3.75,15.0,478.5,512.05,412.58
2017,12,16,13,0,744.0,92.0,3.8,15.0,443.0,495.43,401.2
2017,12,16,13,15,734.0,91.5,3.8,15.0,427.0,501.64,407.49
2017,12,16,13,30,724.0,91.0,3.8,15.0,411.0,504.85,411.13
2017,12,16,13,45,788.5,78.0,3.8,15.0,409.5,531.83,433.68
2017,12,16,14,0,853.0,65.0,3.8,15.0,408.0,557.19,454.6
2017,12,16,14,15,833.0,62.5,3.75,14.5,376.5,544.46,445.91
2017,12,16,14,30,813.0,60.0,3.7,14.0,345.0,528.98,434.85
2017,12,16,14,45,785.5,57.0,3.7,14.0,309.0,506.32,416.91
2017,12,16,15,0,758.0,54.0,3.7,14.0,273.0,481.5,396.62
2017,12,16,15,15,715.0,50.5,3.6,13.5,233.0,446.15,367.58
2017,12,16,15,30,672.0,47.0,3.5,13.0,193.0,409.69,336.45
2017,12,16,15,45,606.0,41.0,3.4,13.0,151.5,358.61,291.61
2017,12,16,16,0,540.0,35.0,3.3,13.0,110.0,308.33,245.77
2017,12,16,16,15,425.0,27.0,3.25,12.5,72.5,236.31,177.64
2017,12,16,16,30,310.0,19.0,3.2,12.0,35.0,161.1,35.21
2017,12,16,16,45,155.0,9.5,3.2,12.0,17.5,67.95,0.0
2017,12,16,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,7,15,131.5,6.0,1.5,6.5,9.5,0.0,0.0
2017,12,17,7,30,263.0,12.0,1.5,7.0,19.0,11.44,0.0
2017,12,17,7,45,398.5,20.0,1.5,7.5,54.0,17.05,6.2
2017,12,17,8,0,534.0,28.0,1.5,8.0,89.0,23.41,14.83
2017,12,17,8,15,607.0,33.5,1.5,8.5,130.0,27.14,18.73
2017,12,17,8,30,680.0,39.0,1.5,9.0,171.0,30.84,22.34
2017,12,17,8,45,724.5,42.5,1.5,9.5,211.5,32.69,24.14
2017,12,17,9,0,769.0,46.0,1.5,10.0,252.0,34.58,25.88
2017,12,17,9,15,798.5,48.5,1.45,10.5,289.0,50.62,30.5
2017,12,17,9,30,828.0,51.0,1.4,11.0,326.0,94.42,47.24
2017,12,17,9,45,838.5,55.5,1.4,11.5,357.5,139.47,76.99
2017,12,17,10,0,849.0,60.0,1.4,12.0,389.0,184.35,112.76
2017,12,17,10,15,863.0,61.5,1.3,12.5,415.5,226.94,149.44
2017,12,17,10,30,877.0,63.0,1.2,13.0,442.0,269.13,186.95
2017,12,17,10,45,886.0,64.0,1.2,13.5,461.5,308.88,222.91
2017,12,17,11,0,895.0,65.0,1.2,14.0,481.0,347.41,257.48
2017,12,17,11,15,900.0,66.0,1.1,14.0,493.0,383.14,289.46
2017,12,17,11,30,905.0,67.0,1.0,14.0,505.0,417.02,319.16
2017,12,17,11,45,906.5,67.0,0.95,14.5,510.0,446.46,344.28
2017,12,17,12,0,908.0,67.0,0.9,15.0,515.0,473.52,366.81
2017,12,17,12,15,907.0,67.0,0.85,15.0,512.5,496.92,386.63
2017,12,17,12,30,906.0,67.0,0.8,15.0,510.0,517.63,403.9
2017,12,17,12,45,904.0,65.5,0.8,15.5,500.0,533.47,416.8
2017,12,17,13,0,902.0,64.0,0.8,16.0,490.0,546.39,427.23
2017,12,17,13,15,894.0,63.5,0.8,16.0,472.5,554.25,434.44
2017,12,17,13,30,886.0,63.0,0.8,16.0,455.0,559.06,439.22
2017,12,17,13,45,871.0,62.0,0.8,16.0,430.5,556.45,438.37
2017,12,17,14,0,856.0,61.0,0.8,16.0,406.0,550.86,435.15
2017,12,17,14,15,837.5,59.0,0.75,15.5,375.5,539.34,427.67
2017,12,17,14,30,819.0,57.0,0.7,15.0,345.0,528.47,420.28
2017,12,17,14,45,788.0,55.0,0.65,15.0,309.0,505.12,402.37
2017,12,17,15,0,757.0,53.0,0.6,15.0,273.0,479.68,382.37
2017,12,17,15,15,716.0,49.5,0.7,14.5,233.5,445.48,356.65
2017,12,17,15,30,675.0,46.0,0.8,14.0,194.0,410.12,328.59
2017,12,17,15,45,605.0,41.0,0.9,13.5,152.5,358.24,285.97
2017,12,17,16,0,535.0,36.0,1.0,13.0,111.0,307.15,241.82
2017,12,17,16,15,421.5,27.5,1.05,12.5,73.5,235.39,175.81
2017,12,17,16,30,308.0,19.0,1.1,12.0,36.0,160.78,41.26
2017,12,17,16,45,154.0,9.5,1.2,11.5,18.0,67.65,0.0
2017,12,17,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,83.0,6.0,1.1,6.5,8.0,0.0,0.0
2017,12,18,7,30,166.0,12.0,1.0,7.0,16.0,11.44,0.0
2017,12,18,7,45,303.5,22.0,0.95,7.5,49.0,17.54,6.14
2017,12,18,8,0,441.0,32.0,0.9,8.0,82.0,25.11,16.29
2017,12,18,8,15,519.5,39.0,0.9,8.5,121.5,29.64,20.98
2017,12,18,8,30,598.0,46.0,0.9,9.0,161.0,37.32,28.2
2017,12,18,8,45,646.5,51.0,0.9,9.5,201.0,40.22,30.98
2017,12,18,9,0,695.0,56.0,0.9,10.0,241.0,43.14,33.66
2017,12,18,9,15,727.5,59.5,0.8,10.5,278.0,52.84,34.16
2017,12,18,9,30,760.0,63.0,0.7,11.0,315.0,94.44,50.04
2017,12,18,9,45,782.0,65.5,0.65,11.5,347.0,136.26,76.71
2017,12,18,10,0,804.0,68.0,0.6,12.0,379.0,179.07,109.87
2017,12,18,10,15,819.5,70.0,0.5,12.5,405.0,220.87,145.23
2017,12,18,10,30,835.0,72.0,0.4,13.0,431.0,262.58,181.49
2017,12,18,10,45,846.5,72.5,0.35,14.0,451.0,301.47,215.36
2017,12,18,11,0,858.0,73.0,0.3,15.0,471.0,339.46,247.89
2017,12,18,11,15,864.5,74.0,0.25,15.0,483.5,375.07,278.82
2017,12,18,11,30,871.0,75.0,0.2,15.0,496.0,409.04,307.75
2017,12,18,11,45,876.0,74.5,0.2,15.5,502.0,439.92,333.37
2017,12,18,12,0,881.0,74.0,0.2,16.0,508.0,467.4,355.8
2017,12,18,12,15,880.0,73.5,0.15,16.0,505.5,489.83,374.26
2017,12,18,12,30,879.0,73.0,0.1,16.0,503.0,509.63,390.38
2017,12,18,12,45,877.5,72.0,0.1,16.0,493.5,525.94,404.0
2017,12,18,13,0,876.0,71.0,0.1,16.0,484.0,539.47,415.33
2017,12,18,13,15,868.0,70.0,0.1,16.0,467.0,546.68,421.88
2017,12,18,13,30,860.0,69.0,0.1,16.0,450.0,553.19,427.73
2017,12,18,13,45,847.0,67.0,0.1,16.0,425.5,550.94,427.12
2017,12,18,14,0,834.0,65.0,0.1,16.0,401.0,545.72,424.25
2017,12,18,14,15,814.5,63.0,0.15,16.0,371.0,534.05,416.88
2017,12,18,14,30,795.0,61.0,0.2,16.0,341.0,519.7,407.31
2017,12,18,14,45,766.0,58.5,0.25,16.0,305.5,497.12,391.23
2017,12,18,15,0,737.0,56.0,0.3,16.0,270.0,472.45,372.98
2017,12,18,15,15,695.0,52.0,0.4,15.5,230.5,437.48,347.14
2017,12,18,15,30,653.0,48.0,0.5,15.0,191.0,401.39,319.04
2017,12,18,15,45,585.0,42.5,0.65,14.5,150.5,350.33,277.92
2017,12,18,16,0,517.0,37.0,0.8,14.0,110.0,304.83,238.76
2017,12,18,16,15,405.0,28.0,0.9,13.5,73.0,234.26,174.65
2017,12,18,16,30,293.0,19.0,1.0,13.0,36.0,159.36,46.93
2017,12,18,16,45,146.5,9.5,1.1,12.5,18.0,64.88,0.0
2017,12,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,15,75.5,5.5,0.95,8.0,7.5,0.0,0.0
2017,12,19,7,30,151.0,11.0,0.9,8.0,15.0,10.48,0.0
2017,12,19,7,45,286.5,21.5,0.85,8.5,47.0,17.13,5.4
2017,12,19,8,0,422.0,32.0,0.8,9.0,79.0,25.16,16.21
2017,12,19,8,15,502.0,39.0,0.8,9.5,118.5,29.69,20.92
2017,12,19,8,30,582.0,46.0,0.8,10.0,158.0,34.13,25.21
2017,12,19,8,45,632.5,51.0,0.8,10.5,197.5,40.26,30.89
2017,12,19,9,0,683.0,56.0,0.8,11.0,237.0,43.18,33.56
2017,12,19,9,15,512.5,89.0,0.8,11.5,236.0,69.83,57.44
2017,12,19,9,30,342.0,122.0,0.8,12.0,235.0,115.88,82.19
2017,12,19,9,45,358.5,131.0,0.8,12.5,259.5,140.44,98.15
2017,12,19,10,0,375.0,140.0,0.8,13.0,284.0,169.91,120.83
2017,12,19,10,15,362.5,153.0,0.8,13.5,300.5,200.16,146.66
2017,12,19,10,30,350.0,166.0,0.8,14.0,317.0,226.22,169.38
2017,12,19,10,45,509.0,137.0,0.8,14.5,367.0,261.35,194.3
2017,12,19,11,0,668.0,108.0,0.8,15.0,417.0,308.69,230.28
2017,12,19,11,15,767.0,91.5,0.8,15.0,455.5,356.4,268.9
2017,12,19,11,30,866.0,75.0,0.8,15.0,494.0,405.93,309.0
2017,12,19,11,45,759.5,98.5,0.85,15.0,469.0,412.03,318.0
2017,12,19,12,0,653.0,122.0,0.9,15.0,444.0,411.78,321.27
2017,12,19,12,15,644.5,124.0,0.9,15.0,440.5,429.1,336.58
2017,12,19,12,30,636.0,126.0,0.9,15.0,437.0,444.14,349.66
2017,12,19,12,45,617.0,130.5,0.9,15.0,427.0,454.05,358.53
2017,12,19,13,0,598.0,135.0,0.9,15.0,417.0,461.35,365.2
2017,12,19,13,15,590.5,132.0,0.9,14.5,402.0,464.83,369.63
2017,12,19,13,30,583.0,129.0,0.9,14.0,387.0,466.04,372.23
2017,12,19,13,45,496.5,138.0,0.9,14.0,350.0,430.9,345.78
2017,12,19,14,0,410.0,147.0,0.9,14.0,313.0,396.79,319.78
2017,12,19,14,15,414.0,132.5,0.9,14.0,289.5,386.19,312.53
2017,12,19,14,30,418.0,118.0,0.9,14.0,266.0,373.71,303.4
2017,12,19,14,45,393.5,110.0,0.9,14.0,238.0,351.22,285.81
2017,12,19,15,0,369.0,102.0,0.9,14.0,210.0,327.73,267.03
2017,12,19,15,15,343.5,90.0,0.85,13.0,179.0,298.36,243.79
2017,12,19,15,30,318.0,78.0,0.8,12.0,148.0,268.49,219.28
2017,12,19,15,45,285.0,63.5,0.8,11.5,116.5,231.71,187.9
2017,12,19,16,0,252.0,49.0,0.8,11.0,85.0,195.25,155.64
2017,12,19,16,15,183.5,35.0,0.85,10.5,56.5,144.79,109.21
2017,12,19,16,30,115.0,21.0,0.9,10.0,28.0,87.84,27.76
2017,12,19,16,45,57.5,10.5,1.0,10.0,14.0,31.96,0.0
2017,12,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,20,7,15,81.5,6.0,1.65,6.5,8.0,0.0,0.0
2017,12,20,7,30,163.0,12.0,1.7,7.0,16.0,11.44,0.0
2017,12,20,7,45,313.5,22.0,1.75,7.5,49.0,17.69,5.32
2017,12,20,8,0,464.0,32.0,1.8,8.0,82.0,25.28,16.31
2017,12,20,8,15,546.0,38.5,1.9,8.0,123.0,32.12,23.17
2017,12,20,8,30,628.0,45.0,2.0,8.0,164.0,36.56,27.57
2017,12,20,8,45,676.0,49.5,2.1,8.5,204.5,39.03,29.98
2017,12,20,9,0,724.0,54.0,2.2,9.0,245.0,41.55,32.31
2017,12,20,9,15,756.5,57.0,2.25,9.0,282.5,48.26,38.45
2017,12,20,9,30,789.0,60.0,2.3,9.0,320.0,90.74,47.28
2017,12,20,9,45,807.0,63.5,2.4,9.5,352.0,134.34,75.17
2017,12,20,10,0,825.0,67.0,2.5,10.0,384.0,178.53,110.01
2017,12,20,10,15,840.5,68.5,2.5,10.0,410.5,220.83,146.95
2017,12,20,10,30,856.0,70.0,2.5,10.0,437.0,262.99,185.38
2017,12,20,10,45,867.0,71.0,2.55,10.5,457.5,303.1,222.39
2017,12,20,11,0,878.0,72.0,2.6,11.0,478.0,342.24,258.35
2017,12,20,11,15,884.5,73.0,2.55,11.0,491.0,380.47,293.47
2017,12,20,11,30,891.0,74.0,2.5,11.0,504.0,414.73,324.75
2017,12,20,11,45,894.5,74.0,2.5,11.0,510.0,444.92,352.3
2017,12,20,12,0,898.0,74.0,2.5,11.0,516.0,472.89,377.51
2017,12,20,12,15,897.0,74.0,2.45,11.0,513.5,496.42,398.59
2017,12,20,12,30,896.0,74.0,2.4,11.0,511.0,517.29,417.1
2017,12,20,12,45,890.5,73.5,2.4,11.0,501.0,532.63,431.1
2017,12,20,13,0,885.0,73.0,2.4,11.0,491.0,545.01,442.51
2017,12,20,13,15,876.5,72.0,2.4,11.0,474.0,554.2,451.15
2017,12,20,13,30,868.0,71.0,2.4,11.0,457.0,558.84,456.08
2017,12,20,13,45,852.5,70.0,2.4,11.0,432.5,556.61,455.47
2017,12,20,14,0,837.0,69.0,2.4,11.0,408.0,551.38,452.34
2017,12,20,14,15,817.5,67.0,2.35,11.0,377.5,539.93,443.93
2017,12,20,14,30,798.0,65.0,2.3,11.0,347.0,525.78,433.1
2017,12,20,14,45,765.0,63.0,2.3,11.0,311.0,501.75,414.2
2017,12,20,15,0,732.0,61.0,2.3,11.0,275.0,475.61,393.03
2017,12,20,15,15,689.0,56.5,2.15,10.5,235.5,439.7,363.55
2017,12,20,15,30,646.0,52.0,2.0,10.0,196.0,402.63,332.01
2017,12,20,15,45,573.5,46.5,1.9,9.5,154.5,353.82,289.74
2017,12,20,16,0,501.0,41.0,1.8,9.0,113.0,302.58,243.91
2017,12,20,16,15,381.5,32.0,1.7,8.5,75.5,228.9,175.95
2017,12,20,16,30,262.0,23.0,1.6,8.0,38.0,151.73,57.91
2017,12,20,16,45,131.0,11.5,1.55,7.5,19.0,61.09,0.0
2017,12,20,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
