Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.5,1.5,3.5,7.5,0.0,0.0
2017,12,21,7,30,0.0,15.0,1.5,4.0,15.0,14.3,0.0
2017,12,21,7,45,259.0,22.5,1.5,4.5,50.0,18.21,5.26
2017,12,21,8,0,518.0,30.0,1.5,5.0,85.0,25.72,16.87
2017,12,21,8,15,597.5,36.0,1.5,5.5,127.5,29.79,21.32
2017,12,21,8,30,677.0,42.0,1.5,6.0,170.0,33.85,25.34
2017,12,21,8,45,725.5,46.5,1.5,6.5,212.0,36.45,27.88
2017,12,21,9,0,774.0,51.0,1.5,7.0,254.0,39.08,30.33
2017,12,21,9,15,806.0,54.0,1.55,7.5,292.5,44.78,35.52
2017,12,21,9,30,838.0,57.0,1.6,8.0,331.0,89.56,45.33
2017,12,21,9,45,859.0,59.0,1.65,9.0,365.0,134.42,73.22
2017,12,21,10,0,880.0,61.0,1.7,10.0,399.0,183.94,111.87
2017,12,21,10,15,895.0,63.0,1.65,10.0,426.5,228.64,150.62
2017,12,21,10,30,910.0,65.0,1.6,10.0,454.0,273.01,190.73
2017,12,21,10,45,919.0,66.0,1.6,10.5,475.0,314.3,228.6
2017,12,21,11,0,928.0,67.0,1.6,11.0,496.0,354.33,265.1
2017,12,21,11,15,933.5,68.0,1.55,11.0,509.0,391.69,299.28
2017,12,21,11,30,939.0,69.0,1.5,11.0,522.0,427.17,331.22
2017,12,21,11,45,939.5,69.5,1.5,11.5,527.5,458.07,358.41
2017,12,21,12,0,940.0,70.0,1.5,12.0,533.0,486.49,382.92
2017,12,21,12,15,939.0,70.0,1.5,12.0,530.5,511.09,404.59
2017,12,21,12,30,938.0,70.0,1.5,12.0,528.0,532.92,423.66
2017,12,21,12,45,917.0,74.5,1.55,12.0,515.0,546.47,436.25
2017,12,21,13,0,896.0,79.0,1.6,12.0,502.0,558.12,447.06
2017,12,21,13,15,887.5,78.0,1.55,12.0,484.5,566.14,454.41
2017,12,21,13,30,879.0,77.0,1.5,12.0,467.0,571.06,459.17
2017,12,21,13,45,863.5,75.5,1.45,12.0,442.0,568.52,458.08
2017,12,21,14,0,848.0,74.0,1.4,12.0,417.0,562.91,454.47
2017,12,21,14,15,828.0,71.5,1.3,12.0,386.0,550.76,445.35
2017,12,21,14,30,808.0,69.0,1.2,12.0,355.0,535.83,433.81
2017,12,21,14,45,777.5,66.0,1.1,12.0,318.5,512.04,415.07
2017,12,21,15,0,747.0,63.0,1.0,12.0,282.0,486.04,394.1
2017,12,21,15,15,704.0,58.5,1.05,11.0,241.5,449.97,366.75
2017,12,21,15,30,661.0,54.0,1.1,10.0,201.0,416.54,340.0
2017,12,21,15,45,591.0,47.5,1.15,9.5,159.0,363.84,295.82
2017,12,21,16,0,521.0,41.0,1.2,9.0,117.0,312.21,250.57
2017,12,21,16,15,405.0,31.5,1.2,8.5,78.5,238.99,183.71
2017,12,21,16,30,289.0,22.0,1.2,8.0,40.0,162.74,68.44
2017,12,21,16,45,144.5,11.0,1.3,8.0,20.0,65.91,0.0
2017,12,21,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,6.5,1.2,4.0,6.5,0.0,0.0
2017,12,22,7,30,0.0,13.0,1.1,4.0,13.0,12.39,0.0
2017,12,22,7,45,217.5,22.5,1.05,4.5,45.5,18.25,4.76
2017,12,22,8,0,435.0,32.0,1.0,5.0,78.0,25.39,16.56
2017,12,22,8,15,518.0,39.0,1.1,5.5,118.5,29.91,21.42
2017,12,22,8,30,601.0,46.0,1.2,6.0,159.0,34.35,25.79
2017,12,22,8,45,653.5,51.0,1.35,6.5,199.5,40.5,31.58
2017,12,22,9,0,706.0,56.0,1.5,7.0,240.0,43.41,34.3
2017,12,22,9,15,740.0,59.5,1.45,7.5,278.0,47.79,38.27
2017,12,22,9,30,774.0,63.0,1.4,8.0,316.0,89.94,48.18
2017,12,22,9,45,802.0,64.0,1.4,8.5,349.5,131.68,73.61
2017,12,22,10,0,830.0,65.0,1.4,9.0,383.0,174.94,106.84
2017,12,22,10,15,700.0,93.5,1.3,9.5,374.0,210.54,143.69
2017,12,22,10,30,570.0,122.0,1.2,10.0,365.0,237.9,173.81
2017,12,22,10,45,725.5,96.5,1.1,10.5,421.5,282.95,208.36
2017,12,22,11,0,881.0,71.0,1.0,11.0,478.0,342.3,255.33
2017,12,22,11,15,804.0,85.0,0.85,11.0,464.0,360.09,274.66
2017,12,22,11,30,727.0,99.0,0.7,11.0,450.0,371.56,287.86
2017,12,22,11,45,718.5,102.5,0.6,11.5,453.0,396.5,309.26
2017,12,22,12,0,710.0,106.0,0.5,12.0,456.0,419.11,327.91
2017,12,22,12,15,799.0,90.5,0.55,12.0,482.5,466.28,365.9
2017,12,22,12,30,888.0,75.0,0.6,12.0,509.0,513.12,403.18
2017,12,22,12,45,886.0,74.0,0.65,12.5,500.0,529.76,416.91
2017,12,22,13,0,884.0,73.0,0.7,13.0,491.0,543.57,428.52
2017,12,22,13,15,875.5,71.5,0.75,13.0,474.0,552.37,436.94
2017,12,22,13,30,867.0,70.0,0.8,13.0,457.0,556.64,441.84
2017,12,22,13,45,732.0,88.5,0.85,13.0,403.0,511.2,408.66
2017,12,22,14,0,597.0,107.0,0.9,13.0,349.0,461.1,371.38
2017,12,22,14,15,674.5,83.5,0.9,12.5,338.0,480.81,388.96
2017,12,22,14,30,752.0,60.0,0.9,12.0,327.0,494.87,401.36
2017,12,22,14,45,746.0,59.5,0.95,12.0,301.5,487.77,396.02
2017,12,22,15,0,740.0,59.0,1.0,12.0,276.0,478.18,388.4
2017,12,22,15,15,698.5,54.5,1.05,11.5,237.0,443.1,360.98
2017,12,22,15,30,657.0,50.0,1.1,11.0,198.0,406.84,331.48
2017,12,22,15,45,587.5,44.5,1.2,10.5,156.5,355.04,288.3
2017,12,22,16,0,518.0,39.0,1.3,10.0,115.0,308.92,247.61
2017,12,22,16,15,409.5,30.0,1.25,9.5,77.5,239.62,184.21
2017,12,22,16,30,301.0,21.0,1.2,9.0,40.0,167.49,76.24
2017,12,22,16,45,150.5,10.5,1.15,9.0,20.0,67.88,0.0
2017,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,5.0,0.9,7.0,5.0,0.0,0.0
2017,12,23,7,30,0.0,10.0,0.8,7.0,10.0,9.53,0.0
2017,12,23,7,45,130.5,22.5,0.7,7.5,36.0,17.71,3.81
2017,12,23,8,0,261.0,35.0,0.6,8.0,62.0,27.23,17.88
2017,12,23,8,15,310.0,48.0,0.5,8.0,95.0,36.78,27.34
2017,12,23,8,30,359.0,61.0,0.4,8.0,128.0,46.02,36.16
2017,12,23,8,45,395.0,71.5,0.35,8.5,161.0,53.04,42.73
2017,12,23,9,0,431.0,82.0,0.3,9.0,194.0,59.86,48.96
2017,12,23,9,15,450.0,92.5,0.25,9.5,225.0,67.56,55.83
2017,12,23,9,30,469.0,103.0,0.2,10.0,256.0,101.42,67.32
2017,12,23,9,45,489.0,109.0,0.2,10.5,283.0,133.25,87.36
2017,12,23,10,0,509.0,115.0,0.2,11.0,310.0,166.29,112.25
2017,12,23,10,15,529.5,120.5,0.15,11.0,335.5,200.07,139.93
2017,12,23,10,30,550.0,126.0,0.1,11.0,361.0,234.78,169.3
2017,12,23,10,45,456.5,153.0,0.1,11.5,354.0,257.91,192.95
2017,12,23,11,0,363.0,180.0,0.1,12.0,347.0,273.57,209.45
2017,12,23,11,15,456.5,164.5,0.1,12.0,381.0,308.7,237.01
2017,12,23,11,30,550.0,149.0,0.1,12.0,415.0,348.69,268.61
2017,12,23,11,45,536.5,155.0,0.1,12.5,417.0,368.91,285.63
2017,12,23,12,0,523.0,161.0,0.1,13.0,419.0,387.05,300.72
2017,12,23,12,15,588.0,141.0,0.1,13.0,430.0,417.01,324.83
2017,12,23,12,30,653.0,121.0,0.1,13.0,441.0,445.34,347.57
2017,12,23,12,45,561.0,143.0,0.1,13.0,414.0,433.39,339.63
2017,12,23,13,0,469.0,165.0,0.1,13.0,387.0,419.72,330.24
2017,12,23,13,15,418.5,168.0,0.15,13.0,361.5,405.17,320.46
2017,12,23,13,30,368.0,171.0,0.2,13.0,336.0,381.64,303.63
2017,12,23,13,45,327.5,167.5,0.25,13.0,308.5,361.07,288.84
2017,12,23,14,0,287.0,164.0,0.3,13.0,281.0,339.06,272.57
2017,12,23,14,15,178.5,155.5,0.3,12.5,226.5,265.23,214.76
2017,12,23,14,30,70.0,147.0,0.3,12.0,172.0,191.06,155.07
2017,12,23,14,45,65.5,133.0,0.35,12.0,154.5,175.19,142.76
2017,12,23,15,0,61.0,119.0,0.4,12.0,137.0,159.12,129.66
2017,12,23,15,15,352.5,84.5,0.45,11.5,166.0,296.89,244.3
2017,12,23,15,30,644.0,50.0,0.5,11.0,195.0,400.75,325.13
2017,12,23,15,45,580.5,44.0,0.6,11.0,155.0,351.62,282.99
2017,12,23,16,0,517.0,38.0,0.7,11.0,115.0,307.68,244.4
2017,12,23,16,15,409.5,29.5,0.65,10.5,77.5,239.37,182.93
2017,12,23,16,30,302.0,21.0,0.6,10.0,40.0,168.72,81.88
2017,12,23,16,45,151.0,10.5,0.6,10.0,20.0,68.24,0.0
2017,12,23,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,15.5,0.7,8.0,15.5,14.38,1.58
2017,12,24,8,0,0.0,31.0,0.8,8.0,31.0,28.31,18.75
2017,12,24,8,15,1.0,48.0,0.8,8.5,48.0,42.96,32.73
2017,12,24,8,30,2.0,65.0,0.8,9.0,65.0,57.39,46.14
2017,12,24,8,45,8.5,80.5,0.85,9.5,82.5,70.52,58.19
2017,12,24,9,0,15.0,96.0,0.9,10.0,100.0,83.51,69.9
2017,12,24,9,15,19.0,110.0,0.8,10.5,116.0,95.27,80.27
2017,12,24,9,30,23.0,124.0,0.7,11.0,132.0,109.33,87.52
2017,12,24,9,45,25.5,136.0,0.6,11.5,145.5,118.58,94.56
2017,12,24,10,0,28.0,148.0,0.5,12.0,159.0,131.84,105.04
2017,12,24,10,15,21.5,153.0,0.45,12.0,162.0,140.85,112.6
2017,12,24,10,30,15.0,158.0,0.4,12.0,165.0,145.82,116.8
2017,12,24,10,45,14.0,163.5,0.35,12.5,170.5,152.02,121.55
2017,12,24,11,0,13.0,169.0,0.3,13.0,176.0,158.06,126.11
2017,12,24,11,15,50.0,191.0,0.3,13.0,215.5,191.04,152.03
2017,12,24,11,30,87.0,213.0,0.3,13.0,255.0,228.09,181.1
2017,12,24,11,45,43.5,185.5,0.35,13.0,206.5,190.14,151.38
2017,12,24,12,0,0.0,158.0,0.4,13.0,158.0,146.92,116.99
2017,12,24,12,15,0.0,123.0,0.4,13.0,123.0,114.67,90.77
2017,12,24,12,30,0.0,88.0,0.4,13.0,88.0,81.98,63.78
2017,12,24,12,45,0.0,98.0,0.45,13.5,98.0,91.43,71.67
2017,12,24,13,0,0.0,108.0,0.5,14.0,108.0,101.02,79.53
2017,12,24,13,15,41.5,150.5,0.5,13.5,169.5,168.53,135.73
2017,12,24,13,30,83.0,193.0,0.5,13.0,231.0,237.25,191.68
2017,12,24,13,45,185.0,178.5,0.5,13.0,256.5,287.5,232.67
2017,12,24,14,0,287.0,164.0,0.5,13.0,282.0,339.02,274.22
2017,12,24,14,15,143.5,135.0,0.55,12.5,194.0,222.76,181.37
2017,12,24,14,30,0.0,106.0,0.6,12.0,106.0,101.54,80.83
2017,12,24,14,45,0.0,95.0,0.7,12.0,95.0,91.09,72.49
2017,12,24,15,0,0.0,84.0,0.8,12.0,84.0,80.6,63.67
2017,12,24,15,15,0.0,72.0,0.85,11.5,72.0,69.0,53.86
2017,12,24,15,30,0.0,60.0,0.9,11.0,60.0,57.32,43.82
2017,12,24,15,45,0.0,47.5,1.0,10.5,47.5,44.97,33.05
2017,12,24,16,0,0.0,35.0,1.1,10.0,35.0,32.52,22.06
2017,12,24,16,15,0.0,23.5,1.1,9.5,23.5,21.81,12.36
2017,12,24,16,30,0.0,12.0,1.1,9.0,12.0,11.12,0.72
2017,12,24,16,45,0.0,6.0,1.1,9.0,6.0,5.72,0.0
2017,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,45,215.0,14.0,0.9,7.5,36.0,10.56,0.0
2017,12,25,8,0,430.0,28.0,0.9,8.0,72.0,23.82,14.84
2017,12,25,8,15,511.0,34.5,0.85,8.5,111.0,28.42,19.78
2017,12,25,8,30,592.0,41.0,0.8,9.0,150.0,32.96,24.21
2017,12,25,8,45,641.5,45.5,0.8,9.5,189.0,35.55,26.72
2017,12,25,9,0,691.0,50.0,0.8,10.0,228.0,38.15,29.14
2017,12,25,9,15,544.5,80.0,0.75,10.0,234.0,57.36,46.57
2017,12,25,9,30,398.0,110.0,0.7,10.0,240.0,101.85,70.42
2017,12,25,9,45,406.0,121.5,0.7,10.5,265.5,133.7,91.67
2017,12,25,10,0,414.0,133.0,0.7,11.0,291.0,165.97,116.67
2017,12,25,10,15,420.0,142.0,0.7,11.5,312.0,196.11,141.71
2017,12,25,10,30,426.0,151.0,0.7,12.0,333.0,226.23,167.45
2017,12,25,10,45,228.0,166.5,0.7,12.5,264.5,207.85,160.51
2017,12,25,11,0,30.0,182.0,0.7,13.0,196.0,173.31,138.31
2017,12,25,11,15,57.5,197.0,0.65,13.0,225.0,198.74,158.55
2017,12,25,11,30,85.0,212.0,0.6,13.0,254.0,226.32,180.33
2017,12,25,11,45,242.5,200.5,0.6,13.5,320.5,288.02,227.76
2017,12,25,12,0,400.0,189.0,0.6,14.0,387.0,358.76,282.0
2017,12,25,12,15,634.0,129.0,0.55,14.0,440.5,425.95,333.57
2017,12,25,12,30,868.0,69.0,0.5,14.0,494.0,496.05,387.22
2017,12,25,12,45,867.5,67.5,0.5,14.0,486.0,512.7,400.91
2017,12,25,13,0,867.0,66.0,0.5,14.0,478.0,526.61,412.85
2017,12,25,13,15,478.5,130.5,0.5,14.0,356.5,398.64,316.48
2017,12,25,13,30,90.0,195.0,0.5,14.0,235.0,243.1,194.13
2017,12,25,13,45,89.5,185.0,0.5,14.5,223.0,235.32,188.99
2017,12,25,14,0,89.0,175.0,0.5,15.0,211.0,227.19,182.57
2017,12,25,14,15,87.0,162.5,0.5,14.5,196.0,215.1,173.58
2017,12,25,14,30,85.0,150.0,0.5,14.0,181.0,202.65,164.17
2017,12,25,14,45,81.5,135.5,0.5,14.0,162.5,186.71,151.44
2017,12,25,15,0,78.0,121.0,0.5,14.0,144.0,170.47,138.25
2017,12,25,15,15,72.0,105.0,0.55,13.5,124.0,150.76,122.2
2017,12,25,15,30,66.0,89.0,0.6,13.0,104.0,130.83,105.54
2017,12,25,15,45,55.5,72.0,0.65,12.5,83.0,107.11,85.24
2017,12,25,16,0,45.0,55.0,0.7,12.0,62.0,83.19,64.36
2017,12,25,16,15,22.5,39.0,0.75,11.5,42.5,55.12,39.45
2017,12,25,16,30,0.0,23.0,0.8,11.0,23.0,23.14,8.2
2017,12,25,16,45,0.0,11.5,0.9,11.0,11.5,10.96,0.0
2017,12,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,7,45,229.0,14.0,0.5,9.5,37.0,11.45,0.0
2017,12,26,8,0,458.0,28.0,0.4,10.0,74.0,23.9,14.75
2017,12,26,8,15,540.5,34.0,0.35,10.0,114.5,28.01,19.32
2017,12,26,8,30,623.0,40.0,0.3,10.0,155.0,32.11,23.38
2017,12,26,8,45,673.0,44.5,0.25,10.5,195.0,34.74,25.93
2017,12,26,9,0,723.0,49.0,0.2,11.0,235.0,37.39,28.39
2017,12,26,9,15,756.0,52.0,0.25,11.5,273.0,38.72,29.56
2017,12,26,9,30,789.0,55.0,0.3,12.0,311.0,79.48,39.7
2017,12,26,9,45,807.0,58.5,0.4,12.5,343.0,123.1,65.45
2017,12,26,10,0,825.0,62.0,0.5,13.0,375.0,167.35,98.71
2017,12,26,10,15,840.5,63.5,0.55,13.5,402.5,209.77,134.16
2017,12,26,10,30,856.0,65.0,0.6,14.0,430.0,255.38,173.76
2017,12,26,10,45,865.5,66.5,0.7,14.5,450.5,295.37,209.55
2017,12,26,11,0,875.0,68.0,0.8,15.0,471.0,334.29,244.33
2017,12,26,11,15,881.5,69.0,0.8,15.0,485.0,370.46,276.66
2017,12,26,11,30,888.0,70.0,0.8,15.0,499.0,404.98,307.06
2017,12,26,11,45,890.0,70.5,0.8,15.5,505.0,435.35,333.05
2017,12,26,12,0,892.0,71.0,0.8,16.0,511.0,463.47,356.62
2017,12,26,12,15,891.0,71.0,0.8,16.0,509.5,487.33,377.09
2017,12,26,12,30,890.0,71.0,0.8,16.0,508.0,508.56,395.14
2017,12,26,12,45,888.5,69.5,0.8,16.0,499.0,525.27,409.48
2017,12,26,13,0,887.0,68.0,0.8,16.0,490.0,539.15,421.44
2017,12,26,13,15,879.5,67.0,0.8,16.0,474.0,547.48,429.06
2017,12,26,13,30,872.0,66.0,0.8,16.0,458.0,552.81,434.29
2017,12,26,13,45,858.5,65.0,0.85,16.0,434.5,551.86,435.13
2017,12,26,14,0,845.0,64.0,0.9,16.0,411.0,550.79,435.63
2017,12,26,14,15,827.0,62.0,0.9,15.5,381.5,540.66,429.63
2017,12,26,14,30,809.0,60.0,0.9,15.0,352.0,527.78,421.3
2017,12,26,14,45,778.5,58.0,0.9,15.0,316.5,505.5,404.67
2017,12,26,15,0,748.0,56.0,0.9,15.0,281.0,481.06,385.86
2017,12,26,15,15,708.5,52.5,0.85,14.0,242.0,448.3,360.96
2017,12,26,15,30,669.0,49.0,0.8,13.0,203.0,414.25,333.89
2017,12,26,15,45,597.0,44.5,0.75,12.5,162.0,362.15,290.78
2017,12,26,16,0,525.0,40.0,0.7,12.0,121.0,315.49,250.29
2017,12,26,16,15,419.5,31.5,0.8,11.5,83.0,247.52,190.52
2017,12,26,16,30,314.0,23.0,0.9,11.0,45.0,178.78,102.55
2017,12,26,16,45,157.0,11.5,1.0,10.5,22.5,72.11,0.0
2017,12,26,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,7,45,224.0,14.0,0.95,7.5,37.0,10.61,0.0
2017,12,27,8,0,448.0,28.0,1.0,8.0,74.0,23.93,14.84
2017,12,27,8,15,530.5,35.0,0.95,8.5,114.0,29.02,20.28
2017,12,27,8,30,613.0,42.0,0.9,9.0,154.0,34.02,25.14
2017,12,27,8,45,658.0,47.0,0.85,9.5,193.5,37.01,28.03
2017,12,27,9,0,703.0,52.0,0.8,10.0,233.0,40.0,30.81
2017,12,27,9,15,736.0,55.5,0.8,10.5,270.5,41.65,32.28
2017,12,27,9,30,769.0,59.0,0.8,11.0,308.0,81.02,42.12
2017,12,27,9,45,775.5,65.0,0.8,11.5,338.0,124.87,68.73
2017,12,27,10,0,782.0,71.0,0.8,12.0,368.0,168.4,102.05
2017,12,27,10,15,797.5,73.0,0.75,12.5,395.0,209.51,136.4
2017,12,27,10,30,813.0,75.0,0.7,13.0,422.0,250.63,172.25
2017,12,27,10,45,820.0,77.5,0.7,13.5,441.5,289.73,207.17
2017,12,27,11,0,827.0,80.0,0.7,14.0,461.0,327.75,240.9
2017,12,27,11,15,752.0,96.5,0.7,14.0,450.5,347.59,261.95
2017,12,27,11,30,677.0,113.0,0.7,14.0,440.0,363.02,278.44
2017,12,27,11,45,681.5,113.5,0.75,14.0,446.5,389.39,301.76
2017,12,27,12,0,686.0,114.0,0.8,14.0,453.0,414.22,323.37
2017,12,27,12,15,767.5,96.5,0.8,14.0,475.0,455.76,356.85
2017,12,27,12,30,849.0,79.0,0.8,14.0,497.0,497.32,389.96
2017,12,27,12,45,854.5,75.5,0.8,14.5,489.5,515.34,404.41
2017,12,27,13,0,860.0,72.0,0.8,15.0,482.0,529.4,415.82
2017,12,27,13,15,787.0,82.5,0.8,15.0,448.0,516.66,407.51
2017,12,27,13,30,714.0,93.0,0.8,15.0,414.0,499.16,395.48
2017,12,27,13,45,623.5,108.0,0.85,15.0,378.0,472.81,376.61
2017,12,27,14,0,533.0,123.0,0.9,15.0,342.0,439.44,351.96
2017,12,27,14,15,427.0,130.0,0.85,15.0,297.5,391.02,314.63
2017,12,27,14,30,321.0,137.0,0.8,15.0,253.0,333.42,269.53
2017,12,27,14,45,531.0,96.0,0.75,15.0,266.0,415.14,335.13
2017,12,27,15,0,741.0,55.0,0.7,15.0,279.0,476.83,382.28
2017,12,27,15,15,703.5,51.5,0.7,14.0,241.0,445.26,357.85
2017,12,27,15,30,666.0,48.0,0.7,13.0,203.0,412.37,332.08
2017,12,27,15,45,606.0,43.0,0.7,12.5,162.5,365.73,293.59
2017,12,27,16,0,546.0,38.0,0.7,12.0,122.0,319.42,253.67
2017,12,27,16,15,445.5,30.0,0.75,11.5,84.5,253.01,195.19
2017,12,27,16,30,345.0,22.0,0.8,11.0,47.0,191.79,114.83
2017,12,27,16,45,172.5,11.0,0.9,10.5,23.5,77.93,0.0
2017,12,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,7,45,203.0,15.5,1.25,6.5,36.0,11.93,0.0
2017,12,28,8,0,406.0,31.0,1.3,7.0,72.0,24.73,15.55
2017,12,28,8,15,494.0,39.0,1.3,7.5,112.5,30.16,21.37
2017,12,28,8,30,582.0,47.0,1.3,8.0,153.0,35.45,26.52
2017,12,28,8,45,644.5,51.0,1.35,8.5,194.5,40.73,31.51
2017,12,28,9,0,707.0,55.0,1.4,9.0,236.0,42.73,33.39
2017,12,28,9,15,742.0,58.5,1.35,9.5,274.5,44.29,34.78
2017,12,28,9,30,777.0,62.0,1.3,10.0,313.0,83.17,44.25
2017,12,28,9,45,812.0,61.5,1.3,10.5,348.5,124.46,67.32
2017,12,28,10,0,847.0,61.0,1.3,11.0,384.0,167.92,99.35
2017,12,28,10,15,863.0,63.0,1.25,11.5,411.5,215.59,139.55
2017,12,28,10,30,879.0,65.0,1.2,12.0,439.0,259.17,178.0
2017,12,28,10,45,889.0,66.0,1.15,13.0,460.5,299.9,214.35
2017,12,28,11,0,899.0,67.0,1.1,14.0,482.0,339.54,249.38
2017,12,28,11,15,905.5,68.0,1.05,14.5,496.0,376.72,282.24
2017,12,28,11,30,912.0,69.0,1.0,15.0,510.0,412.19,312.89
2017,12,28,11,45,912.0,70.0,0.95,15.5,516.0,443.14,339.29
2017,12,28,12,0,912.0,71.0,0.9,16.0,522.0,471.69,363.03
2017,12,28,12,15,912.0,71.0,0.9,16.0,521.0,496.71,384.45
2017,12,28,12,30,912.0,71.0,0.9,16.0,520.0,519.1,403.41
2017,12,28,12,45,889.0,76.5,0.9,16.0,508.0,533.86,416.25
2017,12,28,13,0,866.0,82.0,0.9,16.0,496.0,544.69,425.87
2017,12,28,13,15,858.0,81.0,0.9,16.0,479.5,553.29,433.71
2017,12,28,13,30,850.0,80.0,0.9,16.0,463.0,558.9,439.12
2017,12,28,13,45,834.0,79.0,0.9,16.5,439.0,557.11,438.09
2017,12,28,14,0,818.0,78.0,0.9,17.0,415.0,552.32,434.69
2017,12,28,14,15,676.0,91.0,0.8,16.5,356.5,491.72,389.74
2017,12,28,14,30,534.0,104.0,0.7,16.0,298.0,427.12,341.14
2017,12,28,14,45,626.0,85.5,0.65,15.5,291.5,456.6,365.25
2017,12,28,15,0,718.0,67.0,0.6,15.0,285.0,481.48,384.3
2017,12,28,15,15,675.5,62.5,0.65,14.0,245.5,446.84,358.44
2017,12,28,15,30,633.0,58.0,0.7,13.0,206.0,411.13,330.99
2017,12,28,15,45,565.5,52.0,0.8,12.5,165.0,360.66,290.12
2017,12,28,16,0,498.0,46.0,0.9,12.0,124.0,310.97,247.98
2017,12,28,16,15,388.5,36.5,0.95,11.5,85.5,240.27,186.4
2017,12,28,16,30,279.0,27.0,1.0,11.0,47.0,170.15,105.66
2017,12,28,16,45,139.5,13.5,1.05,10.5,23.5,67.63,0.0
2017,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,7,45,213.0,15.5,1.2,8.5,36.5,11.96,0.0
2017,12,29,8,0,426.0,31.0,1.2,9.0,73.0,24.79,15.42
2017,12,29,8,15,515.0,38.0,1.15,9.5,114.0,29.3,20.42
2017,12,29,8,30,604.0,45.0,1.1,10.0,155.0,36.97,27.66
2017,12,29,8,45,660.0,50.0,1.1,10.5,197.0,39.85,30.45
2017,12,29,9,0,716.0,55.0,1.1,11.0,239.0,42.77,33.15
2017,12,29,9,15,751.0,58.5,1.0,11.5,277.5,44.32,34.54
2017,12,29,9,30,786.0,62.0,0.9,12.0,316.0,82.82,43.65
2017,12,29,9,45,807.5,65.0,0.8,12.5,349.5,126.34,68.59
2017,12,29,10,0,829.0,68.0,0.7,13.0,383.0,170.85,101.54
2017,12,29,10,15,845.5,70.0,0.65,13.5,411.5,214.28,137.53
2017,12,29,10,30,862.0,72.0,0.6,14.0,440.0,257.74,175.12
2017,12,29,10,45,873.5,73.5,0.55,14.5,461.5,299.19,211.58
2017,12,29,11,0,885.0,75.0,0.5,15.0,483.0,339.79,246.94
2017,12,29,11,15,891.5,75.5,0.45,15.5,497.5,376.66,278.78
2017,12,29,11,30,898.0,76.0,0.4,16.0,512.0,413.3,309.51
2017,12,29,11,45,814.0,89.5,0.4,16.5,488.0,421.12,319.11
2017,12,29,12,0,730.0,103.0,0.4,17.0,464.0,422.34,322.93
2017,12,29,12,15,718.0,105.5,0.4,17.0,460.5,440.99,339.21
2017,12,29,12,30,706.0,108.0,0.4,17.0,457.0,457.02,352.94
2017,12,29,12,45,633.5,126.5,0.4,17.5,435.5,456.0,352.85
2017,12,29,13,0,561.0,145.0,0.4,18.0,414.0,447.3,346.83
2017,12,29,13,15,533.5,146.0,0.4,18.0,395.0,444.34,345.76
2017,12,29,13,30,506.0,147.0,0.4,18.0,376.0,439.0,342.66
2017,12,29,13,45,490.5,141.5,0.4,18.0,354.5,431.34,337.84
2017,12,29,14,0,475.0,136.0,0.4,18.0,333.0,421.71,331.41
2017,12,29,14,15,648.0,101.0,0.4,17.5,349.5,487.48,383.0
2017,12,29,14,30,821.0,66.0,0.4,17.0,366.0,543.4,425.75
2017,12,29,14,45,794.5,63.0,0.45,17.0,330.5,522.29,410.2
2017,12,29,15,0,768.0,60.0,0.5,17.0,295.0,498.86,393.21
2017,12,29,15,15,728.5,56.5,0.6,16.5,255.0,465.91,369.34
2017,12,29,15,30,689.0,53.0,0.7,16.0,215.0,431.5,343.05
2017,12,29,15,45,627.0,47.5,0.8,15.5,173.5,382.69,304.07
2017,12,29,16,0,565.0,42.0,0.9,15.0,132.0,338.99,267.01
2017,12,29,16,15,461.0,33.5,0.95,14.5,92.0,270.27,207.6
2017,12,29,16,30,357.0,25.0,1.0,14.0,52.0,202.65,128.74
2017,12,29,16,45,178.5,12.5,1.05,13.5,26.0,82.28,0.0
2017,12,29,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,7,45,105.5,17.5,0.9,8.5,28.0,13.7,0.0
2017,12,30,8,0,211.0,35.0,0.9,9.0,56.0,27.31,17.53
2017,12,30,8,15,254.5,49.5,0.85,9.5,87.5,38.05,28.17
2017,12,30,8,30,298.0,64.0,0.8,10.0,119.0,48.45,37.94
2017,12,30,8,45,331.0,76.5,0.75,10.5,150.5,56.95,45.82
2017,12,30,9,0,364.0,89.0,0.7,11.0,182.0,65.2,53.3
2017,12,30,9,15,380.5,101.0,0.6,11.5,211.5,72.81,60.05
2017,12,30,9,30,397.0,113.0,0.5,12.0,241.0,101.68,70.54
2017,12,30,9,45,418.5,120.0,0.45,12.5,268.0,131.29,88.63
2017,12,30,10,0,440.0,127.0,0.4,13.0,295.0,162.4,111.47
2017,12,30,10,15,584.0,105.0,0.35,13.5,344.5,193.49,131.12
2017,12,30,10,30,728.0,83.0,0.3,14.0,394.0,237.09,162.95
2017,12,30,10,45,803.5,79.0,0.25,14.5,437.5,285.21,201.87
2017,12,30,11,0,879.0,75.0,0.2,15.0,481.0,337.59,244.12
2017,12,30,11,15,712.0,113.5,0.2,15.0,449.0,348.64,259.85
2017,12,30,11,30,545.0,152.0,0.2,15.0,417.0,347.02,264.17
2017,12,30,11,45,623.0,131.5,0.2,15.5,438.0,382.08,291.98
2017,12,30,12,0,701.0,111.0,0.2,16.0,459.0,417.45,319.6
2017,12,30,12,15,619.0,135.0,0.2,16.0,441.5,424.14,326.57
2017,12,30,12,30,537.0,159.0,0.2,16.0,424.0,422.55,326.96
2017,12,30,12,45,596.0,138.5,0.2,16.5,428.5,449.05,347.64
2017,12,30,13,0,655.0,118.0,0.2,17.0,433.0,472.6,365.74
2017,12,30,13,15,640.0,119.5,0.2,16.5,419.0,478.04,371.33
2017,12,30,13,30,625.0,121.0,0.2,16.0,405.0,480.97,375.12
2017,12,30,13,45,672.5,101.5,0.25,16.0,393.0,494.18,386.72
2017,12,30,14,0,720.0,82.0,0.3,16.0,381.0,504.53,396.04
2017,12,30,14,15,562.5,104.5,0.3,15.5,328.5,443.95,351.2
2017,12,30,14,30,405.0,127.0,0.3,15.0,276.0,378.11,301.75
2017,12,30,14,45,384.0,118.5,0.35,15.0,249.0,357.52,287.01
2017,12,30,15,0,363.0,110.0,0.4,15.0,222.0,335.81,270.47
2017,12,30,15,15,344.5,97.0,0.4,14.5,192.0,309.4,249.98
2017,12,30,15,30,326.0,84.0,0.4,14.0,162.0,282.13,228.06
2017,12,30,15,45,291.5,70.5,0.4,14.0,130.5,245.71,197.52
2017,12,30,16,0,257.0,57.0,0.4,14.0,99.0,209.65,166.36
2017,12,30,16,15,205.5,42.0,0.4,13.5,69.0,164.74,126.98
2017,12,30,16,30,154.0,27.0,0.4,13.0,39.0,119.06,76.86
2017,12,30,16,45,77.0,13.5,0.45,13.0,19.5,43.36,0.0
2017,12,30,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,7,45,90.0,17.0,0.9,9.5,26.0,13.29,0.0
2017,12,31,8,0,180.0,34.0,0.8,10.0,52.0,26.47,16.72
2017,12,31,8,15,223.5,49.0,0.8,10.5,82.0,37.62,27.67
2017,12,31,8,30,267.0,64.0,0.8,11.0,112.0,48.41,37.74
2017,12,31,8,45,296.5,77.5,0.85,11.5,143.5,57.67,46.27
2017,12,31,9,0,326.0,91.0,0.9,12.0,175.0,66.65,54.38
2017,12,31,9,15,341.0,104.5,0.85,12.0,204.0,75.35,62.19
2017,12,31,9,30,356.0,118.0,0.8,12.0,233.0,103.37,73.24
2017,12,31,9,45,371.5,127.0,0.8,12.5,258.5,132.18,91.48
2017,12,31,10,0,387.0,136.0,0.8,13.0,284.0,162.07,113.84
2017,12,31,10,15,421.0,141.0,0.75,13.0,312.5,192.99,138.22
2017,12,31,10,30,455.0,146.0,0.7,13.0,341.0,226.21,165.51
2017,12,31,10,45,291.5,176.0,0.7,13.5,303.5,231.37,176.67
2017,12,31,11,0,128.0,206.0,0.7,14.0,266.0,222.27,174.6
2017,12,31,11,15,178.0,210.5,0.65,14.0,295.5,250.96,197.06
2017,12,31,11,30,228.0,215.0,0.6,14.0,325.0,282.75,221.95
2017,12,31,11,45,187.5,220.5,0.6,14.0,312.0,281.38,221.98
2017,12,31,12,0,147.0,226.0,0.6,14.0,299.0,277.18,219.59
2017,12,31,12,15,411.5,172.0,0.55,14.0,376.0,361.29,285.23
2017,12,31,12,30,676.0,118.0,0.5,14.0,453.0,452.73,355.2
2017,12,31,12,45,361.5,159.5,0.5,14.5,338.5,348.55,275.6
2017,12,31,13,0,47.0,201.0,0.5,15.0,224.0,219.83,174.24
2017,12,31,13,15,47.0,195.0,0.5,15.0,217.0,216.44,172.58
2017,12,31,13,30,47.0,189.0,0.5,15.0,210.0,212.89,170.05
2017,12,31,13,45,44.0,179.0,0.55,15.0,198.0,203.26,162.72
2017,12,31,14,0,41.0,169.0,0.6,15.0,186.0,193.37,155.14
2017,12,31,14,15,38.5,157.5,0.6,14.5,173.0,181.89,146.42
2017,12,31,14,30,36.0,146.0,0.6,14.0,160.0,170.22,137.44
2017,12,31,14,45,32.5,132.5,0.6,14.0,144.5,155.55,125.6
2017,12,31,15,0,29.0,119.0,0.6,14.0,129.0,140.73,113.48
2017,12,31,15,15,24.0,104.0,0.6,14.0,111.5,123.19,98.88
2017,12,31,15,30,19.0,89.0,0.6,14.0,94.0,99.73,79.11
2017,12,31,15,45,284.5,65.5,0.75,11.5,113.0,236.33,193.96
2017,12,31,16,0,550.0,42.0,0.9,9.0,132.0,333.7,270.58
2017,12,31,16,15,450.0,34.0,0.95,8.5,93.0,267.43,211.26
2017,12,31,16,30,350.0,26.0,1.0,8.0,54.0,203.7,139.62
2017,12,31,16,45,175.0,13.0,1.1,7.5,27.0,82.03,0.0
2017,12,31,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
